Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,7,15,25.0,6.0,1.35,3.0,6.5,0.0,0.0
2017,1,1,7,30,50.0,12.0,1.5,3.0,13.0,45.36,0.0
2017,1,1,7,45,183.5,26.5,1.7,3.5,44.0,208.76,136.7
2017,1,1,8,0,317.0,41.0,1.9,4.0,75.0,341.23,284.88
2017,1,1,8,15,409.5,50.5,2.0,4.0,115.5,438.53,372.94
2017,1,1,8,30,502.0,60.0,2.1,4.0,156.0,539.05,458.97
2017,1,1,8,45,563.0,66.0,2.25,4.5,197.5,611.41,518.57
2017,1,1,9,0,624.0,72.0,2.4,5.0,239.0,683.68,575.85
2017,1,1,9,15,312.0,74.0,2.45,5.0,157.5,405.7,350.85
2017,1,1,9,30,0.0,76.0,2.5,5.0,76.0,64.78,51.38
2017,1,1,9,45,0.0,91.5,2.55,5.5,91.5,79.76,64.6
2017,1,1,10,0,0.0,107.0,2.6,6.0,107.0,94.78,77.38
2017,1,1,10,15,0.0,119.5,2.65,6.0,119.5,106.62,87.45
2017,1,1,10,30,0.0,132.0,2.7,6.0,132.0,118.46,97.46
2017,1,1,10,45,0.0,122.5,2.8,6.5,122.5,107.41,87.65
2017,1,1,11,0,0.0,113.0,2.9,7.0,113.0,97.27,78.7
2017,1,1,11,15,0.0,103.5,2.95,7.0,103.5,87.79,70.49
2017,1,1,11,30,0.0,94.0,3.0,7.0,94.0,78.78,62.7
2017,1,1,11,45,2.5,131.0,3.15,7.0,132.5,115.48,94.22
2017,1,1,12,0,5.0,168.0,3.3,7.0,171.0,153.39,126.43
2017,1,1,12,15,74.5,200.0,3.35,7.0,238.0,254.57,213.6
2017,1,1,12,30,144.0,232.0,3.4,7.0,305.0,353.57,296.45
2017,1,1,12,45,72.0,172.5,3.45,7.0,209.0,214.57,179.56
2017,1,1,13,0,0.0,113.0,3.5,7.0,113.0,95.56,77.03
2017,1,1,13,15,60.5,160.5,3.55,7.0,188.0,186.72,156.23
2017,1,1,13,30,121.0,208.0,3.6,7.0,263.0,277.8,233.01
2017,1,1,13,45,69.0,183.0,3.65,7.0,214.5,206.15,172.06
2017,1,1,14,0,17.0,158.0,3.7,7.0,166.0,144.49,119.49
2017,1,1,14,15,8.5,118.5,3.6,6.5,122.5,103.87,84.97
2017,1,1,14,30,0.0,79.0,3.5,6.0,79.0,65.68,52.13
2017,1,1,14,45,0.0,71.5,3.45,6.0,71.5,59.33,46.68
2017,1,1,15,0,0.0,64.0,3.4,6.0,64.0,53.04,41.22
2017,1,1,15,15,0.0,55.5,3.1,5.5,55.5,45.95,35.08
2017,1,1,15,30,0.0,47.0,2.8,5.0,47.0,38.88,28.85
2017,1,1,15,45,0.0,38.0,2.5,5.0,38.0,31.4,22.12
2017,1,1,16,0,0.0,29.0,2.2,5.0,29.0,23.93,15.33
2017,1,1,16,15,0.0,20.0,1.95,4.5,20.0,16.48,9.16
2017,1,1,16,30,0.0,11.0,1.7,4.0,11.0,9.04,1.71
2017,1,1,16,45,0.0,5.5,1.5,3.5,5.5,4.69,0.0
2017,1,1,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.5,1.0,2.0,0.5,0.0,0.0
2017,1,2,7,30,0.0,1.0,1.0,2.0,1.0,0.85,0.0
2017,1,2,7,45,0.0,5.5,1.0,2.5,5.5,4.51,0.0
2017,1,2,8,0,0.0,10.0,1.0,3.0,10.0,8.21,1.39
2017,1,2,8,15,0.0,16.0,1.1,3.0,16.0,13.16,5.95
2017,1,2,8,30,0.0,22.0,1.2,3.0,22.0,18.11,10.5
2017,1,2,8,45,0.0,28.0,1.35,3.5,28.0,23.08,14.99
2017,1,2,9,0,0.0,34.0,1.5,4.0,34.0,28.05,19.43
2017,1,2,9,15,0.0,40.0,1.65,4.0,40.0,33.04,23.86
2017,1,2,9,30,0.0,46.0,1.8,4.0,46.0,38.03,28.25
2017,1,2,9,45,0.0,54.5,2.0,4.5,54.5,45.1,34.39
2017,1,2,10,0,0.0,63.0,2.2,5.0,63.0,52.19,40.48
2017,1,2,10,15,2.5,107.0,2.35,5.0,108.0,95.79,78.56
2017,1,2,10,30,5.0,151.0,2.5,5.0,153.0,143.75,119.79
2017,1,2,10,45,2.5,126.0,2.65,5.0,127.0,113.24,93.23
2017,1,2,11,0,0.0,101.0,2.8,5.0,101.0,85.7,69.27
2017,1,2,11,15,0.0,117.5,2.85,5.0,117.5,101.15,82.57
2017,1,2,11,30,0.0,134.0,2.9,5.0,134.0,116.74,95.89
2017,1,2,11,45,0.0,135.5,2.95,5.0,135.5,117.69,96.63
2017,1,2,12,0,0.0,137.0,3.0,5.0,137.0,118.71,97.48
2017,1,2,12,15,16.5,170.5,3.0,5.0,179.0,164.12,136.84
2017,1,2,12,30,33.0,204.0,3.0,5.0,221.0,223.1,187.05
2017,1,2,12,45,16.5,132.0,3.05,5.0,140.5,125.09,103.4
2017,1,2,13,0,0.0,60.0,3.1,5.0,60.0,49.73,37.93
2017,1,2,13,15,0.0,58.0,3.05,5.0,58.0,48.05,36.55
2017,1,2,13,30,0.0,56.0,3.0,5.0,56.0,46.38,35.14
2017,1,2,13,45,0.0,80.0,2.95,5.0,80.0,66.41,52.71
2017,1,2,14,0,0.0,104.0,2.9,5.0,104.0,87.35,71.03
2017,1,2,14,15,0.0,72.5,2.7,5.0,72.5,60.13,47.37
2017,1,2,14,30,0.0,41.0,2.5,5.0,41.0,33.88,24.37
2017,1,2,14,45,0.0,37.0,2.4,5.0,37.0,30.55,21.49
2017,1,2,15,0,0.0,33.0,2.3,5.0,33.0,27.23,18.58
2017,1,2,15,15,0.0,28.5,2.05,4.5,28.5,23.5,15.31
2017,1,2,15,30,0.0,24.0,1.8,4.0,24.0,19.77,12.01
2017,1,2,15,45,0.0,19.0,1.55,4.0,19.0,15.63,8.27
2017,1,2,16,0,0.0,14.0,1.3,4.0,14.0,11.51,4.51
2017,1,2,16,15,0.0,9.5,1.25,3.5,9.5,7.8,1.41
2017,1,2,16,30,0.0,5.0,1.2,3.0,5.0,4.1,0.0
2017,1,2,16,45,0.0,2.5,1.15,3.0,2.5,2.13,0.0
2017,1,2,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,1.5,2.75,4.0,1.5,0.0,0.0
2017,1,3,7,30,0.0,3.0,2.9,4.0,3.0,2.56,0.0
2017,1,3,7,45,0.0,10.5,3.1,4.5,10.5,8.63,0.07
2017,1,3,8,0,0.0,18.0,3.3,5.0,18.0,14.82,6.93
2017,1,3,8,15,0.0,27.5,3.45,5.0,27.5,22.69,14.15
2017,1,3,8,30,0.0,37.0,3.6,5.0,37.0,30.57,21.32
2017,1,3,8,45,0.0,46.5,3.75,5.5,46.5,38.47,28.39
2017,1,3,9,0,0.0,56.0,3.9,6.0,56.0,46.38,35.37
2017,1,3,9,15,0.0,65.0,4.05,6.0,65.0,54.51,42.52
2017,1,3,9,30,0.0,74.0,4.2,6.0,74.0,62.69,49.66
2017,1,3,9,45,47.0,121.5,4.4,6.5,140.0,169.83,144.52
2017,1,3,10,0,94.0,169.0,4.6,7.0,206.0,273.86,233.94
2017,1,3,10,15,102.5,182.0,4.7,7.0,224.5,293.97,250.48
2017,1,3,10,30,111.0,195.0,4.8,7.0,243.0,332.64,282.41
2017,1,3,10,45,112.0,204.5,4.9,7.5,255.5,340.38,287.79
2017,1,3,11,0,113.0,214.0,5.0,8.0,268.0,329.18,277.74
2017,1,3,11,15,124.5,221.0,5.05,8.0,282.0,360.75,303.67
2017,1,3,11,30,136.0,228.0,5.1,8.0,296.0,372.98,313.65
2017,1,3,11,45,112.5,228.5,5.15,8.5,285.5,329.48,276.36
2017,1,3,12,0,89.0,229.0,5.2,9.0,275.0,304.72,254.54
2017,1,3,12,15,176.5,227.0,5.2,9.0,317.0,382.2,320.61
2017,1,3,12,30,264.0,225.0,5.2,9.0,359.0,452.59,379.35
2017,1,3,12,45,186.5,224.0,5.25,9.0,318.0,367.29,307.72
2017,1,3,13,0,109.0,223.0,5.3,9.0,277.0,289.92,242.19
2017,1,3,13,15,54.5,156.0,5.2,9.0,183.0,178.44,148.06
2017,1,3,13,30,0.0,89.0,5.1,9.0,89.0,74.17,58.4
2017,1,3,13,45,0.0,109.0,5.05,9.0,109.0,91.79,73.66
2017,1,3,14,0,0.0,129.0,5.0,9.0,129.0,109.56,89.0
2017,1,3,14,15,0.0,76.0,4.8,9.0,76.0,63.07,49.15
2017,1,3,14,30,0.0,23.0,4.6,9.0,23.0,18.96,10.92
2017,1,3,14,45,0.0,20.5,4.4,9.0,20.5,16.89,9.14
2017,1,3,15,0,0.0,18.0,4.2,9.0,18.0,14.82,7.35
2017,1,3,15,15,0.0,15.5,4.05,8.5,15.5,12.75,5.56
2017,1,3,15,30,0.0,13.0,3.9,8.0,13.0,10.69,3.75
2017,1,3,15,45,0.0,10.5,3.75,8.0,10.5,8.62,1.91
2017,1,3,16,0,0.0,8.0,3.6,8.0,8.0,6.56,0.05
2017,1,3,16,15,0.0,5.5,3.6,8.0,5.5,4.51,0.0
2017,1,3,16,30,0.0,3.0,3.6,8.0,3.0,2.46,0.0
2017,1,3,16,45,0.0,1.5,3.65,8.0,1.5,1.23,0.0
2017,1,3,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,1.0,4.3,9.0,1.0,0.0,0.0
2017,1,4,7,30,0.0,2.0,4.3,9.0,2.0,1.71,0.0
2017,1,4,7,45,0.0,7.0,4.35,9.5,7.0,5.74,0.0
2017,1,4,8,0,0.0,12.0,4.4,10.0,12.0,9.86,2.56
2017,1,4,8,15,0.0,19.0,4.5,10.0,19.0,15.64,7.75
2017,1,4,8,30,0.0,26.0,4.6,10.0,26.0,21.43,12.93
2017,1,4,8,45,0.0,32.5,4.7,10.0,32.5,26.81,17.72
2017,1,4,9,0,0.0,39.0,4.8,10.0,39.0,32.21,22.47
2017,1,4,9,15,0.0,45.5,4.8,10.0,45.5,37.61,27.17
2017,1,4,9,30,0.0,52.0,4.8,10.0,52.0,43.02,31.84
2017,1,4,9,45,23.5,106.5,4.8,10.5,115.5,128.87,106.59
2017,1,4,10,0,47.0,161.0,4.8,11.0,179.0,218.96,182.98
2017,1,4,10,15,48.0,172.5,4.8,11.0,192.5,230.28,191.95
2017,1,4,10,30,49.0,184.0,4.8,11.0,206.0,241.58,200.97
2017,1,4,10,45,24.5,137.0,4.8,11.0,148.0,157.18,129.28
2017,1,4,11,0,0.0,90.0,4.8,11.0,90.0,75.34,58.9
2017,1,4,11,15,0.0,92.5,4.8,11.0,92.5,77.5,60.71
2017,1,4,11,30,0.0,95.0,4.8,11.0,95.0,79.67,62.5
2017,1,4,11,45,0.0,95.0,4.85,11.0,95.0,79.57,62.38
2017,1,4,12,0,0.0,95.0,4.9,11.0,95.0,79.5,62.3
2017,1,4,12,15,0.0,76.5,4.85,11.0,76.5,63.51,48.71
2017,1,4,12,30,0.0,58.0,4.8,11.0,58.0,48.07,35.56
2017,1,4,12,45,0.0,75.5,4.75,11.0,75.5,62.67,48.04
2017,1,4,13,0,0.0,93.0,4.7,11.0,93.0,77.64,60.81
2017,1,4,13,15,15.5,139.5,4.6,10.5,147.0,129.65,105.46
2017,1,4,13,30,31.0,186.0,4.5,10.0,201.0,191.12,157.61
2017,1,4,13,45,15.5,139.5,4.4,10.0,147.0,127.81,104.06
2017,1,4,14,0,0.0,93.0,4.3,10.0,93.0,77.69,61.38
2017,1,4,14,15,0.0,50.0,4.2,10.0,50.0,41.37,30.24
2017,1,4,14,30,0.0,7.0,4.1,10.0,7.0,5.76,0.0
2017,1,4,14,45,0.0,6.0,4.0,10.0,6.0,4.93,0.0
2017,1,4,15,0,0.0,5.0,3.9,10.0,5.0,4.11,0.0
2017,1,4,15,15,0.0,4.5,3.75,9.5,4.5,3.7,0.0
2017,1,4,15,30,0.0,4.0,3.6,9.0,4.0,3.28,0.0
2017,1,4,15,45,0.0,3.0,3.45,9.0,3.0,2.46,0.0
2017,1,4,16,0,0.0,2.0,3.3,9.0,2.0,1.64,0.0
2017,1,4,16,15,0.0,1.5,3.2,9.0,1.5,1.23,0.0
2017,1,4,16,30,0.0,1.0,3.1,9.0,1.0,0.82,0.0
2017,1,4,16,45,0.0,0.5,3.05,9.0,0.5,0.41,0.0
2017,1,4,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,7.0,1.7,4.0,7.0,0.0,0.0
2017,1,5,7,30,0.0,14.0,1.8,4.0,14.0,11.95,0.0
2017,1,5,7,45,225.5,22.5,1.95,4.5,47.0,233.66,151.52
2017,1,5,8,0,451.0,31.0,2.1,5.0,80.0,436.04,360.12
2017,1,5,8,15,534.5,37.5,2.2,5.0,121.5,514.95,433.18
2017,1,5,8,30,618.0,44.0,2.3,5.0,163.0,607.81,512.35
2017,1,5,8,45,671.5,48.0,2.45,5.5,204.5,673.86,566.3
2017,1,5,9,0,725.0,52.0,2.6,6.0,246.0,739.47,617.63
2017,1,5,9,15,394.5,95.0,2.65,6.0,202.5,510.29,435.96
2017,1,5,9,30,64.0,138.0,2.7,6.0,159.0,213.8,181.68
2017,1,5,9,45,74.5,153.5,2.8,6.5,180.5,239.63,204.12
2017,1,5,10,0,85.0,169.0,2.9,7.0,202.0,265.35,225.25
2017,1,5,10,15,42.5,142.5,2.95,7.0,159.0,185.68,156.23
2017,1,5,10,30,0.0,116.0,3.0,7.0,116.0,101.59,82.53
2017,1,5,10,45,24.0,158.0,3.05,7.0,169.5,166.68,139.12
2017,1,5,11,0,48.0,200.0,3.1,7.0,223.0,252.03,211.29
2017,1,5,11,15,116.5,214.5,3.15,7.0,272.5,345.46,290.27
2017,1,5,11,30,185.0,229.0,3.2,7.0,322.0,417.28,350.01
2017,1,5,11,45,186.0,232.5,3.3,7.5,327.0,414.26,346.36
2017,1,5,12,0,187.0,236.0,3.4,8.0,332.0,410.61,342.57
2017,1,5,12,15,188.0,235.5,3.45,8.0,331.5,401.62,335.11
2017,1,5,12,30,189.0,235.0,3.5,8.0,331.0,392.09,327.22
2017,1,5,12,45,191.5,230.5,3.55,8.0,326.5,378.64,316.21
2017,1,5,13,0,194.0,226.0,3.6,8.0,322.0,364.65,304.69
2017,1,5,13,15,556.5,144.5,3.6,7.5,408.5,528.36,442.77
2017,1,5,13,30,919.0,63.0,3.6,7.0,495.0,633.28,527.73
2017,1,5,13,45,911.0,61.5,3.6,7.0,472.0,581.8,483.29
2017,1,5,14,0,903.0,60.0,3.6,7.0,449.0,528.91,437.41
2017,1,5,14,15,888.5,58.5,3.55,6.5,419.5,471.88,387.43
2017,1,5,14,30,874.0,57.0,3.5,6.0,390.0,414.6,335.63
2017,1,5,14,45,856.0,54.0,3.45,6.0,355.0,354.59,279.6
2017,1,5,15,0,838.0,51.0,3.4,6.0,320.0,295.31,223.19
2017,1,5,15,15,804.5,48.0,3.05,5.5,279.5,233.49,165.36
2017,1,5,15,30,771.0,45.0,2.7,5.0,239.0,173.39,110.88
2017,1,5,15,45,715.5,41.5,2.35,4.5,196.0,114.86,63.75
2017,1,5,16,0,660.0,38.0,2.0,4.0,153.0,62.74,31.82
2017,1,5,16,15,569.5,31.5,1.8,3.5,110.5,28.41,20.11
2017,1,5,16,30,479.0,25.0,1.6,3.0,68.0,22.73,13.84
2017,1,5,16,45,239.5,12.5,1.4,2.5,34.0,11.03,0.0
2017,1,5,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,6,7,15,95.5,5.5,0.7,0.0,7.5,0.0,0.0
2017,1,6,7,30,191.0,11.0,0.8,0.0,15.0,142.97,0.0
2017,1,6,7,45,341.5,21.0,0.95,0.0,50.0,308.04,202.21
2017,1,6,8,0,492.0,31.0,1.1,0.0,85.0,456.18,378.77
2017,1,6,8,15,573.5,37.5,1.2,0.5,127.5,546.26,460.11
2017,1,6,8,30,655.0,44.0,1.3,1.0,170.0,638.64,537.31
2017,1,6,8,45,703.0,48.5,1.45,1.5,212.5,701.61,588.48
2017,1,6,9,0,751.0,53.0,1.6,2.0,255.0,763.83,636.95
2017,1,6,9,15,783.0,56.0,1.65,2.5,294.0,808.52,669.31
2017,1,6,9,30,815.0,59.0,1.7,3.0,333.0,850.99,699.01
2017,1,6,9,45,840.5,60.0,1.8,3.5,368.0,882.11,720.21
2017,1,6,10,0,866.0,61.0,1.9,4.0,403.0,900.2,731.67
2017,1,6,10,15,776.5,80.0,1.9,4.5,403.0,851.88,693.61
2017,1,6,10,30,687.0,99.0,1.9,5.0,403.0,795.65,650.32
2017,1,6,10,45,799.5,83.0,1.9,5.5,452.5,866.51,700.86
2017,1,6,11,0,912.0,67.0,1.9,6.0,502.0,928.24,742.27
2017,1,6,11,15,916.5,67.5,1.9,6.0,516.0,918.29,733.65
2017,1,6,11,30,921.0,68.0,1.9,6.0,530.0,904.68,723.45
2017,1,6,11,45,769.0,106.0,1.9,6.5,495.5,812.22,655.07
2017,1,6,12,0,617.0,144.0,1.9,7.0,461.0,705.66,575.67
2017,1,6,12,15,770.0,105.5,1.8,7.0,500.5,763.94,619.4
2017,1,6,12,30,923.0,67.0,1.7,7.0,540.0,798.03,642.96
2017,1,6,12,45,914.0,68.0,1.65,7.5,530.0,757.89,611.78
2017,1,6,13,0,905.0,69.0,1.6,8.0,520.0,715.45,579.71
2017,1,6,13,15,765.0,97.5,1.5,8.0,470.5,622.64,506.78
2017,1,6,13,30,625.0,126.0,1.4,8.0,421.0,529.36,432.52
2017,1,6,13,45,449.0,154.5,1.35,8.5,361.0,419.58,343.7
2017,1,6,14,0,273.0,183.0,1.3,9.0,301.0,321.85,263.56
2017,1,6,14,15,280.5,169.0,1.25,8.5,283.5,293.65,240.3
2017,1,6,14,30,288.0,155.0,1.2,8.0,266.0,264.55,215.16
2017,1,6,14,45,272.5,143.0,1.15,8.0,240.0,228.43,183.55
2017,1,6,15,0,257.0,131.0,1.1,8.0,214.0,193.95,153.07
2017,1,6,15,15,246.5,115.0,1.0,7.5,186.5,158.92,122.11
2017,1,6,15,30,236.0,99.0,0.9,7.0,159.0,125.33,92.69
2017,1,6,15,45,209.0,83.0,0.85,6.5,129.0,91.49,65.04
2017,1,6,16,0,182.0,67.0,0.8,6.0,99.0,61.24,42.8
2017,1,6,16,15,148.0,50.0,0.85,6.0,71.5,38.28,28.81
2017,1,6,16,30,114.0,33.0,0.9,6.0,44.0,25.72,16.37
2017,1,6,16,45,57.0,16.5,0.95,6.0,22.0,13.17,0.0
2017,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.5,5.6,8.0,0.5,0.0,0.0
2017,1,7,7,30,0.0,1.0,5.6,8.0,1.0,0.85,0.0
2017,1,7,7,45,0.0,5.5,5.6,8.5,5.5,4.51,0.0
2017,1,7,8,0,0.0,10.0,5.6,9.0,10.0,8.21,1.21
2017,1,7,8,15,0.0,15.5,5.5,9.0,15.5,12.74,5.31
2017,1,7,8,30,0.0,21.0,5.4,9.0,21.0,17.29,9.39
2017,1,7,8,45,0.0,27.0,5.35,9.5,27.0,22.25,13.78
2017,1,7,9,0,0.0,33.0,5.3,10.0,33.0,27.22,18.12
2017,1,7,9,15,0.0,38.5,5.15,10.0,38.5,31.79,22.1
2017,1,7,9,30,0.0,44.0,5.0,10.0,44.0,36.36,26.05
2017,1,7,9,45,0.0,56.0,4.9,10.0,56.0,46.35,34.66
2017,1,7,10,0,0.0,68.0,4.8,10.0,68.0,56.37,43.24
2017,1,7,10,15,0.0,82.0,4.7,10.0,82.0,68.56,53.64
2017,1,7,10,30,0.0,96.0,4.6,10.0,96.0,81.6,64.7
2017,1,7,10,45,0.0,111.0,4.55,10.5,111.0,95.71,76.48
2017,1,7,11,0,0.0,126.0,4.5,11.0,126.0,109.9,88.22
2017,1,7,11,15,0.0,119.0,4.5,11.0,119.0,102.46,81.82
2017,1,7,11,30,0.0,112.0,4.5,11.0,112.0,95.42,75.8
2017,1,7,11,45,0.0,111.5,4.55,11.0,111.5,94.71,75.16
2017,1,7,12,0,0.0,111.0,4.6,11.0,111.0,94.06,74.59
2017,1,7,12,15,0.0,117.5,4.55,11.0,117.5,99.9,79.52
2017,1,7,12,30,0.0,124.0,4.5,11.0,124.0,105.74,84.45
2017,1,7,12,45,0.0,94.5,4.5,11.0,94.5,78.94,61.81
2017,1,7,13,0,0.0,65.0,4.5,11.0,65.0,53.9,40.56
2017,1,7,13,15,0.0,108.0,4.5,11.0,108.5,90.91,72.11
2017,1,7,13,30,0.0,151.0,4.5,11.0,152.0,129.89,105.13
2017,1,7,13,45,2.5,150.5,4.5,11.0,152.5,130.55,105.83
2017,1,7,14,0,5.0,150.0,4.5,11.0,153.0,130.94,106.33
2017,1,7,14,15,14.5,149.5,4.3,10.5,155.5,134.21,109.43
2017,1,7,14,30,24.0,149.0,4.1,10.0,158.0,136.33,111.4
2017,1,7,14,45,21.5,136.0,3.95,10.0,144.0,122.09,99.28
2017,1,7,15,0,19.0,123.0,3.8,10.0,130.0,108.26,87.48
2017,1,7,15,15,14.5,108.5,3.6,9.5,113.0,93.14,74.73
2017,1,7,15,30,10.0,94.0,3.4,9.0,96.0,78.71,62.5
2017,1,7,15,45,5.0,77.5,3.2,9.0,78.5,63.39,49.3
2017,1,7,16,0,0.0,61.0,3.0,9.0,61.0,48.96,36.73
2017,1,7,16,15,0.0,44.0,3.05,9.0,44.0,35.3,25.8
2017,1,7,16,30,0.0,27.0,3.1,9.0,27.0,22.12,13.19
2017,1,7,16,45,0.0,13.5,3.15,9.0,13.5,11.13,0.0
2017,1,7,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,2.0,5.4,11.0,2.0,0.0,0.0
2017,1,8,7,30,0.0,4.0,5.5,11.0,4.0,3.41,0.0
2017,1,8,7,45,0.0,14.0,5.65,11.0,14.0,11.53,1.88
2017,1,8,8,0,0.0,24.0,5.8,11.0,24.0,19.81,10.8
2017,1,8,8,15,0.0,36.5,5.95,11.0,36.5,30.45,20.33
2017,1,8,8,30,0.0,49.0,6.1,11.0,49.0,42.55,31.05
2017,1,8,8,45,0.0,62.0,6.25,11.5,62.0,55.04,41.95
2017,1,8,9,0,0.0,75.0,6.4,12.0,75.0,67.39,52.59
2017,1,8,9,15,0.0,87.0,6.45,12.0,87.0,78.5,62.13
2017,1,8,9,30,0.0,99.0,6.5,12.0,99.0,89.62,71.57
2017,1,8,9,45,0.0,71.5,6.6,12.0,71.5,59.34,45.5
2017,1,8,10,0,0.0,44.0,6.7,12.0,44.0,36.38,25.71
2017,1,8,10,15,0.0,49.0,6.75,12.0,49.0,40.54,29.23
2017,1,8,10,30,0.0,54.0,6.8,12.0,54.0,44.71,32.74
2017,1,8,10,45,0.0,60.5,6.9,12.0,60.5,50.13,37.31
2017,1,8,11,0,0.0,67.0,7.0,12.0,67.0,55.56,41.88
2017,1,8,11,15,0.0,61.0,6.9,12.0,61.0,50.56,37.57
2017,1,8,11,30,0.0,55.0,6.8,12.0,55.0,45.57,33.29
2017,1,8,11,45,0.0,36.0,6.75,12.0,36.0,29.78,19.81
2017,1,8,12,0,0.0,17.0,6.7,12.0,17.0,14.04,6.36
2017,1,8,12,15,0.0,19.0,6.65,12.0,19.0,15.7,7.77
2017,1,8,12,30,0.0,21.0,6.6,12.0,21.0,17.35,9.19
2017,1,8,12,45,0.0,42.5,6.55,12.0,42.5,35.18,24.42
2017,1,8,13,0,0.0,64.0,6.5,12.0,64.0,53.07,39.69
2017,1,8,13,15,0.0,44.0,6.5,12.0,44.0,36.41,25.52
2017,1,8,13,30,0.0,24.0,6.5,12.0,24.0,19.82,11.35
2017,1,8,13,45,0.0,43.0,6.5,12.0,43.0,35.57,24.88
2017,1,8,14,0,0.0,62.0,6.5,12.0,62.0,51.37,38.46
2017,1,8,14,15,0.0,36.0,6.3,12.0,36.0,29.74,19.97
2017,1,8,14,30,0.0,10.0,6.1,12.0,10.0,8.23,1.46
2017,1,8,14,45,0.0,9.0,5.9,12.0,9.0,7.41,0.75
2017,1,8,15,0,0.0,8.0,5.7,12.0,8.0,6.58,0.05
2017,1,8,15,15,0.0,7.0,5.35,11.5,7.0,5.75,0.0
2017,1,8,15,30,0.0,6.0,5.0,11.0,6.0,4.93,0.0
2017,1,8,15,45,0.0,5.0,4.7,11.0,5.0,4.1,0.0
2017,1,8,16,0,0.0,4.0,4.4,11.0,4.0,3.28,0.0
2017,1,8,16,15,0.0,2.5,4.1,11.0,2.5,2.05,0.0
2017,1,8,16,30,0.0,1.0,3.8,11.0,1.0,0.82,0.0
2017,1,8,16,45,0.0,0.5,3.55,11.0,0.5,0.41,0.0
2017,1,8,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,1.0,1.7,7.5,1.0,0.0,0.0
2017,1,9,7,30,0.0,2.0,1.9,8.0,2.0,1.71,0.0
2017,1,9,7,45,0.0,7.5,2.15,8.5,7.5,6.16,0.0
2017,1,9,8,0,0.0,13.0,2.4,9.0,13.0,10.69,3.31
2017,1,9,8,15,0.0,19.5,2.45,9.0,19.5,16.05,8.19
2017,1,9,8,30,0.0,26.0,2.5,9.0,26.0,21.43,13.03
2017,1,9,8,45,0.0,32.5,2.55,9.0,32.5,26.81,17.84
2017,1,9,9,0,0.0,39.0,2.6,9.0,39.0,32.21,22.6
2017,1,9,9,15,0.0,45.5,2.7,9.0,45.5,37.61,27.31
2017,1,9,9,30,0.0,52.0,2.8,9.0,52.0,43.02,31.99
2017,1,9,9,45,0.0,75.5,2.9,9.5,75.5,63.22,49.35
2017,1,9,10,0,0.0,99.0,3.0,10.0,99.0,86.06,68.75
2017,1,9,10,15,92.0,149.0,2.9,10.0,190.0,258.19,217.32
2017,1,9,10,30,184.0,199.0,2.8,10.0,281.0,405.56,338.97
2017,1,9,10,45,203.5,207.5,2.75,10.0,302.5,428.61,356.51
2017,1,9,11,0,223.0,216.0,2.7,10.0,324.0,450.66,373.69
2017,1,9,11,15,346.0,200.5,2.6,10.0,373.5,553.86,456.91
2017,1,9,11,30,469.0,185.0,2.5,10.0,423.0,653.08,533.81
2017,1,9,11,45,317.5,213.0,2.45,10.0,375.0,522.6,428.75
2017,1,9,12,0,166.0,241.0,2.4,10.0,327.0,399.56,328.3
2017,1,9,12,15,167.0,240.5,2.4,10.0,327.5,391.14,321.99
2017,1,9,12,30,168.0,240.0,2.4,10.0,328.0,382.26,314.73
2017,1,9,12,45,84.0,191.0,2.45,10.0,235.0,243.32,200.75
2017,1,9,13,0,0.0,142.0,2.5,10.0,142.0,121.95,98.16
2017,1,9,13,15,1.5,150.0,2.45,9.5,151.0,130.11,105.55
2017,1,9,13,30,3.0,158.0,2.4,9.0,160.0,138.11,112.61
2017,1,9,13,45,1.5,120.5,2.4,9.0,121.5,102.73,82.77
2017,1,9,14,0,0.0,83.0,2.4,9.0,83.0,68.99,54.08
2017,1,9,14,15,0.0,94.5,2.3,9.0,94.5,78.93,62.76
2017,1,9,14,30,0.0,106.0,2.2,9.0,106.0,88.82,71.37
2017,1,9,14,45,0.0,96.0,2.1,9.0,96.0,80.09,63.98
2017,1,9,15,0,0.0,86.0,2.0,9.0,86.0,71.47,56.66
2017,1,9,15,15,0.0,75.0,1.85,8.5,75.0,62.12,48.72
2017,1,9,15,30,0.0,64.0,1.7,8.0,64.0,52.88,40.77
2017,1,9,15,45,0.0,52.5,1.55,8.0,52.5,43.36,32.37
2017,1,9,16,0,0.0,41.0,1.4,8.0,41.0,33.91,23.94
2017,1,9,16,15,0.0,29.5,1.35,8.0,29.5,24.36,16.26
2017,1,9,16,30,0.0,18.0,1.3,8.0,18.0,14.83,7.21
2017,1,9,16,45,0.0,9.0,1.3,8.0,9.0,7.4,0.0
2017,1,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,4.0,1.8,8.0,4.0,0.0,0.0
2017,1,10,7,30,0.0,8.0,2.0,8.0,8.0,6.83,0.0
2017,1,10,7,45,15.5,23.5,2.2,8.5,25.0,39.71,21.49
2017,1,10,8,0,31.0,39.0,2.4,9.0,42.0,73.25,56.68
2017,1,10,8,15,45.0,57.0,2.55,9.0,64.5,107.23,87.75
2017,1,10,8,30,59.0,75.0,2.7,9.0,87.0,140.47,117.7
2017,1,10,8,45,68.0,92.5,2.9,9.0,109.0,168.43,142.53
2017,1,10,9,0,77.0,110.0,3.1,9.0,131.0,196.31,166.81
2017,1,10,9,15,83.0,126.5,3.2,9.0,152.0,219.84,186.85
2017,1,10,9,30,89.0,143.0,3.3,9.0,173.0,243.26,206.46
2017,1,10,9,45,61.0,150.5,3.45,9.5,172.5,221.96,186.74
2017,1,10,10,0,33.0,158.0,3.6,10.0,172.0,200.83,167.21
2017,1,10,10,15,56.5,176.5,3.6,10.0,202.0,242.7,202.79
2017,1,10,10,30,80.0,195.0,3.6,10.0,232.0,284.21,237.45
2017,1,10,10,45,62.0,198.5,3.65,10.0,227.5,266.88,221.96
2017,1,10,11,0,44.0,202.0,3.7,10.0,223.0,250.18,207.17
2017,1,10,11,15,22.0,156.5,3.6,10.0,167.0,159.53,130.89
2017,1,10,11,30,0.0,111.0,3.5,10.0,111.0,94.39,75.1
2017,1,10,11,45,4.0,145.0,3.45,10.0,147.0,130.03,105.36
2017,1,10,12,0,8.0,179.0,3.4,10.0,183.0,166.38,135.83
2017,1,10,12,15,6.0,173.5,3.4,10.0,177.0,158.23,128.86
2017,1,10,12,30,4.0,168.0,3.4,10.0,171.0,150.46,122.31
2017,1,10,12,45,3.5,166.0,3.4,10.0,168.0,147.5,119.87
2017,1,10,13,0,3.0,164.0,3.4,10.0,165.0,144.67,117.55
2017,1,10,13,15,1.5,145.0,3.4,10.0,145.5,125.42,101.44
2017,1,10,13,30,0.0,126.0,3.4,10.0,126.0,106.9,85.9
2017,1,10,13,45,0.0,113.5,3.45,10.0,113.5,95.63,76.48
2017,1,10,14,0,0.0,101.0,3.5,10.0,101.0,84.58,67.2
2017,1,10,14,15,0.0,83.0,3.55,10.0,83.0,69.02,54.0
2017,1,10,14,30,0.0,65.0,3.6,10.0,65.0,53.86,41.07
2017,1,10,14,45,0.0,59.5,3.7,10.0,59.5,49.27,37.2
2017,1,10,15,0,0.0,54.0,3.8,10.0,54.0,44.69,33.29
2017,1,10,15,15,0.0,47.0,3.85,10.0,47.0,38.86,28.27
2017,1,10,15,30,0.0,40.0,3.9,10.0,40.0,33.04,23.2
2017,1,10,15,45,0.0,33.0,4.0,10.0,33.0,27.23,18.08
2017,1,10,16,0,0.0,26.0,4.1,10.0,26.0,21.43,12.92
2017,1,10,16,15,0.0,19.0,4.1,10.0,19.0,15.64,8.31
2017,1,10,16,30,0.0,12.0,4.1,10.0,12.0,9.86,2.86
2017,1,10,16,45,0.0,6.0,4.2,10.0,6.0,4.92,0.0
2017,1,10,17,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,11,7,15,68.0,6.0,1.85,5.5,7.5,0.0,0.0
2017,1,11,7,30,136.0,12.0,2.1,6.0,15.0,105.11,0.0
2017,1,11,7,45,298.0,22.0,2.4,6.5,49.5,287.35,193.43
2017,1,11,8,0,460.0,32.0,2.7,7.0,84.0,443.62,365.65
2017,1,11,8,15,545.5,38.5,2.75,7.0,126.5,524.86,440.21
2017,1,11,8,30,631.0,45.0,2.8,7.0,169.0,620.3,520.97
2017,1,11,8,45,328.5,74.5,2.9,7.5,140.5,416.58,357.13
2017,1,11,9,0,26.0,104.0,3.0,8.0,112.0,141.38,117.95
2017,1,11,9,15,31.0,119.5,3.1,8.0,129.5,161.96,136.23
2017,1,11,9,30,36.0,135.0,3.2,8.0,147.0,182.6,153.81
2017,1,11,9,45,56.5,153.0,3.3,8.5,174.5,221.16,186.62
2017,1,11,10,0,77.0,171.0,3.4,9.0,202.0,259.7,218.82
2017,1,11,10,15,38.5,139.0,3.4,9.0,154.5,177.03,147.7
2017,1,11,10,30,0.0,107.0,3.4,9.0,107.0,92.25,73.91
2017,1,11,10,45,0.0,103.5,3.45,9.0,103.5,88.25,70.46
2017,1,11,11,0,0.0,100.0,3.5,9.0,100.0,84.56,67.21
2017,1,11,11,15,45.0,165.5,3.5,9.0,188.5,203.62,169.55
2017,1,11,11,30,90.0,231.0,3.5,9.0,277.0,318.11,264.84
2017,1,11,11,45,47.5,201.5,3.55,9.0,225.5,241.16,199.73
2017,1,11,12,0,5.0,172.0,3.6,9.0,174.0,156.73,127.95
2017,1,11,12,15,131.5,204.0,3.45,9.0,272.5,320.85,268.0
2017,1,11,12,30,258.0,236.0,3.3,9.0,371.0,463.28,384.33
2017,1,11,12,45,358.0,213.0,3.15,9.0,397.0,498.63,413.28
2017,1,11,13,0,458.0,190.0,3.0,9.0,423.0,540.21,446.46
2017,1,11,13,15,388.5,197.0,2.85,8.5,391.0,464.94,385.52
2017,1,11,13,30,319.0,204.0,2.7,8.0,359.0,408.1,338.96
2017,1,11,13,45,178.5,193.0,2.6,8.0,279.0,288.13,239.52
2017,1,11,14,0,38.0,182.0,2.5,8.0,199.0,184.63,152.42
2017,1,11,14,15,52.0,175.0,2.3,8.0,196.5,180.97,149.54
2017,1,11,14,30,66.0,168.0,2.1,8.0,194.0,175.78,144.85
2017,1,11,14,45,62.5,154.0,1.95,8.0,177.0,156.39,128.15
2017,1,11,15,0,59.0,140.0,1.8,8.0,160.0,137.62,111.91
2017,1,11,15,15,54.5,123.5,1.55,7.5,140.0,117.1,94.28
2017,1,11,15,30,50.0,107.0,1.3,7.0,120.0,97.45,77.35
2017,1,11,15,45,42.5,89.5,1.1,7.0,99.5,77.54,60.32
2017,1,11,16,0,35.0,72.0,0.9,7.0,79.0,58.98,44.75
2017,1,11,16,15,23.5,54.5,0.85,6.5,58.5,42.47,32.75
2017,1,11,16,30,12.0,37.0,0.8,6.0,38.0,29.4,20.25
2017,1,11,16,45,6.0,18.5,0.75,6.0,19.0,15.34,4.18
2017,1,11,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
