Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,7.5,1.95,4.0,7.5,0.0,0.0
2017,1,12,7,30,0.0,15.0,2.1,4.0,15.0,12.8,0.0
2017,1,12,7,45,217.0,24.5,2.25,4.5,49.0,230.52,158.03
2017,1,12,8,0,434.0,34.0,2.4,5.0,83.0,425.9,354.17
2017,1,12,8,15,520.5,41.0,2.55,5.0,125.5,517.4,437.05
2017,1,12,8,30,607.0,48.0,2.7,5.0,168.0,612.69,518.42
2017,1,12,8,45,661.5,52.5,2.85,5.0,211.0,672.03,568.1
2017,1,12,9,0,716.0,57.0,3.0,5.0,254.0,739.96,622.58
2017,1,12,9,15,751.0,60.5,3.1,5.0,294.0,788.21,659.76
2017,1,12,9,30,786.0,64.0,3.2,5.0,334.0,834.42,694.49
2017,1,12,9,45,807.0,67.5,3.3,5.0,369.0,865.25,716.9
2017,1,12,10,0,828.0,71.0,3.4,5.0,404.0,893.05,736.85
2017,1,12,10,15,844.5,73.0,3.4,5.0,433.5,911.37,748.93
2017,1,12,10,30,861.0,75.0,3.4,5.0,463.0,926.17,758.47
2017,1,12,10,45,430.5,78.5,3.4,5.5,272.5,528.34,448.08
2017,1,12,11,0,0.0,82.0,3.4,6.0,82.0,68.09,53.4
2017,1,12,11,15,0.0,84.5,3.35,6.0,84.5,70.19,55.5
2017,1,12,11,30,0.0,87.0,3.3,6.0,87.0,72.31,57.28
2017,1,12,11,45,0.0,100.5,3.3,6.0,100.5,84.46,67.71
2017,1,12,12,0,0.0,114.0,3.3,6.0,114.0,96.7,78.19
2017,1,12,12,15,0.0,114.0,3.2,6.0,114.0,96.55,78.03
2017,1,12,12,30,0.0,114.0,3.1,6.0,114.0,96.42,77.93
2017,1,12,12,45,0.0,68.0,3.05,6.0,68.0,56.41,43.48
2017,1,12,13,0,0.0,22.0,3.0,6.0,22.0,18.18,10.26
2017,1,12,13,15,172.5,111.5,2.9,6.0,196.0,232.46,197.97
2017,1,12,13,30,345.0,201.0,2.8,6.0,370.0,421.61,354.01
2017,1,12,13,45,172.5,140.0,2.7,6.0,224.5,241.4,202.75
2017,1,12,14,0,0.0,79.0,2.6,6.0,79.0,65.57,51.59
2017,1,12,14,15,0.0,47.5,2.5,5.5,47.5,39.29,28.96
2017,1,12,14,30,0.0,16.0,2.4,5.0,16.0,13.19,6.04
2017,1,12,14,45,0.0,14.5,2.3,5.0,14.5,11.94,4.96
2017,1,12,15,0,0.0,13.0,2.2,5.0,13.0,10.7,3.87
2017,1,12,15,15,0.0,11.5,2.0,4.5,11.5,9.46,2.79
2017,1,12,15,30,0.0,10.0,1.8,4.0,10.0,8.22,1.7
2017,1,12,15,45,0.0,8.0,1.6,4.0,8.0,6.57,0.22
2017,1,12,16,0,0.0,6.0,1.4,4.0,6.0,4.92,0.0
2017,1,12,16,15,0.0,4.5,1.3,3.5,4.5,3.69,0.0
2017,1,12,16,30,0.0,3.0,1.2,3.0,3.0,2.46,0.0
2017,1,12,16,45,0.0,1.5,1.1,3.0,1.5,1.23,0.0
2017,1,12,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,17,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,7,15,109.0,6.0,1.45,1.0,8.5,0.0,0.0
2017,1,13,7,30,218.0,12.0,1.5,1.0,17.0,162.24,0.0
2017,1,13,7,45,371.5,21.5,1.6,1.5,53.5,332.17,232.23
2017,1,13,8,0,525.0,31.0,1.7,2.0,90.0,481.94,400.63
2017,1,13,8,15,604.5,37.0,1.75,2.5,134.0,571.18,480.47
2017,1,13,8,30,684.0,43.0,1.8,3.0,178.0,662.68,556.39
2017,1,13,8,45,738.0,46.0,1.9,3.5,222.5,730.06,610.14
2017,1,13,9,0,792.0,49.0,2.0,4.0,267.0,796.91,661.03
2017,1,13,9,15,822.5,51.5,2.05,4.5,307.5,831.58,685.41
2017,1,13,9,30,853.0,54.0,2.1,5.0,348.0,872.84,714.0
2017,1,13,9,45,876.5,55.0,2.15,5.5,384.0,902.93,733.57
2017,1,13,10,0,900.0,56.0,2.2,6.0,420.0,930.11,750.77
2017,1,13,10,15,914.0,57.5,2.25,6.5,449.5,945.81,759.55
2017,1,13,10,30,928.0,59.0,2.3,7.0,479.0,957.9,765.88
2017,1,13,10,45,937.0,60.0,2.4,7.5,502.0,960.83,766.35
2017,1,13,11,0,946.0,61.0,2.5,8.0,525.0,959.89,764.29
2017,1,13,11,15,951.5,61.5,2.55,8.0,540.0,951.17,757.75
2017,1,13,11,30,957.0,62.0,2.6,8.0,555.0,938.57,748.67
2017,1,13,11,45,959.0,62.5,2.65,8.5,563.0,919.06,733.47
2017,1,13,12,0,961.0,63.0,2.7,9.0,571.0,895.87,715.81
2017,1,13,12,15,961.0,63.0,2.75,9.0,570.5,866.81,695.29
2017,1,13,12,30,961.0,63.0,2.8,9.0,570.0,834.38,672.3
2017,1,13,12,45,957.5,62.5,2.9,9.0,562.0,795.49,644.75
2017,1,13,13,0,954.0,62.0,3.0,9.0,554.0,753.78,614.85
2017,1,13,13,15,948.5,61.5,3.0,9.0,538.5,708.1,580.4
2017,1,13,13,30,943.0,61.0,3.0,9.0,523.0,660.17,541.76
2017,1,13,13,45,933.5,60.0,3.05,9.0,500.0,607.34,498.47
2017,1,13,14,0,924.0,59.0,3.1,9.0,477.0,553.1,452.75
2017,1,13,14,15,910.0,57.5,3.0,9.0,447.0,495.05,402.21
2017,1,13,14,30,896.0,56.0,2.9,9.0,417.0,436.6,349.91
2017,1,13,14,45,876.0,54.0,2.8,9.0,381.5,375.35,294.01
2017,1,13,15,0,856.0,52.0,2.7,9.0,346.0,314.94,237.69
2017,1,13,15,15,826.5,49.0,2.35,8.0,306.0,252.36,180.05
2017,1,13,15,30,797.0,46.0,2.0,7.0,266.0,192.31,125.61
2017,1,13,15,45,751.5,42.5,1.7,6.5,222.0,130.86,74.51
2017,1,13,16,0,706.0,39.0,1.4,6.0,178.0,76.01,37.86
2017,1,13,16,15,629.5,33.5,1.3,5.5,134.5,30.16,21.81
2017,1,13,16,30,553.0,28.0,1.2,5.0,91.0,25.39,16.96
2017,1,13,16,45,405.5,19.5,1.2,4.5,54.0,17.64,7.24
2017,1,13,17,0,258.0,11.0,1.2,4.0,17.0,9.39,0.0
2017,1,13,17,15,129.0,5.5,1.2,3.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,14,7,15,123.5,6.0,1.0,1.5,9.0,0.0,0.0
2017,1,14,7,30,247.0,12.0,1.0,2.0,18.0,182.43,0.0
2017,1,14,7,45,397.5,20.5,1.0,3.0,55.0,351.44,246.07
2017,1,14,8,0,548.0,29.0,1.0,4.0,92.0,498.31,407.5
2017,1,14,8,15,626.0,34.5,1.1,4.5,136.5,585.81,484.22
2017,1,14,8,30,704.0,40.0,1.2,5.0,181.0,675.83,557.51
2017,1,14,8,45,751.0,44.0,1.35,5.5,225.0,738.84,607.25
2017,1,14,9,0,798.0,48.0,1.5,6.0,269.0,801.25,654.41
2017,1,14,9,15,828.5,50.5,1.55,6.5,310.0,835.99,678.32
2017,1,14,9,30,859.0,53.0,1.6,7.0,351.0,877.5,706.49
2017,1,14,9,45,878.5,55.5,1.65,7.5,386.5,906.34,724.74
2017,1,14,10,0,898.0,58.0,1.7,8.0,422.0,932.08,740.6
2017,1,14,10,15,912.0,59.5,1.75,8.5,452.0,947.84,749.31
2017,1,14,10,30,926.0,61.0,1.8,9.0,482.0,959.98,755.61
2017,1,14,10,45,934.5,62.0,1.9,9.5,505.0,962.51,756.0
2017,1,14,11,0,943.0,63.0,2.0,10.0,528.0,961.19,753.93
2017,1,14,11,15,949.0,63.5,2.05,10.0,543.5,953.0,748.0
2017,1,14,11,30,955.0,64.0,2.1,10.0,559.0,940.92,739.58
2017,1,14,11,45,956.5,65.0,2.2,10.0,566.5,921.69,726.82
2017,1,14,12,0,958.0,66.0,2.3,10.0,574.0,898.76,711.52
2017,1,14,12,15,958.0,66.0,2.3,10.0,574.0,869.78,690.95
2017,1,14,12,30,958.0,66.0,2.3,10.0,574.0,837.43,668.02
2017,1,14,12,45,954.5,66.0,2.35,10.5,566.0,799.21,640.01
2017,1,14,13,0,951.0,66.0,2.4,11.0,558.0,758.15,609.82
2017,1,14,13,15,945.0,65.0,2.4,10.5,542.5,711.62,576.44
2017,1,14,13,30,939.0,64.0,2.4,10.0,527.0,662.89,538.9
2017,1,14,13,45,928.5,63.0,2.4,10.0,504.0,609.6,495.74
2017,1,14,14,0,918.0,62.0,2.4,10.0,481.0,555.0,450.31
2017,1,14,14,15,903.5,60.5,2.3,10.0,451.0,496.93,400.43
2017,1,14,14,30,889.0,59.0,2.2,10.0,421.0,438.52,348.83
2017,1,14,14,45,867.5,57.5,2.1,10.0,385.0,377.49,293.84
2017,1,14,15,0,846.0,56.0,2.0,10.0,349.0,317.44,238.51
2017,1,14,15,15,815.0,53.0,1.75,9.0,308.5,253.95,180.83
2017,1,14,15,30,784.0,50.0,1.5,8.0,268.0,193.67,126.72
2017,1,14,15,45,736.0,46.0,1.25,7.5,224.0,133.49,77.0
2017,1,14,16,0,688.0,42.0,1.0,7.0,180.0,78.81,40.31
2017,1,14,16,15,609.5,36.0,1.05,6.0,136.0,32.28,23.72
2017,1,14,16,30,531.0,30.0,1.1,5.0,92.0,27.14,18.59
2017,1,14,16,45,380.5,21.0,1.15,4.5,55.0,18.97,8.81
2017,1,14,17,0,230.0,12.0,1.2,4.0,18.0,10.24,0.0
2017,1,14,17,15,115.0,6.0,1.2,4.0,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,15,7,15,91.5,6.5,0.85,0.0,8.5,0.0,0.0
2017,1,15,7,30,183.0,13.0,0.9,0.0,17.0,138.66,0.0
2017,1,15,7,45,335.5,23.5,1.0,0.5,53.5,318.71,229.17
2017,1,15,8,0,488.0,34.0,1.1,1.0,90.0,467.69,389.14
2017,1,15,8,15,571.0,40.5,1.15,1.5,134.0,548.02,460.72
2017,1,15,8,30,654.0,47.0,1.2,2.0,178.0,642.77,538.58
2017,1,15,8,45,706.5,51.0,1.3,2.5,222.5,710.13,591.84
2017,1,15,9,0,759.0,55.0,1.4,3.0,267.0,776.86,642.35
2017,1,15,9,15,792.0,58.5,1.45,3.5,308.0,824.32,675.99
2017,1,15,9,30,825.0,62.0,1.5,4.0,349.0,869.6,707.07
2017,1,15,9,45,854.0,62.5,1.55,4.5,386.5,904.5,729.85
2017,1,15,10,0,883.0,63.0,1.6,5.0,424.0,926.19,742.9
2017,1,15,10,15,898.0,65.0,1.55,5.5,454.0,943.53,751.44
2017,1,15,10,30,913.0,67.0,1.5,6.0,484.0,957.27,757.42
2017,1,15,10,45,924.5,67.5,1.5,6.5,507.5,961.95,757.94
2017,1,15,11,0,936.0,68.0,1.5,7.0,531.0,962.78,756.08
2017,1,15,11,15,942.0,68.5,1.45,7.0,546.5,954.66,748.81
2017,1,15,11,30,948.0,69.0,1.4,7.0,562.0,942.68,739.16
2017,1,15,11,45,952.0,69.0,1.35,7.5,570.5,924.45,724.12
2017,1,15,12,0,956.0,69.0,1.3,8.0,579.0,902.47,706.76
2017,1,15,12,15,955.5,69.0,1.25,8.0,578.5,873.12,685.71
2017,1,15,12,30,955.0,69.0,1.2,8.0,578.0,840.43,662.45
2017,1,15,12,45,953.5,67.5,1.15,8.0,570.5,802.01,635.15
2017,1,15,13,0,952.0,66.0,1.1,8.0,563.0,760.65,605.7
2017,1,15,13,15,945.0,65.5,1.05,8.0,546.5,713.99,571.62
2017,1,15,13,30,938.0,65.0,1.0,8.0,530.0,665.19,533.6
2017,1,15,13,45,928.0,63.5,1.0,8.5,507.0,611.65,490.69
2017,1,15,14,0,918.0,62.0,1.0,9.0,484.0,556.76,445.58
2017,1,15,14,15,903.0,60.5,1.05,8.5,453.5,498.42,398.22
2017,1,15,14,30,888.0,59.0,1.1,8.0,423.0,439.78,348.62
2017,1,15,14,45,866.5,57.0,1.15,8.0,387.0,378.24,294.3
2017,1,15,15,0,845.0,55.0,1.2,8.0,351.0,317.72,239.27
2017,1,15,15,15,814.5,52.0,1.1,7.5,310.5,254.32,181.54
2017,1,15,15,30,784.0,49.0,1.0,7.0,270.0,194.09,127.3
2017,1,15,15,45,738.0,45.5,0.9,6.5,226.5,134.51,77.91
2017,1,15,16,0,692.0,42.0,0.8,6.0,183.0,80.17,41.14
2017,1,15,16,15,616.0,36.0,0.85,5.0,139.0,32.26,23.84
2017,1,15,16,30,540.0,30.0,0.9,4.0,95.0,27.11,18.73
2017,1,15,16,45,398.0,21.5,0.95,3.5,57.5,19.43,9.72
2017,1,15,17,0,256.0,13.0,1.0,3.0,20.0,11.1,0.0
2017,1,15,17,15,128.0,6.5,1.0,3.0,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,113.0,6.5,1.4,0.0,9.5,0.0,0.0
2017,1,16,7,30,226.0,13.0,1.6,0.0,19.0,168.63,0.0
2017,1,16,7,45,372.5,22.5,1.85,0.5,56.0,335.35,245.42
2017,1,16,8,0,519.0,32.0,2.1,1.0,93.0,478.62,402.04
2017,1,16,8,15,598.0,38.0,2.15,1.0,137.0,567.69,482.84
2017,1,16,8,30,677.0,44.0,2.2,1.0,181.0,658.98,560.39
2017,1,16,8,45,728.5,48.0,2.3,1.5,225.5,725.74,614.28
2017,1,16,9,0,780.0,52.0,2.4,2.0,270.0,792.01,665.38
2017,1,16,9,15,810.5,54.5,2.4,2.5,311.0,836.21,696.9
2017,1,16,9,30,841.0,57.0,2.4,3.0,352.0,878.14,725.71
2017,1,16,9,45,864.0,59.0,2.45,4.0,388.0,899.73,737.84
2017,1,16,10,0,887.0,61.0,2.5,5.0,424.0,928.05,754.79
2017,1,16,10,15,901.0,62.5,2.45,5.5,454.0,943.92,762.71
2017,1,16,10,30,915.0,64.0,2.4,6.0,484.0,956.21,768.15
2017,1,16,10,45,924.0,65.0,2.4,6.5,507.0,959.38,767.69
2017,1,16,11,0,933.0,66.0,2.4,7.0,530.0,958.72,764.77
2017,1,16,11,15,938.5,66.5,2.4,7.0,545.5,950.31,757.92
2017,1,16,11,30,944.0,67.0,2.4,7.0,561.0,938.06,748.6
2017,1,16,11,45,944.0,68.5,2.4,7.5,568.5,918.43,732.88
2017,1,16,12,0,944.0,70.0,2.4,8.0,576.0,895.19,714.82
2017,1,16,12,15,943.5,70.0,2.35,8.0,576.0,866.21,693.59
2017,1,16,12,30,943.0,70.0,2.3,8.0,576.0,833.92,670.05
2017,1,16,12,45,937.5,70.5,2.3,8.5,567.5,795.29,641.13
2017,1,16,13,0,932.0,71.0,2.3,9.0,559.0,753.98,610.21
2017,1,16,13,15,925.5,70.0,2.3,9.0,543.5,707.83,575.84
2017,1,16,13,30,919.0,69.0,2.3,9.0,528.0,659.56,537.59
2017,1,16,13,45,907.5,68.0,2.3,9.0,504.5,606.5,494.63
2017,1,16,14,0,896.0,67.0,2.3,9.0,481.0,552.26,449.53
2017,1,16,14,15,881.5,65.5,2.15,9.0,451.5,495.15,400.28
2017,1,16,14,30,867.0,64.0,2.0,9.0,422.0,437.73,349.44
2017,1,16,14,45,845.0,61.5,1.95,9.0,386.5,376.77,294.77
2017,1,16,15,0,823.0,59.0,1.9,9.0,351.0,316.03,239.09
2017,1,16,15,15,792.0,56.0,1.65,8.0,310.5,254.03,182.64
2017,1,16,15,30,761.0,53.0,1.4,7.0,270.0,194.88,129.36
2017,1,16,15,45,715.5,49.0,1.15,6.5,226.5,136.11,80.33
2017,1,16,16,0,670.0,45.0,0.9,6.0,183.0,82.57,43.63
2017,1,16,16,15,593.5,38.5,0.95,5.5,139.5,34.36,25.73
2017,1,16,16,30,517.0,32.0,1.0,5.0,96.0,28.85,20.25
2017,1,16,16,45,380.0,23.0,1.05,4.5,58.5,20.78,11.15
2017,1,16,17,0,243.0,14.0,1.1,4.0,21.0,11.95,0.0
2017,1,16,17,15,121.5,7.0,1.1,3.5,10.5,0.0,0.0
2017,1,16,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,7.0,2.0,2.0,7.0,0.0,0.0
2017,1,17,7,30,0.0,14.0,2.0,2.0,14.0,11.95,0.0
2017,1,17,7,45,109.0,28.0,2.05,2.5,40.5,142.36,103.52
2017,1,17,8,0,218.0,42.0,2.1,3.0,67.0,268.17,227.06
2017,1,17,8,15,254.0,57.5,2.05,3.5,99.5,322.35,277.62
2017,1,17,8,30,290.0,73.0,2.0,4.0,132.0,378.03,326.88
2017,1,17,8,45,310.0,88.0,1.95,4.5,164.0,420.08,362.45
2017,1,17,9,0,330.0,103.0,1.9,5.0,196.0,461.76,396.18
2017,1,17,9,15,344.5,116.0,1.95,5.5,226.0,495.17,422.29
2017,1,17,9,30,359.0,129.0,2.0,6.0,256.0,527.49,446.8
2017,1,17,9,45,179.5,114.0,2.1,7.0,177.5,318.59,271.69
2017,1,17,10,0,0.0,99.0,2.2,8.0,99.0,85.54,68.41
2017,1,17,10,15,87.0,153.5,2.2,8.5,193.5,258.6,218.02
2017,1,17,10,30,174.0,208.0,2.2,9.0,288.0,407.63,340.0
2017,1,17,10,45,273.0,205.0,2.2,9.5,338.5,510.42,421.74
2017,1,17,11,0,372.0,202.0,2.2,10.0,389.0,591.4,484.6
2017,1,17,11,15,425.5,197.0,2.0,10.0,416.5,644.59,523.38
2017,1,17,11,30,479.0,192.0,1.8,10.0,444.0,675.73,545.35
2017,1,17,11,45,541.5,175.0,1.6,10.5,464.0,697.29,559.32
2017,1,17,12,0,604.0,158.0,1.4,11.0,484.0,721.39,574.41
2017,1,17,12,15,548.5,176.5,1.3,11.0,472.5,667.71,532.32
2017,1,17,12,30,493.0,195.0,1.2,11.0,461.0,621.7,496.28
2017,1,17,12,45,702.0,136.5,1.1,11.0,509.5,702.89,558.3
2017,1,17,13,0,911.0,78.0,1.0,11.0,558.0,748.69,590.36
2017,1,17,13,15,905.5,77.0,1.0,11.0,543.0,703.95,557.19
2017,1,17,13,30,900.0,76.0,1.0,11.0,528.0,657.06,521.62
2017,1,17,13,45,890.0,74.5,1.05,11.0,505.5,605.07,481.71
2017,1,17,14,0,880.0,73.0,1.1,11.0,483.0,554.37,441.33
2017,1,17,14,15,865.0,71.5,1.0,10.5,453.5,496.91,394.11
2017,1,17,14,30,850.0,70.0,0.9,10.0,424.0,439.23,345.22
2017,1,17,14,45,827.5,67.5,0.85,10.0,388.5,377.88,291.68
2017,1,17,15,0,805.0,65.0,0.8,10.0,353.0,317.77,237.88
2017,1,17,15,15,773.0,61.5,0.75,9.5,312.5,255.89,182.66
2017,1,17,15,30,741.0,58.0,0.7,9.0,272.0,197.02,130.52
2017,1,17,15,45,690.5,54.0,0.7,8.5,228.5,138.63,82.75
2017,1,17,16,0,640.0,50.0,0.7,8.0,185.0,86.15,47.06
2017,1,17,16,15,561.5,43.0,0.7,7.5,141.0,35.11,26.22
2017,1,17,16,30,483.0,36.0,0.7,7.0,97.0,29.74,20.94
2017,1,17,16,45,241.5,29.0,0.7,7.0,59.5,24.02,14.01
2017,1,17,17,0,0.0,22.0,0.7,7.0,22.0,18.78,0.0
2017,1,17,17,15,0.0,11.0,0.7,6.5,11.0,9.39,0.0
2017,1,17,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,1.5,1.65,4.5,1.5,0.0,0.0
2017,1,18,7,30,0.0,3.0,1.9,5.0,3.0,2.56,0.0
2017,1,18,7,45,0.0,10.0,2.15,5.5,10.0,8.22,0.55
2017,1,18,8,0,0.0,17.0,2.4,6.0,17.0,13.99,6.32
2017,1,18,8,15,0.0,25.5,2.4,6.0,25.5,21.02,12.73
2017,1,18,8,30,0.0,34.0,2.4,6.0,34.0,28.07,19.11
2017,1,18,8,45,0.0,43.0,2.45,6.5,43.0,35.54,25.76
2017,1,18,9,0,0.0,52.0,2.5,7.0,52.0,43.03,32.32
2017,1,18,9,15,0.0,60.0,2.6,7.0,60.0,49.69,38.13
2017,1,18,9,30,0.0,68.0,2.7,7.0,68.0,56.37,43.9
2017,1,18,9,45,0.0,38.5,2.8,7.0,38.5,31.81,22.32
2017,1,18,10,0,0.0,9.0,2.9,7.0,9.0,7.41,0.86
2017,1,18,10,15,0.0,23.5,2.95,7.0,23.5,19.4,11.37
2017,1,18,10,30,0.0,38.0,3.0,7.0,38.0,31.42,21.84
2017,1,18,10,45,0.0,35.0,3.1,7.5,35.0,28.94,19.58
2017,1,18,11,0,0.0,32.0,3.2,8.0,32.0,26.46,17.35
2017,1,18,11,15,0.0,21.0,3.35,8.0,21.0,17.35,9.42
2017,1,18,11,30,0.0,10.0,3.5,8.0,10.0,8.26,1.51
2017,1,18,11,45,0.0,20.5,3.7,8.0,20.5,16.94,9.05
2017,1,18,12,0,0.0,31.0,3.9,8.0,31.0,25.65,16.57
2017,1,18,12,15,0.0,53.0,4.0,8.0,53.0,43.93,32.34
2017,1,18,12,30,0.0,75.0,4.1,8.0,75.0,62.27,48.11
2017,1,18,12,45,0.0,86.0,4.2,8.5,86.0,71.47,55.89
2017,1,18,13,0,0.0,97.0,4.3,9.0,97.0,81.01,63.96
2017,1,18,13,15,0.0,53.5,4.35,8.5,53.5,44.33,32.67
2017,1,18,13,30,0.0,10.0,4.4,8.0,10.0,8.25,1.52
2017,1,18,13,45,0.0,23.5,4.45,8.0,23.5,19.41,11.24
2017,1,18,14,0,0.0,37.0,4.5,8.0,37.0,30.59,20.99
2017,1,18,14,15,0.0,23.0,4.65,7.5,23.0,18.98,10.95
2017,1,18,14,30,0.0,9.0,4.8,7.0,9.0,7.41,0.85
2017,1,18,14,45,0.0,7.5,4.95,7.0,7.5,6.17,0.0
2017,1,18,15,0,0.0,6.0,5.1,7.0,6.0,4.94,0.0
2017,1,18,15,15,0.0,5.0,5.3,7.0,5.0,4.11,0.0
2017,1,18,15,30,0.0,4.0,5.5,7.0,4.0,3.29,0.0
2017,1,18,15,45,0.0,3.5,5.7,7.0,3.5,2.87,0.0
2017,1,18,16,0,0.0,3.0,5.9,7.0,3.0,2.46,0.0
2017,1,18,16,15,0.0,2.0,5.95,7.0,2.0,1.64,0.0
2017,1,18,16,30,0.0,1.0,6.0,7.0,1.0,0.82,0.0
2017,1,18,16,45,0.0,0.5,6.1,7.0,0.5,0.41,0.0
2017,1,18,17,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,4.5,1.2,5.0,4.5,0.0,0.0
2017,1,19,7,30,0.0,9.0,1.2,5.0,9.0,7.68,0.0
2017,1,19,7,45,0.0,25.0,1.3,5.5,25.0,24.2,12.86
2017,1,19,8,0,0.0,41.0,1.4,6.0,41.0,41.99,30.28
2017,1,19,8,15,11.5,59.5,1.5,6.0,62.0,71.2,56.79
2017,1,19,8,30,23.0,78.0,1.6,6.0,83.0,111.96,93.18
2017,1,19,8,45,29.5,96.0,1.7,6.5,103.5,137.53,115.65
2017,1,19,9,0,36.0,114.0,1.8,7.0,124.0,163.01,137.6
2017,1,19,9,15,45.0,129.5,1.85,7.0,144.5,186.89,158.13
2017,1,19,9,30,54.0,145.0,1.9,7.0,165.0,211.04,178.58
2017,1,19,9,45,36.0,151.0,2.0,7.5,165.0,196.72,165.05
2017,1,19,10,0,18.0,157.0,2.1,8.0,165.0,165.97,137.8
2017,1,19,10,15,20.5,168.5,2.15,8.0,178.0,178.39,148.15
2017,1,19,10,30,23.0,180.0,2.2,8.0,191.0,190.85,158.37
2017,1,19,10,45,11.5,101.5,2.25,8.0,107.0,96.81,78.33
2017,1,19,11,0,0.0,23.0,2.3,8.0,23.0,19.0,10.87
2017,1,19,11,15,0.0,64.5,2.3,8.0,64.5,53.49,40.69
2017,1,19,11,30,0.0,106.0,2.3,8.0,106.0,89.47,71.42
2017,1,19,11,45,0.0,108.0,2.3,8.0,108.0,91.15,72.75
2017,1,19,12,0,0.0,110.0,2.3,8.0,110.0,92.84,74.15
2017,1,19,12,15,0.0,88.5,2.3,8.0,88.5,73.57,57.72
2017,1,19,12,30,0.0,67.0,2.3,8.0,67.0,55.6,42.36
2017,1,19,12,45,0.0,60.5,2.3,8.5,60.5,50.17,37.65
2017,1,19,13,0,0.0,54.0,2.3,9.0,54.0,44.75,32.96
2017,1,19,13,15,0.0,92.0,2.3,9.0,92.0,76.63,60.27
2017,1,19,13,30,0.0,130.0,2.3,9.0,130.0,110.13,88.77
2017,1,19,13,45,87.5,172.0,2.3,9.0,213.5,206.51,171.0
2017,1,19,14,0,175.0,214.0,2.3,9.0,297.0,296.64,245.07
2017,1,19,14,15,97.0,187.0,2.15,9.0,232.5,213.67,175.69
2017,1,19,14,30,19.0,160.0,2.0,9.0,168.0,143.68,117.39
2017,1,19,14,45,406.5,113.0,1.95,9.0,261.5,262.95,211.2
2017,1,19,15,0,794.0,66.0,1.9,9.0,355.0,318.05,242.5
2017,1,19,15,15,761.5,62.5,1.6,8.5,315.0,256.49,185.83
2017,1,19,15,30,729.0,59.0,1.3,8.0,275.0,198.01,133.11
2017,1,19,15,45,685.5,54.0,1.05,7.5,232.0,140.1,84.62
2017,1,19,16,0,642.0,49.0,0.8,7.0,189.0,87.23,47.58
2017,1,19,16,15,565.5,43.0,0.8,6.5,145.0,35.5,26.74
2017,1,19,16,30,489.0,37.0,0.8,6.0,101.0,30.48,21.8
2017,1,19,16,45,244.5,31.5,0.85,5.5,63.5,24.5,15.12
2017,1,19,17,0,0.0,26.0,0.9,5.0,26.0,19.86,0.0
2017,1,19,17,15,0.0,13.0,0.9,5.0,13.0,11.1,0.0
2017,1,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,5.5,3.95,7.0,5.5,0.0,0.0
2017,1,20,7,30,0.0,11.0,4.1,7.0,11.0,9.39,0.0
2017,1,20,7,45,37.5,29.0,4.3,7.0,33.5,78.21,55.37
2017,1,20,8,0,75.0,47.0,4.5,7.0,56.0,133.48,110.02
2017,1,20,8,15,100.5,66.0,4.65,7.0,84.0,179.45,152.52
2017,1,20,8,30,126.0,85.0,4.8,7.0,112.0,225.63,194.41
2017,1,20,8,45,150.0,103.0,5.0,7.0,142.0,269.26,233.29
2017,1,20,9,0,174.0,121.0,5.2,7.0,172.0,313.37,271.78
2017,1,20,9,15,191.0,135.5,5.1,7.0,198.5,345.91,299.4
2017,1,20,9,30,208.0,150.0,5.0,7.0,225.0,378.55,326.56
2017,1,20,9,45,315.5,151.0,4.9,7.0,277.5,496.49,426.26
2017,1,20,10,0,423.0,152.0,4.8,7.0,330.0,618.29,525.54
2017,1,20,10,15,282.5,183.0,4.65,7.0,305.0,502.15,426.08
2017,1,20,10,30,142.0,214.0,4.5,7.0,280.0,384.9,324.99
2017,1,20,10,45,166.0,224.5,4.4,7.5,305.5,415.17,349.48
2017,1,20,11,0,190.0,235.0,4.3,8.0,331.0,444.44,372.34
2017,1,20,11,15,137.5,239.0,4.25,8.0,310.0,394.02,329.04
2017,1,20,11,30,85.0,243.0,4.2,8.0,289.0,326.37,271.86
2017,1,20,11,45,42.5,164.0,4.2,8.0,187.0,194.0,161.11
2017,1,20,12,0,0.0,85.0,4.2,8.0,85.0,70.64,55.16
2017,1,20,12,15,9.0,145.0,4.15,7.5,150.0,132.42,108.36
2017,1,20,12,30,18.0,205.0,4.1,7.0,215.0,196.78,163.0
2017,1,20,12,45,68.0,228.0,4.05,7.0,264.5,270.35,225.68
2017,1,20,13,0,118.0,251.0,4.0,7.0,314.0,326.32,272.67
2017,1,20,13,15,74.5,228.5,3.9,6.5,268.0,265.67,221.77
2017,1,20,13,30,31.0,206.0,3.8,6.0,222.0,209.85,174.72
2017,1,20,13,45,15.5,127.5,3.75,6.0,135.5,116.8,95.77
2017,1,20,14,0,0.0,49.0,3.7,6.0,49.0,40.56,29.85
2017,1,20,14,15,0.0,42.5,3.7,6.0,42.5,35.15,25.21
2017,1,20,14,30,0.0,36.0,3.7,6.0,36.0,29.74,20.53
2017,1,20,14,45,0.0,21.0,3.7,6.0,21.0,17.32,9.63
2017,1,20,15,0,0.0,6.0,3.7,6.0,6.0,4.94,0.0
2017,1,20,15,15,0.0,5.5,3.6,5.5,5.5,4.52,0.0
2017,1,20,15,30,0.0,5.0,3.5,5.0,5.0,4.11,0.0
2017,1,20,15,45,0.0,4.0,3.45,5.0,4.0,3.28,0.0
2017,1,20,16,0,0.0,3.0,3.4,5.0,3.0,2.46,0.0
2017,1,20,16,15,0.0,2.0,3.4,5.0,2.0,1.64,0.0
2017,1,20,16,30,0.0,1.0,3.4,5.0,1.0,0.82,0.0
2017,1,20,16,45,0.0,0.5,3.45,5.0,0.5,0.41,0.0
2017,1,20,17,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,20,17,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,1,20,17,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,6.5,1.45,4.0,6.5,5.55,0.0
2017,1,21,7,30,0.0,13.0,1.6,4.0,13.0,11.1,0.0
2017,1,21,7,45,75.0,36.0,1.75,4.5,45.5,124.94,93.74
2017,1,21,8,0,150.0,59.0,1.9,5.0,78.0,232.17,194.85
2017,1,21,8,15,232.5,75.0,1.9,5.0,118.0,318.33,272.65
2017,1,21,8,30,315.0,91.0,1.9,5.0,158.0,423.49,363.28
2017,1,21,8,45,423.5,93.0,1.95,5.5,204.0,525.43,448.38
2017,1,21,9,0,532.0,95.0,2.0,6.0,250.0,631.09,531.35
2017,1,21,9,15,266.0,70.0,1.95,6.0,147.5,359.72,309.79
2017,1,21,9,30,0.0,45.0,1.9,6.0,45.0,37.2,27.03
2017,1,21,9,45,124.5,112.5,1.85,6.5,165.0,245.99,211.69
2017,1,21,10,0,249.0,180.0,1.8,7.0,285.0,470.66,395.76
2017,1,21,10,15,513.0,142.0,1.8,7.0,378.0,690.06,569.51
2017,1,21,10,30,777.0,104.0,1.8,7.0,471.0,900.09,720.84
2017,1,21,10,45,654.5,137.0,1.8,7.5,456.0,817.54,656.45
2017,1,21,11,0,532.0,170.0,1.8,8.0,441.0,724.7,586.76
2017,1,21,11,15,266.0,138.5,1.9,8.0,274.0,409.77,341.59
2017,1,21,11,30,0.0,107.0,2.0,8.0,107.0,90.33,71.6
2017,1,21,11,45,174.5,171.5,2.15,8.0,268.0,352.51,295.58
2017,1,21,12,0,349.0,236.0,2.3,8.0,429.0,568.61,468.02
2017,1,21,12,15,251.5,248.5,2.35,8.0,387.5,487.54,400.72
2017,1,21,12,30,154.0,261.0,2.4,8.0,346.0,395.34,325.71
2017,1,21,12,45,186.0,256.0,2.5,8.0,357.5,404.81,334.56
2017,1,21,13,0,218.0,251.0,2.6,8.0,369.0,411.58,340.55
2017,1,21,13,15,153.5,242.5,2.55,8.0,324.5,345.97,286.22
2017,1,21,13,30,89.0,234.0,2.5,8.0,280.0,275.01,227.4
2017,1,21,13,45,89.5,224.0,2.5,8.0,268.5,258.84,214.28
2017,1,21,14,0,90.0,214.0,2.5,8.0,257.0,242.72,200.88
2017,1,21,14,15,66.5,195.5,2.3,7.5,226.0,206.9,171.12
2017,1,21,14,30,43.0,177.0,2.1,7.0,195.0,174.15,143.87
2017,1,21,14,45,21.5,134.5,1.95,7.0,143.5,120.73,98.77
2017,1,21,15,0,0.0,92.0,1.8,7.0,92.0,76.41,61.2
2017,1,21,15,15,0.0,81.5,1.65,6.5,81.5,67.5,53.73
2017,1,21,15,30,0.0,71.0,1.5,6.0,71.0,58.69,46.2
2017,1,21,15,45,0.0,59.5,1.4,6.0,59.5,49.17,37.85
2017,1,21,16,0,0.0,48.0,1.3,6.0,48.0,39.72,29.45
2017,1,21,16,15,0.0,37.0,1.4,6.0,37.0,30.58,22.38
2017,1,21,16,30,0.0,26.0,1.5,6.0,26.0,21.45,13.74
2017,1,21,16,45,0.0,16.5,1.6,6.0,16.5,13.59,6.08
2017,1,21,17,0,0.0,7.0,1.7,6.0,7.0,5.75,0.0
2017,1,21,17,15,0.0,3.5,1.85,5.5,3.5,2.99,0.0
2017,1,21,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.0,5.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.0,6.5,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,1.5,5.2,8.0,1.5,1.28,0.0
2017,1,22,7,30,0.0,3.0,4.9,8.0,3.0,2.56,0.0
2017,1,22,7,45,0.0,9.0,4.65,8.0,9.0,7.39,0.12
2017,1,22,8,0,0.0,15.0,4.4,8.0,15.0,12.34,4.87
2017,1,22,8,15,0.0,23.0,4.15,8.0,23.0,18.95,10.82
2017,1,22,8,30,0.0,31.0,3.9,8.0,31.0,25.57,16.76
2017,1,22,8,45,0.0,39.0,3.7,8.0,39.0,32.21,22.67
2017,1,22,9,0,0.0,47.0,3.5,8.0,47.0,38.86,28.52
2017,1,22,9,15,0.0,54.5,3.45,8.0,54.5,45.1,33.95
2017,1,22,9,30,0.0,62.0,3.4,8.0,62.0,51.36,39.33
2017,1,22,9,45,0.0,91.5,3.4,8.5,91.5,78.54,62.69
2017,1,22,10,0,0.0,121.0,3.4,9.0,121.0,107.89,87.55
2017,1,22,10,15,10.0,150.5,3.55,9.0,155.0,147.39,121.34
2017,1,22,10,30,20.0,180.0,3.7,9.0,189.0,187.24,155.02
2017,1,22,10,45,58.5,207.0,3.9,9.5,236.5,271.23,225.67
2017,1,22,11,0,97.0,234.0,4.1,10.0,284.0,336.61,279.58
