Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,11,15,101.5,242.0,4.35,10.0,296.0,345.16,286.3
2017,1,22,11,30,106.0,250.0,4.6,10.0,308.0,353.31,292.9
2017,1,22,11,45,61.5,227.5,4.9,10.0,261.5,281.53,232.81
2017,1,22,12,0,17.0,205.0,5.2,10.0,215.0,198.79,162.92
2017,1,22,12,15,28.5,219.0,5.25,10.0,235.0,236.27,194.47
2017,1,22,12,30,40.0,233.0,5.3,10.0,255.0,257.71,212.42
2017,1,22,12,45,27.5,216.0,5.4,10.0,231.0,213.04,175.09
2017,1,22,13,0,15.0,199.0,5.5,10.0,207.0,185.52,151.92
2017,1,22,13,15,31.5,210.0,5.35,9.5,226.5,216.99,178.96
2017,1,22,13,30,48.0,221.0,5.2,9.0,246.0,235.49,194.99
2017,1,22,13,45,24.0,185.0,5.1,9.0,197.5,173.74,142.95
2017,1,22,14,0,0.0,149.0,5.0,9.0,149.0,126.51,102.92
2017,1,22,14,15,0.0,89.0,4.75,8.5,89.0,74.05,58.46
2017,1,22,14,30,0.0,29.0,4.5,8.0,29.0,23.95,15.26
2017,1,22,14,45,0.0,43.0,4.3,8.0,43.0,35.55,25.44
2017,1,22,15,0,0.0,57.0,4.1,8.0,57.0,47.19,35.66
2017,1,22,15,15,0.0,50.5,3.9,7.5,50.5,41.77,31.07
2017,1,22,15,30,0.0,44.0,3.7,7.0,44.0,36.36,26.43
2017,1,22,15,45,0.0,37.0,3.5,7.0,37.0,30.55,21.32
2017,1,22,16,0,0.0,30.0,3.3,7.0,30.0,24.74,16.15
2017,1,22,16,15,0.0,23.0,3.3,7.0,23.0,18.94,11.67
2017,1,22,16,30,0.0,16.0,3.3,7.0,16.0,13.16,6.21
2017,1,22,16,45,0.0,10.0,3.3,7.0,10.0,8.21,1.45
2017,1,22,17,0,0.0,4.0,3.3,7.0,4.0,3.28,0.0
2017,1,22,17,15,0.0,2.0,3.25,7.0,2.0,1.71,0.0
2017,1,22,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,8.5,0.6,3.0,8.5,7.26,0.0
2017,1,23,7,30,0.0,17.0,0.7,3.0,17.0,14.51,0.0
2017,1,23,7,45,92.0,36.0,0.8,3.0,48.0,150.58,116.7
2017,1,23,8,0,184.0,55.0,0.9,3.0,79.0,247.93,209.79
2017,1,23,8,15,257.0,70.0,0.9,3.0,117.5,342.44,293.12
2017,1,23,8,30,330.0,85.0,0.9,3.0,156.0,428.28,366.57
2017,1,23,8,45,379.5,97.0,0.95,3.5,196.0,492.92,419.53
2017,1,23,9,0,429.0,109.0,1.0,4.0,236.0,558.72,471.46
2017,1,23,9,15,507.0,103.5,0.95,4.0,274.0,627.78,523.56
2017,1,23,9,30,585.0,98.0,0.9,4.0,312.0,707.01,581.23
2017,1,23,9,45,295.0,123.0,0.9,4.5,231.0,439.2,369.51
2017,1,23,10,0,5.0,148.0,0.9,5.0,150.0,142.18,116.96
2017,1,23,10,15,257.5,155.0,1.0,5.0,278.0,441.99,373.71
2017,1,23,10,30,510.0,162.0,1.1,5.0,406.0,709.6,581.04
2017,1,23,10,45,379.5,197.5,1.25,5.0,384.0,602.37,494.61
2017,1,23,11,0,249.0,233.0,1.4,5.0,362.0,516.66,425.99
2017,1,23,11,15,515.5,179.5,1.5,5.0,456.5,711.64,582.3
2017,1,23,11,30,782.0,126.0,1.6,5.0,551.0,888.84,711.22
2017,1,23,11,45,794.5,124.0,1.75,5.5,561.5,878.03,701.37
2017,1,23,12,0,807.0,122.0,1.9,6.0,572.0,863.48,691.24
2017,1,23,12,15,580.5,181.0,1.95,6.0,505.0,704.82,573.45
2017,1,23,12,30,354.0,240.0,2.0,6.0,438.0,547.89,450.23
2017,1,23,12,45,177.0,177.0,2.15,6.0,276.0,327.38,273.64
2017,1,23,13,0,0.0,114.0,2.3,6.0,114.0,95.94,77.02
2017,1,23,13,15,14.5,161.5,2.35,6.0,169.0,148.66,122.66
2017,1,23,13,30,29.0,209.0,2.4,6.0,224.0,211.08,175.37
2017,1,23,13,45,105.0,215.5,2.45,6.0,267.0,259.36,216.63
2017,1,23,14,0,181.0,222.0,2.5,6.0,310.0,308.06,256.97
2017,1,23,14,15,176.5,210.0,2.45,5.5,292.0,281.47,234.51
2017,1,23,14,30,172.0,198.0,2.4,5.0,274.0,255.3,212.32
2017,1,23,14,45,169.0,182.0,2.35,5.0,251.5,226.6,187.26
2017,1,23,15,0,166.0,166.0,2.3,5.0,229.0,198.4,162.29
2017,1,23,15,15,444.5,116.0,2.0,4.5,259.5,221.68,171.39
2017,1,23,15,30,723.0,66.0,1.7,4.0,290.0,207.51,144.14
2017,1,23,15,45,676.0,61.0,1.45,4.0,246.0,146.42,91.64
2017,1,23,16,0,629.0,56.0,1.2,4.0,202.0,92.92,52.68
2017,1,23,16,15,553.5,49.5,1.1,3.5,157.5,43.55,34.58
2017,1,23,16,30,478.0,43.0,1.0,3.0,113.0,35.26,26.63
2017,1,23,16,45,344.0,32.5,0.9,3.0,73.5,26.81,18.06
2017,1,23,17,0,210.0,22.0,0.8,3.0,34.0,18.32,3.71
2017,1,23,17,15,105.0,11.0,0.8,2.5,17.0,9.39,0.0
2017,1,23,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,7,15,73.0,9.0,0.95,1.5,12.0,55.83,0.0
2017,1,24,7,30,146.0,18.0,1.1,2.0,24.0,149.65,0.0
2017,1,24,7,45,292.5,29.0,1.3,2.5,61.0,301.1,239.44
2017,1,24,8,0,439.0,40.0,1.5,3.0,98.0,437.92,368.9
2017,1,24,8,15,522.0,47.5,1.6,3.0,142.5,529.3,448.75
2017,1,24,8,30,605.0,55.0,1.7,3.0,187.0,624.09,527.61
2017,1,24,8,45,660.5,59.5,1.8,3.5,232.0,693.42,582.25
2017,1,24,9,0,716.0,64.0,1.9,4.0,277.0,755.66,629.29
2017,1,24,9,15,750.0,67.5,1.9,4.0,318.5,804.49,664.82
2017,1,24,9,30,784.0,71.0,1.9,4.0,360.0,851.22,697.85
2017,1,24,9,45,757.0,78.0,1.95,4.5,379.5,842.51,688.73
2017,1,24,10,0,730.0,85.0,2.0,5.0,399.0,836.15,681.98
2017,1,24,10,15,695.0,102.0,1.95,5.0,418.0,825.66,672.44
2017,1,24,10,30,660.0,119.0,1.9,5.0,437.0,810.66,659.75
2017,1,24,10,45,787.0,96.5,1.9,5.5,493.0,891.22,716.33
2017,1,24,11,0,914.0,74.0,1.9,6.0,549.0,962.88,764.03
2017,1,24,11,15,920.5,74.5,1.9,6.0,565.5,956.0,757.4
2017,1,24,11,30,927.0,75.0,1.9,6.0,582.0,945.27,749.23
2017,1,24,11,45,482.5,154.0,1.9,6.5,418.5,626.83,513.14
2017,1,24,12,0,38.0,233.0,1.9,7.0,255.0,262.8,215.4
2017,1,24,12,15,487.0,154.5,1.9,7.0,428.5,598.31,495.32
2017,1,24,12,30,936.0,76.0,1.9,7.0,602.0,848.93,681.25
2017,1,24,12,45,623.5,159.5,1.9,7.0,508.5,675.19,548.5
2017,1,24,13,0,311.0,243.0,1.9,7.0,415.0,484.8,397.58
2017,1,24,13,15,307.5,236.5,1.95,7.0,403.0,457.96,377.53
2017,1,24,13,30,304.0,230.0,2.0,7.0,391.0,430.71,355.67
2017,1,24,13,45,607.0,149.0,2.05,7.0,453.0,528.24,435.22
2017,1,24,14,0,910.0,68.0,2.1,7.0,515.0,573.67,469.43
2017,1,24,14,15,897.0,66.5,2.1,7.0,485.5,516.15,419.84
2017,1,24,14,30,884.0,65.0,2.1,7.0,456.0,458.08,369.01
2017,1,24,14,45,866.0,62.5,2.1,7.0,420.5,396.83,314.07
2017,1,24,15,0,848.0,60.0,2.1,7.0,385.0,336.17,258.17
2017,1,24,15,15,820.5,57.5,1.8,6.5,344.0,272.81,199.56
2017,1,24,15,30,793.0,55.0,1.5,6.0,303.0,212.29,143.98
2017,1,24,15,45,752.5,51.0,1.25,5.5,259.0,151.25,91.7
2017,1,24,16,0,712.0,47.0,1.0,5.0,215.0,94.8,50.77
2017,1,24,16,15,645.5,41.5,1.0,4.5,169.5,41.56,32.65
2017,1,24,16,30,579.0,36.0,1.0,4.0,124.0,32.29,23.86
2017,1,24,16,45,461.5,28.0,1.0,3.5,82.0,25.22,16.74
2017,1,24,17,0,344.0,20.0,1.0,3.0,40.0,18.18,5.19
2017,1,24,17,15,172.0,10.0,1.0,2.5,20.0,8.54,0.0
2017,1,24,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,1,25,7,15,136.0,8.5,0.45,1.0,14.0,96.98,0.0
2017,1,25,7,30,272.0,17.0,0.4,1.0,28.0,238.29,0.0
2017,1,25,7,45,403.0,26.5,0.35,1.5,67.5,380.37,300.2
2017,1,25,8,0,534.0,36.0,0.3,2.0,107.0,496.9,409.15
2017,1,25,8,15,608.5,42.0,0.3,2.5,153.0,584.13,481.04
2017,1,25,8,30,683.0,48.0,0.3,3.0,199.0,673.26,549.8
2017,1,25,8,45,729.5,52.5,0.3,3.5,244.0,737.66,596.41
2017,1,25,9,0,776.0,57.0,0.3,4.0,289.0,801.37,640.29
2017,1,25,9,15,806.0,60.0,0.4,4.5,331.0,846.82,671.34
2017,1,25,9,30,836.0,63.0,0.5,5.0,373.0,889.99,700.28
2017,1,25,9,45,865.0,63.0,0.6,5.5,411.5,915.18,716.35
2017,1,25,10,0,894.0,63.0,0.7,6.0,450.0,947.31,737.27
2017,1,25,10,15,908.0,64.5,0.75,6.5,481.0,964.04,746.36
2017,1,25,10,30,922.0,66.0,0.8,7.0,512.0,977.13,753.29
2017,1,25,10,45,934.5,66.0,0.85,7.5,536.5,982.94,755.48
2017,1,25,11,0,947.0,66.0,0.9,8.0,561.0,984.82,755.31
2017,1,25,11,15,953.0,66.5,1.0,8.0,578.0,977.28,751.42
2017,1,25,11,30,959.0,67.0,1.1,8.0,595.0,965.77,745.04
2017,1,25,11,45,959.5,68.5,1.25,8.5,603.5,946.64,733.09
2017,1,25,12,0,960.0,70.0,1.4,9.0,612.0,923.76,718.46
2017,1,25,12,15,960.0,70.0,1.5,9.0,613.0,894.99,700.12
2017,1,25,12,30,960.0,70.0,1.6,9.0,614.0,862.75,679.21
2017,1,25,12,45,954.0,71.0,1.75,9.0,606.0,823.74,653.76
2017,1,25,13,0,948.0,72.0,1.9,9.0,598.0,781.95,625.81
2017,1,25,13,15,942.5,71.0,1.95,9.0,583.0,735.69,593.19
2017,1,25,13,30,937.0,70.0,2.0,9.0,568.0,687.11,555.98
2017,1,25,13,45,930.0,68.5,2.05,9.0,545.5,635.0,514.83
2017,1,25,14,0,923.0,67.0,2.1,9.0,523.0,581.18,471.02
2017,1,25,14,15,910.0,65.5,2.0,8.5,493.5,522.94,422.43
2017,1,25,14,30,897.0,64.0,1.9,8.0,464.0,464.12,371.74
2017,1,25,14,45,881.0,61.0,1.85,8.0,428.5,402.34,316.61
2017,1,25,15,0,865.0,58.0,1.8,8.0,393.0,340.94,260.31
2017,1,25,15,15,838.0,55.5,1.6,7.5,351.5,277.74,202.2
2017,1,25,15,30,811.0,53.0,1.4,7.0,310.0,215.06,145.03
2017,1,25,15,45,771.5,49.5,1.2,6.5,265.5,153.44,92.32
2017,1,25,16,0,732.0,46.0,1.0,6.0,221.0,96.24,50.85
2017,1,25,16,15,667.5,41.0,1.0,5.5,175.0,42.08,33.02
2017,1,25,16,30,603.0,36.0,1.0,5.0,129.0,32.33,23.84
2017,1,25,16,45,486.5,28.0,1.0,4.5,86.5,25.23,16.77
2017,1,25,17,0,370.0,20.0,1.0,4.0,44.0,18.15,6.32
2017,1,25,17,15,185.0,10.0,1.0,3.5,22.0,8.54,0.0
2017,1,25,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,13.5,0.7,1.0,13.5,11.52,0.0
2017,1,26,7,30,0.0,27.0,0.6,1.0,27.0,38.89,0.0
2017,1,26,7,45,248.5,32.5,0.5,1.5,66.5,272.55,220.28
2017,1,26,8,0,497.0,38.0,0.4,2.0,106.0,481.34,399.94
2017,1,26,8,15,573.0,44.5,0.4,2.5,151.0,567.41,469.97
2017,1,26,8,30,649.0,51.0,0.4,3.0,196.0,648.63,533.25
2017,1,26,8,45,703.5,54.5,0.45,3.5,241.5,718.23,585.08
2017,1,26,9,0,758.0,58.0,0.5,4.0,287.0,787.39,634.24
2017,1,26,9,15,789.0,61.0,0.6,4.5,329.0,833.53,666.06
2017,1,26,9,30,820.0,64.0,0.7,5.0,371.0,877.46,695.8
2017,1,26,9,45,850.0,64.0,0.85,5.5,409.5,913.75,720.64
2017,1,26,10,0,880.0,64.0,1.0,6.0,448.0,936.59,735.97
2017,1,26,10,15,895.0,65.5,1.1,6.5,479.5,954.28,746.89
2017,1,26,10,30,910.0,67.0,1.2,7.0,511.0,968.39,755.41
2017,1,26,10,45,733.0,117.0,1.3,7.5,485.5,874.07,688.89
2017,1,26,11,0,556.0,167.0,1.4,8.0,460.0,747.53,598.66
2017,1,26,11,15,752.5,118.0,1.45,8.0,527.5,872.04,689.47
2017,1,26,11,30,949.0,69.0,1.5,8.0,595.0,960.8,749.8
2017,1,26,11,45,954.5,68.5,1.6,8.5,604.5,943.8,736.51
2017,1,26,12,0,960.0,68.0,1.7,9.0,614.0,922.93,721.99
2017,1,26,12,15,961.0,68.0,1.75,9.0,615.0,895.05,703.24
2017,1,26,12,30,962.0,68.0,1.8,9.0,616.0,863.64,682.01
2017,1,26,12,45,961.0,67.5,1.9,9.0,609.5,826.68,657.22
2017,1,26,13,0,960.0,67.0,2.0,9.0,603.0,786.61,629.88
2017,1,26,13,15,955.5,66.0,2.05,9.0,588.5,740.6,597.39
2017,1,26,13,30,951.0,65.0,2.1,9.0,574.0,692.15,560.52
2017,1,26,13,45,942.5,64.5,2.15,9.0,551.5,639.63,518.96
2017,1,26,14,0,934.0,64.0,2.2,9.0,529.0,585.47,474.81
2017,1,26,14,15,922.0,62.5,2.15,8.5,499.5,527.15,426.3
2017,1,26,14,30,910.0,61.0,2.1,8.0,470.0,468.12,375.5
2017,1,26,14,45,891.0,59.5,2.1,8.0,434.0,405.96,320.03
2017,1,26,15,0,872.0,58.0,2.1,8.0,398.0,344.42,263.58
2017,1,26,15,15,846.0,55.5,1.85,7.5,357.0,280.98,205.01
2017,1,26,15,30,820.0,53.0,1.6,7.0,316.0,217.89,147.25
2017,1,26,15,45,779.5,49.5,1.35,6.5,271.0,155.46,93.72
2017,1,26,16,0,739.0,46.0,1.1,6.0,226.0,97.58,51.55
2017,1,26,16,15,676.0,41.0,1.1,5.5,179.5,42.87,33.76
2017,1,26,16,30,613.0,36.0,1.1,5.0,133.0,32.32,23.87
2017,1,26,16,45,500.5,28.5,1.1,4.5,90.0,25.68,17.26
2017,1,26,17,0,388.0,21.0,1.1,4.0,47.0,19.09,7.92
2017,1,26,17,15,194.0,10.5,1.1,3.5,23.5,8.96,0.0
2017,1,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,16.0,0.95,0.5,16.0,13.66,0.0
2017,1,27,7,30,0.0,32.0,1.0,1.0,32.0,52.72,0.0
2017,1,27,7,45,290.0,33.5,1.05,2.0,73.5,303.09,247.1
2017,1,27,8,0,580.0,35.0,1.1,3.0,115.0,533.12,444.11
2017,1,27,8,15,651.5,41.0,1.25,3.5,162.5,619.15,516.19
2017,1,27,8,30,723.0,47.0,1.4,4.0,210.0,707.13,586.95
2017,1,27,8,45,765.0,51.0,1.6,4.5,256.0,768.11,634.49
2017,1,27,9,0,807.0,55.0,1.8,5.0,302.0,828.12,679.51
2017,1,27,9,15,836.0,58.0,1.9,5.5,344.5,873.39,711.11
2017,1,27,9,30,865.0,61.0,2.0,6.0,387.0,906.33,733.01
2017,1,27,9,45,888.0,62.0,2.15,6.5,425.0,937.62,753.95
2017,1,27,10,0,911.0,63.0,2.3,7.0,463.0,965.88,772.47
2017,1,27,10,15,924.0,64.5,2.25,7.5,494.5,981.89,779.93
2017,1,27,10,30,937.0,66.0,2.2,8.0,526.0,994.18,784.9
2017,1,27,10,45,944.5,67.5,2.2,8.5,550.0,997.32,784.23
2017,1,27,11,0,952.0,69.0,2.2,9.0,574.0,996.49,781.08
2017,1,27,11,15,957.0,70.0,2.2,9.0,590.5,988.63,774.71
2017,1,27,11,30,962.0,71.0,2.2,9.0,607.0,976.78,765.83
2017,1,27,11,45,964.0,71.5,2.25,9.5,616.0,957.64,751.28
2017,1,27,12,0,966.0,72.0,2.3,10.0,625.0,934.69,734.26
2017,1,27,12,15,965.5,72.0,2.2,10.0,625.5,905.31,712.63
2017,1,27,12,30,965.0,72.0,2.1,10.0,626.0,872.46,688.69
2017,1,27,12,45,962.5,71.5,2.05,10.0,618.5,834.15,661.38
2017,1,27,13,0,960.0,71.0,2.0,10.0,611.0,792.83,631.86
2017,1,27,13,15,954.5,70.5,1.9,10.0,596.0,746.59,598.2
2017,1,27,13,30,949.0,70.0,1.8,10.0,581.0,697.97,560.38
2017,1,27,13,45,939.0,69.5,1.75,10.0,558.0,644.49,518.03
2017,1,27,14,0,929.0,69.0,1.7,10.0,535.0,589.52,473.4
2017,1,27,14,15,916.0,67.5,1.6,10.0,505.0,530.8,424.3
2017,1,27,14,30,903.0,66.0,1.5,10.0,475.0,471.47,373.27
2017,1,27,14,45,883.5,64.0,1.4,10.0,439.0,408.82,318.19
2017,1,27,15,0,864.0,62.0,1.3,10.0,403.0,346.87,262.3
2017,1,27,15,15,837.0,59.5,1.15,9.5,361.5,282.31,203.99
2017,1,27,15,30,810.0,57.0,1.0,9.0,320.0,220.56,148.32
2017,1,27,15,45,768.5,53.5,0.85,8.5,274.5,158.41,95.76
2017,1,27,16,0,727.0,50.0,0.7,8.0,229.0,100.96,54.25
2017,1,27,16,15,662.5,44.5,0.75,7.5,182.5,46.37,29.73
2017,1,27,16,30,598.0,39.0,0.8,7.0,136.0,34.92,26.06
2017,1,27,16,45,482.0,31.0,0.9,6.5,92.5,27.91,19.16
2017,1,27,17,0,366.0,23.0,1.0,6.0,49.0,20.93,9.94
2017,1,27,17,15,183.0,11.5,1.05,5.5,24.5,9.82,0.0
2017,1,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,16.5,1.15,1.5,16.5,14.08,0.0
2017,1,28,7,30,0.0,33.0,1.1,2.0,33.0,54.49,5.79
2017,1,28,7,45,292.5,35.0,1.1,3.0,76.0,306.16,250.29
2017,1,28,8,0,585.0,37.0,1.1,4.0,119.0,539.3,447.89
2017,1,28,8,15,658.0,42.5,1.2,4.5,167.0,626.75,520.04
2017,1,28,8,30,731.0,48.0,1.3,5.0,215.0,715.84,590.53
2017,1,28,8,45,776.5,52.0,1.45,5.5,262.5,780.27,639.64
2017,1,28,9,0,822.0,56.0,1.6,6.0,310.0,843.83,686.21
2017,1,28,9,15,807.0,57.5,1.6,6.5,335.5,847.04,685.6
2017,1,28,9,30,792.0,59.0,1.6,7.0,361.0,846.33,682.47
2017,1,28,9,45,648.5,101.5,1.6,7.5,364.5,780.72,631.97
2017,1,28,10,0,505.0,144.0,1.6,8.0,368.0,690.17,563.05
2017,1,28,10,15,562.0,139.0,1.55,8.5,404.0,737.47,596.54
2017,1,28,10,30,619.0,134.0,1.5,9.0,440.0,792.75,633.61
2017,1,28,10,45,793.0,103.0,1.5,10.0,514.0,909.51,712.24
2017,1,28,11,0,967.0,72.0,1.5,11.0,588.0,1016.08,779.78
2017,1,28,11,15,972.5,72.5,1.45,11.0,605.0,1007.83,771.0
2017,1,28,11,30,978.0,73.0,1.4,11.0,622.0,995.53,761.3
2017,1,28,11,45,980.0,73.5,1.4,11.5,631.0,976.04,746.48
2017,1,28,12,0,982.0,74.0,1.4,12.0,640.0,952.67,729.32
2017,1,28,12,15,982.0,74.0,1.35,12.0,641.0,923.22,708.74
2017,1,28,12,30,982.0,74.0,1.3,12.0,642.0,890.2,685.87
2017,1,28,12,45,981.0,73.0,1.3,12.5,635.0,851.82,658.83
2017,1,28,13,0,980.0,72.0,1.3,13.0,628.0,810.27,629.56
2017,1,28,13,15,974.5,71.5,1.25,13.0,612.5,763.14,596.75
2017,1,28,13,30,969.0,71.0,1.2,13.0,597.0,713.56,559.87
2017,1,28,13,45,960.0,70.0,1.15,13.0,573.5,659.11,518.04
2017,1,28,14,0,951.0,69.0,1.1,13.0,550.0,603.04,473.84
2017,1,28,14,15,938.0,67.5,1.0,13.0,519.5,543.09,424.99
2017,1,28,14,30,925.0,66.0,0.9,13.0,489.0,482.48,374.16
2017,1,28,14,45,907.0,64.0,0.8,13.0,452.0,419.08,319.69
2017,1,28,15,0,889.0,62.0,0.7,13.0,415.0,356.16,264.17
2017,1,28,15,15,862.5,59.0,0.6,12.5,373.0,290.81,206.45
2017,1,28,15,30,836.0,56.0,0.5,12.0,331.0,225.87,149.21
2017,1,28,15,45,798.0,52.5,0.45,12.0,285.0,162.51,96.24
2017,1,28,16,0,760.0,49.0,0.4,12.0,239.0,103.39,53.94
2017,1,28,16,15,698.0,44.0,0.4,11.5,191.5,47.08,29.11
2017,1,28,16,30,636.0,39.0,0.4,11.0,144.0,35.04,25.78
2017,1,28,16,45,527.0,31.0,0.4,10.5,99.0,27.99,18.99
2017,1,28,17,0,418.0,23.0,0.4,10.0,54.0,20.96,10.41
2017,1,28,17,15,209.0,11.5,0.5,9.5,27.0,9.82,0.0
2017,1,28,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,18.5,1.05,2.5,18.5,15.79,0.0
2017,1,29,7,30,0.0,37.0,1.0,3.0,37.0,66.27,15.3
2017,1,29,7,45,318.0,35.5,1.0,4.0,81.5,325.93,266.56
2017,1,29,8,0,636.0,34.0,1.0,5.0,126.0,577.03,475.02
2017,1,29,8,15,704.5,39.5,1.15,5.5,174.5,661.75,544.25
2017,1,29,8,30,773.0,45.0,1.3,6.0,223.0,748.28,612.41
2017,1,29,8,45,814.0,48.5,1.5,6.5,270.5,809.09,658.84
2017,1,29,9,0,855.0,52.0,1.7,7.0,318.0,859.59,696.02
2017,1,29,9,15,882.0,54.5,1.7,7.5,362.0,902.8,724.28
2017,1,29,9,30,909.0,57.0,1.7,8.0,406.0,943.69,749.98
2017,1,29,9,45,924.0,60.5,1.75,8.5,444.0,971.85,766.85
2017,1,29,10,0,939.0,64.0,1.8,9.0,482.0,996.52,781.23
2017,1,29,10,15,952.0,65.5,1.85,9.5,514.5,1012.78,789.77
2017,1,29,10,30,965.0,67.0,1.9,10.0,547.0,1025.18,795.83
2017,1,29,10,45,973.5,68.0,1.95,10.5,572.0,1028.58,795.92
2017,1,29,11,0,982.0,69.0,2.0,11.0,597.0,1027.88,793.52
2017,1,29,11,15,987.5,70.0,2.0,11.0,614.0,1020.2,787.36
2017,1,29,11,30,993.0,71.0,2.0,11.0,631.0,1008.36,778.67
2017,1,29,11,45,995.0,71.0,2.0,11.5,640.5,988.0,762.97
2017,1,29,12,0,997.0,71.0,2.0,12.0,650.0,963.72,744.87
2017,1,29,12,15,996.5,71.5,2.05,12.0,650.5,934.09,725.16
2017,1,29,12,30,996.0,72.0,2.1,12.0,651.0,900.84,702.92
2017,1,29,12,45,985.5,74.5,2.15,12.5,642.0,858.66,673.03
2017,1,29,13,0,975.0,77.0,2.2,13.0,633.0,813.84,641.13
2017,1,29,13,15,746.5,132.5,2.2,13.0,552.0,679.27,541.29
2017,1,29,13,30,518.0,188.0,2.2,13.0,471.0,541.45,434.78
2017,1,29,13,45,583.0,160.0,2.2,13.0,467.0,523.56,421.57
2017,1,29,14,0,648.0,132.0,2.2,13.0,463.0,504.15,405.2
2017,1,29,14,15,582.0,141.5,2.1,12.5,426.0,441.06,353.89
2017,1,29,14,30,516.0,151.0,2.0,12.0,389.0,379.16,303.06
2017,1,29,14,45,534.5,134.0,1.95,12.0,364.0,336.94,265.91
2017,1,29,15,0,553.0,117.0,1.9,12.0,339.0,296.05,228.43
2017,1,29,15,15,539.0,106.5,1.65,11.0,305.0,245.41,183.53
2017,1,29,15,30,525.0,96.0,1.4,10.0,271.0,196.1,139.77
2017,1,29,15,45,503.5,85.0,1.2,9.5,234.0,146.79,97.76
2017,1,29,16,0,482.0,74.0,1.0,9.0,197.0,100.13,62.52
2017,1,29,16,15,435.5,63.5,1.0,8.0,158.0,56.26,39.48
2017,1,29,16,30,389.0,53.0,1.0,7.0,119.0,42.81,33.26
2017,1,29,16,45,315.5,40.0,1.05,6.5,82.5,32.71,23.56
2017,1,29,17,0,242.0,27.0,1.1,6.0,46.0,22.32,12.2
2017,1,29,17,15,121.0,13.5,1.1,5.5,23.0,11.52,0.0
2017,1,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,7,15,180.5,10.0,1.2,3.5,19.5,127.86,0.0
2017,1,30,7,30,361.0,20.0,1.1,4.0,39.0,300.89,117.39
2017,1,30,7,45,491.0,28.5,1.0,5.0,83.5,437.81,352.88
2017,1,30,8,0,621.0,37.0,0.9,6.0,128.0,568.84,465.58
2017,1,30,8,15,690.5,42.5,0.95,6.5,177.0,654.62,535.32
2017,1,30,8,30,760.0,48.0,1.0,7.0,226.0,741.93,602.18
2017,1,30,8,45,802.0,52.0,1.1,8.0,273.5,804.25,646.79
2017,1,30,9,0,844.0,56.0,1.2,9.0,321.0,865.49,688.62
2017,1,30,9,15,871.5,59.0,1.2,9.5,365.0,910.44,717.03
2017,1,30,9,30,899.0,62.0,1.2,10.0,409.0,942.74,735.95
2017,1,30,9,45,918.5,63.5,1.2,10.5,448.0,972.13,752.55
2017,1,30,10,0,938.0,65.0,1.2,11.0,487.0,998.26,766.68
2017,1,30,10,15,951.0,66.5,1.15,11.5,519.0,1014.57,773.2
2017,1,30,10,30,964.0,68.0,1.1,12.0,551.0,1027.02,777.28
2017,1,30,10,45,973.5,69.0,1.05,12.5,576.5,1031.41,776.2
2017,1,30,11,0,983.0,70.0,1.0,13.0,602.0,1031.69,772.72
2017,1,30,11,15,988.0,70.5,0.95,13.0,619.0,1022.89,765.0
2017,1,30,11,30,993.0,71.0,0.9,13.0,636.0,1009.98,754.96
2017,1,30,11,45,996.0,71.5,0.85,13.5,645.5,991.15,739.96
2017,1,30,12,0,999.0,72.0,0.8,14.0,655.0,968.33,722.66
2017,1,30,12,15,998.5,72.0,0.7,14.0,655.5,938.02,700.95
2017,1,30,12,30,998.0,72.0,0.6,14.0,656.0,904.1,677.08
2017,1,30,12,45,983.0,76.0,0.55,14.5,646.0,860.04,646.41
2017,1,30,13,0,968.0,80.0,0.5,15.0,636.0,813.57,614.22
2017,1,30,13,15,837.0,105.5,0.45,15.0,578.0,712.54,544.35
2017,1,30,13,30,706.0,131.0,0.4,15.0,520.0,614.51,473.38
2017,1,30,13,45,822.0,103.5,0.4,15.0,539.0,617.18,475.71
2017,1,30,14,0,938.0,76.0,0.4,15.0,558.0,605.94,465.42
2017,1,30,14,15,925.0,74.5,0.4,15.0,527.5,546.4,418.71
2017,1,30,14,30,912.0,73.0,0.4,15.0,497.0,486.21,370.38
2017,1,30,14,45,894.0,70.5,0.4,15.0,460.0,422.95,317.99
2017,1,30,15,0,876.0,68.0,0.4,15.0,423.0,359.3,263.6
2017,1,30,15,15,849.0,65.0,0.4,14.5,381.0,293.65,207.03
2017,1,30,15,30,822.0,62.0,0.4,14.0,339.0,230.28,152.09
2017,1,30,15,45,783.0,58.0,0.4,13.5,292.5,166.87,99.84
2017,1,30,16,0,744.0,54.0,0.4,13.0,246.0,107.87,57.76
2017,1,30,16,15,681.5,48.5,0.4,12.5,198.0,51.85,32.39
2017,1,30,16,30,619.0,43.0,0.4,12.0,150.0,38.47,28.79
2017,1,30,16,45,508.5,35.0,0.45,11.5,104.5,31.55,22.15
2017,1,30,17,0,398.0,27.0,0.5,11.0,59.0,22.6,12.56
2017,1,30,17,15,199.0,13.5,0.5,10.5,29.5,11.52,0.0
2017,1,30,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,7,15,174.5,10.0,1.05,5.5,20.0,123.96,0.0
2017,1,31,7,30,349.0,20.0,1.0,6.0,40.0,294.45,136.65
2017,1,31,7,45,480.0,28.5,1.0,7.0,84.0,430.3,346.28
2017,1,31,8,0,611.0,37.0,1.0,8.0,128.0,561.73,458.31
2017,1,31,8,15,680.0,42.5,1.2,8.5,177.0,646.73,528.46
2017,1,31,8,30,749.0,48.0,1.4,9.0,226.0,733.38,596.42
2017,1,31,8,45,794.0,51.5,1.6,9.5,274.0,797.43,644.63
2017,1,31,9,0,839.0,55.0,1.8,10.0,322.0,860.57,690.4
2017,1,31,9,15,867.0,58.0,1.8,10.5,366.0,896.23,712.79
2017,1,31,9,30,895.0,61.0,1.8,11.0,410.0,938.65,739.44
2017,1,31,9,45,917.5,62.0,1.85,11.5,449.0,970.25,758.49
2017,1,31,10,0,940.0,63.0,1.9,12.0,488.0,998.67,775.22
2017,1,31,10,15,953.0,64.5,1.95,12.5,520.5,1015.11,783.69
2017,1,31,10,30,966.0,66.0,2.0,13.0,553.0,1027.68,789.75
2017,1,31,10,45,975.0,67.0,2.05,13.5,578.5,1031.69,790.19
2017,1,31,11,0,984.0,68.0,2.1,14.0,604.0,1031.57,788.13
2017,1,31,11,15,989.0,68.5,2.1,14.0,621.0,1022.83,781.32
2017,1,31,11,30,994.0,69.0,2.1,14.0,638.0,1009.97,772.02
2017,1,31,11,45,996.0,69.5,2.1,14.5,647.5,990.28,756.92
2017,1,31,12,0,998.0,70.0,2.1,15.0,657.0,966.64,739.38
2017,1,31,12,15,997.5,70.0,2.05,15.0,657.5,936.38,718.29
2017,1,31,12,30,997.0,70.0,2.0,15.0,658.0,902.52,694.84
2017,1,31,12,45,994.5,69.5,1.95,15.5,650.5,863.05,666.29
2017,1,31,13,0,992.0,69.0,1.9,16.0,643.0,820.43,635.59
2017,1,31,13,15,986.5,68.5,1.8,16.0,627.5,772.74,601.95
2017,1,31,13,30,981.0,68.0,1.7,16.0,612.0,722.56,564.65
2017,1,31,13,45,971.5,67.5,1.65,16.0,588.5,667.67,522.58
2017,1,31,14,0,962.0,67.0,1.6,16.0,565.0,611.15,478.14
2017,1,31,14,15,811.0,91.0,1.5,15.5,495.0,508.88,398.72
2017,1,31,14,30,660.0,115.0,1.4,15.0,425.0,416.14,325.56
2017,1,31,14,45,633.0,111.5,1.3,15.0,390.5,360.37,278.51
2017,1,31,15,0,606.0,108.0,1.2,15.0,356.0,306.73,232.02
2017,1,31,15,15,595.0,98.0,1.1,14.0,321.5,254.09,186.1
2017,1,31,15,30,584.0,88.0,1.0,13.0,287.0,202.35,140.68
2017,1,31,15,45,563.5,77.5,0.9,12.5,248.5,149.88,96.38
2017,1,31,16,0,543.0,67.0,0.8,12.0,210.0,99.89,59.0
2017,1,31,16,15,498.5,58.5,0.8,11.5,170.0,53.74,35.66
2017,1,31,16,30,454.0,50.0,0.8,11.0,130.0,40.29,30.54
2017,1,31,16,45,377.0,39.0,0.8,11.0,91.5,31.82,22.47
2017,1,31,17,0,300.0,28.0,0.8,11.0,53.0,23.16,13.34
2017,1,31,17,15,150.0,14.0,0.8,10.5,26.5,11.95,0.0
2017,1,31,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.5,1.4,5.5,4.5,3.84,0.0
2017,2,1,7,30,0.0,9.0,1.6,6.0,9.0,7.4,0.0
2017,2,1,7,45,0.0,18.5,1.85,7.0,18.5,15.24,7.16
2017,2,1,8,0,0.0,28.0,2.1,8.0,28.0,23.1,14.32
2017,2,1,8,15,0.0,39.0,2.4,8.5,39.0,32.23,22.48
2017,2,1,8,30,0.0,50.0,2.7,9.0,50.0,41.38,30.56
2017,2,1,8,45,0.0,60.5,3.0,9.5,60.5,50.53,38.5
2017,2,1,9,0,0.0,71.0,3.3,10.0,71.0,60.06,46.64
2017,2,1,9,15,0.0,80.5,3.45,10.0,80.5,68.57,53.88
2017,2,1,9,30,0.0,90.0,3.6,10.0,90.0,77.09,61.07
2017,2,1,9,45,0.0,95.0,3.75,10.5,95.0,81.14,64.26
2017,2,1,10,0,0.0,100.0,3.9,11.0,100.0,85.3,67.51
2017,2,1,10,15,86.5,167.0,3.95,11.0,211.0,252.99,211.51
2017,2,1,10,30,173.0,234.0,4.0,11.0,322.0,437.17,362.2
2017,2,1,10,45,212.5,242.0,4.1,11.5,355.5,479.25,394.84
2017,2,1,11,0,252.0,250.0,4.2,12.0,389.0,540.46,442.18
2017,2,1,11,15,167.5,257.0,4.2,12.0,351.0,441.41,361.25
2017,2,1,11,30,83.0,264.0,4.2,12.0,313.0,345.45,282.01
2017,2,1,11,45,41.5,204.0,4.2,12.5,228.5,234.78,191.04
2017,2,1,12,0,0.0,144.0,4.2,13.0,144.0,123.54,97.89
2017,2,1,12,15,259.0,177.0,4.15,13.0,331.0,416.19,343.69
2017,2,1,12,30,518.0,210.0,4.1,13.0,518.0,669.46,542.42
2017,2,1,12,45,503.0,213.0,4.1,13.0,509.0,637.37,515.66
2017,2,1,13,0,488.0,216.0,4.1,13.0,500.0,604.39,489.67
2017,2,1,13,15,482.0,213.0,4.05,12.5,488.0,571.24,464.27
2017,2,1,13,30,476.0,210.0,4.0,12.0,476.0,537.11,437.66
2017,2,1,13,45,568.5,173.0,3.95,12.0,478.5,529.64,431.91
2017,2,1,14,0,661.0,136.0,3.9,12.0,481.0,517.71,421.23
2017,2,1,14,15,658.0,127.0,3.7,11.5,454.5,468.02,379.64
2017,2,1,14,30,655.0,118.0,3.5,11.0,428.0,417.44,336.28
2017,2,1,14,45,410.0,149.5,3.3,11.0,339.0,303.78,243.22
2017,2,1,15,0,165.0,181.0,3.1,11.0,250.0,211.68,169.81
2017,2,1,15,15,158.5,164.0,2.8,10.5,225.0,182.06,144.5
2017,2,1,15,30,152.0,147.0,2.5,10.0,200.0,153.44,119.86
2017,2,1,15,45,145.0,128.0,2.2,9.5,172.5,124.29,95.17
2017,2,1,16,0,138.0,109.0,1.9,9.0,145.0,96.42,72.69
2017,2,1,16,15,123.5,89.5,1.8,8.5,117.0,69.4,53.48
2017,2,1,16,30,109.0,70.0,1.7,8.0,89.0,53.13,42.51
2017,2,1,16,45,84.0,50.5,1.65,8.0,62.5,39.03,29.21
2017,2,1,17,0,59.0,31.0,1.6,8.0,36.0,24.6,15.0
2017,2,1,17,15,29.5,15.5,1.65,7.5,18.0,12.63,0.0
2017,2,1,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
