Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,7,15,131.5,11.0,3.95,8.0,19.0,96.49,0.0
2017,2,2,7,30,263.0,22.0,3.9,8.0,38.0,248.35,145.34
2017,2,2,7,45,385.0,31.5,3.9,8.5,78.5,373.82,308.52
2017,2,2,8,0,507.0,41.0,3.9,9.0,119.0,495.16,416.21
2017,2,2,8,15,578.0,47.0,3.9,9.0,165.0,577.73,487.38
2017,2,2,8,30,649.0,53.0,3.9,9.0,211.0,655.96,551.82
2017,2,2,8,45,324.5,79.5,3.95,9.0,158.5,421.25,361.41
2017,2,2,9,0,0.0,106.0,4.0,9.0,106.0,99.17,80.31
2017,2,2,9,15,1.0,120.5,4.0,9.0,121.0,113.38,92.7
2017,2,2,9,30,2.0,135.0,4.0,9.0,136.0,127.63,104.69
2017,2,2,9,45,206.0,154.0,4.05,9.5,249.0,396.83,336.5
2017,2,2,10,0,410.0,173.0,4.1,10.0,362.0,636.92,530.08
2017,2,2,10,15,620.0,132.0,4.05,10.0,439.0,798.29,653.73
2017,2,2,10,30,830.0,91.0,4.0,10.0,516.0,942.55,758.08
2017,2,2,10,45,515.0,174.5,4.0,10.5,442.5,730.38,596.07
2017,2,2,11,0,200.0,258.0,4.0,11.0,369.0,480.3,393.49
2017,2,2,11,15,102.0,217.0,3.9,11.0,273.5,331.69,272.88
2017,2,2,11,30,4.0,176.0,3.8,11.0,178.0,158.86,128.06
2017,2,2,11,45,4.5,178.5,3.75,11.5,181.0,160.85,129.65
2017,2,2,12,0,5.0,181.0,3.7,12.0,184.0,162.87,131.0
2017,2,2,12,15,133.5,229.5,3.65,12.0,309.5,350.57,287.63
2017,2,2,12,30,262.0,278.0,3.6,12.0,435.0,516.99,420.14
2017,2,2,12,45,292.5,269.5,3.6,12.0,442.5,517.27,419.98
2017,2,2,13,0,323.0,261.0,3.6,12.0,450.0,514.58,418.19
2017,2,2,13,15,212.5,261.0,3.55,12.0,384.5,405.7,330.51
2017,2,2,13,30,102.0,261.0,3.5,12.0,319.0,308.67,251.19
2017,2,2,13,45,130.5,252.5,3.45,12.0,323.5,319.79,260.67
2017,2,2,14,0,159.0,244.0,3.4,12.0,328.0,316.98,258.35
2017,2,2,14,15,134.5,229.5,3.35,11.5,298.0,278.73,227.25
2017,2,2,14,30,110.0,215.0,3.3,11.0,268.0,237.25,193.38
2017,2,2,14,45,71.5,190.5,3.25,11.0,224.0,191.71,155.78
2017,2,2,15,0,33.0,166.0,3.2,11.0,180.0,151.42,122.72
2017,2,2,15,15,29.5,150.5,3.05,11.0,162.0,133.39,107.65
2017,2,2,15,30,26.0,135.0,2.9,11.0,144.0,116.05,93.09
2017,2,2,15,45,21.0,117.5,2.8,11.0,124.5,97.65,77.68
2017,2,2,16,0,16.0,100.0,2.7,11.0,105.0,80.88,63.69
2017,2,2,16,15,8.0,82.0,2.7,10.5,84.5,64.58,50.21
2017,2,2,16,30,0.0,64.0,2.7,10.0,64.0,50.49,39.84
2017,2,2,16,45,0.0,45.0,2.7,10.0,45.0,36.02,26.35
2017,2,2,17,0,0.0,26.0,2.7,10.0,26.0,21.33,12.33
2017,2,2,17,15,0.0,13.0,2.75,10.0,13.0,10.72,0.0
2017,2,2,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,4.0,3.35,10.0,4.0,3.41,0.0
2017,2,3,7,30,0.0,8.0,3.3,10.0,8.0,6.57,0.0
2017,2,3,7,45,0.0,17.5,3.3,10.0,17.5,14.41,6.4
2017,2,3,8,0,0.0,27.0,3.3,10.0,27.0,22.27,13.49
2017,2,3,8,15,0.0,37.0,3.35,10.0,37.0,30.56,20.9
2017,2,3,8,30,0.0,47.0,3.4,10.0,47.0,38.87,28.26
2017,2,3,8,45,0.0,57.0,3.5,10.5,57.0,47.2,35.45
2017,2,3,9,0,0.0,67.0,3.6,11.0,67.0,55.78,42.75
2017,2,3,9,15,0.0,76.5,3.65,11.0,76.5,64.33,50.01
2017,2,3,9,30,0.0,86.0,3.7,11.0,86.0,72.89,57.21
2017,2,3,9,45,7.0,127.5,3.75,11.5,130.5,121.09,98.19
2017,2,3,10,0,14.0,169.0,3.8,12.0,175.0,171.18,139.91
2017,2,3,10,15,9.0,168.0,3.85,12.0,172.0,162.57,132.13
2017,2,3,10,30,4.0,167.0,3.9,12.0,169.0,154.64,125.04
2017,2,3,10,45,31.5,205.5,4.0,12.0,223.0,238.96,195.53
2017,2,3,11,0,59.0,244.0,4.1,12.0,277.0,307.93,252.06
2017,2,3,11,15,93.0,260.5,4.1,12.0,314.5,355.16,290.67
2017,2,3,11,30,127.0,277.0,4.1,12.0,352.0,419.96,342.54
2017,2,3,11,45,277.0,260.5,4.1,12.0,426.0,548.36,446.9
2017,2,3,12,0,427.0,244.0,4.1,12.0,500.0,667.16,540.25
2017,2,3,12,15,679.0,161.5,4.05,12.0,569.5,785.57,633.55
2017,2,3,12,30,931.0,79.0,4.0,12.0,639.0,863.53,690.14
2017,2,3,12,45,659.5,163.5,4.0,12.0,558.5,717.48,579.78
2017,2,3,13,0,388.0,248.0,4.0,12.0,478.0,549.7,446.52
2017,2,3,13,15,387.5,242.0,3.9,12.0,466.5,522.1,425.16
2017,2,3,13,30,387.0,236.0,3.8,12.0,455.0,493.53,402.08
2017,2,3,13,45,381.5,227.0,3.75,12.0,436.0,458.08,373.35
2017,2,3,14,0,376.0,218.0,3.7,12.0,417.0,422.43,344.01
2017,2,3,14,15,211.5,209.5,3.6,11.5,320.5,299.16,243.98
2017,2,3,14,30,47.0,201.0,3.5,11.0,224.0,196.21,159.76
2017,2,3,14,45,45.0,187.0,3.4,11.0,208.0,178.16,144.91
2017,2,3,15,0,43.0,173.0,3.3,11.0,192.0,160.56,130.17
2017,2,3,15,15,40.5,157.0,2.9,10.5,173.0,141.62,114.39
2017,2,3,15,30,38.0,141.0,2.5,10.0,154.0,123.24,99.0
2017,2,3,15,45,33.5,123.0,2.15,10.0,133.5,103.63,82.47
2017,2,3,16,0,29.0,105.0,1.8,10.0,113.0,84.95,66.89
2017,2,3,16,15,21.5,86.5,1.6,9.5,91.5,66.85,52.21
2017,2,3,16,30,14.0,68.0,1.4,9.0,70.0,53.39,42.67
2017,2,3,16,45,7.0,49.0,1.2,8.5,50.0,38.93,29.21
2017,2,3,17,0,0.0,30.0,1.0,8.0,30.0,24.31,15.22
2017,2,3,17,15,0.0,15.0,1.0,7.5,15.0,12.38,0.0
2017,2,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,155.0,11.0,1.55,7.5,21.5,112.25,0.0
2017,2,4,7,30,310.0,22.0,1.7,8.0,43.0,285.34,190.27
2017,2,4,7,45,428.0,31.0,1.9,8.5,85.5,405.58,333.1
2017,2,4,8,0,546.0,40.0,2.1,9.0,128.0,516.37,429.58
2017,2,4,8,15,612.0,45.5,2.15,9.0,174.0,597.28,497.45
2017,2,4,8,30,678.0,51.0,2.2,9.0,220.0,679.84,563.28
2017,2,4,8,45,437.5,94.0,2.25,9.5,211.5,541.8,454.68
2017,2,4,9,0,197.0,137.0,2.3,10.0,203.0,351.6,296.79
2017,2,4,9,15,203.5,155.0,2.3,10.0,230.5,380.4,320.56
2017,2,4,9,30,210.0,173.0,2.3,10.0,258.0,408.51,342.28
2017,2,4,9,45,203.5,191.0,2.35,10.5,279.5,423.35,352.17
2017,2,4,10,0,197.0,209.0,2.4,11.0,301.0,437.01,361.07
2017,2,4,10,15,318.0,203.0,2.4,11.0,363.0,562.96,461.67
2017,2,4,10,30,439.0,197.0,2.4,11.0,425.0,689.65,558.34
2017,2,4,10,45,283.5,230.0,2.4,11.5,380.0,553.09,448.3
2017,2,4,11,0,128.0,263.0,2.4,12.0,335.0,417.04,337.68
2017,2,4,11,15,218.0,263.5,2.35,12.0,390.5,496.14,402.02
2017,2,4,11,30,308.0,264.0,2.3,12.0,446.0,591.77,475.66
2017,2,4,11,45,275.0,274.0,2.25,12.0,438.5,562.03,450.78
2017,2,4,12,0,242.0,284.0,2.2,12.0,431.0,514.31,413.45
2017,2,4,12,15,305.0,273.0,2.15,12.0,458.0,561.83,450.68
2017,2,4,12,30,368.0,262.0,2.1,12.0,485.0,586.87,470.08
2017,2,4,12,45,403.5,249.5,2.05,12.0,492.0,583.54,467.59
2017,2,4,13,0,439.0,237.0,2.0,12.0,499.0,590.05,472.23
2017,2,4,13,15,338.0,251.0,1.95,12.0,449.5,496.58,399.07
2017,2,4,13,30,237.0,265.0,1.9,12.0,400.0,412.22,332.35
2017,2,4,13,45,264.5,250.0,1.9,12.0,396.0,409.08,330.22
2017,2,4,14,0,292.0,235.0,1.9,12.0,392.0,391.67,316.14
2017,2,4,14,15,355.0,210.0,1.8,12.0,390.0,379.95,305.89
2017,2,4,14,30,418.0,185.0,1.7,12.0,388.0,368.24,294.36
2017,2,4,14,45,354.0,180.5,1.6,12.0,344.0,304.04,241.34
2017,2,4,15,0,290.0,176.0,1.5,12.0,300.0,253.36,199.36
2017,2,4,15,15,274.5,162.5,1.3,11.5,270.5,215.64,167.1
2017,2,4,15,30,259.0,149.0,1.1,11.0,241.0,179.76,136.39
2017,2,4,15,45,247.5,130.0,0.95,10.5,209.0,142.21,104.9
2017,2,4,16,0,236.0,111.0,0.8,10.0,177.0,106.49,76.89
2017,2,4,16,15,372.5,83.0,0.8,9.5,165.0,68.71,49.54
2017,2,4,16,30,509.0,55.0,0.8,9.0,153.0,44.36,34.58
2017,2,4,16,45,414.5,44.5,0.8,9.0,109.5,36.32,26.9
2017,2,4,17,0,320.0,34.0,0.8,9.0,66.0,28.18,18.63
2017,2,4,17,15,160.0,17.0,0.8,8.5,33.0,13.83,0.0
2017,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.05,6.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.05,6.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,7,15,47.0,13.0,1.15,6.0,16.5,42.32,0.0
2017,2,5,7,30,94.0,26.0,1.3,6.0,33.0,122.31,83.76
2017,2,5,7,45,148.0,44.0,1.45,6.5,64.0,195.48,162.46
2017,2,5,8,0,202.0,62.0,1.6,7.0,95.0,264.87,225.42
2017,2,5,8,15,234.0,80.0,1.7,7.0,130.0,319.0,273.48
2017,2,5,8,30,266.0,98.0,1.8,7.0,165.0,374.2,320.85
2017,2,5,8,45,299.5,111.0,1.95,7.5,200.5,423.89,361.94
2017,2,5,9,0,333.0,124.0,2.1,8.0,236.0,474.57,402.59
2017,2,5,9,15,400.5,130.0,2.25,8.5,282.0,569.12,477.19
2017,2,5,9,30,468.0,136.0,2.4,9.0,328.0,644.56,534.92
2017,2,5,9,45,410.5,163.0,2.55,9.5,342.0,625.97,516.66
2017,2,5,10,0,353.0,190.0,2.7,10.0,356.0,583.3,480.92
2017,2,5,10,15,336.5,207.5,2.8,10.0,374.0,586.71,482.32
2017,2,5,10,30,320.0,225.0,2.9,10.0,392.0,588.16,481.97
2017,2,5,10,45,383.5,222.0,3.05,10.5,432.0,639.93,522.01
2017,2,5,11,0,447.0,219.0,3.2,11.0,472.0,710.07,574.39
2017,2,5,11,15,354.0,247.0,3.3,11.0,451.0,625.23,507.09
2017,2,5,11,30,261.0,275.0,3.4,11.0,430.0,560.95,455.12
2017,2,5,11,45,285.5,275.5,3.55,11.0,447.0,573.28,465.49
2017,2,5,12,0,310.0,276.0,3.7,11.0,464.0,583.38,473.7
2017,2,5,12,15,198.0,280.0,3.8,11.0,401.0,460.82,375.65
2017,2,5,12,30,86.0,284.0,3.9,11.0,338.0,346.57,282.32
2017,2,5,12,45,85.0,281.0,4.0,11.0,333.5,336.39,274.49
2017,2,5,13,0,84.0,278.0,4.1,11.0,329.0,326.21,266.37
2017,2,5,13,15,120.5,275.5,4.1,11.0,346.5,355.24,290.45
2017,2,5,13,30,157.0,273.0,4.1,11.0,364.0,367.22,300.51
2017,2,5,13,45,153.5,263.5,4.2,11.0,349.5,344.02,281.66
2017,2,5,14,0,150.0,254.0,4.3,11.0,335.0,321.02,262.88
2017,2,5,14,15,75.0,136.5,4.3,10.5,177.0,162.95,132.84
2017,2,5,14,30,0.0,19.0,4.3,10.0,19.0,15.69,7.89
2017,2,5,14,45,0.0,50.0,4.3,10.0,50.0,41.39,30.13
2017,2,5,15,0,0.0,81.0,4.3,10.0,81.0,67.22,52.45
2017,2,5,15,15,26.5,114.0,4.15,9.5,123.5,102.72,82.32
2017,2,5,15,30,53.0,147.0,4.0,9.0,166.0,131.06,105.57
2017,2,5,15,45,46.5,129.0,3.85,9.0,144.0,110.08,87.79
2017,2,5,16,0,40.0,111.0,3.7,9.0,122.0,90.24,71.31
2017,2,5,16,15,31.0,91.5,3.7,8.5,99.0,70.57,55.55
2017,2,5,16,30,22.0,72.0,3.7,8.0,76.0,55.42,44.72
2017,2,5,16,45,11.0,53.0,3.7,8.0,55.0,41.93,32.02
2017,2,5,17,0,0.0,34.0,3.7,8.0,34.0,27.34,18.08
2017,2,5,17,15,0.0,17.0,3.9,8.0,17.0,14.04,1.01
2017,2,5,17,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,6,7,15,18.5,13.0,1.8,8.5,14.0,23.4,0.0
2017,2,6,7,30,37.0,26.0,2.1,9.0,28.0,69.12,46.06
2017,2,6,7,45,66.0,45.0,2.4,9.5,54.0,120.2,97.29
2017,2,6,8,0,95.0,64.0,2.7,10.0,80.0,167.87,140.53
2017,2,6,8,15,109.0,84.0,2.75,10.0,107.5,205.81,174.37
2017,2,6,8,30,123.0,104.0,2.8,10.0,135.0,243.63,207.23
2017,2,6,8,45,131.5,123.0,2.9,10.0,162.5,274.99,233.72
2017,2,6,9,0,140.0,142.0,3.0,10.0,190.0,306.13,259.42
2017,2,6,9,15,279.5,145.0,3.0,10.0,255.0,455.78,384.95
2017,2,6,9,30,419.0,148.0,3.0,10.0,320.0,613.56,510.88
2017,2,6,9,45,423.5,162.5,3.0,10.0,350.0,638.23,527.42
2017,2,6,10,0,428.0,177.0,3.0,10.0,380.0,660.78,543.03
2017,2,6,10,15,402.0,196.5,3.0,10.0,397.0,636.43,522.51
2017,2,6,10,30,376.0,216.0,3.0,10.0,414.0,631.37,516.65
2017,2,6,10,45,266.5,242.5,3.0,10.5,386.0,551.96,450.47
2017,2,6,11,0,157.0,269.0,3.0,11.0,358.0,451.43,367.82
2017,2,6,11,15,238.0,268.0,3.15,11.0,408.0,520.06,424.15
2017,2,6,11,30,319.0,267.0,3.3,11.0,458.0,605.58,491.2
2017,2,6,11,45,290.0,277.0,3.45,11.5,452.5,579.07,468.52
2017,2,6,12,0,261.0,287.0,3.6,12.0,447.0,552.32,446.33
2017,2,6,12,15,251.0,289.0,3.65,12.0,443.5,516.06,418.23
2017,2,6,12,30,241.0,291.0,3.7,12.0,440.0,497.53,403.51
2017,2,6,12,45,235.5,288.5,3.8,12.0,432.5,477.53,387.78
2017,2,6,13,0,230.0,286.0,3.9,12.0,425.0,457.25,371.73
2017,2,6,13,15,149.5,273.5,3.8,11.5,363.0,373.48,304.3
2017,2,6,13,30,69.0,261.0,3.7,11.0,301.0,285.82,232.94
2017,2,6,13,45,34.5,199.5,3.65,11.0,219.5,199.7,162.43
2017,2,6,14,0,0.0,138.0,3.6,11.0,138.0,116.0,92.69
2017,2,6,14,15,21.0,171.0,3.45,11.0,181.5,154.97,125.67
2017,2,6,14,30,42.0,204.0,3.3,11.0,225.0,196.16,159.82
2017,2,6,14,45,23.5,176.5,3.2,11.0,188.5,156.69,127.1
2017,2,6,15,0,5.0,149.0,3.1,11.0,152.0,125.13,101.13
2017,2,6,15,15,6.5,139.5,2.85,10.5,142.5,116.49,94.19
2017,2,6,15,30,8.0,130.0,2.6,10.0,133.0,107.61,86.91
2017,2,6,15,45,4.0,114.5,2.35,10.0,116.0,93.04,74.76
2017,2,6,16,0,0.0,99.0,2.1,10.0,99.0,79.13,63.07
2017,2,6,16,15,0.0,81.0,2.05,9.5,81.0,64.23,50.27
2017,2,6,16,30,0.0,63.0,2.0,9.0,63.0,50.27,39.95
2017,2,6,16,45,0.0,46.0,1.95,9.0,46.0,37.11,27.67
2017,2,6,17,0,0.0,29.0,1.9,9.0,29.0,23.81,15.08
2017,2,6,17,15,0.0,14.5,1.95,9.0,14.5,11.96,1.11
2017,2,6,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,4.3,11.0,1.0,0.82,0.0
2017,2,7,8,0,0.0,2.0,4.4,11.0,2.0,1.64,0.0
2017,2,7,8,15,0.0,2.5,4.5,11.0,2.5,2.05,0.0
2017,2,7,8,30,0.0,3.0,4.6,11.0,3.0,2.46,0.0
2017,2,7,8,45,0.0,4.0,4.7,11.5,4.0,3.29,0.0
2017,2,7,9,0,0.0,5.0,4.8,12.0,5.0,4.11,0.0
2017,2,7,9,15,0.0,8.5,4.8,12.0,8.5,7.0,0.4
2017,2,7,9,30,0.0,12.0,4.8,12.0,12.0,9.89,2.88
2017,2,7,9,45,0.0,48.5,4.85,12.0,48.5,40.13,28.83
2017,2,7,10,0,0.0,85.0,4.9,12.0,85.0,70.72,54.79
2017,2,7,10,15,0.0,73.0,4.8,12.0,73.0,60.58,46.05
2017,2,7,10,30,0.0,61.0,4.7,12.0,61.0,50.58,37.48
2017,2,7,10,45,0.0,52.5,4.6,12.5,52.5,43.52,31.35
2017,2,7,11,0,0.0,44.0,4.5,13.0,44.0,36.46,25.27
2017,2,7,11,15,0.0,75.0,4.35,13.0,75.0,62.31,47.01
2017,2,7,11,30,0.0,106.0,4.2,13.0,106.0,88.98,69.27
2017,2,7,11,45,0.0,104.0,4.05,13.0,104.0,87.12,67.64
2017,2,7,12,0,0.0,102.0,3.9,13.0,102.0,85.3,66.09
2017,2,7,12,15,0.0,104.0,3.8,13.0,104.0,87.02,67.51
2017,2,7,12,30,0.0,106.0,3.7,13.0,106.0,88.74,68.93
2017,2,7,12,45,0.0,87.5,3.6,13.0,87.5,72.79,55.64
2017,2,7,13,0,0.0,69.0,3.5,13.0,69.0,57.31,42.73
2017,2,7,13,15,0.0,101.0,3.4,13.0,101.0,84.28,65.35
2017,2,7,13,30,0.0,133.0,3.3,13.0,133.0,112.01,88.49
2017,2,7,13,45,1.0,149.0,3.2,13.0,150.0,126.42,100.55
2017,2,7,14,0,2.0,165.0,3.1,13.0,167.0,140.6,112.42
2017,2,7,14,15,1.0,137.0,2.95,13.0,138.0,115.35,91.62
2017,2,7,14,30,0.0,109.0,2.8,13.0,109.0,90.81,71.31
2017,2,7,14,45,0.0,125.0,2.7,13.0,125.0,104.03,82.6
2017,2,7,15,0,0.0,141.0,2.6,13.0,141.0,116.81,93.5
2017,2,7,15,15,4.0,136.5,2.25,12.5,138.0,113.37,90.86
2017,2,7,15,30,8.0,132.0,1.9,12.0,135.0,109.18,87.5
2017,2,7,15,45,4.0,116.0,1.6,12.0,117.5,94.22,75.12
2017,2,7,16,0,0.0,100.0,1.3,12.0,100.0,79.93,63.23
2017,2,7,16,15,0.0,82.0,1.15,11.5,82.0,65.04,50.57
2017,2,7,16,30,0.0,64.0,1.0,11.0,64.0,51.07,40.4
2017,2,7,16,45,0.0,46.5,0.85,11.0,46.5,37.56,27.91
2017,2,7,17,0,0.0,29.0,0.7,11.0,29.0,23.87,15.12
2017,2,7,17,15,0.0,14.5,0.7,11.0,14.5,11.95,1.91
2017,2,7,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,1.75,10.0,1.5,1.28,0.0
2017,2,8,7,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2017,2,8,7,45,0.0,6.0,1.9,10.5,6.0,4.92,0.0
2017,2,8,8,0,0.0,9.0,2.0,11.0,9.0,7.39,0.72
2017,2,8,8,15,0.0,12.0,2.05,11.0,12.0,9.86,2.93
2017,2,8,8,30,0.0,15.0,2.1,11.0,15.0,12.34,5.11
2017,2,8,8,45,0.0,18.0,2.15,11.5,18.0,14.82,7.26
2017,2,8,9,0,0.0,21.0,2.2,12.0,21.0,17.3,9.37
2017,2,8,9,15,19.5,95.0,2.15,12.0,103.0,110.28,89.86
2017,2,8,9,30,39.0,169.0,2.1,12.0,185.0,219.22,180.96
2017,2,8,9,45,82.0,193.5,2.05,12.0,232.0,288.01,237.86
2017,2,8,10,0,125.0,218.0,2.0,12.0,279.0,377.4,309.61
2017,2,8,10,15,128.0,233.5,2.0,12.0,299.0,395.39,322.53
2017,2,8,10,30,131.0,249.0,2.0,12.0,319.0,412.69,335.24
2017,2,8,10,45,163.0,260.5,2.05,12.5,352.0,452.38,365.76
2017,2,8,11,0,195.0,272.0,2.1,13.0,385.0,490.9,394.79
2017,2,8,11,15,217.5,278.5,2.05,13.0,407.5,512.73,411.0
2017,2,8,11,30,240.0,285.0,2.0,13.0,430.0,533.03,426.02
2017,2,8,11,45,220.0,292.0,2.0,13.0,426.5,513.21,409.78
2017,2,8,12,0,200.0,299.0,2.0,13.0,423.0,493.3,393.79
2017,2,8,12,15,145.5,296.0,1.95,13.0,386.5,432.72,345.76
2017,2,8,12,30,91.0,293.0,1.9,13.0,350.0,359.3,287.6
2017,2,8,12,45,147.0,293.0,1.85,13.5,384.0,411.86,329.32
2017,2,8,13,0,203.0,293.0,1.8,14.0,418.0,443.86,353.85
2017,2,8,13,15,114.0,261.5,1.75,14.0,331.5,335.72,268.3
2017,2,8,13,30,25.0,230.0,1.7,14.0,245.0,215.71,172.05
2017,2,8,13,45,47.5,238.0,1.65,14.0,264.5,243.87,195.44
2017,2,8,14,0,70.0,246.0,1.6,14.0,284.0,259.34,207.88
2017,2,8,14,15,174.0,232.5,1.45,14.0,321.5,300.9,240.96
2017,2,8,14,30,278.0,219.0,1.3,14.0,359.0,328.9,261.3
2017,2,8,14,45,165.5,202.0,1.15,14.0,284.0,243.16,192.69
2017,2,8,15,0,53.0,185.0,1.0,14.0,209.0,173.49,137.91
2017,2,8,15,15,35.0,162.0,0.9,13.5,177.0,143.87,114.42
2017,2,8,15,30,17.0,139.0,0.8,13.0,145.0,116.58,92.7
2017,2,8,15,45,13.0,122.5,0.75,13.0,127.0,100.52,79.6
2017,2,8,16,0,9.0,106.0,0.7,13.0,109.0,85.14,66.98
2017,2,8,16,15,4.5,88.5,0.7,12.5,90.0,69.74,54.31
2017,2,8,16,30,0.0,71.0,0.7,12.0,71.0,56.0,44.65
2017,2,8,16,45,0.0,52.0,0.75,12.0,52.0,41.54,31.35
2017,2,8,17,0,0.0,33.0,0.8,12.0,33.0,26.88,17.73
2017,2,8,17,15,0.0,16.5,0.8,11.5,16.5,13.61,3.67
2017,2,8,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,9,7,15,107.5,14.5,2.25,10.0,23.5,84.12,0.0
2017,2,9,7,30,215.0,29.0,2.4,10.0,47.0,234.4,180.45
2017,2,9,7,45,279.0,43.5,2.55,10.5,83.5,307.53,256.07
2017,2,9,8,0,343.0,58.0,2.7,11.0,120.0,385.82,325.57
2017,2,9,8,15,380.5,72.0,2.8,11.0,159.0,445.26,376.96
2017,2,9,8,30,418.0,86.0,2.9,11.0,198.0,505.94,427.14
2017,2,9,8,45,441.0,98.5,3.0,11.0,236.0,552.27,464.13
2017,2,9,9,0,464.0,111.0,3.1,11.0,274.0,598.04,499.65
2017,2,9,9,15,356.5,145.0,3.15,11.0,279.5,527.31,440.92
2017,2,9,9,30,249.0,179.0,3.2,11.0,285.0,472.2,393.14
2017,2,9,9,45,346.5,179.0,3.25,11.5,340.5,564.37,467.01
2017,2,9,10,0,444.0,179.0,3.3,12.0,396.0,679.99,555.16
2017,2,9,10,15,450.0,191.0,3.35,12.0,423.0,698.93,567.48
2017,2,9,10,30,456.0,203.0,3.4,12.0,450.0,715.53,578.69
2017,2,9,10,45,329.0,239.0,3.5,12.0,421.0,608.24,493.43
2017,2,9,11,0,202.0,275.0,3.6,12.0,392.0,500.97,406.96
2017,2,9,11,15,263.0,274.0,3.6,12.0,431.5,570.75,462.28
2017,2,9,11,30,324.0,273.0,3.6,12.0,471.0,617.26,498.43
2017,2,9,11,45,329.5,274.0,3.6,12.0,478.0,611.73,493.54
2017,2,9,12,0,335.0,275.0,3.6,12.0,485.0,604.62,487.8
2017,2,9,12,15,168.0,217.0,3.7,12.0,322.0,366.0,299.11
2017,2,9,12,30,1.0,159.0,3.8,12.0,159.0,136.94,108.88
2017,2,9,12,45,7.0,186.5,3.9,12.0,190.5,166.49,133.8
2017,2,9,13,0,13.0,214.0,4.0,12.0,222.0,195.62,157.88
2017,2,9,13,15,6.5,127.0,4.0,12.0,131.0,111.48,88.34
2017,2,9,13,30,0.0,40.0,4.0,12.0,40.0,33.15,22.51
2017,2,9,13,45,0.0,60.5,4.0,12.0,60.5,50.2,37.02
2017,2,9,14,0,0.0,81.0,4.0,12.0,81.0,67.3,51.54
2017,2,9,14,15,0.0,68.0,3.9,12.0,68.0,56.42,42.42
2017,2,9,14,30,0.0,55.0,3.8,12.0,55.0,45.57,33.3
2017,2,9,14,45,0.0,69.0,3.7,12.0,69.0,57.23,43.33
2017,2,9,15,0,0.0,83.0,3.6,12.0,83.0,68.89,53.38
2017,2,9,15,15,0.0,51.0,3.35,11.5,51.0,42.2,30.76
2017,2,9,15,30,0.0,19.0,3.1,11.0,19.0,15.66,7.95
2017,2,9,15,45,0.0,16.5,2.9,11.0,16.5,13.59,6.18
2017,2,9,16,0,0.0,14.0,2.7,11.0,14.0,11.52,4.4
2017,2,9,16,15,0.0,11.5,2.55,11.0,11.5,9.45,2.59
2017,2,9,16,30,0.0,9.0,2.4,11.0,9.0,7.39,1.04
2017,2,9,16,45,0.0,6.5,2.3,11.0,6.5,5.33,0.0
2017,2,9,17,0,0.0,4.0,2.2,11.0,4.0,3.28,0.0
2017,2,9,17,15,0.0,2.0,2.2,11.0,2.0,1.64,0.0
2017,2,9,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,1.5,1.65,9.0,1.5,1.28,0.0
2017,2,10,7,30,0.0,3.0,1.7,9.0,3.0,2.46,0.0
2017,2,10,7,45,0.0,6.0,1.8,9.5,6.0,4.92,0.0
2017,2,10,8,0,0.0,9.0,1.9,10.0,9.0,7.39,0.76
2017,2,10,8,15,0.0,12.0,1.95,10.0,12.0,9.86,2.97
2017,2,10,8,30,0.0,15.0,2.0,10.0,15.0,12.34,5.16
2017,2,10,8,45,0.0,18.5,2.15,10.0,18.5,15.23,7.69
2017,2,10,9,0,0.0,22.0,2.3,10.0,22.0,18.13,10.19
2017,2,10,9,15,0.0,47.5,2.35,10.0,47.5,39.28,28.52
2017,2,10,9,30,0.0,73.0,2.4,10.0,73.0,60.55,46.74
2017,2,10,9,45,0.5,114.0,2.5,10.0,114.0,99.55,79.89
2017,2,10,10,0,1.0,155.0,2.6,10.0,155.0,140.98,114.57
2017,2,10,10,15,6.5,173.5,2.6,10.0,177.0,164.0,133.71
2017,2,10,10,30,12.0,192.0,2.6,10.0,199.0,186.97,152.67
2017,2,10,10,45,6.0,170.5,2.65,10.5,174.0,157.2,127.21
2017,2,10,11,0,0.0,149.0,2.7,11.0,149.0,129.31,103.44
2017,2,10,11,15,29.0,211.0,2.7,11.0,229.0,234.12,190.78
2017,2,10,11,30,58.0,273.0,2.7,11.0,309.0,328.39,266.95
2017,2,10,11,45,72.0,284.0,2.7,11.0,329.0,349.03,283.18
2017,2,10,12,0,86.0,295.0,2.7,11.0,349.0,368.59,298.75
2017,2,10,12,15,120.5,301.0,2.7,11.0,377.0,415.94,336.6
2017,2,10,12,30,155.0,307.0,2.7,11.0,405.0,442.63,357.92
2017,2,10,12,45,89.0,273.0,2.7,11.0,329.5,329.35,267.12
2017,2,10,13,0,23.0,239.0,2.7,11.0,254.0,226.45,183.05
2017,2,10,13,15,13.5,208.0,2.7,11.0,216.5,188.99,152.63
2017,2,10,13,30,4.0,177.0,2.7,11.0,179.0,153.41,123.33
2017,2,10,13,45,22.0,205.5,2.7,11.0,218.0,189.24,153.4
2017,2,10,14,0,40.0,234.0,2.7,11.0,257.0,230.62,187.49
2017,2,10,14,15,51.0,228.0,2.65,11.0,255.5,226.24,183.91
2017,2,10,14,30,62.0,222.0,2.6,11.0,254.0,220.52,179.18
2017,2,10,14,45,95.5,211.5,2.55,11.0,256.5,218.46,177.0
2017,2,10,15,0,129.0,201.0,2.5,11.0,259.0,215.82,173.62
2017,2,10,15,15,64.5,157.0,2.25,10.5,186.0,147.97,118.55
2017,2,10,15,30,0.0,113.0,2.0,10.0,113.0,92.56,74.23
2017,2,10,15,45,0.0,99.0,1.75,10.0,99.0,80.72,64.33
2017,2,10,16,0,0.0,85.0,1.5,10.0,85.0,69.02,54.37
2017,2,10,16,15,0.0,70.5,1.3,9.5,70.5,57.12,44.18
2017,2,10,16,30,0.0,56.0,1.1,9.0,56.0,45.62,35.89
2017,2,10,16,45,0.0,41.5,0.95,8.5,41.5,34.13,25.25
2017,2,10,17,0,0.0,27.0,0.8,8.0,27.0,22.3,14.17
2017,2,10,17,15,0.0,15.5,0.8,8.0,15.5,12.77,4.16
2017,2,10,17,30,0.0,4.0,0.8,8.0,4.0,3.41,0.0
2017,2,10,17,45,0.0,2.0,0.8,8.0,2.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,11,7,15,226.5,13.0,2.85,4.0,34.0,189.39,0.0
2017,2,11,7,30,453.0,26.0,2.9,4.0,68.0,392.64,317.32
2017,2,11,7,45,555.0,33.0,2.95,4.5,115.5,497.95,420.42
2017,2,11,8,0,657.0,40.0,3.0,5.0,163.0,609.54,516.03
2017,2,11,8,15,714.0,45.0,3.0,5.0,213.0,686.4,579.89
2017,2,11,8,30,771.0,50.0,3.0,5.0,263.0,764.4,641.42
2017,2,11,8,45,415.5,98.5,3.05,5.5,215.5,529.98,453.73
2017,2,11,9,0,60.0,147.0,3.1,6.0,168.0,218.5,185.43
2017,2,11,9,15,479.0,103.5,3.15,6.5,308.0,609.37,517.88
2017,2,11,9,30,898.0,60.0,3.2,7.0,448.0,952.76,775.06
2017,2,11,9,45,906.5,64.5,3.25,7.5,485.5,976.71,786.18
2017,2,11,10,0,915.0,69.0,3.3,8.0,523.0,996.94,797.61
2017,2,11,10,15,692.5,136.0,3.35,8.0,492.5,882.08,712.73
2017,2,11,10,30,470.0,203.0,3.4,8.0,462.0,730.19,596.91
2017,2,11,10,45,507.0,200.0,3.45,8.5,490.0,757.57,617.58
2017,2,11,11,0,544.0,197.0,3.5,9.0,518.0,782.12,634.68
2017,2,11,11,15,754.0,136.5,3.55,9.0,595.0,913.15,731.47
2017,2,11,11,30,964.0,76.0,3.6,9.0,672.0,1006.78,797.27
2017,2,11,11,45,967.0,76.0,3.65,9.0,681.5,987.79,782.73
2017,2,11,12,0,970.0,76.0,3.7,9.0,691.0,964.86,766.51
2017,2,11,12,15,970.0,76.0,3.7,9.0,692.0,935.45,745.38
2017,2,11,12,30,970.0,76.0,3.7,9.0,693.0,902.43,721.71
2017,2,11,12,45,964.0,77.0,3.7,9.5,685.0,862.28,691.54
2017,2,11,13,0,958.0,78.0,3.7,10.0,677.0,819.23,659.24
2017,2,11,13,15,953.0,77.0,3.7,10.0,661.5,772.04,624.91
2017,2,11,13,30,948.0,76.0,3.7,10.0,646.0,722.37,587.12
2017,2,11,13,45,668.5,154.0,3.75,10.0,549.0,584.19,476.2
2017,2,11,14,0,389.0,232.0,3.8,10.0,452.0,443.96,362.57
2017,2,11,14,15,388.0,219.0,3.75,10.0,429.0,405.73,331.08
2017,2,11,14,30,387.0,206.0,3.7,10.0,406.0,367.15,298.16
2017,2,11,14,45,384.0,191.5,3.65,10.0,378.0,326.18,262.6
2017,2,11,15,0,381.0,177.0,3.6,10.0,350.0,285.32,226.41
2017,2,11,15,15,605.0,119.5,3.35,9.5,365.5,279.11,211.58
2017,2,11,15,30,829.0,62.0,3.1,9.0,381.0,238.12,164.04
2017,2,11,15,45,795.5,59.0,2.9,9.0,334.5,174.87,108.68
2017,2,11,16,0,762.0,56.0,2.7,9.0,288.0,115.33,63.61
2017,2,11,16,15,712.0,51.5,2.35,8.5,239.5,58.1,35.43
2017,2,11,16,30,662.0,47.0,2.0,8.0,191.0,41.41,32.21
2017,2,11,16,45,583.0,40.0,1.7,7.5,143.5,35.55,26.65
2017,2,11,17,0,504.0,33.0,1.4,7.0,96.0,29.69,20.85
2017,2,11,17,15,350.5,22.5,1.3,6.5,57.0,20.25,10.46
2017,2,11,17,30,197.0,12.0,1.2,6.0,18.0,10.24,0.0
2017,2,11,17,45,98.5,6.0,1.2,5.5,9.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,7,15,222.0,14.0,1.0,4.5,35.5,193.34,12.75
2017,2,12,7,30,444.0,28.0,1.0,5.0,71.0,388.02,311.85
2017,2,12,7,45,546.0,36.0,1.0,5.5,119.0,494.81,409.93
2017,2,12,8,0,648.0,44.0,1.0,6.0,167.0,607.78,502.09
2017,2,12,8,15,705.5,49.0,1.0,6.5,217.0,685.32,561.9
2017,2,12,8,30,763.0,54.0,1.0,7.0,267.0,763.78,619.03
2017,2,12,8,45,803.0,56.5,1.0,8.0,316.0,823.62,658.56
2017,2,12,9,0,843.0,59.0,1.0,9.0,365.0,882.25,695.47
2017,2,12,9,15,867.5,62.0,1.15,9.5,409.5,915.18,717.11
2017,2,12,9,30,892.0,65.0,1.3,10.0,454.0,955.28,743.61
2017,2,12,9,45,907.5,67.0,1.45,10.5,492.5,982.35,760.76
2017,2,12,10,0,923.0,69.0,1.6,11.0,531.0,1005.99,775.62
2017,2,12,10,15,935.0,70.5,1.7,11.0,563.5,1021.85,785.89
2017,2,12,10,30,947.0,72.0,1.8,11.0,596.0,1033.81,793.75
2017,2,12,10,45,954.5,73.5,1.9,11.5,621.5,1037.3,794.65
2017,2,12,11,0,962.0,75.0,2.0,12.0,647.0,1036.66,793.01
2017,2,12,11,15,967.0,75.5,2.05,12.0,664.5,1028.18,787.06
