Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,30,972.0,76.0,2.1,12.0,682.0,1015.56,778.57
2017,2,12,11,45,973.5,77.0,2.15,12.5,691.0,996.21,764.28
2017,2,12,12,0,975.0,78.0,2.2,13.0,700.0,972.91,747.48
2017,2,12,12,15,975.0,78.0,2.2,13.0,701.5,943.27,727.27
2017,2,12,12,30,975.0,78.0,2.2,13.0,703.0,910.01,704.61
2017,2,12,12,45,971.0,78.0,2.25,13.0,695.5,870.05,677.7
2017,2,12,13,0,967.0,78.0,2.3,13.0,688.0,827.05,648.45
2017,2,12,13,15,962.0,77.5,2.3,13.0,672.5,779.95,615.57
2017,2,12,13,30,957.0,77.0,2.3,13.0,657.0,730.33,579.29
2017,2,12,13,45,948.5,76.5,2.35,13.0,633.5,676.22,537.78
2017,2,12,14,0,940.0,76.0,2.4,13.0,610.0,620.4,493.67
2017,2,12,14,15,928.5,74.5,2.35,13.0,579.5,560.56,444.65
2017,2,12,14,30,917.0,73.0,2.3,13.0,549.0,499.9,393.42
2017,2,12,14,45,794.0,90.0,2.25,13.0,482.5,411.41,320.2
2017,2,12,15,0,671.0,107.0,2.2,13.0,416.0,332.29,254.15
2017,2,12,15,15,755.5,85.5,1.95,12.5,403.5,293.88,215.39
2017,2,12,15,30,840.0,64.0,1.7,12.0,391.0,242.53,164.55
2017,2,12,15,45,808.0,60.5,1.5,11.5,344.0,178.25,109.47
2017,2,12,16,0,776.0,57.0,1.3,11.0,297.0,117.5,64.21
2017,2,12,16,15,726.5,52.5,1.2,10.0,247.5,59.3,36.0
2017,2,12,16,30,677.0,48.0,1.1,9.0,198.0,42.32,32.93
2017,2,12,16,45,594.0,41.5,1.05,8.5,149.5,36.89,27.81
2017,2,12,17,0,511.0,35.0,1.0,8.0,101.0,31.52,22.46
2017,2,12,17,15,359.0,24.5,1.0,7.5,60.5,20.28,10.84
2017,2,12,17,30,207.0,14.0,1.0,7.0,20.0,11.95,0.0
2017,2,12,17,45,103.5,7.0,1.0,7.0,10.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,13,7,15,177.0,15.5,0.55,5.5,33.0,166.98,41.46
2017,2,13,7,30,354.0,31.0,0.6,6.0,66.0,338.15,273.06
2017,2,13,7,45,433.0,41.5,0.65,6.5,109.0,425.22,352.95
2017,2,13,8,0,512.0,52.0,0.7,7.0,152.0,518.1,429.91
2017,2,13,8,15,563.5,60.0,0.9,7.0,197.0,589.16,488.23
2017,2,13,8,30,615.0,68.0,1.1,7.0,242.0,661.59,545.38
2017,2,13,8,45,658.0,70.0,1.3,7.5,285.5,718.96,588.26
2017,2,13,9,0,701.0,72.0,1.5,8.0,329.0,769.75,625.11
2017,2,13,9,15,781.5,71.0,1.55,8.5,389.5,857.79,686.29
2017,2,13,9,30,862.0,70.0,1.6,9.0,450.0,945.16,744.49
2017,2,13,9,45,734.5,105.5,1.65,9.5,448.5,882.86,697.14
2017,2,13,10,0,607.0,141.0,1.7,10.0,447.0,804.59,639.8
2017,2,13,10,15,620.5,147.5,1.75,10.0,477.5,826.06,655.23
2017,2,13,10,30,634.0,154.0,1.8,10.0,508.0,844.5,667.41
2017,2,13,10,45,650.5,158.0,1.85,10.0,534.5,859.96,677.59
2017,2,13,11,0,667.0,162.0,1.9,10.0,561.0,872.04,685.53
2017,2,13,11,15,638.5,177.5,1.85,10.0,568.5,849.58,668.17
2017,2,13,11,30,610.0,193.0,1.8,10.0,576.0,824.2,649.13
2017,2,13,11,45,781.5,139.0,1.75,10.5,637.0,907.89,706.16
2017,2,13,12,0,953.0,85.0,1.7,11.0,698.0,962.55,740.43
2017,2,13,12,15,953.5,85.0,1.65,11.0,699.5,933.8,719.28
2017,2,13,12,30,954.0,85.0,1.6,11.0,701.0,901.47,696.78
2017,2,13,12,45,690.0,173.5,1.6,11.0,616.5,759.3,596.33
2017,2,13,13,0,426.0,262.0,1.6,11.0,532.0,594.36,471.86
2017,2,13,13,15,351.0,272.0,1.65,11.0,491.5,527.28,421.43
2017,2,13,13,30,276.0,282.0,1.7,11.0,451.0,465.19,373.06
2017,2,13,13,45,343.5,256.5,1.75,11.5,459.0,463.76,372.34
2017,2,13,14,0,411.0,231.0,1.8,12.0,467.0,455.57,365.18
2017,2,13,14,15,294.5,236.5,1.7,12.0,401.0,373.29,299.14
2017,2,13,14,30,178.0,242.0,1.6,12.0,335.0,296.52,237.74
2017,2,13,14,45,378.5,188.0,1.55,12.0,368.5,320.91,254.33
2017,2,13,15,0,579.0,134.0,1.5,12.0,402.0,324.65,250.09
2017,2,13,15,15,367.0,151.5,1.3,11.5,316.0,235.55,179.97
2017,2,13,15,30,155.0,169.0,1.1,11.0,230.0,171.08,133.05
2017,2,13,15,45,143.5,151.0,0.9,10.5,202.0,141.42,108.73
2017,2,13,16,0,132.0,133.0,0.7,10.0,174.0,113.47,86.76
2017,2,13,16,15,120.5,112.0,0.7,9.5,145.0,85.4,66.78
2017,2,13,16,30,109.0,91.0,0.7,9.0,116.0,67.76,55.88
2017,2,13,16,45,90.0,70.0,0.75,9.0,87.0,53.03,42.27
2017,2,13,17,0,71.0,49.0,0.8,9.0,58.0,37.93,28.1
2017,2,13,17,15,35.5,30.5,0.8,8.5,35.0,24.09,14.23
2017,2,13,17,30,0.0,12.0,0.8,8.0,12.0,10.24,0.0
2017,2,13,17,45,0.0,6.0,0.8,8.0,6.0,0.0,0.0
2017,2,13,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,14,7,15,221.5,15.0,0.6,5.5,37.5,197.59,78.09
2017,2,14,7,30,443.0,30.0,0.6,6.0,75.0,401.21,324.01
2017,2,14,7,45,540.5,37.0,0.65,7.0,123.0,493.21,405.3
2017,2,14,8,0,638.0,44.0,0.7,8.0,171.0,601.51,491.63
2017,2,14,8,15,694.5,49.0,0.75,8.5,220.5,677.86,549.76
2017,2,14,8,30,751.0,54.0,0.8,9.0,270.0,755.23,605.69
2017,2,14,8,45,788.0,57.5,0.85,9.5,318.5,813.52,645.39
2017,2,14,9,0,825.0,61.0,0.9,10.0,367.0,870.57,682.9
2017,2,14,9,15,850.0,63.5,1.0,10.5,411.0,913.21,710.29
2017,2,14,9,30,875.0,66.0,1.1,11.0,455.0,942.63,728.37
2017,2,14,9,45,896.0,67.0,1.2,11.5,494.5,973.52,747.41
2017,2,14,10,0,917.0,68.0,1.3,12.0,534.0,1001.19,764.13
2017,2,14,10,15,929.5,69.5,1.35,12.5,567.0,1017.58,772.46
2017,2,14,10,30,942.0,71.0,1.4,13.0,600.0,1030.09,778.47
2017,2,14,10,45,950.5,72.0,1.45,13.5,625.5,1033.97,778.99
2017,2,14,11,0,959.0,73.0,1.5,14.0,651.0,1033.72,777.1
2017,2,14,11,15,964.5,73.5,1.5,14.0,669.0,1025.77,770.98
2017,2,14,11,30,970.0,74.0,1.5,14.0,687.0,1013.67,762.42
2017,2,14,11,45,972.5,74.5,1.5,14.5,697.0,994.65,748.13
2017,2,14,12,0,975.0,75.0,1.5,15.0,707.0,971.65,731.45
2017,2,14,12,15,975.5,75.0,1.45,15.0,708.5,942.42,711.39
2017,2,14,12,30,976.0,75.0,1.4,15.0,710.0,909.52,689.0
2017,2,14,12,45,973.5,75.0,1.4,15.0,703.0,870.67,663.3
2017,2,14,13,0,971.0,75.0,1.4,15.0,696.0,828.65,635.32
2017,2,14,13,15,966.5,74.5,1.3,15.0,680.5,781.67,602.5
2017,2,14,13,30,962.0,74.0,1.2,15.0,665.0,732.1,566.71
2017,2,14,13,45,953.5,73.5,1.2,15.5,642.0,677.66,525.28
2017,2,14,14,0,945.0,73.0,1.2,16.0,619.0,621.49,481.49
2017,2,14,14,15,934.5,71.5,1.15,16.0,589.0,561.81,434.27
2017,2,14,14,30,924.0,70.0,1.1,16.0,559.0,501.19,384.75
2017,2,14,14,45,908.5,68.5,1.05,16.0,522.0,437.86,331.55
2017,2,14,15,0,893.0,67.0,1.0,16.0,485.0,374.71,276.84
2017,2,14,15,15,871.5,64.5,0.9,15.5,442.5,309.42,219.71
2017,2,14,15,30,850.0,62.0,0.8,15.0,400.0,245.62,163.61
2017,2,14,15,45,819.5,59.0,0.75,15.0,353.0,178.83,107.45
2017,2,14,16,0,789.0,56.0,0.7,15.0,306.0,117.8,62.73
2017,2,14,16,15,742.0,51.5,0.7,14.0,256.5,58.68,34.67
2017,2,14,16,30,695.0,47.0,0.7,13.0,207.0,41.44,31.64
2017,2,14,16,45,617.0,41.0,0.75,12.5,157.5,36.42,26.99
2017,2,14,17,0,539.0,35.0,0.8,12.0,108.0,31.46,22.14
2017,2,14,17,15,394.5,25.0,0.8,11.5,66.5,22.53,13.03
2017,2,14,17,30,250.0,15.0,0.8,11.0,25.0,12.8,0.0
2017,2,14,17,45,125.0,7.5,0.8,11.0,12.5,6.4,0.0
2017,2,14,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,2.5,1.15,7.5,2.5,2.05,0.0
2017,2,15,7,30,0.0,5.0,1.3,8.0,5.0,4.1,0.0
2017,2,15,7,45,0.0,8.5,1.45,9.0,8.5,6.98,0.37
2017,2,15,8,0,0.0,12.0,1.6,10.0,12.0,9.86,2.94
2017,2,15,8,15,0.0,15.5,1.6,10.5,15.5,12.75,5.49
2017,2,15,8,30,0.0,19.0,1.6,11.0,19.0,15.64,8.01
2017,2,15,8,45,0.0,22.0,1.6,11.5,22.0,18.13,10.13
2017,2,15,9,0,0.0,25.0,1.6,12.0,25.0,20.62,12.22
2017,2,15,9,15,27.5,106.5,1.7,12.5,119.0,129.66,106.15
2017,2,15,9,30,55.0,188.0,1.8,13.0,213.0,255.15,209.52
2017,2,15,9,45,27.5,163.0,1.95,14.0,175.5,192.1,155.68
2017,2,15,10,0,0.0,138.0,2.1,15.0,138.0,121.28,95.72
2017,2,15,10,15,10.0,175.5,2.15,15.0,181.5,168.14,134.47
2017,2,15,10,30,20.0,213.0,2.2,15.0,225.0,215.58,172.85
2017,2,15,10,45,10.0,156.5,2.3,15.5,162.5,146.48,115.98
2017,2,15,11,0,0.0,100.0,2.4,16.0,100.0,83.64,63.89
2017,2,15,11,15,101.5,203.5,2.4,16.0,268.5,312.89,252.31
2017,2,15,11,30,203.0,307.0,2.4,16.0,437.0,521.67,413.19
2017,2,15,11,45,123.5,294.0,2.45,16.0,373.5,424.32,335.79
2017,2,15,12,0,44.0,281.0,2.5,16.0,310.0,312.96,247.68
2017,2,15,12,15,148.0,297.0,2.45,16.0,394.0,433.48,344.07
2017,2,15,12,30,252.0,313.0,2.4,16.0,478.0,528.43,417.24
2017,2,15,12,45,257.0,306.5,2.4,16.0,473.5,526.77,415.08
2017,2,15,13,0,262.0,300.0,2.4,16.0,469.0,507.93,400.85
2017,2,15,13,15,224.0,299.0,2.35,16.0,441.0,450.07,356.2
2017,2,15,13,30,186.0,298.0,2.3,16.0,413.0,408.56,323.7
2017,2,15,13,45,188.5,285.5,2.25,16.0,399.0,384.39,305.01
2017,2,15,14,0,191.0,273.0,2.2,16.0,385.0,359.86,285.7
2017,2,15,14,15,540.5,172.0,2.1,15.5,465.0,450.11,356.58
2017,2,15,14,30,890.0,71.0,2.0,15.0,545.0,486.9,380.41
2017,2,15,14,45,876.5,68.5,1.9,15.0,509.5,425.31,326.74
2017,2,15,15,0,863.0,66.0,1.8,15.0,474.0,363.77,272.24
2017,2,15,15,15,841.5,63.5,1.6,14.5,432.5,300.28,215.64
2017,2,15,15,30,820.0,61.0,1.4,14.0,391.0,235.8,158.27
2017,2,15,15,45,790.5,58.0,1.25,13.5,345.0,173.47,105.28
2017,2,15,16,0,761.0,55.0,1.1,13.0,299.0,114.36,61.55
2017,2,15,16,15,715.0,50.5,1.05,12.5,251.0,57.05,33.91
2017,2,15,16,30,669.0,46.0,1.0,12.0,203.0,40.34,30.8
2017,2,15,16,45,597.0,40.0,0.95,11.5,155.0,35.36,26.17
2017,2,15,17,0,525.0,34.0,0.9,11.0,107.0,30.4,21.35
2017,2,15,17,15,262.5,30.0,0.9,10.5,66.5,24.66,15.1
2017,2,15,17,30,0.0,26.0,0.9,10.0,26.0,19.84,0.0
2017,2,15,17,45,0.0,13.0,0.95,10.0,13.0,11.1,0.0
2017,2,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,7,15,230.5,14.5,2.3,9.0,40.0,205.42,118.98
2017,2,16,7,30,461.0,29.0,2.4,9.0,80.0,404.4,331.54
2017,2,16,7,45,553.0,35.5,2.55,9.5,127.5,502.6,419.02
2017,2,16,8,0,645.0,42.0,2.7,10.0,175.0,606.26,505.1
2017,2,16,8,15,700.0,46.0,2.7,10.0,224.5,680.09,564.13
2017,2,16,8,30,755.0,50.0,2.7,10.0,274.0,754.96,621.18
2017,2,16,8,45,792.5,53.5,2.7,10.5,323.0,813.81,662.69
2017,2,16,9,0,830.0,57.0,2.7,11.0,372.0,861.56,694.6
2017,2,16,9,15,483.5,129.5,2.55,11.0,318.5,649.98,533.29
2017,2,16,9,30,137.0,202.0,2.4,11.0,265.0,372.43,307.04
2017,2,16,9,45,184.0,218.0,2.3,11.5,309.0,435.14,357.94
2017,2,16,10,0,231.0,234.0,2.2,12.0,353.0,498.03,405.92
2017,2,16,10,15,124.0,221.5,2.15,12.0,286.0,372.12,303.19
2017,2,16,10,30,17.0,209.0,2.1,12.0,219.0,207.99,167.78
2017,2,16,10,45,203.0,234.0,2.1,12.5,358.0,456.37,371.21
2017,2,16,11,0,389.0,259.0,2.1,13.0,497.0,683.15,542.65
2017,2,16,11,15,324.0,281.5,2.0,13.0,483.5,637.06,503.51
2017,2,16,11,30,259.0,304.0,1.9,13.0,470.0,590.65,466.41
2017,2,16,11,45,261.5,306.5,1.8,13.5,476.5,584.84,460.69
2017,2,16,12,0,264.0,309.0,1.7,14.0,483.0,577.74,453.74
2017,2,16,12,15,278.5,309.0,1.7,14.0,492.5,577.1,453.32
2017,2,16,12,30,293.0,309.0,1.7,14.0,502.0,574.44,451.35
2017,2,16,12,45,388.0,278.0,1.75,14.0,531.0,602.28,474.23
2017,2,16,13,0,483.0,247.0,1.8,14.0,560.0,636.58,500.74
2017,2,16,13,15,482.0,241.5,1.9,14.0,548.0,603.76,476.31
2017,2,16,13,30,481.0,236.0,2.0,14.0,536.0,569.56,450.89
2017,2,16,13,45,473.0,230.5,2.1,14.0,517.0,529.75,420.56
2017,2,16,14,0,465.0,225.0,2.2,14.0,498.0,489.54,389.2
2017,2,16,14,15,677.5,153.0,2.2,13.5,528.5,508.74,403.66
2017,2,16,14,30,890.0,81.0,2.2,13.0,559.0,496.88,390.9
2017,2,16,14,45,872.0,79.5,2.2,13.0,522.0,433.94,336.45
2017,2,16,15,0,854.0,78.0,2.2,13.0,485.0,370.94,280.69
2017,2,16,15,15,831.0,75.0,2.0,12.5,442.5,306.06,222.64
2017,2,16,15,30,808.0,72.0,1.8,12.0,400.0,243.05,166.13
2017,2,16,15,45,774.0,68.5,1.65,12.0,353.0,180.06,112.22
2017,2,16,16,0,740.0,65.0,1.5,12.0,306.0,120.94,68.25
2017,2,16,16,15,690.0,60.0,1.35,11.0,257.0,64.31,40.77
2017,2,16,16,30,640.0,55.0,1.2,10.0,208.0,43.97,34.34
2017,2,16,16,45,557.0,48.5,1.05,9.5,159.0,39.18,29.87
2017,2,16,17,0,474.0,42.0,0.9,9.0,110.0,34.46,25.21
2017,2,16,17,15,237.0,34.5,0.85,9.0,68.5,26.73,17.17
2017,2,16,17,30,0.0,27.0,0.8,9.0,27.0,20.63,0.0
2017,2,16,17,45,0.0,13.5,0.8,9.0,13.5,11.52,0.0
2017,2,16,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.5,8.2,8.0,3.5,2.87,0.0
2017,2,17,7,30,0.0,7.0,8.6,8.0,7.0,5.74,0.0
2017,2,17,7,45,0.0,11.0,9.05,8.5,11.0,9.03,2.15
2017,2,17,8,0,0.0,15.0,9.5,9.0,15.0,12.33,5.1
2017,2,17,8,15,0.0,19.5,9.6,9.0,19.5,16.05,8.4
2017,2,17,8,30,0.0,24.0,9.7,9.0,24.0,19.77,11.66
2017,2,17,8,45,0.0,28.5,9.8,9.5,28.5,23.51,14.86
2017,2,17,9,0,0.0,33.0,9.9,10.0,33.0,27.24,18.02
2017,2,17,9,15,0.0,29.0,9.8,10.0,29.0,23.94,15.1
2017,2,17,9,30,0.0,25.0,9.7,10.0,25.0,20.64,12.2
2017,2,17,9,45,0.0,60.5,9.65,10.0,60.5,50.14,37.53
2017,2,17,10,0,0.0,96.0,9.6,10.0,96.0,80.52,63.38
2017,2,17,10,15,0.0,86.0,9.45,10.0,86.0,71.48,55.52
2017,2,17,10,30,0.0,76.0,9.3,10.0,76.0,63.13,48.31
2017,2,17,10,45,0.0,49.5,9.2,10.0,49.5,41.05,29.42
2017,2,17,11,0,0.0,23.0,9.1,10.0,23.0,19.04,10.61
2017,2,17,11,15,0.0,65.5,8.7,10.0,65.5,54.42,40.7
2017,2,17,11,30,0.0,108.0,8.3,10.0,108.0,90.61,71.25
2017,2,17,11,45,3.5,151.0,7.95,10.0,153.5,132.48,106.52
2017,2,17,12,0,7.0,194.0,7.6,10.0,199.0,175.02,142.06
2017,2,17,12,15,4.5,176.5,7.15,10.0,180.0,155.8,125.85
2017,2,17,12,30,2.0,159.0,6.7,10.0,161.0,137.24,110.25
2017,2,17,12,45,1.0,124.5,6.3,10.0,125.5,105.53,83.69
2017,2,17,13,0,0.0,90.0,5.9,10.0,90.0,74.92,57.95
2017,2,17,13,15,0.0,78.5,5.45,10.0,78.5,65.28,49.87
2017,2,17,13,30,0.0,67.0,5.0,10.0,67.0,55.66,41.77
2017,2,17,13,45,0.0,110.5,4.6,10.0,111.0,92.27,72.8
2017,2,17,14,0,0.0,154.0,4.2,10.0,155.0,129.33,104.01
2017,2,17,14,15,0.0,100.0,4.0,10.0,100.5,83.24,65.35
2017,2,17,14,30,0.0,46.0,3.8,10.0,46.0,38.1,27.08
2017,2,17,14,45,0.0,73.0,3.65,10.0,73.0,60.58,46.42
2017,2,17,15,0,0.0,100.0,3.5,10.0,100.0,82.94,65.62
2017,2,17,15,15,0.0,69.0,3.35,9.5,69.0,57.21,43.86
2017,2,17,15,30,0.0,38.0,3.2,9.0,38.0,31.4,21.72
2017,2,17,15,45,0.0,33.5,3.05,9.0,33.5,27.65,18.54
2017,2,17,16,0,0.0,29.0,2.9,9.0,29.0,23.92,15.32
2017,2,17,16,15,0.0,24.0,2.65,8.5,24.0,19.77,11.74
2017,2,17,16,30,0.0,19.0,2.4,8.0,19.0,15.64,8.72
2017,2,17,16,45,0.0,14.5,2.2,8.0,14.5,11.92,5.24
2017,2,17,17,0,0.0,10.0,2.0,8.0,10.0,8.21,1.75
2017,2,17,17,15,0.0,6.0,2.0,7.5,6.0,4.92,0.0
2017,2,17,17,30,0.0,2.0,2.0,7.0,2.0,1.64,0.0
2017,2,17,17,45,0.0,1.0,2.0,7.0,1.0,0.85,0.0
2017,2,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,1.5,1.2,6.0,1.5,0.0,0.0
2017,2,18,7,0,0.0,3.0,1.4,6.0,3.0,2.56,0.0
2017,2,18,7,15,0.0,11.5,1.65,6.0,11.5,9.46,1.06
2017,2,18,7,30,0.0,20.0,1.9,6.0,20.0,16.48,8.44
2017,2,18,7,45,0.0,32.0,2.15,6.5,32.0,26.42,17.43
2017,2,18,8,0,0.0,44.0,2.4,7.0,44.0,36.39,26.36
2017,2,18,8,15,0.0,56.5,2.6,7.0,56.5,47.07,35.85
2017,2,18,8,30,0.0,69.0,2.8,7.0,69.0,58.52,45.88
2017,2,18,8,45,0.0,81.0,3.0,7.5,81.0,69.41,55.18
2017,2,18,9,0,0.0,93.0,3.2,8.0,93.0,80.28,64.33
2017,2,18,9,15,0.0,89.5,3.3,8.0,89.5,75.71,60.19
2017,2,18,9,30,0.0,86.0,3.4,8.0,86.0,71.81,56.65
2017,2,18,9,45,0.0,95.0,3.5,8.0,95.0,79.86,63.4
2017,2,18,10,0,0.0,104.0,3.6,8.0,104.0,87.91,70.11
2017,2,18,10,15,1.5,137.5,3.7,8.0,138.5,120.84,97.97
2017,2,18,10,30,3.0,171.0,3.8,8.0,173.0,154.41,126.06
2017,2,18,10,45,1.5,155.0,3.9,8.0,156.0,136.28,110.52
2017,2,18,11,0,0.0,139.0,4.0,8.0,139.0,119.12,95.89
2017,2,18,11,15,0.0,96.5,4.1,8.0,96.5,80.47,63.15
2017,2,18,11,30,0.0,54.0,4.2,8.0,54.0,44.84,32.8
2017,2,18,11,45,0.0,76.0,4.3,8.5,76.0,63.21,48.35
2017,2,18,12,0,0.0,98.0,4.4,9.0,98.0,81.76,63.9
2017,2,18,12,15,0.0,89.0,4.45,9.0,89.0,74.1,57.41
2017,2,18,12,30,0.0,80.0,4.5,9.0,80.0,66.57,51.05
2017,2,18,12,45,0.0,95.0,4.55,9.0,95.0,79.14,61.7
2017,2,18,13,0,0.0,110.0,4.6,9.0,110.0,92.03,72.6
2017,2,18,13,15,0.0,77.5,4.6,8.5,77.5,64.45,49.43
2017,2,18,13,30,0.0,45.0,4.6,8.0,45.0,37.33,26.42
2017,2,18,13,45,0.0,41.5,4.65,8.0,41.5,34.41,23.96
2017,2,18,14,0,0.0,38.0,4.7,8.0,38.0,31.48,21.49
2017,2,18,14,15,0.0,41.0,4.7,8.0,41.0,33.96,23.68
2017,2,18,14,30,0.0,44.0,4.7,8.0,44.0,36.44,25.87
2017,2,18,14,45,0.0,92.5,4.75,8.0,92.5,76.86,60.75
2017,2,18,15,0,0.0,141.0,4.8,8.0,141.0,116.5,94.83
2017,2,18,15,15,0.0,83.5,4.65,7.5,83.5,69.28,54.62
2017,2,18,15,30,0.0,26.0,4.5,7.0,26.0,21.46,13.18
2017,2,18,15,45,0.0,23.0,4.4,7.0,23.0,18.96,11.05
2017,2,18,16,0,0.0,20.0,4.3,7.0,20.0,16.48,8.89
2017,2,18,16,15,0.0,16.5,4.0,6.5,16.5,13.58,6.37
2017,2,18,16,30,0.0,13.0,3.7,6.0,13.0,10.69,4.23
2017,2,18,16,45,0.0,10.0,3.45,6.0,10.0,8.21,1.9
2017,2,18,17,0,0.0,7.0,3.2,6.0,7.0,5.74,0.0
2017,2,18,17,15,0.0,4.5,3.05,5.5,4.5,3.69,0.0
2017,2,18,17,30,0.0,2.0,2.9,5.0,2.0,1.64,0.0
2017,2,18,17,45,0.0,1.0,2.8,5.0,1.0,0.85,0.0
2017,2,18,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,19,6,45,77.5,6.0,0.8,3.5,8.0,0.0,0.0
2017,2,19,7,0,155.0,12.0,0.9,4.0,16.0,108.21,0.0
2017,2,19,7,15,314.0,22.5,1.15,4.5,54.0,281.24,205.24
2017,2,19,7,30,473.0,33.0,1.4,5.0,92.0,427.98,356.28
2017,2,19,7,45,556.5,40.0,1.7,5.5,139.5,512.49,431.59
2017,2,19,8,0,640.0,47.0,2.0,6.0,187.0,610.79,513.67
2017,2,19,8,15,372.5,87.5,2.15,6.0,174.0,460.86,394.31
2017,2,19,8,30,105.0,128.0,2.3,6.0,161.0,254.46,217.44
2017,2,19,8,45,110.0,148.5,2.45,6.5,187.5,283.88,242.32
2017,2,19,9,0,115.0,169.0,2.6,7.0,214.0,312.91,265.5
2017,2,19,9,15,74.0,177.5,2.7,7.0,207.5,261.63,220.75
2017,2,19,9,30,33.0,186.0,2.8,7.0,201.0,228.24,190.73
2017,2,19,9,45,61.0,213.0,2.95,7.5,244.5,285.51,238.57
2017,2,19,10,0,89.0,240.0,3.1,8.0,288.0,342.78,285.18
2017,2,19,10,15,44.5,173.5,3.25,8.0,197.5,214.54,177.95
2017,2,19,10,30,0.0,107.0,3.4,8.0,107.0,90.1,71.5
2017,2,19,10,45,10.5,171.5,3.55,8.0,178.0,161.06,131.76
2017,2,19,11,0,21.0,236.0,3.7,8.0,249.0,234.78,192.95
2017,2,19,11,15,13.5,213.0,3.8,8.0,221.5,202.46,165.63
2017,2,19,11,30,6.0,190.0,3.9,8.0,194.0,171.75,139.79
2017,2,19,11,45,3.0,170.5,4.0,8.5,173.0,149.86,121.18
2017,2,19,12,0,0.0,151.0,4.1,9.0,152.0,128.81,103.27
2017,2,19,12,15,19.0,217.5,4.0,8.5,231.0,206.41,168.62
2017,2,19,12,30,38.0,284.0,3.9,8.0,310.0,300.66,246.27
2017,2,19,12,45,19.0,216.5,3.85,8.0,229.5,202.59,165.34
2017,2,19,13,0,0.0,149.0,3.8,8.0,149.0,126.01,101.28
2017,2,19,13,15,0.0,128.0,3.75,8.0,128.0,107.49,85.88
2017,2,19,13,30,0.0,107.0,3.7,8.0,107.0,89.33,70.66
2017,2,19,13,45,0.0,103.5,3.65,8.0,103.5,86.3,68.2
2017,2,19,14,0,0.0,100.0,3.6,8.0,100.0,83.29,65.75
2017,2,19,14,15,0.0,65.0,3.6,7.5,65.0,53.95,40.91
2017,2,19,14,30,0.0,30.0,3.6,7.0,30.0,24.82,15.92
2017,2,19,14,45,0.0,38.5,3.65,7.0,38.5,31.86,22.09
2017,2,19,15,0,0.0,47.0,3.7,7.0,47.0,38.91,28.28
2017,2,19,15,15,2.5,95.0,3.6,7.0,96.0,79.36,63.39
2017,2,19,15,30,5.0,143.0,3.5,7.0,145.0,117.14,95.97
2017,2,19,15,45,2.5,127.5,3.45,7.0,128.5,103.07,84.15
2017,2,19,16,0,0.0,112.0,3.4,7.0,112.0,89.46,72.7
2017,2,19,16,15,0.0,94.5,3.5,7.0,94.5,74.99,60.22
2017,2,19,16,30,0.0,77.0,3.6,7.0,77.0,61.38,50.66
2017,2,19,16,45,0.0,59.5,3.75,7.0,59.5,47.89,38.13
2017,2,19,17,0,0.0,42.0,3.9,7.0,42.0,34.25,25.31
2017,2,19,17,15,0.0,27.0,3.9,7.0,27.0,22.3,13.86
2017,2,19,17,30,0.0,12.0,3.9,7.0,12.0,9.88,0.0
2017,2,19,17,45,0.0,6.0,3.95,7.0,6.0,5.12,0.0
2017,2,19,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,1.5,3.55,10.0,1.5,0.0,0.0
2017,2,20,7,0,0.0,3.0,3.6,10.0,3.0,2.56,0.0
2017,2,20,7,15,0.0,10.0,3.55,10.0,10.0,8.22,0.58
2017,2,20,7,30,0.0,17.0,3.5,10.0,17.0,13.99,6.21
2017,2,20,7,45,0.0,26.0,3.5,10.5,26.0,21.43,12.84
2017,2,20,8,0,0.0,35.0,3.5,11.0,35.0,28.89,19.44
2017,2,20,8,15,0.0,44.5,3.7,11.0,44.5,36.78,26.35
2017,2,20,8,30,0.0,54.0,3.9,11.0,54.0,44.69,33.19
2017,2,20,8,45,0.0,63.0,4.1,11.0,63.0,52.19,39.59
2017,2,20,9,0,0.0,72.0,4.3,11.0,72.0,59.71,45.93
2017,2,20,9,15,0.0,91.0,4.45,11.0,91.0,76.98,60.55
2017,2,20,9,30,0.0,110.0,4.6,11.0,110.0,94.74,75.45
2017,2,20,9,45,0.0,59.5,4.85,11.5,59.5,49.32,36.55
2017,2,20,10,0,0.0,9.0,5.1,12.0,9.0,7.43,0.69
2017,2,20,10,15,0.0,40.0,5.1,12.0,40.0,33.13,22.57
2017,2,20,10,30,0.0,71.0,5.1,12.0,71.0,58.97,44.37
2017,2,20,10,45,0.0,42.0,5.15,12.0,42.0,34.82,23.89
2017,2,20,11,0,0.0,13.0,5.2,12.0,13.0,10.76,3.48
2017,2,20,11,15,0.0,27.0,5.15,12.0,27.0,22.38,13.31
2017,2,20,11,30,0.0,41.0,5.1,12.0,41.0,34.02,23.13
2017,2,20,11,45,0.0,35.5,5.05,12.0,35.5,29.45,19.25
2017,2,20,12,0,0.0,30.0,5.0,12.0,30.0,24.88,15.39
2017,2,20,12,15,0.0,67.5,5.0,12.0,67.5,56.13,41.68
2017,2,20,12,30,0.0,105.0,5.0,12.0,105.0,87.79,68.15
2017,2,20,12,45,0.0,117.0,5.05,12.0,117.0,98.14,76.78
2017,2,20,13,0,0.0,129.0,5.1,12.0,129.0,108.47,85.41
2017,2,20,13,15,19.5,199.5,5.25,12.0,212.5,184.48,148.86
2017,2,20,13,30,39.0,270.0,5.4,12.0,296.0,269.87,218.93
2017,2,20,13,45,45.0,266.0,5.55,12.0,295.0,265.24,215.3
2017,2,20,14,0,51.0,262.0,5.7,12.0,294.0,259.88,211.15
2017,2,20,14,15,260.5,234.0,5.8,11.5,380.5,351.86,287.68
2017,2,20,14,30,470.0,206.0,5.9,11.0,467.0,410.91,333.83
2017,2,20,14,45,254.5,203.5,6.05,11.0,343.5,282.97,228.91
2017,2,20,15,0,39.0,201.0,6.2,11.0,220.0,180.25,146.36
2017,2,20,15,15,190.5,182.5,6.25,11.0,264.5,204.84,162.44
2017,2,20,15,30,342.0,164.0,6.3,11.0,309.0,208.45,158.1
2017,2,20,15,45,328.5,148.5,6.4,11.0,274.5,167.71,123.1
2017,2,20,16,0,315.0,133.0,6.5,11.0,240.0,128.81,92.63
2017,2,20,16,15,297.0,114.0,6.6,10.5,202.5,89.39,68.02
2017,2,20,16,30,279.0,95.0,6.7,10.0,165.0,70.55,58.34
2017,2,20,16,45,247.0,76.5,6.8,10.0,128.5,57.64,46.45
2017,2,20,17,0,215.0,58.0,6.9,10.0,92.0,44.38,34.03
2017,2,20,17,15,148.5,40.0,6.95,10.0,59.5,30.99,21.25
2017,2,20,17,30,82.0,22.0,7.0,10.0,27.0,17.36,4.39
2017,2,20,17,45,41.0,11.0,7.05,10.0,13.5,9.39,0.0
2017,2,20,18,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,9.5,1.75,8.0,9.5,0.0,0.0
2017,2,21,7,0,0.0,19.0,1.8,8.0,19.0,16.22,0.0
2017,2,21,7,15,208.0,30.0,2.05,8.5,57.5,222.23,170.2
2017,2,21,7,30,416.0,41.0,2.3,9.0,96.0,396.64,330.74
2017,2,21,7,45,511.0,48.5,2.6,9.5,145.5,497.21,417.58
2017,2,21,8,0,606.0,56.0,2.9,10.0,195.0,603.51,505.12
2017,2,21,8,15,576.5,73.5,3.05,10.0,230.0,622.05,520.8
2017,2,21,8,30,547.0,91.0,3.2,10.0,265.0,635.58,531.62
2017,2,21,8,45,595.0,92.5,3.35,10.0,309.0,696.94,578.86
2017,2,21,9,0,643.0,94.0,3.5,10.0,353.0,757.57,624.07
2017,2,21,9,15,362.5,151.0,3.65,10.0,300.5,563.29,469.38
2017,2,21,9,30,82.0,208.0,3.8,10.0,248.0,303.28,251.85
2017,2,21,9,45,168.0,225.5,3.95,10.5,314.5,426.35,354.01
2017,2,21,10,0,254.0,243.0,4.1,11.0,381.0,551.67,453.3
2017,2,21,10,15,405.5,218.0,4.1,11.0,453.0,689.94,562.31
2017,2,21,10,30,557.0,193.0,4.1,11.0,525.0,809.0,653.63
2017,2,21,10,45,476.5,231.0,4.2,11.0,523.0,766.34,617.84
2017,2,21,11,0,396.0,269.0,4.3,11.0,521.0,701.51,566.8
2017,2,21,11,15,223.5,281.0,4.3,11.0,424.0,517.25,420.86
2017,2,21,11,30,51.0,293.0,4.3,11.0,327.0,338.56,274.27
2017,2,21,11,45,65.5,306.5,4.3,11.5,351.0,362.42,293.5
2017,2,21,12,0,80.0,320.0,4.3,12.0,375.0,385.07,311.0
2017,2,21,12,15,74.0,317.0,4.3,12.0,368.0,370.52,299.08
2017,2,21,12,30,68.0,314.0,4.3,12.0,361.0,356.33,287.59
2017,2,21,12,45,35.0,241.0,4.35,12.0,265.5,250.21,202.0
2017,2,21,13,0,2.0,168.0,4.4,12.0,170.0,144.24,114.81
2017,2,21,13,15,1.0,159.0,4.35,11.5,160.0,135.16,107.7
2017,2,21,13,30,0.0,150.0,4.3,11.0,150.0,126.31,100.64
2017,2,21,13,45,11.5,191.5,4.3,11.0,199.0,169.23,136.58
2017,2,21,14,0,23.0,233.0,4.3,11.0,248.0,210.61,170.84
2017,2,21,14,15,11.5,131.5,4.2,11.0,139.0,115.74,92.29
2017,2,21,14,30,0.0,30.0,4.1,11.0,30.0,24.82,15.58
2017,2,21,14,45,0.0,84.5,4.05,11.0,84.5,70.21,54.35
2017,2,21,15,0,0.0,139.0,4.0,11.0,139.0,114.81,92.21
2017,2,21,15,15,10.5,150.0,3.75,10.5,154.5,125.77,101.51
2017,2,21,15,30,21.0,161.0,3.5,10.0,170.0,134.44,108.78
2017,2,21,15,45,17.5,144.0,3.3,10.0,151.0,117.71,94.92
2017,2,21,16,0,14.0,127.0,3.1,10.0,132.0,101.57,81.63
2017,2,21,16,15,8.5,109.0,2.65,9.5,112.0,85.32,68.4
2017,2,21,16,30,3.0,91.0,2.2,9.0,92.0,71.19,59.13
2017,2,21,16,45,1.5,71.5,1.8,8.5,72.0,56.45,45.7
2017,2,21,17,0,0.0,52.0,1.4,8.0,52.0,41.56,31.9
2017,2,21,17,15,0.0,34.0,1.3,7.5,34.0,27.58,18.68
2017,2,21,17,30,0.0,16.0,1.2,7.0,16.0,13.2,2.96
2017,2,21,17,45,0.0,8.0,1.15,7.0,8.0,6.83,0.0
2017,2,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,22,6,45,109.5,8.0,2.45,3.5,11.5,0.0,0.0
2017,2,22,7,0,219.0,16.0,2.6,4.0,23.0,152.75,0.0
2017,2,22,7,15,373.5,26.5,2.75,4.0,66.0,333.05,265.48
2017,2,22,7,30,528.0,37.0,2.9,4.0,109.0,464.58,393.72
2017,2,22,7,45,616.0,42.5,3.1,4.5,160.5,563.5,480.4
2017,2,22,8,0,704.0,48.0,3.3,5.0,212.0,666.41,565.72
2017,2,22,8,15,753.0,52.5,3.4,5.0,264.5,738.73,623.66
2017,2,22,8,30,802.0,57.0,3.5,5.0,317.0,811.42,679.59
2017,2,22,8,45,837.5,59.5,3.65,5.5,367.0,868.88,721.05
2017,2,22,9,0,873.0,62.0,3.8,6.0,417.0,914.71,752.71
2017,2,22,9,15,895.0,64.5,3.85,6.0,463.0,955.4,780.75
2017,2,22,9,30,917.0,67.0,3.9,6.0,509.0,993.3,806.41
2017,2,22,9,45,616.0,151.0,3.95,6.5,458.5,827.44,679.74
2017,2,22,10,0,315.0,235.0,4.0,7.0,408.0,601.91,498.86
2017,2,22,10,15,640.0,155.5,4.05,7.0,531.0,861.11,704.11
2017,2,22,10,30,965.0,76.0,4.1,7.0,654.0,1068.5,852.52
2017,2,22,10,45,721.0,160.0,4.15,7.5,602.0,938.63,754.71
2017,2,22,11,0,477.0,244.0,4.2,8.0,550.0,773.27,627.66
2017,2,22,11,15,349.5,284.5,4.25,8.0,511.5,664.2,541.93
2017,2,22,11,30,222.0,325.0,4.3,8.0,473.0,557.22,455.46
2017,2,22,11,45,232.5,328.0,4.35,8.0,485.5,560.58,458.54
2017,2,22,12,0,243.0,331.0,4.4,8.0,498.0,562.49,460.02
2017,2,22,12,15,217.5,334.5,4.45,8.0,484.5,531.73,435.0
2017,2,22,12,30,192.0,338.0,4.5,8.0,471.0,501.58,410.54
2017,2,22,12,45,335.5,299.0,4.55,8.0,527.5,580.41,476.15
2017,2,22,13,0,479.0,260.0,4.6,8.0,584.0,646.08,529.56
2017,2,22,13,15,275.5,279.5,4.6,8.0,465.0,478.35,393.59
2017,2,22,13,30,72.0,299.0,4.6,8.0,346.0,319.16,261.82
2017,2,22,13,45,110.0,296.0,4.65,8.0,365.0,333.35,274.47
2017,2,22,14,0,148.0,293.0,4.7,8.0,384.0,351.0,289.02
2017,2,22,14,15,237.0,268.0,4.65,7.5,405.5,362.27,298.71
2017,2,22,14,30,326.0,243.0,4.6,7.0,427.0,369.44,303.62
2017,2,22,14,45,323.0,228.0,4.6,7.0,400.0,330.76,269.87
2017,2,22,15,0,320.0,213.0,4.6,7.0,373.0,292.29,235.82
2017,2,22,15,15,317.0,194.5,4.45,6.5,342.0,251.35,199.54
2017,2,22,15,30,314.0,176.0,4.3,6.0,311.0,210.93,163.57
2017,2,22,15,45,309.5,156.0,4.2,6.0,277.0,169.79,127.64
2017,2,22,16,0,305.0,136.0,4.1,6.0,243.0,129.61,95.3
2017,2,22,16,15,291.0,117.0,3.8,5.5,206.5,90.91,70.83
2017,2,22,16,30,277.0,98.0,3.5,5.0,170.0,72.55,61.31
2017,2,22,16,45,247.0,79.5,3.25,4.5,133.5,59.73,49.45
2017,2,22,17,0,217.0,61.0,3.0,4.0,97.0,46.53,36.97
2017,2,22,17,15,164.0,42.5,2.85,3.5,64.0,32.89,23.82
2017,2,22,17,30,111.0,24.0,2.7,3.0,31.0,18.55,7.55
2017,2,22,17,45,55.5,12.0,2.6,3.0,15.5,10.24,0.0
2017,2,22,18,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
