Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,2,23,6,45,104.5,8.5,2.6,1.5,13.0,7.26,0.0
2017,2,23,7,0,209.0,17.0,2.7,2.0,26.0,177.69,0.0
2017,2,23,7,15,360.5,28.5,2.9,2.0,69.0,326.54,266.17
2017,2,23,7,30,512.0,40.0,3.1,2.0,112.0,466.79,399.66
2017,2,23,7,45,599.5,46.0,3.3,2.5,164.0,563.35,484.73
2017,2,23,8,0,687.0,52.0,3.5,3.0,216.0,658.26,564.18
2017,2,23,8,15,736.0,57.0,3.55,3.0,268.0,730.98,622.73
2017,2,23,8,30,785.0,62.0,3.6,3.0,320.0,804.0,679.14
2017,2,23,8,45,819.0,65.0,3.7,3.5,369.5,860.52,719.96
2017,2,23,9,0,853.0,68.0,3.8,4.0,419.0,915.42,758.46
2017,2,23,9,15,875.0,71.0,3.75,4.0,464.5,956.8,786.43
2017,2,23,9,30,897.0,74.0,3.7,4.0,510.0,984.38,803.89
2017,2,23,9,45,914.0,75.5,3.7,4.5,550.0,1012.44,820.6
2017,2,23,10,0,931.0,77.0,3.7,5.0,590.0,1037.01,834.68
2017,2,23,10,15,942.0,78.5,3.65,5.0,623.0,1051.81,842.88
2017,2,23,10,30,953.0,80.0,3.6,5.0,656.0,1062.6,848.43
2017,2,23,10,45,962.0,80.5,3.6,5.5,682.0,1065.99,847.85
2017,2,23,11,0,971.0,81.0,3.6,6.0,708.0,1065.16,844.55
2017,2,23,11,15,975.5,82.0,3.55,6.0,725.5,1056.25,836.9
2017,2,23,11,30,980.0,83.0,3.5,6.0,743.0,1043.1,826.54
2017,2,23,11,45,983.5,82.5,3.5,6.0,753.0,1023.04,811.92
2017,2,23,12,0,987.0,82.0,3.5,6.0,763.0,998.91,794.58
2017,2,23,12,15,987.0,82.5,3.5,6.0,764.0,968.81,773.09
2017,2,23,12,30,987.0,83.0,3.5,6.0,765.0,934.98,748.95
2017,2,23,12,45,704.5,185.0,3.5,6.0,669.5,786.19,638.54
2017,2,23,13,0,422.0,287.0,3.5,6.0,574.0,615.52,503.2
2017,2,23,13,15,348.5,297.5,3.5,6.0,531.0,548.47,450.12
2017,2,23,13,30,275.0,308.0,3.5,6.0,488.0,486.33,399.69
2017,2,23,13,45,137.5,214.5,3.55,6.0,304.5,284.12,235.58
2017,2,23,14,0,0.0,121.0,3.6,6.0,121.0,101.02,81.08
2017,2,23,14,15,44.0,189.5,3.55,5.5,214.5,186.08,153.94
2017,2,23,14,30,88.0,258.0,3.5,5.0,308.0,260.71,216.2
2017,2,23,14,45,44.0,194.5,3.5,5.0,219.5,181.43,149.85
2017,2,23,15,0,0.0,131.0,3.5,5.0,131.0,108.27,88.46
2017,2,23,15,15,0.0,113.0,3.35,5.0,113.0,93.23,75.81
2017,2,23,15,30,0.0,95.0,3.2,5.0,95.0,78.41,63.18
2017,2,23,15,45,0.0,85.0,3.1,5.0,85.0,70.12,56.14
2017,2,23,16,0,0.0,75.0,3.0,5.0,75.0,61.89,49.08
2017,2,23,16,15,0.0,63.5,2.6,4.5,63.5,52.58,41.06
2017,2,23,16,30,0.0,52.0,2.2,4.0,52.0,43.04,34.38
2017,2,23,16,45,292.0,47.0,1.85,3.5,96.5,35.54,27.39
2017,2,23,17,0,584.0,42.0,1.5,3.0,141.0,37.45,28.89
2017,2,23,17,15,461.5,33.0,1.4,2.5,94.0,27.2,18.92
2017,2,23,17,30,339.0,24.0,1.3,2.0,47.0,20.02,9.46
2017,2,23,17,45,169.5,12.0,1.2,1.5,23.5,10.24,0.0
2017,2,23,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,2,24,6,45,114.0,9.0,0.45,0.5,14.0,75.01,0.0
2017,2,24,7,0,228.0,18.0,0.4,1.0,28.0,192.99,3.29
2017,2,24,7,15,373.0,29.0,0.45,1.5,71.5,335.86,272.63
2017,2,24,7,30,518.0,40.0,0.5,2.0,115.0,471.69,394.23
2017,2,24,7,45,599.0,47.0,0.6,2.5,166.5,564.86,471.83
2017,2,24,8,0,680.0,54.0,0.7,3.0,218.0,655.76,543.64
2017,2,24,8,15,728.5,59.0,0.75,3.5,270.0,727.98,597.03
2017,2,24,8,30,777.0,64.0,0.8,4.0,322.0,800.44,648.18
2017,2,24,8,45,810.5,67.0,0.85,4.5,372.0,856.36,685.44
2017,2,24,9,0,844.0,70.0,0.9,5.0,422.0,910.65,720.58
2017,2,24,9,15,866.5,73.0,0.95,5.5,467.0,952.34,746.18
2017,2,24,9,30,889.0,76.0,1.0,6.0,512.0,980.22,762.15
2017,2,24,9,45,904.0,78.0,1.1,6.5,551.5,1006.84,778.38
2017,2,24,10,0,919.0,80.0,1.2,7.0,591.0,1029.93,792.23
2017,2,24,10,15,640.0,170.5,1.3,7.0,536.5,878.64,688.52
2017,2,24,10,30,361.0,261.0,1.4,7.0,482.0,671.19,535.99
2017,2,24,10,45,658.0,173.5,1.55,7.5,594.5,891.99,702.43
2017,2,24,11,0,955.0,86.0,1.7,8.0,707.0,1056.35,812.13
2017,2,24,11,15,959.5,87.0,1.8,8.0,724.5,1047.5,804.63
2017,2,24,11,30,964.0,88.0,1.9,8.0,742.0,1034.47,796.77
2017,2,24,11,45,965.5,88.5,2.0,8.0,751.0,1013.9,783.87
2017,2,24,12,0,967.0,89.0,2.1,8.0,760.0,989.37,768.3
2017,2,24,12,15,966.5,89.0,2.2,8.0,761.0,958.66,748.38
2017,2,24,12,30,966.0,89.0,2.3,8.0,762.0,924.33,725.81
2017,2,24,12,45,965.5,88.0,2.4,8.0,754.5,885.45,699.78
2017,2,24,13,0,965.0,87.0,2.5,8.0,747.0,843.28,671.09
2017,2,24,13,15,960.0,86.5,2.55,8.0,731.0,795.25,637.38
2017,2,24,13,30,955.0,86.0,2.6,8.0,715.0,744.67,600.21
2017,2,24,13,45,947.0,85.0,2.65,8.0,691.0,689.39,557.13
2017,2,24,14,0,939.0,84.0,2.7,8.0,667.0,632.36,511.37
2017,2,24,14,15,928.0,82.5,2.65,7.5,636.0,571.79,461.8
2017,2,24,14,30,917.0,81.0,2.6,7.0,605.0,510.33,409.76
2017,2,24,14,45,901.5,79.0,2.6,7.0,567.0,445.99,353.04
2017,2,24,15,0,886.0,77.0,2.6,7.0,529.0,381.87,294.83
2017,2,24,15,15,865.5,74.5,2.45,6.5,485.5,314.23,232.97
2017,2,24,15,30,845.0,72.0,2.3,6.0,442.0,249.54,173.51
2017,2,24,15,45,816.5,68.5,2.15,6.0,394.0,184.57,116.49
2017,2,24,16,0,788.0,65.0,2.0,6.0,346.0,122.76,69.71
2017,2,24,16,15,745.0,60.5,1.7,5.5,295.0,63.23,41.51
2017,2,24,16,30,702.0,56.0,1.4,5.0,244.0,48.56,39.34
2017,2,24,16,45,634.5,49.5,1.15,4.5,192.5,43.38,34.54
2017,2,24,17,0,567.0,43.0,0.9,4.0,141.0,35.06,26.64
2017,2,24,17,15,448.0,33.5,0.9,3.5,94.5,27.5,19.2
2017,2,24,17,30,329.0,24.0,0.9,3.0,48.0,19.92,9.94
2017,2,24,17,45,164.5,12.0,0.95,3.0,24.0,10.24,0.0
2017,2,24,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.5,1.0,0.5,7.5,6.4,0.0
2017,2,25,7,0,0.0,15.0,1.1,1.0,15.0,12.38,0.0
2017,2,25,7,15,18.0,35.0,1.1,1.5,37.5,55.29,41.75
2017,2,25,7,30,36.0,55.0,1.1,2.0,60.0,92.6,76.67
2017,2,25,7,45,49.5,76.5,1.15,2.5,86.5,128.74,109.61
2017,2,25,8,0,63.0,98.0,1.2,3.0,113.0,164.77,141.72
2017,2,25,8,15,70.0,119.5,1.2,3.5,140.0,195.53,168.16
2017,2,25,8,30,77.0,141.0,1.2,4.0,167.0,226.19,193.79
2017,2,25,8,45,83.5,161.0,1.2,4.5,193.0,254.17,216.5
2017,2,25,9,0,90.0,181.0,1.2,5.0,219.0,282.15,238.7
2017,2,25,9,15,183.0,197.0,1.1,5.5,285.0,407.64,341.82
2017,2,25,9,30,276.0,213.0,1.0,6.0,351.0,538.03,442.52
2017,2,25,9,45,333.5,220.0,0.9,6.5,398.5,602.58,488.49
2017,2,25,10,0,391.0,227.0,0.8,7.0,446.0,667.05,533.33
2017,2,25,10,15,432.5,229.5,0.7,7.0,484.5,730.55,576.08
2017,2,25,10,30,474.0,232.0,0.6,7.0,523.0,771.55,602.2
2017,2,25,10,45,501.5,231.5,0.5,7.5,550.5,792.67,612.99
2017,2,25,11,0,529.0,231.0,0.4,8.0,578.0,810.95,621.89
2017,2,25,11,15,745.0,159.0,0.3,8.0,661.0,940.25,707.46
2017,2,25,11,30,961.0,87.0,0.2,8.0,744.0,1031.14,760.92
2017,2,25,11,45,965.5,86.5,0.15,8.5,754.0,1012.25,744.33
2017,2,25,12,0,970.0,86.0,0.1,9.0,764.0,989.3,727.59
2017,2,25,12,15,970.0,86.0,0.15,9.0,765.0,958.93,709.29
2017,2,25,12,30,970.0,86.0,0.2,9.0,766.0,924.89,688.76
2017,2,25,12,45,971.5,84.0,0.25,9.0,759.5,886.39,665.25
2017,2,25,13,0,973.0,82.0,0.3,9.0,753.0,844.46,639.28
2017,2,25,13,15,968.0,81.5,0.4,9.0,736.5,796.1,609.53
2017,2,25,13,30,963.0,81.0,0.5,9.0,720.0,745.17,576.47
2017,2,25,13,45,958.0,79.0,0.65,9.0,696.5,690.4,538.54
2017,2,25,14,0,953.0,77.0,0.8,9.0,673.0,633.58,497.14
2017,2,25,14,15,942.5,75.5,0.95,9.0,641.5,572.56,450.36
2017,2,25,14,30,932.0,74.0,1.1,9.0,610.0,510.59,400.44
2017,2,25,14,45,918.5,71.5,1.25,9.0,572.0,445.79,345.88
2017,2,25,15,0,905.0,69.0,1.4,9.0,534.0,380.99,288.99
2017,2,25,15,15,457.0,112.0,1.4,8.5,346.5,225.85,170.49
2017,2,25,15,30,9.0,155.0,1.4,8.0,159.0,127.23,103.29
2017,2,25,15,45,78.0,153.5,1.4,8.0,182.0,132.74,105.33
2017,2,25,16,0,147.0,152.0,1.4,8.0,205.0,127.04,98.44
2017,2,25,16,15,139.0,131.0,1.25,7.5,175.0,97.96,78.23
2017,2,25,16,30,131.0,110.0,1.1,7.0,145.0,80.99,68.46
2017,2,25,16,45,117.5,88.5,0.95,6.5,115.0,66.24,55.06
2017,2,25,17,0,104.0,67.0,0.8,6.0,85.0,51.09,40.98
2017,2,25,17,15,78.0,46.5,0.8,5.5,57.5,36.15,26.82
2017,2,25,17,30,52.0,26.0,0.8,5.0,30.0,20.85,11.05
2017,2,25,17,45,26.0,13.0,0.8,5.0,15.0,11.1,0.0
2017,2,25,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2017,2,26,6,45,145.5,9.5,0.55,1.5,17.5,94.26,0.0
2017,2,26,7,0,291.0,19.0,0.6,2.0,35.0,239.06,100.6
2017,2,26,7,15,424.5,29.0,0.7,2.5,80.0,371.55,305.58
2017,2,26,7,30,558.0,39.0,0.8,3.0,125.0,492.3,412.42
2017,2,26,7,45,631.0,45.5,0.95,3.5,177.0,581.89,487.33
2017,2,26,8,0,704.0,52.0,1.1,4.0,229.0,674.84,560.95
2017,2,26,8,15,749.5,56.5,1.1,4.5,281.0,744.53,611.69
2017,2,26,8,30,795.0,61.0,1.1,5.0,333.0,814.32,660.12
2017,2,26,8,45,825.5,64.0,1.15,5.5,382.5,867.93,695.67
2017,2,26,9,0,856.0,67.0,1.2,6.0,432.0,919.75,729.11
2017,2,26,9,15,877.0,70.0,1.15,6.5,477.0,949.62,744.79
2017,2,26,9,30,898.0,73.0,1.1,7.0,522.0,986.87,765.42
2017,2,26,9,45,907.0,77.0,1.1,7.5,560.5,1010.36,777.28
2017,2,26,10,0,916.0,81.0,1.1,8.0,599.0,1030.06,786.81
2017,2,26,10,15,927.5,82.5,1.05,8.0,632.0,1045.18,793.75
2017,2,26,10,30,939.0,84.0,1.0,8.0,665.0,1056.32,798.23
2017,2,26,10,45,946.5,85.0,1.0,8.5,690.5,1058.72,796.92
2017,2,26,11,0,954.0,86.0,1.0,9.0,716.0,1056.95,793.23
2017,2,26,11,15,550.0,212.5,1.05,9.0,578.0,800.07,619.44
2017,2,26,11,30,146.0,339.0,1.1,9.0,440.0,498.14,392.86
2017,2,26,11,45,75.5,258.5,1.15,9.5,310.5,317.59,255.23
2017,2,26,12,0,5.0,178.0,1.2,10.0,181.0,157.45,125.39
2017,2,26,12,15,160.0,254.5,1.3,10.0,367.0,395.45,320.37
2017,2,26,12,30,315.0,331.0,1.4,10.0,553.0,612.56,484.87
2017,2,26,12,45,313.0,327.0,1.55,10.0,546.0,589.02,466.11
2017,2,26,13,0,311.0,323.0,1.7,10.0,539.0,564.59,448.66
2017,2,26,13,15,302.0,318.0,1.8,10.0,524.0,533.27,425.33
2017,2,26,13,30,293.0,313.0,1.9,10.0,509.0,501.88,401.6
2017,2,26,13,45,292.0,302.0,2.0,10.0,492.0,470.12,377.32
2017,2,26,14,0,291.0,291.0,2.1,10.0,475.0,437.97,352.21
2017,2,26,14,15,145.5,173.0,2.15,9.5,265.0,230.16,186.99
2017,2,26,14,30,0.0,55.0,2.2,9.0,55.0,45.62,33.44
2017,2,26,14,45,0.0,51.5,2.3,9.0,51.5,42.68,31.14
2017,2,26,15,0,0.0,48.0,2.4,9.0,48.0,39.75,28.71
2017,2,26,15,15,109.0,120.5,2.3,8.5,169.0,131.93,104.29
2017,2,26,15,30,218.0,193.0,2.2,8.0,290.0,200.77,157.07
2017,2,26,15,45,378.0,148.0,2.15,8.0,294.5,173.27,125.95
2017,2,26,16,0,538.0,103.0,2.1,8.0,299.0,126.33,82.33
2017,2,26,16,15,598.5,83.5,1.85,7.5,272.5,72.61,51.52
2017,2,26,16,30,659.0,64.0,1.6,7.0,246.0,50.37,40.67
2017,2,26,16,45,588.0,57.0,1.35,6.5,194.5,45.44,36.16
2017,2,26,17,0,517.0,50.0,1.1,6.0,143.0,40.51,31.42
2017,2,26,17,15,401.0,39.0,1.05,5.5,97.0,31.92,23.1
2017,2,26,17,30,285.0,28.0,1.0,5.0,51.0,23.24,13.39
2017,2,26,17,45,142.5,14.0,0.95,4.5,25.5,11.95,0.0
2017,2,26,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,27,6,45,103.5,11.5,0.9,1.5,17.5,71.19,0.0
2017,2,27,7,0,207.0,23.0,0.9,2.0,35.0,191.09,102.45
2017,2,27,7,15,338.5,35.5,0.9,2.0,79.0,319.68,266.57
2017,2,27,7,30,470.0,48.0,0.9,2.0,123.0,447.13,379.65
2017,2,27,7,45,554.0,55.0,0.95,2.5,174.5,541.93,458.53
2017,2,27,8,0,638.0,62.0,1.0,3.0,226.0,641.26,536.73
2017,2,27,8,15,687.5,67.5,1.0,3.0,277.5,712.96,590.34
2017,2,27,8,30,737.0,73.0,1.0,3.0,329.0,778.73,637.44
2017,2,27,8,45,501.5,126.5,1.05,3.5,311.5,648.7,537.15
2017,2,27,9,0,266.0,180.0,1.1,4.0,294.0,484.31,404.4
2017,2,27,9,15,236.5,203.5,1.15,4.0,313.0,487.29,406.2
2017,2,27,9,30,207.0,227.0,1.2,4.0,332.0,466.45,388.04
2017,2,27,9,45,127.0,234.5,1.25,4.5,300.5,393.56,326.47
2017,2,27,10,0,47.0,242.0,1.3,5.0,269.0,297.43,245.64
2017,2,27,10,15,186.5,260.0,1.35,5.0,375.5,476.55,393.13
2017,2,27,10,30,326.0,278.0,1.4,5.0,482.0,655.63,530.74
2017,2,27,10,45,164.0,221.5,1.5,5.5,324.5,400.28,329.3
2017,2,27,11,0,2.0,165.0,1.6,6.0,167.0,144.65,116.88
2017,2,27,11,15,188.5,236.5,1.65,6.0,367.5,451.54,372.38
2017,2,27,11,30,375.0,308.0,1.7,6.0,568.0,702.65,563.73
2017,2,27,11,45,224.5,320.5,1.75,6.5,476.5,542.46,436.83
2017,2,27,12,0,74.0,333.0,1.8,7.0,385.0,390.18,315.08
2017,2,27,12,15,529.0,208.5,1.9,7.0,583.5,707.59,571.02
2017,2,27,12,30,984.0,84.0,2.0,7.0,782.0,935.36,735.17
2017,2,27,12,45,984.0,82.5,2.1,7.5,775.0,895.56,704.53
2017,2,27,13,0,984.0,81.0,2.2,8.0,768.0,852.38,674.34
2017,2,27,13,15,498.0,152.0,2.3,8.0,499.5,534.03,434.77
2017,2,27,13,30,12.0,223.0,2.4,8.0,231.0,197.87,159.89
2017,2,27,13,45,488.5,150.0,2.5,8.0,460.0,468.3,385.89
2017,2,27,14,0,965.0,77.0,2.6,8.0,689.0,640.44,518.41
2017,2,27,14,15,955.5,75.5,2.65,7.5,657.5,579.15,467.01
2017,2,27,14,30,946.0,74.0,2.7,7.0,626.0,516.76,414.46
2017,2,27,14,45,702.0,133.0,2.8,7.0,528.5,410.71,327.16
2017,2,27,15,0,458.0,192.0,2.9,7.0,431.0,324.26,257.09
2017,2,27,15,15,457.5,174.0,2.8,6.5,396.5,275.22,213.57
2017,2,27,15,30,457.0,156.0,2.7,6.0,362.0,226.22,169.67
2017,2,27,15,45,640.0,108.5,2.65,6.0,363.0,185.3,125.2
2017,2,27,16,0,823.0,61.0,2.6,6.0,364.0,120.93,66.99
2017,2,27,16,15,783.0,57.0,2.3,5.5,312.0,59.56,38.89
2017,2,27,16,30,743.0,53.0,2.0,5.0,260.0,46.17,37.13
2017,2,27,16,45,677.0,48.0,1.7,4.5,207.5,42.15,33.43
2017,2,27,17,0,611.0,43.0,1.4,4.0,155.0,38.2,29.59
2017,2,27,17,15,500.0,34.5,1.35,3.5,106.5,30.88,22.41
2017,2,27,17,30,389.0,26.0,1.3,3.0,58.0,21.61,12.51
2017,2,27,17,45,194.5,13.0,1.3,3.0,29.0,11.1,0.0
2017,2,27,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,2,28,6,45,164.5,10.5,1.95,1.5,21.0,106.66,0.0
2017,2,28,7,0,329.0,21.0,2.0,2.0,42.0,270.66,169.82
2017,2,28,7,15,456.0,30.0,2.1,2.5,88.5,386.52,325.1
2017,2,28,7,30,583.0,39.0,2.2,3.0,135.0,512.54,436.7
2017,2,28,7,45,657.0,44.5,2.35,3.5,188.0,602.62,513.06
2017,2,28,8,0,731.0,50.0,2.5,4.0,241.0,696.13,588.18
2017,2,28,8,15,773.5,54.0,2.5,4.5,293.0,763.44,638.56
2017,2,28,8,30,816.0,58.0,2.5,5.0,345.0,830.66,686.68
2017,2,28,8,45,847.0,60.5,2.55,5.5,395.0,874.75,716.24
2017,2,28,9,0,878.0,63.0,2.6,6.0,445.0,926.45,750.75
2017,2,28,9,15,897.5,65.5,2.6,6.0,490.5,964.99,775.84
2017,2,28,9,30,917.0,68.0,2.6,6.0,536.0,1000.57,798.63
2017,2,28,9,45,932.0,69.5,2.6,6.5,575.5,1027.03,813.38
2017,2,28,10,0,947.0,71.0,2.6,7.0,615.0,1049.84,825.62
2017,2,28,10,15,957.0,72.0,2.6,7.0,648.0,1063.08,832.81
2017,2,28,10,30,967.0,73.0,2.6,7.0,681.0,1072.23,837.44
2017,2,28,10,45,973.0,74.5,2.6,7.5,706.5,1073.76,835.56
2017,2,28,11,0,979.0,76.0,2.6,8.0,732.0,1071.0,831.05
2017,2,28,11,15,983.5,76.5,2.65,8.0,749.5,1061.22,824.07
2017,2,28,11,30,988.0,77.0,2.7,8.0,767.0,1047.17,814.39
2017,2,28,11,45,988.5,78.0,2.8,8.5,776.0,1025.69,798.81
2017,2,28,12,0,989.0,79.0,2.9,9.0,785.0,1000.18,780.56
2017,2,28,12,15,989.0,79.0,2.95,9.0,785.5,969.17,759.44
2017,2,28,12,30,989.0,79.0,3.0,9.0,786.0,934.43,735.65
2017,2,28,12,45,984.5,80.5,3.1,9.0,778.0,894.05,708.1
2017,2,28,13,0,980.0,82.0,3.2,9.0,770.0,850.53,678.01
2017,2,28,13,15,975.5,81.0,3.2,9.0,754.0,801.48,642.93
2017,2,28,13,30,971.0,80.0,3.2,9.0,738.0,749.82,604.68
2017,2,28,13,45,963.5,79.5,3.25,9.0,713.5,694.38,561.16
2017,2,28,14,0,956.0,79.0,3.3,9.0,689.0,637.09,514.89
2017,2,28,14,15,946.0,77.5,3.25,9.0,658.0,575.92,463.83
2017,2,28,14,30,936.0,76.0,3.2,9.0,627.0,513.75,410.34
2017,2,28,14,45,922.0,74.5,3.2,9.0,588.5,449.21,353.37
2017,2,28,15,0,908.0,73.0,3.2,9.0,550.0,384.68,294.75
2017,2,28,15,15,889.0,70.5,3.0,8.5,506.0,318.15,233.76
2017,2,28,15,30,870.0,68.0,2.8,8.0,462.0,252.85,173.88
2017,2,28,15,45,844.0,64.5,2.65,8.0,414.0,183.34,113.31
2017,2,28,16,0,818.0,61.0,2.5,8.0,366.0,119.89,65.88
2017,2,28,16,15,778.5,57.0,2.15,7.0,314.0,58.84,38.46
2017,2,28,16,30,739.0,53.0,1.8,6.0,262.0,46.08,36.91
2017,2,28,16,45,681.0,47.5,1.5,5.5,210.0,41.69,32.89
2017,2,28,17,0,623.0,42.0,1.2,5.0,158.0,37.29,28.67
2017,2,28,17,15,516.5,34.0,1.15,4.5,109.5,30.41,21.94
2017,2,28,17,30,410.0,26.0,1.1,4.0,61.0,23.55,14.35
2017,2,28,17,45,205.0,13.0,1.1,3.5,30.5,11.1,0.0
2017,2,28,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,6,45,192.5,11.0,1.0,1.5,24.0,123.9,0.0
2017,3,1,7,0,385.0,22.0,1.0,2.0,48.0,301.84,206.61
2017,3,1,7,15,506.0,30.5,1.15,2.5,96.5,422.42,352.66
2017,3,1,7,30,627.0,39.0,1.3,3.0,145.0,545.93,459.6
2017,3,1,7,45,694.0,44.5,1.45,3.5,198.5,632.36,531.21
2017,3,1,8,0,761.0,50.0,1.6,4.0,252.0,721.62,601.25
2017,3,1,8,15,802.0,53.5,1.75,4.5,305.0,788.06,650.75
2017,3,1,8,30,843.0,57.0,1.9,5.0,358.0,844.9,691.38
2017,3,1,8,45,871.5,60.0,2.05,6.0,408.5,897.42,726.37
2017,3,1,9,0,900.0,63.0,2.2,7.0,459.0,948.12,759.08
2017,3,1,9,15,919.0,65.0,2.2,7.5,504.5,985.96,781.65
2017,3,1,9,30,938.0,67.0,2.2,8.0,550.0,1020.73,801.85
2017,3,1,9,45,950.5,69.5,2.2,8.5,590.0,1046.32,815.52
2017,3,1,10,0,963.0,72.0,2.2,9.0,630.0,1068.06,826.63
2017,3,1,10,15,972.5,73.0,2.1,9.5,663.0,1080.81,830.34
2017,3,1,10,30,982.0,74.0,2.0,10.0,696.0,1089.38,831.41
2017,3,1,10,45,988.0,75.5,1.95,10.5,721.5,1090.77,828.64
2017,3,1,11,0,994.0,77.0,1.9,11.0,747.0,1087.79,823.28
2017,3,1,11,15,998.0,77.5,1.8,11.0,764.5,1077.24,813.9
2017,3,1,11,30,1002.0,78.0,1.7,11.0,782.0,1062.37,801.94
2017,3,1,11,45,1003.0,78.5,1.65,11.5,790.5,1040.39,784.9
2017,3,1,12,0,1004.0,79.0,1.6,12.0,799.0,1014.3,765.43
2017,3,1,12,15,1004.0,79.0,1.6,12.0,799.5,982.78,744.68
2017,3,1,12,30,1004.0,79.0,1.6,12.0,800.0,947.46,721.42
2017,3,1,12,45,1001.5,78.5,1.6,12.0,792.0,905.9,693.85
2017,3,1,13,0,999.0,78.0,1.6,12.0,784.0,861.08,663.88
2017,3,1,13,15,994.5,77.5,1.6,12.0,767.5,811.71,630.47
2017,3,1,13,30,990.0,77.0,1.6,12.0,751.0,759.66,594.05
2017,3,1,13,45,982.0,76.5,1.6,12.5,726.5,702.94,550.4
2017,3,1,14,0,974.0,76.0,1.6,13.0,702.0,644.36,504.23
2017,3,1,14,15,964.5,74.5,1.6,12.5,670.0,582.46,455.86
2017,3,1,14,30,955.0,73.0,1.6,12.0,638.0,519.45,404.64
2017,3,1,14,45,939.5,72.0,1.6,12.0,599.5,453.63,348.57
2017,3,1,15,0,924.0,71.0,1.6,12.0,561.0,387.97,290.78
2017,3,1,15,15,905.5,68.5,1.5,11.5,516.5,320.58,230.64
2017,3,1,15,30,887.0,66.0,1.4,11.0,472.0,254.35,171.32
2017,3,1,15,45,857.0,64.0,1.35,11.0,422.5,188.19,114.97
2017,3,1,16,0,827.0,62.0,1.3,11.0,373.0,120.86,65.52
2017,3,1,16,15,788.5,58.0,1.2,10.0,321.0,59.2,38.61
2017,3,1,16,30,750.0,54.0,1.1,9.0,269.0,46.95,37.27
2017,3,1,16,45,684.5,49.0,1.0,8.5,215.5,42.95,33.66
2017,3,1,17,0,619.0,44.0,0.9,8.0,162.0,39.0,29.9
2017,3,1,17,15,513.5,35.5,0.95,7.5,113.0,31.72,22.88
2017,3,1,17,30,408.0,27.0,1.0,7.0,64.0,22.4,13.4
2017,3,1,17,45,204.0,13.5,1.05,6.5,32.0,11.01,0.0
2017,3,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,2,6,45,184.0,11.5,0.75,2.5,25.0,119.45,0.0
2017,3,2,7,0,368.0,23.0,0.7,3.0,50.0,294.33,212.85
2017,3,2,7,15,487.0,32.0,0.85,3.5,98.5,411.34,342.64
2017,3,2,7,30,606.0,41.0,1.0,4.0,147.0,533.35,446.85
2017,3,2,7,45,672.5,47.0,1.2,5.0,200.5,619.39,516.8
2017,3,2,8,0,739.0,53.0,1.4,6.0,254.0,708.25,585.23
2017,3,2,8,15,781.0,57.5,1.4,6.5,307.0,776.28,633.76
2017,3,2,8,30,823.0,62.0,1.4,7.0,360.0,844.12,680.01
2017,3,2,8,45,852.5,65.0,1.45,8.0,410.5,897.66,713.69
2017,3,2,9,0,882.0,68.0,1.5,9.0,461.0,938.93,737.89
2017,3,2,9,15,902.0,70.5,1.5,9.5,506.5,977.93,760.68
2017,3,2,9,30,922.0,73.0,1.5,10.0,552.0,1013.95,781.07
2017,3,2,9,45,938.5,74.0,1.55,11.0,592.5,1041.19,794.77
2017,3,2,10,0,955.0,75.0,1.6,12.0,633.0,1064.78,806.08
2017,3,2,10,15,965.0,76.5,1.6,12.0,666.5,1078.54,813.12
2017,3,2,10,30,975.0,78.0,1.6,12.0,700.0,1088.13,817.72
2017,3,2,10,45,982.5,78.5,1.6,12.5,725.5,1089.69,815.83
2017,3,2,11,0,990.0,79.0,1.6,13.0,751.0,1086.91,811.45
2017,3,2,11,15,994.0,80.0,1.55,13.5,769.0,1076.91,801.79
2017,3,2,11,30,998.0,81.0,1.5,14.0,787.0,1062.58,789.65
2017,3,2,11,45,1001.0,81.0,1.5,14.5,796.0,1041.85,774.51
2017,3,2,12,0,1004.0,81.0,1.5,15.0,805.0,1016.96,756.89
2017,3,2,12,15,1003.5,81.0,1.45,15.0,806.0,984.88,735.31
2017,3,2,12,30,1003.0,81.0,1.4,15.0,807.0,949.03,711.36
2017,3,2,12,45,1000.0,81.0,1.35,15.5,798.5,907.53,682.38
2017,3,2,13,0,997.0,81.0,1.3,16.0,790.0,862.78,651.26
2017,3,2,13,15,992.5,80.5,1.25,16.0,773.5,813.37,618.06
2017,3,2,13,30,988.0,80.0,1.2,16.0,757.0,761.28,581.92
2017,3,2,13,45,981.0,79.0,1.15,16.0,732.5,704.66,540.05
2017,3,2,14,0,974.0,78.0,1.1,16.0,708.0,646.11,495.58
2017,3,2,14,15,964.0,76.5,1.1,15.5,676.0,583.83,448.21
2017,3,2,14,30,954.0,75.0,1.1,15.0,644.0,520.51,398.04
2017,3,2,14,45,940.0,73.5,1.1,15.0,605.0,454.8,343.31
2017,3,2,15,0,926.0,72.0,1.1,15.0,566.0,389.09,286.68
2017,3,2,15,15,907.0,69.5,1.05,14.5,521.5,321.37,227.54
2017,3,2,15,30,888.0,67.0,1.0,14.0,477.0,254.87,169.13
2017,3,2,15,45,861.0,64.5,1.0,14.0,427.5,188.63,113.57
2017,3,2,16,0,834.0,62.0,1.0,14.0,378.0,120.78,64.46
2017,3,2,16,15,795.0,58.0,0.95,13.0,325.5,58.64,38.03
2017,3,2,16,30,756.0,54.0,0.9,12.0,273.0,46.95,36.82
2017,3,2,16,45,695.0,48.5,0.9,11.5,219.5,42.54,32.88
2017,3,2,17,0,634.0,43.0,0.9,11.0,166.0,38.13,28.76
2017,3,2,17,15,529.5,35.0,0.95,10.0,116.5,31.26,22.26
2017,3,2,17,30,425.0,27.0,1.0,9.0,67.0,24.4,15.14
2017,3,2,17,45,212.5,13.5,1.1,8.5,33.5,10.98,0.0
2017,3,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,3,6,45,192.5,12.5,0.85,4.5,27.5,125.56,0.0
2017,3,3,7,0,385.0,25.0,0.8,5.0,55.0,319.51,238.76
2017,3,3,7,15,502.5,34.0,0.9,5.5,104.5,424.64,351.88
2017,3,3,7,30,620.0,43.0,1.0,6.0,154.0,546.67,454.51
2017,3,3,7,45,685.0,48.5,1.1,7.0,207.5,631.82,521.88
2017,3,3,8,0,750.0,54.0,1.2,8.0,261.0,719.43,587.28
2017,3,3,8,15,725.0,62.0,1.2,8.5,294.0,734.71,596.11
2017,3,3,8,30,700.0,70.0,1.2,9.0,327.0,745.41,601.44
2017,3,3,8,45,792.0,70.0,1.2,9.5,397.5,849.41,673.3
2017,3,3,9,0,884.0,70.0,1.2,10.0,468.0,944.4,734.62
2017,3,3,9,15,903.0,72.5,1.35,10.5,513.5,982.44,758.16
2017,3,3,9,30,922.0,75.0,1.5,11.0,559.0,1017.44,780.21
2017,3,3,9,45,930.0,79.0,1.7,12.0,597.5,1040.05,793.22
2017,3,3,10,0,938.0,83.0,1.9,13.0,636.0,1058.73,803.63
2017,3,3,10,15,948.0,84.5,1.9,13.5,669.0,1072.22,809.17
2017,3,3,10,30,958.0,86.0,1.9,14.0,702.0,1081.62,812.21
2017,3,3,10,45,787.5,151.0,1.95,14.5,670.0,999.4,755.76
2017,3,3,11,0,617.0,216.0,2.0,15.0,638.0,888.83,679.86
2017,3,3,11,15,796.0,154.0,1.95,15.0,712.0,986.5,746.27
2017,3,3,11,30,975.0,92.0,1.9,15.0,786.0,1053.64,788.24
2017,3,3,11,45,971.0,95.5,1.9,15.0,793.5,1030.49,771.74
2017,3,3,12,0,967.0,99.0,1.9,15.0,801.0,1003.46,753.89
2017,3,3,12,15,966.5,99.0,1.8,15.0,802.0,972.07,731.9
2017,3,3,12,30,966.0,99.0,1.7,15.0,803.0,937.04,707.59
2017,3,3,12,45,947.0,106.5,1.65,15.0,790.5,891.19,676.63
2017,3,3,13,0,928.0,114.0,1.6,15.0,778.0,843.1,644.06
2017,3,3,13,15,726.5,181.5,1.45,14.5,695.0,728.06,561.27
2017,3,3,13,30,525.0,249.0,1.3,14.0,612.0,608.34,472.31
2017,3,3,13,45,556.0,229.0,1.15,14.0,602.0,577.12,448.96
2017,3,3,14,0,587.0,209.0,1.0,14.0,592.0,541.71,420.92
2017,3,3,14,15,635.5,181.5,1.0,13.5,578.5,508.72,395.48
2017,3,3,14,30,684.0,154.0,1.0,13.0,565.0,465.32,360.62
2017,3,3,14,45,550.5,181.5,1.0,13.0,499.0,384.89,296.83
2017,3,3,15,0,417.0,209.0,1.0,13.0,433.0,321.51,246.69
2017,3,3,15,15,393.0,195.0,0.95,12.5,393.0,269.61,203.83
2017,3,3,15,30,369.0,181.0,0.9,12.0,353.0,223.34,165.37
2017,3,3,15,45,428.0,150.0,0.85,12.0,329.5,179.86,126.35
2017,3,3,16,0,487.0,119.0,0.8,12.0,306.0,128.77,85.03
2017,3,3,16,15,444.0,111.0,0.8,11.0,263.0,84.81,63.89
2017,3,3,16,30,401.0,103.0,0.8,10.0,220.0,74.83,62.17
2017,3,3,16,45,363.0,86.5,0.8,9.5,177.0,63.87,52.4
2017,3,3,17,0,325.0,70.0,0.8,9.0,134.0,52.53,42.0
2017,3,3,17,15,260.5,52.5,0.8,8.5,94.0,39.93,30.2
2017,3,3,17,30,196.0,35.0,0.8,8.0,54.0,26.97,17.59
2017,3,3,17,45,98.0,17.5,0.85,7.5,27.0,13.61,0.0
2017,3,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,4,6,45,162.5,14.0,2.2,5.0,27.5,109.11,0.0
2017,3,4,7,0,325.0,28.0,2.2,5.0,55.0,286.55,222.52
2017,3,4,7,15,442.5,38.0,2.15,5.0,103.0,396.78,334.99
2017,3,4,7,30,560.0,48.0,2.1,5.0,151.0,516.73,438.92
2017,3,4,7,45,633.5,53.5,2.1,5.5,204.5,604.97,511.2
2017,3,4,8,0,707.0,59.0,2.1,6.0,258.0,690.88,577.75
2017,3,4,8,15,749.0,63.5,2.05,6.5,310.0,758.1,626.37
2017,3,4,8,30,791.0,68.0,2.0,7.0,362.0,825.08,672.64
2017,3,4,8,45,824.0,70.5,2.0,7.5,412.5,880.42,709.13
2017,3,4,9,0,857.0,73.0,2.0,8.0,463.0,934.03,743.39
2017,3,4,9,15,876.5,75.5,2.0,8.5,508.0,961.56,758.58
2017,3,4,9,30,896.0,78.0,2.0,9.0,553.0,996.54,779.04
2017,3,4,9,45,623.0,166.5,2.0,9.5,508.0,857.25,677.63
2017,3,4,10,0,350.0,255.0,2.0,10.0,463.0,658.58,526.4
2017,3,4,10,15,651.5,168.0,2.0,10.0,580.5,891.63,701.5
2017,3,4,10,30,953.0,81.0,2.0,10.0,698.0,1071.03,820.74
2017,3,4,10,45,962.0,81.0,2.05,10.5,723.5,1073.43,818.02
2017,3,4,11,0,971.0,81.0,2.1,11.0,749.0,1071.57,814.93
2017,3,4,11,15,738.0,175.5,2.2,11.0,690.5,953.77,735.63
2017,3,4,11,30,505.0,270.0,2.3,11.0,632.0,804.33,628.69
2017,3,4,11,45,513.0,267.5,2.4,11.5,639.5,792.98,621.23
2017,3,4,12,0,521.0,265.0,2.5,12.0,647.0,778.93,610.5
2017,3,4,12,15,378.0,313.5,2.6,12.0,591.0,663.92,523.72
2017,3,4,12,30,235.0,362.0,2.7,12.0,535.0,557.33,441.51
2017,3,4,12,45,603.5,223.0,2.8,12.0,660.0,739.67,586.39
2017,3,4,13,0,972.0,84.0,2.9,12.0,785.0,846.57,666.39
2017,3,4,13,15,967.5,83.5,2.9,11.5,768.5,798.06,632.13
2017,3,4,13,30,963.0,83.0,2.9,11.0,752.0,746.94,595.8
2017,3,4,13,45,957.5,81.0,2.95,11.0,728.0,691.34,552.77
2017,3,4,14,0,952.0,79.0,3.0,11.0,704.0,633.75,506.88
2017,3,4,14,15,942.0,78.0,3.0,11.0,672.0,573.03,456.85
2017,3,4,14,30,932.0,77.0,3.0,11.0,640.0,511.3,404.35
2017,3,4,14,45,920.0,74.5,3.0,11.0,602.0,446.66,347.82
2017,3,4,15,0,908.0,72.0,3.0,11.0,564.0,381.85,289.46
2017,3,4,15,15,889.0,69.5,2.9,10.5,519.5,315.18,228.98
2017,3,4,15,30,870.0,67.0,2.8,10.0,475.0,249.77,169.6
2017,3,4,15,45,844.5,64.0,2.75,10.0,426.5,184.49,113.26
2017,3,4,16,0,819.0,61.0,2.7,10.0,378.0,117.24,63.53
2017,3,4,16,15,781.5,57.5,2.4,9.5,326.5,56.53,45.72
2017,3,4,16,30,744.0,54.0,2.1,9.0,275.0,46.75,37.06
2017,3,4,16,45,688.0,48.5,1.85,8.5,222.5,42.38,33.14
2017,3,4,17,0,632.0,43.0,1.6,8.0,170.0,38.0,29.03
2017,3,4,17,15,532.0,35.5,1.5,7.5,121.0,31.6,22.88
2017,3,4,17,30,432.0,28.0,1.4,7.0,72.0,25.23,16.29
2017,3,4,17,45,216.0,14.0,1.35,6.5,36.0,11.34,0.0
2017,3,4,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,12.5,4.15,4.0,12.5,10.67,0.0
2017,3,5,7,0,0.0,25.0,4.3,4.0,25.0,21.89,12.13
2017,3,5,7,15,5.0,46.0,4.45,4.0,47.0,48.76,36.86
2017,3,5,7,30,10.0,67.0,4.6,4.0,69.0,74.16,60.06
