Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,45,20.0,88.5,4.8,4.0,94.0,115.12,96.93
2017,3,5,8,0,30.0,110.0,5.0,4.0,119.0,146.83,125.26
2017,3,5,8,15,38.0,130.5,5.1,4.0,143.5,175.63,150.52
2017,3,5,8,30,46.0,151.0,5.2,4.0,168.0,204.68,175.59
2017,3,5,8,45,90.5,177.5,5.3,4.5,217.0,275.9,237.43
2017,3,5,9,0,135.0,204.0,5.4,5.0,266.0,368.41,315.46
2017,3,5,9,15,67.5,139.5,5.4,5.0,170.5,201.53,171.74
2017,3,5,9,30,0.0,75.0,5.4,5.0,75.0,62.27,48.63
2017,3,5,9,45,45.5,175.5,5.4,5.0,203.0,217.56,183.64
2017,3,5,10,0,91.0,276.0,5.4,5.0,331.0,378.95,318.81
2017,3,5,10,15,80.0,287.0,5.35,5.0,337.0,376.24,314.92
2017,3,5,10,30,69.0,298.0,5.3,5.0,343.0,373.31,311.34
2017,3,5,10,45,42.5,271.5,5.25,5.0,300.0,311.68,259.25
2017,3,5,11,0,16.0,245.0,5.2,5.0,257.0,234.72,194.17
2017,3,5,11,15,146.0,296.5,5.15,5.0,402.0,453.82,378.55
2017,3,5,11,30,276.0,348.0,5.1,5.0,547.0,648.71,535.04
2017,3,5,11,45,600.0,233.0,5.05,5.5,672.5,838.68,688.27
2017,3,5,12,0,924.0,118.0,5.0,6.0,798.0,984.72,795.91
2017,3,5,12,15,465.5,158.0,4.95,6.0,500.5,605.89,503.74
2017,3,5,12,30,7.0,198.0,4.9,6.0,203.0,175.41,142.75
2017,3,5,12,45,24.0,254.5,4.9,6.0,272.0,250.99,206.59
2017,3,5,13,0,41.0,311.0,4.9,6.0,341.0,314.93,259.29
2017,3,5,13,15,41.0,305.0,4.85,6.0,334.0,304.23,250.44
2017,3,5,13,30,41.0,299.0,4.8,6.0,327.0,293.54,241.77
2017,3,5,13,45,20.5,165.5,4.8,6.0,179.5,156.34,127.88
2017,3,5,14,0,0.0,32.0,4.8,6.0,32.0,26.54,17.26
2017,3,5,14,15,218.0,137.5,4.7,5.5,270.0,239.4,199.76
2017,3,5,14,30,436.0,243.0,4.6,5.0,508.0,420.26,345.93
2017,3,5,14,45,346.5,243.5,4.5,5.0,446.5,348.04,284.32
2017,3,5,15,0,257.0,244.0,4.4,5.0,385.0,290.38,235.97
2017,3,5,15,15,307.5,215.0,4.2,4.5,370.5,259.92,207.34
2017,3,5,15,30,358.0,186.0,4.0,4.0,356.0,223.69,172.82
2017,3,5,15,45,400.5,158.0,3.85,4.0,330.0,180.43,132.93
2017,3,5,16,0,443.0,130.0,3.7,4.0,304.0,131.74,92.56
2017,3,5,16,15,412.0,118.0,3.25,3.5,262.5,87.93,75.65
2017,3,5,16,30,381.0,106.0,2.8,3.0,221.0,76.57,65.5
2017,3,5,16,45,347.0,89.0,2.35,3.0,179.0,65.4,55.17
2017,3,5,17,0,313.0,72.0,1.9,3.0,137.0,53.81,44.23
2017,3,5,17,15,255.5,54.5,1.65,2.5,97.5,41.32,32.3
2017,3,5,17,30,198.0,37.0,1.4,2.0,58.0,28.45,19.65
2017,3,5,17,45,99.0,18.5,1.2,1.5,29.0,14.36,0.34
2017,3,5,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,6,6,45,147.5,16.5,0.85,1.5,30.0,131.02,0.0
2017,3,6,7,0,295.0,33.0,0.9,2.0,60.0,272.76,220.61
2017,3,6,7,15,409.0,43.5,1.0,2.5,107.5,380.26,322.69
2017,3,6,7,30,523.0,54.0,1.1,3.0,155.0,497.44,422.91
2017,3,6,7,45,311.0,86.5,1.25,3.5,151.5,388.74,333.87
2017,3,6,8,0,99.0,119.0,1.4,4.0,148.0,232.29,199.16
2017,3,6,8,15,109.0,140.5,1.4,4.5,177.5,267.43,229.18
2017,3,6,8,30,119.0,162.0,1.4,5.0,207.0,302.62,257.55
2017,3,6,8,45,87.5,178.5,1.45,5.5,214.0,273.54,231.14
2017,3,6,9,0,56.0,195.0,1.5,6.0,221.0,260.65,218.25
2017,3,6,9,15,81.0,220.0,1.5,6.0,261.5,312.2,260.73
2017,3,6,9,30,106.0,245.0,1.5,6.0,302.0,364.05,302.28
2017,3,6,9,45,112.5,264.5,1.55,6.5,329.0,390.38,321.77
2017,3,6,10,0,119.0,284.0,1.6,7.0,356.0,438.01,357.63
2017,3,6,10,15,211.5,292.5,1.65,7.0,428.5,537.06,436.25
2017,3,6,10,30,304.0,301.0,1.7,7.0,501.0,657.67,527.74
2017,3,6,10,45,402.5,280.5,1.8,7.5,555.5,726.7,579.21
2017,3,6,11,0,501.0,260.0,1.9,8.0,610.0,814.86,643.21
2017,3,6,11,15,276.5,292.5,1.95,8.0,486.5,597.86,477.95
2017,3,6,11,30,52.0,325.0,2.0,8.0,363.0,367.17,295.21
2017,3,6,11,45,503.0,209.0,2.1,8.5,581.5,721.36,579.07
2017,3,6,12,0,954.0,93.0,2.2,9.0,800.0,985.44,765.14
2017,3,6,12,15,545.0,231.5,2.25,9.0,635.5,744.28,589.04
2017,3,6,12,30,136.0,370.0,2.3,9.0,471.0,479.83,382.55
2017,3,6,12,45,262.5,348.0,2.35,9.0,540.0,564.35,451.79
2017,3,6,13,0,389.0,326.0,2.4,9.0,609.0,623.44,498.27
2017,3,6,13,15,397.5,312.5,2.45,9.0,596.5,593.21,475.13
2017,3,6,13,30,406.0,299.0,2.5,9.0,584.0,561.4,451.0
2017,3,6,13,45,257.0,308.0,2.6,9.0,486.5,448.92,362.2
2017,3,6,14,0,108.0,317.0,2.7,9.0,389.0,336.69,272.42
2017,3,6,14,15,190.5,298.5,2.7,9.0,418.0,359.15,290.94
2017,3,6,14,30,273.0,280.0,2.7,9.0,447.0,370.09,298.43
2017,3,6,14,45,273.0,262.0,2.7,9.0,420.5,332.66,266.87
2017,3,6,15,0,273.0,244.0,2.7,9.0,394.0,295.3,234.93
2017,3,6,15,15,136.5,141.0,2.6,8.5,216.0,154.57,121.65
2017,3,6,15,30,0.0,38.0,2.5,8.0,38.0,31.42,21.67
2017,3,6,15,45,399.0,52.5,2.4,8.0,209.5,100.23,62.92
2017,3,6,16,0,798.0,67.0,2.3,8.0,381.0,118.8,66.53
2017,3,6,16,15,760.0,63.0,1.95,7.5,329.5,58.98,48.28
2017,3,6,16,30,722.0,59.0,1.6,7.0,278.0,50.55,40.85
2017,3,6,16,45,667.0,53.0,1.3,6.5,226.0,45.94,36.7
2017,3,6,17,0,612.0,47.0,1.0,6.0,174.0,41.29,32.36
2017,3,6,17,15,514.0,39.0,0.95,5.5,125.0,31.76,23.32
2017,3,6,17,30,416.0,31.0,0.9,5.0,76.0,25.57,16.99
2017,3,6,17,45,208.0,15.5,0.9,4.5,38.0,12.53,0.78
2017,3,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,3,7,6,45,191.0,14.5,0.85,2.5,33.0,156.66,6.55
2017,3,7,7,0,382.0,29.0,0.9,3.0,66.0,326.46,265.84
2017,3,7,7,15,485.0,37.5,0.95,3.5,114.5,426.82,359.95
2017,3,7,7,30,588.0,46.0,1.0,4.0,163.0,536.3,451.53
2017,3,7,7,45,646.5,52.0,1.1,5.0,215.0,608.78,508.76
2017,3,7,8,0,705.0,58.0,1.2,6.0,267.0,690.37,569.91
2017,3,7,8,15,744.5,62.5,1.2,6.5,318.5,755.23,615.47
2017,3,7,8,30,784.0,67.0,1.2,7.0,370.0,819.8,659.0
2017,3,7,8,45,809.5,70.5,1.25,7.5,418.5,869.24,690.97
2017,3,7,9,0,835.0,74.0,1.3,8.0,467.0,916.66,720.93
2017,3,7,9,15,854.5,76.5,1.3,8.5,511.0,954.49,742.91
2017,3,7,9,30,874.0,79.0,1.3,9.0,555.0,978.15,755.06
2017,3,7,9,45,887.5,81.5,1.35,9.5,593.5,1003.5,769.39
2017,3,7,10,0,901.0,84.0,1.4,10.0,632.0,1025.27,781.28
2017,3,7,10,15,911.0,85.5,1.4,10.0,664.5,1038.44,788.13
2017,3,7,10,30,921.0,87.0,1.4,10.0,697.0,1047.64,792.62
2017,3,7,10,45,930.5,86.5,1.4,10.5,722.0,1049.84,791.31
2017,3,7,11,0,940.0,86.0,1.4,11.0,747.0,1047.91,787.59
2017,3,7,11,15,944.0,87.0,1.45,11.0,764.0,1038.12,781.3
2017,3,7,11,30,948.0,88.0,1.5,11.0,781.0,1024.18,772.51
2017,3,7,11,45,951.5,87.5,1.6,11.5,790.0,1003.98,759.11
2017,3,7,12,0,955.0,87.0,1.7,12.0,799.0,979.79,743.09
2017,3,7,12,15,743.0,181.5,1.75,12.0,736.0,875.9,673.31
2017,3,7,12,30,531.0,276.0,1.8,12.0,673.0,752.08,583.59
2017,3,7,12,45,521.5,275.5,1.85,12.0,662.0,717.44,559.85
2017,3,7,13,0,512.0,275.0,1.9,12.0,651.0,681.54,533.92
2017,3,7,13,15,512.0,268.0,1.95,12.0,637.0,645.58,507.76
2017,3,7,13,30,512.0,261.0,2.0,12.0,623.0,608.12,479.94
2017,3,7,13,45,520.0,248.0,2.05,12.0,605.5,569.06,450.43
2017,3,7,14,0,528.0,235.0,2.1,12.0,588.0,528.12,418.64
2017,3,7,14,15,690.0,169.5,2.15,12.0,609.0,524.18,414.48
2017,3,7,14,30,852.0,104.0,2.2,12.0,630.0,497.26,389.87
2017,3,7,14,45,705.0,138.0,2.25,12.0,556.0,411.35,319.53
2017,3,7,15,0,558.0,172.0,2.3,12.0,482.0,337.73,259.39
2017,3,7,15,15,512.5,169.5,2.2,11.5,436.5,282.34,212.32
2017,3,7,15,30,467.0,167.0,2.1,11.0,391.0,232.03,169.87
2017,3,7,15,45,609.5,122.0,2.05,11.0,383.5,185.91,124.21
2017,3,7,16,0,752.0,77.0,2.0,11.0,376.0,122.35,70.52
2017,3,7,16,15,711.5,72.0,1.75,10.0,325.0,59.75,48.49
2017,3,7,16,30,671.0,67.0,1.5,9.0,274.0,52.01,41.83
2017,3,7,16,45,610.0,60.5,1.25,8.5,222.5,47.6,37.92
2017,3,7,17,0,549.0,54.0,1.0,8.0,171.0,43.17,33.81
2017,3,7,17,15,450.0,45.0,1.0,7.5,122.5,36.44,27.37
2017,3,7,17,30,351.0,36.0,1.0,7.0,74.0,29.69,20.54
2017,3,7,17,45,175.5,18.0,1.0,6.5,37.0,14.59,2.91
2017,3,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,8,6,45,170.0,16.5,1.75,4.5,34.0,148.64,41.81
2017,3,8,7,0,340.0,33.0,2.0,5.0,68.0,303.39,249.44
2017,3,8,7,15,444.0,43.0,2.05,5.5,116.5,405.26,344.12
2017,3,8,7,30,548.0,53.0,2.1,6.0,165.0,516.03,438.5
2017,3,8,7,45,610.0,59.5,2.15,6.5,217.0,596.54,503.68
2017,3,8,8,0,672.0,66.0,2.2,7.0,269.0,679.9,567.87
2017,3,8,8,15,713.0,71.0,2.25,7.5,320.5,745.15,615.4
2017,3,8,8,30,754.0,76.0,2.3,8.0,372.0,804.93,657.21
2017,3,8,8,45,781.5,80.0,2.35,8.5,420.5,856.18,691.53
2017,3,8,9,0,809.0,84.0,2.4,9.0,469.0,905.5,723.72
2017,3,8,9,15,829.5,87.0,2.45,9.5,513.0,944.45,747.94
2017,3,8,9,30,850.0,90.0,2.5,10.0,557.0,980.47,769.9
2017,3,8,9,45,872.0,89.5,2.55,10.5,597.5,1010.32,787.41
2017,3,8,10,0,894.0,89.0,2.6,11.0,638.0,1024.95,794.46
2017,3,8,10,15,904.0,90.5,2.65,11.5,670.0,1037.95,800.69
2017,3,8,10,30,914.0,92.0,2.7,12.0,702.0,1047.0,804.39
2017,3,8,10,45,923.0,92.5,2.8,12.5,727.0,1049.79,804.56
2017,3,8,11,0,932.0,93.0,2.9,13.0,752.0,1048.45,802.16
2017,3,8,11,15,936.0,93.5,2.95,13.0,769.0,1037.98,794.74
2017,3,8,11,30,940.0,94.0,3.0,13.0,786.0,1023.43,784.78
2017,3,8,11,45,943.0,94.0,3.05,13.5,795.0,1003.31,769.73
2017,3,8,12,0,946.0,94.0,3.1,14.0,804.0,979.24,752.14
2017,3,8,12,15,946.0,94.0,3.1,14.0,804.0,948.65,731.11
2017,3,8,12,30,946.0,94.0,3.1,14.0,804.0,914.47,707.63
2017,3,8,12,45,948.5,91.0,3.15,14.0,797.0,875.77,681.25
2017,3,8,13,0,951.0,88.0,3.2,14.0,790.0,833.67,652.27
2017,3,8,13,15,947.0,87.5,3.15,14.0,774.0,786.1,618.54
2017,3,8,13,30,943.0,87.0,3.1,14.0,758.0,735.95,581.43
2017,3,8,13,45,936.0,86.0,3.1,14.0,734.0,681.06,538.95
2017,3,8,14,0,929.0,85.0,3.1,14.0,710.0,624.39,493.9
2017,3,8,14,15,919.5,83.5,3.05,14.0,678.5,564.39,444.77
2017,3,8,14,30,910.0,82.0,3.0,14.0,647.0,503.42,393.3
2017,3,8,14,45,899.0,79.5,2.95,14.0,609.5,440.22,338.47
2017,3,8,15,0,888.0,77.0,2.9,14.0,572.0,376.78,281.87
2017,3,8,15,15,870.5,74.5,2.7,13.5,528.5,311.56,223.28
2017,3,8,15,30,853.0,72.0,2.5,13.0,485.0,247.44,165.81
2017,3,8,15,45,831.0,68.0,2.3,13.0,437.0,178.46,107.31
2017,3,8,16,0,809.0,64.0,2.1,13.0,389.0,115.59,62.34
2017,3,8,16,15,773.0,60.5,1.8,12.5,337.5,55.53,44.24
2017,3,8,16,30,737.0,57.0,1.5,12.0,286.0,48.93,38.57
2017,3,8,16,45,684.0,51.5,1.25,11.5,233.5,44.68,34.83
2017,3,8,17,0,631.0,46.0,1.0,11.0,181.0,40.4,30.92
2017,3,8,17,15,537.5,38.5,1.0,10.0,131.5,34.11,25.03
2017,3,8,17,30,444.0,31.0,1.0,9.0,82.0,25.53,16.8
2017,3,8,17,45,222.0,15.5,1.05,8.5,41.0,12.47,2.37
2017,3,8,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,9,6,45,207.0,15.5,1.4,7.5,38.0,171.28,76.32
2017,3,9,7,0,414.0,31.0,1.5,8.0,76.0,350.11,285.63
2017,3,9,7,15,512.5,39.0,1.5,8.5,125.5,448.74,374.52
2017,3,9,7,30,611.0,47.0,1.5,9.0,175.0,549.29,457.37
2017,3,9,7,45,670.5,52.5,1.55,9.5,228.0,629.85,520.4
2017,3,9,8,0,730.0,58.0,1.6,10.0,281.0,712.62,581.83
2017,3,9,8,15,768.0,62.0,1.6,10.5,333.0,776.39,625.96
2017,3,9,8,30,806.0,66.0,1.6,11.0,385.0,839.68,668.08
2017,3,9,8,45,833.5,68.5,1.65,12.0,434.5,890.21,699.11
2017,3,9,9,0,861.0,71.0,1.7,13.0,484.0,928.23,720.76
2017,3,9,9,15,879.0,73.0,1.75,13.5,528.5,964.07,741.99
2017,3,9,9,30,897.0,75.0,1.8,14.0,573.0,996.91,760.99
2017,3,9,9,45,911.0,76.5,1.85,14.5,612.0,1021.78,774.56
2017,3,9,10,0,925.0,78.0,1.9,15.0,651.0,1042.98,785.82
2017,3,9,10,15,934.5,79.5,1.9,15.5,683.0,1055.74,790.91
2017,3,9,10,30,944.0,81.0,1.9,16.0,715.0,1064.42,793.57
2017,3,9,10,45,949.0,82.5,1.9,16.5,739.5,1064.36,790.77
2017,3,9,11,0,954.0,84.0,1.9,17.0,764.0,1060.07,785.54
2017,3,9,11,15,957.5,85.0,1.9,17.0,780.5,1049.49,777.94
2017,3,9,11,30,961.0,86.0,1.9,17.0,797.0,1034.72,767.87
2017,3,9,11,45,961.0,87.0,1.95,17.0,805.0,1012.5,753.77
2017,3,9,12,0,961.0,88.0,2.0,17.0,813.0,986.37,737.2
2017,3,9,12,15,960.5,88.0,2.05,17.0,813.0,954.91,717.08
2017,3,9,12,30,960.0,88.0,2.1,17.0,813.0,919.85,694.48
2017,3,9,12,45,955.5,88.5,2.15,17.5,804.0,878.6,666.25
2017,3,9,13,0,951.0,89.0,2.2,18.0,795.0,834.35,635.83
2017,3,9,13,15,946.5,88.5,2.25,18.0,779.0,786.33,603.68
2017,3,9,13,30,942.0,88.0,2.3,18.0,763.0,735.78,568.02
2017,3,9,13,45,775.5,150.5,2.35,18.0,694.0,644.89,499.0
2017,3,9,14,0,609.0,213.0,2.4,18.0,625.0,554.19,429.57
2017,3,9,14,15,757.5,148.5,2.4,17.5,637.5,539.22,417.82
2017,3,9,14,30,906.0,84.0,2.4,17.0,650.0,502.7,386.78
2017,3,9,14,45,890.0,83.0,2.45,17.0,611.5,438.98,332.68
2017,3,9,15,0,874.0,82.0,2.5,17.0,573.0,375.58,277.33
2017,3,9,15,15,691.0,121.5,2.35,16.5,491.0,294.54,212.34
2017,3,9,15,30,508.0,161.0,2.2,16.0,409.0,234.82,167.16
2017,3,9,15,45,531.0,137.5,2.1,16.0,374.0,182.12,122.16
2017,3,9,16,0,554.0,114.0,2.0,16.0,339.0,128.8,82.06
2017,3,9,16,15,521.5,104.5,1.75,15.0,294.0,78.06,63.61
2017,3,9,16,30,489.0,95.0,1.5,14.0,249.0,69.67,56.65
2017,3,9,16,45,447.5,82.0,1.25,13.5,203.5,61.01,49.08
2017,3,9,17,0,406.0,69.0,1.0,13.0,158.0,52.06,41.05
2017,3,9,17,15,342.0,54.0,1.0,12.5,115.0,41.25,31.11
2017,3,9,17,30,278.0,39.0,1.0,12.0,72.0,30.15,20.63
2017,3,9,17,45,139.0,19.5,1.0,11.5,36.0,15.17,4.71
2017,3,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,9,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,10,6,45,79.5,20.5,0.9,7.5,29.5,87.2,46.17
2017,3,10,7,0,159.0,41.0,1.0,8.0,59.0,179.02,146.33
2017,3,10,7,15,204.5,61.0,1.05,8.5,96.5,242.51,204.08
2017,3,10,7,30,250.0,81.0,1.1,9.0,134.0,309.01,261.83
2017,3,10,7,45,280.0,100.0,1.2,9.5,175.0,364.6,308.32
2017,3,10,8,0,310.0,119.0,1.3,10.0,216.0,421.61,354.18
2017,3,10,8,15,337.5,133.5,1.4,10.5,255.5,471.27,392.74
2017,3,10,8,30,365.0,148.0,1.5,11.0,295.0,521.72,430.82
2017,3,10,8,45,309.0,178.5,1.6,11.5,313.5,515.6,422.22
2017,3,10,9,0,253.0,209.0,1.7,12.0,332.0,504.39,410.05
2017,3,10,9,15,283.5,225.0,1.75,12.0,374.5,554.95,448.25
2017,3,10,9,30,314.0,241.0,1.8,12.0,417.0,605.25,485.14
2017,3,10,9,45,355.5,250.0,1.9,12.5,462.0,657.33,522.59
2017,3,10,10,0,397.0,259.0,2.0,13.0,507.0,708.62,558.82
2017,3,10,10,15,399.0,273.5,2.0,13.0,533.0,724.85,568.65
2017,3,10,10,30,401.0,288.0,2.0,13.0,559.0,738.91,577.28
2017,3,10,10,45,484.5,268.5,2.05,13.5,607.5,815.6,631.69
2017,3,10,11,0,568.0,249.0,2.1,14.0,656.0,869.19,668.73
2017,3,10,11,15,543.5,264.0,2.15,14.0,661.0,848.58,652.72
2017,3,10,11,30,519.0,279.0,2.2,14.0,666.0,825.6,635.84
2017,3,10,11,45,428.5,317.0,2.3,14.5,638.5,761.02,587.08
2017,3,10,12,0,338.0,355.0,2.4,15.0,611.0,684.2,529.51
2017,3,10,12,15,350.0,351.5,2.45,15.0,617.5,674.61,523.43
2017,3,10,12,30,362.0,348.0,2.5,15.0,624.0,662.89,515.22
2017,3,10,12,45,317.5,355.0,2.6,15.5,595.5,613.18,477.25
2017,3,10,13,0,273.0,362.0,2.7,16.0,567.0,565.41,440.64
2017,3,10,13,15,211.5,359.5,2.7,16.0,516.0,488.01,381.99
2017,3,10,13,30,150.0,357.0,2.7,16.0,465.0,427.87,335.62
2017,3,10,13,45,158.5,344.5,2.7,16.0,455.5,408.49,321.13
2017,3,10,14,0,167.0,332.0,2.7,16.0,446.0,388.13,305.43
2017,3,10,14,15,313.0,287.0,2.6,16.0,488.5,416.34,327.14
2017,3,10,14,30,459.0,242.0,2.5,16.0,531.0,426.48,332.49
2017,3,10,14,45,458.0,226.5,2.45,16.0,500.5,379.3,293.1
2017,3,10,15,0,457.0,211.0,2.4,16.0,470.0,331.92,252.88
2017,3,10,15,15,575.5,159.5,2.25,15.5,459.5,289.76,212.78
2017,3,10,15,30,694.0,108.0,2.1,15.0,449.0,234.34,159.88
2017,3,10,15,45,513.5,132.5,1.95,15.0,371.0,175.16,117.62
2017,3,10,16,0,333.0,157.0,1.8,15.0,293.0,140.53,100.24
2017,3,10,16,15,309.0,141.0,1.55,14.5,254.0,101.74,84.45
2017,3,10,16,30,285.0,125.0,1.3,14.0,215.0,90.22,74.73
2017,3,10,16,45,428.5,91.0,1.1,13.5,199.5,67.13,54.49
2017,3,10,17,0,572.0,57.0,0.9,13.0,184.0,45.51,35.23
2017,3,10,17,15,476.5,47.5,0.9,12.5,134.0,38.42,28.64
2017,3,10,17,30,381.0,38.0,0.9,12.0,84.0,31.27,21.69
2017,3,10,17,45,190.5,19.0,0.9,11.5,42.0,15.31,5.38
2017,3,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,6,45,234.5,15.5,1.0,9.0,43.0,191.17,121.35
2017,3,11,7,0,469.0,31.0,1.0,10.0,86.0,378.58,308.35
2017,3,11,7,15,560.0,38.0,1.1,10.5,137.0,475.28,391.93
2017,3,11,7,30,651.0,45.0,1.2,11.0,188.0,578.49,475.06
2017,3,11,7,45,703.0,50.5,1.3,11.5,241.5,654.52,533.19
2017,3,11,8,0,755.0,56.0,1.4,12.0,295.0,732.25,589.84
2017,3,11,8,15,790.5,59.5,1.5,12.5,347.0,793.96,632.49
2017,3,11,8,30,826.0,63.0,1.6,13.0,399.0,854.99,673.37
2017,3,11,8,45,850.0,66.0,1.7,13.5,448.5,893.35,697.35
2017,3,11,9,0,874.0,69.0,1.8,14.0,498.0,939.18,726.31
2017,3,11,9,15,891.5,71.5,1.95,14.5,542.5,975.46,748.88
2017,3,11,9,30,909.0,74.0,2.1,15.0,587.0,1008.63,769.27
2017,3,11,9,45,918.5,77.0,2.3,15.5,625.0,1030.97,782.95
2017,3,11,10,0,928.0,80.0,2.5,16.0,663.0,1049.45,794.16
2017,3,11,10,15,937.0,81.5,2.6,16.0,695.0,1061.55,801.59
2017,3,11,10,30,946.0,83.0,2.7,16.0,727.0,1069.55,806.53
2017,3,11,10,45,950.5,84.5,2.85,16.5,751.5,1068.79,804.85
2017,3,11,11,0,955.0,86.0,3.0,17.0,776.0,1063.81,800.56
2017,3,11,11,15,959.0,87.0,3.05,17.0,792.5,1053.5,793.43
2017,3,11,11,30,963.0,88.0,3.1,17.0,809.0,1039.0,783.68
2017,3,11,11,45,961.0,90.0,3.2,17.5,816.5,1015.76,767.17
2017,3,11,12,0,959.0,92.0,3.3,18.0,824.0,988.66,748.17
2017,3,11,12,15,958.5,92.0,3.3,18.0,824.0,957.03,726.77
2017,3,11,12,30,958.0,92.0,3.3,18.0,824.0,921.81,702.92
2017,3,11,12,45,951.5,94.0,3.3,18.0,814.5,880.32,674.64
2017,3,11,13,0,945.0,96.0,3.3,18.0,805.0,835.95,644.2
2017,3,11,13,15,940.5,95.0,3.15,17.5,788.5,787.44,610.95
2017,3,11,13,30,936.0,94.0,3.0,17.0,772.0,736.44,574.05
2017,3,11,13,45,927.5,93.5,2.9,17.0,747.0,681.14,531.4
2017,3,11,14,0,919.0,93.0,2.8,17.0,722.0,624.22,486.45
2017,3,11,14,15,909.5,91.5,2.65,16.5,690.5,564.49,438.79
2017,3,11,14,30,900.0,90.0,2.5,16.0,659.0,503.8,388.78
2017,3,11,14,45,886.5,87.5,2.4,16.0,620.5,439.95,334.16
2017,3,11,15,0,873.0,85.0,2.3,16.0,582.0,376.18,278.13
2017,3,11,15,15,746.5,107.5,2.15,15.5,509.5,296.52,212.47
2017,3,11,15,30,620.0,130.0,2.0,15.0,437.0,235.48,163.53
2017,3,11,15,45,480.5,143.5,1.9,15.0,367.5,177.63,121.04
2017,3,11,16,0,341.0,157.0,1.8,15.0,298.0,140.67,100.12
2017,3,11,16,15,324.0,139.5,1.65,14.5,259.5,100.59,83.44
2017,3,11,16,30,307.0,122.0,1.5,14.0,221.0,88.57,73.29
2017,3,11,16,45,288.0,101.5,1.35,13.5,181.5,75.02,61.51
2017,3,11,17,0,269.0,81.0,1.2,13.0,142.0,60.99,49.02
2017,3,11,17,15,353.0,58.0,1.2,12.0,115.5,44.18,33.84
2017,3,11,17,30,437.0,35.0,1.2,11.0,89.0,28.75,19.63
2017,3,11,17,45,277.5,23.0,1.2,10.5,51.0,18.94,8.6
2017,3,11,18,0,118.0,11.0,1.2,10.0,13.0,9.39,0.0
2017,3,11,18,15,59.0,5.5,1.15,9.5,6.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,6,15,65.5,5.0,1.1,6.0,6.5,0.0,0.0
2017,3,12,6,30,131.0,10.0,1.1,7.0,13.0,81.4,0.0
2017,3,12,6,45,306.0,21.5,1.1,8.0,52.5,246.45,170.47
2017,3,12,7,0,481.0,33.0,1.1,9.0,92.0,388.9,318.85
2017,3,12,7,15,572.0,40.0,1.2,9.5,144.0,486.66,403.3
2017,3,12,7,30,663.0,47.0,1.3,10.0,196.0,590.66,487.03
2017,3,12,7,45,717.0,52.0,1.45,10.5,250.5,668.29,546.72
2017,3,12,8,0,771.0,57.0,1.6,11.0,305.0,747.64,605.03
2017,3,12,8,15,806.0,61.0,1.65,11.5,358.0,810.18,647.79
2017,3,12,8,30,841.0,65.0,1.7,12.0,411.0,871.94,688.6
2017,3,12,8,45,865.0,67.5,1.8,12.5,461.0,910.0,712.31
2017,3,12,9,0,889.0,70.0,1.9,13.0,511.0,955.47,740.99
2017,3,12,9,15,906.5,72.5,2.1,13.5,556.0,992.0,764.33
2017,3,12,9,30,924.0,75.0,2.3,14.0,601.0,1025.35,785.41
2017,3,12,9,45,925.5,81.0,2.55,15.0,638.0,1043.55,795.29
2017,3,12,10,0,927.0,87.0,2.8,16.0,675.0,1057.54,802.43
2017,3,12,10,15,936.5,89.0,2.85,16.0,707.5,1070.55,809.94
2017,3,12,10,30,946.0,91.0,2.9,16.0,740.0,1079.44,814.89
2017,3,12,10,45,951.5,92.0,2.95,16.5,764.5,1078.87,812.23
2017,3,12,11,0,957.0,93.0,3.0,17.0,789.0,1074.06,807.04
2017,3,12,11,15,961.0,94.0,2.95,17.0,805.5,1063.52,798.8
2017,3,12,11,30,965.0,95.0,2.9,17.0,822.0,1048.75,787.99
2017,3,12,11,45,965.5,95.5,2.9,17.5,830.0,1025.94,771.03
2017,3,12,12,0,966.0,96.0,2.9,18.0,838.0,999.19,751.65
2017,3,12,12,15,965.5,96.0,2.85,18.0,837.5,967.2,729.84
2017,3,12,12,30,965.0,96.0,2.8,18.0,837.0,931.59,705.62
2017,3,12,12,45,971.0,91.0,2.8,18.0,830.5,892.68,679.5
2017,3,12,13,0,977.0,86.0,2.8,18.0,824.0,850.06,650.68
2017,3,12,13,15,972.5,85.5,2.75,18.0,807.0,800.72,616.61
2017,3,12,13,30,968.0,85.0,2.7,18.0,790.0,748.8,579.21
2017,3,12,13,45,961.5,84.0,2.7,18.0,765.0,692.76,536.9
2017,3,12,14,0,955.0,83.0,2.7,18.0,740.0,634.83,491.93
2017,3,12,14,15,945.5,81.5,2.65,18.0,708.0,573.23,442.58
2017,3,12,14,30,936.0,80.0,2.6,18.0,676.0,510.6,390.83
2017,3,12,14,45,923.0,78.5,2.55,18.0,637.0,445.82,335.75
2017,3,12,15,0,910.0,77.0,2.5,18.0,598.0,380.99,279.05
2017,3,12,15,15,892.5,74.5,2.4,17.5,553.0,314.3,220.36
2017,3,12,15,30,875.0,72.0,2.3,17.0,508.0,248.71,162.78
2017,3,12,15,45,850.0,69.0,2.2,16.5,458.5,182.99,108.58
2017,3,12,16,0,825.0,66.0,2.1,16.0,409.0,114.77,61.09
2017,3,12,16,15,790.5,62.5,1.85,15.0,357.0,53.7,42.13
2017,3,12,16,30,756.0,59.0,1.6,14.0,305.0,50.51,39.64
2017,3,12,16,45,703.5,54.0,1.4,13.5,251.0,46.71,36.36
2017,3,12,17,0,651.0,49.0,1.2,13.0,197.0,42.91,32.95
2017,3,12,17,15,563.0,41.5,1.2,12.5,145.5,36.7,27.16
2017,3,12,17,30,475.0,34.0,1.2,12.0,94.0,27.96,18.91
2017,3,12,17,45,309.5,22.5,1.2,11.5,54.5,18.5,8.65
2017,3,12,18,0,144.0,11.0,1.2,11.0,15.0,9.39,0.0
2017,3,12,18,15,72.0,5.5,1.2,10.5,7.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,13,6,15,75.5,5.5,1.0,7.5,7.5,0.0,0.0
2017,3,13,6,30,151.0,11.0,1.0,8.0,15.0,93.52,0.0
2017,3,13,6,45,317.5,22.5,1.05,9.0,55.5,257.23,186.79
2017,3,13,7,0,484.0,34.0,1.1,10.0,96.0,400.81,327.88
2017,3,13,7,15,571.5,41.5,1.25,10.5,148.0,488.61,404.07
2017,3,13,7,30,659.0,49.0,1.4,11.0,200.0,590.7,486.22
2017,3,13,7,45,711.0,54.0,1.55,11.5,254.0,666.71,544.38
2017,3,13,8,0,763.0,59.0,1.7,12.0,308.0,744.22,601.13
2017,3,13,8,15,797.5,63.0,1.7,12.5,361.0,806.07,642.82
2017,3,13,8,30,832.0,67.0,1.7,13.0,414.0,867.11,682.47
2017,3,13,8,45,855.5,70.0,1.75,14.0,463.5,915.22,711.18
2017,3,13,9,0,879.0,73.0,1.8,15.0,513.0,950.44,730.48
2017,3,13,9,15,896.0,75.0,1.75,15.5,557.5,985.53,749.53
2017,3,13,9,30,913.0,77.0,1.7,16.0,602.0,1017.46,766.14
2017,3,13,9,45,933.0,76.0,1.7,16.5,642.5,1045.15,780.55
2017,3,13,10,0,953.0,75.0,1.7,17.0,683.0,1069.25,792.63
2017,3,13,10,15,961.5,76.0,1.65,17.5,715.5,1080.27,795.54
2017,3,13,10,30,970.0,77.0,1.6,18.0,748.0,1087.09,796.06
2017,3,13,10,45,974.5,78.5,1.6,18.5,772.0,1086.18,792.75
2017,3,13,11,0,979.0,80.0,1.6,19.0,796.0,1080.92,787.0
2017,3,13,11,15,982.5,80.5,1.55,19.0,813.0,1069.17,778.03
2017,3,13,11,30,986.0,81.0,1.5,19.0,830.0,1053.15,766.62
2017,3,13,11,45,986.5,82.0,1.5,19.5,838.0,1030.62,750.68
2017,3,13,12,0,987.0,83.0,1.5,20.0,846.0,1004.05,732.38
2017,3,13,12,15,987.0,83.0,1.45,20.0,845.5,972.03,711.31
2017,3,13,12,30,987.0,83.0,1.4,20.0,845.0,936.28,687.89
2017,3,13,12,45,985.0,82.5,1.4,20.5,836.5,894.79,660.15
2017,3,13,13,0,983.0,82.0,1.4,21.0,828.0,850.06,630.21
2017,3,13,13,15,979.0,81.5,1.35,21.0,811.0,800.83,597.64
2017,3,13,13,30,975.0,81.0,1.3,21.0,794.0,748.94,561.91
2017,3,13,13,45,967.5,80.5,1.3,21.0,769.0,692.43,521.15
2017,3,13,14,0,960.0,80.0,1.3,21.0,744.0,634.08,477.78
2017,3,13,14,15,951.0,78.5,1.25,21.0,712.0,572.47,430.19
2017,3,13,14,30,942.0,77.0,1.2,21.0,680.0,509.78,380.15
2017,3,13,14,45,928.5,76.0,1.15,21.0,641.0,444.92,326.78
2017,3,13,15,0,915.0,75.0,1.1,21.0,602.0,380.04,271.73
2017,3,13,15,15,898.0,72.5,1.05,21.0,557.5,313.2,214.19
2017,3,13,15,30,881.0,70.0,1.0,21.0,513.0,247.4,157.7
2017,3,13,15,45,857.0,67.5,0.95,21.0,463.5,181.9,104.92
2017,3,13,16,0,833.0,65.0,0.9,21.0,414.0,113.6,58.67
2017,3,13,16,15,799.5,61.5,0.85,20.0,361.5,52.2,39.93
2017,3,13,16,30,766.0,58.0,0.8,19.0,309.0,49.75,38.16
2017,3,13,16,45,715.5,53.0,0.75,18.5,255.5,45.92,34.92
2017,3,13,17,0,665.0,48.0,0.7,18.0,202.0,42.08,31.54
2017,3,13,17,15,581.0,41.0,0.7,17.5,150.0,36.28,26.25
2017,3,13,17,30,497.0,34.0,0.7,17.0,98.0,30.49,20.71
2017,3,13,17,45,340.0,23.0,0.75,17.0,57.5,18.95,9.07
2017,3,13,18,0,183.0,12.0,0.8,17.0,17.0,10.24,0.0
2017,3,13,18,15,91.5,6.0,0.8,16.5,8.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,6,15,74.0,6.5,0.95,10.5,8.5,0.0,0.0
2017,3,14,6,30,148.0,13.0,0.9,11.0,17.0,93.7,0.0
2017,3,14,6,45,301.0,25.5,0.85,12.0,57.5,253.37,188.23
2017,3,14,7,0,454.0,38.0,0.8,13.0,98.0,386.1,312.48
2017,3,14,7,15,541.0,46.0,0.9,13.5,149.5,479.87,391.59
2017,3,14,7,30,628.0,54.0,1.0,14.0,201.0,580.31,470.42
2017,3,14,7,45,678.5,60.0,1.1,14.5,254.5,648.63,521.28
2017,3,14,8,0,729.0,66.0,1.2,15.0,308.0,725.12,575.89
2017,3,14,8,15,764.5,70.5,1.15,15.5,360.5,787.49,616.34
2017,3,14,8,30,800.0,75.0,1.1,16.0,413.0,849.12,654.64
2017,3,14,8,45,822.5,79.0,1.05,16.5,461.5,896.74,682.03
2017,3,14,9,0,845.0,83.0,1.0,17.0,510.0,942.05,707.17
2017,3,14,9,15,863.0,85.5,1.05,17.5,554.5,978.35,727.74
2017,3,14,9,30,881.0,88.0,1.1,18.0,599.0,999.98,738.78
2017,3,14,9,45,904.0,86.0,1.2,19.0,639.5,1028.92,754.25
2017,3,14,10,0,927.0,84.0,1.3,20.0,680.0,1054.45,767.36
2017,3,14,10,15,936.0,85.5,1.3,20.0,712.0,1066.27,772.96
2017,3,14,10,30,945.0,87.0,1.3,20.0,744.0,1073.99,776.34
2017,3,14,10,45,949.0,88.5,1.3,20.5,768.0,1072.42,772.67
2017,3,14,11,0,953.0,90.0,1.3,21.0,792.0,1066.64,766.71
2017,3,14,11,15,957.0,91.0,1.3,21.0,808.5,1056.05,759.46
2017,3,14,11,30,961.0,92.0,1.3,21.0,825.0,1041.26,749.81
2017,3,14,11,45,961.0,93.0,1.3,21.0,832.5,1018.51,735.34
2017,3,14,12,0,961.0,94.0,1.3,21.0,840.0,991.86,718.57
2017,3,14,12,15,960.5,94.0,1.2,21.0,840.0,959.91,696.84
2017,3,14,12,30,960.0,94.0,1.1,21.0,840.0,924.36,672.91
2017,3,14,12,45,955.0,95.0,1.05,21.5,830.5,882.72,644.65
2017,3,14,13,0,950.0,96.0,1.0,22.0,821.0,838.13,614.49
2017,3,14,13,15,945.5,95.5,0.9,22.0,804.0,789.7,582.14
2017,3,14,13,30,941.0,95.0,0.8,22.0,787.0,738.77,546.35
2017,3,14,13,45,933.0,94.0,0.7,22.0,762.0,682.88,505.66
2017,3,14,14,0,925.0,93.0,0.6,22.0,737.0,625.33,462.8
2017,3,14,14,15,915.5,91.5,0.6,22.0,705.0,565.14,417.86
2017,3,14,14,30,906.0,90.0,0.6,22.0,673.0,504.0,370.49
2017,3,14,14,45,892.0,88.0,0.6,22.0,634.5,439.94,319.21
2017,3,14,15,0,878.0,86.0,0.6,22.0,596.0,376.02,266.29
2017,3,14,15,15,860.0,83.5,0.7,21.5,551.5,307.8,209.74
2017,3,14,15,30,842.0,81.0,0.8,21.0,507.0,243.28,155.59
2017,3,14,15,45,817.0,78.0,0.9,21.0,458.0,178.94,104.22
2017,3,14,16,0,792.0,75.0,1.0,21.0,409.0,117.41,63.43
2017,3,14,16,15,756.5,70.5,0.9,20.5,357.0,58.7,45.45
2017,3,14,16,30,721.0,66.0,0.8,20.0,305.0,55.75,43.19
2017,3,14,16,45,667.5,60.5,0.7,19.5,252.0,47.54,36.18
2017,3,14,17,0,614.0,55.0,0.6,19.0,199.0,43.85,32.97
2017,3,14,17,15,528.5,46.5,0.55,18.5,148.0,37.52,27.24
2017,3,14,17,30,443.0,38.0,0.5,18.0,97.0,31.14,21.23
2017,3,14,17,45,292.0,25.5,0.5,17.5,57.0,20.98,10.93
2017,3,14,18,0,141.0,13.0,0.5,17.0,17.0,11.1,0.0
2017,3,14,18,15,70.5,6.5,0.55,16.0,8.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,6,15,81.5,7.0,1.1,8.5,10.0,0.0,0.0
2017,3,15,6,30,163.0,14.0,1.2,9.0,20.0,103.1,0.0
2017,3,15,6,45,306.5,26.5,1.35,9.5,61.0,259.76,200.32
2017,3,15,7,0,450.0,39.0,1.5,10.0,102.0,384.95,318.16
2017,3,15,7,15,534.5,47.5,1.6,10.5,153.0,477.53,398.03
2017,3,15,7,30,619.0,56.0,1.7,11.0,204.0,576.57,477.68
2017,3,15,7,45,668.5,62.5,1.85,11.5,257.0,650.34,534.27
2017,3,15,8,0,718.0,69.0,2.0,12.0,310.0,720.1,585.54
2017,3,15,8,15,753.5,73.0,2.0,12.5,362.0,781.54,627.63
2017,3,15,8,30,789.0,77.0,2.0,13.0,414.0,842.2,667.69
2017,3,15,8,45,815.0,80.5,2.05,13.5,463.5,892.13,699.5
2017,3,15,9,0,841.0,84.0,2.1,14.0,513.0,939.94,729.25
2017,3,15,9,15,679.0,141.0,2.05,14.0,507.0,872.43,679.09
2017,3,15,9,30,517.0,198.0,2.0,14.0,501.0,776.63,608.74
2017,3,15,9,45,469.0,231.5,1.95,14.5,519.5,769.84,600.03
2017,3,15,10,0,421.0,265.0,1.9,15.0,538.0,737.97,573.35
2017,3,15,10,15,482.5,255.0,1.8,15.5,582.5,808.44,621.17
2017,3,15,10,30,544.0,245.0,1.7,16.0,627.0,855.91,651.28
2017,3,15,10,45,353.0,307.0,1.65,16.5,558.5,702.63,537.15
2017,3,15,11,0,162.0,369.0,1.6,17.0,490.0,550.74,422.33
2017,3,15,11,15,555.0,232.5,1.55,17.0,657.0,824.44,626.82
2017,3,15,11,30,948.0,96.0,1.5,17.0,824.0,1032.91,762.32
2017,3,15,11,45,947.0,97.5,1.45,17.5,831.5,1009.9,742.11
2017,3,15,12,0,946.0,99.0,1.4,18.0,839.0,983.07,722.7
2017,3,15,12,15,770.0,187.5,1.4,18.0,789.5,902.27,670.19
2017,3,15,12,30,594.0,276.0,1.4,18.0,740.0,800.96,599.62
2017,3,15,12,45,765.5,188.0,1.45,18.0,779.5,832.51,626.13
2017,3,15,13,0,937.0,100.0,1.5,18.0,819.0,831.4,626.42
2017,3,15,13,15,932.0,99.0,1.65,18.0,801.5,782.58,595.06
2017,3,15,13,30,927.0,98.0,1.8,18.0,784.0,731.36,559.93
