Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,13,45,719.0,177.0,1.95,18.0,699.0,628.76,483.52
2017,3,15,14,0,511.0,256.0,2.1,18.0,614.0,529.89,408.83
2017,3,15,14,15,549.5,230.0,2.1,17.5,599.5,492.59,380.64
2017,3,15,14,30,588.0,204.0,2.1,17.0,585.0,450.4,346.82
2017,3,15,14,45,716.0,150.0,2.15,17.0,587.0,418.63,317.57
2017,3,15,15,0,844.0,96.0,2.2,17.0,589.0,369.85,271.92
2017,3,15,15,15,743.5,112.0,2.0,16.5,522.0,295.43,210.06
2017,3,15,15,30,643.0,128.0,1.8,16.0,455.0,234.86,160.88
2017,3,15,15,45,411.0,155.5,1.65,16.0,357.5,173.31,119.88
2017,3,15,16,0,179.0,183.0,1.5,16.0,260.0,145.89,109.87
2017,3,15,16,15,167.0,162.0,1.35,15.0,226.5,115.15,95.8
2017,3,15,16,30,155.0,141.0,1.2,14.0,193.0,101.55,84.58
2017,3,15,16,45,143.0,117.5,1.05,13.5,159.5,86.09,71.26
2017,3,15,17,0,131.0,94.0,0.9,13.0,126.0,70.16,57.2
2017,3,15,17,15,106.5,72.0,0.9,12.5,93.5,54.65,43.18
2017,3,15,17,30,82.0,50.0,0.9,12.0,61.0,38.76,28.53
2017,3,15,17,45,41.0,30.5,0.95,11.5,36.0,24.13,14.12
2017,3,15,18,0,0.0,11.0,1.0,11.0,11.0,9.39,0.0
2017,3,15,18,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2017,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.0,1.2,6.5,6.0,5.12,0.0
2017,3,16,6,30,0.0,12.0,1.4,7.0,12.0,10.24,0.0
2017,3,16,6,45,26.5,31.5,1.6,8.0,35.5,53.62,38.39
2017,3,16,7,0,53.0,51.0,1.8,9.0,59.0,105.95,85.91
2017,3,16,7,15,70.5,73.5,1.9,9.5,88.5,147.35,122.92
2017,3,16,7,30,88.0,96.0,2.0,10.0,118.0,189.02,159.31
2017,3,16,7,45,100.5,118.5,2.1,10.5,148.5,227.31,191.7
2017,3,16,8,0,113.0,141.0,2.2,11.0,179.0,265.91,223.43
2017,3,16,8,15,314.5,137.0,2.2,11.5,267.5,453.43,379.82
2017,3,16,8,30,516.0,133.0,2.2,12.0,356.0,660.17,540.02
2017,3,16,8,45,546.5,141.0,2.2,12.5,401.5,711.25,573.75
2017,3,16,9,0,577.0,149.0,2.2,13.0,447.0,770.41,613.86
2017,3,16,9,15,487.0,193.5,2.15,13.0,459.5,735.86,584.56
2017,3,16,9,30,397.0,238.0,2.1,13.0,472.0,681.42,540.79
2017,3,16,9,45,423.0,247.5,2.05,13.5,511.0,740.85,581.6
2017,3,16,10,0,449.0,257.0,2.0,14.0,550.0,777.99,605.13
2017,3,16,10,15,657.5,189.5,1.95,14.5,641.0,922.63,706.63
2017,3,16,10,30,866.0,122.0,1.9,15.0,732.0,1047.3,785.23
2017,3,16,10,45,730.0,188.0,1.85,15.5,714.5,983.52,738.4
2017,3,16,11,0,594.0,254.0,1.8,16.0,697.0,898.61,677.97
2017,3,16,11,15,743.0,189.5,1.85,16.0,755.5,972.3,729.81
2017,3,16,11,30,892.0,125.0,1.9,16.0,814.0,1009.6,753.71
2017,3,16,11,45,893.5,126.0,1.95,16.0,822.0,989.04,739.98
2017,3,16,12,0,895.0,127.0,2.0,16.0,830.0,964.77,724.49
2017,3,16,12,15,895.0,127.0,2.05,16.0,830.0,934.55,705.01
2017,3,16,12,30,895.0,127.0,2.1,16.0,830.0,900.95,683.2
2017,3,16,12,45,890.5,127.5,2.15,16.5,821.0,860.91,655.61
2017,3,16,13,0,886.0,128.0,2.2,17.0,812.0,825.48,631.1
2017,3,16,13,15,881.5,127.0,2.25,17.0,795.5,777.67,598.14
2017,3,16,13,30,877.0,126.0,2.3,17.0,779.0,727.54,561.7
2017,3,16,13,45,865.0,126.5,2.35,17.0,753.5,672.03,520.24
2017,3,16,14,0,853.0,127.0,2.4,17.0,728.0,615.41,476.72
2017,3,16,14,15,842.0,125.0,2.4,16.5,696.0,556.27,430.54
2017,3,16,14,30,831.0,123.0,2.4,16.0,664.0,496.59,382.23
2017,3,16,14,45,815.5,120.0,2.4,16.0,625.5,433.98,329.36
2017,3,16,15,0,800.0,117.0,2.4,16.0,587.0,371.97,275.52
2017,3,16,15,15,693.5,131.0,2.35,15.5,516.5,296.2,213.2
2017,3,16,15,30,587.0,145.0,2.3,15.0,446.0,235.75,164.67
2017,3,16,15,45,426.5,160.5,2.25,15.0,368.5,178.31,123.92
2017,3,16,16,0,266.0,176.0,2.2,15.0,291.0,144.73,106.52
2017,3,16,16,15,243.5,158.5,1.9,14.5,253.5,110.42,91.94
2017,3,16,16,30,221.0,141.0,1.6,14.0,216.0,99.57,82.89
2017,3,16,16,45,205.5,118.5,1.35,13.5,178.5,85.27,70.56
2017,3,16,17,0,190.0,96.0,1.1,13.0,141.0,70.42,57.46
2017,3,16,17,15,155.5,74.0,1.05,12.0,105.0,55.25,43.84
2017,3,16,17,30,121.0,52.0,1.0,11.0,69.0,39.61,29.45
2017,3,16,17,45,60.5,32.5,0.95,10.5,41.0,25.62,15.68
2017,3,16,18,0,0.0,13.0,0.9,10.0,13.0,11.1,0.0
2017,3,16,18,15,0.0,6.5,0.9,10.0,6.5,0.0,0.0
2017,3,16,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,17,6,15,93.0,8.5,0.7,8.5,12.5,54.68,0.0
2017,3,17,6,30,186.0,17.0,0.7,9.0,25.0,146.75,0.0
2017,3,17,6,45,333.0,28.5,0.7,10.0,68.0,278.28,219.8
2017,3,17,7,0,480.0,40.0,0.7,11.0,111.0,406.75,332.91
2017,3,17,7,15,561.0,47.0,0.8,11.5,163.0,496.41,407.69
2017,3,17,7,30,642.0,54.0,0.9,12.0,215.0,586.23,477.84
2017,3,17,7,45,694.0,59.0,1.0,12.5,268.5,661.73,533.74
2017,3,17,8,0,746.0,64.0,1.1,13.0,322.0,738.71,588.31
2017,3,17,8,15,779.5,68.0,1.05,13.5,374.5,799.09,626.99
2017,3,17,8,30,813.0,72.0,1.0,14.0,427.0,858.59,663.6
2017,3,17,8,45,837.0,75.0,1.0,14.5,476.5,906.51,691.92
2017,3,17,9,0,861.0,78.0,1.0,15.0,526.0,941.46,711.09
2017,3,17,9,15,877.5,80.5,0.95,15.5,570.0,976.08,728.94
2017,3,17,9,30,894.0,83.0,0.9,16.0,614.0,1007.57,744.4
2017,3,17,9,45,910.0,83.5,0.85,17.0,653.0,1032.62,754.16
2017,3,17,10,0,926.0,84.0,0.8,18.0,692.0,1054.04,761.58
2017,3,17,10,15,934.5,85.0,0.75,18.0,724.0,1064.54,765.11
2017,3,17,10,30,943.0,86.0,0.7,18.0,756.0,1070.94,766.41
2017,3,17,10,45,948.0,87.5,0.7,18.5,780.0,1070.18,763.34
2017,3,17,11,0,953.0,89.0,0.7,19.0,804.0,1065.19,757.98
2017,3,17,11,15,956.5,89.5,0.7,19.0,820.0,1053.32,750.1
2017,3,17,11,30,960.0,90.0,0.7,19.0,836.0,1037.29,739.92
2017,3,17,11,45,960.5,91.0,0.7,19.5,843.5,1014.84,724.58
2017,3,17,12,0,961.0,92.0,0.7,20.0,851.0,988.46,707.02
2017,3,17,12,15,960.0,92.0,0.65,20.0,850.5,955.88,685.95
2017,3,17,12,30,959.0,92.0,0.6,20.0,850.0,919.75,662.74
2017,3,17,12,45,956.5,92.0,0.6,20.0,840.5,879.0,637.56
2017,3,17,13,0,954.0,92.0,0.6,20.0,831.0,835.14,610.19
2017,3,17,13,15,949.5,91.0,0.6,20.0,814.0,785.94,579.03
2017,3,17,13,30,945.0,90.0,0.6,20.0,797.0,734.26,544.28
2017,3,17,13,45,934.5,90.5,0.6,20.0,771.0,677.97,504.47
2017,3,17,14,0,924.0,91.0,0.6,20.0,745.0,620.23,462.35
2017,3,17,14,15,914.0,89.5,0.65,19.5,712.5,559.78,418.07
2017,3,17,14,30,904.0,88.0,0.7,19.0,680.0,498.46,371.04
2017,3,17,14,45,888.0,87.0,0.75,19.0,640.5,434.57,319.36
2017,3,17,15,0,872.0,86.0,0.8,19.0,601.0,371.06,266.09
2017,3,17,15,15,773.0,103.5,0.8,18.5,535.0,297.9,207.04
2017,3,17,15,30,674.0,121.0,0.8,18.0,469.0,233.67,156.15
2017,3,17,15,45,606.5,124.5,0.8,18.0,415.0,178.22,113.87
2017,3,17,16,0,539.0,128.0,0.8,18.0,361.0,129.22,83.06
2017,3,17,16,15,511.0,117.0,0.75,17.0,316.0,83.23,67.38
2017,3,17,16,30,483.0,106.0,0.7,16.0,271.0,76.61,62.17
2017,3,17,16,45,451.5,91.0,0.7,15.5,225.0,66.93,53.9
2017,3,17,17,0,420.0,76.0,0.7,15.0,179.0,56.86,45.07
2017,3,17,17,15,363.5,61.0,0.7,14.0,134.5,46.26,35.59
2017,3,17,17,30,307.0,46.0,0.7,13.0,90.0,35.35,25.54
2017,3,17,17,45,153.5,32.5,0.75,12.5,54.5,25.0,15.23
2017,3,17,18,0,0.0,19.0,0.8,12.0,19.0,15.15,0.0
2017,3,17,18,15,0.0,9.5,0.8,11.5,9.5,8.11,0.0
2017,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,8.5,0.8,8.5,8.5,7.26,0.0
2017,3,18,6,30,0.0,17.0,0.8,9.0,17.0,14.77,0.0
2017,3,18,6,45,36.5,36.5,0.85,9.5,42.5,77.18,58.69
2017,3,18,7,0,73.0,56.0,0.9,10.0,68.0,125.39,102.62
2017,3,18,7,15,91.0,79.0,0.9,10.0,99.0,168.51,140.84
2017,3,18,7,30,109.0,102.0,0.9,10.0,130.0,211.97,178.35
2017,3,18,7,45,122.0,124.0,0.95,10.5,161.5,250.6,210.32
2017,3,18,8,0,135.0,146.0,1.0,11.0,193.0,289.6,241.61
2017,3,18,8,15,137.5,169.5,1.0,11.0,224.0,321.68,266.48
2017,3,18,8,30,140.0,193.0,1.0,11.0,255.0,353.12,290.31
2017,3,18,8,45,171.5,214.5,1.0,11.5,299.0,408.51,332.73
2017,3,18,9,0,203.0,236.0,1.0,12.0,343.0,464.65,374.38
2017,3,18,9,15,152.0,256.0,1.0,12.0,340.0,438.09,350.76
2017,3,18,9,30,101.0,276.0,1.0,12.0,337.0,387.38,309.56
2017,3,18,9,45,95.0,293.0,1.0,12.5,353.0,397.56,316.03
2017,3,18,10,0,89.0,310.0,1.0,13.0,369.0,407.18,321.6
2017,3,18,10,15,98.0,328.0,0.95,13.0,396.0,432.71,340.05
2017,3,18,10,30,107.0,346.0,0.9,13.0,423.0,457.62,357.69
2017,3,18,10,45,185.0,357.0,0.9,13.5,494.5,565.05,436.96
2017,3,18,11,0,263.0,368.0,0.9,14.0,566.0,669.18,509.93
2017,3,18,11,15,170.5,371.0,0.8,14.5,500.5,551.22,420.77
2017,3,18,11,30,78.0,374.0,0.7,15.0,435.0,437.13,334.86
2017,3,18,11,45,41.0,269.0,0.6,15.5,301.0,288.97,223.75
2017,3,18,12,0,4.0,164.0,0.5,16.0,167.0,142.92,109.81
2017,3,18,12,15,7.5,196.5,0.4,16.0,202.5,174.26,135.1
2017,3,18,12,30,11.0,229.0,0.3,16.0,238.0,205.27,158.99
2017,3,18,12,45,13.0,243.5,0.2,16.5,254.0,218.56,168.54
2017,3,18,13,0,15.0,258.0,0.1,17.0,270.0,231.43,177.76
2017,3,18,13,15,89.5,317.0,0.15,17.0,385.0,345.03,264.75
2017,3,18,13,30,164.0,376.0,0.2,17.0,500.0,448.73,340.1
2017,3,18,13,45,248.0,350.5,0.3,17.0,531.0,464.4,351.89
2017,3,18,14,0,332.0,325.0,0.4,17.0,562.0,477.11,361.63
2017,3,18,14,15,626.0,206.5,0.4,17.0,628.0,512.45,386.44
2017,3,18,14,30,920.0,88.0,0.4,17.0,694.0,504.75,375.99
2017,3,18,14,45,542.5,183.5,0.4,17.0,535.5,371.55,277.11
2017,3,18,15,0,165.0,279.0,0.4,17.0,377.0,277.05,210.74
2017,3,18,15,15,373.0,214.5,0.5,16.5,414.5,269.37,198.7
2017,3,18,15,30,581.0,150.0,0.6,16.0,452.0,236.44,162.92
2017,3,18,15,45,473.0,157.0,0.75,16.0,388.0,180.7,122.47
2017,3,18,16,0,365.0,164.0,0.9,16.0,324.0,143.23,101.25
2017,3,18,16,15,350.0,146.5,0.8,15.5,284.0,104.35,86.08
2017,3,18,16,30,335.0,129.0,0.7,15.0,244.0,93.32,76.98
2017,3,18,16,45,315.0,109.0,0.65,14.5,203.0,80.24,65.81
2017,3,18,17,0,295.0,89.0,0.6,14.0,162.0,65.13,52.57
2017,3,18,17,15,257.5,70.0,0.65,13.5,122.5,52.14,40.89
2017,3,18,17,30,220.0,51.0,0.7,13.0,83.0,38.66,28.49
2017,3,18,17,45,110.0,35.0,0.8,12.5,51.0,27.15,17.21
2017,3,18,18,0,0.0,19.0,0.9,12.0,19.0,15.23,0.0
2017,3,18,18,15,0.0,9.5,0.9,11.5,9.5,8.11,0.0
2017,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,9.0,0.55,8.0,9.0,7.68,0.0
2017,3,19,6,30,0.0,18.0,0.5,8.0,18.0,15.61,1.17
2017,3,19,6,45,32.0,38.0,0.5,8.5,43.5,65.01,49.31
2017,3,19,7,0,64.0,58.0,0.5,9.0,69.0,121.47,99.62
2017,3,19,7,15,79.5,81.0,0.65,9.0,99.0,162.22,135.71
2017,3,19,7,30,95.0,104.0,0.8,9.0,129.0,203.19,171.2
2017,3,19,7,45,108.0,126.0,1.0,9.5,160.5,241.18,202.98
2017,3,19,8,0,121.0,148.0,1.2,10.0,192.0,279.61,234.27
2017,3,19,8,15,182.0,168.5,1.3,10.5,244.5,358.62,298.77
2017,3,19,8,30,243.0,189.0,1.4,11.0,297.0,460.37,378.42
2017,3,19,8,45,356.5,189.0,1.5,12.0,367.5,569.53,461.96
2017,3,19,9,0,470.0,189.0,1.6,13.0,438.0,706.09,561.37
2017,3,19,9,15,438.0,216.5,1.75,13.5,463.5,713.41,562.57
2017,3,19,9,30,406.0,244.0,1.9,14.0,489.0,696.24,547.91
2017,3,19,9,45,367.0,272.0,2.1,14.5,504.0,690.77,541.6
2017,3,19,10,0,328.0,300.0,2.3,15.0,519.0,682.17,532.9
2017,3,19,10,15,248.0,327.5,2.25,15.0,497.5,606.32,474.25
2017,3,19,10,30,168.0,355.0,2.2,15.0,476.0,551.02,430.24
2017,3,19,10,45,155.0,367.0,2.15,15.0,482.0,545.14,424.88
2017,3,19,11,0,142.0,379.0,2.1,15.0,488.0,538.49,418.72
2017,3,19,11,15,240.5,374.0,2.0,15.0,562.0,622.73,482.46
2017,3,19,11,30,339.0,369.0,1.9,15.0,636.0,722.18,553.96
2017,3,19,11,45,354.5,369.0,1.85,15.0,650.5,722.74,552.97
2017,3,19,12,0,370.0,369.0,1.8,15.0,665.0,720.89,551.21
2017,3,19,12,15,350.0,374.0,1.65,15.0,654.0,690.01,527.45
2017,3,19,12,30,330.0,379.0,1.5,15.0,643.0,658.72,503.64
2017,3,19,12,45,229.5,386.0,1.4,15.0,569.0,551.04,423.86
2017,3,19,13,0,129.0,393.0,1.3,15.0,495.0,464.47,358.43
2017,3,19,13,15,198.5,380.5,1.2,15.0,532.5,491.23,379.71
2017,3,19,13,30,268.0,368.0,1.1,15.0,570.0,519.57,400.4
2017,3,19,13,45,163.5,345.5,1.05,15.0,467.5,406.58,315.11
2017,3,19,14,0,59.0,323.0,1.0,15.0,365.0,307.85,239.88
2017,3,19,14,15,44.5,293.5,0.95,14.5,325.0,268.59,210.54
2017,3,19,14,30,30.0,264.0,0.9,14.0,285.0,231.9,182.52
2017,3,19,14,45,57.5,268.0,0.9,14.0,304.0,240.42,189.2
2017,3,19,15,0,85.0,272.0,0.9,14.0,323.0,244.59,191.71
2017,3,19,15,15,79.5,250.0,0.8,13.5,295.0,216.87,169.78
2017,3,19,15,30,74.0,228.0,0.7,13.0,267.0,190.27,148.85
2017,3,19,15,45,218.0,197.0,0.65,13.0,296.5,177.08,132.21
2017,3,19,16,0,362.0,166.0,0.6,13.0,326.0,143.71,102.86
2017,3,19,16,15,337.0,151.0,0.55,12.5,285.5,106.94,89.23
2017,3,19,16,30,312.0,136.0,0.5,12.0,245.0,97.45,81.45
2017,3,19,16,45,286.0,116.0,0.5,12.0,203.0,84.46,70.17
2017,3,19,17,0,260.0,96.0,0.5,12.0,161.0,71.03,58.24
2017,3,19,17,15,221.0,75.5,0.5,11.5,122.0,56.75,45.36
2017,3,19,17,30,182.0,55.0,0.5,11.0,83.0,42.05,31.79
2017,3,19,17,45,91.0,37.0,0.5,10.5,51.0,28.54,18.74
2017,3,19,18,0,0.0,19.0,0.5,10.0,19.0,15.31,0.0
2017,3,19,18,15,0.0,9.5,0.5,10.0,9.5,8.11,0.0
2017,3,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,9.0,2.05,7.5,9.0,7.68,0.0
2017,3,20,6,30,0.0,18.0,2.2,8.0,18.0,14.99,2.76
2017,3,20,6,45,11.0,38.0,2.4,8.5,40.0,50.41,36.92
2017,3,20,7,0,22.0,58.0,2.6,9.0,62.0,80.23,63.95
2017,3,20,7,15,33.5,80.0,2.7,9.0,88.0,113.34,93.6
2017,3,20,7,30,45.0,102.0,2.8,9.0,114.0,146.6,122.9
2017,3,20,7,45,52.0,123.5,2.95,9.5,140.5,175.93,147.86
2017,3,20,8,0,59.0,145.0,3.1,10.0,167.0,205.44,172.37
2017,3,20,8,15,158.0,167.0,3.05,10.0,236.5,334.61,282.11
2017,3,20,8,30,257.0,189.0,3.0,10.0,306.0,472.51,394.28
2017,3,20,8,45,205.0,216.5,3.0,10.5,316.0,440.96,365.04
2017,3,20,9,0,153.0,244.0,3.0,11.0,326.0,424.93,348.71
2017,3,20,9,15,147.5,265.5,3.0,11.0,349.5,443.82,362.22
2017,3,20,9,30,142.0,287.0,3.0,11.0,373.0,461.61,374.63
2017,3,20,9,45,90.0,283.5,3.05,11.5,339.5,379.5,307.26
2017,3,20,10,0,38.0,280.0,3.1,12.0,306.0,318.76,256.39
2017,3,20,10,15,112.5,318.5,3.05,12.0,399.5,456.91,366.63
2017,3,20,10,30,187.0,357.0,3.0,12.0,493.0,571.8,454.73
2017,3,20,10,45,109.0,333.5,2.95,12.5,413.5,460.33,365.75
2017,3,20,11,0,31.0,310.0,2.9,13.0,334.0,330.53,262.15
2017,3,20,11,15,28.0,309.0,2.85,13.0,331.0,322.98,256.3
2017,3,20,11,30,25.0,308.0,2.8,13.0,328.0,296.89,235.56
2017,3,20,11,45,17.5,264.5,2.75,13.0,279.0,246.95,195.91
2017,3,20,12,0,10.0,221.0,2.7,13.0,230.0,199.06,157.57
2017,3,20,12,15,28.5,289.5,2.75,13.0,313.0,290.22,230.57
2017,3,20,12,30,47.0,358.0,2.8,13.0,396.0,368.27,291.43
2017,3,20,12,45,49.5,353.5,2.9,13.5,393.5,360.4,284.71
2017,3,20,13,0,52.0,349.0,3.0,14.0,391.0,352.25,278.13
2017,3,20,13,15,33.5,301.0,3.05,14.0,327.5,289.14,228.76
2017,3,20,13,30,15.0,253.0,3.1,14.0,264.0,223.33,176.69
2017,3,20,13,45,13.5,241.0,3.2,14.0,251.0,210.35,166.64
2017,3,20,14,0,12.0,229.0,3.3,14.0,238.0,197.67,156.68
2017,3,20,14,15,6.0,143.0,3.35,13.5,147.5,121.99,95.68
2017,3,20,14,30,0.0,57.0,3.4,13.0,57.0,47.35,34.17
2017,3,20,14,45,10.0,139.5,3.45,13.0,145.5,119.29,94.09
2017,3,20,15,0,20.0,222.0,3.5,13.0,234.0,186.29,148.94
2017,3,20,15,15,10.0,148.0,3.55,12.5,154.0,123.65,98.02
2017,3,20,15,30,0.0,74.0,3.6,12.0,74.0,61.43,46.66
2017,3,20,15,45,0.0,68.0,3.65,12.0,68.0,56.39,42.59
2017,3,20,16,0,0.0,62.0,3.7,12.0,62.0,51.37,38.46
2017,3,20,16,15,0.0,54.5,3.6,11.5,54.5,45.11,35.0
2017,3,20,16,30,0.0,47.0,3.5,11.0,47.0,38.86,29.56
2017,3,20,16,45,0.0,39.0,3.45,11.0,39.0,32.21,23.6
2017,3,20,17,0,0.0,31.0,3.4,11.0,31.0,25.57,17.57
2017,3,20,17,15,0.0,23.5,3.3,10.5,23.5,19.36,11.88
2017,3,20,17,30,0.0,16.0,3.2,10.0,16.0,13.16,6.13
2017,3,20,17,45,0.0,10.0,3.15,10.0,10.0,8.21,1.41
2017,3,20,18,0,0.0,4.0,3.1,10.0,4.0,3.28,0.0
2017,3,20,18,15,0.0,2.0,3.05,10.0,2.0,1.71,0.0
2017,3,20,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,8.0,2.85,10.0,8.0,6.83,0.0
2017,3,21,6,30,0.0,16.0,3.0,10.0,16.0,13.2,2.81
2017,3,21,6,45,0.0,35.0,3.2,10.5,35.0,32.09,21.26
2017,3,21,7,0,0.0,54.0,3.4,11.0,54.0,50.96,38.04
2017,3,21,7,15,4.0,74.5,3.55,11.5,76.0,73.79,58.13
2017,3,21,7,30,8.0,95.0,3.7,12.0,98.0,96.44,77.74
2017,3,21,7,45,14.0,115.0,3.9,12.5,120.5,120.14,97.92
2017,3,21,8,0,20.0,135.0,4.1,13.0,143.0,144.14,117.98
2017,3,21,8,15,180.0,157.0,4.25,13.0,239.0,340.03,285.4
2017,3,21,8,30,340.0,179.0,4.4,13.0,335.0,534.95,444.16
2017,3,21,8,45,170.0,156.5,4.6,13.5,234.5,332.67,276.48
2017,3,21,9,0,0.0,134.0,4.8,14.0,134.0,116.17,91.8
2017,3,21,9,15,0.0,73.5,4.85,14.0,73.5,61.05,45.77
2017,3,21,9,30,0.0,13.0,4.9,14.0,13.0,10.76,3.42
2017,3,21,9,45,1.0,88.0,5.0,14.0,89.0,74.25,56.61
2017,3,21,10,0,2.0,163.0,5.1,14.0,165.0,142.87,113.09
2017,3,21,10,15,145.0,254.5,5.1,14.0,360.5,416.82,338.29
2017,3,21,10,30,288.0,346.0,5.1,14.0,556.0,683.18,544.17
2017,3,21,10,45,144.0,187.0,5.1,14.0,292.0,354.22,287.18
2017,3,21,11,0,0.0,28.0,5.1,14.0,28.0,23.27,13.72
2017,3,21,11,15,2.0,93.5,5.05,14.0,95.5,80.06,60.89
2017,3,21,11,30,4.0,159.0,5.0,14.0,163.0,139.09,109.21
2017,3,21,11,45,3.5,154.0,5.0,14.0,157.0,133.9,104.84
2017,3,21,12,0,3.0,149.0,5.0,14.0,151.0,128.77,100.62
2017,3,21,12,15,3.0,149.0,4.95,14.0,151.0,128.49,100.37
2017,3,21,12,30,3.0,149.0,4.9,14.0,151.0,128.18,100.13
2017,3,21,12,45,75.5,272.0,4.9,14.0,331.5,304.49,244.01
2017,3,21,13,0,148.0,395.0,4.9,14.0,512.0,479.37,380.98
2017,3,21,13,15,146.0,388.5,4.85,14.0,502.0,458.89,364.39
2017,3,21,13,30,144.0,382.0,4.8,14.0,492.0,438.24,348.23
2017,3,21,13,45,149.5,369.5,4.75,14.0,480.5,416.98,331.65
2017,3,21,14,0,155.0,357.0,4.7,14.0,469.0,395.05,314.33
2017,3,21,14,15,528.5,227.0,4.65,14.0,584.5,473.36,376.11
2017,3,21,14,30,902.0,97.0,4.6,14.0,700.0,501.1,392.32
2017,3,21,14,45,895.0,92.5,4.6,14.0,662.5,437.72,336.23
2017,3,21,15,0,888.0,88.0,4.6,14.0,625.0,373.74,278.47
2017,3,21,15,15,871.5,85.5,4.5,13.5,580.5,308.47,219.48
2017,3,21,15,30,855.0,83.0,4.4,13.0,536.0,239.85,158.45
2017,3,21,15,45,835.0,79.0,4.3,12.5,487.0,174.65,104.31
2017,3,21,16,0,815.0,75.0,4.2,12.0,438.0,111.65,62.26
2017,3,21,16,15,782.0,71.0,3.85,11.5,385.5,58.89,47.3
2017,3,21,16,30,749.0,67.0,3.5,11.0,333.0,56.34,45.29
2017,3,21,16,45,700.5,61.5,3.15,11.0,278.5,52.39,41.83
2017,3,21,17,0,652.0,56.0,2.8,11.0,224.0,44.46,34.67
2017,3,21,17,15,573.0,49.0,2.4,10.0,171.5,39.35,30.02
2017,3,21,17,30,494.0,42.0,2.0,9.0,119.0,34.25,25.13
2017,3,21,17,45,352.0,30.5,1.7,8.5,74.5,25.02,16.09
2017,3,21,18,0,210.0,19.0,1.4,8.0,30.0,15.7,0.0
2017,3,21,18,15,105.0,9.5,1.3,7.5,15.0,8.11,0.0
2017,3,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,10.5,1.35,7.0,10.5,8.96,0.0
2017,3,22,6,30,0.0,21.0,1.4,7.0,21.0,18.1,7.18
2017,3,22,6,45,16.0,42.0,1.45,7.5,45.0,57.93,43.96
2017,3,22,7,0,32.0,63.0,1.5,8.0,69.0,92.62,75.28
2017,3,22,7,15,45.0,86.0,1.65,8.0,97.0,128.52,107.33
2017,3,22,7,30,58.0,109.0,1.8,8.0,125.0,164.66,138.98
2017,3,22,7,45,71.5,131.5,1.95,8.0,155.0,200.96,170.13
2017,3,22,8,0,85.0,154.0,2.1,8.0,185.0,237.86,201.17
2017,3,22,8,15,417.0,125.0,2.15,8.0,313.5,547.92,461.37
2017,3,22,8,30,749.0,96.0,2.2,8.0,442.0,837.82,679.3
2017,3,22,8,45,376.0,130.5,2.3,8.5,304.5,536.96,444.92
2017,3,22,9,0,3.0,165.0,2.4,9.0,167.0,149.71,120.98
2017,3,22,9,15,1.5,154.5,2.45,9.0,155.5,136.42,110.25
2017,3,22,9,30,0.0,144.0,2.5,9.0,144.0,124.05,99.57
2017,3,22,9,45,192.0,218.5,2.55,9.0,349.0,449.18,370.09
2017,3,22,10,0,384.0,293.0,2.6,9.0,554.0,729.07,584.17
2017,3,22,10,15,417.5,294.0,2.7,9.0,589.5,761.07,605.62
2017,3,22,10,30,451.0,295.0,2.8,9.0,625.0,811.59,641.97
2017,3,22,10,45,225.5,204.5,2.9,9.5,369.5,455.71,370.49
2017,3,22,11,0,0.0,114.0,3.0,10.0,114.0,95.83,74.45
2017,3,22,11,15,5.0,165.5,3.1,10.0,169.5,146.15,116.58
2017,3,22,11,30,10.0,217.0,3.2,10.0,225.0,196.99,158.12
2017,3,22,11,45,36.5,298.5,3.3,10.0,328.5,312.65,251.71
2017,3,22,12,0,63.0,380.0,3.4,10.0,432.0,414.56,331.87
2017,3,22,12,15,146.0,394.0,3.5,10.0,513.0,511.21,408.5
2017,3,22,12,30,229.0,408.0,3.6,10.0,594.0,584.22,465.63
2017,3,22,12,45,334.5,370.0,3.7,10.0,638.5,631.0,503.24
2017,3,22,13,0,440.0,332.0,3.8,10.0,683.0,665.39,530.95
2017,3,22,13,15,507.5,302.5,3.9,10.0,698.5,660.53,528.13
2017,3,22,13,30,575.0,273.0,4.0,10.0,714.0,648.32,519.35
2017,3,22,13,45,397.0,314.5,4.1,10.0,614.5,529.64,425.58
2017,3,22,14,0,219.0,356.0,4.2,10.0,515.0,429.88,345.76
2017,3,22,14,15,280.5,327.5,4.25,10.0,522.0,423.26,340.4
2017,3,22,14,30,342.0,299.0,4.3,10.0,529.0,404.79,324.19
2017,3,22,14,45,380.5,270.5,4.4,10.0,513.0,370.3,294.16
2017,3,22,15,0,419.0,242.0,4.5,10.0,497.0,332.15,259.82
2017,3,22,15,15,209.5,178.0,4.45,9.5,305.5,196.07,152.61
2017,3,22,15,30,0.0,114.0,4.4,9.0,114.0,93.76,74.69
2017,3,22,15,45,208.0,137.5,4.35,9.0,231.0,130.85,97.11
2017,3,22,16,0,416.0,161.0,4.3,9.0,348.0,138.96,99.85
2017,3,22,16,15,393.0,146.0,4.1,8.5,306.0,100.52,85.26
2017,3,22,16,30,370.0,131.0,3.9,8.0,264.0,91.93,77.99
2017,3,22,16,45,350.0,112.0,3.7,7.5,221.0,80.22,67.7
2017,3,22,17,0,330.0,93.0,3.5,7.0,178.0,67.96,56.68
2017,3,22,17,15,287.5,74.5,3.25,6.5,136.5,55.39,45.09
2017,3,22,17,30,245.0,56.0,3.0,6.0,95.0,42.34,32.79
2017,3,22,17,45,168.0,38.5,2.75,6.0,60.5,29.47,20.25
2017,3,22,18,0,91.0,21.0,2.5,6.0,26.0,16.6,2.04
2017,3,22,18,15,45.5,10.5,2.55,5.5,13.0,8.96,0.0
2017,3,22,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,23,6,15,134.5,14.0,2.2,5.0,24.0,81.17,0.0
2017,3,23,6,30,269.0,28.0,2.3,5.0,48.0,218.35,159.38
2017,3,23,6,45,392.0,39.5,2.4,5.5,95.5,327.82,275.09
2017,3,23,7,0,515.0,51.0,2.5,6.0,143.0,445.13,379.27
2017,3,23,7,15,587.0,58.5,2.45,6.0,196.5,531.79,453.68
2017,3,23,7,30,659.0,66.0,2.4,6.0,250.0,623.05,527.01
2017,3,23,7,45,409.0,111.5,2.4,6.5,233.5,497.07,422.74
2017,3,23,8,0,159.0,157.0,2.4,7.0,217.0,320.56,272.1
2017,3,23,8,15,129.5,180.0,2.3,7.5,233.5,324.24,273.4
2017,3,23,8,30,100.0,203.0,2.2,8.0,250.0,306.4,256.28
2017,3,23,8,45,189.5,221.0,2.15,8.5,321.5,429.72,356.92
2017,3,23,9,0,279.0,239.0,2.1,9.0,393.0,559.06,457.07
2017,3,23,9,15,260.0,263.5,2.1,9.0,416.0,571.32,463.21
2017,3,23,9,30,241.0,288.0,2.1,9.0,439.0,559.38,452.28
2017,3,23,9,45,583.5,193.0,2.1,9.5,586.0,848.27,672.34
2017,3,23,10,0,926.0,98.0,2.1,10.0,733.0,1070.79,820.37
2017,3,23,10,15,934.5,99.5,2.2,10.0,764.5,1081.17,824.43
2017,3,23,10,30,943.0,101.0,2.3,10.0,796.0,1087.42,828.55
2017,3,23,10,45,954.5,99.0,2.4,10.5,821.5,1088.51,827.92
2017,3,23,11,0,966.0,97.0,2.5,11.0,847.0,1085.31,824.62
2017,3,23,11,15,764.5,197.5,2.5,11.0,798.5,998.09,765.1
2017,3,23,11,30,563.0,298.0,2.5,11.0,750.0,879.83,680.11
2017,3,23,11,45,566.0,297.0,2.55,11.5,755.5,862.64,667.9
2017,3,23,12,0,569.0,296.0,2.6,12.0,761.0,842.69,652.77
2017,3,23,12,15,765.0,201.5,2.65,12.0,825.0,905.25,701.15
2017,3,23,12,30,961.0,107.0,2.7,12.0,889.0,931.9,719.62
2017,3,23,12,45,653.0,240.5,2.75,12.0,769.5,782.85,611.46
2017,3,23,13,0,345.0,374.0,2.8,12.0,650.0,620.42,486.99
2017,3,23,13,15,637.5,243.5,2.85,12.0,740.0,703.83,555.11
2017,3,23,13,30,930.0,113.0,2.9,12.0,830.0,739.56,584.42
2017,3,23,13,45,927.5,109.0,2.95,12.0,805.0,684.33,541.22
2017,3,23,14,0,925.0,105.0,3.0,12.0,780.0,627.01,495.73
2017,3,23,14,15,914.5,103.5,2.95,12.0,746.5,565.87,445.43
2017,3,23,14,30,904.0,102.0,2.9,12.0,713.0,503.93,392.92
2017,3,23,14,45,903.0,94.5,2.85,12.0,675.5,440.22,337.25
2017,3,23,15,0,902.0,87.0,2.8,12.0,638.0,375.23,278.88
2017,3,23,15,15,884.0,84.0,2.65,11.5,592.0,308.34,218.8
2017,3,23,15,30,866.0,81.0,2.5,11.0,546.0,238.06,156.66
2017,3,23,15,45,849.0,76.0,2.4,11.0,496.5,171.84,101.63
2017,3,23,16,0,832.0,71.0,2.3,11.0,447.0,107.47,58.94
2017,3,23,16,15,799.0,67.5,2.0,10.5,393.5,56.29,45.13
2017,3,23,16,30,766.0,64.0,1.7,10.0,340.0,54.01,43.37
2017,3,23,16,45,719.0,59.0,1.45,9.5,285.5,50.38,40.28
2017,3,23,17,0,672.0,54.0,1.2,9.0,231.0,46.71,37.05
2017,3,23,17,15,597.0,47.5,1.1,8.5,178.0,41.55,32.27
2017,3,23,17,30,522.0,41.0,1.0,8.0,125.0,33.4,24.58
2017,3,23,17,45,390.5,30.5,0.95,7.5,80.0,25.01,16.36
2017,3,23,18,0,259.0,20.0,0.9,7.0,35.0,16.55,3.38
2017,3,23,18,15,129.5,10.0,0.9,6.5,17.5,8.54,0.0
2017,3,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,4.0,1.8,5.5,4.0,3.41,0.0
2017,3,24,6,30,0.0,8.0,2.1,6.0,8.0,6.57,0.0
2017,3,24,6,45,0.0,16.0,2.45,6.5,16.0,13.16,5.68
2017,3,24,7,0,0.0,24.0,2.8,7.0,24.0,19.77,11.67
2017,3,24,7,15,0.0,33.5,2.9,7.5,33.5,27.64,18.69
2017,3,24,7,30,0.0,43.0,3.0,8.0,43.0,35.53,25.61
2017,3,24,7,45,0.0,52.5,3.2,8.5,52.5,43.44,32.42
2017,3,24,8,0,0.0,62.0,3.4,9.0,62.0,51.36,39.13
2017,3,24,8,15,12.5,120.5,3.5,9.0,126.5,117.54,96.37
2017,3,24,8,30,25.0,179.0,3.6,9.0,191.0,189.43,157.12
2017,3,24,8,45,12.5,151.5,3.7,9.5,157.5,146.19,119.49
2017,3,24,9,0,0.0,124.0,3.8,10.0,124.0,106.22,84.81
2017,3,24,9,15,0.0,133.0,3.85,10.0,133.0,114.1,91.21
2017,3,24,9,30,0.0,142.0,3.9,10.0,142.0,121.98,97.54
2017,3,24,9,45,0.0,117.5,4.0,10.5,117.5,99.18,78.1
2017,3,24,10,0,0.0,93.0,4.1,11.0,93.0,77.48,59.69
2017,3,24,10,15,6.5,165.0,4.1,11.0,170.0,148.58,118.9
2017,3,24,10,30,13.0,237.0,4.1,11.0,247.0,222.28,179.01
2017,3,24,10,45,7.5,192.0,4.15,11.0,198.0,173.49,138.76
2017,3,24,11,0,2.0,147.0,4.2,11.0,149.0,126.87,100.22
2017,3,24,11,15,2.5,150.5,4.1,10.5,153.0,130.27,103.19
2017,3,24,11,30,3.0,154.0,4.0,10.0,157.0,133.62,106.07
2017,3,24,11,45,5.5,176.0,3.95,10.0,181.0,155.1,123.76
2017,3,24,12,0,8.0,198.0,3.9,10.0,205.0,176.35,141.15
2017,3,24,12,15,5.5,176.0,3.8,10.0,181.5,154.14,122.83
2017,3,24,12,30,3.0,154.0,3.7,10.0,158.0,132.44,104.95
2017,3,24,12,45,1.5,100.0,3.65,10.0,102.0,84.84,65.57
2017,3,24,13,0,0.0,46.0,3.6,10.0,46.0,38.31,26.68
2017,3,24,13,15,0.0,45.0,3.45,10.0,45.0,37.46,26.01
2017,3,24,13,30,0.0,44.0,3.3,10.0,44.0,36.61,25.32
2017,3,24,13,45,0.0,57.5,3.2,10.0,57.5,47.86,34.84
2017,3,24,14,0,0.0,71.0,3.1,10.0,71.0,59.12,44.37
2017,3,24,14,15,0.0,72.0,2.95,10.0,72.0,59.92,45.12
2017,3,24,14,30,0.0,73.0,2.8,10.0,73.0,60.73,45.89
2017,3,24,14,45,0.0,79.5,2.65,10.0,79.5,66.13,50.56
2017,3,24,15,0,0.0,86.0,2.5,10.0,86.0,71.53,55.26
2017,3,24,15,15,0.0,109.0,2.3,10.0,109.0,90.16,71.15
2017,3,24,15,30,0.0,132.0,2.1,10.0,132.0,107.77,86.18
2017,3,24,15,45,0.0,121.5,1.95,10.0,121.5,98.94,78.98
2017,3,24,16,0,0.0,111.0,1.8,10.0,111.0,90.14,71.81
2017,3,24,16,15,0.0,82.0,1.6,9.5,82.0,67.67,55.53
2017,3,24,16,30,0.0,53.0,1.4,9.0,53.0,43.85,34.34
2017,3,24,16,45,0.0,44.5,1.2,9.0,44.5,36.78,28.01
2017,3,24,17,0,0.0,36.0,1.0,9.0,36.0,29.71,21.59
2017,3,24,17,15,0.0,27.5,0.9,8.5,27.5,22.67,15.12
2017,3,24,17,30,0.0,19.0,0.8,8.0,19.0,15.64,8.56
2017,3,24,17,45,0.0,12.0,0.75,8.0,12.0,9.86,3.06
2017,3,24,18,0,0.0,5.0,0.7,8.0,5.0,4.1,0.0
2017,3,24,18,15,0.0,2.5,0.7,8.0,2.5,2.13,0.0
2017,3,24,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,6,15,32.5,15.0,1.3,7.0,18.0,29.59,0.0
2017,3,25,6,30,65.0,30.0,1.4,7.0,36.0,82.51,60.9
2017,3,25,6,45,98.0,51.5,1.55,7.5,67.0,132.69,109.28
2017,3,25,7,0,131.0,73.0,1.7,8.0,98.0,183.99,155.58
2017,3,25,7,15,152.0,95.5,1.7,8.0,133.5,230.24,196.41
2017,3,25,7,30,173.0,118.0,1.7,8.0,169.0,277.46,236.8
2017,3,25,7,45,190.5,138.5,1.7,8.0,204.5,319.99,272.05
2017,3,25,8,0,208.0,159.0,1.7,8.0,240.0,363.22,306.92
2017,3,25,8,15,181.0,184.5,1.75,8.0,262.0,374.06,313.61
2017,3,25,8,30,154.0,210.0,1.8,8.0,284.0,382.03,317.95
2017,3,25,8,45,181.0,232.0,1.9,8.5,327.5,434.01,358.47
2017,3,25,9,0,208.0,254.0,2.0,9.0,371.0,486.4,398.22
2017,3,25,9,15,170.0,276.5,2.1,9.5,376.5,475.26,386.24
2017,3,25,9,30,132.0,299.0,2.2,10.0,382.0,461.78,372.93
2017,3,25,9,45,324.5,274.0,2.35,10.5,495.0,646.37,518.04
2017,3,25,10,0,517.0,249.0,2.5,11.0,608.0,835.03,657.25
2017,3,25,10,15,348.5,309.5,2.5,11.0,556.5,706.13,556.71
2017,3,25,10,30,180.0,370.0,2.5,11.0,505.0,575.06,454.5
2017,3,25,10,45,151.0,380.5,2.55,11.5,496.0,550.97,435.02
2017,3,25,11,0,122.0,391.0,2.6,12.0,487.0,526.45,414.55
2017,3,25,11,15,86.5,378.5,2.65,12.0,447.0,451.03,356.49
2017,3,25,11,30,51.0,366.0,2.7,12.0,407.0,397.88,314.76
2017,3,25,11,45,25.5,249.0,2.75,12.5,269.5,252.62,200.61
2017,3,25,12,0,0.0,132.0,2.8,13.0,132.0,111.21,86.12
2017,3,25,12,15,4.5,166.0,2.85,13.0,170.0,144.5,113.56
2017,3,25,12,30,9.0,200.0,2.9,13.0,208.0,177.43,140.27
2017,3,25,12,45,232.0,265.5,2.95,13.0,453.5,446.33,357.79
2017,3,25,13,0,455.0,331.0,3.0,13.0,699.0,672.84,528.95
2017,3,25,13,15,316.5,361.0,3.0,13.0,614.5,563.01,443.02
2017,3,25,13,30,178.0,391.0,3.0,13.0,530.0,465.82,367.36
2017,3,25,13,45,180.0,376.5,3.05,13.0,513.5,438.85,347.12
2017,3,25,14,0,182.0,362.0,3.1,13.0,497.0,411.59,325.98
2017,3,25,14,15,222.5,341.5,3.1,12.5,499.0,398.86,316.35
2017,3,25,14,30,263.0,321.0,3.1,12.0,501.0,383.71,303.88
2017,3,25,14,45,195.5,305.5,3.15,12.0,435.5,321.3,254.2
2017,3,25,15,0,128.0,290.0,3.2,12.0,370.0,269.28,213.26
2017,3,25,15,15,319.0,235.5,3.2,12.0,413.5,265.09,202.91
2017,3,25,15,30,510.0,181.0,3.2,12.0,457.0,235.8,169.24
2017,3,25,15,45,635.5,136.0,3.2,12.0,448.5,182.55,119.71
2017,3,25,16,0,761.0,91.0,3.2,12.0,440.0,116.13,68.98
2017,3,25,16,15,725.5,86.5,2.95,11.5,387.5,64.07,51.87
2017,3,25,16,30,690.0,82.0,2.7,11.0,335.0,61.84,50.19
2017,3,25,16,45,645.5,74.5,2.5,10.5,282.0,57.21,46.24
2017,3,25,17,0,601.0,67.0,2.3,10.0,229.0,52.44,42.05
2017,3,25,17,15,524.0,58.5,2.05,9.5,177.0,46.51,36.63
2017,3,25,17,30,447.0,50.0,1.8,9.0,125.0,40.54,30.91
2017,3,25,17,45,323.5,37.0,1.6,8.5,81.0,30.33,21.07
