Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,18,0,200.0,24.0,1.4,8.0,37.0,19.91,7.49
2017,3,25,18,15,100.0,12.0,1.3,7.5,18.5,10.24,0.0
2017,3,25,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,26,6,15,64.5,15.5,1.2,6.0,21.5,46.59,0.0
2017,3,26,6,30,129.0,31.0,1.2,6.0,43.0,145.31,113.37
2017,3,26,6,45,177.0,50.5,1.25,6.0,78.5,191.18,160.4
2017,3,26,7,0,225.0,70.0,1.3,6.0,114.0,254.96,218.08
2017,3,26,7,15,250.0,90.0,1.3,6.5,153.0,306.53,262.73
2017,3,26,7,30,275.0,110.0,1.3,7.0,192.0,359.39,306.59
2017,3,26,7,45,291.0,130.0,1.35,7.5,231.5,406.0,343.64
2017,3,26,8,0,307.0,150.0,1.4,8.0,271.0,452.69,379.53
2017,3,26,8,15,301.0,174.5,1.45,8.5,306.0,485.47,402.87
2017,3,26,8,30,295.0,199.0,1.5,9.0,341.0,516.24,424.19
2017,3,26,8,45,309.5,219.0,1.55,9.5,381.5,558.85,454.73
2017,3,26,9,0,324.0,239.0,1.6,10.0,422.0,600.62,483.96
2017,3,26,9,15,293.0,266.0,1.6,10.0,441.0,604.74,484.01
2017,3,26,9,30,262.0,293.0,1.6,10.0,460.0,605.9,482.27
2017,3,26,9,45,206.0,317.0,1.65,10.5,453.0,553.59,440.07
2017,3,26,10,0,150.0,341.0,1.7,11.0,446.0,520.84,412.42
2017,3,26,10,15,103.5,340.5,1.75,11.0,414.5,446.22,354.45
2017,3,26,10,30,57.0,340.0,1.8,11.0,383.0,393.69,312.56
2017,3,26,10,45,208.0,351.5,1.9,11.5,515.0,575.89,454.58
2017,3,26,11,0,359.0,363.0,2.0,12.0,647.0,753.04,584.0
2017,3,26,11,15,306.0,384.5,2.05,12.0,630.0,712.38,551.41
2017,3,26,11,30,253.0,406.0,2.1,12.0,613.0,652.69,507.22
2017,3,26,11,45,595.0,254.0,2.15,12.0,744.5,849.07,657.2
2017,3,26,12,0,937.0,102.0,2.2,12.0,876.0,970.62,741.42
2017,3,26,12,15,678.0,229.5,2.15,12.0,789.5,852.38,656.99
2017,3,26,12,30,419.0,357.0,2.1,12.0,703.0,717.32,555.1
2017,3,26,12,45,276.0,383.0,2.05,12.0,610.5,591.92,461.76
2017,3,26,13,0,133.0,409.0,2.0,12.0,518.0,476.66,373.36
2017,3,26,13,15,115.5,395.5,2.0,12.0,488.5,430.52,338.94
2017,3,26,13,30,98.0,382.0,2.0,12.0,459.0,396.35,312.8
2017,3,26,13,45,93.0,367.5,2.0,12.5,439.0,370.91,292.81
2017,3,26,14,0,88.0,353.0,2.0,13.0,419.0,346.12,273.19
2017,3,26,14,15,100.0,340.5,2.0,12.5,412.0,332.22,262.95
2017,3,26,14,30,112.0,328.0,2.0,12.0,405.0,316.87,251.17
2017,3,26,14,45,242.5,294.0,2.05,12.0,448.5,330.39,259.65
2017,3,26,15,0,373.0,260.0,2.1,12.0,492.0,326.31,251.6
2017,3,26,15,15,347.0,245.0,2.0,12.0,448.5,278.42,211.44
2017,3,26,15,30,321.0,230.0,1.9,12.0,405.0,233.8,174.7
2017,3,26,15,45,299.5,210.5,1.8,12.0,362.0,190.23,140.34
2017,3,26,16,0,278.0,191.0,1.7,12.0,319.0,149.81,112.18
2017,3,26,16,15,179.5,171.5,1.55,11.5,250.5,121.71,102.62
2017,3,26,16,30,81.0,152.0,1.4,11.0,182.0,111.58,94.27
2017,3,26,16,45,70.0,129.5,1.25,10.5,152.5,96.18,81.03
2017,3,26,17,0,59.0,107.0,1.1,10.0,123.0,80.48,67.22
2017,3,26,17,15,45.0,84.5,1.0,9.5,95.0,64.45,52.79
2017,3,26,17,30,31.0,62.0,0.9,9.0,67.0,48.13,37.76
2017,3,26,17,45,15.5,41.0,0.8,9.0,43.5,32.49,23.01
2017,3,26,18,0,0.0,20.0,0.7,9.0,20.0,16.45,5.87
2017,3,26,18,15,0.0,10.0,0.7,9.0,10.0,8.54,0.0
2017,3,26,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,27,6,15,141.5,17.0,3.4,6.0,30.5,111.16,0.0
2017,3,27,6,30,283.0,34.0,3.6,6.0,61.0,237.28,190.98
2017,3,27,6,45,399.5,44.5,3.8,6.5,109.5,338.99,287.62
2017,3,27,7,0,516.0,55.0,4.0,7.0,158.0,451.73,387.58
2017,3,27,7,15,584.5,62.5,4.05,7.0,212.0,535.99,460.29
2017,3,27,7,30,653.0,70.0,4.1,7.0,266.0,624.54,532.35
2017,3,27,7,45,701.0,75.0,4.2,7.5,321.0,696.78,587.91
2017,3,27,8,0,749.0,80.0,4.3,8.0,376.0,764.83,638.36
2017,3,27,8,15,780.0,84.0,4.3,8.5,429.0,822.96,679.14
2017,3,27,8,30,811.0,88.0,4.3,9.0,482.0,879.86,717.94
2017,3,27,8,45,837.5,90.0,4.35,9.5,532.5,928.39,750.13
2017,3,27,9,0,864.0,92.0,4.4,10.0,583.0,974.62,780.17
2017,3,27,9,15,880.0,94.0,4.45,10.0,627.0,1007.8,802.01
2017,3,27,9,30,896.0,96.0,4.5,10.0,671.0,1025.84,813.12
2017,3,27,9,45,600.5,210.5,4.55,10.5,605.5,875.2,701.05
2017,3,27,10,0,305.0,325.0,4.6,11.0,540.0,681.61,546.7
2017,3,27,10,15,341.0,330.5,4.65,11.0,580.5,720.56,577.16
2017,3,27,10,30,377.0,336.0,4.7,11.0,621.0,757.8,604.9
2017,3,27,10,45,249.5,366.0,4.8,11.5,557.0,654.1,521.57
2017,3,27,11,0,122.0,396.0,4.9,12.0,493.0,530.12,422.25
2017,3,27,11,15,124.5,404.5,5.0,12.0,505.5,534.3,425.73
2017,3,27,11,30,127.0,413.0,5.1,12.0,518.0,537.5,428.03
2017,3,27,11,45,102.5,407.5,5.25,12.0,492.5,482.42,384.99
2017,3,27,12,0,78.0,402.0,5.4,12.0,467.0,447.1,356.97
2017,3,27,12,15,223.5,393.0,5.4,12.0,578.5,574.55,459.81
2017,3,27,12,30,369.0,384.0,5.4,12.0,690.0,688.58,549.01
2017,3,27,12,45,354.0,384.0,5.45,12.0,675.0,654.76,522.39
2017,3,27,13,0,339.0,384.0,5.5,12.0,660.0,620.75,496.06
2017,3,27,13,15,244.5,389.0,5.4,12.0,586.0,525.4,420.6
2017,3,27,13,30,150.0,394.0,5.3,12.0,512.0,448.04,358.54
2017,3,27,13,45,224.5,372.0,5.25,12.0,542.5,461.01,369.67
2017,3,27,14,0,299.0,350.0,5.2,12.0,573.0,470.61,376.96
2017,3,27,14,15,183.5,331.5,5.15,11.5,466.5,369.76,296.77
2017,3,27,14,30,68.0,313.0,5.1,11.0,360.0,285.12,229.45
2017,3,27,14,45,467.0,207.0,5.1,11.0,501.0,351.79,277.59
2017,3,27,15,0,866.0,101.0,5.1,11.0,642.0,367.19,276.14
2017,3,27,15,15,748.5,122.5,5.05,11.0,566.0,291.36,210.92
2017,3,27,15,30,631.0,144.0,5.0,11.0,490.0,231.96,162.03
2017,3,27,15,45,704.0,116.5,4.95,11.0,470.0,174.45,110.75
2017,3,27,16,0,777.0,89.0,4.9,11.0,450.0,113.36,67.17
2017,3,27,16,15,742.5,84.5,4.6,10.5,397.0,62.69,50.82
2017,3,27,16,30,708.0,80.0,4.3,10.0,344.0,60.38,49.05
2017,3,27,16,45,654.5,74.5,4.0,9.5,289.0,57.11,46.32
2017,3,27,17,0,601.0,69.0,3.7,9.0,234.0,53.85,43.49
2017,3,27,17,15,523.5,60.5,3.35,8.5,181.5,47.98,38.12
2017,3,27,17,30,446.0,52.0,3.0,8.0,129.0,42.05,32.45
2017,3,27,17,45,319.5,39.0,2.7,7.5,84.5,31.9,22.66
2017,3,27,18,0,193.0,26.0,2.4,7.0,40.0,20.24,9.26
2017,3,27,18,15,96.5,13.0,2.4,6.5,20.0,11.1,0.0
2017,3,27,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,28,6,15,139.0,17.5,2.75,5.5,31.5,111.61,17.61
2017,3,28,6,30,278.0,35.0,2.9,6.0,63.0,235.67,191.42
2017,3,28,6,45,388.5,46.0,3.05,6.5,111.0,333.92,283.3
2017,3,28,7,0,499.0,57.0,3.2,7.0,159.0,442.72,379.07
2017,3,28,7,15,567.0,64.5,3.35,7.5,212.5,525.91,449.79
2017,3,28,7,30,635.0,72.0,3.5,8.0,266.0,613.33,519.61
2017,3,28,7,45,677.0,72.0,3.65,9.0,313.5,673.37,564.09
2017,3,28,8,0,719.0,72.0,3.8,10.0,361.0,729.8,604.26
2017,3,28,8,15,758.0,80.5,3.9,10.0,420.5,799.34,655.25
2017,3,28,8,30,797.0,89.0,4.0,10.0,480.0,868.3,704.6
2017,3,28,8,45,822.0,91.5,4.15,10.5,529.5,915.59,736.02
2017,3,28,9,0,847.0,94.0,4.3,11.0,579.0,960.56,765.98
2017,3,28,9,15,863.5,96.5,4.35,11.5,623.0,994.46,786.81
2017,3,28,9,30,880.0,99.0,4.4,12.0,667.0,1013.16,796.84
2017,3,28,9,45,892.0,101.0,4.5,12.5,705.0,1034.83,809.65
2017,3,28,10,0,904.0,103.0,4.6,13.0,743.0,1052.75,819.89
2017,3,28,10,15,913.0,104.5,4.6,13.0,774.5,1063.12,825.57
2017,3,28,10,30,922.0,106.0,4.6,13.0,806.0,1069.42,828.64
2017,3,28,10,45,926.5,108.0,4.6,13.5,829.5,1067.55,824.67
2017,3,28,11,0,931.0,110.0,4.6,14.0,853.0,1061.52,818.07
2017,3,28,11,15,935.0,111.0,4.55,14.0,868.5,1049.75,808.8
2017,3,28,11,30,939.0,112.0,4.5,14.0,884.0,1033.88,796.9
2017,3,28,11,45,940.5,112.5,4.45,14.0,891.5,1011.08,780.35
2017,3,28,12,0,942.0,113.0,4.4,14.0,899.0,984.42,761.28
2017,3,28,12,15,942.0,112.5,4.4,14.0,897.5,951.71,738.48
2017,3,28,12,30,942.0,112.0,4.4,14.0,896.0,915.52,713.21
2017,3,28,12,45,948.0,107.0,4.4,14.5,889.0,876.52,684.55
2017,3,28,13,0,954.0,102.0,4.4,15.0,882.0,833.95,653.29
2017,3,28,13,15,949.5,101.5,4.4,15.0,864.0,784.58,618.17
2017,3,28,13,30,945.0,101.0,4.4,15.0,846.0,732.76,578.34
2017,3,28,13,45,938.0,100.0,4.4,15.0,820.0,676.73,534.34
2017,3,28,14,0,931.0,99.0,4.4,15.0,794.0,619.0,487.78
2017,3,28,14,15,921.5,97.5,4.35,14.5,760.5,558.12,438.07
2017,3,28,14,30,912.0,96.0,4.3,14.0,727.0,496.34,385.91
2017,3,28,14,45,897.5,94.5,4.3,14.0,687.0,432.0,329.51
2017,3,28,15,0,883.0,93.0,4.3,14.0,647.0,367.91,271.95
2017,3,28,15,15,865.5,90.5,4.15,14.0,601.5,298.73,209.71
2017,3,28,15,30,848.0,88.0,4.0,14.0,556.0,234.06,152.32
2017,3,28,15,45,820.5,86.0,3.85,14.0,505.0,170.11,100.68
2017,3,28,16,0,793.0,84.0,3.7,14.0,454.0,109.35,62.82
2017,3,28,16,15,759.5,79.5,3.3,13.5,401.0,64.67,51.96
2017,3,28,16,30,726.0,75.0,2.9,13.0,348.0,62.0,49.9
2017,3,28,16,45,676.0,69.5,2.5,12.5,293.5,53.46,42.51
2017,3,28,17,0,626.0,64.0,2.1,12.0,239.0,50.03,39.56
2017,3,28,17,15,551.5,56.5,1.9,11.0,186.0,44.8,34.91
2017,3,28,17,30,477.0,49.0,1.7,10.0,133.0,39.55,29.99
2017,3,28,17,45,350.5,37.5,1.5,9.5,87.5,30.59,21.4
2017,3,28,18,0,224.0,26.0,1.3,9.0,42.0,21.51,10.68
2017,3,28,18,15,112.0,13.0,1.25,8.5,21.0,11.1,0.0
2017,3,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,6,15,152.5,17.5,1.2,7.5,33.5,123.0,44.31
2017,3,29,6,30,305.0,35.0,1.4,8.0,67.0,251.69,203.75
2017,3,29,6,45,409.0,45.5,1.6,9.0,115.0,346.6,289.81
2017,3,29,7,0,513.0,56.0,1.8,10.0,163.0,451.38,379.21
2017,3,29,7,15,577.5,63.5,1.9,10.5,216.0,532.52,445.74
2017,3,29,7,30,642.0,71.0,2.0,11.0,269.0,617.63,511.26
2017,3,29,7,45,687.0,75.5,2.1,11.5,323.0,686.25,561.48
2017,3,29,8,0,732.0,80.0,2.2,12.0,377.0,750.79,607.01
2017,3,29,8,15,761.5,84.0,2.35,12.5,429.0,806.83,645.42
2017,3,29,8,30,791.0,88.0,2.5,13.0,481.0,861.62,682.17
2017,3,29,8,45,812.5,91.5,2.7,13.5,529.0,906.57,711.73
2017,3,29,9,0,834.0,95.0,2.9,14.0,577.0,949.08,739.32
2017,3,29,9,15,850.0,97.5,2.95,14.0,620.0,982.16,760.28
2017,3,29,9,30,866.0,100.0,3.0,14.0,663.0,1011.98,779.04
2017,3,29,9,45,882.0,100.0,3.1,14.5,701.0,1023.18,784.11
2017,3,29,10,0,898.0,100.0,3.2,15.0,739.0,1042.74,795.18
2017,3,29,10,15,906.0,101.5,3.25,15.5,770.0,1052.05,798.87
2017,3,29,10,30,914.0,103.0,3.3,16.0,801.0,1057.32,800.1
2017,3,29,10,45,915.0,107.0,3.35,16.5,823.0,1054.16,795.86
2017,3,29,11,0,916.0,111.0,3.4,17.0,845.0,1046.85,789.09
2017,3,29,11,15,920.0,111.5,3.45,17.0,860.5,1034.69,780.75
2017,3,29,11,30,924.0,112.0,3.5,17.0,876.0,1018.51,769.84
2017,3,29,11,45,918.5,117.0,3.55,17.0,881.5,993.99,753.39
2017,3,29,12,0,913.0,122.0,3.6,17.0,887.0,965.87,734.56
2017,3,29,12,15,913.0,122.0,3.6,16.5,886.5,934.36,714.41
2017,3,29,12,30,913.0,122.0,3.6,16.0,886.0,899.46,691.79
2017,3,29,12,45,756.0,207.5,3.65,16.0,835.5,828.65,641.22
2017,3,29,13,0,599.0,293.0,3.7,16.0,785.0,744.58,577.26
2017,3,29,13,15,547.0,301.0,3.65,15.5,743.0,679.57,529.75
2017,3,29,13,30,495.0,309.0,3.6,15.0,701.0,617.31,483.3
2017,3,29,13,45,569.0,271.0,3.55,15.0,708.0,597.91,468.74
2017,3,29,14,0,643.0,233.0,3.5,15.0,715.0,572.28,448.06
2017,3,29,14,15,608.5,231.5,3.4,15.0,672.0,510.78,398.62
2017,3,29,14,30,574.0,230.0,3.3,15.0,629.0,449.9,348.98
2017,3,29,14,45,708.5,168.5,3.25,15.0,633.5,414.14,315.61
2017,3,29,15,0,843.0,107.0,3.2,15.0,638.0,362.16,266.13
2017,3,29,15,15,825.0,104.0,3.05,14.5,593.5,297.99,209.23
2017,3,29,15,30,807.0,101.0,2.9,14.0,549.0,235.29,154.53
2017,3,29,15,45,789.0,95.0,2.8,14.0,500.5,171.99,103.46
2017,3,29,16,0,771.0,89.0,2.7,14.0,452.0,110.76,64.95
2017,3,29,16,15,737.5,84.5,2.35,13.5,399.5,62.46,49.97
2017,3,29,16,30,704.0,80.0,2.0,13.0,347.0,60.17,48.27
2017,3,29,16,45,652.5,74.5,1.7,12.5,292.5,56.92,45.6
2017,3,29,17,0,601.0,69.0,1.4,12.0,238.0,53.66,42.83
2017,3,29,17,15,527.5,60.5,1.3,11.0,186.0,47.82,37.64
2017,3,29,17,30,454.0,52.0,1.2,10.0,134.0,41.89,32.13
2017,3,29,17,45,337.5,39.5,1.1,9.5,89.0,32.21,22.89
2017,3,29,18,0,221.0,27.0,1.0,9.0,44.0,22.33,11.79
2017,3,29,18,15,110.5,13.5,0.95,8.5,22.0,11.52,0.0
2017,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,30,6,15,164.5,19.0,3.35,8.0,37.0,132.84,66.16
2017,3,30,6,30,329.0,38.0,3.6,8.0,74.0,268.36,220.05
2017,3,30,6,45,446.5,48.0,3.9,8.0,126.0,373.16,316.34
2017,3,30,7,0,564.0,58.0,4.2,8.0,178.0,488.69,418.16
2017,3,30,7,15,629.5,65.0,4.4,8.0,234.5,572.48,489.59
2017,3,30,7,30,695.0,72.0,4.6,8.0,291.0,660.08,560.57
2017,3,30,7,45,381.0,120.5,4.8,8.0,244.0,483.92,414.2
2017,3,30,8,0,67.0,169.0,5.0,8.0,197.0,235.0,198.33
2017,3,30,8,15,33.5,159.5,5.15,8.5,173.5,190.13,158.76
2017,3,30,8,30,0.0,150.0,5.3,9.0,150.0,133.22,108.49
2017,3,30,8,45,454.5,118.0,5.45,9.5,382.5,605.74,510.4
2017,3,30,9,0,909.0,86.0,5.6,10.0,615.0,999.47,809.21
2017,3,30,9,15,922.5,88.0,5.65,10.0,659.0,1030.47,827.69
2017,3,30,9,30,936.0,90.0,5.7,10.0,703.0,1057.97,845.86
2017,3,30,9,45,950.0,90.0,5.8,10.5,742.0,1079.85,858.81
2017,3,30,10,0,964.0,90.0,5.9,11.0,781.0,1097.84,869.08
2017,3,30,10,15,971.5,91.5,5.85,11.0,812.5,1106.83,873.53
2017,3,30,10,30,979.0,93.0,5.8,11.0,844.0,1111.52,875.13
2017,3,30,10,45,982.0,95.0,5.75,11.5,867.0,1107.84,869.32
2017,3,30,11,0,985.0,97.0,5.7,12.0,890.0,1099.77,860.69
2017,3,30,11,15,988.5,97.5,5.7,12.0,906.0,1086.22,850.45
2017,3,30,11,30,992.0,98.0,5.7,12.0,922.0,1068.39,837.35
2017,3,30,11,45,993.0,98.5,5.75,12.0,929.0,1043.97,820.08
2017,3,30,12,0,994.0,99.0,5.8,12.0,936.0,1015.53,800.0
2017,3,30,12,15,993.5,99.0,5.75,12.0,934.5,981.36,775.13
2017,3,30,12,30,993.0,99.0,5.7,12.0,933.0,943.54,747.64
2017,3,30,12,45,992.5,98.0,5.7,12.0,923.5,901.25,717.12
2017,3,30,13,0,992.0,97.0,5.7,12.0,914.0,855.67,684.03
2017,3,30,13,15,987.5,96.5,5.7,12.0,895.5,804.58,646.59
2017,3,30,13,30,983.0,96.0,5.7,12.0,877.0,750.95,604.28
2017,3,30,13,45,974.5,95.5,5.7,12.0,849.5,692.54,557.09
2017,3,30,14,0,966.0,95.0,5.7,12.0,822.0,632.49,507.35
2017,3,30,14,15,956.0,93.5,5.7,11.5,787.5,569.44,454.66
2017,3,30,14,30,946.0,92.0,5.7,11.0,753.0,505.5,399.43
2017,3,30,14,45,929.0,91.5,5.75,11.0,711.0,439.08,339.9
2017,3,30,15,0,912.0,91.0,5.8,11.0,669.0,373.14,279.45
2017,3,30,15,15,894.5,88.5,5.8,10.5,622.5,306.28,218.19
2017,3,30,15,30,877.0,86.0,5.8,10.0,576.0,235.58,154.97
2017,3,30,15,45,843.5,86.0,5.8,10.0,523.0,170.67,102.03
2017,3,30,16,0,810.0,86.0,5.8,10.0,470.0,109.67,64.41
2017,3,30,16,15,776.5,82.0,5.65,9.5,415.5,66.65,54.55
2017,3,30,16,30,743.0,78.0,5.5,9.0,361.0,64.43,52.87
2017,3,30,16,45,680.0,75.0,5.35,9.0,304.0,57.48,46.73
2017,3,30,17,0,617.0,72.0,5.2,9.0,247.0,56.08,45.51
2017,3,30,17,15,541.5,63.5,5.0,8.5,193.5,50.28,40.23
2017,3,30,17,30,466.0,55.0,4.8,8.0,140.0,44.43,34.67
2017,3,30,17,45,328.0,43.0,4.6,7.5,93.0,35.18,25.72
2017,3,30,18,0,190.0,31.0,4.4,7.0,46.0,24.02,13.62
2017,3,30,18,15,95.0,15.5,4.35,6.5,23.0,13.23,0.0
2017,3,30,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,3,31,6,15,219.5,17.0,3.95,4.5,42.5,160.52,97.18
2017,3,31,6,30,439.0,34.0,4.1,5.0,85.0,328.69,274.33
2017,3,31,6,45,536.5,43.0,4.3,5.5,138.0,424.52,363.7
2017,3,31,7,0,634.0,52.0,4.5,6.0,191.0,529.36,456.37
2017,3,31,7,15,692.5,57.5,4.7,6.5,247.0,603.82,518.76
2017,3,31,7,30,751.0,63.0,4.9,7.0,303.0,687.2,585.39
2017,3,31,7,45,788.0,68.0,5.1,7.5,359.5,754.65,637.01
2017,3,31,8,0,825.0,73.0,5.3,8.0,416.0,822.06,687.15
2017,3,31,8,15,851.0,76.0,5.4,8.5,469.0,876.62,725.69
2017,3,31,8,30,877.0,79.0,5.5,9.0,522.0,929.43,762.2
2017,3,31,8,45,895.0,82.0,5.6,9.5,571.5,962.13,783.13
2017,3,31,9,0,913.0,85.0,5.7,10.0,621.0,1001.94,809.29
2017,3,31,9,15,925.5,87.5,5.7,10.0,664.5,1032.58,829.33
2017,3,31,9,30,938.0,90.0,5.7,10.0,708.0,1059.65,846.8
2017,3,31,9,45,947.0,92.0,5.7,10.5,745.5,1078.79,856.99
2017,3,31,10,0,956.0,94.0,5.7,11.0,783.0,1093.89,864.41
2017,3,31,10,15,962.5,95.5,5.7,11.0,813.5,1101.7,868.42
2017,3,31,10,30,969.0,97.0,5.7,11.0,844.0,1105.23,869.63
2017,3,31,10,45,972.0,98.0,5.7,11.5,866.5,1100.33,863.42
2017,3,31,11,0,975.0,99.0,5.7,12.0,889.0,1091.15,854.43
2017,3,31,11,15,977.5,100.0,5.65,12.0,903.5,1077.19,843.51
2017,3,31,11,30,980.0,101.0,5.6,12.0,918.0,1059.02,829.78
2017,3,31,11,45,980.0,101.5,5.6,12.5,924.5,1033.83,810.06
2017,3,31,12,0,980.0,102.0,5.6,13.0,931.0,1004.72,787.71
2017,3,31,12,15,979.5,102.0,5.5,13.0,929.0,970.89,762.88
2017,3,31,12,30,979.0,102.0,5.4,13.0,927.0,933.46,735.52
2017,3,31,12,45,976.0,101.5,5.35,13.5,916.5,890.1,702.81
2017,3,31,13,0,973.0,101.0,5.3,14.0,906.0,843.71,667.89
2017,3,31,13,15,969.0,100.0,5.2,14.0,887.5,793.3,630.84
2017,3,31,13,30,965.0,99.0,5.1,14.0,869.0,740.37,589.06
2017,3,31,13,45,959.0,97.5,5.1,14.0,843.0,683.47,543.73
2017,3,31,14,0,953.0,96.0,5.1,14.0,817.0,624.75,495.72
2017,3,31,14,15,944.0,94.5,5.0,14.0,783.0,562.93,443.61
2017,3,31,14,30,935.0,93.0,4.9,14.0,749.0,500.14,389.22
2017,3,31,14,45,924.5,90.5,4.8,14.0,709.0,435.24,331.66
2017,3,31,15,0,914.0,88.0,4.7,14.0,669.0,370.1,272.62
2017,3,31,15,15,898.0,85.5,4.5,13.5,623.0,303.6,212.51
2017,3,31,15,30,882.0,83.0,4.3,13.0,577.0,238.1,154.47
2017,3,31,15,45,858.5,80.5,4.15,13.0,526.5,167.08,97.06
2017,3,31,16,0,835.0,78.0,4.0,13.0,476.0,103.9,58.39
2017,3,31,16,15,804.5,74.0,3.55,12.5,422.0,60.82,48.71
2017,3,31,16,30,774.0,70.0,3.1,12.0,368.0,58.36,46.82
2017,3,31,16,45,729.5,65.0,2.7,11.5,312.5,54.91,43.96
2017,3,31,17,0,685.0,60.0,2.3,11.0,257.0,51.42,40.97
2017,3,31,17,15,616.0,53.5,2.05,10.0,202.5,42.63,33.12
2017,3,31,17,30,547.0,47.0,1.8,9.0,148.0,38.01,28.81
2017,3,31,17,45,423.5,37.0,1.6,8.5,100.0,30.19,21.29
2017,3,31,18,0,300.0,27.0,1.4,8.0,52.0,22.34,12.57
2017,3,31,18,15,150.0,13.5,1.3,8.0,26.0,11.52,0.0
2017,3,31,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,1,6,15,186.5,19.5,0.75,8.5,42.0,148.5,97.08
2017,4,1,6,30,373.0,39.0,0.8,9.0,84.0,295.62,240.91
2017,4,1,6,45,475.0,48.0,0.85,9.5,135.0,391.71,324.83
2017,4,1,7,0,577.0,57.0,0.9,10.0,186.0,496.83,411.84
2017,4,1,7,15,637.0,63.5,0.95,10.5,241.0,576.36,473.79
2017,4,1,7,30,697.0,70.0,1.0,11.0,296.0,659.26,534.59
2017,4,1,7,45,737.0,75.0,1.1,11.5,351.5,721.56,578.21
2017,4,1,8,0,777.0,80.0,1.2,12.0,407.0,789.68,624.75
2017,4,1,8,15,805.0,84.0,1.15,12.5,459.5,845.68,659.27
2017,4,1,8,30,833.0,88.0,1.1,13.0,512.0,900.18,691.7
2017,4,1,8,45,851.0,91.5,1.1,13.5,560.5,942.69,716.02
2017,4,1,9,0,869.0,95.0,1.1,14.0,609.0,982.44,738.23
2017,4,1,9,15,884.0,97.5,1.05,14.5,653.0,1003.35,746.93
2017,4,1,9,30,899.0,100.0,1.0,15.0,697.0,1032.07,760.84
2017,4,1,9,45,913.0,100.5,0.95,15.5,735.0,1053.88,770.08
2017,4,1,10,0,927.0,101.0,0.9,16.0,773.0,1071.92,776.99
2017,4,1,10,15,934.0,102.5,0.85,16.0,803.5,1079.98,779.23
2017,4,1,10,30,941.0,104.0,0.8,16.0,834.0,1083.89,779.19
2017,4,1,10,45,950.5,102.5,0.75,16.5,857.5,1082.81,774.84
2017,4,1,11,0,960.0,101.0,0.7,17.0,881.0,1077.48,768.14
2017,4,1,11,15,962.5,101.5,0.75,17.0,895.5,1063.12,760.04
2017,4,1,11,30,965.0,102.0,0.8,17.0,910.0,1044.62,749.58
2017,4,1,11,45,967.5,101.0,0.85,17.5,917.0,1020.51,734.32
2017,4,1,12,0,970.0,100.0,0.9,18.0,924.0,992.45,716.65
2017,4,1,12,15,969.0,99.5,1.0,18.0,921.5,957.99,697.15
2017,4,1,12,30,968.0,99.0,1.1,18.0,919.0,920.02,675.07
2017,4,1,12,45,965.0,98.5,1.25,18.0,908.0,877.11,650.04
2017,4,1,13,0,962.0,98.0,1.4,18.0,897.0,831.21,622.28
2017,4,1,13,15,957.0,97.5,1.5,18.0,878.5,781.08,590.23
2017,4,1,13,30,952.0,97.0,1.6,18.0,860.0,728.56,553.34
2017,4,1,13,45,944.0,96.5,1.7,18.0,833.5,672.04,512.2
2017,4,1,14,0,936.0,96.0,1.8,18.0,807.0,613.91,468.29
2017,4,1,14,15,927.0,94.5,1.85,18.0,773.5,553.07,420.38
2017,4,1,14,30,918.0,93.0,1.9,18.0,740.0,491.3,369.93
2017,4,1,14,45,904.5,91.5,1.95,18.0,699.5,427.13,315.89
2017,4,1,15,0,891.0,90.0,2.0,18.0,659.0,363.11,260.39
2017,4,1,15,15,874.5,87.5,1.95,17.5,614.0,297.95,203.61
2017,4,1,15,30,858.0,85.0,1.9,17.0,569.0,228.67,144.51
2017,4,1,15,45,835.0,82.0,1.85,17.0,518.5,164.13,93.84
2017,4,1,16,0,812.0,79.0,1.8,17.0,468.0,102.2,56.98
2017,4,1,16,15,781.5,75.0,1.6,16.5,415.0,61.22,48.25
2017,4,1,16,30,751.0,71.0,1.4,16.0,362.0,58.82,46.47
2017,4,1,16,45,703.5,67.0,1.25,15.5,307.5,56.21,44.41
2017,4,1,17,0,656.0,63.0,1.1,15.0,253.0,49.23,38.37
2017,4,1,17,15,587.0,56.0,1.1,14.0,199.5,44.35,34.13
2017,4,1,17,30,518.0,49.0,1.1,13.0,146.0,39.45,29.64
2017,4,1,17,45,394.5,39.0,1.1,12.5,99.0,31.73,22.31
2017,4,1,18,0,271.0,29.0,1.1,12.0,52.0,23.99,13.93
2017,4,1,18,15,135.5,14.5,1.05,11.5,26.0,12.38,0.0
2017,4,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,4,2,5,45,29.5,5.5,0.6,6.5,6.0,0.0,0.0
2017,4,2,6,0,59.0,11.0,0.6,7.0,12.0,37.04,0.0
2017,4,2,6,15,210.0,25.5,0.7,7.5,49.0,169.56,118.96
2017,4,2,6,30,361.0,40.0,0.8,8.0,86.0,289.93,237.92
2017,4,2,6,45,456.5,50.0,0.9,8.5,136.5,382.41,319.13
2017,4,2,7,0,552.0,60.0,1.0,9.0,187.0,483.46,403.53
2017,4,2,7,15,612.0,67.0,1.0,9.5,241.5,562.57,465.49
2017,4,2,7,30,672.0,74.0,1.0,10.0,296.0,645.06,525.98
2017,4,2,7,45,714.0,79.0,1.05,10.5,350.5,713.0,573.47
2017,4,2,8,0,756.0,84.0,1.1,11.0,405.0,776.51,616.2
2017,4,2,8,15,784.5,88.0,0.9,11.5,457.5,832.24,648.41
2017,4,2,8,30,813.0,92.0,0.7,12.0,510.0,886.54,677.73
2017,4,2,8,45,837.0,93.5,0.5,13.0,559.0,931.7,698.01
2017,4,2,9,0,861.0,95.0,0.3,14.0,608.0,974.4,715.64
2017,4,2,9,15,876.0,97.5,0.3,14.5,652.0,995.09,724.67
2017,4,2,9,30,891.0,100.0,0.3,15.0,696.0,1023.62,739.01
2017,4,2,9,45,907.5,99.5,0.35,15.5,734.5,1046.63,750.94
2017,4,2,10,0,924.0,99.0,0.4,16.0,773.0,1065.97,760.79
2017,4,2,10,15,932.0,100.5,0.45,16.5,804.0,1075.0,764.54
2017,4,2,10,30,940.0,102.0,0.5,17.0,835.0,1079.89,766.13
2017,4,2,10,45,944.5,103.5,0.55,17.5,858.0,1077.01,763.24
2017,4,2,11,0,949.0,105.0,0.6,18.0,881.0,1069.92,758.08
2017,4,2,11,15,952.5,105.5,0.6,18.0,895.5,1056.57,749.48
2017,4,2,11,30,956.0,106.0,0.6,18.0,910.0,1039.09,738.59
2017,4,2,11,45,956.0,107.0,0.6,18.5,916.5,1014.76,722.28
2017,4,2,12,0,956.0,108.0,0.6,19.0,923.0,986.6,703.79
2017,4,2,12,15,955.0,108.0,0.65,19.0,921.0,952.89,684.29
2017,4,2,12,30,954.0,108.0,0.7,19.0,919.0,915.71,662.45
2017,4,2,12,45,950.0,108.0,0.8,19.0,908.0,872.84,637.58
2017,4,2,13,0,946.0,108.0,0.9,19.0,897.0,827.09,610.27
2017,4,2,13,15,941.0,107.0,1.1,19.0,878.5,777.05,580.25
2017,4,2,13,30,936.0,106.0,1.3,19.0,860.0,724.69,545.38
2017,4,2,13,45,931.0,104.0,1.5,19.0,834.0,669.36,506.57
2017,4,2,14,0,926.0,102.0,1.7,19.0,808.0,612.18,464.43
2017,4,2,14,15,916.5,100.0,1.85,18.5,774.0,551.16,417.96
2017,4,2,14,30,907.0,98.0,2.0,18.0,740.0,489.29,368.62
2017,4,2,14,45,894.5,96.0,2.15,18.0,700.0,425.7,315.21
2017,4,2,15,0,882.0,94.0,2.3,18.0,660.0,362.17,260.13
2017,4,2,15,15,865.5,91.0,2.4,17.5,614.5,297.17,203.56
2017,4,2,15,30,849.0,88.0,2.5,17.0,569.0,228.11,144.64
2017,4,2,15,45,824.5,85.5,2.6,17.0,519.0,164.37,94.71
2017,4,2,16,0,800.0,83.0,2.7,17.0,469.0,103.44,58.78
2017,4,2,16,15,769.0,79.0,2.45,16.5,416.0,64.02,50.7
2017,4,2,16,30,738.0,75.0,2.2,16.0,363.0,61.75,49.03
2017,4,2,16,45,691.5,70.0,1.95,15.5,308.5,53.65,42.12
2017,4,2,17,0,645.0,65.0,1.7,15.0,254.0,50.6,39.59
2017,4,2,17,15,577.5,57.5,1.55,14.0,201.0,45.41,35.07
2017,4,2,17,30,510.0,50.0,1.4,13.0,148.0,40.16,30.28
2017,4,2,17,45,397.5,39.5,1.25,12.5,101.0,32.09,22.67
2017,4,2,18,0,285.0,29.0,1.1,12.0,54.0,23.93,14.12
2017,4,2,18,15,142.5,14.5,1.05,11.5,27.0,12.38,0.0
2017,4,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,3,5,45,54.5,7.0,2.3,5.0,8.0,0.0,0.0
2017,4,3,6,0,109.0,14.0,2.5,5.0,16.0,63.11,0.0
2017,4,3,6,15,279.5,27.0,2.55,5.5,57.5,209.86,156.21
2017,4,3,6,30,450.0,40.0,2.6,6.0,99.0,341.99,285.9
2017,4,3,6,45,552.5,47.0,2.7,6.5,153.0,439.99,373.99
2017,4,3,7,0,655.0,54.0,2.8,7.0,207.0,546.71,465.2
2017,4,3,7,15,710.5,59.5,2.8,7.5,264.0,620.24,523.59
2017,4,3,7,30,766.0,65.0,2.8,8.0,321.0,701.95,585.38
2017,4,3,7,45,810.0,67.5,2.8,9.0,379.0,772.46,634.78
2017,4,3,8,0,854.0,70.0,2.8,10.0,437.0,843.26,682.4
2017,4,3,8,15,879.0,73.0,2.75,10.5,491.0,888.32,710.57
2017,4,3,8,30,904.0,76.0,2.7,11.0,545.0,940.29,743.13
2017,4,3,8,45,925.0,77.5,2.7,11.5,596.0,984.39,769.82
2017,4,3,9,0,946.0,79.0,2.7,12.0,647.0,1025.76,794.25
2017,4,3,9,15,959.0,81.0,2.7,12.5,691.5,1056.75,811.33
2017,4,3,9,30,972.0,83.0,2.7,13.0,736.0,1084.06,825.93
2017,4,3,9,45,980.5,85.0,2.75,13.5,774.5,1102.89,835.46
2017,4,3,10,0,989.0,87.0,2.8,14.0,813.0,1117.55,842.41
2017,4,3,10,15,995.5,88.0,2.75,14.0,844.0,1124.69,844.99
2017,4,3,10,30,1002.0,89.0,2.7,14.0,875.0,1127.44,844.93
2017,4,3,10,45,1006.0,90.5,2.7,14.5,898.0,1123.77,839.92
2017,4,3,11,0,1010.0,92.0,2.7,15.0,921.0,1115.64,832.25
2017,4,3,11,15,1012.5,92.5,2.7,15.0,935.5,1100.5,821.78
2017,4,3,11,30,1015.0,93.0,2.7,15.0,950.0,1081.02,808.66
2017,4,3,11,45,1015.0,93.5,2.7,15.5,956.5,1054.94,789.83
2017,4,3,12,0,1015.0,94.0,2.7,16.0,963.0,1024.82,768.48
2017,4,3,12,15,1013.5,93.5,2.75,16.0,960.5,988.48,744.93
2017,4,3,12,30,1012.0,93.0,2.8,16.0,958.0,948.52,718.81
2017,4,3,12,45,1009.0,93.0,2.9,16.0,946.5,904.39,690.0
2017,4,3,13,0,1006.0,93.0,3.0,16.0,935.0,857.12,658.62
2017,4,3,13,15,1001.5,92.5,3.05,16.0,916.0,805.37,623.32
2017,4,3,13,30,997.0,92.0,3.1,16.0,897.0,751.06,582.99
2017,4,3,13,45,990.0,91.0,3.15,16.0,869.5,692.44,538.24
2017,4,3,14,0,983.0,90.0,3.2,16.0,842.0,632.02,490.68
2017,4,3,14,15,974.0,88.5,3.25,15.5,807.5,568.65,440.06
2017,4,3,14,30,965.0,87.0,3.3,15.0,773.0,504.25,386.62
2017,4,3,14,45,952.0,86.0,3.35,15.0,731.5,438.0,329.15
2017,4,3,15,0,939.0,85.0,3.4,15.0,690.0,371.76,270.15
2017,4,3,15,15,923.5,82.5,3.3,14.5,643.5,303.99,209.7
2017,4,3,15,30,908.0,80.0,3.2,14.0,597.0,237.16,151.26
2017,4,3,15,45,886.5,77.5,3.1,14.0,545.5,170.77,98.57
2017,4,3,16,0,865.0,75.0,3.0,14.0,494.0,99.95,55.2
2017,4,3,16,15,836.5,71.5,2.7,13.5,439.5,59.19,47.03
2017,4,3,16,30,808.0,68.0,2.4,13.0,385.0,57.02,45.42
2017,4,3,16,45,766.5,63.0,2.1,12.5,329.0,53.5,42.51
2017,4,3,17,0,725.0,58.0,1.8,12.0,273.0,49.91,39.46
2017,4,3,17,15,660.5,52.0,1.65,11.0,217.5,45.26,35.38
2017,4,3,17,30,596.0,46.0,1.5,10.0,162.0,40.6,31.09
2017,4,3,17,45,482.0,37.0,1.35,9.5,112.0,30.24,21.36
2017,4,3,18,0,368.0,28.0,1.2,9.0,62.0,23.18,13.9
2017,4,3,18,15,184.0,14.0,1.15,8.5,31.0,11.95,0.0
2017,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,4,4,5,45,53.0,7.0,0.45,6.5,8.5,0.0,0.0
2017,4,4,6,0,106.0,14.0,0.4,7.0,17.0,61.77,0.0
2017,4,4,6,15,257.5,27.5,0.55,7.5,57.0,201.17,151.93
2017,4,4,6,30,409.0,41.0,0.7,8.0,97.0,319.39,262.79
2017,4,4,6,45,509.0,48.5,0.85,8.5,149.5,414.29,345.28
2017,4,4,7,0,609.0,56.0,1.0,9.0,202.0,517.84,431.07
2017,4,4,7,15,664.0,62.0,1.0,9.5,257.0,594.35,489.5
2017,4,4,7,30,719.0,68.0,1.0,10.0,312.0,669.12,543.35
2017,4,4,7,45,755.5,72.5,1.0,11.0,366.5,734.08,586.51
2017,4,4,8,0,792.0,77.0,1.0,12.0,421.0,798.98,627.83
2017,4,4,8,15,817.0,80.5,0.9,12.5,473.0,851.88,658.82
2017,4,4,8,30,842.0,84.0,0.8,13.0,525.0,903.08,687.51
2017,4,4,8,45,861.0,86.5,0.7,14.0,573.0,945.24,707.86
2017,4,4,9,0,880.0,89.0,0.6,15.0,621.0,973.76,718.74
2017,4,4,9,15,893.0,91.5,0.65,15.5,664.0,1003.9,735.36
2017,4,4,9,30,906.0,94.0,0.7,16.0,707.0,1030.61,749.73
2017,4,4,9,45,917.5,95.0,0.75,16.5,744.0,1050.38,759.82
2017,4,4,10,0,929.0,96.0,0.8,17.0,781.0,1066.31,767.73
2017,4,4,10,15,935.5,97.0,0.9,17.0,810.5,1073.14,772.78
2017,4,4,10,30,942.0,98.0,1.0,17.0,840.0,1075.83,775.52
2017,4,4,10,45,754.0,203.5,1.15,17.5,808.0,1012.1,736.26
2017,4,4,11,0,566.0,309.0,1.3,18.0,776.0,913.3,670.55
2017,4,4,11,15,760.5,205.5,1.4,18.0,844.5,991.14,726.79
2017,4,4,11,30,955.0,102.0,1.5,18.0,913.0,1031.75,752.95
2017,4,4,11,45,952.0,104.5,1.6,18.0,918.0,1006.13,737.29
2017,4,4,12,0,949.0,107.0,1.7,18.0,923.0,976.8,719.92
2017,4,4,12,15,948.0,107.0,1.8,18.0,921.0,943.23,699.57
2017,4,4,12,30,947.0,107.0,1.9,18.0,919.0,906.25,676.69
2017,4,4,12,45,943.0,107.0,2.0,18.0,908.0,863.61,649.67
2017,4,4,13,0,939.0,107.0,2.1,18.0,897.0,818.13,620.29
2017,4,4,13,15,934.5,106.5,2.1,17.5,878.5,769.22,587.76
2017,4,4,13,30,930.0,106.0,2.1,17.0,860.0,717.95,551.09
2017,4,4,13,45,739.5,192.5,2.15,17.0,780.5,630.22,484.08
2017,4,4,14,0,549.0,279.0,2.2,17.0,701.0,547.58,420.61
2017,4,4,14,15,528.0,269.5,2.2,17.0,661.5,491.23,377.07
2017,4,4,14,30,507.0,260.0,2.2,17.0,622.0,436.51,333.54
2017,4,4,14,45,473.5,256.5,2.2,17.0,580.5,383.42,290.52
2017,4,4,15,0,440.0,253.0,2.2,17.0,539.0,333.73,249.7
2017,4,4,15,15,631.0,175.0,2.15,16.5,553.0,292.2,207.97
2017,4,4,15,30,822.0,97.0,2.1,16.0,567.0,227.68,145.58
2017,4,4,15,45,697.0,117.0,2.1,16.0,491.5,164.94,100.96
2017,4,4,16,0,572.0,137.0,2.1,16.0,416.0,122.45,81.44
2017,4,4,16,15,462.0,141.0,1.9,15.5,350.5,96.68,79.32
2017,4,4,16,30,352.0,145.0,1.7,15.0,285.0,103.44,85.68
2017,4,4,16,45,319.5,129.0,1.55,14.5,242.0,93.17,77.1
2017,4,4,17,0,287.0,113.0,1.4,14.0,199.0,82.56,68.04
2017,4,4,17,15,255.0,93.0,1.25,13.0,158.0,69.02,56.25
2017,4,4,17,30,223.0,73.0,1.1,12.0,117.0,55.05,43.72
2017,4,4,17,45,164.5,53.5,1.0,11.5,80.5,40.89,30.62
2017,4,4,18,0,106.0,34.0,0.9,11.0,44.0,26.42,16.65
2017,4,4,18,15,53.0,17.0,0.85,10.5,22.0,13.48,0.0
2017,4,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
