Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,8.5,1.1,9.0,8.5,0.0,0.0
2017,4,5,6,0,0.0,17.0,1.1,9.0,17.0,14.51,0.0
2017,4,5,6,15,140.5,32.5,1.1,9.5,52.0,144.84,110.23
2017,4,5,6,30,281.0,48.0,1.1,10.0,87.0,251.12,206.94
2017,4,5,6,45,338.0,64.5,1.15,10.5,132.0,321.14,268.45
2017,4,5,7,0,395.0,81.0,1.2,11.0,177.0,396.34,331.66
2017,4,5,7,15,458.0,87.5,1.3,11.5,225.0,467.65,389.66
2017,4,5,7,30,521.0,94.0,1.4,12.0,273.0,551.34,454.69
2017,4,5,7,45,461.0,125.5,1.5,12.5,303.0,553.69,453.34
2017,4,5,8,0,401.0,157.0,1.6,13.0,333.0,555.89,451.84
2017,4,5,8,15,515.0,146.0,1.7,13.0,400.0,656.99,529.44
2017,4,5,8,30,629.0,135.0,1.8,13.0,467.0,773.41,612.76
2017,4,5,8,45,499.5,193.5,1.9,13.5,472.5,724.17,572.34
2017,4,5,9,0,370.0,252.0,2.0,14.0,478.0,653.81,516.16
2017,4,5,9,15,463.5,239.0,2.15,14.5,541.5,756.31,591.44
2017,4,5,9,30,557.0,226.0,2.3,15.0,605.0,840.07,650.48
2017,4,5,9,45,568.5,239.0,2.45,15.5,644.0,869.01,668.34
2017,4,5,10,0,580.0,252.0,2.6,16.0,683.0,895.1,684.68
2017,4,5,10,15,522.0,284.5,2.7,16.0,683.5,868.0,663.48
2017,4,5,10,30,464.0,317.0,2.8,16.0,684.0,837.09,640.07
2017,4,5,10,45,381.5,359.5,2.9,16.5,667.0,771.87,590.92
2017,4,5,11,0,299.0,402.0,3.0,17.0,650.0,724.56,553.86
2017,4,5,11,15,378.5,379.5,3.05,17.0,698.5,768.27,587.23
2017,4,5,11,30,458.0,357.0,3.1,17.0,747.0,823.44,627.19
2017,4,5,11,45,435.5,367.5,3.2,17.5,741.0,794.26,604.62
2017,4,5,12,0,413.0,378.0,3.3,18.0,735.0,751.6,573.38
2017,4,5,12,15,440.5,369.5,3.3,18.0,749.0,758.9,578.88
2017,4,5,12,30,468.0,361.0,3.3,18.0,763.0,750.48,573.07
2017,4,5,12,45,437.5,365.5,3.3,18.5,738.0,703.28,537.49
2017,4,5,13,0,407.0,370.0,3.3,19.0,713.0,649.56,497.36
2017,4,5,13,15,454.5,346.0,3.25,19.0,722.0,642.97,492.94
2017,4,5,13,30,502.0,322.0,3.2,19.0,731.0,623.9,478.83
2017,4,5,13,45,432.5,337.5,3.15,19.0,682.0,559.94,430.07
2017,4,5,14,0,363.0,353.0,3.1,19.0,633.0,499.36,383.67
2017,4,5,14,15,338.0,341.0,3.0,19.0,593.5,449.38,344.99
2017,4,5,14,30,313.0,329.0,2.9,19.0,554.0,401.9,307.68
2017,4,5,14,45,327.5,306.0,2.85,19.0,530.0,363.92,276.72
2017,4,5,15,0,342.0,283.0,2.8,19.0,506.0,324.38,243.7
2017,4,5,15,15,466.5,224.5,2.6,18.5,506.0,284.08,206.02
2017,4,5,15,30,591.0,166.0,2.4,18.0,506.0,230.98,156.82
2017,4,5,15,45,539.0,164.5,2.25,17.5,454.5,178.16,117.78
2017,4,5,16,0,487.0,163.0,2.1,17.0,403.0,133.09,92.25
2017,4,5,16,15,568.0,124.5,1.85,16.5,374.0,88.28,71.7
2017,4,5,16,30,649.0,86.0,1.6,16.0,345.0,63.27,50.3
2017,4,5,16,45,587.0,86.5,1.35,15.5,295.0,64.7,51.86
2017,4,5,17,0,525.0,87.0,1.1,15.0,245.0,66.64,53.78
2017,4,5,17,15,469.5,75.0,1.05,14.5,195.5,58.65,46.77
2017,4,5,17,30,414.0,63.0,1.0,14.0,146.0,47.95,37.12
2017,4,5,17,45,328.5,48.5,1.0,13.5,101.5,37.26,27.22
2017,4,5,18,0,243.0,34.0,1.0,13.0,57.0,26.36,16.59
2017,4,5,18,15,121.5,17.0,0.95,12.5,28.5,13.26,0.0
2017,4,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.0,0.8,8.0,3.0,2.56,0.0
2017,4,6,6,0,0.0,6.0,0.8,8.0,6.0,4.92,0.0
2017,4,6,6,15,0.0,18.5,0.85,8.5,18.5,15.25,6.82
2017,4,6,6,30,0.0,31.0,0.9,9.0,31.0,25.61,16.38
2017,4,6,6,45,0.0,47.0,1.0,9.5,47.0,39.58,28.79
2017,4,6,7,0,0.0,63.0,1.1,10.0,63.0,54.25,41.64
2017,4,6,7,15,0.0,80.5,1.35,10.0,80.5,70.36,55.57
2017,4,6,7,30,0.0,98.0,1.6,10.0,98.0,86.35,69.18
2017,4,6,7,45,38.5,142.0,1.85,10.5,159.5,175.49,145.61
2017,4,6,8,0,77.0,186.0,2.1,11.0,221.0,259.42,215.24
2017,4,6,8,15,39.0,170.5,2.25,11.0,188.5,204.28,167.85
2017,4,6,8,30,1.0,155.0,2.4,11.0,156.0,137.56,110.68
2017,4,6,8,45,4.0,171.0,2.55,11.5,174.0,154.78,124.64
2017,4,6,9,0,7.0,187.0,2.7,12.0,192.0,172.11,138.38
2017,4,6,9,15,8.5,199.0,2.7,12.0,205.0,184.11,147.81
2017,4,6,9,30,10.0,211.0,2.7,12.0,218.0,196.13,157.24
2017,4,6,9,45,12.0,228.5,2.75,12.5,237.5,213.97,171.03
2017,4,6,10,0,14.0,246.0,2.8,13.0,257.0,231.71,184.62
2017,4,6,10,15,11.0,221.5,3.0,13.0,230.5,204.37,162.38
2017,4,6,10,30,8.0,197.0,3.2,13.0,204.0,178.02,140.96
2017,4,6,10,45,5.5,172.5,3.4,13.5,177.5,152.94,120.29
2017,4,6,11,0,3.0,148.0,3.6,14.0,151.0,128.49,100.11
2017,4,6,11,15,15.0,244.0,3.7,14.0,257.5,225.68,178.58
2017,4,6,11,30,27.0,340.0,3.8,14.0,364.0,342.06,269.92
2017,4,6,11,45,28.5,341.5,3.9,14.0,366.5,341.21,268.89
2017,4,6,12,0,30.0,343.0,4.0,14.0,369.0,340.09,268.05
2017,4,6,12,15,17.0,247.0,4.0,13.5,261.5,225.6,178.25
2017,4,6,12,30,4.0,151.0,4.0,13.0,154.0,130.47,101.87
2017,4,6,12,45,2.0,125.5,4.0,13.0,127.0,106.85,82.69
2017,4,6,13,0,0.0,100.0,4.0,13.0,100.0,83.64,63.66
2017,4,6,13,15,0.0,72.5,3.9,13.0,72.5,60.52,44.67
2017,4,6,13,30,0.0,45.0,3.8,13.0,45.0,37.49,25.63
2017,4,6,13,45,17.0,182.5,3.7,13.0,195.5,164.73,130.48
2017,4,6,14,0,34.0,320.0,3.6,13.0,346.0,284.35,226.08
2017,4,6,14,15,51.5,325.0,3.55,12.5,363.5,290.99,231.53
2017,4,6,14,30,69.0,330.0,3.5,12.0,381.0,294.78,234.78
2017,4,6,14,45,461.5,215.5,3.5,12.0,520.0,345.94,268.96
2017,4,6,15,0,854.0,101.0,3.5,12.0,659.0,350.28,258.1
2017,4,6,15,15,577.5,175.5,3.55,12.0,541.5,276.89,201.85
2017,4,6,15,30,301.0,250.0,3.6,12.0,424.0,235.6,177.05
2017,4,6,15,45,150.5,139.5,3.65,12.0,226.5,119.04,88.33
2017,4,6,16,0,0.0,29.0,3.7,12.0,29.0,23.97,14.88
2017,4,6,16,15,0.0,47.5,3.6,11.5,47.5,39.3,29.67
2017,4,6,16,30,0.0,66.0,3.5,11.0,66.0,54.7,43.68
2017,4,6,16,45,0.0,56.0,3.4,11.0,56.0,46.35,36.31
2017,4,6,17,0,0.0,46.0,3.3,11.0,46.0,38.03,28.87
2017,4,6,17,15,0.0,36.5,3.2,10.5,36.5,30.13,21.76
2017,4,6,17,30,0.0,27.0,3.1,10.0,27.0,22.26,14.54
2017,4,6,17,45,0.0,18.5,3.05,9.5,18.5,15.22,8.0
2017,4,6,18,0,0.0,10.0,3.0,9.0,10.0,8.21,1.41
2017,4,6,18,15,0.0,5.0,3.05,8.5,5.0,4.1,0.0
2017,4,6,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,3.0,10.0,2.0,1.71,0.0
2017,4,7,6,0,0.0,4.0,3.0,10.0,4.0,3.28,0.0
2017,4,7,6,15,0.0,12.0,3.0,10.0,12.0,9.86,2.43
2017,4,7,6,30,0.0,20.0,3.0,10.0,20.0,16.47,8.47
2017,4,7,6,45,0.0,30.0,3.05,10.0,30.0,24.74,15.86
2017,4,7,7,0,0.0,40.0,3.1,10.0,40.0,33.04,23.2
2017,4,7,7,15,0.0,50.5,3.1,10.0,50.5,41.77,30.81
2017,4,7,7,30,0.0,61.0,3.1,10.0,61.0,50.52,38.32
2017,4,7,7,45,0.0,61.0,3.15,10.5,61.0,50.53,38.11
2017,4,7,8,0,0.0,61.0,3.2,11.0,61.0,50.54,37.89
2017,4,7,8,15,0.0,70.0,3.25,11.0,70.0,58.07,44.16
2017,4,7,8,30,0.0,79.0,3.3,11.0,79.0,65.61,50.4
2017,4,7,8,45,0.0,80.5,3.4,11.5,80.5,66.9,51.2
2017,4,7,9,0,0.0,82.0,3.5,12.0,82.0,68.19,52.01
2017,4,7,9,15,1.5,123.0,3.65,12.0,124.5,105.58,83.13
2017,4,7,9,30,3.0,164.0,3.8,12.0,167.0,144.35,114.95
2017,4,7,9,45,3.5,163.5,3.95,12.5,166.5,143.96,114.15
2017,4,7,10,0,4.0,163.0,4.1,13.0,166.0,143.68,113.54
2017,4,7,10,15,5.5,175.5,4.2,13.0,180.5,156.25,123.66
2017,4,7,10,30,7.0,188.0,4.3,13.0,195.0,168.73,133.68
2017,4,7,10,45,13.5,243.0,4.45,13.0,255.0,225.07,179.16
2017,4,7,11,0,20.0,298.0,4.6,13.0,315.0,281.6,224.16
2017,4,7,11,15,16.5,272.0,4.6,13.0,286.5,252.6,200.73
2017,4,7,11,30,13.0,246.0,4.6,13.0,258.0,224.44,178.07
2017,4,7,11,45,20.0,294.0,4.7,13.0,312.0,273.11,217.04
2017,4,7,12,0,27.0,342.0,4.8,13.0,366.0,336.0,266.64
2017,4,7,12,15,20.0,295.5,4.8,13.0,313.5,270.93,215.02
2017,4,7,12,30,13.0,249.0,4.8,13.0,261.0,222.5,176.39
2017,4,7,12,45,19.0,289.5,4.85,13.0,306.5,260.98,207.35
2017,4,7,13,0,25.0,330.0,4.9,13.0,352.0,298.28,237.02
2017,4,7,13,15,26.0,326.5,4.85,12.5,349.0,299.75,238.63
2017,4,7,13,30,27.0,323.0,4.8,12.0,346.0,292.74,233.61
2017,4,7,13,45,20.5,287.5,4.8,12.0,305.0,251.21,200.55
2017,4,7,14,0,14.0,252.0,4.8,12.0,264.0,216.04,172.43
2017,4,7,14,15,16.5,255.5,4.7,12.0,268.5,217.94,174.17
2017,4,7,14,30,19.0,259.0,4.6,12.0,273.0,219.22,175.32
2017,4,7,14,45,125.5,283.5,4.6,12.0,367.0,271.43,215.9
2017,4,7,15,0,232.0,308.0,4.6,12.0,461.0,307.81,241.33
2017,4,7,15,15,172.0,286.5,4.5,11.5,396.0,256.77,201.05
2017,4,7,15,30,112.0,265.0,4.4,11.0,331.0,217.7,171.6
2017,4,7,15,45,145.5,242.0,4.35,11.0,319.5,188.99,147.17
2017,4,7,16,0,179.0,219.0,4.3,11.0,308.0,160.28,125.63
2017,4,7,16,15,110.0,188.5,4.1,10.5,241.5,131.18,111.35
2017,4,7,16,30,41.0,158.0,3.9,10.0,175.0,116.12,98.64
2017,4,7,16,45,32.5,137.0,3.7,10.0,149.0,101.76,86.16
2017,4,7,17,0,24.0,116.0,3.5,10.0,123.0,87.1,73.23
2017,4,7,17,15,14.5,94.0,3.25,9.5,98.0,73.26,60.9
2017,4,7,17,30,5.0,72.0,3.0,9.0,73.0,56.66,45.76
2017,4,7,17,45,2.5,50.5,2.75,9.0,51.0,40.3,30.5
2017,4,7,18,0,0.0,29.0,2.5,9.0,29.0,23.72,14.85
2017,4,7,18,15,0.0,14.5,2.45,8.5,14.5,11.96,0.0
2017,4,7,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,5,45,85.5,10.0,2.7,5.0,14.0,44.26,0.0
2017,4,8,6,0,171.0,20.0,2.7,5.0,28.0,123.57,33.75
2017,4,8,6,15,311.0,32.5,2.85,5.0,71.5,234.87,191.01
2017,4,8,6,30,451.0,45.0,3.0,5.0,115.0,348.85,296.31
2017,4,8,6,45,535.5,53.5,3.15,5.5,168.0,437.42,375.6
2017,4,8,7,0,620.0,62.0,3.3,6.0,221.0,533.05,457.4
2017,4,8,7,15,367.5,104.5,3.4,6.0,204.5,421.58,362.89
2017,4,8,7,30,115.0,147.0,3.5,6.0,188.0,259.72,221.95
2017,4,8,7,45,57.5,130.5,3.6,6.5,151.0,176.11,149.03
2017,4,8,8,0,0.0,114.0,3.7,7.0,114.0,98.55,79.89
2017,4,8,8,15,68.5,179.0,3.75,7.0,216.0,239.49,201.83
2017,4,8,8,30,137.0,244.0,3.8,7.0,318.0,397.03,332.27
2017,4,8,8,45,82.0,242.0,3.85,7.5,287.5,321.71,267.28
2017,4,8,9,0,27.0,240.0,3.9,8.0,257.0,244.56,201.03
2017,4,8,9,15,13.5,152.5,3.95,8.0,161.0,144.43,117.37
2017,4,8,9,30,0.0,65.0,4.0,8.0,65.0,54.06,40.5
2017,4,8,9,45,0.0,93.5,4.05,8.0,93.5,77.95,60.66
2017,4,8,10,0,0.0,122.0,4.1,8.0,122.0,102.89,81.48
2017,4,8,10,15,2.5,143.0,4.1,8.0,145.0,123.95,99.03
2017,4,8,10,30,5.0,164.0,4.1,8.0,168.0,145.03,116.49
2017,4,8,10,45,9.5,209.5,4.15,8.5,217.5,190.21,153.46
2017,4,8,11,0,14.0,255.0,4.2,9.0,267.0,235.52,189.95
2017,4,8,11,15,69.0,346.5,4.2,9.0,406.5,392.25,316.75
2017,4,8,11,30,124.0,438.0,4.2,9.0,546.0,549.53,438.94
2017,4,8,11,45,309.0,401.5,4.2,9.0,671.5,692.69,551.76
2017,4,8,12,0,494.0,365.0,4.2,9.0,797.0,821.44,650.0
2017,4,8,12,15,479.5,365.5,4.2,9.0,784.0,785.53,622.11
2017,4,8,12,30,465.0,366.0,4.2,9.0,771.0,748.49,594.3
2017,4,8,12,45,234.0,256.0,4.2,9.0,460.0,428.66,347.87
2017,4,8,13,0,3.0,146.0,4.2,9.0,149.0,124.67,98.44
2017,4,8,13,15,163.5,268.5,4.2,9.0,403.5,359.63,292.95
2017,4,8,13,30,324.0,391.0,4.2,9.0,658.0,555.6,446.07
2017,4,8,13,45,238.5,390.0,4.2,9.0,583.0,474.31,380.65
2017,4,8,14,0,153.0,389.0,4.2,9.0,508.0,406.58,326.65
2017,4,8,14,15,521.5,253.5,4.15,9.0,635.5,470.56,376.81
2017,4,8,14,30,890.0,118.0,4.1,9.0,763.0,488.76,384.45
2017,4,8,14,45,887.0,111.0,4.1,9.0,725.0,424.49,326.76
2017,4,8,15,0,884.0,104.0,4.1,9.0,687.0,359.4,267.26
2017,4,8,15,15,655.5,163.5,4.05,8.5,579.5,284.75,207.96
2017,4,8,15,30,427.0,223.0,4.0,8.0,472.0,236.16,174.62
2017,4,8,15,45,425.5,201.5,3.95,8.0,432.0,187.03,134.9
2017,4,8,16,0,424.0,180.0,3.9,8.0,392.0,138.52,102.55
2017,4,8,16,15,374.0,167.0,3.7,7.5,339.0,116.75,99.72
2017,4,8,16,30,324.0,154.0,3.5,7.0,286.0,108.57,92.96
2017,4,8,16,45,487.0,114.0,3.35,7.0,280.5,81.67,68.97
2017,4,8,17,0,650.0,74.0,3.2,7.0,275.0,57.14,46.82
2017,4,8,17,15,583.0,66.5,2.8,6.5,220.5,52.2,42.41
2017,4,8,17,30,516.0,59.0,2.4,6.0,166.0,47.22,37.73
2017,4,8,17,45,402.0,48.0,2.0,5.5,117.0,38.96,29.79
2017,4,8,18,0,288.0,37.0,1.6,5.0,68.0,30.6,21.3
2017,4,8,18,15,144.0,18.5,1.5,4.5,34.0,14.44,0.36
2017,4,8,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,5,45,14.5,9.5,1.25,3.0,10.0,14.17,0.0
2017,4,9,6,0,29.0,19.0,1.3,3.0,20.0,38.41,12.89
2017,4,9,6,15,93.0,46.0,1.35,3.0,59.0,116.46,93.85
2017,4,9,6,30,157.0,73.0,1.4,3.0,98.0,201.32,170.76
2017,4,9,6,45,213.5,98.0,1.45,3.5,146.0,273.57,235.02
2017,4,9,7,0,270.0,123.0,1.5,4.0,194.0,350.66,301.28
2017,4,9,7,15,322.0,142.5,1.55,4.5,245.5,421.46,359.99
2017,4,9,7,30,374.0,162.0,1.6,5.0,297.0,496.28,419.76
2017,4,9,7,45,454.5,164.5,1.65,5.5,354.0,592.23,494.5
2017,4,9,8,0,535.0,167.0,1.7,6.0,411.0,680.7,560.88
2017,4,9,8,15,568.0,175.5,1.75,6.5,461.5,737.02,600.33
2017,4,9,8,30,601.0,184.0,1.8,7.0,512.0,793.03,638.9
2017,4,9,8,45,667.5,173.0,1.85,8.0,566.5,865.75,686.91
2017,4,9,9,0,734.0,162.0,1.9,9.0,621.0,932.74,729.27
2017,4,9,9,15,752.0,166.0,1.8,9.0,663.5,966.82,748.82
2017,4,9,9,30,770.0,170.0,1.7,9.0,706.0,997.86,766.36
2017,4,9,9,45,818.5,155.0,1.65,9.5,751.0,1026.4,781.36
2017,4,9,10,0,867.0,140.0,1.6,10.0,796.0,1061.69,800.66
2017,4,9,10,15,876.0,141.5,1.45,10.5,826.0,1070.69,800.67
2017,4,9,10,30,885.0,143.0,1.3,11.0,856.0,1075.61,798.31
2017,4,9,10,45,890.0,145.0,1.2,11.5,878.5,1072.88,792.11
2017,4,9,11,0,895.0,147.0,1.1,12.0,901.0,1066.0,783.49
2017,4,9,11,15,898.5,148.0,1.05,12.0,915.5,1052.45,773.35
2017,4,9,11,30,902.0,149.0,1.0,12.0,930.0,1021.35,752.23
2017,4,9,11,45,906.5,147.5,1.0,12.5,937.0,998.99,736.73
2017,4,9,12,0,911.0,146.0,1.0,13.0,944.0,972.88,718.75
2017,4,9,12,15,910.5,145.5,1.1,13.0,941.5,939.65,699.32
2017,4,9,12,30,910.0,145.0,1.2,13.0,939.0,903.15,677.45
2017,4,9,12,45,908.5,144.0,1.3,13.0,929.0,862.32,652.25
2017,4,9,13,0,907.0,143.0,1.4,13.0,919.0,818.64,624.61
2017,4,9,13,15,902.0,141.5,1.5,13.0,900.0,769.39,590.54
2017,4,9,13,30,897.0,140.0,1.6,13.0,881.0,717.98,553.72
2017,4,9,13,45,894.0,136.0,1.7,13.0,855.5,667.02,515.81
2017,4,9,14,0,891.0,132.0,1.8,13.0,830.0,609.59,471.71
2017,4,9,14,15,881.0,130.0,1.85,13.0,796.0,548.8,423.12
2017,4,9,14,30,871.0,128.0,1.9,13.0,762.0,487.41,372.27
2017,4,9,14,45,861.5,123.5,2.0,13.0,722.5,423.84,318.11
2017,4,9,15,0,852.0,119.0,2.1,13.0,683.0,360.21,262.3
2017,4,9,15,15,834.0,115.5,2.15,12.5,636.5,295.49,205.56
2017,4,9,15,30,816.0,112.0,2.2,12.0,590.0,232.3,151.32
2017,4,9,15,45,796.0,106.5,2.3,12.0,540.5,169.17,102.16
2017,4,9,16,0,776.0,101.0,2.4,12.0,491.0,108.41,67.5
2017,4,9,16,15,744.5,96.0,2.3,11.5,437.0,69.57,56.56
2017,4,9,16,30,713.0,91.0,2.2,11.0,383.0,67.27,54.87
2017,4,9,16,45,665.0,85.5,2.1,10.5,328.0,64.35,52.56
2017,4,9,17,0,617.0,80.0,2.0,10.0,273.0,61.42,50.15
2017,4,9,17,15,551.5,71.0,1.8,9.0,219.0,55.51,45.0
2017,4,9,17,30,486.0,62.0,1.6,8.0,165.0,49.47,39.5
2017,4,9,17,45,379.5,50.0,1.4,7.5,116.0,40.5,30.98
2017,4,9,18,0,273.0,38.0,1.2,7.0,67.0,29.42,20.19
2017,4,9,18,15,136.5,19.0,1.2,6.5,33.5,14.8,1.78
2017,4,9,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,5,45,89.5,11.0,1.1,3.5,16.5,46.85,0.0
2017,4,10,6,0,179.0,22.0,1.1,4.0,33.0,131.3,70.99
2017,4,10,6,15,306.0,35.5,1.4,4.5,76.5,235.27,193.18
2017,4,10,6,30,433.0,49.0,1.7,5.0,120.0,342.73,290.29
2017,4,10,6,45,515.0,57.5,2.0,6.0,172.5,429.04,365.95
2017,4,10,7,0,597.0,66.0,2.3,7.0,225.0,522.02,443.9
2017,4,10,7,15,647.5,72.5,2.5,7.5,279.5,595.37,502.6
2017,4,10,7,30,698.0,79.0,2.7,8.0,334.0,671.07,560.2
2017,4,10,7,45,729.5,84.5,2.95,9.0,387.5,731.67,603.56
2017,4,10,8,0,761.0,90.0,3.2,10.0,441.0,787.14,641.92
2017,4,10,8,15,786.0,94.0,3.25,10.0,492.5,839.28,678.25
2017,4,10,8,30,811.0,98.0,3.3,10.0,544.0,889.72,712.78
2017,4,10,8,45,826.5,102.5,3.35,10.5,590.5,929.7,738.0
2017,4,10,9,0,842.0,107.0,3.4,11.0,637.0,966.83,760.98
2017,4,10,9,15,856.5,109.5,3.35,11.5,679.5,997.51,778.46
2017,4,10,9,30,871.0,112.0,3.3,12.0,722.0,1024.8,793.49
2017,4,10,9,45,881.0,114.5,3.25,12.5,758.5,1031.31,794.2
2017,4,10,10,0,891.0,117.0,3.2,13.0,795.0,1046.38,801.1
2017,4,10,10,15,898.5,118.5,3.1,13.0,824.5,1053.92,803.9
2017,4,10,10,30,906.0,120.0,3.0,13.0,854.0,1057.45,804.18
2017,4,10,10,45,913.0,120.0,2.95,13.5,876.0,1054.84,799.51
2017,4,10,11,0,920.0,120.0,2.9,14.0,898.0,1048.15,792.34
2017,4,10,11,15,923.0,121.0,2.8,14.0,912.5,1034.47,781.68
2017,4,10,11,30,926.0,122.0,2.7,14.0,927.0,1016.82,768.55
2017,4,10,11,45,928.0,121.5,2.6,14.5,933.0,992.88,749.95
2017,4,10,12,0,930.0,121.0,2.5,15.0,939.0,965.2,729.05
2017,4,10,12,15,929.5,121.0,2.45,15.0,936.5,932.21,706.51
2017,4,10,12,30,929.0,121.0,2.4,15.0,934.0,895.88,681.71
2017,4,10,12,45,933.0,116.0,2.4,15.0,925.0,855.4,654.4
2017,4,10,13,0,937.0,111.0,2.4,15.0,916.0,811.64,624.62
2017,4,10,13,15,932.5,110.5,2.4,15.0,897.5,762.73,589.78
2017,4,10,13,30,928.0,110.0,2.4,15.0,879.0,711.51,551.39
2017,4,10,13,45,920.0,109.5,2.4,15.0,852.0,656.09,508.83
2017,4,10,14,0,912.0,109.0,2.4,15.0,825.0,599.18,463.86
2017,4,10,14,15,902.5,107.0,2.4,15.0,791.5,539.07,415.02
2017,4,10,14,30,893.0,105.0,2.4,15.0,758.0,478.19,363.94
2017,4,10,14,45,877.0,104.5,2.45,15.0,717.5,415.55,310.08
2017,4,10,15,0,861.0,104.0,2.5,15.0,677.0,349.67,252.41
2017,4,10,15,15,844.5,101.5,2.5,14.5,631.5,285.81,196.21
2017,4,10,15,30,828.0,99.0,2.5,14.0,586.0,223.23,142.45
2017,4,10,15,45,809.5,94.0,2.5,14.0,537.0,160.09,93.5
2017,4,10,16,0,791.0,89.0,2.5,14.0,488.0,99.07,59.25
2017,4,10,16,15,761.5,85.0,2.4,13.5,435.0,67.86,54.61
2017,4,10,16,30,732.0,81.0,2.3,13.0,382.0,65.79,53.12
2017,4,10,16,45,693.0,75.0,2.25,12.5,328.5,56.8,45.4
2017,4,10,17,0,654.0,69.0,2.2,12.0,275.0,53.19,42.38
2017,4,10,17,15,592.5,62.0,1.9,11.5,221.5,48.53,38.29
2017,4,10,17,30,531.0,55.0,1.6,11.0,168.0,43.82,33.96
2017,4,10,17,45,434.5,44.5,1.35,10.5,120.0,35.92,26.55
2017,4,10,18,0,338.0,34.0,1.1,10.0,72.0,27.88,18.67
2017,4,10,18,15,169.0,17.0,1.05,9.5,36.0,13.71,2.13
2017,4,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.0,0.5,7.5,2.0,1.71,0.0
2017,4,11,6,0,0.0,4.0,0.6,8.0,4.0,3.28,0.0
2017,4,11,6,15,0.0,9.0,0.8,8.0,9.0,7.39,0.63
2017,4,11,6,30,0.0,14.0,1.0,8.0,14.0,11.51,4.38
2017,4,11,6,45,0.0,20.5,1.25,8.5,20.5,16.87,9.17
2017,4,11,7,0,0.0,27.0,1.5,9.0,27.0,22.25,13.91
2017,4,11,7,15,0.0,33.5,1.6,9.5,33.5,27.64,18.58
2017,4,11,7,30,0.0,40.0,1.7,10.0,40.0,33.05,23.17
2017,4,11,7,45,192.0,106.0,1.85,10.5,195.5,286.6,242.98
2017,4,11,8,0,384.0,172.0,2.0,11.0,351.0,555.86,457.57
2017,4,11,8,15,202.0,187.0,2.1,11.5,282.5,402.93,330.77
2017,4,11,8,30,20.0,202.0,2.2,12.0,214.0,201.67,162.95
2017,4,11,8,45,20.5,218.0,2.35,12.5,230.5,216.6,174.87
2017,4,11,9,0,21.0,234.0,2.5,13.0,247.0,231.5,186.06
2017,4,11,9,15,51.5,280.5,2.6,13.5,316.0,328.98,263.64
2017,4,11,9,30,82.0,327.0,2.7,14.0,385.0,408.74,325.04
2017,4,11,9,45,135.5,352.5,2.8,14.5,454.0,509.18,401.39
2017,4,11,10,0,189.0,378.0,2.9,15.0,523.0,587.92,459.64
2017,4,11,10,15,239.0,385.5,2.95,15.0,576.0,642.23,499.85
2017,4,11,10,30,289.0,393.0,3.0,15.0,629.0,715.79,553.14
2017,4,11,10,45,168.0,386.5,3.15,15.5,524.5,559.99,435.17
2017,4,11,11,0,47.0,380.0,3.3,16.0,420.0,407.37,316.88
2017,4,11,11,15,187.0,400.5,3.4,16.0,563.5,578.46,449.87
2017,4,11,11,30,327.0,421.0,3.5,16.0,707.0,740.18,569.33
2017,4,11,11,45,378.0,401.5,3.6,16.0,734.0,753.38,579.21
2017,4,11,12,0,429.0,382.0,3.7,16.0,761.0,774.41,595.33
2017,4,11,12,15,246.0,399.0,3.7,16.0,616.5,599.4,464.26
2017,4,11,12,30,63.0,416.0,3.7,16.0,472.0,424.07,329.33
2017,4,11,12,45,227.0,400.5,3.75,16.0,597.5,542.6,423.27
2017,4,11,13,0,391.0,385.0,3.8,16.0,723.0,643.58,500.01
2017,4,11,13,15,327.0,398.0,3.75,16.0,676.5,584.11,453.77
2017,4,11,13,30,263.0,411.0,3.7,16.0,630.0,528.97,411.34
2017,4,11,13,45,227.0,402.5,3.7,16.0,587.5,474.88,370.08
2017,4,11,14,0,191.0,394.0,3.7,16.0,545.0,429.01,334.67
2017,4,11,14,15,132.5,367.0,3.65,15.5,469.5,361.89,283.3
2017,4,11,14,30,74.0,340.0,3.6,15.0,394.0,302.56,237.79
2017,4,11,14,45,54.0,305.0,3.55,15.0,343.5,260.0,204.6
2017,4,11,15,0,34.0,270.0,3.5,15.0,293.0,220.89,174.07
2017,4,11,15,15,34.5,253.5,3.4,14.5,275.5,202.96,160.16
2017,4,11,15,30,35.0,237.0,3.3,14.0,258.0,185.15,146.26
2017,4,11,15,45,45.5,224.0,3.2,14.0,249.0,170.69,134.56
2017,4,11,16,0,56.0,211.0,3.1,14.0,240.0,154.64,122.49
2017,4,11,16,15,28.0,113.0,2.9,13.5,127.5,88.71,72.86
2017,4,11,16,30,0.0,15.0,2.7,13.0,15.0,12.36,5.44
2017,4,11,16,45,0.0,13.0,2.55,12.5,13.0,10.7,4.02
2017,4,11,17,0,0.0,11.0,2.4,12.0,11.0,9.05,2.55
2017,4,11,17,15,0.0,8.5,2.1,11.5,8.5,6.98,0.69
2017,4,11,17,30,0.0,6.0,1.8,11.0,6.0,4.92,0.0
2017,4,11,17,45,0.0,4.0,1.5,10.5,4.0,3.28,0.0
2017,4,11,18,0,0.0,2.0,1.2,10.0,2.0,1.64,0.0
2017,4,11,18,15,0.0,1.0,1.15,9.5,1.0,0.82,0.0
2017,4,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,12,5,45,82.0,13.0,2.2,9.5,18.5,45.48,0.0
2017,4,12,6,0,164.0,26.0,2.4,10.0,37.0,132.44,86.56
2017,4,12,6,15,285.5,39.0,2.55,10.0,79.5,225.67,183.8
2017,4,12,6,30,407.0,52.0,2.7,10.0,122.0,330.75,277.34
2017,4,12,6,45,483.5,60.5,2.9,10.5,173.0,412.28,348.48
2017,4,12,7,0,560.0,69.0,3.1,11.0,224.0,499.93,421.88
2017,4,12,7,15,611.5,75.5,3.2,11.0,277.5,572.25,480.42
2017,4,12,7,30,663.0,82.0,3.3,11.0,331.0,647.08,537.9
2017,4,12,7,45,700.5,86.5,3.45,11.5,384.0,709.81,583.54
2017,4,12,8,0,738.0,91.0,3.6,12.0,437.0,772.8,628.24
2017,4,12,8,15,448.0,172.5,3.75,12.0,389.5,625.03,511.67
2017,4,12,8,30,158.0,254.0,3.9,12.0,342.0,425.15,347.36
2017,4,12,8,45,151.0,277.0,4.05,12.5,367.0,445.38,362.13
2017,4,12,9,0,144.0,300.0,4.2,13.0,392.0,464.38,375.05
2017,4,12,9,15,73.5,230.5,4.3,13.0,278.0,295.03,239.08
2017,4,12,9,30,3.0,161.0,4.4,13.0,164.0,141.21,111.64
2017,4,12,9,45,13.5,226.0,4.55,13.0,236.5,211.98,169.6
2017,4,12,10,0,24.0,291.0,4.7,13.0,309.0,284.07,227.35
2017,4,12,10,15,24.0,300.5,4.75,13.0,319.0,291.62,232.84
2017,4,12,10,30,24.0,310.0,4.8,13.0,329.0,299.07,238.41
2017,4,12,10,45,20.0,294.0,4.9,13.5,310.5,278.29,221.15
2017,4,12,11,0,16.0,278.0,5.0,14.0,292.0,258.07,204.46
2017,4,12,11,15,28.5,330.5,5.0,14.0,355.5,335.01,265.34
2017,4,12,11,30,41.0,383.0,5.0,14.0,419.0,395.06,312.0
2017,4,12,11,45,42.5,388.5,5.05,14.0,426.5,397.1,313.34
2017,4,12,12,0,44.0,394.0,5.1,14.0,434.0,398.65,314.5
2017,4,12,12,15,28.5,320.5,5.1,14.0,346.5,311.36,246.16
2017,4,12,12,30,13.0,247.0,5.1,14.0,259.0,220.29,173.86
2017,4,12,12,45,27.5,313.0,5.1,14.0,337.0,295.89,234.33
2017,4,12,13,0,42.0,379.0,5.1,14.0,415.0,360.51,285.07
2017,4,12,13,15,43.5,370.0,5.1,14.0,407.0,347.64,274.99
2017,4,12,13,30,45.0,361.0,5.1,14.0,399.0,334.68,264.99
2017,4,12,13,45,220.0,353.0,5.1,14.0,528.0,430.09,341.73
2017,4,12,14,0,395.0,345.0,5.1,14.0,657.0,502.91,397.57
2017,4,12,14,15,632.5,231.5,5.05,13.5,707.5,503.86,396.82
2017,4,12,14,30,870.0,118.0,5.0,13.0,758.0,474.5,368.77
2017,4,12,14,45,861.5,113.5,5.0,13.0,719.5,411.67,312.85
2017,4,12,15,0,853.0,109.0,5.0,13.0,681.0,348.67,255.72
2017,4,12,15,15,498.0,192.0,4.95,12.5,520.5,262.0,192.34
2017,4,12,15,30,143.0,275.0,4.9,12.0,360.0,223.76,174.48
2017,4,12,15,45,463.0,184.5,4.85,12.0,426.5,176.77,123.18
2017,4,12,16,0,783.0,94.0,4.8,12.0,493.0,100.48,61.98
2017,4,12,16,15,752.5,89.5,4.65,11.5,440.0,70.98,57.8
2017,4,12,16,30,722.0,85.0,4.5,11.0,387.0,62.84,50.89
2017,4,12,16,45,682.0,79.0,4.35,11.0,333.0,59.46,48.04
2017,4,12,17,0,642.0,73.0,4.2,11.0,279.0,55.98,45.03
2017,4,12,17,15,578.5,66.0,3.95,10.5,225.5,51.43,41.05
2017,4,12,17,30,515.0,59.0,3.7,10.0,172.0,46.85,36.84
2017,4,12,17,45,416.5,48.5,3.5,9.5,123.5,39.08,29.52
2017,4,12,18,0,318.0,38.0,3.3,9.0,75.0,31.19,21.76
2017,4,12,18,15,159.0,19.0,3.25,8.5,37.5,15.33,4.64
2017,4,12,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,13,5,45,140.5,12.5,1.75,7.5,23.0,69.64,0.0
2017,4,13,6,0,281.0,25.0,1.9,8.0,46.0,189.84,133.64
2017,4,13,6,15,405.0,35.0,2.15,8.0,92.5,287.56,236.45
2017,4,13,6,30,529.0,45.0,2.4,8.0,139.0,394.84,332.48
2017,4,13,6,45,602.0,51.5,2.7,8.5,193.0,477.24,404.54
2017,4,13,7,0,675.0,58.0,3.0,9.0,247.0,561.17,474.97
2017,4,13,7,15,337.5,44.0,3.1,9.0,138.5,326.3,280.76
2017,4,13,7,30,0.0,30.0,3.2,9.0,30.0,24.76,15.91
2017,4,13,7,45,0.0,87.5,3.35,9.5,87.5,73.52,58.0
2017,4,13,8,0,0.0,145.0,3.5,10.0,145.0,128.65,104.44
2017,4,13,8,15,0.0,115.0,3.6,10.0,115.0,98.02,78.14
2017,4,13,8,30,0.0,85.0,3.7,10.0,85.0,70.65,54.74
2017,4,13,8,45,0.0,103.5,3.85,10.5,103.5,86.76,68.05
2017,4,13,9,0,0.0,122.0,4.0,11.0,122.0,103.23,81.48
2017,4,13,9,15,3.0,152.5,4.1,11.0,155.0,133.71,106.71
2017,4,13,9,30,6.0,183.0,4.2,11.0,188.0,164.5,131.94
2017,4,13,9,45,5.0,174.0,4.3,11.0,178.5,154.71,123.56
2017,4,13,10,0,4.0,165.0,4.4,11.0,169.0,145.2,115.5
2017,4,13,10,15,5.0,168.0,4.45,11.0,172.5,148.66,118.23
2017,4,13,10,30,6.0,171.0,4.5,11.0,176.0,152.1,120.93
2017,4,13,10,45,6.0,168.5,4.55,11.0,174.0,149.62,118.76
2017,4,13,11,0,6.0,166.0,4.6,11.0,172.0,147.14,116.63
2017,4,13,11,15,13.0,238.5,4.6,11.0,250.5,218.0,174.33
2017,4,13,11,30,20.0,311.0,4.6,11.0,329.0,289.15,231.24
2017,4,13,11,45,20.5,313.0,4.65,11.0,331.5,289.68,231.44
2017,4,13,12,0,21.0,315.0,4.7,11.0,334.0,290.06,231.71
2017,4,13,12,15,120.5,381.0,4.7,11.0,488.0,459.69,367.79
2017,4,13,12,30,220.0,447.0,4.7,11.0,642.0,592.47,470.69
2017,4,13,12,45,218.5,444.5,4.7,11.0,636.0,573.31,455.29
2017,4,13,13,0,217.0,442.0,4.7,11.0,630.0,553.43,439.93
2017,4,13,13,15,227.5,430.5,4.7,11.0,624.0,533.7,424.88
2017,4,13,13,30,238.0,419.0,4.7,11.0,618.0,512.59,408.51
2017,4,13,13,45,212.5,407.5,4.7,11.0,581.5,468.52,373.72
2017,4,13,14,0,187.0,396.0,4.7,11.0,545.0,426.86,340.65
2017,4,13,14,15,123.5,364.5,4.7,10.5,461.5,354.4,283.73
2017,4,13,14,30,60.0,333.0,4.7,10.0,378.0,290.65,233.56
2017,4,13,14,45,30.0,226.5,4.7,10.0,249.0,192.68,154.65
2017,4,13,15,0,0.0,120.0,4.7,10.0,120.0,99.27,78.23
2017,4,13,15,15,0.0,101.5,4.65,9.5,101.5,84.26,66.02
2017,4,13,15,30,0.0,83.0,4.6,9.0,83.0,69.0,53.41
2017,4,13,15,45,21.0,144.5,4.6,9.0,155.5,115.41,92.09
2017,4,13,16,0,42.0,206.0,4.6,9.0,228.0,151.05,122.41
2017,4,13,16,15,86.0,192.0,4.5,8.5,230.5,138.65,118.71
2017,4,13,16,30,130.0,178.0,4.4,8.0,233.0,124.82,107.06
2017,4,13,16,45,118.0,156.0,4.3,8.0,200.5,110.95,95.0
2017,4,13,17,0,106.0,134.0,4.2,8.0,168.0,96.64,82.37
2017,4,13,17,15,320.0,97.0,3.9,7.5,173.5,70.42,58.82
2017,4,13,17,30,534.0,60.0,3.6,7.0,179.0,47.72,38.09
2017,4,13,17,45,432.0,50.0,3.3,6.5,129.5,40.36,31.08
2017,4,13,18,0,330.0,40.0,3.0,6.0,80.0,32.93,23.66
2017,4,13,18,15,165.0,20.0,2.8,5.5,40.0,16.16,5.92
2017,4,13,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,13,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,4,14,5,45,108.0,15.0,3.1,3.5,23.5,58.18,0.0
2017,4,14,6,0,216.0,30.0,3.3,4.0,47.0,165.66,122.67
2017,4,14,6,15,337.0,43.0,3.45,4.0,93.5,259.22,217.6
2017,4,14,6,30,458.0,56.0,3.6,4.0,140.0,364.98,313.83
2017,4,14,6,45,537.5,64.0,3.8,4.5,194.0,450.76,390.01
2017,4,14,7,0,617.0,72.0,4.0,5.0,248.0,542.61,468.4
2017,4,14,7,15,666.5,78.5,4.1,5.5,303.5,616.08,527.84
2017,4,14,7,30,716.0,85.0,4.2,6.0,359.0,691.65,585.95
2017,4,14,7,45,749.5,89.5,4.35,6.5,413.5,753.14,631.52
2017,4,14,8,0,783.0,94.0,4.5,7.0,468.0,809.45,672.12
2017,4,14,8,15,807.5,98.0,4.55,7.5,520.0,861.54,708.11
2017,4,14,8,30,832.0,102.0,4.6,8.0,572.0,911.79,742.1
2017,4,14,8,45,842.5,108.5,4.65,8.5,618.5,949.53,766.35
2017,4,14,9,0,853.0,115.0,4.7,9.0,665.0,984.07,788.14
2017,4,14,9,15,867.0,117.5,4.7,9.0,707.5,1014.09,807.61
2017,4,14,9,30,881.0,120.0,4.7,9.0,750.0,1040.63,824.6
2017,4,14,9,45,895.5,119.5,4.75,9.5,787.5,1047.72,826.74
2017,4,14,10,0,910.0,119.0,4.8,10.0,825.0,1063.78,835.54
2017,4,14,10,15,917.0,120.5,4.75,10.0,854.0,1070.48,838.39
2017,4,14,10,30,924.0,122.0,4.7,10.0,883.0,1073.11,838.59
2017,4,14,10,45,927.5,124.0,4.7,10.5,904.5,1068.6,832.92
2017,4,14,11,0,931.0,126.0,4.7,11.0,926.0,1059.98,824.6
2017,4,14,11,15,933.5,127.0,4.65,11.0,940.0,1045.29,813.32
2017,4,14,11,30,936.0,128.0,4.6,11.0,954.0,1026.62,799.44
2017,4,14,11,45,933.5,130.5,4.55,11.5,958.5,1000.85,779.21
2017,4,14,12,0,931.0,133.0,4.5,12.0,963.0,971.47,756.65
2017,4,14,12,15,930.5,133.0,4.45,12.0,960.0,938.14,732.81
2017,4,14,12,30,930.0,133.0,4.4,12.0,957.0,901.49,706.62
2017,4,14,12,45,927.0,132.5,4.4,12.0,946.0,859.28,676.73
2017,4,14,13,0,924.0,132.0,4.4,12.0,935.0,814.3,644.64
2017,4,14,13,15,683.5,240.5,4.35,12.0,828.0,703.7,557.17
2017,4,14,13,30,443.0,349.0,4.3,12.0,721.0,595.45,471.12
2017,4,14,13,45,669.0,239.5,4.3,12.0,781.5,612.16,485.52
2017,4,14,14,0,895.0,130.0,4.3,12.0,842.0,601.26,475.77
2017,4,14,14,15,885.0,128.0,4.3,12.0,808.0,541.81,425.61
2017,4,14,14,30,875.0,126.0,4.3,12.0,774.0,480.45,372.68
2017,4,14,14,45,860.0,124.5,4.3,12.0,733.5,417.36,316.96
2017,4,14,15,0,845.0,123.0,4.3,12.0,693.0,354.81,260.61
2017,4,14,15,15,827.5,119.5,4.2,11.5,647.0,290.97,203.52
2017,4,14,15,30,810.0,116.0,4.1,11.0,601.0,228.63,149.45
2017,4,14,15,45,789.5,111.0,4.05,11.0,551.0,166.59,101.41
2017,4,14,16,0,769.0,106.0,4.0,11.0,501.0,100.27,63.08
2017,4,14,16,15,737.5,101.0,3.75,10.5,448.0,72.46,59.31
2017,4,14,16,30,706.0,96.0,3.5,10.0,395.0,70.31,57.76
2017,4,14,16,45,668.0,88.5,3.25,10.0,340.5,66.16,54.24
2017,4,14,17,0,630.0,81.0,3.0,10.0,286.0,61.84,50.5
2017,4,14,17,15,566.0,73.0,2.6,9.0,232.0,56.75,46.13
2017,4,14,17,30,502.0,65.0,2.2,8.0,178.0,51.59,41.49
2017,4,14,17,45,402.5,53.5,1.8,7.5,128.5,43.14,33.51
2017,4,14,18,0,303.0,42.0,1.4,7.0,79.0,32.46,23.24
2017,4,14,18,15,165.0,25.5,1.35,6.5,44.5,19.8,9.1
2017,4,14,18,30,27.0,9.0,1.3,6.0,10.0,7.68,0.0
2017,4,14,18,45,13.5,4.5,1.3,5.5,5.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
