Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,5,45,93.5,16.5,1.3,3.5,24.0,53.41,0.0
2017,4,15,6,0,187.0,33.0,1.4,4.0,48.0,157.51,119.25
2017,4,15,6,15,304.0,47.0,1.5,4.5,94.0,245.21,204.71
2017,4,15,6,30,421.0,61.0,1.6,5.0,140.0,347.9,295.85
2017,4,15,6,45,501.0,70.0,1.75,5.5,193.5,433.66,370.09
2017,4,15,7,0,581.0,79.0,1.9,6.0,247.0,525.49,446.3
2017,4,15,7,15,631.0,86.0,2.05,6.5,302.0,598.5,504.38
2017,4,15,7,30,681.0,93.0,2.2,7.0,357.0,673.65,560.78
2017,4,15,7,45,715.5,99.0,2.35,8.0,411.5,736.49,604.96
2017,4,15,8,0,750.0,105.0,2.5,9.0,466.0,799.21,647.84
2017,4,15,8,15,776.0,109.0,2.5,9.5,517.5,851.34,681.95
2017,4,15,8,30,802.0,113.0,2.5,10.0,569.0,896.13,710.15
2017,4,15,8,45,821.5,116.5,2.5,10.5,617.0,938.12,735.93
2017,4,15,9,0,841.0,120.0,2.5,11.0,665.0,977.39,759.46
2017,4,15,9,15,855.0,122.5,2.4,11.5,707.5,1007.11,775.09
2017,4,15,9,30,869.0,125.0,2.3,12.0,750.0,1033.4,788.24
2017,4,15,9,45,891.0,121.5,2.25,12.5,789.0,1044.35,791.65
2017,4,15,10,0,913.0,118.0,2.2,13.0,828.0,1064.64,801.51
2017,4,15,10,15,920.0,119.5,2.1,13.0,857.5,1071.29,803.09
2017,4,15,10,30,927.0,121.0,2.0,13.0,887.0,1073.85,802.25
2017,4,15,10,45,935.5,120.0,1.95,13.5,910.0,1071.18,797.41
2017,4,15,11,0,944.0,119.0,1.9,14.0,933.0,1064.37,790.1
2017,4,15,11,15,946.5,119.5,1.8,14.0,946.5,1049.04,778.2
2017,4,15,11,30,949.0,120.0,1.7,14.0,960.0,1029.71,763.92
2017,4,15,11,45,948.0,121.5,1.65,14.5,965.0,1004.18,745.13
2017,4,15,12,0,947.0,123.0,1.6,15.0,970.0,974.96,724.13
2017,4,15,12,15,946.0,123.0,1.5,15.0,967.0,940.82,700.62
2017,4,15,12,30,945.0,123.0,1.4,15.0,964.0,903.37,674.96
2017,4,15,12,45,940.5,123.5,1.35,15.0,952.0,860.43,646.29
2017,4,15,13,0,936.0,124.0,1.3,15.0,940.0,814.78,615.65
2017,4,15,13,15,931.0,123.0,1.2,15.0,920.5,764.99,579.55
2017,4,15,13,30,926.0,122.0,1.1,15.0,901.0,713.0,540.82
2017,4,15,13,45,919.5,120.0,1.0,15.0,874.0,657.3,498.54
2017,4,15,14,0,913.0,118.0,0.9,15.0,847.0,600.01,453.97
2017,4,15,14,15,903.5,116.5,0.9,15.0,813.0,540.33,407.11
2017,4,15,14,30,894.0,115.0,0.9,15.0,779.0,479.88,357.93
2017,4,15,14,45,882.5,112.0,0.9,15.0,739.0,417.04,305.29
2017,4,15,15,0,871.0,109.0,0.9,15.0,699.0,350.39,248.34
2017,4,15,15,15,855.0,106.0,0.95,15.0,653.0,285.9,192.71
2017,4,15,15,30,839.0,103.0,1.0,15.0,607.0,222.66,139.54
2017,4,15,15,45,822.5,97.5,1.05,15.0,558.0,159.01,91.74
2017,4,15,16,0,806.0,92.0,1.1,15.0,509.0,97.24,59.02
2017,4,15,16,15,777.0,88.0,1.05,14.5,455.5,69.94,56.11
2017,4,15,16,30,748.0,84.0,1.0,14.0,402.0,67.94,54.74
2017,4,15,16,45,717.5,76.5,0.95,13.5,348.5,57.82,46.09
2017,4,15,17,0,687.0,69.0,0.9,13.0,295.0,53.18,42.19
2017,4,15,17,15,629.0,62.5,0.9,12.0,240.5,48.88,38.56
2017,4,15,17,30,571.0,56.0,0.9,11.0,186.0,44.53,34.69
2017,4,15,17,45,482.0,46.5,0.9,10.5,136.5,37.47,28.09
2017,4,15,18,0,393.0,37.0,0.9,10.0,87.0,30.31,21.13
2017,4,15,18,15,196.5,25.0,0.9,9.5,50.0,19.47,9.19
2017,4,15,18,30,0.0,13.0,0.9,9.0,13.0,11.1,0.0
2017,4,15,18,45,0.0,6.5,0.9,9.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.0,1.55,7.0,10.0,8.54,0.0
2017,4,16,6,0,0.0,20.0,1.7,8.0,20.0,16.5,7.63
2017,4,16,6,15,0.0,37.5,1.95,8.5,37.5,32.34,22.09
2017,4,16,6,30,0.0,55.0,2.2,9.0,55.0,48.74,36.7
2017,4,16,6,45,0.0,75.0,2.45,9.5,75.0,67.6,53.23
2017,4,16,7,0,0.0,95.0,2.7,10.0,95.0,86.14,69.17
2017,4,16,7,15,3.5,114.5,2.8,10.5,116.0,106.51,86.45
2017,4,16,7,30,7.0,134.0,2.9,11.0,137.0,127.09,103.57
2017,4,16,7,45,18.0,160.0,3.05,11.5,168.5,161.02,131.87
2017,4,16,8,0,29.0,186.0,3.2,12.0,200.0,211.2,173.04
2017,4,16,8,15,48.5,217.5,3.25,12.5,244.0,262.27,214.33
2017,4,16,8,30,68.0,249.0,3.3,13.0,288.0,314.09,255.36
2017,4,16,8,45,147.0,276.5,3.4,13.5,369.5,437.69,353.87
2017,4,16,9,0,226.0,304.0,3.5,14.0,451.0,544.9,436.39
2017,4,16,9,15,292.5,311.0,3.45,14.0,514.0,639.13,506.96
2017,4,16,9,30,359.0,318.0,3.4,14.0,577.0,713.46,561.52
2017,4,16,9,45,440.0,305.5,3.4,14.0,638.5,800.16,624.5
2017,4,16,10,0,521.0,293.0,3.4,14.0,700.0,868.17,673.16
2017,4,16,10,15,364.0,355.5,3.25,13.5,645.0,752.39,585.05
2017,4,16,10,30,207.0,418.0,3.1,13.0,590.0,634.3,494.58
2017,4,16,10,45,112.0,353.5,3.0,13.0,447.0,465.87,366.75
2017,4,16,11,0,17.0,289.0,2.9,13.0,304.0,268.53,211.69
2017,4,16,11,15,10.0,216.5,2.9,12.5,225.5,195.17,154.14
2017,4,16,11,30,3.0,144.0,2.9,12.0,147.0,124.54,97.2
2017,4,16,11,45,15.0,249.5,2.9,12.0,263.5,227.45,180.54
2017,4,16,12,0,27.0,355.0,2.9,12.0,380.0,344.64,272.43
2017,4,16,12,15,20.5,309.0,2.9,12.0,328.5,281.84,222.89
2017,4,16,12,30,14.0,263.0,2.9,12.0,277.0,234.57,185.64
2017,4,16,12,45,12.5,240.0,2.95,12.0,252.0,212.25,168.03
2017,4,16,13,0,11.0,217.0,3.0,12.0,227.0,190.37,150.61
2017,4,16,13,15,12.5,237.0,2.9,11.5,248.0,207.02,164.36
2017,4,16,13,30,14.0,257.0,2.8,11.0,269.0,223.11,177.59
2017,4,16,13,45,11.0,227.0,2.75,11.0,236.5,194.9,154.98
2017,4,16,14,0,8.0,197.0,2.7,11.0,204.0,167.4,132.91
2017,4,16,14,15,4.0,137.5,2.6,10.5,141.0,116.06,91.3
2017,4,16,14,30,0.0,78.0,2.5,10.0,78.0,64.99,49.2
2017,4,16,14,45,0.0,93.0,2.45,10.0,93.0,77.51,59.86
2017,4,16,15,0,0.0,108.0,2.4,10.0,108.0,89.63,70.15
2017,4,16,15,15,0.0,92.0,2.3,10.0,92.0,76.58,59.37
2017,4,16,15,30,0.0,76.0,2.2,10.0,76.0,63.16,48.22
2017,4,16,15,45,0.0,73.0,2.15,10.0,73.0,60.62,46.24
2017,4,16,16,0,0.0,70.0,2.1,10.0,70.0,58.08,44.25
2017,4,16,16,15,0.0,50.5,2.05,9.5,50.5,41.81,32.11
2017,4,16,16,30,0.0,31.0,2.0,9.0,31.0,25.6,17.64
2017,4,16,16,45,0.0,26.5,1.95,9.0,26.5,21.86,14.32
2017,4,16,17,0,0.0,22.0,1.9,9.0,22.0,18.13,10.96
2017,4,16,17,15,0.0,18.0,1.85,9.0,18.0,14.81,7.94
2017,4,16,17,30,0.0,14.0,1.8,9.0,14.0,11.51,4.89
2017,4,16,17,45,0.0,10.0,1.75,9.0,10.0,8.21,1.8
2017,4,16,18,0,0.0,6.0,1.7,9.0,6.0,4.92,0.0
2017,4,16,18,15,0.0,3.0,1.7,9.0,3.0,2.46,0.0
2017,4,16,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,16,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,13.0,2.05,9.0,13.0,10.73,0.0
2017,4,17,6,0,0.0,26.0,2.1,9.0,26.0,22.31,12.48
2017,4,17,6,15,5.0,47.0,2.15,9.0,48.0,46.43,34.18
2017,4,17,6,30,10.0,68.0,2.2,9.0,70.0,69.89,55.17
2017,4,17,6,45,19.5,90.0,2.25,9.5,95.5,97.34,79.34
2017,4,17,7,0,29.0,112.0,2.3,10.0,121.0,135.9,112.53
2017,4,17,7,15,38.0,134.0,2.35,10.0,147.5,165.76,137.9
2017,4,17,7,30,47.0,156.0,2.4,10.0,174.0,196.13,163.25
2017,4,17,7,45,67.5,183.0,2.45,10.5,214.0,242.55,201.45
2017,4,17,8,0,88.0,210.0,2.5,11.0,254.0,290.02,239.64
2017,4,17,8,15,183.5,230.5,2.55,11.0,333.0,415.51,341.99
2017,4,17,8,30,279.0,251.0,2.6,11.0,412.0,548.38,445.9
2017,4,17,8,45,207.0,280.0,2.7,11.5,405.0,497.68,402.31
2017,4,17,9,0,135.0,309.0,2.8,12.0,398.0,461.89,370.87
2017,4,17,9,15,89.0,308.5,2.85,12.0,368.5,393.58,315.96
2017,4,17,9,30,43.0,308.0,2.9,12.0,339.0,344.56,275.53
2017,4,17,9,45,61.5,340.0,3.0,12.5,387.0,394.97,314.57
2017,4,17,10,0,80.0,372.0,3.1,13.0,435.0,444.9,352.2
2017,4,17,10,15,75.5,383.0,3.1,13.0,444.0,448.16,353.67
2017,4,17,10,30,71.0,394.0,3.1,13.0,453.0,451.01,355.09
2017,4,17,10,45,53.5,380.5,3.1,13.5,425.5,415.11,326.14
2017,4,17,11,0,36.0,367.0,3.1,14.0,398.0,380.06,298.0
2017,4,17,11,15,27.0,332.5,3.05,14.0,356.0,333.57,261.89
2017,4,17,11,30,18.0,298.0,3.0,14.0,314.0,274.77,215.93
2017,4,17,11,45,29.5,346.0,3.0,14.5,372.5,341.96,267.96
2017,4,17,12,0,41.0,394.0,3.0,15.0,431.0,393.42,306.61
2017,4,17,12,15,37.0,384.0,2.9,15.0,417.5,375.42,292.43
2017,4,17,12,30,33.0,374.0,2.8,15.0,404.0,357.82,278.86
2017,4,17,12,45,77.5,410.0,2.7,15.0,478.5,419.53,326.75
2017,4,17,13,0,122.0,446.0,2.6,15.0,553.0,482.87,374.4
2017,4,17,13,15,113.0,433.5,2.5,14.5,531.0,447.68,348.04
2017,4,17,13,30,104.0,421.0,2.4,14.0,509.0,420.38,327.87
2017,4,17,13,45,78.5,391.0,2.3,14.0,456.0,370.14,289.35
2017,4,17,14,0,53.0,361.0,2.2,14.0,403.0,323.42,253.4
2017,4,17,14,15,81.5,361.0,2.15,14.0,423.5,329.2,257.99
2017,4,17,14,30,110.0,361.0,2.1,14.0,444.0,331.0,258.81
2017,4,17,14,45,66.5,307.5,2.05,14.0,357.0,264.72,207.49
2017,4,17,15,0,23.0,254.0,2.0,14.0,270.0,209.39,164.96
2017,4,17,15,15,11.5,185.5,1.95,14.0,193.5,152.29,119.81
2017,4,17,15,30,0.0,117.0,1.9,14.0,117.0,96.31,74.84
2017,4,17,15,45,0.0,63.5,1.85,14.0,63.5,52.69,38.82
2017,4,17,16,0,0.0,10.0,1.8,14.0,10.0,8.25,1.37
2017,4,17,16,15,0.0,72.5,1.7,13.5,72.5,60.15,47.83
2017,4,17,16,30,0.0,135.0,1.6,13.0,135.0,106.25,88.64
2017,4,17,16,45,0.0,116.5,1.5,13.0,116.5,92.29,76.6
2017,4,17,17,0,0.0,98.0,1.4,13.0,98.0,78.2,64.37
2017,4,17,17,15,0.0,80.0,1.3,12.5,80.0,64.33,52.25
2017,4,17,17,30,0.0,62.0,1.2,12.0,62.0,50.34,39.75
2017,4,17,17,45,0.0,45.5,1.1,11.5,45.5,37.31,27.86
2017,4,17,18,0,0.0,29.0,1.0,11.0,29.0,23.96,15.53
2017,4,17,18,15,0.0,16.5,1.0,10.5,16.5,13.6,5.18
2017,4,17,18,30,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2017,4,17,18,45,0.0,2.0,1.0,10.0,2.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,8.0,0.9,7.5,8.0,6.57,0.0
2017,4,18,6,0,0.0,16.0,1.0,8.0,16.0,13.17,5.23
2017,4,18,6,15,0.0,29.0,1.1,8.0,29.0,23.94,15.04
2017,4,18,6,30,0.0,42.0,1.2,8.0,42.0,34.73,24.76
2017,4,18,6,45,0.0,57.0,1.35,8.5,57.0,47.78,36.26
2017,4,18,7,0,0.0,72.0,1.5,9.0,72.0,61.23,47.89
2017,4,18,7,15,0.0,87.0,1.5,9.0,87.0,74.64,59.36
2017,4,18,7,30,0.0,102.0,1.5,9.0,102.0,88.01,70.62
2017,4,18,7,45,0.5,126.0,1.55,9.0,126.0,110.71,89.67
2017,4,18,8,0,1.0,150.0,1.6,9.0,150.0,133.44,108.46
2017,4,18,8,15,7.5,175.0,1.55,9.0,179.0,162.52,132.51
2017,4,18,8,30,14.0,200.0,1.5,9.0,208.0,191.91,156.46
2017,4,18,8,45,20.0,226.0,1.5,9.5,238.5,222.06,180.37
2017,4,18,9,0,26.0,252.0,1.5,10.0,269.0,252.32,203.96
2017,4,18,9,15,13.0,142.0,1.5,10.0,150.5,133.69,106.8
2017,4,18,9,30,0.0,32.0,1.5,10.0,32.0,26.58,16.9
2017,4,18,9,45,14.0,171.5,1.5,10.5,182.5,161.15,129.19
2017,4,18,10,0,28.0,311.0,1.5,11.0,333.0,326.56,259.93
2017,4,18,10,15,59.0,359.0,1.5,11.0,408.0,405.32,320.13
2017,4,18,10,30,90.0,407.0,1.5,11.0,483.0,483.15,378.52
2017,4,18,10,45,57.5,371.0,1.55,11.5,420.0,408.78,320.38
2017,4,18,11,0,25.0,335.0,1.6,12.0,357.0,336.82,264.24
2017,4,18,11,15,18.5,279.5,1.5,12.5,296.0,259.74,204.15
2017,4,18,11,30,12.0,224.0,1.4,13.0,235.0,202.88,159.15
2017,4,18,11,45,39.0,327.5,1.35,13.5,363.0,332.81,260.45
2017,4,18,12,0,66.0,431.0,1.3,14.0,491.0,450.2,347.17
2017,4,18,12,15,94.5,445.0,1.2,14.0,530.0,480.89,369.0
2017,4,18,12,30,123.0,459.0,1.1,14.0,569.0,518.81,396.16
2017,4,18,12,45,274.5,419.0,1.0,14.5,661.5,598.36,454.64
2017,4,18,13,0,426.0,379.0,0.9,15.0,754.0,661.53,498.61
2017,4,18,13,15,290.0,405.0,1.0,15.0,658.5,556.43,422.2
2017,4,18,13,30,154.0,431.0,1.1,15.0,563.0,463.89,354.52
2017,4,18,13,45,82.0,322.5,1.2,15.0,392.5,316.45,245.3
2017,4,18,14,0,10.0,214.0,1.3,15.0,222.0,182.21,141.73
2017,4,18,14,15,69.5,290.0,1.5,15.0,343.0,268.69,210.23
2017,4,18,14,30,129.0,366.0,1.7,15.0,464.0,340.66,264.67
2017,4,18,14,45,66.0,267.5,1.9,15.0,317.5,235.31,183.51
2017,4,18,15,0,3.0,169.0,2.1,15.0,171.0,138.84,108.5
2017,4,18,15,15,62.0,224.5,2.2,14.5,262.5,188.49,147.08
2017,4,18,15,30,121.0,280.0,2.3,14.0,354.0,221.02,170.88
2017,4,18,15,45,441.5,192.5,2.45,14.0,429.0,175.25,121.64
2017,4,18,16,0,762.0,105.0,2.6,14.0,504.0,95.79,60.13
2017,4,18,16,15,408.0,139.5,2.5,13.5,351.0,93.66,77.13
2017,4,18,16,30,54.0,174.0,2.4,13.0,198.0,126.65,106.45
2017,4,18,16,45,47.0,152.5,2.35,13.0,171.0,112.2,94.11
2017,4,18,17,0,40.0,131.0,2.3,13.0,144.0,97.44,81.39
2017,4,18,17,15,268.5,99.5,2.0,12.0,164.5,73.65,60.66
2017,4,18,17,30,497.0,68.0,1.7,11.0,185.0,53.65,42.88
2017,4,18,17,45,405.0,56.5,1.45,10.5,136.0,45.32,35.17
2017,4,18,18,0,313.0,45.0,1.2,10.0,87.0,34.69,25.12
2017,4,18,18,15,183.0,29.0,1.15,9.5,51.0,22.46,12.59
2017,4,18,18,30,53.0,13.0,1.1,9.0,15.0,11.1,0.0
2017,4,18,18,45,26.5,6.5,1.05,9.0,7.5,0.0,0.0
2017,4,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,45,155.5,17.0,0.8,5.5,33.0,102.33,21.96
2017,4,19,6,0,311.0,34.0,0.8,6.0,66.0,216.58,171.97
2017,4,19,6,15,419.0,45.0,0.75,6.5,114.5,305.65,253.27
2017,4,19,6,30,527.0,56.0,0.7,7.0,163.0,405.91,338.92
2017,4,19,6,45,591.5,63.5,0.65,8.0,217.5,484.33,402.32
2017,4,19,7,0,656.0,71.0,0.6,9.0,272.0,567.37,465.56
2017,4,19,7,15,700.5,77.0,0.7,9.5,327.5,637.84,517.53
2017,4,19,7,30,745.0,83.0,0.8,10.0,383.0,709.89,568.23
2017,4,19,7,45,773.5,88.0,0.9,11.0,437.5,764.19,603.53
2017,4,19,8,0,802.0,93.0,1.0,12.0,492.0,822.32,640.73
2017,4,19,8,15,824.5,97.0,1.05,12.5,543.5,872.73,672.06
2017,4,19,8,30,847.0,101.0,1.1,13.0,595.0,921.13,701.54
2017,4,19,8,45,862.0,104.5,1.15,13.5,642.0,959.53,723.92
2017,4,19,9,0,877.0,108.0,1.2,14.0,689.0,994.93,744.23
2017,4,19,9,15,889.5,110.5,1.35,14.0,731.0,1011.59,755.47
2017,4,19,9,30,902.0,113.0,1.5,14.0,773.0,1036.18,772.18
2017,4,19,9,45,909.5,116.0,1.65,14.5,808.5,1052.62,782.07
2017,4,19,10,0,917.0,119.0,1.8,15.0,844.0,1065.11,789.52
2017,4,19,10,15,924.0,120.5,1.85,15.0,873.0,1071.46,793.08
2017,4,19,10,30,931.0,122.0,1.9,15.0,902.0,1073.72,794.22
2017,4,19,10,45,934.0,123.5,2.0,15.0,923.0,1067.85,791.02
2017,4,19,11,0,937.0,125.0,2.1,15.0,944.0,1057.88,785.32
2017,4,19,11,15,940.0,125.5,2.05,15.0,957.5,1042.86,774.45
2017,4,19,11,30,943.0,126.0,2.0,15.0,971.0,1023.87,761.17
2017,4,19,11,45,941.0,128.0,1.95,15.5,975.5,997.78,742.0
2017,4,19,12,0,939.0,130.0,1.9,16.0,980.0,968.11,720.65
2017,4,19,12,15,938.0,130.0,1.95,16.0,977.0,934.07,699.01
2017,4,19,12,30,937.0,130.0,2.0,16.0,974.0,896.76,675.03
2017,4,19,12,45,935.0,129.0,2.1,16.0,962.5,854.71,648.05
2017,4,19,13,0,933.0,128.0,2.2,16.0,951.0,809.83,618.69
2017,4,19,13,15,928.0,127.0,2.35,16.0,931.5,760.23,583.67
2017,4,19,13,30,923.0,126.0,2.5,16.0,912.0,708.45,545.87
2017,4,19,13,45,916.0,124.5,2.7,16.0,885.0,653.13,504.31
2017,4,19,14,0,909.0,123.0,2.9,16.0,858.0,596.3,459.95
2017,4,19,14,15,899.5,121.5,2.95,15.5,824.0,537.0,412.34
2017,4,19,14,30,890.0,120.0,3.0,15.0,790.0,476.94,362.33
2017,4,19,14,45,876.0,118.0,3.1,15.0,749.0,411.6,306.1
2017,4,19,15,0,862.0,116.0,3.2,15.0,708.0,348.42,250.29
2017,4,19,15,15,845.0,113.0,3.2,14.5,662.0,284.5,194.13
2017,4,19,15,30,828.0,110.0,3.2,14.0,616.0,221.97,141.01
2017,4,19,15,45,806.0,106.0,3.25,14.0,566.0,159.85,94.38
2017,4,19,16,0,784.0,102.0,3.3,14.0,516.0,100.33,63.91
2017,4,19,16,15,754.5,97.5,3.15,13.5,462.5,69.84,56.25
2017,4,19,16,30,725.0,93.0,3.0,13.0,409.0,67.95,54.94
2017,4,19,16,45,686.5,86.5,2.9,13.0,354.5,64.44,52.03
2017,4,19,17,0,648.0,80.0,2.8,13.0,300.0,60.8,48.94
2017,4,19,17,15,589.0,72.5,2.5,12.0,246.0,56.09,44.99
2017,4,19,17,30,530.0,65.0,2.2,11.0,192.0,51.29,40.78
2017,4,19,17,45,442.5,54.5,1.9,10.5,142.0,43.71,33.74
2017,4,19,18,0,355.0,44.0,1.6,10.0,92.0,35.98,26.3
2017,4,19,18,15,218.0,29.0,1.55,9.5,54.5,22.54,12.9
2017,4,19,18,30,81.0,14.0,1.5,9.0,17.0,11.95,0.0
2017,4,19,18,45,40.5,7.0,1.45,8.5,8.5,0.0,0.0
2017,4,19,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,20,5,45,149.0,18.0,2.0,7.5,33.5,98.99,35.88
2017,4,20,6,0,298.0,36.0,2.1,8.0,67.0,212.07,169.13
2017,4,20,6,15,404.0,46.5,2.25,8.0,115.0,299.09,249.46
2017,4,20,6,30,510.0,57.0,2.4,8.0,163.0,396.85,335.79
2017,4,20,6,45,579.0,64.0,2.6,8.5,217.5,476.66,404.1
2017,4,20,7,0,648.0,71.0,2.8,9.0,272.0,561.53,473.77
2017,4,20,7,15,692.5,76.5,2.95,9.5,327.0,630.91,527.46
2017,4,20,7,30,737.0,82.0,3.1,10.0,382.0,701.9,579.94
2017,4,20,7,45,772.0,85.0,3.3,10.5,437.0,759.03,620.65
2017,4,20,8,0,807.0,88.0,3.5,11.0,492.0,820.17,663.56
2017,4,20,8,15,829.0,91.5,3.55,11.5,543.5,869.55,696.14
2017,4,20,8,30,851.0,95.0,3.6,12.0,595.0,916.91,726.78
2017,4,20,8,45,870.0,97.0,3.7,12.5,642.5,957.29,752.32
2017,4,20,9,0,889.0,99.0,3.8,13.0,690.0,983.88,767.99
2017,4,20,9,15,901.0,101.0,3.8,13.0,732.0,1011.14,784.98
2017,4,20,9,30,913.0,103.0,3.8,13.0,774.0,1034.89,799.54
2017,4,20,9,45,920.5,105.5,3.85,13.5,809.5,1050.98,807.76
2017,4,20,10,0,928.0,108.0,3.9,14.0,845.0,1063.1,813.44
2017,4,20,10,15,935.0,109.5,3.95,14.0,874.0,1069.58,816.95
2017,4,20,10,30,942.0,111.0,4.0,14.0,903.0,1071.93,817.86
2017,4,20,10,45,945.0,112.5,4.05,14.5,924.0,1066.12,811.87
2017,4,20,11,0,948.0,114.0,4.1,15.0,945.0,1056.17,803.31
2017,4,20,11,15,950.5,114.5,4.1,15.0,958.5,1040.65,792.28
2017,4,20,11,30,953.0,115.0,4.1,15.0,972.0,1021.14,778.67
2017,4,20,11,45,954.5,115.0,4.15,15.0,977.0,996.31,761.83
2017,4,20,12,0,956.0,115.0,4.2,15.0,982.0,967.74,742.43
2017,4,20,12,15,955.5,115.0,4.15,15.0,979.5,933.83,718.73
2017,4,20,12,30,955.0,115.0,4.1,15.0,977.0,896.56,692.67
2017,4,20,12,45,954.0,113.5,4.1,15.0,966.0,854.37,663.28
2017,4,20,13,0,953.0,112.0,4.1,15.0,955.0,809.23,631.58
2017,4,20,13,15,949.0,111.0,4.1,15.0,936.0,759.67,594.55
2017,4,20,13,30,945.0,110.0,4.1,15.0,917.0,707.79,554.46
2017,4,20,13,45,937.5,109.5,4.15,15.0,890.0,652.15,510.59
2017,4,20,14,0,930.0,109.0,4.2,15.0,863.0,594.97,464.27
2017,4,20,14,15,921.0,107.5,4.2,15.0,829.0,535.0,414.22
2017,4,20,14,30,912.0,106.0,4.2,15.0,795.0,474.19,361.95
2017,4,20,14,45,671.5,189.5,4.25,15.0,682.5,388.69,293.38
2017,4,20,15,0,431.0,273.0,4.3,15.0,570.0,329.35,248.24
2017,4,20,15,15,644.5,185.0,4.25,14.5,596.5,284.94,202.44
2017,4,20,15,30,858.0,97.0,4.2,14.0,623.0,216.32,135.34
2017,4,20,15,45,839.5,93.0,4.2,14.0,573.0,152.86,87.48
2017,4,20,16,0,821.0,89.0,4.2,14.0,523.0,91.51,56.24
2017,4,20,16,15,793.5,85.5,4.0,13.5,470.0,67.94,54.58
2017,4,20,16,30,766.0,82.0,3.8,13.0,417.0,66.26,53.43
2017,4,20,16,45,730.5,76.5,3.6,13.0,362.5,62.86,50.61
2017,4,20,17,0,695.0,71.0,3.4,13.0,308.0,54.45,43.26
2017,4,20,17,15,639.0,65.0,3.05,12.0,253.5,50.59,40.05
2017,4,20,17,30,583.0,59.0,2.7,11.0,199.0,46.69,36.65
2017,4,20,17,45,496.5,50.0,2.35,10.5,148.5,40.12,30.54
2017,4,20,18,0,410.0,41.0,2.0,10.0,98.0,33.47,24.11
2017,4,20,18,15,264.5,28.0,1.9,9.5,59.0,22.99,13.48
2017,4,20,18,30,119.0,15.0,1.8,9.0,20.0,12.8,0.0
2017,4,20,18,45,59.5,7.5,1.75,8.5,10.0,0.0,0.0
2017,4,20,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,21,5,45,157.0,18.0,1.65,6.5,35.5,106.29,50.66
2017,4,21,6,0,314.0,36.0,1.8,7.0,71.0,219.91,176.9
2017,4,21,6,15,417.5,47.0,1.95,7.5,119.5,306.82,256.31
2017,4,21,6,30,521.0,58.0,2.1,8.0,168.0,404.33,341.5
2017,4,21,6,45,587.5,65.0,2.25,9.0,222.5,483.06,407.61
2017,4,21,7,0,654.0,72.0,2.4,10.0,277.0,566.56,474.55
2017,4,21,7,15,698.0,77.5,2.6,10.5,332.5,635.79,527.76
2017,4,21,7,30,742.0,83.0,2.8,11.0,388.0,706.56,579.77
2017,4,21,7,45,772.5,87.5,3.05,11.5,442.5,761.84,619.02
2017,4,21,8,0,803.0,92.0,3.3,12.0,497.0,820.86,660.35
2017,4,21,8,15,825.5,95.5,3.3,12.5,548.5,870.49,692.58
2017,4,21,8,30,848.0,99.0,3.3,13.0,600.0,918.14,722.82
2017,4,21,8,45,865.0,101.5,3.35,13.5,647.0,957.08,746.79
2017,4,21,9,0,882.0,104.0,3.4,14.0,694.0,981.93,760.78
2017,4,21,9,15,894.0,106.5,3.35,14.5,736.0,1009.49,775.96
2017,4,21,9,30,906.0,109.0,3.3,15.0,778.0,1033.55,788.62
2017,4,21,9,45,926.5,105.0,3.3,15.5,816.5,1055.27,800.11
2017,4,21,10,0,947.0,101.0,3.3,16.0,855.0,1073.31,809.18
2017,4,21,10,15,953.0,102.0,3.25,16.0,884.0,1078.31,810.71
2017,4,21,10,30,959.0,103.0,3.2,16.0,913.0,1079.13,809.75
2017,4,21,10,45,965.0,102.5,3.2,16.5,934.5,1074.16,804.09
2017,4,21,11,0,971.0,102.0,3.2,17.0,956.0,1064.99,795.88
2017,4,21,11,15,973.5,102.5,3.15,17.0,969.5,1049.26,784.56
2017,4,21,11,30,976.0,103.0,3.1,17.0,983.0,1029.46,770.7
2017,4,21,11,45,977.5,103.0,3.1,17.5,988.0,1004.26,752.38
2017,4,21,12,0,979.0,103.0,3.1,18.0,993.0,975.22,731.61
2017,4,21,12,15,978.0,102.5,3.05,18.0,989.5,939.87,707.63
2017,4,21,12,30,977.0,102.0,3.0,18.0,986.0,901.15,681.32
2017,4,21,12,45,972.0,103.0,2.95,18.5,974.0,857.44,650.26
2017,4,21,13,0,967.0,104.0,2.9,19.0,962.0,810.98,617.24
2017,4,21,13,15,962.5,103.0,2.85,19.0,942.5,760.58,580.79
2017,4,21,13,30,958.0,102.0,2.8,19.0,923.0,707.88,541.17
2017,4,21,13,45,951.5,101.0,2.8,19.0,895.5,651.91,498.31
2017,4,21,14,0,945.0,100.0,2.8,19.0,868.0,594.29,452.89
2017,4,21,14,15,936.5,98.5,2.75,19.0,834.0,533.9,403.78
2017,4,21,14,30,928.0,97.0,2.7,19.0,800.0,472.61,352.4
2017,4,21,14,45,915.0,96.0,2.7,19.0,759.0,409.44,298.24
2017,4,21,15,0,902.0,95.0,2.7,19.0,718.0,346.41,243.05
2017,4,21,15,15,887.0,92.5,2.6,18.5,672.5,282.21,187.24
2017,4,21,15,30,872.0,90.0,2.5,18.0,627.0,218.96,134.25
2017,4,21,15,45,849.0,88.5,2.4,18.0,576.5,149.71,83.06
2017,4,21,16,0,826.0,87.0,2.3,18.0,526.0,89.51,53.9
2017,4,21,16,15,799.0,83.0,2.1,17.5,473.0,66.12,52.1
2017,4,21,16,30,772.0,79.0,1.9,17.0,420.0,63.98,50.58
2017,4,21,16,45,728.0,76.0,1.75,16.5,364.0,62.37,49.46
2017,4,21,17,0,684.0,73.0,1.6,16.0,308.0,55.76,43.89
2017,4,21,17,15,629.5,66.5,1.45,15.0,254.0,51.6,40.47
2017,4,21,17,30,575.0,60.0,1.3,14.0,200.0,47.37,36.83
2017,4,21,17,45,484.0,51.5,1.15,13.5,149.0,41.23,31.18
2017,4,21,18,0,393.0,43.0,1.0,13.0,98.0,35.07,25.26
2017,4,21,18,15,196.5,31.5,1.0,12.5,59.0,24.36,14.62
2017,4,21,18,30,0.0,20.0,1.0,12.0,20.0,17.07,0.0
2017,4,21,18,45,0.0,10.0,1.05,11.5,10.0,8.54,0.0
2017,4,21,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,5,45,113.0,20.5,1.0,7.5,33.5,88.8,48.28
2017,4,22,6,0,226.0,41.0,1.0,8.0,67.0,182.35,146.12
2017,4,22,6,15,301.0,56.5,1.2,8.5,110.5,252.47,209.76
2017,4,22,6,30,376.0,72.0,1.4,9.0,154.0,330.64,278.1
2017,4,22,6,45,418.5,87.0,1.65,9.5,201.0,394.42,332.43
2017,4,22,7,0,461.0,102.0,1.9,10.0,248.0,461.37,387.37
2017,4,22,7,15,518.0,104.5,1.95,10.5,296.5,526.58,438.9
2017,4,22,7,30,575.0,107.0,2.0,11.0,345.0,604.15,497.89
2017,4,22,7,45,604.5,115.0,2.1,11.5,395.0,660.61,538.24
2017,4,22,8,0,634.0,123.0,2.2,12.0,445.0,716.88,577.5
2017,4,22,8,15,606.5,148.5,2.3,12.0,481.5,741.27,593.68
2017,4,22,8,30,579.0,174.0,2.4,12.0,518.0,752.3,600.31
2017,4,22,8,45,568.5,196.0,2.5,12.5,555.5,780.37,617.9
2017,4,22,9,0,558.0,218.0,2.6,13.0,593.0,805.01,632.63
2017,4,22,9,15,542.0,241.5,2.5,13.5,624.0,822.47,640.66
2017,4,22,9,30,526.0,265.0,2.4,14.0,655.0,836.36,646.14
2017,4,22,9,45,512.5,287.0,2.3,14.5,681.5,847.75,649.96
2017,4,22,10,0,499.0,309.0,2.2,15.0,708.0,855.86,651.55
2017,4,22,10,15,491.5,326.5,2.05,15.0,731.5,862.34,653.04
2017,4,22,10,30,484.0,344.0,1.9,15.0,755.0,865.84,652.5
2017,4,22,10,45,696.5,237.0,1.75,15.5,843.5,966.39,721.98
2017,4,22,11,0,909.0,130.0,1.6,16.0,932.0,1031.03,758.76
2017,4,22,11,15,912.0,131.0,1.65,16.0,945.0,1016.76,748.99
2017,4,22,11,30,915.0,132.0,1.7,16.0,958.0,998.63,737.8
2017,4,22,11,45,599.0,294.0,1.75,16.5,836.0,855.75,639.23
2017,4,22,12,0,283.0,456.0,1.8,17.0,714.0,689.09,516.87
2017,4,22,12,15,356.0,425.5,2.0,17.0,749.5,706.07,533.23
2017,4,22,12,30,429.0,395.0,2.2,17.0,785.0,725.06,548.93
2017,4,22,12,45,396.5,403.0,2.4,17.0,760.5,674.81,513.51
2017,4,22,13,0,364.0,411.0,2.6,17.0,736.0,632.94,483.73
2017,4,22,13,15,385.0,392.0,2.7,16.5,729.0,606.73,466.23
2017,4,22,13,30,406.0,373.0,2.8,16.0,722.0,578.06,446.18
2017,4,22,13,45,340.0,384.0,2.9,16.0,670.5,519.55,401.67
2017,4,22,14,0,274.0,395.0,3.0,16.0,619.0,466.45,360.99
2017,4,22,14,15,317.0,366.5,3.0,16.0,615.5,442.01,341.55
2017,4,22,14,30,360.0,338.0,3.0,16.0,612.0,412.97,317.38
2017,4,22,14,45,382.0,312.5,3.05,16.0,589.5,373.78,284.65
2017,4,22,15,0,404.0,287.0,3.1,16.0,567.0,332.16,249.1
2017,4,22,15,15,328.5,283.0,3.1,15.5,501.0,279.66,208.49
2017,4,22,15,30,253.0,279.0,3.1,15.0,435.0,236.07,176.48
2017,4,22,15,45,234.0,257.0,3.1,15.0,392.5,202.83,152.12
2017,4,22,16,0,215.0,235.0,3.1,15.0,350.0,166.99,129.29
2017,4,22,16,15,170.5,212.0,3.0,14.5,297.5,145.65,121.67
2017,4,22,16,30,126.0,189.0,2.9,14.0,245.0,131.44,110.08
2017,4,22,16,45,114.5,167.0,2.8,13.5,213.0,117.78,98.78
2017,4,22,17,0,103.0,145.0,2.7,13.0,181.0,103.7,86.89
2017,4,22,17,15,92.0,121.0,2.5,12.5,149.0,88.04,73.34
2017,4,22,17,30,81.0,97.0,2.3,12.0,117.0,71.92,59.06
2017,4,22,17,45,63.0,74.5,2.15,11.5,87.5,57.2,45.7
2017,4,22,18,0,45.0,52.0,2.0,11.0,58.0,40.74,30.5
2017,4,22,18,15,22.5,32.5,2.05,10.5,35.5,25.97,16.26
2017,4,22,18,30,0.0,13.0,2.1,10.0,13.0,10.72,0.0
2017,4,22,18,45,0.0,6.5,2.15,10.0,6.5,5.55,0.0
2017,4,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,23,5,45,173.5,19.5,3.6,7.0,39.5,117.21,72.0
2017,4,23,6,0,347.0,39.0,3.7,7.0,79.0,238.54,194.36
2017,4,23,6,15,445.5,48.5,3.75,7.5,128.5,323.29,272.23
2017,4,23,6,30,544.0,58.0,3.8,8.0,178.0,417.6,355.49
2017,4,23,6,45,609.5,64.0,3.9,8.5,232.5,495.44,422.25
2017,4,23,7,0,675.0,70.0,4.0,9.0,287.0,577.87,489.99
2017,4,23,7,15,716.0,75.0,4.0,9.0,342.0,644.99,542.54
2017,4,23,7,30,757.0,80.0,4.0,9.0,397.0,709.53,590.93
2017,4,23,7,45,755.5,85.0,4.05,9.5,436.5,743.9,614.01
2017,4,23,8,0,754.0,90.0,4.1,10.0,476.0,775.29,634.55
2017,4,23,8,15,808.5,91.5,4.05,10.5,542.0,849.15,686.08
2017,4,23,8,30,863.0,93.0,4.0,11.0,608.0,923.02,735.87
2017,4,23,8,45,878.0,95.5,4.0,11.5,655.0,949.85,751.09
2017,4,23,9,0,893.0,98.0,4.0,12.0,702.0,983.68,771.56
2017,4,23,9,15,905.0,100.5,4.0,12.0,743.5,1011.36,788.94
2017,4,23,9,30,917.0,103.0,4.0,12.0,785.0,1035.51,803.9
2017,4,23,9,45,908.0,114.0,4.05,12.5,816.0,1044.21,807.09
2017,4,23,10,0,899.0,125.0,4.1,13.0,847.0,1048.35,807.41
2017,4,23,10,15,906.0,126.5,4.1,13.0,875.5,1054.36,810.37
2017,4,23,10,30,913.0,128.0,4.1,13.0,904.0,1056.36,810.71
2017,4,23,10,45,914.5,131.0,4.15,13.5,924.0,1050.34,804.59
2017,4,23,11,0,916.0,134.0,4.2,14.0,944.0,1040.3,795.92
2017,4,23,11,15,918.5,134.5,4.2,14.0,957.0,1024.85,784.86
2017,4,23,11,30,921.0,135.0,4.2,14.0,970.0,1005.55,771.29
2017,4,23,11,45,921.5,135.5,4.25,14.5,974.5,980.65,752.84
2017,4,23,12,0,922.0,136.0,4.3,15.0,979.0,952.2,732.07
2017,4,23,12,15,921.0,136.0,4.3,14.5,975.5,918.6,710.15
2017,4,23,12,30,920.0,136.0,4.3,14.0,972.0,881.84,685.84
2017,4,23,12,45,930.0,127.5,4.35,14.0,964.5,843.35,659.18
2017,4,23,13,0,940.0,119.0,4.4,14.0,957.0,801.23,629.65
2017,4,23,13,15,601.0,273.0,4.4,14.0,805.0,660.34,518.87
2017,4,23,13,30,262.0,427.0,4.4,14.0,653.0,528.73,414.32
2017,4,23,13,45,594.5,268.0,4.4,14.0,759.5,578.35,455.23
2017,4,23,14,0,927.0,109.0,4.4,14.0,866.0,589.43,462.35
2017,4,23,14,15,918.5,107.5,4.3,13.5,832.5,530.06,412.55
2017,4,23,14,30,910.0,106.0,4.2,13.0,799.0,469.82,360.75
2017,4,23,14,45,756.5,160.5,4.15,13.0,716.5,393.62,297.21
2017,4,23,15,0,603.0,215.0,4.1,13.0,634.0,337.65,251.17
2017,4,23,15,15,510.5,228.5,4.1,12.5,568.0,280.78,205.28
2017,4,23,15,30,418.0,242.0,4.1,12.0,502.0,235.27,170.92
2017,4,23,15,45,255.0,238.5,4.2,12.0,393.5,187.42,140.66
2017,4,23,16,0,92.0,235.0,4.3,12.0,285.0,169.05,134.9
2017,4,23,16,15,422.5,160.0,4.2,11.5,353.0,106.28,88.75
2017,4,23,16,30,753.0,85.0,4.1,11.0,421.0,68.17,55.5
2017,4,23,16,45,707.5,82.0,4.05,11.0,365.5,61.12,49.43
2017,4,23,17,0,662.0,79.0,4.0,11.0,310.0,59.87,48.47
2017,4,23,17,15,605.0,72.0,3.7,10.5,256.0,55.5,44.72
2017,4,23,17,30,548.0,65.0,3.4,10.0,202.0,51.06,40.76
2017,4,23,17,45,456.0,56.0,3.15,9.5,151.5,44.69,34.83
2017,4,23,18,0,364.0,47.0,2.9,9.0,101.0,38.27,28.6
2017,4,23,18,15,182.0,35.0,2.75,8.5,62.0,26.94,17.39
2017,4,23,18,30,0.0,23.0,2.6,8.0,23.0,18.04,0.0
2017,4,23,18,45,0.0,11.5,2.5,8.0,11.5,9.82,0.0
2017,4,23,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,3.5,2.85,6.0,3.5,0.0,0.0
2017,4,24,5,30,0.0,7.0,3.0,6.0,7.0,5.97,0.0
2017,4,24,5,45,49.5,25.0,3.2,6.5,31.0,53.56,32.44
2017,4,24,6,0,99.0,43.0,3.4,7.0,55.0,111.49,89.15
2017,4,24,6,15,132.5,63.5,3.4,7.5,88.5,158.32,132.07
2017,4,24,6,30,166.0,84.0,3.4,8.0,122.0,207.95,176.53
2017,4,24,6,45,188.5,106.0,3.45,8.5,159.0,255.3,217.75
2017,4,24,7,0,211.0,128.0,3.5,9.0,196.0,304.1,258.93
2017,4,24,7,15,224.0,150.0,3.55,9.0,234.0,347.17,294.5
2017,4,24,7,30,237.0,172.0,3.6,9.0,272.0,390.47,329.44
2017,4,24,7,45,172.5,199.0,3.65,9.5,277.0,359.47,300.91
2017,4,24,8,0,108.0,226.0,3.7,10.0,282.0,321.39,266.64
2017,4,24,8,15,156.0,250.0,3.7,10.5,339.5,408.85,336.99
2017,4,24,8,30,204.0,274.0,3.7,11.0,397.0,481.19,393.31
2017,4,24,8,45,292.5,279.0,3.7,11.5,470.0,591.27,478.38
2017,4,24,9,0,381.0,284.0,3.7,12.0,543.0,685.02,548.59
2017,4,24,9,15,389.0,300.5,3.75,12.0,578.5,714.49,568.74
2017,4,24,9,30,397.0,317.0,3.8,12.0,614.0,742.17,587.87
2017,4,24,9,45,217.5,328.0,3.85,12.0,492.0,554.16,441.96
2017,4,24,10,0,38.0,339.0,3.9,12.0,370.0,363.19,288.8
2017,4,24,10,15,41.0,356.5,3.9,12.0,391.0,381.36,303.2
2017,4,24,10,30,44.0,374.0,3.9,12.0,412.0,399.01,316.47
2017,4,24,10,45,93.0,413.5,3.95,12.5,496.0,483.95,382.27
2017,4,24,11,0,142.0,453.0,4.0,13.0,580.0,584.45,457.64
2017,4,24,11,15,104.5,444.0,4.05,13.0,538.0,514.59,403.55
2017,4,24,11,30,67.0,435.0,4.1,13.0,496.0,463.96,364.12
2017,4,24,11,45,82.0,447.5,4.2,13.0,522.5,483.52,379.64
2017,4,24,12,0,97.0,460.0,4.3,13.0,549.0,501.39,393.55
2017,4,24,12,15,79.5,445.5,4.4,13.0,518.5,464.86,365.4
2017,4,24,12,30,62.0,431.0,4.5,13.0,488.0,429.7,338.31
2017,4,24,12,45,131.0,444.5,4.65,13.5,563.0,495.55,389.98
2017,4,24,13,0,200.0,458.0,4.8,14.0,638.0,544.65,427.66
2017,4,24,13,15,114.0,399.5,4.8,13.5,502.0,420.87,332.33
2017,4,24,13,30,28.0,341.0,4.8,13.0,366.0,302.93,239.85
2017,4,24,13,45,24.0,318.0,4.85,13.0,339.0,275.87,218.85
2017,4,24,14,0,20.0,295.0,4.9,13.0,312.0,252.21,200.23
2017,4,24,14,15,24.0,297.0,4.85,13.0,316.5,252.67,200.77
2017,4,24,14,30,28.0,299.0,4.8,13.0,321.0,249.06,197.96
2017,4,24,14,45,27.0,283.5,4.75,13.0,304.0,231.81,184.25
2017,4,24,15,0,26.0,268.0,4.7,13.0,287.0,220.16,175.06
2017,4,24,15,15,17.0,230.0,4.6,12.5,242.5,186.36,148.47
2017,4,24,15,30,8.0,192.0,4.5,12.0,198.0,154.2,123.08
2017,4,24,15,45,87.5,216.5,4.45,12.0,264.5,169.43,132.86
2017,4,24,16,0,167.0,241.0,4.4,12.0,331.0,168.04,132.84
2017,4,24,16,15,153.0,216.0,4.25,11.5,292.5,147.63,124.91
2017,4,24,16,30,139.0,191.0,4.1,11.0,254.0,132.83,112.64
2017,4,24,16,45,130.5,168.5,3.95,10.5,221.5,118.96,101.0
2017,4,24,17,0,122.0,146.0,3.8,10.0,189.0,104.63,88.75
2017,4,24,17,15,110.5,122.5,3.65,9.5,156.5,89.26,75.31
2017,4,24,17,30,99.0,99.0,3.5,9.0,124.0,73.44,61.16
2017,4,24,17,45,81.0,76.5,3.35,9.0,93.5,57.76,46.7
2017,4,24,18,0,63.0,54.0,3.2,9.0,63.0,41.68,31.67
2017,4,24,18,15,31.5,34.5,3.05,9.0,39.0,27.52,17.98
2017,4,24,18,30,0.0,15.0,2.9,9.0,15.0,12.38,0.0
2017,4,24,18,45,0.0,7.5,2.8,9.0,7.5,6.4,0.0
2017,4,24,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,2.6,6.0,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,2.8,6.0,10.0,8.54,0.0
2017,4,25,5,45,77.5,27.5,3.0,6.5,37.0,77.03,51.38
2017,4,25,6,0,155.0,45.0,3.2,7.0,64.0,140.77,114.11
2017,4,25,6,15,201.5,64.0,3.35,7.5,101.5,195.41,164.22
2017,4,25,6,30,248.0,83.0,3.5,8.0,139.0,254.43,217.0
2017,4,25,6,45,278.5,102.0,3.7,8.5,181.0,307.29,263.01
2017,4,25,7,0,309.0,121.0,3.9,9.0,223.0,362.35,309.41
2017,4,25,7,15,331.0,139.0,3.95,9.0,265.0,411.78,350.17
