Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,7,30,353.0,157.0,4.0,9.0,307.0,462.05,390.63
2017,4,25,7,45,571.0,121.0,4.05,9.5,400.5,638.13,533.02
2017,4,25,8,0,789.0,85.0,4.1,10.0,494.0,797.84,652.01
2017,4,25,8,15,677.0,133.5,4.1,10.5,508.5,785.07,637.94
2017,4,25,8,30,565.0,182.0,4.1,11.0,523.0,746.06,605.1
2017,4,25,8,45,506.0,221.5,4.2,11.5,544.5,747.07,601.88
2017,4,25,9,0,447.0,261.0,4.3,12.0,566.0,741.68,593.73
2017,4,25,9,15,311.0,314.0,4.4,12.0,532.0,652.25,522.08
2017,4,25,9,30,175.0,367.0,4.5,12.0,498.0,555.67,444.01
2017,4,25,9,45,359.5,333.5,4.65,12.5,619.0,721.44,573.8
2017,4,25,10,0,544.0,300.0,4.8,13.0,740.0,888.37,698.18
2017,4,25,10,15,725.0,205.0,4.85,13.0,812.5,975.13,762.44
2017,4,25,10,30,906.0,110.0,4.9,13.0,885.0,1028.1,798.77
2017,4,25,10,45,670.0,245.5,4.95,13.5,826.0,944.37,736.89
2017,4,25,11,0,434.0,381.0,5.0,14.0,767.0,828.04,644.66
2017,4,25,11,15,676.0,247.5,5.0,14.0,858.5,922.31,720.06
2017,4,25,11,30,918.0,114.0,5.0,14.0,950.0,979.75,760.6
2017,4,25,11,45,680.0,258.0,5.05,14.0,879.5,893.13,697.16
2017,4,25,12,0,442.0,402.0,5.1,14.0,809.0,785.39,612.36
2017,4,25,12,15,438.5,400.0,5.1,14.0,803.0,757.77,592.28
2017,4,25,12,30,435.0,398.0,5.1,14.0,797.0,728.56,570.46
2017,4,25,12,45,471.0,386.5,5.2,14.5,813.0,720.68,564.31
2017,4,25,13,0,507.0,375.0,5.3,15.0,829.0,708.51,554.59
2017,4,25,13,15,461.5,373.0,5.3,14.5,780.0,643.71,505.95
2017,4,25,13,30,416.0,371.0,5.3,14.0,731.0,581.92,459.01
2017,4,25,13,45,351.5,383.0,5.35,14.0,681.5,522.53,412.22
2017,4,25,14,0,287.0,395.0,5.4,14.0,632.0,470.66,370.96
2017,4,25,14,15,348.5,357.5,5.4,14.0,633.0,447.68,351.87
2017,4,25,14,30,410.0,320.0,5.4,14.0,634.0,418.22,326.26
2017,4,25,14,45,332.5,323.5,5.45,14.0,569.5,361.65,280.49
2017,4,25,15,0,255.0,327.0,5.5,14.0,505.0,313.39,242.14
2017,4,25,15,15,225.5,308.0,5.4,13.5,458.0,275.32,211.68
2017,4,25,15,30,196.0,289.0,5.3,13.0,411.0,236.97,181.82
2017,4,25,15,45,121.0,255.0,5.2,13.0,328.5,189.46,147.45
2017,4,25,16,0,46.0,221.0,5.1,13.0,246.0,159.59,127.5
2017,4,25,16,15,181.5,198.0,4.95,12.5,281.5,138.4,116.49
2017,4,25,16,30,317.0,175.0,4.8,12.0,317.0,120.78,101.71
2017,4,25,16,45,299.0,155.5,4.65,12.0,276.5,109.2,91.87
2017,4,25,17,0,281.0,136.0,4.5,12.0,236.0,97.14,81.47
2017,4,25,17,15,258.5,115.5,4.25,11.5,195.5,83.93,70.0
2017,4,25,17,30,236.0,95.0,4.0,11.0,155.0,70.24,57.83
2017,4,25,17,45,199.5,75.0,3.75,10.5,117.5,56.32,45.16
2017,4,25,18,0,163.0,55.0,3.5,10.0,80.0,42.01,31.86
2017,4,25,18,15,81.5,37.5,3.3,9.5,50.0,28.92,19.25
2017,4,25,18,30,0.0,20.0,3.1,9.0,20.0,16.14,0.0
2017,4,25,18,45,0.0,10.0,2.9,9.0,10.0,8.54,0.0
2017,4,25,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,7.0,1.25,8.5,7.0,0.0,0.0
2017,4,26,5,30,0.0,14.0,1.5,9.0,14.0,11.95,0.0
2017,4,26,5,45,169.0,26.5,1.75,9.5,48.5,124.42,87.66
2017,4,26,6,0,338.0,39.0,2.0,10.0,83.0,234.17,189.65
2017,4,26,6,15,425.5,48.5,2.3,10.0,130.0,312.03,260.08
2017,4,26,6,30,513.0,58.0,2.6,10.0,177.0,398.48,335.91
2017,4,26,6,45,257.5,84.5,2.9,10.5,144.5,285.9,242.08
2017,4,26,7,0,2.0,111.0,3.2,11.0,112.0,101.61,81.87
2017,4,26,7,15,1.0,121.0,3.2,11.0,121.5,108.54,87.71
2017,4,26,7,30,0.0,131.0,3.2,11.0,131.0,115.72,93.43
2017,4,26,7,45,7.0,156.5,3.25,11.5,160.0,145.22,117.9
2017,4,26,8,0,14.0,182.0,3.3,12.0,189.0,175.15,142.29
2017,4,26,8,15,26.5,213.5,3.3,12.0,229.0,216.45,176.1
2017,4,26,8,30,39.0,245.0,3.3,12.0,269.0,276.84,224.75
2017,4,26,8,45,77.0,283.5,3.35,12.5,335.0,353.04,285.49
2017,4,26,9,0,115.0,322.0,3.4,13.0,401.0,430.34,345.48
2017,4,26,9,15,89.5,331.5,3.5,13.0,395.0,413.73,330.65
2017,4,26,9,30,64.0,341.0,3.6,13.0,389.0,396.2,315.53
2017,4,26,9,45,98.5,372.0,3.75,13.5,450.0,460.89,365.48
2017,4,26,10,0,133.0,403.0,3.9,14.0,511.0,545.35,428.84
2017,4,26,10,15,117.0,413.5,4.0,14.0,511.0,535.92,420.29
2017,4,26,10,30,101.0,424.0,4.1,14.0,511.0,506.34,397.2
2017,4,26,10,45,139.5,441.0,4.2,14.5,564.0,575.33,449.05
2017,4,26,11,0,178.0,458.0,4.3,15.0,617.0,622.78,483.9
2017,4,26,11,15,139.5,458.5,4.35,15.0,584.5,577.72,448.94
2017,4,26,11,30,101.0,459.0,4.4,15.0,552.0,517.93,403.3
2017,4,26,11,45,80.5,446.5,4.45,15.0,521.0,480.0,374.34
2017,4,26,12,0,60.0,434.0,4.5,15.0,490.0,443.24,346.01
2017,4,26,12,15,54.0,424.5,4.5,15.0,475.0,422.91,330.44
2017,4,26,12,30,48.0,415.0,4.5,15.0,460.0,403.02,315.14
2017,4,26,12,45,49.0,411.5,4.5,15.5,456.5,394.29,307.97
2017,4,26,13,0,50.0,408.0,4.5,16.0,453.0,385.31,300.6
2017,4,26,13,15,34.0,352.5,4.5,16.0,383.0,321.01,250.99
2017,4,26,13,30,18.0,297.0,4.5,16.0,313.0,257.66,201.65
2017,4,26,13,45,50.0,345.5,4.55,16.0,387.5,313.54,245.92
2017,4,26,14,0,82.0,394.0,4.6,16.0,462.0,360.98,282.65
2017,4,26,14,15,53.0,342.0,4.6,15.5,385.5,298.31,234.26
2017,4,26,14,30,24.0,290.0,4.6,15.0,309.0,243.58,191.94
2017,4,26,14,45,12.0,202.0,4.65,15.0,211.5,168.62,132.44
2017,4,26,15,0,0.0,114.0,4.7,15.0,114.0,94.47,72.65
2017,4,26,15,15,0.0,114.5,4.7,14.5,114.5,94.67,73.2
2017,4,26,15,30,0.0,115.0,4.7,14.0,115.0,94.8,73.67
2017,4,26,15,45,0.0,124.5,4.7,14.0,124.5,101.68,79.62
2017,4,26,16,0,0.0,134.0,4.7,14.0,134.0,107.91,85.07
2017,4,26,16,15,0.0,105.5,4.6,13.5,105.5,86.24,70.58
2017,4,26,16,30,0.0,77.0,4.5,13.0,77.0,63.9,51.27
2017,4,26,16,45,0.0,67.5,4.4,13.0,67.5,55.95,44.41
2017,4,26,17,0,0.0,58.0,4.3,13.0,58.0,48.02,37.48
2017,4,26,17,15,0.0,48.0,4.1,12.5,48.0,39.69,30.17
2017,4,26,17,30,0.0,38.0,3.9,12.0,38.0,31.38,22.73
2017,4,26,17,45,0.0,29.0,3.75,11.5,29.0,23.91,15.93
2017,4,26,18,0,0.0,20.0,3.6,11.0,20.0,16.47,9.05
2017,4,26,18,15,0.0,12.5,3.4,10.5,12.5,10.27,3.21
2017,4,26,18,30,0.0,5.0,3.2,10.0,5.0,4.1,0.0
2017,4,26,18,45,0.0,2.5,3.0,10.0,2.5,2.13,0.0
2017,4,26,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,8.0,2.6,7.0,8.0,0.0,0.0
2017,4,27,5,30,0.0,16.0,2.7,7.0,16.0,13.66,0.0
2017,4,27,5,45,169.0,30.0,2.85,7.5,52.5,130.45,95.21
2017,4,27,6,0,338.0,44.0,3.0,8.0,89.0,238.68,195.61
2017,4,27,6,15,427.0,54.0,3.05,8.0,137.0,318.46,268.14
2017,4,27,6,30,516.0,64.0,3.1,8.0,185.0,406.69,345.81
2017,4,27,6,45,575.5,71.0,3.15,8.5,237.5,480.38,408.22
2017,4,27,7,0,635.0,78.0,3.2,9.0,290.0,558.1,471.38
2017,4,27,7,15,516.5,114.5,3.2,9.5,306.5,534.7,449.47
2017,4,27,7,30,398.0,151.0,3.2,10.0,323.0,505.89,422.64
2017,4,27,7,45,423.5,167.5,3.25,10.5,371.5,560.46,464.3
2017,4,27,8,0,449.0,184.0,3.3,11.0,420.0,615.2,504.59
2017,4,27,8,15,634.5,143.0,3.4,11.5,511.0,756.39,612.11
2017,4,27,8,30,820.0,102.0,3.5,12.0,602.0,890.72,707.03
2017,4,27,8,45,557.0,206.5,3.65,12.5,557.5,776.67,619.28
2017,4,27,9,0,294.0,311.0,3.8,13.0,513.0,628.86,500.72
2017,4,27,9,15,426.0,287.0,3.95,13.5,598.5,752.05,594.73
2017,4,27,9,30,558.0,263.0,4.1,14.0,684.0,860.54,674.07
2017,4,27,9,45,534.5,288.5,4.3,14.5,706.5,865.68,674.54
2017,4,27,10,0,511.0,314.0,4.5,15.0,729.0,867.2,673.59
2017,4,27,10,15,489.0,334.5,4.6,15.0,743.0,861.9,668.61
2017,4,27,10,30,467.0,355.0,4.7,15.0,757.0,853.6,661.63
2017,4,27,10,45,700.0,233.5,4.8,15.5,851.5,959.43,742.1
2017,4,27,11,0,933.0,112.0,4.9,16.0,946.0,1029.23,788.86
2017,4,27,11,15,935.5,112.5,5.0,16.0,959.0,1013.79,778.0
2017,4,27,11,30,938.0,113.0,5.1,16.0,972.0,994.46,765.07
2017,4,27,11,45,941.5,111.5,5.2,16.0,977.5,970.35,748.79
2017,4,27,12,0,945.0,110.0,5.3,16.0,983.0,942.54,729.88
2017,4,27,12,15,944.5,110.0,5.35,16.0,980.0,909.1,706.56
2017,4,27,12,30,944.0,110.0,5.4,16.0,977.0,872.41,680.82
2017,4,27,12,45,944.0,108.0,5.5,16.0,966.5,831.24,651.92
2017,4,27,13,0,944.0,106.0,5.6,16.0,956.0,787.13,620.59
2017,4,27,13,15,940.0,105.5,5.6,16.0,937.0,738.8,583.17
2017,4,27,13,30,936.0,105.0,5.6,16.0,918.0,688.19,543.05
2017,4,27,13,45,928.0,105.0,5.7,16.0,891.5,633.6,499.14
2017,4,27,14,0,920.0,105.0,5.8,16.0,865.0,577.58,452.81
2017,4,27,14,15,912.0,103.5,5.7,15.5,831.5,519.19,403.65
2017,4,27,14,30,904.0,102.0,5.6,15.0,798.0,459.89,352.23
2017,4,27,14,45,733.5,167.0,5.55,15.0,713.5,386.21,290.74
2017,4,27,15,0,563.0,232.0,5.5,15.0,629.0,333.6,247.98
2017,4,27,15,15,703.5,165.0,5.4,14.5,628.5,277.48,194.11
2017,4,27,15,30,844.0,98.0,5.3,14.0,628.0,208.84,129.84
2017,4,27,15,45,825.5,94.5,5.25,14.0,579.5,147.3,84.19
2017,4,27,16,0,807.0,91.0,5.2,14.0,531.0,87.86,55.6
2017,4,27,16,15,750.5,90.0,5.1,13.5,467.5,70.13,56.43
2017,4,27,16,30,694.0,89.0,5.0,13.0,404.0,64.14,51.48
2017,4,27,16,45,645.5,89.0,4.9,12.5,353.5,65.11,52.65
2017,4,27,17,0,597.0,89.0,4.8,12.0,303.0,66.4,54.09
2017,4,27,17,15,591.5,75.0,4.55,11.5,258.5,57.4,46.23
2017,4,27,17,30,586.0,61.0,4.3,11.0,214.0,47.84,37.71
2017,4,27,17,45,508.0,53.0,4.05,10.5,163.5,42.18,32.49
2017,4,27,18,0,430.0,45.0,3.8,10.0,113.0,36.46,26.99
2017,4,27,18,15,304.0,33.0,3.65,9.5,72.0,26.99,17.79
2017,4,27,18,30,178.0,21.0,3.5,9.0,31.0,17.35,3.09
2017,4,27,18,45,89.0,10.5,3.35,8.5,15.5,8.96,0.0
2017,4,27,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,28,5,15,42.0,7.5,2.85,5.5,9.0,0.0,0.0
2017,4,28,5,30,84.0,15.0,3.0,6.0,18.0,43.61,0.0
2017,4,28,5,45,231.0,29.5,3.15,6.5,56.5,156.08,117.1
2017,4,28,6,0,378.0,44.0,3.3,7.0,95.0,258.03,212.77
2017,4,28,6,15,469.5,53.5,3.45,7.5,146.0,340.67,287.7
2017,4,28,6,30,561.0,63.0,3.6,8.0,197.0,431.94,367.54
2017,4,28,6,45,627.5,68.5,3.8,8.5,252.5,510.48,434.23
2017,4,28,7,0,694.0,74.0,4.0,9.0,308.0,593.54,502.03
2017,4,28,7,15,734.0,79.0,4.1,9.5,364.0,660.44,553.43
2017,4,28,7,30,774.0,84.0,4.2,10.0,420.0,724.57,600.51
2017,4,28,7,45,807.0,86.5,4.35,10.5,476.0,784.53,643.53
2017,4,28,8,0,840.0,89.0,4.5,11.0,532.0,843.83,685.23
2017,4,28,8,15,860.5,92.0,4.55,11.5,583.5,891.6,716.98
2017,4,28,8,30,881.0,95.0,4.6,12.0,635.0,937.16,746.7
2017,4,28,8,45,897.5,97.5,4.65,12.5,682.5,965.49,763.67
2017,4,28,9,0,914.0,100.0,4.7,13.0,730.0,1000.74,785.63
2017,4,28,9,15,925.5,102.0,4.7,13.0,772.0,1027.34,802.36
2017,4,28,9,30,937.0,104.0,4.7,13.0,814.0,1050.31,816.63
2017,4,28,9,45,932.5,112.5,4.75,13.5,846.0,1060.61,821.07
2017,4,28,10,0,928.0,121.0,4.8,14.0,878.0,1066.49,822.67
2017,4,28,10,15,934.0,122.5,4.85,14.0,906.5,1071.3,825.31
2017,4,28,10,30,940.0,124.0,4.9,14.0,935.0,1072.01,825.27
2017,4,28,10,45,948.5,122.5,4.95,14.5,957.0,1068.05,820.6
2017,4,28,11,0,957.0,121.0,5.0,15.0,979.0,1059.95,813.25
2017,4,28,11,15,959.5,121.5,5.05,15.0,991.5,1043.91,802.12
2017,4,28,11,30,962.0,122.0,5.1,15.0,1004.0,1023.88,788.35
2017,4,28,11,45,965.0,120.5,5.15,15.5,1009.5,998.56,769.45
2017,4,28,12,0,968.0,119.0,5.2,16.0,1015.0,969.49,748.0
2017,4,28,12,15,967.0,119.0,5.25,16.0,1011.5,934.74,723.97
2017,4,28,12,30,966.0,119.0,5.3,16.0,1008.0,896.7,697.49
2017,4,28,12,45,969.5,114.5,5.4,16.0,998.0,855.09,668.54
2017,4,28,13,0,973.0,110.0,5.5,16.0,988.0,810.24,636.94
2017,4,28,13,15,969.5,109.5,5.55,16.0,969.0,760.89,599.08
2017,4,28,13,30,966.0,109.0,5.6,16.0,950.0,709.15,558.41
2017,4,28,13,45,962.5,106.0,5.7,16.0,923.5,653.18,513.61
2017,4,28,14,0,959.0,103.0,5.8,16.0,897.0,595.3,465.93
2017,4,28,14,15,951.5,101.5,5.8,15.5,863.0,535.05,415.48
2017,4,28,14,30,944.0,100.0,5.8,15.0,829.0,473.78,362.5
2017,4,28,14,45,935.0,98.0,5.8,15.0,789.0,410.82,306.04
2017,4,28,15,0,926.0,96.0,5.8,15.0,749.0,347.53,248.4
2017,4,28,15,15,912.0,93.5,5.7,14.5,703.0,282.68,190.29
2017,4,28,15,30,898.0,91.0,5.6,14.0,657.0,218.65,135.49
2017,4,28,15,45,881.5,87.5,5.5,14.0,607.0,154.75,88.22
2017,4,28,16,0,865.0,84.0,5.4,14.0,557.0,84.45,52.1
2017,4,28,16,15,840.0,80.5,5.15,13.5,503.5,64.51,51.48
2017,4,28,16,30,815.0,77.0,4.9,13.0,450.0,62.65,50.15
2017,4,28,16,45,784.0,72.0,4.65,13.0,394.5,59.51,47.56
2017,4,28,17,0,753.0,67.0,4.4,13.0,339.0,56.25,44.82
2017,4,28,17,15,703.5,62.0,4.0,12.0,283.5,52.73,41.95
2017,4,28,17,30,654.0,57.0,3.6,11.0,228.0,45.17,35.3
2017,4,28,17,45,580.0,49.5,3.2,10.5,175.5,39.71,30.29
2017,4,28,18,0,506.0,42.0,2.8,10.0,123.0,34.19,25.01
2017,4,28,18,15,374.0,31.5,2.65,9.5,79.5,25.83,16.87
2017,4,28,18,30,242.0,21.0,2.5,9.0,36.0,17.39,4.29
2017,4,28,18,45,121.0,10.5,2.4,8.5,18.0,8.96,0.0
2017,4,28,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,29,5,15,84.0,8.0,1.15,5.0,11.5,6.83,0.0
2017,4,29,5,30,168.0,16.0,1.1,6.0,23.0,92.04,0.0
2017,4,29,5,45,317.5,28.0,1.05,7.0,64.0,192.72,146.13
2017,4,29,6,0,467.0,40.0,1.0,8.0,105.0,297.04,241.76
2017,4,29,6,15,552.5,47.5,1.15,8.5,157.0,378.43,313.92
2017,4,29,6,30,638.0,55.0,1.3,9.0,209.0,467.77,389.76
2017,4,29,6,45,690.0,61.0,1.5,9.5,264.5,537.32,447.23
2017,4,29,7,0,742.0,67.0,1.7,10.0,320.0,614.01,507.85
2017,4,29,7,15,778.0,71.0,1.8,10.5,376.0,679.02,554.97
2017,4,29,7,30,814.0,75.0,1.9,11.0,432.0,744.47,600.9
2017,4,29,7,45,839.0,78.5,2.0,12.0,486.0,800.34,637.44
2017,4,29,8,0,864.0,82.0,2.1,13.0,540.0,854.97,672.2
2017,4,29,8,15,882.5,85.0,2.1,13.5,591.0,892.52,694.52
2017,4,29,8,30,901.0,88.0,2.1,14.0,642.0,936.33,720.97
2017,4,29,8,45,915.5,90.0,2.15,15.0,689.0,972.58,740.98
2017,4,29,9,0,930.0,92.0,2.2,16.0,736.0,1005.76,758.73
2017,4,29,9,15,940.0,94.0,2.2,16.0,777.0,1031.2,773.5
2017,4,29,9,30,950.0,96.0,2.2,16.0,818.0,1052.94,785.93
2017,4,29,9,45,953.0,100.0,2.2,16.5,852.0,1066.05,791.35
2017,4,29,10,0,956.0,104.0,2.2,17.0,886.0,1074.99,794.25
2017,4,29,10,15,962.0,105.0,2.2,17.0,914.0,1079.5,795.98
2017,4,29,10,30,968.0,106.0,2.2,17.0,942.0,1079.85,795.21
2017,4,29,10,45,973.5,105.5,2.2,17.5,963.5,1073.93,789.13
2017,4,29,11,0,979.0,105.0,2.2,18.0,985.0,1063.84,780.59
2017,4,29,11,15,981.5,105.5,2.2,18.0,997.5,1047.7,769.81
2017,4,29,11,30,984.0,106.0,2.2,18.0,1010.0,1027.51,756.56
2017,4,29,11,45,986.0,105.0,2.2,18.5,1015.5,1001.46,738.19
2017,4,29,12,0,988.0,104.0,2.2,19.0,1021.0,971.62,717.47
2017,4,29,12,15,987.0,104.0,2.2,19.0,1017.0,936.5,694.65
2017,4,29,12,30,986.0,104.0,2.2,19.0,1013.0,898.02,669.5
2017,4,29,12,45,987.0,101.0,2.25,19.0,1002.5,855.21,641.72
2017,4,29,13,0,988.0,98.0,2.3,19.0,992.0,809.28,611.48
2017,4,29,13,15,984.0,97.5,2.3,19.0,972.0,759.14,575.55
2017,4,29,13,30,980.0,97.0,2.3,19.0,952.0,706.61,536.57
2017,4,29,13,45,974.0,96.0,2.35,19.0,925.0,650.34,493.98
2017,4,29,14,0,968.0,95.0,2.4,19.0,898.0,592.36,448.65
2017,4,29,14,15,960.0,93.5,2.45,19.0,863.5,531.56,399.62
2017,4,29,14,30,952.0,92.0,2.5,19.0,829.0,469.79,348.09
2017,4,29,14,45,941.0,91.0,2.55,19.0,788.5,406.64,293.91
2017,4,29,15,0,930.0,90.0,2.6,19.0,748.0,343.37,238.48
2017,4,29,15,15,916.0,87.5,2.6,18.5,702.0,278.46,182.25
2017,4,29,15,30,902.0,85.0,2.6,18.0,656.0,214.39,129.01
2017,4,29,15,45,882.5,83.0,2.65,18.0,605.5,151.21,83.7
2017,4,29,16,0,863.0,81.0,2.7,18.0,555.0,90.01,56.07
2017,4,29,16,15,839.0,78.0,2.55,17.5,502.0,62.67,49.04
2017,4,29,16,30,815.0,75.0,2.4,17.0,449.0,61.13,48.01
2017,4,29,16,45,780.5,71.0,2.25,16.5,393.5,58.65,46.13
2017,4,29,17,0,746.0,67.0,2.1,16.0,338.0,56.13,44.17
2017,4,29,17,15,697.5,62.0,1.85,15.0,283.0,52.62,41.35
2017,4,29,17,30,649.0,57.0,1.6,14.0,228.0,45.08,34.81
2017,4,29,17,45,573.0,49.5,1.4,13.0,176.0,39.61,29.93
2017,4,29,18,0,497.0,42.0,1.2,12.0,124.0,34.09,24.77
2017,4,29,18,15,370.0,31.5,1.2,11.5,80.0,25.75,16.74
2017,4,29,18,30,243.0,21.0,1.2,11.0,36.0,17.32,5.13
2017,4,29,18,45,121.5,10.5,1.2,10.5,18.0,8.96,0.0
2017,4,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,4,30,5,15,84.0,8.5,0.25,7.5,12.0,33.37,0.0
2017,4,30,5,30,168.0,17.0,0.2,8.0,24.0,93.81,0.0
2017,4,30,5,45,311.5,28.5,0.2,9.0,64.5,190.42,144.02
2017,4,30,6,0,455.0,40.0,0.2,10.0,105.0,291.01,233.3
2017,4,30,6,15,538.0,47.5,0.25,10.5,156.0,370.27,301.32
2017,4,30,6,30,621.0,55.0,0.3,11.0,207.0,457.28,372.52
2017,4,30,6,45,673.5,60.5,0.4,11.5,262.0,525.78,426.86
2017,4,30,7,0,726.0,66.0,0.5,12.0,317.0,601.31,484.12
2017,4,30,7,15,761.5,70.5,0.45,12.5,371.5,665.68,527.29
2017,4,30,7,30,797.0,75.0,0.4,13.0,426.0,730.54,568.86
2017,4,30,7,45,821.5,78.5,0.4,13.5,479.5,785.25,602.63
2017,4,30,8,0,846.0,82.0,0.4,14.0,533.0,838.75,634.73
2017,4,30,8,15,864.5,84.5,0.45,14.5,583.0,875.08,655.69
2017,4,30,8,30,883.0,87.0,0.5,15.0,633.0,917.72,680.78
2017,4,30,8,45,897.5,89.0,0.55,16.0,679.0,953.49,699.73
2017,4,30,9,0,912.0,91.0,0.6,17.0,725.0,986.24,716.63
2017,4,30,9,15,922.5,93.0,0.7,17.5,766.0,1011.83,731.45
2017,4,30,9,30,933.0,95.0,0.8,18.0,807.0,1033.81,744.13
2017,4,30,9,45,944.0,94.5,0.9,18.5,842.5,1049.73,753.15
2017,4,30,10,0,955.0,94.0,1.0,19.0,878.0,1061.76,759.91
2017,4,30,10,15,960.5,95.0,1.1,19.5,905.5,1065.92,761.92
2017,4,30,10,30,966.0,96.0,1.2,20.0,933.0,1065.92,761.54
2017,4,30,10,45,970.5,96.0,1.3,20.5,953.5,1059.7,757.41
2017,4,30,11,0,975.0,96.0,1.4,21.0,974.0,1049.33,750.82
2017,4,30,11,15,976.5,96.5,1.5,21.0,986.5,1032.47,741.64
2017,4,30,11,30,978.0,97.0,1.6,21.0,999.0,1011.62,729.94
2017,4,30,11,45,978.5,97.0,1.75,21.0,1003.0,985.49,715.46
2017,4,30,12,0,979.0,97.0,1.9,21.0,1007.0,955.65,698.33
2017,4,30,12,15,978.0,97.0,2.05,21.0,1003.5,920.97,677.7
2017,4,30,12,30,977.0,97.0,2.2,21.0,1000.0,882.96,654.48
2017,4,30,12,45,973.0,97.5,2.4,21.0,988.0,839.93,627.81
2017,4,30,13,0,969.0,98.0,2.6,21.0,976.0,794.13,598.6
2017,4,30,13,15,965.0,97.0,2.7,21.0,956.5,744.49,563.39
2017,4,30,13,30,961.0,96.0,2.8,21.0,937.0,692.54,525.17
2017,4,30,13,45,955.5,95.0,2.95,21.0,910.0,637.62,483.71
2017,4,30,14,0,950.0,94.0,3.1,21.0,883.0,580.98,439.43
2017,4,30,14,15,942.0,92.5,3.15,21.0,849.5,521.28,391.0
2017,4,30,14,30,934.0,91.0,3.2,21.0,816.0,460.65,340.24
2017,4,30,14,45,923.5,89.5,3.3,21.0,776.5,398.47,286.87
2017,4,30,15,0,913.0,88.0,3.4,21.0,737.0,336.15,232.31
2017,4,30,15,15,900.0,86.0,3.4,20.5,692.0,273.04,177.62
2017,4,30,15,30,887.0,84.0,3.4,20.0,647.0,210.63,125.89
2017,4,30,15,45,868.0,82.0,3.4,19.5,597.5,148.57,81.81
2017,4,30,16,0,849.0,80.0,3.4,19.0,548.0,88.45,55.02
2017,4,30,16,15,825.5,76.5,3.2,18.5,496.0,61.36,47.7
2017,4,30,16,30,802.0,73.0,3.0,18.0,444.0,59.44,46.34
2017,4,30,16,45,768.0,69.5,2.8,17.5,389.5,57.31,44.76
2017,4,30,17,0,734.0,66.0,2.6,17.0,335.0,55.16,43.13
2017,4,30,17,15,687.5,61.0,2.3,16.0,281.0,51.65,40.32
2017,4,30,17,30,641.0,56.0,2.0,15.0,227.0,44.2,33.88
2017,4,30,17,45,568.0,49.0,1.7,14.5,176.0,39.13,29.31
2017,4,30,18,0,495.0,42.0,1.4,14.0,125.0,34.02,24.51
2017,4,30,18,15,372.0,32.0,1.3,13.0,81.5,26.13,17.0
2017,4,30,18,30,249.0,22.0,1.2,12.0,38.0,18.17,6.4
2017,4,30,18,45,124.5,11.0,1.2,11.5,19.0,9.39,0.0
2017,4,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,1,5,15,110.0,8.5,1.35,8.5,13.5,41.43,0.0
2017,5,1,5,30,220.0,17.0,1.4,9.0,27.0,113.76,6.79
2017,5,1,5,45,360.0,27.0,1.5,10.0,69.0,209.1,160.12
2017,5,1,6,0,500.0,37.0,1.6,11.0,111.0,308.98,250.37
2017,5,1,6,15,578.0,43.5,1.75,11.5,162.0,382.94,316.26
2017,5,1,6,30,656.0,50.0,1.9,12.0,213.0,468.13,388.49
2017,5,1,6,45,705.5,55.0,2.05,12.5,268.0,539.49,446.8
2017,5,1,7,0,755.0,60.0,2.2,13.0,323.0,613.6,504.65
2017,5,1,7,15,788.0,63.5,2.3,13.5,377.5,675.96,549.52
2017,5,1,7,30,821.0,67.0,2.4,14.0,432.0,738.56,593.26
2017,5,1,7,45,844.0,70.5,2.55,14.5,485.0,785.06,624.48
2017,5,1,8,0,867.0,74.0,2.7,15.0,538.0,837.48,659.51
2017,5,1,8,15,884.0,76.5,2.8,15.5,588.0,881.71,687.74
2017,5,1,8,30,901.0,79.0,2.9,16.0,638.0,923.57,713.99
2017,5,1,8,45,914.0,81.0,3.0,17.0,683.5,958.41,733.76
2017,5,1,9,0,927.0,83.0,3.1,18.0,729.0,990.11,751.22
2017,5,1,9,15,936.5,84.5,3.1,18.5,769.5,1014.47,764.22
2017,5,1,9,30,946.0,86.0,3.1,19.0,810.0,1035.16,774.8
2017,5,1,9,45,959.5,83.5,3.15,19.5,845.5,1051.46,782.99
2017,5,1,10,0,973.0,81.0,3.2,20.0,881.0,1063.93,788.77
2017,5,1,10,15,978.0,82.0,3.25,20.0,909.0,1067.78,790.56
2017,5,1,10,30,983.0,83.0,3.3,20.0,937.0,1067.42,789.81
2017,5,1,10,45,986.5,83.0,3.35,20.5,957.0,1060.28,783.28
2017,5,1,11,0,990.0,83.0,3.4,21.0,977.0,1048.96,774.22
2017,5,1,11,15,992.0,83.5,3.4,21.0,989.5,1032.56,763.05
2017,5,1,11,30,994.0,84.0,3.4,21.0,1002.0,1012.1,749.34
2017,5,1,11,45,993.5,84.5,3.4,21.5,1006.5,985.41,730.16
2017,5,1,12,0,993.0,85.0,3.4,22.0,1011.0,954.98,708.62
2017,5,1,12,15,992.5,85.0,3.4,22.0,1007.5,920.5,685.74
2017,5,1,12,30,992.0,85.0,3.4,22.0,1004.0,882.61,660.47
2017,5,1,12,45,980.5,91.0,3.45,22.5,990.5,838.46,629.82
2017,5,1,13,0,969.0,97.0,3.5,23.0,977.0,791.91,597.35
2017,5,1,13,15,965.5,96.0,3.55,23.0,958.0,742.67,561.73
2017,5,1,13,30,962.0,95.0,3.6,23.0,939.0,691.08,523.21
2017,5,1,13,45,955.0,95.0,3.65,23.0,912.0,636.16,481.11
2017,5,1,14,0,948.0,95.0,3.7,23.0,885.0,579.65,436.52
2017,5,1,14,15,940.5,93.5,3.75,22.5,851.5,520.37,389.17
2017,5,1,14,30,933.0,92.0,3.8,22.0,818.0,460.1,339.3
2017,5,1,14,45,921.0,91.0,3.85,22.0,778.0,397.9,285.83
2017,5,1,15,0,909.0,90.0,3.9,22.0,738.0,335.75,231.45
2017,5,1,15,15,895.5,88.0,3.8,21.5,693.0,272.82,177.02
2017,5,1,15,30,882.0,86.0,3.7,21.0,648.0,210.67,125.69
2017,5,1,15,45,863.5,83.5,3.65,21.0,598.5,148.7,81.69
2017,5,1,16,0,845.0,81.0,3.6,21.0,549.0,88.61,54.96
2017,5,1,16,15,821.0,78.0,3.3,20.5,497.0,62.31,48.11
2017,5,1,16,30,797.0,75.0,3.0,20.0,445.0,60.79,47.11
2017,5,1,16,45,765.0,71.0,2.75,19.5,391.0,58.37,45.3
2017,5,1,17,0,733.0,67.0,2.5,19.0,337.0,55.89,43.4
2017,5,1,17,15,685.5,62.0,2.15,18.0,283.0,52.4,40.64
2017,5,1,17,30,638.0,57.0,1.8,17.0,229.0,44.9,34.21
2017,5,1,17,45,566.5,50.0,1.5,16.0,177.5,39.87,29.79
2017,5,1,18,0,495.0,43.0,1.2,15.0,126.0,34.8,25.11
2017,5,1,18,15,371.0,33.0,1.15,14.5,82.5,26.93,17.63
2017,5,1,18,30,247.0,23.0,1.1,14.0,39.0,19.0,7.53
2017,5,1,18,45,123.5,11.5,1.1,13.5,19.5,9.82,0.0
2017,5,1,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,13.5,1.4,11.5,13.5,11.52,0.0
2017,5,2,5,30,0.0,27.0,1.4,12.0,27.0,28.86,2.32
2017,5,2,5,45,226.5,33.0,1.45,12.5,67.0,156.33,119.24
2017,5,2,6,0,453.0,39.0,1.5,13.0,107.0,288.32,232.56
2017,5,2,6,15,531.5,46.5,1.7,13.5,157.0,364.78,299.45
2017,5,2,6,30,610.0,54.0,1.9,14.0,207.0,448.58,370.05
2017,5,2,6,45,660.0,59.0,2.15,15.0,260.5,514.54,423.44
2017,5,2,7,0,710.0,64.0,2.4,16.0,314.0,586.84,479.41
2017,5,2,7,15,744.5,68.0,2.5,16.5,367.5,648.9,524.26
2017,5,2,7,30,779.0,72.0,2.6,17.0,421.0,711.43,567.99
2017,5,2,7,45,804.5,75.5,2.75,17.5,473.5,766.06,605.1
2017,5,2,8,0,830.0,79.0,2.9,18.0,526.0,819.62,640.76
2017,5,2,8,15,848.5,81.5,2.95,18.5,575.5,855.48,662.68
2017,5,2,8,30,867.0,84.0,3.0,19.0,625.0,897.56,688.8
2017,5,2,8,45,881.0,86.5,3.05,19.5,670.5,932.97,709.95
2017,5,2,9,0,895.0,89.0,3.1,20.0,716.0,965.39,728.93
2017,5,2,9,15,905.5,91.0,3.05,20.5,756.0,990.63,742.16
2017,5,2,9,30,916.0,93.0,3.0,21.0,796.0,1012.32,753.02
2017,5,2,9,45,928.5,92.0,3.0,21.5,831.5,1028.96,761.0
2017,5,2,10,0,941.0,91.0,3.0,22.0,867.0,1041.83,766.61
2017,5,2,10,15,946.5,92.0,2.9,22.0,894.5,1045.97,767.22
2017,5,2,10,30,952.0,93.0,2.8,22.0,922.0,1046.03,765.37
2017,5,2,10,45,955.0,94.0,2.75,22.5,942.0,1039.51,758.46
2017,5,2,11,0,958.0,95.0,2.7,23.0,962.0,1028.92,749.13
2017,5,2,11,15,960.0,95.5,2.65,23.0,974.5,1012.82,737.9
2017,5,2,11,30,962.0,96.0,2.6,23.0,987.0,992.8,724.27
2017,5,2,11,45,962.0,96.5,2.55,23.0,991.0,967.13,707.08
2017,5,2,12,0,962.0,97.0,2.5,23.0,995.0,937.83,687.61
2017,5,2,12,15,961.0,97.0,2.5,23.0,991.5,903.75,665.43
2017,5,2,12,30,960.0,97.0,2.5,23.0,988.0,866.42,641.01
2017,5,2,12,45,949.5,101.5,2.55,23.5,974.0,822.71,611.3
2017,5,2,13,0,939.0,106.0,2.6,24.0,960.0,776.71,579.67
2017,5,2,13,15,934.5,105.0,2.65,23.5,941.0,728.11,546.0
2017,5,2,13,30,930.0,104.0,2.7,23.0,922.0,677.34,509.67
2017,5,2,13,45,923.0,103.5,2.75,23.0,895.0,623.58,468.98
2017,5,2,14,0,916.0,103.0,2.8,23.0,868.0,568.33,425.86
2017,5,2,14,15,907.5,101.5,2.8,23.0,834.5,510.34,379.16
2017,5,2,14,30,899.0,100.0,2.8,23.0,801.0,451.54,330.35
2017,5,2,14,45,887.0,98.5,2.85,23.0,761.5,390.95,278.95
2017,5,2,15,0,875.0,97.0,2.9,23.0,722.0,330.46,226.65
2017,5,2,15,15,860.5,94.5,2.85,22.5,677.5,269.03,174.18
2017,5,2,15,30,846.0,92.0,2.8,22.0,633.0,208.54,124.79
2017,5,2,15,45,826.5,89.5,2.75,22.0,584.5,141.08,76.64
2017,5,2,16,0,807.0,87.0,2.7,22.0,536.0,82.78,50.67
2017,5,2,16,15,782.0,83.5,2.55,21.5,484.5,65.57,50.68
2017,5,2,16,30,757.0,80.0,2.4,21.0,433.0,63.88,49.55
2017,5,2,16,45,723.5,75.5,2.25,20.5,380.0,61.25,47.59
2017,5,2,17,0,690.0,71.0,2.1,20.0,327.0,58.55,45.52
2017,5,2,17,15,641.5,65.5,1.85,19.0,274.5,50.3,38.62
2017,5,2,17,30,593.0,60.0,1.6,18.0,222.0,46.81,35.76
2017,5,2,17,45,520.5,52.5,1.4,17.5,172.0,41.52,31.06
2017,5,2,18,0,448.0,45.0,1.2,17.0,122.0,36.18,26.11
2017,5,2,18,15,330.0,34.5,1.15,16.5,80.5,28.02,18.44
2017,5,2,18,30,212.0,24.0,1.1,16.0,39.0,19.75,8.51
2017,5,2,18,45,106.0,12.0,1.1,15.5,19.5,10.24,0.0
2017,5,2,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,3,5,15,86.0,9.5,0.25,14.5,14.0,34.77,0.0
2017,5,3,5,30,172.0,19.0,0.2,15.0,28.0,99.62,32.28
2017,5,3,5,45,302.0,30.0,0.2,15.5,68.0,187.12,141.01
2017,5,3,6,0,432.0,41.0,0.2,16.0,108.0,280.15,220.73
2017,5,3,6,15,510.0,48.5,0.25,16.5,157.0,355.25,283.7
2017,5,3,6,30,588.0,56.0,0.3,17.0,206.0,437.59,349.69
2017,5,3,6,45,638.5,61.5,0.35,17.5,258.5,506.35,402.48
2017,5,3,7,0,689.0,67.0,0.4,18.0,311.0,575.33,453.24
2017,5,3,7,15,724.0,71.0,0.35,18.5,364.0,636.8,493.98
2017,5,3,7,30,759.0,75.0,0.3,19.0,417.0,698.82,533.04
2017,5,3,7,45,783.5,78.5,0.3,20.0,468.5,751.81,564.19
2017,5,3,8,0,808.0,82.0,0.3,21.0,520.0,803.71,593.68
2017,5,3,8,15,827.0,85.0,0.35,21.5,568.5,848.7,619.92
2017,5,3,8,30,846.0,88.0,0.4,22.0,617.0,882.16,638.51
2017,5,3,8,45,859.5,90.5,0.5,22.5,661.5,916.47,658.69
2017,5,3,9,0,873.0,93.0,0.6,23.0,706.0,947.86,676.95
2017,5,3,9,15,883.5,94.5,0.7,23.5,745.5,972.06,690.74
2017,5,3,9,30,894.0,96.0,0.8,24.0,785.0,992.82,702.53
2017,5,3,9,45,912.0,92.0,0.9,24.5,821.0,1011.33,713.01
2017,5,3,10,0,930.0,88.0,1.0,25.0,857.0,1026.27,721.36
2017,5,3,10,15,935.0,89.0,1.1,25.0,884.0,1029.94,724.37
2017,5,3,10,30,940.0,90.0,1.2,25.0,911.0,1029.59,725.13
2017,5,3,10,45,943.0,91.0,1.35,25.5,930.5,1023.22,721.74
2017,5,3,11,0,946.0,92.0,1.5,26.0,950.0,1012.83,715.84
2017,5,3,11,15,948.0,92.5,1.6,26.0,962.0,997.0,707.17
2017,5,3,11,30,950.0,93.0,1.7,26.0,974.0,977.29,696.08
2017,5,3,11,45,949.5,94.0,1.8,26.0,978.0,952.01,681.41
2017,5,3,12,0,949.0,95.0,1.9,26.0,982.0,923.18,664.35
2017,5,3,12,15,948.0,94.5,1.95,26.0,978.5,889.12,643.23
2017,5,3,12,30,947.0,94.0,2.0,26.0,975.0,851.89,619.88
2017,5,3,12,45,938.5,97.5,2.1,26.0,962.0,809.45,593.26
2017,5,3,13,0,930.0,101.0,2.2,26.0,949.0,764.64,564.51
2017,5,3,13,15,925.5,100.5,2.25,26.0,930.0,717.01,530.92
2017,5,3,13,30,921.0,100.0,2.3,26.0,911.0,667.22,494.86
2017,5,3,13,45,914.0,99.5,2.4,26.0,884.5,614.06,455.48
2017,5,3,14,0,907.0,99.0,2.5,26.0,858.0,559.42,413.65
2017,5,3,14,15,899.0,97.5,2.55,25.5,825.5,502.31,369.09
2017,5,3,14,30,891.0,96.0,2.6,25.0,793.0,444.34,322.19
2017,5,3,14,45,879.0,95.0,2.65,25.0,754.0,384.76,272.0
2017,5,3,15,0,867.0,94.0,2.7,25.0,715.0,325.27,220.96
2017,5,3,15,15,853.0,91.5,2.75,24.5,671.0,264.6,169.59
2017,5,3,15,30,839.0,89.0,2.8,24.0,627.0,204.82,121.18
2017,5,3,15,45,818.0,87.5,2.85,24.0,579.0,138.39,74.27
2017,5,3,16,0,797.0,86.0,2.9,24.0,531.0,81.39,49.45
2017,5,3,16,15,772.5,82.5,2.85,23.0,480.0,64.66,49.59
2017,5,3,16,30,748.0,79.0,2.8,22.0,429.0,62.96,48.55
2017,5,3,16,45,712.0,75.5,2.75,21.5,376.5,61.05,47.21
2017,5,3,17,0,676.0,72.0,2.7,21.0,324.0,54.24,41.59
2017,5,3,17,15,628.5,66.5,2.45,20.0,272.0,50.86,38.95
2017,5,3,17,30,581.0,61.0,2.2,19.0,220.0,47.43,36.14
2017,5,3,17,45,508.0,53.5,1.95,18.5,171.0,42.19,31.51
2017,5,3,18,0,435.0,46.0,1.7,18.0,122.0,36.89,26.62
2017,5,3,18,15,322.0,35.0,1.55,17.5,81.0,28.36,18.68
2017,5,3,18,30,209.0,24.0,1.4,17.0,40.0,19.67,8.86
2017,5,3,18,45,104.5,12.0,1.3,16.5,20.0,10.24,0.0
2017,5,3,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,5,15,84.0,10.0,1.1,12.5,15.0,34.56,0.0
2017,5,4,5,30,168.0,20.0,1.2,13.0,30.0,99.92,41.78
2017,5,4,5,45,292.0,32.0,1.35,13.5,69.5,184.7,141.93
2017,5,4,6,0,416.0,44.0,1.5,14.0,109.0,275.42,221.78
2017,5,4,6,15,493.5,52.0,1.6,14.5,158.5,350.11,286.61
2017,5,4,6,30,571.0,60.0,1.7,15.0,208.0,431.94,354.83
2017,5,4,6,45,621.5,66.0,1.85,16.0,260.0,500.52,409.41
2017,5,4,7,0,672.0,72.0,2.0,17.0,312.0,572.23,464.09
2017,5,4,7,15,707.5,77.0,2.0,17.5,365.0,631.06,506.32
2017,5,4,7,30,743.0,82.0,2.0,18.0,418.0,693.97,549.43
2017,5,4,7,45,767.5,86.0,2.05,18.5,469.0,746.94,584.41
2017,5,4,8,0,792.0,90.0,2.1,19.0,520.0,798.84,617.91
2017,5,4,8,15,811.5,93.0,2.25,19.5,569.0,843.72,646.72
2017,5,4,8,30,831.0,96.0,2.4,20.0,618.0,886.52,673.8
2017,5,4,8,45,844.5,99.0,2.55,20.5,662.5,911.13,688.27
2017,5,4,9,0,858.0,102.0,2.7,21.0,707.0,942.59,707.51
2017,5,4,9,15,869.5,104.0,2.8,21.5,746.5,967.9,722.05
2017,5,4,9,30,881.0,106.0,2.9,22.0,786.0,989.83,734.39
2017,5,4,9,45,896.5,103.5,3.05,22.5,822.0,1007.3,744.27
2017,5,4,10,0,912.0,101.0,3.2,23.0,858.0,1021.18,751.89
2017,5,4,10,15,918.5,102.5,3.25,23.0,885.5,1026.62,754.73
2017,5,4,10,30,925.0,104.0,3.3,23.0,913.0,1028.06,755.17
2017,5,4,10,45,929.0,105.0,3.4,23.0,933.5,1022.51,751.59
2017,5,4,11,0,933.0,106.0,3.5,23.0,954.0,1012.97,745.53
2017,5,4,11,15,936.0,106.5,3.5,23.0,967.0,998.02,735.3
2017,5,4,11,30,939.0,107.0,3.5,23.0,980.0,979.21,722.65
2017,5,4,11,45,939.5,108.0,3.55,23.5,985.0,954.84,705.35
2017,5,4,12,0,940.0,109.0,3.6,24.0,990.0,926.91,685.75
2017,5,4,12,15,940.0,109.0,3.55,23.5,987.0,894.22,665.01
2017,5,4,12,30,940.0,109.0,3.5,23.0,984.0,858.32,641.98
2017,5,4,12,45,906.0,128.5,3.5,23.0,964.5,810.01,609.27
2017,5,4,13,0,872.0,148.0,3.5,23.0,945.0,760.49,573.9
2017,5,4,13,15,868.0,147.0,3.4,23.0,926.5,714.83,539.95
2017,5,4,13,30,864.0,146.0,3.3,23.0,908.0,667.15,503.79
2017,5,4,13,45,857.5,144.5,3.25,23.0,882.5,618.2,465.94
2017,5,4,14,0,851.0,143.0,3.2,23.0,857.0,564.19,423.43
2017,5,4,14,15,842.0,141.0,3.1,23.0,824.5,507.54,377.66
2017,5,4,14,30,833.0,139.0,3.0,23.0,792.0,450.36,330.21
2017,5,4,14,45,826.0,134.0,2.95,23.0,754.5,391.27,280.2
2017,5,4,15,0,819.0,129.0,2.9,23.0,717.0,331.97,229.15
2017,5,4,15,15,803.5,126.0,2.8,22.5,673.5,272.27,178.59
2017,5,4,15,30,788.0,123.0,2.7,22.0,630.0,213.85,131.29
2017,5,4,15,45,772.0,117.5,2.6,21.5,582.5,155.08,90.1
2017,5,4,16,0,756.0,112.0,2.5,21.0,535.0,90.95,58.48
2017,5,4,16,15,713.0,105.5,2.4,20.5,474.5,73.29,57.46
2017,5,4,16,30,670.0,99.0,2.3,20.0,414.0,70.12,55.1
2017,5,4,16,45,637.5,92.0,2.2,20.0,363.0,66.59,52.27
2017,5,4,17,0,605.0,85.0,2.1,20.0,312.0,62.86,49.24
2017,5,4,17,15,534.0,84.5,1.95,19.0,262.0,63.63,50.25
2017,5,4,17,30,463.0,84.0,1.8,18.0,212.0,62.41,49.43
2017,5,4,17,45,400.5,71.0,1.65,17.0,165.0,53.37,41.56
2017,5,4,18,0,338.0,58.0,1.5,16.0,118.0,44.1,33.2
2017,5,4,18,15,239.0,43.0,1.45,15.0,78.0,32.96,22.92
2017,5,4,18,30,140.0,28.0,1.4,14.0,38.0,21.63,10.9
2017,5,4,18,45,70.0,14.0,1.4,13.5,19.0,11.95,0.0
2017,5,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,5,5,15,77.5,11.5,2.0,8.0,16.0,33.81,0.0
2017,5,5,5,30,155.0,23.0,2.2,8.0,32.0,97.89,48.66
2017,5,5,5,45,283.0,35.5,2.4,8.0,73.0,184.03,145.33
2017,5,5,6,0,411.0,48.0,2.6,8.0,114.0,276.83,229.12
2017,5,5,6,15,489.5,57.0,2.7,8.5,164.0,353.18,297.25
2017,5,5,6,30,568.0,66.0,2.8,9.0,214.0,436.66,369.01
2017,5,5,6,45,619.5,72.5,2.9,9.5,267.5,506.49,427.02
2017,5,5,7,0,671.0,79.0,3.0,10.0,321.0,579.45,485.31
2017,5,5,7,15,599.0,106.0,3.05,10.0,347.0,588.13,490.35
2017,5,5,7,30,527.0,133.0,3.1,10.0,373.0,580.09,482.1
2017,5,5,7,45,606.5,126.5,3.2,10.5,434.0,666.14,548.13
2017,5,5,8,0,686.0,120.0,3.3,11.0,495.0,747.39,606.63
2017,5,5,8,15,761.0,111.5,3.35,11.0,562.5,819.56,657.87
2017,5,5,8,30,836.0,103.0,3.4,11.0,630.0,898.19,712.78
