Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,8,45,601.0,203.0,3.45,11.5,596.5,813.09,646.82
2017,5,5,9,0,366.0,303.0,3.5,12.0,563.0,681.29,541.75
2017,5,5,9,15,446.5,293.0,3.55,12.5,627.0,770.12,607.66
2017,5,5,9,30,527.0,283.0,3.6,13.0,691.0,841.9,658.63
2017,5,5,9,45,728.0,192.0,3.7,13.5,782.5,954.6,739.74
2017,5,5,10,0,929.0,101.0,3.8,14.0,874.0,1036.65,793.71
2017,5,5,10,15,704.5,233.5,3.85,14.0,830.5,970.11,746.41
2017,5,5,10,30,480.0,366.0,3.9,14.0,787.0,867.38,667.7
2017,5,5,10,45,403.5,403.5,4.0,14.5,763.0,805.46,621.01
2017,5,5,11,0,327.0,441.0,4.1,15.0,739.0,757.96,583.65
2017,5,5,11,15,641.0,272.0,4.1,15.0,866.0,897.82,692.32
2017,5,5,11,30,955.0,103.0,4.1,15.0,993.0,988.71,756.25
2017,5,5,11,45,955.5,103.5,4.2,15.5,997.5,963.56,737.12
2017,5,5,12,0,956.0,104.0,4.3,16.0,1002.0,934.81,716.42
2017,5,5,12,15,955.5,104.0,4.3,16.0,998.5,901.3,693.23
2017,5,5,12,30,955.0,104.0,4.3,16.0,995.0,864.56,667.71
2017,5,5,12,45,946.0,107.5,4.35,16.0,982.0,821.31,637.74
2017,5,5,13,0,937.0,111.0,4.4,16.0,969.0,775.71,605.32
2017,5,5,13,15,933.5,110.5,4.4,16.0,950.0,728.41,569.13
2017,5,5,13,30,930.0,110.0,4.4,16.0,931.0,678.84,530.38
2017,5,5,13,45,543.5,266.5,4.45,16.0,743.0,534.74,417.2
2017,5,5,14,0,157.0,423.0,4.5,16.0,555.0,417.17,324.72
2017,5,5,14,15,212.0,399.0,4.5,15.5,570.5,409.13,318.77
2017,5,5,14,30,267.0,375.0,4.5,15.0,586.0,391.73,304.16
2017,5,5,14,45,213.5,361.0,4.5,15.0,524.0,344.06,266.51
2017,5,5,15,0,160.0,347.0,4.5,15.0,462.0,299.23,231.67
2017,5,5,15,15,148.5,324.0,4.5,14.5,426.0,264.79,204.57
2017,5,5,15,30,137.0,301.0,4.5,14.0,390.0,232.19,179.27
2017,5,5,15,45,131.0,276.5,4.5,14.0,356.0,201.16,155.71
2017,5,5,16,0,125.0,252.0,4.5,14.0,322.0,171.43,135.41
2017,5,5,16,15,62.5,197.0,4.5,13.5,232.0,143.09,119.83
2017,5,5,16,30,0.0,142.0,4.5,13.0,142.0,112.1,93.52
2017,5,5,16,45,0.0,124.5,4.5,12.5,124.5,98.87,82.43
2017,5,5,17,0,0.0,107.0,4.5,12.0,107.0,85.52,71.04
2017,5,5,17,15,0.0,90.0,4.4,11.0,90.0,72.41,59.77
2017,5,5,17,30,0.0,73.0,4.3,10.0,73.0,59.2,48.15
2017,5,5,17,45,176.0,67.5,4.2,9.5,99.0,51.3,40.98
2017,5,5,18,0,352.0,62.0,4.1,9.0,125.0,47.07,36.87
2017,5,5,18,15,242.5,47.0,4.0,8.5,83.5,35.94,26.25
2017,5,5,18,30,133.0,32.0,3.9,8.0,42.0,24.85,14.16
2017,5,5,18,45,66.5,16.0,3.8,7.5,21.0,13.66,0.0
2017,5,5,19,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,4.0,4.1,5.0,4.0,3.41,0.0
2017,5,6,5,30,0.0,8.0,4.2,5.0,8.0,6.57,0.0
2017,5,6,5,45,0.0,18.5,4.3,5.5,18.5,15.24,7.31
2017,5,6,6,0,0.0,29.0,4.4,6.0,29.0,23.93,15.23
2017,5,6,6,15,0.0,42.0,4.4,6.0,42.0,34.72,24.97
2017,5,6,6,30,0.0,55.0,4.4,6.0,55.0,45.54,34.63
2017,5,6,6,45,0.0,69.5,4.45,6.5,69.5,58.3,45.75
2017,5,6,7,0,0.0,84.0,4.5,7.0,84.0,71.12,56.73
2017,5,6,7,15,0.0,96.0,4.45,7.0,96.0,81.57,65.59
2017,5,6,7,30,0.0,108.0,4.4,7.0,108.0,92.03,74.35
2017,5,6,7,45,0.0,100.5,4.35,7.5,100.5,84.5,67.46
2017,5,6,8,0,0.0,93.0,4.3,8.0,93.0,77.51,61.11
2017,5,6,8,15,0.0,102.0,4.2,8.0,102.0,85.37,67.58
2017,5,6,8,30,0.0,111.0,4.1,8.0,111.0,93.24,74.02
2017,5,6,8,45,3.0,146.0,4.1,8.5,148.0,127.23,102.34
2017,5,6,9,0,6.0,181.0,4.1,9.0,185.0,161.72,130.61
2017,5,6,9,15,4.5,164.0,4.05,9.0,167.5,144.47,115.93
2017,5,6,9,30,3.0,147.0,4.0,9.0,150.0,127.68,101.74
2017,5,6,9,45,6.0,172.5,4.0,9.5,178.0,153.19,122.54
2017,5,6,10,0,9.0,198.0,4.0,10.0,206.0,178.74,143.09
2017,5,6,10,15,10.0,207.5,4.0,10.0,216.5,187.9,150.34
2017,5,6,10,30,11.0,217.0,4.0,10.0,227.0,196.97,157.53
2017,5,6,10,45,6.5,176.5,4.0,10.0,183.0,156.45,124.26
2017,5,6,11,0,2.0,136.0,4.0,10.0,139.0,116.8,91.56
2017,5,6,11,15,1.0,121.5,3.95,10.0,123.0,103.34,80.42
2017,5,6,11,30,0.0,107.0,3.9,10.0,107.0,90.0,69.35
2017,5,6,11,45,0.0,106.5,3.9,10.0,106.5,89.54,68.97
2017,5,6,12,0,0.0,106.0,3.9,10.0,106.0,89.06,68.56
2017,5,6,12,15,0.0,110.5,3.85,10.0,110.5,92.79,71.64
2017,5,6,12,30,0.0,115.0,3.8,10.0,115.0,96.49,74.7
2017,5,6,12,45,0.0,106.0,3.75,10.0,106.0,88.82,68.4
2017,5,6,13,0,0.0,97.0,3.7,10.0,97.0,81.19,62.14
2017,5,6,13,15,5.0,145.5,3.65,10.0,150.0,124.87,98.33
2017,5,6,13,30,10.0,194.0,3.6,10.0,203.0,167.51,133.26
2017,5,6,13,45,5.0,158.5,3.55,10.0,163.0,134.57,106.31
2017,5,6,14,0,0.0,123.0,3.5,10.0,123.0,102.36,79.9
2017,5,6,14,15,2.5,141.5,3.45,10.0,144.0,118.42,93.33
2017,5,6,14,30,5.0,160.0,3.4,10.0,165.0,133.87,106.16
2017,5,6,14,45,7.0,180.5,3.35,10.0,186.5,149.93,119.47
2017,5,6,15,0,9.0,201.0,3.3,10.0,208.0,164.98,131.94
2017,5,6,15,15,17.5,223.5,3.3,9.5,235.5,181.57,145.7
2017,5,6,15,30,26.0,246.0,3.3,9.0,263.0,195.34,157.2
2017,5,6,15,45,21.0,222.0,3.35,9.0,235.5,173.79,140.19
2017,5,6,16,0,16.0,198.0,3.4,9.0,208.0,153.2,124.18
2017,5,6,16,15,8.0,125.0,3.4,9.0,130.0,101.01,84.69
2017,5,6,16,30,0.0,52.0,3.4,9.0,52.0,43.06,33.26
2017,5,6,16,45,0.0,57.0,3.45,9.0,57.0,47.2,37.17
2017,5,6,17,0,0.0,62.0,3.5,9.0,62.0,51.36,41.08
2017,5,6,17,15,0.0,52.0,3.5,8.5,52.0,43.02,33.69
2017,5,6,17,30,0.0,42.0,3.5,8.0,42.0,34.7,26.2
2017,5,6,17,45,127.0,58.0,3.5,8.0,81.0,44.38,34.96
2017,5,6,18,0,254.0,74.0,3.5,8.0,120.0,55.64,44.78
2017,5,6,18,15,164.0,54.0,3.4,7.5,80.0,40.99,30.9
2017,5,6,18,30,74.0,34.0,3.3,7.0,40.0,26.41,15.84
2017,5,6,18,45,37.0,17.0,3.25,7.0,20.0,14.51,0.0
2017,5,6,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,7,5,15,38.5,13.0,1.55,6.0,15.5,22.99,0.0
2017,5,7,5,30,77.0,26.0,1.4,6.0,31.0,66.92,38.53
2017,5,7,5,45,174.0,44.5,1.3,6.5,69.5,137.52,109.12
2017,5,7,6,0,271.0,63.0,1.2,7.0,108.0,223.67,185.21
2017,5,7,6,15,346.5,76.5,1.05,7.0,155.0,294.01,247.07
2017,5,7,6,30,422.0,90.0,0.9,7.0,202.0,371.9,312.95
2017,5,7,6,45,473.5,100.5,0.8,7.5,252.5,437.74,365.83
2017,5,7,7,0,525.0,111.0,0.7,8.0,303.0,507.34,419.13
2017,5,7,7,15,566.0,119.0,0.65,8.5,355.0,576.35,469.63
2017,5,7,7,30,607.0,127.0,0.6,9.0,407.0,641.41,515.18
2017,5,7,7,45,516.5,165.0,0.55,9.5,422.5,625.98,498.42
2017,5,7,8,0,426.0,203.0,0.5,10.0,438.0,608.53,480.89
2017,5,7,8,15,420.5,226.5,0.7,10.5,476.0,641.68,504.78
2017,5,7,8,30,415.0,250.0,0.9,11.0,514.0,672.38,525.91
2017,5,7,8,45,299.0,295.5,1.1,12.0,493.0,604.46,472.55
2017,5,7,9,0,183.0,341.0,1.3,13.0,472.0,527.9,412.54
2017,5,7,9,15,240.5,352.5,1.4,13.0,534.0,595.14,463.61
2017,5,7,9,30,298.0,364.0,1.5,13.0,596.0,682.59,526.58
2017,5,7,9,45,376.5,352.0,1.6,13.5,658.0,745.79,571.34
2017,5,7,10,0,455.0,340.0,1.7,14.0,720.0,825.92,626.71
2017,5,7,10,15,661.0,243.0,1.75,14.0,814.5,933.84,704.56
2017,5,7,10,30,867.0,146.0,1.8,14.0,909.0,1008.58,753.17
2017,5,7,10,45,876.5,144.5,1.85,14.5,931.0,1005.74,748.97
2017,5,7,11,0,886.0,143.0,1.9,15.0,953.0,999.07,743.34
2017,5,7,11,15,890.0,143.5,1.85,15.0,966.0,985.17,733.18
2017,5,7,11,30,894.0,144.0,1.8,15.0,979.0,967.56,720.78
2017,5,7,11,45,900.5,141.0,1.8,15.5,986.0,945.5,704.89
2017,5,7,12,0,907.0,138.0,1.8,16.0,993.0,919.86,686.74
2017,5,7,12,15,907.0,138.0,1.65,16.0,990.0,887.84,663.91
2017,5,7,12,30,907.0,138.0,1.5,16.0,987.0,852.76,639.09
2017,5,7,12,45,907.5,135.5,1.35,16.5,977.0,813.1,610.02
2017,5,7,13,0,908.0,133.0,1.2,17.0,967.0,770.66,577.91
2017,5,7,13,15,664.5,257.0,1.0,17.0,861.0,672.84,503.46
2017,5,7,13,30,421.0,381.0,0.8,17.0,755.0,580.18,433.28
2017,5,7,13,45,653.5,255.0,0.6,17.0,815.5,586.17,437.28
2017,5,7,14,0,886.0,129.0,0.4,17.0,876.0,568.08,420.5
2017,5,7,14,15,876.5,127.0,0.5,17.0,842.5,510.98,376.66
2017,5,7,14,30,867.0,125.0,0.6,17.0,809.0,453.24,330.84
2017,5,7,14,45,850.5,125.0,0.75,17.0,768.5,390.69,280.0
2017,5,7,15,0,834.0,125.0,0.9,17.0,728.0,331.33,230.0
2017,5,7,15,15,818.0,122.0,1.15,16.5,683.5,270.9,179.35
2017,5,7,15,30,802.0,119.0,1.4,16.0,639.0,211.79,131.41
2017,5,7,15,45,771.5,118.5,1.7,16.0,588.5,154.66,91.66
2017,5,7,16,0,741.0,118.0,2.0,16.0,538.0,93.53,62.29
2017,5,7,16,15,713.0,113.0,2.1,15.5,486.5,78.01,62.69
2017,5,7,16,30,685.0,108.0,2.2,15.0,435.0,76.29,61.58
2017,5,7,16,45,633.5,105.5,2.35,15.0,380.0,75.99,61.57
2017,5,7,17,0,582.0,103.0,2.5,15.0,325.0,75.87,61.68
2017,5,7,17,15,529.5,94.5,2.35,14.0,273.5,71.15,57.93
2017,5,7,17,30,477.0,86.0,2.2,13.0,222.0,63.82,51.7
2017,5,7,17,45,393.5,76.0,2.1,12.5,172.5,56.81,45.44
2017,5,7,18,0,310.0,66.0,2.0,12.0,123.0,49.72,38.84
2017,5,7,18,15,213.5,49.0,1.85,11.0,82.5,37.27,27.26
2017,5,7,18,30,117.0,32.0,1.7,10.0,42.0,24.9,14.7
2017,5,7,18,45,58.5,16.0,1.6,9.5,21.0,13.66,0.0
2017,5,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,5,15,41.0,13.5,1.0,6.5,16.5,24.18,0.0
2017,5,8,5,30,82.0,27.0,1.1,7.0,33.0,70.31,42.83
2017,5,8,5,45,183.0,45.0,1.2,7.5,72.0,150.37,119.49
2017,5,8,6,0,284.0,63.0,1.3,8.0,111.0,229.43,189.5
2017,5,8,6,15,361.5,75.5,1.2,8.5,158.5,300.36,251.35
2017,5,8,6,30,439.0,88.0,1.1,9.0,206.0,379.0,317.26
2017,5,8,6,45,499.0,96.5,1.0,9.5,258.5,448.7,373.15
2017,5,8,7,0,559.0,105.0,0.9,10.0,311.0,529.4,434.73
2017,5,8,7,15,599.5,112.0,0.75,10.5,363.5,592.9,479.8
2017,5,8,7,30,640.0,119.0,0.6,11.0,416.0,657.6,523.49
2017,5,8,7,45,675.0,123.0,0.45,12.0,468.0,715.31,558.14
2017,5,8,8,0,710.0,127.0,0.3,13.0,520.0,772.84,590.7
2017,5,8,8,15,733.0,131.5,0.3,13.5,569.0,819.86,618.53
2017,5,8,8,30,756.0,136.0,0.3,14.0,618.0,865.2,644.8
2017,5,8,8,45,776.5,138.0,0.3,15.0,663.5,897.12,660.66
2017,5,8,9,0,797.0,140.0,0.3,16.0,709.0,932.95,678.95
2017,5,8,9,15,810.5,143.0,0.4,16.5,749.0,960.29,694.99
2017,5,8,9,30,824.0,146.0,0.5,17.0,789.0,984.37,709.22
2017,5,8,9,45,839.0,145.0,0.65,17.5,824.0,1002.27,720.86
2017,5,8,10,0,854.0,144.0,0.8,18.0,859.0,1016.57,730.38
2017,5,8,10,15,861.0,146.0,0.95,18.0,886.5,1022.38,736.03
2017,5,8,10,30,868.0,148.0,1.1,18.0,914.0,1010.07,730.39
2017,5,8,10,45,875.0,148.0,1.25,18.5,934.5,1006.16,728.79
2017,5,8,11,0,882.0,148.0,1.4,19.0,955.0,998.43,724.55
2017,5,8,11,15,884.5,148.5,1.55,19.0,967.5,983.1,716.74
2017,5,8,11,30,887.0,149.0,1.7,19.0,980.0,964.14,706.49
2017,5,8,11,45,888.0,149.0,1.9,19.5,984.5,939.89,691.87
2017,5,8,12,0,889.0,149.0,2.1,20.0,989.0,912.31,674.76
2017,5,8,12,15,888.5,149.0,2.25,20.0,985.5,880.31,655.16
2017,5,8,12,30,888.0,149.0,2.4,20.0,982.0,845.37,633.27
2017,5,8,12,45,894.0,142.5,2.6,20.0,973.5,807.32,609.21
2017,5,8,13,0,900.0,136.0,2.8,20.0,965.0,766.18,581.11
2017,5,8,13,15,896.0,135.0,2.9,20.0,946.0,719.67,547.35
2017,5,8,13,30,892.0,134.0,3.0,20.0,927.0,671.08,511.1
2017,5,8,13,45,889.5,130.5,3.15,20.0,902.0,619.55,471.76
2017,5,8,14,0,887.0,127.0,3.3,20.0,877.0,566.22,429.68
2017,5,8,14,15,879.0,125.5,3.35,19.5,844.5,510.24,384.62
2017,5,8,14,30,871.0,124.0,3.4,19.0,812.0,453.43,337.32
2017,5,8,14,45,861.0,121.0,3.5,19.0,773.5,390.59,283.5
2017,5,8,15,0,851.0,118.0,3.6,19.0,735.0,330.33,230.68
2017,5,8,15,15,836.5,115.0,3.55,18.5,691.0,269.36,177.95
2017,5,8,15,30,822.0,112.0,3.5,18.0,647.0,209.49,128.55
2017,5,8,15,45,797.5,111.0,3.5,18.0,598.0,151.44,87.68
2017,5,8,16,0,773.0,110.0,3.5,18.0,549.0,96.25,63.77
2017,5,8,16,15,747.0,105.5,3.35,17.5,498.0,73.47,58.29
2017,5,8,16,30,721.0,101.0,3.2,17.0,447.0,71.87,57.26
2017,5,8,16,45,684.5,96.0,3.1,16.5,393.5,69.7,55.71
2017,5,8,17,0,648.0,91.0,3.0,16.0,340.0,67.45,54.06
2017,5,8,17,15,599.0,84.0,2.65,15.0,287.0,63.5,50.95
2017,5,8,17,30,550.0,77.0,2.3,14.0,234.0,59.45,47.62
2017,5,8,17,45,484.0,67.0,1.95,13.5,184.5,52.7,41.62
2017,5,8,18,0,418.0,57.0,1.6,13.0,135.0,45.77,35.21
2017,5,8,18,15,310.0,44.0,1.45,12.0,92.0,33.91,24.26
2017,5,8,18,30,202.0,31.0,1.3,11.0,49.0,24.01,14.15
2017,5,8,18,45,101.0,15.5,1.15,10.5,24.5,13.23,0.0
2017,5,8,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,9,5,15,81.5,13.5,0.45,8.5,19.5,36.65,0.0
2017,5,9,5,30,163.0,27.0,0.5,9.0,39.0,107.85,69.99
2017,5,9,5,45,278.0,40.5,0.55,9.5,80.5,184.32,145.42
2017,5,9,6,0,393.0,54.0,0.6,10.0,122.0,272.91,222.36
2017,5,9,6,15,469.0,64.0,0.55,10.5,172.0,347.99,286.13
2017,5,9,6,30,545.0,74.0,0.5,11.0,222.0,429.89,352.5
2017,5,9,6,45,627.5,68.0,0.5,11.5,273.5,503.72,410.38
2017,5,9,7,0,710.0,62.0,0.5,12.0,325.0,579.94,467.71
2017,5,9,7,15,720.0,79.5,0.4,12.5,381.0,639.47,507.05
2017,5,9,7,30,730.0,97.0,0.3,13.0,437.0,701.13,545.99
2017,5,9,7,45,760.5,100.0,0.2,14.0,490.0,752.79,575.38
2017,5,9,8,0,791.0,103.0,0.1,15.0,543.0,808.12,606.34
2017,5,9,8,15,811.0,106.5,0.15,15.5,592.0,853.71,633.07
2017,5,9,8,30,831.0,110.0,0.2,16.0,641.0,897.2,658.24
2017,5,9,8,45,847.0,112.0,0.25,17.0,686.5,932.87,676.92
2017,5,9,9,0,863.0,114.0,0.3,18.0,732.0,965.68,693.71
2017,5,9,9,15,874.5,116.5,0.3,18.5,772.0,980.07,699.24
2017,5,9,9,30,886.0,119.0,0.3,19.0,812.0,1002.17,709.87
2017,5,9,9,45,895.0,120.5,0.3,19.5,846.0,1017.19,716.05
2017,5,9,10,0,904.0,122.0,0.3,20.0,880.0,1028.46,720.15
2017,5,9,10,15,910.0,123.0,0.45,20.5,907.0,1032.4,723.58
2017,5,9,10,30,916.0,124.0,0.6,21.0,934.0,1032.41,724.94
2017,5,9,10,45,921.0,124.5,0.75,21.5,954.0,1026.98,723.06
2017,5,9,11,0,926.0,125.0,0.9,22.0,974.0,1017.61,718.73
2017,5,9,11,15,928.0,125.5,1.1,22.0,986.0,1001.48,712.42
2017,5,9,11,30,930.0,126.0,1.3,22.0,998.0,981.58,703.39
2017,5,9,11,45,932.0,125.0,1.5,22.0,1002.5,956.68,690.72
2017,5,9,12,0,934.0,124.0,1.7,22.0,1007.0,928.27,675.34
2017,5,9,12,15,933.0,124.0,1.9,22.0,1003.5,894.86,656.19
2017,5,9,12,30,932.0,124.0,2.1,22.0,1000.0,858.37,634.46
2017,5,9,12,45,926.5,125.5,2.3,22.0,988.0,816.8,608.74
2017,5,9,13,0,921.0,127.0,2.5,22.0,976.0,772.77,579.58
2017,5,9,13,15,917.0,126.0,2.65,22.0,957.0,725.5,546.1
2017,5,9,13,30,913.0,125.0,2.8,22.0,938.0,676.09,509.97
2017,5,9,13,45,905.5,124.5,2.95,22.0,911.0,623.13,470.0
2017,5,9,14,0,898.0,124.0,3.1,22.0,884.0,568.79,427.59
2017,5,9,14,15,889.5,122.0,3.2,21.5,851.5,511.72,382.29
2017,5,9,14,30,881.0,120.0,3.3,21.0,819.0,453.89,334.7
2017,5,9,14,45,868.5,119.0,3.4,21.0,779.5,394.85,284.16
2017,5,9,15,0,856.0,118.0,3.5,21.0,740.0,331.22,229.27
2017,5,9,15,15,841.5,115.0,3.55,20.5,695.5,270.03,176.85
2017,5,9,15,30,827.0,112.0,3.6,20.0,651.0,209.94,127.69
2017,5,9,15,45,805.5,109.5,3.65,19.5,602.5,150.87,86.43
2017,5,9,16,0,784.0,107.0,3.7,19.0,554.0,94.29,61.82
2017,5,9,16,15,758.5,103.0,3.65,18.5,502.5,78.82,62.65
2017,5,9,16,30,733.0,99.0,3.6,18.0,451.0,70.6,55.92
2017,5,9,16,45,697.0,94.0,3.55,17.5,397.5,68.36,54.31
2017,5,9,17,0,661.0,89.0,3.5,17.0,344.0,66.04,52.6
2017,5,9,17,15,612.5,82.5,3.25,16.0,291.5,62.4,49.76
2017,5,9,17,30,564.0,76.0,3.0,15.0,239.0,58.68,46.74
2017,5,9,17,45,492.0,67.0,2.8,14.5,188.5,52.67,41.41
2017,5,9,18,0,420.0,58.0,2.6,14.0,138.0,46.55,35.76
2017,5,9,18,15,312.0,45.5,2.45,13.0,94.5,35.02,25.14
2017,5,9,18,30,204.0,33.0,2.3,12.0,51.0,25.53,15.5
2017,5,9,18,45,102.0,16.5,2.2,11.5,25.5,12.86,0.0
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,10,5,15,81.0,14.5,2.2,7.5,20.5,37.32,0.0
2017,5,10,5,30,162.0,29.0,2.4,8.0,41.0,110.6,74.52
2017,5,10,5,45,275.0,42.5,2.65,8.5,82.5,185.13,147.93
2017,5,10,6,0,388.0,56.0,2.9,9.0,124.0,272.08,225.4
2017,5,10,6,15,194.0,66.0,2.9,9.0,100.0,185.54,155.84
2017,5,10,6,30,0.0,76.0,2.9,9.0,76.0,65.85,51.77
2017,5,10,6,45,0.0,94.5,2.9,9.5,94.5,82.58,66.18
2017,5,10,7,0,0.0,113.0,2.9,10.0,113.0,99.24,80.12
2017,5,10,7,15,0.0,124.0,2.85,10.5,124.0,108.35,87.4
2017,5,10,7,30,0.0,135.0,2.8,11.0,135.0,117.59,94.68
2017,5,10,7,45,2.5,152.5,2.8,11.5,154.0,135.23,108.96
2017,5,10,8,0,5.0,170.0,2.8,12.0,173.0,153.03,123.17
2017,5,10,8,15,8.5,189.0,2.75,12.5,194.5,173.28,139.23
2017,5,10,8,30,12.0,208.0,2.7,13.0,216.0,193.67,155.19
2017,5,10,8,45,15.5,231.0,2.7,13.5,242.0,218.0,174.13
2017,5,10,9,0,19.0,254.0,2.7,14.0,268.0,242.35,192.83
2017,5,10,9,15,29.0,291.0,2.7,14.5,313.5,304.98,241.52
2017,5,10,9,30,39.0,328.0,2.7,15.0,359.0,351.07,276.3
2017,5,10,9,45,49.5,356.5,2.7,15.5,397.5,388.43,303.94
2017,5,10,10,0,60.0,385.0,2.7,16.0,436.0,425.26,330.81
2017,5,10,10,15,150.5,414.0,2.7,16.0,546.5,559.26,432.43
2017,5,10,10,30,241.0,443.0,2.7,16.0,657.0,671.98,514.9
2017,5,10,10,45,336.5,421.0,2.75,16.5,727.0,752.55,572.39
2017,5,10,11,0,432.0,399.0,2.8,17.0,797.0,824.99,623.09
2017,5,10,11,15,685.0,257.5,2.85,17.0,896.5,919.26,694.38
2017,5,10,11,30,938.0,116.0,2.9,17.0,996.0,978.32,734.55
2017,5,10,11,45,938.0,116.0,3.0,17.5,1000.5,952.54,715.88
2017,5,10,12,0,938.0,116.0,3.1,18.0,1005.0,923.31,695.64
2017,5,10,12,15,682.5,267.0,3.2,18.0,912.5,827.57,627.76
2017,5,10,12,30,427.0,418.0,3.3,18.0,820.0,720.91,547.06
2017,5,10,12,45,480.0,398.5,3.4,18.0,845.5,719.42,547.6
2017,5,10,13,0,533.0,379.0,3.5,18.0,871.0,712.54,543.21
2017,5,10,13,15,723.0,249.5,3.55,18.0,902.5,702.67,538.93
2017,5,10,13,30,913.0,120.0,3.6,18.0,934.0,671.18,517.48
2017,5,10,13,45,613.5,261.0,3.65,18.0,801.0,565.19,434.58
2017,5,10,14,0,314.0,402.0,3.7,18.0,668.0,478.61,367.12
2017,5,10,14,15,427.5,345.5,3.7,18.0,693.0,462.57,353.53
2017,5,10,14,30,541.0,289.0,3.7,18.0,718.0,436.28,329.75
2017,5,10,14,45,441.5,305.0,3.7,18.0,644.5,374.25,280.71
2017,5,10,15,0,342.0,321.0,3.7,18.0,571.0,327.09,244.22
2017,5,10,15,15,421.5,272.5,3.65,17.5,561.5,280.16,203.02
2017,5,10,15,30,501.0,224.0,3.6,17.0,552.0,228.53,158.06
2017,5,10,15,45,463.5,218.0,3.6,17.0,504.0,183.46,126.69
2017,5,10,16,0,426.0,212.0,3.6,17.0,456.0,143.02,106.75
2017,5,10,16,15,459.5,182.0,3.55,16.5,423.5,118.72,97.45
2017,5,10,16,30,493.0,152.0,3.5,16.0,391.0,102.62,84.14
2017,5,10,16,45,392.5,149.0,3.45,15.5,325.5,101.22,83.42
2017,5,10,17,0,292.0,146.0,3.4,15.0,260.0,103.39,85.78
2017,5,10,17,15,265.5,128.5,3.2,14.5,220.0,92.3,76.44
2017,5,10,17,30,239.0,111.0,3.0,14.0,180.0,80.82,66.56
2017,5,10,17,45,209.5,90.5,2.9,13.5,142.5,66.99,54.33
2017,5,10,18,0,180.0,70.0,2.8,13.0,105.0,52.73,41.41
2017,5,10,18,15,133.0,51.0,2.55,12.5,72.5,38.99,28.71
2017,5,10,18,30,86.0,32.0,2.3,12.0,40.0,24.93,15.17
2017,5,10,18,45,43.0,16.0,2.1,11.5,20.0,12.73,0.0
2017,5,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,11,5,15,85.0,14.5,0.2,9.0,21.0,38.52,0.0
2017,5,11,5,30,170.0,29.0,0.2,9.0,42.0,113.86,78.11
2017,5,11,5,45,275.5,42.5,0.25,9.5,83.0,184.78,145.91
2017,5,11,6,0,381.0,56.0,0.3,10.0,124.0,265.97,216.2
2017,5,11,6,15,454.0,66.0,0.3,10.0,173.0,341.21,280.13
2017,5,11,6,30,527.0,76.0,0.3,10.0,222.0,420.41,344.87
2017,5,11,6,45,263.5,79.0,0.35,10.5,152.0,275.67,228.47
2017,5,11,7,0,0.0,82.0,0.4,11.0,82.0,68.95,53.38
2017,5,11,7,15,0.0,86.0,0.5,11.5,86.0,72.02,56.21
2017,5,11,7,30,0.0,90.0,0.6,12.0,90.0,75.23,58.59
2017,5,11,7,45,0.0,96.5,0.75,12.5,96.5,80.78,62.9
2017,5,11,8,0,0.0,103.0,0.9,13.0,103.0,86.36,67.19
2017,5,11,8,15,1.5,136.0,1.0,13.5,137.5,117.22,92.33
2017,5,11,8,30,3.0,169.0,1.1,14.0,172.0,148.52,117.33
2017,5,11,8,45,4.0,171.5,1.2,14.5,174.5,151.22,118.94
2017,5,11,9,0,5.0,174.0,1.3,15.0,177.0,154.06,120.77
2017,5,11,9,15,12.5,227.0,1.35,15.0,236.0,209.61,164.95
2017,5,11,9,30,20.0,280.0,1.4,15.0,295.0,265.83,208.63
2017,5,11,9,45,76.0,349.5,1.5,15.5,413.0,406.7,316.89
2017,5,11,10,0,132.0,419.0,1.6,16.0,531.0,549.83,421.44
2017,5,11,10,15,300.5,395.5,1.7,16.5,660.0,705.28,534.6
2017,5,11,10,30,469.0,372.0,1.8,17.0,789.0,855.35,638.81
2017,5,11,10,45,504.5,372.0,1.9,17.5,829.0,880.48,653.84
2017,5,11,11,0,540.0,372.0,2.0,18.0,869.0,902.15,667.8
2017,5,11,11,15,369.0,428.5,2.05,18.0,770.0,767.31,572.49
2017,5,11,11,30,198.0,485.0,2.1,18.0,671.0,636.37,478.01
2017,5,11,11,45,210.0,476.5,2.2,18.5,674.5,627.8,472.71
2017,5,11,12,0,222.0,468.0,2.3,19.0,678.0,617.82,465.42
2017,5,11,12,15,211.0,477.0,2.4,19.0,676.5,602.66,454.53
2017,5,11,12,30,200.0,486.0,2.5,19.0,675.0,586.88,443.18
2017,5,11,12,45,566.0,299.0,2.6,19.0,824.5,699.76,531.94
2017,5,11,13,0,932.0,112.0,2.7,19.0,974.0,766.1,584.0
2017,5,11,13,15,928.0,111.5,2.8,19.0,955.0,719.08,548.85
2017,5,11,13,30,924.0,111.0,2.9,19.0,936.0,669.88,511.98
2017,5,11,13,45,921.5,108.0,3.05,19.0,911.0,617.59,471.85
2017,5,11,14,0,919.0,105.0,3.2,19.0,886.0,563.42,428.85
2017,5,11,14,15,911.0,103.5,3.35,18.5,853.0,506.22,382.74
2017,5,11,14,30,903.0,102.0,3.5,18.0,820.0,448.16,334.17
2017,5,11,14,45,892.5,100.5,3.65,18.0,781.5,388.63,282.33
2017,5,11,15,0,882.0,99.0,3.8,18.0,743.0,329.01,229.51
2017,5,11,15,15,869.0,96.5,3.9,17.5,699.5,268.29,176.53
2017,5,11,15,30,856.0,94.0,4.0,17.0,656.0,208.32,126.7
2017,5,11,15,45,836.5,92.0,4.15,17.0,607.5,141.06,78.18
2017,5,11,16,0,817.0,90.0,4.3,17.0,559.0,83.24,52.84
2017,5,11,16,15,794.5,86.5,4.35,16.0,508.0,67.38,53.34
2017,5,11,16,30,772.0,83.0,4.4,15.0,457.0,65.79,52.38
2017,5,11,16,45,696.5,84.0,4.5,14.5,392.5,61.23,48.68
2017,5,11,17,0,621.0,85.0,4.6,14.0,328.0,62.51,50.09
2017,5,11,17,15,620.5,75.0,4.5,13.5,287.0,56.65,45.14
2017,5,11,17,30,620.0,65.0,4.4,13.0,246.0,50.39,39.7
2017,5,11,17,45,557.0,57.5,4.35,12.5,196.0,45.25,35.11
2017,5,11,18,0,494.0,50.0,4.3,12.0,146.0,40.02,30.25
2017,5,11,18,15,392.0,40.0,4.1,11.5,101.5,32.39,23.04
2017,5,11,18,30,290.0,30.0,3.9,11.0,57.0,24.66,15.15
2017,5,11,18,45,145.0,15.0,3.7,10.5,28.5,12.17,0.0
2017,5,11,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,12,5,15,123.5,14.0,3.35,6.0,24.0,49.88,0.0
2017,5,12,5,30,247.0,28.0,3.6,6.0,48.0,142.23,101.48
2017,5,12,5,45,368.5,38.0,3.85,6.5,92.0,221.13,179.05
2017,5,12,6,0,490.0,48.0,4.1,7.0,136.0,312.51,261.63
2017,5,12,6,15,560.5,55.0,4.3,7.5,187.5,385.75,327.76
2017,5,12,6,30,631.0,62.0,4.5,8.0,239.0,465.1,396.86
2017,5,12,6,45,682.0,66.5,4.7,8.5,293.5,534.49,455.51
2017,5,12,7,0,733.0,71.0,4.9,9.0,348.0,604.12,512.52
2017,5,12,7,15,766.0,75.0,4.95,9.0,402.0,665.37,560.38
2017,5,12,7,30,799.0,79.0,5.0,9.0,456.0,726.85,606.71
2017,5,12,7,45,824.0,82.0,5.1,9.5,509.0,780.49,645.15
2017,5,12,8,0,849.0,85.0,5.2,10.0,562.0,832.93,682.01
2017,5,12,8,15,867.5,88.0,5.2,10.5,612.5,869.38,705.72
2017,5,12,8,30,886.0,91.0,5.2,11.0,663.0,911.85,733.67
2017,5,12,8,45,598.5,207.5,5.25,11.5,606.0,808.13,652.2
2017,5,12,9,0,311.0,324.0,5.3,12.0,549.0,645.71,519.51
2017,5,12,9,15,623.0,212.0,5.3,12.0,692.5,855.66,685.72
2017,5,12,9,30,935.0,100.0,5.3,12.0,836.0,1025.48,807.13
2017,5,12,9,45,946.0,100.0,5.3,12.5,872.0,1041.43,814.44
2017,5,12,10,0,957.0,100.0,5.3,13.0,908.0,1053.52,820.1
2017,5,12,10,15,696.0,238.0,5.3,13.0,835.5,956.94,750.3
2017,5,12,10,30,435.0,376.0,5.3,13.0,763.0,824.87,646.53
2017,5,12,10,45,405.0,396.5,5.3,13.5,763.0,792.6,621.0
2017,5,12,11,0,375.0,417.0,5.3,14.0,763.0,773.37,604.27
2017,5,12,11,15,406.5,418.0,5.3,14.0,797.5,791.4,617.7
2017,5,12,11,30,438.0,419.0,5.3,14.0,832.0,815.88,635.36
2017,5,12,11,45,711.5,262.0,5.35,14.0,936.0,901.14,704.66
2017,5,12,12,0,985.0,105.0,5.4,14.0,1040.0,951.35,741.95
2017,5,12,12,15,549.5,292.5,5.45,14.0,814.5,736.49,580.19
2017,5,12,12,30,114.0,480.0,5.5,14.0,589.0,505.89,396.44
2017,5,12,12,45,543.0,294.5,5.55,14.0,799.0,679.13,538.11
2017,5,12,13,0,972.0,109.0,5.6,14.0,1009.0,791.02,627.45
2017,5,12,13,15,968.0,108.5,5.6,14.0,989.5,742.3,588.45
2017,5,12,13,30,964.0,108.0,5.6,14.0,970.0,691.29,547.59
2017,5,12,13,45,958.5,107.0,5.7,14.0,943.5,636.97,503.4
2017,5,12,14,0,953.0,106.0,5.8,14.0,917.0,580.96,456.56
2017,5,12,14,15,945.0,104.5,5.8,13.5,883.5,521.95,406.53
2017,5,12,14,30,937.0,103.0,5.8,13.0,850.0,462.02,354.15
2017,5,12,14,45,927.5,101.0,5.85,13.0,810.5,400.54,298.56
2017,5,12,15,0,918.0,99.0,5.9,13.0,771.0,338.82,242.01
2017,5,12,15,15,904.5,97.0,5.9,12.5,726.0,276.23,185.74
2017,5,12,15,30,891.0,95.0,5.9,12.0,681.0,214.39,132.98
2017,5,12,15,45,872.5,92.5,5.9,12.0,631.5,152.73,88.17
2017,5,12,16,0,854.0,90.0,5.9,12.0,582.0,84.42,54.4
2017,5,12,16,15,831.0,87.0,5.8,11.5,529.5,68.25,55.07
2017,5,12,16,30,808.0,84.0,5.7,11.0,477.0,66.98,54.27
2017,5,12,16,45,772.5,81.0,5.65,11.0,422.0,65.51,53.18
2017,5,12,17,0,737.0,78.0,5.6,11.0,367.0,64.06,52.08
2017,5,12,17,15,692.0,72.5,5.35,10.5,312.5,55.45,44.59
2017,5,12,17,30,647.0,67.0,5.1,10.0,258.0,52.11,41.73
2017,5,12,17,45,571.5,61.0,4.95,9.5,205.5,48.1,38.13
2017,5,12,18,0,496.0,55.0,4.8,9.0,153.0,44.15,34.38
2017,5,12,18,15,387.0,44.5,4.6,8.5,107.0,36.2,26.77
2017,5,12,18,30,278.0,34.0,4.4,8.0,61.0,28.15,18.48
2017,5,12,18,45,139.0,17.0,4.2,7.5,30.5,13.28,0.0
2017,5,12,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,5,13,5,15,119.0,15.5,3.3,4.5,25.5,49.73,0.0
2017,5,13,5,30,238.0,31.0,3.5,5.0,51.0,142.13,103.36
2017,5,13,5,45,365.5,41.0,3.7,5.5,96.0,222.5,181.04
2017,5,13,6,0,493.0,51.0,3.9,6.0,141.0,316.71,265.99
2017,5,13,6,15,564.0,58.5,4.0,6.5,193.0,391.08,332.89
2017,5,13,6,30,635.0,66.0,4.1,7.0,245.0,471.52,402.59
2017,5,13,6,45,688.5,70.0,4.2,7.5,300.5,542.16,461.85
2017,5,13,7,0,742.0,74.0,4.3,8.0,356.0,612.9,519.19
2017,5,13,7,15,774.5,78.0,4.3,8.5,410.5,674.17,565.54
2017,5,13,7,30,807.0,82.0,4.3,9.0,465.0,735.58,609.91
2017,5,13,7,45,833.0,84.5,4.35,9.5,518.5,789.7,647.88
2017,5,13,8,0,859.0,87.0,4.4,10.0,572.0,842.65,684.24
2017,5,13,8,15,876.5,90.0,4.35,10.0,622.0,878.42,707.88
2017,5,13,8,30,894.0,93.0,4.3,10.0,672.0,920.15,735.71
2017,5,13,8,45,908.5,94.5,4.25,10.5,717.5,954.78,756.6
2017,5,13,9,0,923.0,96.0,4.2,11.0,763.0,986.38,775.11
2017,5,13,9,15,933.0,98.0,4.15,11.5,803.5,1010.96,788.77
2017,5,13,9,30,943.0,100.0,4.1,12.0,844.0,1031.91,799.9
2017,5,13,9,45,951.0,101.0,4.05,12.5,878.5,1046.04,806.33
2017,5,13,10,0,959.0,102.0,4.0,13.0,913.0,1056.23,810.17
2017,5,13,10,15,964.0,103.0,4.0,13.0,940.0,1059.43,811.24
2017,5,13,10,30,969.0,104.0,4.0,13.0,967.0,1058.52,809.7
2017,5,13,10,45,973.0,104.5,4.0,13.5,987.0,1052.01,803.01
2017,5,13,11,0,977.0,105.0,4.0,14.0,1007.0,1041.39,793.73
2017,5,13,11,15,978.5,105.5,4.05,14.0,1019.0,1024.36,782.04
2017,5,13,11,30,980.0,106.0,4.1,14.0,1031.0,1003.4,767.77
2017,5,13,11,45,979.5,106.5,4.15,14.5,1034.5,976.86,748.28
2017,5,13,12,0,979.0,107.0,4.2,15.0,1038.0,946.74,726.39
2017,5,13,12,15,977.5,107.0,4.3,15.0,1034.0,911.93,702.89
2017,5,13,12,30,976.0,107.0,4.4,15.0,1030.0,873.94,677.21
2017,5,13,12,45,966.5,111.0,4.5,15.0,1016.5,830.29,647.19
2017,5,13,13,0,957.0,115.0,4.6,15.0,1003.0,784.31,614.17
2017,5,13,13,15,953.0,114.5,4.6,15.0,983.5,736.26,577.16
2017,5,13,13,30,949.0,114.0,4.6,15.0,964.0,685.98,537.57
2017,5,13,13,45,944.5,112.0,4.7,15.0,937.5,632.2,494.67
2017,5,13,14,0,940.0,110.0,4.8,15.0,911.0,576.68,449.03
2017,5,13,14,15,932.0,108.5,4.85,14.5,878.0,518.43,400.44
2017,5,13,14,30,924.0,107.0,4.9,14.0,845.0,459.28,349.45
2017,5,13,14,45,915.0,104.5,4.95,14.0,806.0,398.4,295.02
2017,5,13,15,0,906.0,102.0,5.0,14.0,767.0,337.25,239.55
2017,5,13,15,15,893.0,99.5,5.0,13.5,722.5,275.2,184.25
2017,5,13,15,30,880.0,97.0,5.0,13.0,678.0,213.86,132.32
2017,5,13,15,45,864.0,94.0,5.0,13.0,629.0,152.85,88.18
2017,5,13,16,0,848.0,91.0,5.0,13.0,580.0,84.9,54.61
2017,5,13,16,15,825.5,87.5,4.95,12.5,528.0,68.46,55.03
2017,5,13,16,30,803.0,84.0,4.9,12.0,476.0,66.86,53.94
2017,5,13,16,45,772.0,80.0,4.85,11.5,422.0,64.69,52.33
2017,5,13,17,0,741.0,76.0,4.8,11.0,368.0,62.46,50.64
2017,5,13,17,15,697.5,71.0,4.6,10.5,314.0,54.35,43.6
2017,5,13,17,30,654.0,66.0,4.4,10.0,260.0,51.34,41.05
2017,5,13,17,45,586.0,59.5,4.2,9.5,207.5,46.94,37.1
2017,5,13,18,0,518.0,53.0,4.0,9.0,155.0,42.52,32.94
2017,5,13,18,15,412.5,43.0,3.75,8.5,109.5,34.93,25.68
2017,5,13,18,30,307.0,33.0,3.5,8.0,64.0,27.24,17.84
2017,5,13,18,45,153.5,16.5,3.25,7.5,32.0,13.41,0.0
2017,5,13,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,5,14,5,15,123.5,15.5,2.65,5.0,26.5,51.06,0.0
2017,5,14,5,30,247.0,31.0,2.7,5.0,53.0,145.42,106.97
2017,5,14,5,45,363.5,42.0,2.8,5.5,97.5,222.31,180.82
2017,5,14,6,0,480.0,53.0,2.9,6.0,142.0,312.11,261.53
2017,5,14,6,15,240.0,62.5,2.85,6.0,107.0,216.53,184.29
2017,5,14,6,30,0.0,72.0,2.8,6.0,72.0,61.4,48.46
2017,5,14,6,45,0.0,88.0,2.75,6.5,88.0,75.63,60.86
2017,5,14,7,0,0.0,104.0,2.7,7.0,104.0,89.82,72.85
2017,5,14,7,15,0.0,106.0,2.6,7.5,106.0,90.55,73.05
2017,5,14,7,30,0.0,108.0,2.5,8.0,108.0,91.63,73.55
2017,5,14,7,45,43.0,178.0,2.45,8.5,202.5,204.7,169.73
2017,5,14,8,0,86.0,248.0,2.4,9.0,297.0,316.5,260.97
2017,5,14,8,15,73.5,264.5,2.3,9.5,309.0,322.91,263.79
2017,5,14,8,30,61.0,281.0,2.2,10.0,321.0,328.36,266.23
2017,5,14,8,45,43.0,277.0,2.15,10.5,306.5,305.85,246.52
2017,5,14,9,0,25.0,273.0,2.1,11.0,292.0,265.65,213.01
2017,5,14,9,15,32.0,302.5,2.15,11.5,327.5,318.56,254.22
2017,5,14,9,30,39.0,332.0,2.2,12.0,363.0,353.78,280.63
2017,5,14,9,45,96.5,378.5,2.3,12.5,459.5,455.45,359.25
2017,5,14,10,0,154.0,425.0,2.4,13.0,556.0,575.58,448.51
2017,5,14,10,15,87.0,370.5,2.45,13.0,445.0,432.17,338.92
2017,5,14,10,30,20.0,316.0,2.5,13.0,334.0,294.53,231.47
2017,5,14,10,45,29.5,357.5,2.65,13.5,384.5,357.42,280.23
2017,5,14,11,0,39.0,399.0,2.8,14.0,435.0,403.28,314.52
2017,5,14,11,15,39.0,405.0,2.9,14.0,441.5,405.04,315.56
2017,5,14,11,30,39.0,411.0,3.0,14.0,448.0,406.34,316.48
2017,5,14,11,45,35.0,400.5,3.1,14.0,434.0,388.46,302.82
2017,5,14,12,0,31.0,390.0,3.2,14.0,420.0,370.85,289.4
2017,5,14,12,15,26.5,368.5,3.3,14.0,394.5,343.43,268.44
2017,5,14,12,30,22.0,347.0,3.4,14.0,369.0,309.98,242.72
2017,5,14,12,45,46.5,397.0,3.5,14.0,440.5,373.64,292.5
2017,5,14,13,0,71.0,447.0,3.6,14.0,512.0,426.37,332.94
2017,5,14,13,15,68.0,434.5,3.65,14.0,496.5,405.69,317.03
2017,5,14,13,30,65.0,422.0,3.7,14.0,481.0,385.4,301.63
2017,5,14,13,45,152.0,422.5,3.75,14.0,554.5,425.73,333.31
2017,5,14,14,0,239.0,423.0,3.8,14.0,628.0,455.42,355.41
2017,5,14,14,15,189.0,408.5,3.8,13.5,566.5,401.64,313.94
2017,5,14,14,30,139.0,394.0,3.8,13.0,505.0,353.37,276.97
2017,5,14,14,45,143.0,374.5,3.85,13.0,484.0,326.11,255.04
2017,5,14,15,0,147.0,355.0,3.9,13.0,463.0,298.59,232.56
2017,5,14,15,15,168.0,332.0,3.95,12.5,448.5,272.46,210.83
2017,5,14,15,30,189.0,309.0,4.0,12.0,434.0,244.11,187.47
2017,5,14,15,45,137.0,281.5,4.1,12.0,369.0,204.06,158.69
2017,5,14,16,0,85.0,254.0,4.2,12.0,304.0,179.69,143.57
2017,5,14,16,15,126.5,233.0,4.25,11.5,299.5,157.08,132.66
2017,5,14,16,30,168.0,212.0,4.3,11.0,295.0,145.66,123.47
2017,5,14,16,45,87.0,172.0,4.35,11.0,215.0,126.4,107.04
2017,5,14,17,0,6.0,132.0,4.4,11.0,135.0,103.34,87.04
2017,5,14,17,15,3.0,113.0,4.35,10.5,114.5,89.0,74.68
2017,5,14,17,30,0.0,94.0,4.3,10.0,94.0,74.54,61.97
2017,5,14,17,45,204.5,79.5,4.25,9.5,120.5,59.74,48.69
2017,5,14,18,0,409.0,65.0,4.2,9.0,147.0,49.37,39.14
2017,5,14,18,15,308.0,52.0,4.0,8.5,103.5,39.75,30.02
2017,5,14,18,30,207.0,39.0,3.8,8.0,60.0,30.0,20.32
2017,5,14,18,45,103.5,19.5,3.65,7.5,30.0,15.14,0.3
2017,5,14,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,15,5,15,85.5,17.5,2.85,6.0,25.0,54.21,0.0
2017,5,15,5,30,171.0,35.0,2.9,6.0,50.0,122.11,90.16
2017,5,15,5,45,285.5,48.0,3.0,6.5,93.0,193.89,157.35
2017,5,15,6,0,400.0,61.0,3.1,7.0,136.0,279.03,233.44
2017,5,15,6,15,200.0,65.5,3.1,7.0,103.0,185.98,157.57
2017,5,15,6,30,0.0,70.0,3.1,7.0,70.0,59.36,46.52
2017,5,15,6,45,0.0,86.0,3.15,7.5,86.0,73.59,58.85
2017,5,15,7,0,0.0,102.0,3.2,8.0,102.0,87.79,70.82
2017,5,15,7,15,0.0,75.0,3.2,8.5,75.0,62.22,48.41
2017,5,15,7,30,0.0,48.0,3.2,9.0,48.0,39.73,28.78
2017,5,15,7,45,0.0,85.0,3.2,9.5,85.0,70.62,55.04
2017,5,15,8,0,0.0,122.0,3.2,10.0,122.0,103.43,82.42
2017,5,15,8,15,1.5,145.0,3.2,10.5,146.0,125.31,100.3
2017,5,15,8,30,3.0,168.0,3.2,11.0,170.0,147.35,118.06
2017,5,15,8,45,2.5,157.5,3.2,11.5,159.5,136.86,108.84
2017,5,15,9,0,2.0,147.0,3.2,12.0,149.0,126.74,100.04
2017,5,15,9,15,6.0,180.0,3.25,12.0,185.0,159.98,127.18
2017,5,15,9,30,10.0,213.0,3.3,12.0,221.0,193.45,154.16
2017,5,15,9,45,15.0,256.5,3.35,12.5,269.0,237.65,189.1
2017,5,15,10,0,20.0,300.0,3.4,13.0,317.0,281.9,223.49
2017,5,15,10,15,31.0,344.5,3.45,13.0,372.5,351.21,277.52
2017,5,15,10,30,42.0,389.0,3.5,13.0,428.0,403.17,317.28
2017,5,15,10,45,49.0,408.5,3.6,13.5,454.0,425.59,333.57
2017,5,15,11,0,56.0,428.0,3.7,14.0,480.0,447.11,349.18
