Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,11,15,118.0,459.0,3.75,14.0,570.5,544.6,423.88
2017,5,15,11,30,180.0,490.0,3.8,14.0,661.0,621.86,481.81
2017,5,15,11,45,135.0,483.0,3.9,14.5,612.0,564.56,437.12
2017,5,15,12,0,90.0,476.0,4.0,15.0,563.0,498.89,386.63
2017,5,15,12,15,147.0,483.0,4.1,15.0,623.0,552.5,428.31
2017,5,15,12,30,204.0,490.0,4.2,15.0,683.0,590.95,457.84
2017,5,15,12,45,154.0,479.0,4.3,15.0,624.0,528.68,410.53
2017,5,15,13,0,104.0,468.0,4.4,15.0,565.0,466.82,363.46
2017,5,15,13,15,59.5,371.5,4.45,15.0,427.0,348.67,273.06
2017,5,15,13,30,15.0,275.0,4.5,15.0,289.0,236.46,185.27
2017,5,15,13,45,22.5,309.0,4.55,15.0,329.0,265.87,208.83
2017,5,15,14,0,30.0,343.0,4.6,15.0,369.0,290.36,228.11
2017,5,15,14,15,25.5,315.5,4.6,14.5,337.0,262.19,206.44
2017,5,15,14,30,21.0,288.0,4.6,14.0,305.0,239.79,189.31
2017,5,15,14,45,23.0,282.5,4.7,14.0,300.5,233.0,184.09
2017,5,15,15,0,25.0,277.0,4.8,14.0,296.0,225.77,178.45
2017,5,15,15,15,19.5,249.0,4.8,13.5,263.0,200.44,158.81
2017,5,15,15,30,14.0,221.0,4.8,13.0,230.0,176.15,139.96
2017,5,15,15,45,20.5,220.5,4.8,13.0,233.0,173.06,137.69
2017,5,15,16,0,27.0,220.0,4.8,13.0,236.0,168.42,134.76
2017,5,15,16,15,13.5,178.5,4.7,12.5,186.5,138.76,116.37
2017,5,15,16,30,0.0,137.0,4.6,12.0,137.0,109.04,91.05
2017,5,15,16,45,0.0,77.0,4.6,11.5,77.0,63.9,51.59
2017,5,15,17,0,0.0,17.0,4.6,11.0,17.0,14.01,7.02
2017,5,15,17,15,0.0,14.5,4.45,10.5,14.5,11.94,5.2
2017,5,15,17,30,0.0,12.0,4.3,10.0,12.0,9.87,3.35
2017,5,15,17,45,238.0,35.0,4.15,9.5,83.5,25.59,17.72
2017,5,15,18,0,476.0,58.0,4.0,9.0,155.0,46.33,36.42
2017,5,15,18,15,374.0,47.5,3.8,8.5,110.0,38.52,28.96
2017,5,15,18,30,272.0,37.0,3.6,8.0,65.0,28.68,19.28
2017,5,15,18,45,136.0,18.5,3.45,8.0,32.5,14.42,1.18
2017,5,15,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,16,5,15,122.5,16.0,2.55,6.0,27.0,63.68,0.0
2017,5,16,5,30,245.0,32.0,2.6,6.0,54.0,144.49,107.68
2017,5,16,5,45,354.5,42.5,2.7,6.5,97.5,218.38,177.31
2017,5,16,6,0,464.0,53.0,2.8,7.0,141.0,303.59,253.66
2017,5,16,6,15,232.0,57.5,2.85,7.0,101.5,205.06,173.93
2017,5,16,6,30,0.0,62.0,2.9,7.0,62.0,51.63,39.74
2017,5,16,6,45,0.0,75.5,2.95,7.5,75.5,63.46,50.04
2017,5,16,7,0,0.0,89.0,3.0,8.0,89.0,75.3,60.03
2017,5,16,7,15,103.0,146.0,3.05,8.5,195.5,227.58,191.93
2017,5,16,7,30,206.0,203.0,3.1,9.0,302.0,372.9,312.38
2017,5,16,7,45,180.0,229.5,3.15,9.5,323.0,386.85,320.78
2017,5,16,8,0,154.0,256.0,3.2,10.0,344.0,398.02,327.27
2017,5,16,8,15,236.5,268.5,3.25,10.5,417.0,485.19,396.67
2017,5,16,8,30,319.0,281.0,3.3,11.0,490.0,594.58,480.47
2017,5,16,8,45,277.0,312.0,3.35,11.5,502.0,594.79,476.57
2017,5,16,9,0,235.0,343.0,3.4,12.0,514.0,572.55,456.7
2017,5,16,9,15,134.5,333.0,3.45,12.0,432.0,466.59,372.49
2017,5,16,9,30,34.0,323.0,3.5,12.0,350.0,339.0,269.85
2017,5,16,9,45,103.0,374.5,3.6,12.5,461.0,456.7,362.88
2017,5,16,10,0,172.0,426.0,3.7,13.0,572.0,592.86,465.59
2017,5,16,10,15,173.5,440.5,3.75,13.0,591.5,604.72,473.05
2017,5,16,10,30,175.0,455.0,3.8,13.0,611.0,615.34,480.3
2017,5,16,10,45,320.0,430.5,3.9,13.0,724.0,740.47,575.8
2017,5,16,11,0,465.0,406.0,4.0,13.0,837.0,856.36,661.39
2017,5,16,11,15,416.5,420.0,4.1,13.0,810.0,798.83,618.44
2017,5,16,11,30,368.0,434.0,4.2,13.0,783.0,752.63,584.22
2017,5,16,11,45,316.0,458.0,4.3,13.0,758.5,712.31,553.79
2017,5,16,12,0,264.0,482.0,4.4,13.0,734.0,672.21,523.24
2017,5,16,12,15,143.0,415.5,4.4,13.0,552.5,489.62,384.78
2017,5,16,12,30,22.0,349.0,4.4,13.0,371.0,311.48,245.14
2017,5,16,12,45,88.0,413.5,4.45,13.0,497.0,418.26,329.97
2017,5,16,13,0,154.0,478.0,4.5,13.0,623.0,513.3,403.0
2017,5,16,13,15,118.0,457.5,4.5,13.0,567.5,458.64,360.37
2017,5,16,13,30,82.0,437.0,4.5,13.0,512.0,407.15,320.47
2017,5,16,13,45,45.5,317.5,4.5,13.0,359.0,284.46,224.9
2017,5,16,14,0,9.0,198.0,4.5,13.0,206.0,167.86,132.05
2017,5,16,14,15,13.0,236.0,4.5,13.0,247.0,198.62,157.1
2017,5,16,14,30,17.0,274.0,4.5,13.0,288.0,227.53,180.33
2017,5,16,14,45,29.5,292.0,4.55,13.0,314.5,236.08,187.03
2017,5,16,15,0,42.0,310.0,4.6,13.0,341.0,245.81,194.53
2017,5,16,15,15,24.5,250.5,4.6,12.5,268.5,202.62,160.87
2017,5,16,15,30,7.0,191.0,4.6,12.0,196.0,153.51,122.17
2017,5,16,15,45,3.5,138.0,4.6,12.0,140.5,112.46,88.78
2017,5,16,16,0,0.0,85.0,4.6,12.0,85.0,70.66,54.22
2017,5,16,16,15,34.0,145.5,4.5,11.5,162.0,111.41,93.0
2017,5,16,16,30,68.0,206.0,4.4,11.0,239.0,147.33,124.96
2017,5,16,16,45,34.0,152.5,4.35,10.5,169.0,114.23,96.46
2017,5,16,17,0,0.0,99.0,4.3,10.0,99.0,80.21,66.7
2017,5,16,17,15,0.0,84.5,4.15,9.5,84.5,68.85,56.84
2017,5,16,17,30,0.0,70.0,4.0,9.0,70.0,57.4,46.7
2017,5,16,17,45,248.5,60.5,3.9,9.0,112.0,44.5,34.97
2017,5,16,18,0,497.0,51.0,3.8,9.0,154.0,40.55,31.21
2017,5,16,18,15,401.0,42.0,3.7,9.0,110.0,33.81,24.72
2017,5,16,18,30,305.0,33.0,3.6,9.0,66.0,27.01,17.83
2017,5,16,18,45,152.5,16.5,3.5,9.0,33.0,13.27,1.49
2017,5,16,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,17,5,15,109.0,17.0,2.75,7.0,27.0,61.0,0.0
2017,5,17,5,30,218.0,34.0,2.8,7.0,54.0,136.77,102.21
2017,5,17,5,45,323.0,46.5,2.9,7.0,97.5,206.77,167.8
2017,5,17,6,0,428.0,59.0,3.0,7.0,141.0,291.87,244.16
2017,5,17,6,15,316.5,86.5,2.95,7.0,157.5,284.3,241.1
2017,5,17,6,30,205.0,114.0,2.9,7.0,174.0,255.24,217.32
2017,5,17,6,45,235.5,131.5,2.9,7.5,213.0,302.91,257.96
2017,5,17,7,0,266.0,149.0,2.9,8.0,252.0,352.89,299.16
2017,5,17,7,15,160.0,172.0,2.9,8.5,236.5,298.13,250.78
2017,5,17,7,30,54.0,195.0,2.9,9.0,221.0,232.41,192.73
2017,5,17,7,45,177.5,217.0,2.9,9.5,316.0,370.09,307.67
2017,5,17,8,0,301.0,239.0,2.9,10.0,411.0,518.22,425.31
2017,5,17,8,15,283.5,266.0,2.95,10.5,439.0,540.15,438.85
2017,5,17,8,30,266.0,293.0,3.0,11.0,467.0,559.55,450.97
2017,5,17,8,45,294.5,309.0,3.05,11.5,513.5,606.83,485.39
2017,5,17,9,0,323.0,325.0,3.1,12.0,560.0,653.86,518.88
2017,5,17,9,15,396.5,316.0,3.2,12.5,620.5,716.55,565.11
2017,5,17,9,30,470.0,307.0,3.3,13.0,681.0,798.12,623.52
2017,5,17,9,45,703.5,208.5,3.4,13.5,794.0,932.71,722.01
2017,5,17,10,0,937.0,110.0,3.5,14.0,907.0,1037.78,791.59
2017,5,17,10,15,942.5,111.0,3.6,14.5,934.0,1041.35,791.36
2017,5,17,10,30,948.0,112.0,3.7,15.0,961.0,1040.89,789.45
2017,5,17,10,45,952.5,112.0,3.85,15.5,980.5,1034.45,784.0
2017,5,17,11,0,957.0,112.0,4.0,16.0,1000.0,1024.01,775.95
2017,5,17,11,15,959.0,112.5,4.1,16.0,1012.5,1007.73,765.14
2017,5,17,11,30,961.0,113.0,4.2,16.0,1025.0,987.61,751.77
2017,5,17,11,45,965.0,111.0,4.35,16.0,1030.0,963.26,735.92
2017,5,17,12,0,969.0,109.0,4.5,16.0,1035.0,935.27,717.82
2017,5,17,12,15,968.5,109.0,4.6,16.0,1032.0,901.78,695.29
2017,5,17,12,30,968.0,109.0,4.7,16.0,1029.0,865.1,670.32
2017,5,17,12,45,961.0,112.0,4.8,16.5,1016.5,823.03,639.99
2017,5,17,13,0,954.0,115.0,4.9,17.0,1004.0,778.49,606.56
2017,5,17,13,15,951.0,114.0,4.95,17.0,985.5,731.14,570.34
2017,5,17,13,30,948.0,113.0,5.0,17.0,967.0,681.49,531.47
2017,5,17,13,45,942.0,112.5,5.05,17.0,941.0,628.44,488.92
2017,5,17,14,0,936.0,112.0,5.1,17.0,915.0,573.78,443.89
2017,5,17,14,15,929.0,110.0,5.1,17.0,882.5,516.15,395.13
2017,5,17,14,30,922.0,108.0,5.1,17.0,850.0,457.54,344.19
2017,5,17,14,45,916.5,104.5,5.1,17.0,812.5,397.58,290.92
2017,5,17,15,0,911.0,101.0,5.1,17.0,775.0,336.98,236.34
2017,5,17,15,15,898.0,98.5,5.05,16.5,730.5,275.01,181.7
2017,5,17,15,30,885.0,96.0,5.0,16.0,686.0,213.74,130.42
2017,5,17,15,45,871.0,92.5,4.95,16.0,638.0,152.65,86.62
2017,5,17,16,0,857.0,89.0,4.9,16.0,590.0,84.16,52.82
2017,5,17,16,15,835.0,86.0,4.8,15.5,538.0,67.36,53.38
2017,5,17,16,30,813.0,83.0,4.7,15.0,486.0,66.07,52.58
2017,5,17,16,45,785.0,78.5,4.65,14.5,432.5,63.53,50.65
2017,5,17,17,0,757.0,74.0,4.6,14.0,379.0,60.88,48.6
2017,5,17,17,15,715.0,69.0,4.3,13.0,325.0,57.59,46.03
2017,5,17,17,30,673.0,64.0,4.0,12.0,271.0,49.79,39.32
2017,5,17,17,45,614.5,57.5,3.7,11.5,219.0,45.35,35.39
2017,5,17,18,0,556.0,51.0,3.4,11.0,167.0,40.86,31.24
2017,5,17,18,15,457.0,42.5,3.1,10.0,120.0,34.44,25.2
2017,5,17,18,30,358.0,34.0,2.8,9.0,73.0,28.0,18.77
2017,5,17,18,45,179.0,17.0,2.55,8.5,36.5,13.71,2.5
2017,5,17,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,18,5,15,156.5,15.0,1.2,5.5,30.0,75.24,3.01
2017,5,18,5,30,313.0,30.0,1.3,6.0,60.0,167.71,126.33
2017,5,18,5,45,420.5,39.0,1.45,6.5,105.0,241.85,195.7
2017,5,18,6,0,528.0,48.0,1.6,7.0,150.0,327.69,272.03
2017,5,18,6,15,593.0,54.5,1.6,7.5,201.5,398.85,334.2
2017,5,18,6,30,658.0,61.0,1.6,8.0,253.0,475.46,398.21
2017,5,18,6,45,701.0,66.0,1.65,9.0,307.0,538.67,448.39
2017,5,18,7,0,744.0,71.0,1.7,10.0,361.0,606.75,500.09
2017,5,18,7,15,775.0,74.5,1.8,11.0,414.5,665.96,542.36
2017,5,18,7,30,806.0,78.0,1.9,12.0,468.0,725.2,582.59
2017,5,18,7,45,828.0,81.5,2.05,13.0,520.0,776.89,616.62
2017,5,18,8,0,850.0,85.0,2.2,14.0,572.0,827.18,648.98
2017,5,18,8,15,867.0,88.0,2.4,14.5,621.0,862.24,671.69
2017,5,18,8,30,884.0,91.0,2.6,15.0,670.0,903.06,698.37
2017,5,18,8,45,895.5,94.0,2.85,16.0,714.5,936.22,718.53
2017,5,18,9,0,907.0,97.0,3.1,17.0,759.0,966.26,736.41
2017,5,18,9,15,917.5,98.5,3.25,17.5,799.0,990.38,750.77
2017,5,18,9,30,928.0,100.0,3.4,18.0,839.0,1010.97,762.8
2017,5,18,9,45,936.5,101.0,3.55,18.5,873.0,1025.4,770.75
2017,5,18,10,0,945.0,102.0,3.7,19.0,907.0,1035.99,776.25
2017,5,18,10,15,950.5,103.0,3.75,19.0,934.0,1039.69,778.01
2017,5,18,10,30,956.0,104.0,3.8,19.0,961.0,1039.35,777.28
2017,5,18,10,45,960.5,104.5,3.85,19.5,981.5,1033.5,771.54
2017,5,18,11,0,965.0,105.0,3.9,20.0,1002.0,1023.59,763.28
2017,5,18,11,15,967.0,105.5,3.95,20.0,1014.5,1007.35,752.36
2017,5,18,11,30,969.0,106.0,4.0,20.0,1027.0,987.23,738.95
2017,5,18,11,45,970.5,106.0,4.05,20.5,1031.5,962.46,721.06
2017,5,18,12,0,972.0,106.0,4.1,21.0,1036.0,934.08,700.8
2017,5,18,12,15,971.0,106.0,4.15,21.0,1032.5,900.19,678.09
2017,5,18,12,30,970.0,106.0,4.2,21.0,1029.0,863.14,653.1
2017,5,18,12,45,966.0,106.5,4.3,21.0,1017.0,821.25,624.77
2017,5,18,13,0,962.0,107.0,4.4,21.0,1005.0,776.73,593.45
2017,5,18,13,15,958.5,106.5,4.4,21.0,986.0,729.28,557.78
2017,5,18,13,30,955.0,106.0,4.4,21.0,967.0,679.55,519.56
2017,5,18,13,45,948.5,105.0,4.4,21.0,940.5,625.64,477.25
2017,5,18,14,0,942.0,104.0,4.4,21.0,914.0,570.18,432.54
2017,5,18,14,15,934.5,103.0,4.4,20.5,881.0,512.95,385.89
2017,5,18,14,30,927.0,102.0,4.4,20.0,848.0,454.75,336.89
2017,5,18,14,45,916.0,100.5,4.45,20.0,809.0,394.26,284.26
2017,5,18,15,0,905.0,99.0,4.5,20.0,770.0,333.72,230.79
2017,5,18,15,15,892.0,97.0,4.45,19.5,726.0,272.58,177.64
2017,5,18,15,30,879.0,95.0,4.4,19.0,682.0,212.13,127.73
2017,5,18,15,45,863.0,92.0,4.35,19.0,633.5,151.67,85.0
2017,5,18,16,0,847.0,89.0,4.3,19.0,585.0,84.0,52.0
2017,5,18,16,15,825.0,85.5,4.15,18.5,534.0,66.8,52.24
2017,5,18,16,30,803.0,82.0,4.0,18.0,483.0,65.16,51.14
2017,5,18,16,45,775.0,78.0,3.85,18.0,429.5,62.97,49.45
2017,5,18,17,0,747.0,74.0,3.7,18.0,376.0,60.71,47.67
2017,5,18,17,15,705.5,69.0,3.25,17.0,322.5,57.44,45.16
2017,5,18,17,30,664.0,64.0,2.8,16.0,269.0,49.66,38.56
2017,5,18,17,45,604.0,57.5,2.35,15.0,217.5,45.23,34.78
2017,5,18,18,0,544.0,51.0,1.9,14.0,166.0,40.73,30.76
2017,5,18,18,15,448.0,42.5,1.7,13.0,119.5,34.34,24.83
2017,5,18,18,30,352.0,34.0,1.5,12.0,73.0,27.91,18.53
2017,5,18,18,45,176.0,17.0,1.35,11.5,36.5,13.67,3.0
2017,5,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,15,159.0,15.0,0.75,11.5,30.5,76.15,10.16
2017,5,19,5,30,318.0,30.0,0.7,12.0,61.0,169.18,124.88
2017,5,19,5,45,421.0,39.0,0.7,12.5,106.0,241.6,190.39
2017,5,19,6,0,524.0,48.0,0.7,13.0,151.0,325.21,262.07
2017,5,19,6,15,588.0,54.5,0.8,13.5,202.0,395.53,321.53
2017,5,19,6,30,652.0,61.0,0.9,14.0,253.0,471.21,382.87
2017,5,19,6,45,696.0,66.0,1.05,15.0,306.5,534.74,432.12
2017,5,19,7,0,740.0,71.0,1.2,16.0,360.0,603.18,483.04
2017,5,19,7,15,770.5,74.5,1.15,16.5,413.5,661.78,523.21
2017,5,19,7,30,801.0,78.0,1.1,17.0,467.0,720.39,561.13
2017,5,19,7,45,824.0,81.0,1.1,18.0,518.5,772.03,592.42
2017,5,19,8,0,847.0,84.0,1.1,19.0,570.0,814.36,616.5
2017,5,19,8,15,864.0,86.5,0.95,19.5,619.0,856.8,639.07
2017,5,19,8,30,881.0,89.0,0.8,20.0,668.0,896.94,659.15
2017,5,19,8,45,894.5,91.0,0.7,21.0,712.5,930.74,674.05
2017,5,19,9,0,908.0,93.0,0.6,22.0,757.0,961.54,686.6
2017,5,19,9,15,917.5,94.5,0.55,22.5,796.5,984.76,696.56
2017,5,19,9,30,927.0,96.0,0.5,23.0,836.0,1004.44,704.38
2017,5,19,9,45,938.0,95.5,0.45,23.5,870.0,1019.74,709.56
2017,5,19,10,0,949.0,95.0,0.4,24.0,904.0,1031.27,712.58
2017,5,19,10,15,954.0,96.0,0.5,24.0,931.0,1034.61,715.87
2017,5,19,10,30,959.0,97.0,0.6,24.0,958.0,1033.92,717.0
2017,5,19,10,45,962.5,97.5,0.75,24.5,977.5,1027.23,714.4
2017,5,19,11,0,966.0,98.0,0.9,25.0,997.0,1016.52,709.33
2017,5,19,11,15,968.0,98.5,1.0,25.0,1009.0,1000.42,701.27
2017,5,19,11,30,970.0,99.0,1.1,25.0,1021.0,980.47,690.8
2017,5,19,11,45,970.5,99.5,1.2,25.0,1025.5,955.42,677.05
2017,5,19,12,0,971.0,100.0,1.3,25.0,1030.0,926.81,660.9
2017,5,19,12,15,970.0,100.0,1.4,25.0,1026.5,893.11,641.26
2017,5,19,12,30,969.0,100.0,1.5,25.0,1023.0,856.25,619.28
2017,5,19,12,45,966.0,100.0,1.65,25.5,1011.5,814.89,593.31
2017,5,19,13,0,963.0,100.0,1.8,26.0,1000.0,770.84,564.34
2017,5,19,13,15,959.0,99.5,1.9,25.5,981.0,723.18,532.47
2017,5,19,13,30,955.0,99.0,2.0,25.0,962.0,673.29,497.8
2017,5,19,13,45,949.0,98.5,2.1,25.0,935.5,620.23,458.56
2017,5,19,14,0,943.0,98.0,2.2,25.0,909.0,565.57,416.71
2017,5,19,14,15,935.5,96.5,2.3,25.0,876.5,508.06,371.25
2017,5,19,14,30,928.0,95.0,2.4,25.0,844.0,449.6,323.45
2017,5,19,14,45,917.0,94.0,2.55,25.0,805.0,389.62,273.16
2017,5,19,15,0,906.0,93.0,2.7,25.0,766.0,329.57,221.81
2017,5,19,15,15,893.5,91.0,2.8,24.5,722.5,268.66,170.38
2017,5,19,15,30,881.0,89.0,2.9,24.0,679.0,208.4,121.87
2017,5,19,15,45,863.0,87.0,3.0,23.5,630.5,148.48,80.78
2017,5,19,16,0,845.0,85.0,3.1,23.0,582.0,90.35,56.11
2017,5,19,16,15,823.5,82.0,3.1,22.5,531.0,64.32,49.26
2017,5,19,16,30,802.0,79.0,3.1,22.0,480.0,62.95,48.41
2017,5,19,16,45,771.0,76.0,3.1,21.5,427.0,61.39,47.37
2017,5,19,17,0,740.0,73.0,3.1,21.0,374.0,59.81,46.29
2017,5,19,17,15,699.5,68.0,2.8,20.0,321.0,56.53,43.8
2017,5,19,17,30,659.0,63.0,2.5,19.0,268.0,48.82,37.34
2017,5,19,17,45,598.5,57.0,2.25,18.0,217.0,44.75,33.92
2017,5,19,18,0,538.0,51.0,2.0,17.0,166.0,40.64,30.3
2017,5,19,18,15,446.0,42.5,1.8,16.0,120.0,34.27,24.46
2017,5,19,18,30,354.0,34.0,1.6,15.0,74.0,27.85,18.27
2017,5,19,18,45,177.0,17.0,1.4,14.5,37.0,13.63,3.37
2017,5,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,19,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,20,5,15,175.0,14.5,0.35,12.5,32.0,80.54,17.4
2017,5,20,5,30,350.0,29.0,0.4,13.0,64.0,179.38,132.1
2017,5,20,5,45,449.5,37.5,0.45,14.0,109.5,251.39,196.38
2017,5,20,6,0,549.0,46.0,0.5,15.0,155.0,334.18,266.3
2017,5,20,6,15,610.5,52.5,0.5,15.5,206.0,404.34,324.31
2017,5,20,6,30,672.0,59.0,0.5,16.0,257.0,477.13,381.76
2017,5,20,6,45,712.5,63.5,0.55,17.0,310.5,541.5,429.85
2017,5,20,7,0,753.0,68.0,0.6,18.0,364.0,607.61,477.05
2017,5,20,7,15,782.5,71.5,0.5,18.5,417.5,665.93,514.74
2017,5,20,7,30,812.0,75.0,0.4,19.0,471.0,724.17,550.02
2017,5,20,7,45,833.0,78.5,0.35,20.0,522.0,775.16,578.71
2017,5,20,8,0,854.0,82.0,0.3,21.0,573.0,816.79,600.33
2017,5,20,8,15,870.5,84.5,0.35,21.5,621.5,858.99,624.82
2017,5,20,8,30,887.0,87.0,0.4,22.0,670.0,898.85,647.49
2017,5,20,8,45,898.5,89.5,0.45,22.5,714.5,931.53,665.44
2017,5,20,9,0,910.0,92.0,0.5,23.0,759.0,961.1,681.45
2017,5,20,9,15,919.5,93.5,0.5,23.5,798.0,984.35,692.46
2017,5,20,9,30,929.0,95.0,0.5,24.0,837.0,1004.06,701.39
2017,5,20,9,45,935.0,97.0,0.55,24.5,870.0,1017.22,707.61
2017,5,20,10,0,941.0,99.0,0.6,25.0,903.0,1026.48,711.7
2017,5,20,10,15,946.5,100.0,0.65,25.0,929.5,1030.26,714.06
2017,5,20,10,30,952.0,101.0,0.7,25.0,956.0,1030.03,714.23
2017,5,20,10,45,954.5,102.0,0.75,25.5,975.5,1022.88,709.04
2017,5,20,11,0,957.0,103.0,0.8,26.0,995.0,1011.75,701.65
2017,5,20,11,15,959.0,103.5,0.9,26.0,1007.0,995.74,693.79
2017,5,20,11,30,961.0,104.0,1.0,26.0,1019.0,975.9,683.55
2017,5,20,11,45,961.0,104.5,1.15,26.0,1023.0,950.58,670.63
2017,5,20,12,0,961.0,105.0,1.3,26.0,1027.0,921.77,655.18
2017,5,20,12,15,960.0,105.0,1.45,26.0,1023.5,888.36,636.4
2017,5,20,12,30,959.0,105.0,1.6,26.0,1020.0,851.84,615.16
2017,5,20,12,45,947.0,111.0,1.75,26.5,1006.0,809.17,588.21
2017,5,20,13,0,935.0,117.0,1.9,27.0,992.0,764.37,558.13
2017,5,20,13,15,931.0,116.0,1.95,26.5,973.0,717.42,526.42
2017,5,20,13,30,927.0,115.0,2.0,26.0,954.0,668.33,492.11
2017,5,20,13,45,921.5,114.0,2.15,26.0,928.0,616.45,454.13
2017,5,20,14,0,916.0,113.0,2.3,26.0,902.0,562.97,413.51
2017,5,20,14,15,908.0,111.5,2.35,26.0,870.0,506.61,368.95
2017,5,20,14,30,900.0,110.0,2.4,26.0,838.0,449.39,322.28
2017,5,20,14,45,890.0,108.0,2.5,26.0,799.5,390.5,273.15
2017,5,20,15,0,880.0,106.0,2.6,26.0,761.0,331.49,223.0
2017,5,20,15,15,867.0,103.5,2.6,25.5,717.5,271.58,172.77
2017,5,20,15,30,854.0,101.0,2.6,25.0,674.0,212.39,125.48
2017,5,20,15,45,836.5,98.0,2.65,24.5,626.0,145.34,78.84
2017,5,20,16,0,819.0,95.0,2.7,24.0,578.0,87.55,53.75
2017,5,20,16,15,796.5,91.5,2.7,23.5,527.5,70.43,54.2
2017,5,20,16,30,774.0,88.0,2.7,23.0,477.0,68.97,53.3
2017,5,20,16,45,744.0,84.0,2.7,22.5,424.5,66.97,51.92
2017,5,20,17,0,714.0,80.0,2.7,22.0,372.0,59.47,45.79
2017,5,20,17,15,672.5,74.5,2.45,21.0,319.0,56.3,43.41
2017,5,20,17,30,631.0,69.0,2.2,20.0,266.0,53.05,40.87
2017,5,20,17,45,573.0,62.0,1.95,19.5,215.5,48.42,36.92
2017,5,20,18,0,515.0,55.0,1.7,19.0,165.0,43.71,32.73
2017,5,20,18,15,422.5,45.5,1.55,18.0,119.5,36.64,26.33
2017,5,20,18,30,330.0,36.0,1.4,17.0,74.0,29.46,19.53
2017,5,20,18,45,194.0,23.0,1.3,16.0,42.5,18.89,7.34
2017,5,20,19,0,58.0,10.0,1.2,15.0,11.0,8.54,0.0
2017,5,20,19,15,29.0,5.0,1.15,14.5,5.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,21,5,15,176.0,15.0,0.5,14.5,33.0,81.58,22.77
2017,5,21,5,30,352.0,30.0,0.5,15.0,66.0,180.75,132.62
2017,5,21,5,45,451.0,38.5,0.5,16.0,111.5,252.66,196.09
2017,5,21,6,0,550.0,47.0,0.5,17.0,157.0,335.23,265.12
2017,5,21,6,15,612.0,53.0,0.6,17.5,208.5,405.05,322.97
2017,5,21,6,30,674.0,59.0,0.7,18.0,260.0,477.57,380.67
2017,5,21,6,45,715.5,64.0,0.8,18.5,313.5,543.16,430.8
2017,5,21,7,0,757.0,69.0,0.9,19.0,367.0,610.6,480.38
2017,5,21,7,15,786.5,72.5,0.9,19.5,420.5,669.05,519.81
2017,5,21,7,30,816.0,76.0,0.9,20.0,474.0,727.4,557.15
2017,5,21,7,45,838.0,79.0,0.9,21.0,526.0,778.69,587.43
2017,5,21,8,0,860.0,82.0,0.9,22.0,578.0,820.7,610.69
2017,5,21,8,15,876.5,84.5,0.95,22.5,626.5,863.05,635.69
2017,5,21,8,30,893.0,87.0,1.0,23.0,675.0,903.05,658.81
2017,5,21,8,45,906.0,89.0,1.1,23.5,720.0,936.64,678.43
2017,5,21,9,0,919.0,91.0,1.2,24.0,765.0,967.18,696.07
2017,5,21,9,15,928.5,92.5,1.3,24.0,804.5,990.58,710.56
2017,5,21,9,30,938.0,94.0,1.4,24.0,844.0,1010.4,722.96
2017,5,21,9,45,933.0,102.0,1.5,24.5,874.0,1019.39,727.3
2017,5,21,10,0,928.0,110.0,1.6,25.0,904.0,1024.09,729.16
2017,5,21,10,15,934.0,111.5,1.65,25.0,931.0,1028.68,731.78
2017,5,21,10,30,940.0,113.0,1.7,25.0,958.0,1029.29,732.05
2017,5,21,10,45,944.0,113.5,1.8,25.5,978.0,1022.99,727.42
2017,5,21,11,0,948.0,114.0,1.9,26.0,998.0,1012.73,720.45
2017,5,21,11,15,950.0,114.5,1.95,26.0,1010.0,996.68,710.71
2017,5,21,11,30,952.0,115.0,2.0,26.0,1022.0,976.85,698.66
2017,5,21,11,45,953.5,115.0,2.05,26.5,1027.0,952.45,682.39
2017,5,21,12,0,955.0,115.0,2.1,27.0,1032.0,924.54,663.91
2017,5,21,12,15,954.5,115.0,2.15,27.0,1028.5,891.62,643.46
2017,5,21,12,30,954.0,115.0,2.2,27.0,1025.0,855.59,620.85
2017,5,21,12,45,954.5,113.0,2.3,27.0,1015.0,815.68,595.83
2017,5,21,13,0,955.0,111.0,2.4,27.0,1005.0,772.89,567.46
2017,5,21,13,15,951.0,110.0,2.45,26.5,986.0,725.2,534.83
2017,5,21,13,30,947.0,109.0,2.5,26.0,967.0,675.31,499.56
2017,5,21,13,45,942.5,107.5,2.55,26.0,941.5,622.76,460.23
2017,5,21,14,0,938.0,106.0,2.6,26.0,916.0,568.47,418.32
2017,5,21,14,15,930.5,104.5,2.6,25.5,883.5,511.31,373.51
2017,5,21,14,30,923.0,103.0,2.6,25.0,851.0,453.2,326.38
2017,5,21,14,45,914.0,101.0,2.65,25.0,812.5,393.5,276.11
2017,5,21,15,0,905.0,99.0,2.7,25.0,774.0,333.53,224.73
2017,5,21,15,15,892.5,97.0,2.7,24.5,730.5,272.76,173.44
2017,5,21,15,30,880.0,95.0,2.7,24.0,687.0,212.62,125.08
2017,5,21,15,45,863.5,92.5,2.7,24.0,639.0,152.61,83.69
2017,5,21,16,0,847.0,90.0,2.7,24.0,591.0,85.39,51.43
2017,5,21,16,15,825.5,86.5,2.6,23.5,539.5,67.36,51.61
2017,5,21,16,30,804.0,83.0,2.5,23.0,488.0,65.75,50.56
2017,5,21,16,45,775.5,79.0,2.45,22.5,435.0,63.59,49.03
2017,5,21,17,0,747.0,75.0,2.4,22.0,382.0,61.35,47.4
2017,5,21,17,15,706.5,70.5,2.15,21.0,328.5,58.51,45.32
2017,5,21,17,30,666.0,66.0,1.9,20.0,275.0,51.05,39.12
2017,5,21,17,45,606.5,59.5,1.7,19.5,223.5,46.66,35.39
2017,5,21,18,0,547.0,53.0,1.5,19.0,172.0,42.22,31.44
2017,5,21,18,15,453.5,44.5,1.35,18.0,125.5,35.88,25.7
2017,5,21,18,30,360.0,36.0,1.2,17.0,79.0,29.5,19.62
2017,5,21,18,45,212.5,23.5,1.1,16.0,45.5,19.31,8.12
2017,5,21,19,0,65.0,11.0,1.0,15.0,12.0,9.39,0.0
2017,5,21,19,15,32.5,5.5,0.9,14.5,6.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,22,5,15,159.0,16.0,0.2,11.5,32.5,77.78,26.2
2017,5,22,5,30,318.0,32.0,0.2,12.0,65.0,170.07,126.39
2017,5,22,5,45,418.0,41.5,0.25,12.5,110.0,241.67,189.75
2017,5,22,6,0,518.0,51.0,0.3,13.0,155.0,324.04,259.62
2017,5,22,6,15,581.0,57.5,0.4,13.5,206.0,393.38,317.56
2017,5,22,6,30,644.0,64.0,0.5,14.0,257.0,467.93,377.33
2017,5,22,6,45,687.0,69.0,0.65,15.0,310.0,532.75,427.07
2017,5,22,7,0,730.0,74.0,0.8,16.0,363.0,597.26,474.77
2017,5,22,7,15,760.5,78.0,0.8,17.0,415.5,655.87,514.24
2017,5,22,7,30,791.0,82.0,0.8,18.0,468.0,714.51,551.18
2017,5,22,7,45,813.0,85.0,0.85,19.0,519.5,764.86,581.84
2017,5,22,8,0,835.0,88.0,0.9,20.0,571.0,813.86,610.89
2017,5,22,8,15,852.0,90.5,0.9,20.5,619.0,847.72,629.69
2017,5,22,8,30,869.0,93.0,0.9,21.0,667.0,887.4,652.18
2017,5,22,8,45,882.0,95.5,0.95,22.0,711.0,920.89,669.87
2017,5,22,9,0,895.0,98.0,1.0,23.0,755.0,951.41,685.51
2017,5,22,9,15,904.5,99.5,1.0,23.5,794.0,974.32,696.69
2017,5,22,9,30,914.0,101.0,1.0,24.0,833.0,993.76,705.78
2017,5,22,9,45,915.0,106.5,1.05,24.5,864.5,1005.55,711.19
2017,5,22,10,0,916.0,112.0,1.1,25.0,896.0,1013.34,714.32
2017,5,22,10,15,921.5,113.0,1.1,25.0,922.5,1016.93,715.51
2017,5,22,10,30,927.0,114.0,1.1,25.0,949.0,1016.61,714.5
2017,5,22,10,45,931.0,114.5,1.15,25.5,968.5,1010.43,709.61
2017,5,22,11,0,935.0,115.0,1.2,26.0,988.0,1000.34,702.5
2017,5,22,11,15,937.5,115.5,1.2,26.0,1000.0,985.0,692.8
2017,5,22,11,30,940.0,116.0,1.2,26.0,1012.0,965.9,680.93
2017,5,22,11,45,940.5,116.0,1.3,26.5,1016.5,940.94,665.72
2017,5,22,12,0,941.0,116.0,1.4,27.0,1021.0,912.58,648.28
2017,5,22,12,15,940.5,116.0,1.4,27.0,1017.5,880.14,628.09
2017,5,22,12,30,940.0,116.0,1.4,27.0,1014.0,844.65,605.87
2017,5,22,12,45,932.0,119.0,1.4,27.0,1001.0,803.12,579.59
2017,5,22,13,0,924.0,122.0,1.4,27.0,988.0,759.32,550.18
2017,5,22,13,15,920.0,121.0,1.4,27.0,969.5,712.96,517.93
2017,5,22,13,30,916.0,120.0,1.4,27.0,951.0,664.49,483.36
2017,5,22,13,45,909.0,119.5,1.45,27.0,925.0,612.79,445.84
2017,5,22,14,0,902.0,119.0,1.5,27.0,899.0,559.68,405.98
2017,5,22,14,15,894.0,117.5,1.55,26.5,866.5,504.16,363.71
2017,5,22,14,30,886.0,116.0,1.6,26.0,834.0,447.82,319.13
2017,5,22,14,45,874.5,114.5,1.7,26.0,795.5,389.68,271.31
2017,5,22,15,0,863.0,113.0,1.8,26.0,757.0,331.57,222.54
2017,5,22,15,15,849.0,110.0,1.85,25.5,714.0,265.84,168.52
2017,5,22,15,30,835.0,107.0,1.9,25.0,671.0,206.5,121.42
2017,5,22,15,45,816.5,104.5,2.0,25.0,623.0,148.31,81.54
2017,5,22,16,0,798.0,102.0,2.1,25.0,575.0,92.15,57.06
2017,5,22,16,15,774.5,98.5,2.15,24.0,524.5,74.88,57.79
2017,5,22,16,30,751.0,95.0,2.2,23.0,474.0,73.63,57.22
2017,5,22,16,45,719.0,90.5,2.3,22.5,422.0,65.34,50.5
2017,5,22,17,0,687.0,86.0,2.4,22.0,370.0,63.28,49.05
2017,5,22,17,15,644.0,80.5,2.35,21.0,317.5,60.3,46.85
2017,5,22,17,30,601.0,75.0,2.3,20.0,265.0,57.25,44.51
2017,5,22,17,45,539.0,67.5,2.3,19.5,214.5,52.4,40.39
2017,5,22,18,0,477.0,60.0,2.3,19.0,164.0,47.47,36.02
2017,5,22,18,15,385.0,49.5,2.15,18.0,119.5,39.74,29.05
2017,5,22,18,30,293.0,39.0,2.0,17.0,75.0,31.85,21.65
2017,5,22,18,45,146.5,25.5,1.85,16.0,43.5,19.75,8.83
2017,5,22,19,0,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,5,22,19,15,0.0,6.0,1.6,14.5,6.0,0.0,0.0
2017,5,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,138.5,17.0,0.6,12.5,31.5,70.18,26.17
2017,5,23,5,30,277.0,34.0,0.7,13.0,63.0,156.79,116.82
2017,5,23,5,45,375.5,44.5,0.8,13.5,107.0,226.57,178.62
2017,5,23,6,0,474.0,55.0,0.9,14.0,151.0,306.97,247.51
2017,5,23,6,15,538.0,62.0,0.85,14.5,200.5,375.21,304.54
2017,5,23,6,30,602.0,69.0,0.8,15.0,250.0,448.75,363.23
2017,5,23,6,45,646.5,75.0,0.8,16.0,302.5,513.71,412.23
2017,5,23,7,0,691.0,81.0,0.8,17.0,355.0,581.04,460.73
2017,5,23,7,15,723.0,85.5,0.75,17.5,407.5,639.49,501.0
2017,5,23,7,30,755.0,90.0,0.7,18.0,460.0,695.39,536.63
2017,5,23,7,45,779.0,93.5,0.7,19.0,510.5,746.61,567.39
2017,5,23,8,0,803.0,97.0,0.7,20.0,561.0,796.69,596.47
2017,5,23,8,15,821.0,100.0,0.8,20.5,609.0,839.55,622.85
2017,5,23,8,30,839.0,103.0,0.9,21.0,657.0,880.24,647.59
2017,5,23,8,45,853.0,105.0,1.0,22.0,701.0,903.83,659.8
2017,5,23,9,0,867.0,107.0,1.1,23.0,745.0,934.03,676.37
2017,5,23,9,15,877.5,109.0,1.2,23.5,784.0,957.86,690.0
2017,5,23,9,30,888.0,111.0,1.3,24.0,823.0,978.33,701.57
2017,5,23,9,45,882.5,120.5,1.4,24.5,852.5,987.53,706.13
2017,5,23,10,0,877.0,130.0,1.5,25.0,882.0,992.56,708.29
2017,5,23,10,15,883.5,131.5,1.6,25.0,908.5,997.34,711.79
2017,5,23,10,30,890.0,133.0,1.7,25.0,935.0,998.34,712.99
2017,5,23,10,45,894.5,133.5,1.8,25.5,954.5,992.64,708.69
2017,5,23,11,0,899.0,134.0,1.9,26.0,974.0,983.17,702.14
2017,5,23,11,15,901.5,134.5,1.95,26.0,986.0,968.09,692.9
2017,5,23,11,30,904.0,135.0,2.0,26.0,998.0,949.4,681.45
2017,5,23,11,45,904.5,135.5,2.15,26.5,1002.5,925.45,666.34
2017,5,23,12,0,905.0,136.0,2.3,27.0,1007.0,898.22,648.99
2017,5,23,12,15,904.5,136.0,2.35,27.0,1004.0,866.65,629.09
2017,5,23,12,30,904.0,136.0,2.4,27.0,1001.0,832.17,607.15
2017,5,23,12,45,905.5,133.0,2.5,27.0,991.0,794.02,582.91
2017,5,23,13,0,907.0,130.0,2.6,27.0,981.0,753.12,554.78
2017,5,23,13,15,903.0,129.0,2.65,26.5,963.0,707.49,523.29
2017,5,23,13,30,899.0,128.0,2.7,26.0,945.0,659.81,489.34
2017,5,23,13,45,893.5,126.5,2.8,26.0,920.0,609.03,451.29
2017,5,23,14,0,888.0,125.0,2.9,26.0,895.0,556.73,410.87
2017,5,23,14,15,880.5,123.5,2.9,25.5,863.0,502.21,367.95
2017,5,23,14,30,873.0,122.0,2.9,25.0,831.0,446.82,322.89
2017,5,23,14,45,864.0,119.0,2.95,25.0,793.5,389.23,274.37
2017,5,23,15,0,855.0,116.0,3.0,25.0,756.0,331.43,224.9
2017,5,23,15,15,841.5,113.5,3.0,24.5,713.5,266.8,170.98
2017,5,23,15,30,828.0,111.0,3.0,24.0,671.0,208.39,124.05
2017,5,23,15,45,812.5,107.0,3.0,24.0,624.5,149.91,83.37
2017,5,23,16,0,797.0,103.0,3.0,24.0,578.0,93.11,57.91
2017,5,23,16,15,774.5,99.5,2.95,23.5,527.5,75.53,58.47
2017,5,23,16,30,752.0,96.0,2.9,23.0,477.0,74.32,57.81
2017,5,23,16,45,723.5,91.0,2.9,22.5,425.5,65.68,50.79
2017,5,23,17,0,695.0,86.0,2.9,22.0,374.0,63.32,49.08
2017,5,23,17,15,653.5,80.0,2.7,21.0,321.5,59.97,46.56
2017,5,23,17,30,612.0,74.0,2.5,20.0,269.0,56.52,43.88
2017,5,23,17,45,554.5,66.5,2.3,19.5,219.0,51.66,39.75
2017,5,23,18,0,497.0,59.0,2.1,19.0,169.0,46.7,35.36
2017,5,23,18,15,406.0,49.0,1.85,18.0,123.5,39.34,28.73
2017,5,23,18,30,315.0,39.0,1.6,17.0,78.0,31.85,21.71
2017,5,23,18,45,186.5,25.5,1.4,16.0,45.5,19.83,9.25
2017,5,23,19,0,58.0,12.0,1.2,15.0,13.0,10.24,0.0
2017,5,23,19,15,29.0,6.0,1.1,14.5,6.5,0.0,0.0
2017,5,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,24,5,15,161.0,17.0,1.4,10.0,34.0,79.8,33.78
2017,5,24,5,30,322.0,34.0,1.5,10.0,68.0,172.69,130.74
2017,5,24,5,45,422.5,43.0,1.6,10.5,113.0,244.2,195.43
2017,5,24,6,0,523.0,52.0,1.7,11.0,158.0,326.34,267.32
2017,5,24,6,15,584.5,58.5,1.75,11.5,209.0,395.04,326.5
2017,5,24,6,30,646.0,65.0,1.8,12.0,260.0,468.74,387.42
2017,5,24,6,45,688.5,69.5,1.9,12.5,313.0,532.61,438.49
2017,5,24,7,0,731.0,74.0,2.0,13.0,366.0,596.19,487.56
2017,5,24,7,15,761.0,78.0,2.0,13.5,418.5,654.36,529.76
2017,5,24,7,30,791.0,82.0,2.0,14.0,471.0,712.53,569.49
2017,5,24,7,45,812.5,85.5,2.05,15.0,522.0,762.98,601.82
2017,5,24,8,0,834.0,89.0,2.1,16.0,573.0,812.05,632.41
2017,5,24,8,15,851.0,92.0,2.1,16.5,621.5,846.4,652.85
2017,5,24,8,30,868.0,95.0,2.1,17.0,670.0,886.54,677.11
2017,5,24,8,45,882.0,96.5,2.15,18.0,714.5,919.75,695.46
2017,5,24,9,0,896.0,98.0,2.2,19.0,759.0,950.06,711.69
2017,5,24,9,15,906.0,100.0,2.25,19.5,798.0,973.99,724.93
2017,5,24,9,30,916.0,102.0,2.3,20.0,837.0,994.45,735.94
2017,5,24,9,45,615.5,253.5,2.4,20.5,756.0,884.29,659.4
2017,5,24,10,0,315.0,405.0,2.5,21.0,675.0,722.96,540.32
2017,5,24,10,15,425.5,383.0,2.6,21.5,760.0,817.38,607.73
2017,5,24,10,30,536.0,361.0,2.7,22.0,845.0,896.72,661.6
2017,5,24,10,45,474.0,386.5,2.85,22.5,821.5,851.68,628.29
2017,5,24,11,0,412.0,412.0,3.0,23.0,798.0,804.62,594.36
2017,5,24,11,15,412.5,420.0,3.15,23.0,810.5,788.69,584.25
2017,5,24,11,30,413.0,428.0,3.3,23.0,823.0,781.7,579.73
2017,5,24,11,45,395.0,433.5,3.45,23.0,812.5,753.92,560.49
2017,5,24,12,0,377.0,439.0,3.6,23.0,802.0,725.04,540.44
2017,5,24,12,15,195.5,342.5,3.65,23.0,530.5,472.44,358.12
2017,5,24,12,30,14.0,246.0,3.7,23.0,259.0,217.68,164.47
2017,5,24,12,45,218.5,331.5,3.75,23.5,536.5,453.74,345.91
2017,5,24,13,0,423.0,417.0,3.8,24.0,814.0,653.46,489.47
2017,5,24,13,15,429.5,404.5,3.8,23.5,801.5,620.47,465.26
2017,5,24,13,30,436.0,392.0,3.8,23.0,789.0,586.12,440.78
2017,5,24,13,45,455.5,374.5,3.8,23.0,779.0,554.12,416.62
2017,5,24,14,0,475.0,357.0,3.8,23.0,769.0,519.62,389.87
2017,5,24,14,15,445.0,347.0,3.75,22.5,722.0,465.29,348.62
2017,5,24,14,30,415.0,337.0,3.7,22.0,675.0,413.77,308.85
2017,5,24,14,45,431.0,313.5,3.7,22.0,650.5,371.92,274.42
2017,5,24,15,0,447.0,290.0,3.7,22.0,626.0,328.25,237.83
2017,5,24,15,15,385.5,292.0,3.6,21.5,570.0,288.07,207.0
2017,5,24,15,30,324.0,294.0,3.5,21.0,514.0,248.98,178.78
2017,5,24,15,45,464.5,228.0,3.45,21.0,518.5,189.1,128.66
2017,5,24,16,0,605.0,162.0,3.4,21.0,523.0,118.31,81.52
2017,5,24,16,15,373.0,192.0,3.3,20.5,408.5,122.01,98.52
2017,5,24,16,30,141.0,222.0,3.2,20.0,294.0,150.98,123.51
2017,5,24,16,45,253.0,185.0,3.15,19.5,297.0,125.65,102.69
2017,5,24,17,0,365.0,148.0,3.1,19.0,300.0,101.01,82.19
2017,5,24,17,15,337.0,132.5,2.95,18.0,258.5,95.57,78.1
2017,5,24,17,30,309.0,117.0,2.8,17.0,217.0,85.42,69.75
2017,5,24,17,45,282.5,98.0,2.65,16.5,177.0,72.69,58.76
2017,5,24,18,0,256.0,79.0,2.5,16.0,137.0,59.56,47.15
2017,5,24,18,15,302.5,59.0,2.35,15.0,109.5,44.67,33.81
2017,5,24,18,30,349.0,39.0,2.2,14.0,82.0,31.9,22.08
2017,5,24,18,45,212.0,26.0,2.1,13.0,48.5,21.37,10.89
2017,5,24,19,0,75.0,13.0,2.0,12.0,15.0,11.1,0.0
2017,5,24,19,15,37.5,6.5,2.1,11.5,7.5,0.0,0.0
2017,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,10.0,2.3,9.0,10.0,8.22,0.0
2017,5,25,5,30,0.0,20.0,2.4,9.0,20.0,16.49,8.13
2017,5,25,5,45,0.0,34.0,2.5,9.5,34.0,28.1,18.53
2017,5,25,6,0,0.0,48.0,2.6,10.0,48.0,40.06,29.14
2017,5,25,6,15,0.0,63.5,2.55,10.0,63.5,53.82,41.25
2017,5,25,6,30,0.0,79.0,2.5,10.0,79.0,67.53,53.13
2017,5,25,6,45,0.0,95.5,2.45,10.5,95.5,82.18,65.49
2017,5,25,7,0,0.0,112.0,2.4,11.0,112.0,96.81,77.58
2017,5,25,7,15,0.0,114.5,2.35,11.5,114.5,98.05,78.17
2017,5,25,7,30,0.0,117.0,2.3,12.0,117.0,99.59,79.01
2017,5,25,7,45,82.5,189.5,2.25,12.5,237.5,245.8,201.64
2017,5,25,8,0,165.0,262.0,2.2,13.0,358.0,409.16,331.36
2017,5,25,8,15,88.5,238.0,2.25,13.5,290.0,303.24,244.38
2017,5,25,8,30,12.0,214.0,2.3,14.0,222.0,197.78,157.18
2017,5,25,8,45,17.0,241.5,2.35,14.5,254.0,227.55,180.69
