Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,9,0,22.0,269.0,2.4,15.0,286.0,257.41,203.59
2017,5,25,9,15,40.5,315.5,2.45,15.5,348.0,337.06,265.18
2017,5,25,9,30,59.0,362.0,2.5,16.0,410.0,400.52,312.76
2017,5,25,9,45,42.5,346.5,2.55,16.5,382.0,366.5,285.17
2017,5,25,10,0,26.0,331.0,2.6,17.0,354.0,332.92,258.32
2017,5,25,10,15,54.5,385.0,2.6,17.0,434.5,411.48,318.35
2017,5,25,10,30,83.0,439.0,2.6,17.0,515.0,488.98,375.81
2017,5,25,10,45,198.0,448.5,2.65,17.5,633.5,619.53,472.56
2017,5,25,11,0,313.0,458.0,2.7,18.0,752.0,743.61,560.76
2017,5,25,11,15,226.5,475.5,2.75,18.0,689.5,655.49,495.55
2017,5,25,11,30,140.0,493.0,2.8,18.0,627.0,583.12,441.79
2017,5,25,11,45,147.0,489.0,2.9,18.5,630.0,575.75,436.41
2017,5,25,12,0,154.0,485.0,3.0,19.0,633.0,567.28,429.85
2017,5,25,12,15,554.5,298.5,3.05,19.0,830.0,734.33,559.23
2017,5,25,12,30,955.0,112.0,3.1,19.0,1027.0,850.92,644.91
2017,5,25,12,45,936.5,122.0,3.2,19.0,1011.5,807.01,614.28
2017,5,25,13,0,918.0,132.0,3.3,19.0,996.0,761.34,581.45
2017,5,25,13,15,914.0,131.0,3.35,19.0,977.5,715.36,547.27
2017,5,25,13,30,910.0,130.0,3.4,19.0,959.0,667.29,510.65
2017,5,25,13,45,903.5,129.0,3.5,19.0,933.0,615.91,470.68
2017,5,25,14,0,897.0,128.0,3.6,19.0,907.0,563.08,428.36
2017,5,25,14,15,889.0,126.5,3.65,19.0,875.0,507.97,382.88
2017,5,25,14,30,881.0,125.0,3.7,19.0,843.0,452.02,335.38
2017,5,25,14,45,605.5,230.5,3.75,19.0,713.5,373.5,275.1
2017,5,25,15,0,330.0,336.0,3.8,19.0,584.0,330.53,245.9
2017,5,25,15,15,245.5,327.5,3.8,18.5,506.5,279.1,207.9
2017,5,25,15,30,161.0,319.0,3.8,18.0,429.0,245.47,185.24
2017,5,25,15,45,99.5,279.0,3.85,17.5,345.5,208.0,159.68
2017,5,25,16,0,38.0,239.0,3.9,17.0,262.0,170.96,134.11
2017,5,25,16,15,35.5,219.0,3.85,16.5,239.5,156.31,129.26
2017,5,25,16,30,33.0,199.0,3.8,16.0,217.0,143.54,119.08
2017,5,25,16,45,17.0,165.0,3.8,15.5,174.5,127.61,106.04
2017,5,25,17,0,1.0,131.0,3.8,15.0,132.0,103.2,85.42
2017,5,25,17,15,0.5,113.0,3.75,14.5,113.5,89.57,73.92
2017,5,25,17,30,0.0,95.0,3.7,14.0,95.0,75.82,62.1
2017,5,25,17,45,234.0,80.5,3.65,13.5,133.5,60.73,48.84
2017,5,25,18,0,468.0,66.0,3.6,13.0,172.0,52.21,41.19
2017,5,25,18,15,376.0,55.5,3.4,12.0,126.5,42.47,32.29
2017,5,25,18,30,284.0,45.0,3.2,11.0,81.0,34.61,24.79
2017,5,25,18,45,162.0,29.5,3.05,10.5,48.0,22.81,12.44
2017,5,25,19,0,40.0,14.0,2.9,10.0,15.0,11.95,0.0
2017,5,25,19,15,20.0,7.0,2.85,9.5,7.5,0.0,0.0
2017,5,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,5,15,135.5,19.0,1.1,8.0,34.0,72.04,34.6
2017,5,26,5,30,271.0,38.0,1.1,8.0,68.0,156.45,119.67
2017,5,26,5,45,367.5,49.0,1.15,8.5,112.0,226.34,182.4
2017,5,26,6,0,464.0,60.0,1.2,9.0,156.0,305.77,251.79
2017,5,26,6,15,232.0,60.0,1.15,9.0,108.0,204.01,170.51
2017,5,26,6,30,0.0,60.0,1.1,9.0,60.0,49.7,37.69
2017,5,26,6,45,0.0,72.5,1.1,9.5,72.5,60.4,46.97
2017,5,26,7,0,0.0,85.0,1.1,10.0,85.0,71.29,56.06
2017,5,26,7,15,0.0,104.5,1.05,10.0,104.5,88.65,70.61
2017,5,26,7,30,0.0,124.0,1.0,10.0,124.0,106.07,84.98
2017,5,26,7,45,0.0,129.5,1.0,10.5,129.5,110.48,88.14
2017,5,26,8,0,0.0,135.0,1.0,11.0,135.0,114.99,91.4
2017,5,26,8,15,4.0,165.5,1.0,11.5,168.5,145.92,116.5
2017,5,26,8,30,8.0,196.0,1.0,12.0,202.0,177.21,141.34
2017,5,26,8,45,5.0,173.0,1.05,12.5,177.0,152.84,120.87
2017,5,26,9,0,2.0,150.0,1.1,13.0,152.0,129.2,101.21
2017,5,26,9,15,6.5,184.5,1.1,13.0,190.0,164.1,129.38
2017,5,26,9,30,11.0,219.0,1.1,13.0,228.0,199.25,157.18
2017,5,26,9,45,24.0,289.5,1.1,13.5,310.0,291.6,228.9
2017,5,26,10,0,37.0,360.0,1.1,14.0,392.0,372.17,288.98
2017,5,26,10,15,140.5,405.5,1.05,14.5,532.0,532.24,407.92
2017,5,26,10,30,244.0,451.0,1.0,15.0,672.0,671.94,505.38
2017,5,26,10,45,593.0,281.5,0.95,15.5,833.0,866.6,642.67
2017,5,26,11,0,942.0,112.0,0.9,16.0,994.0,1000.11,725.96
2017,5,26,11,15,614.5,293.5,0.8,16.0,872.0,869.14,634.94
2017,5,26,11,30,287.0,475.0,0.7,16.0,750.0,710.08,520.61
2017,5,26,11,45,620.0,292.0,0.6,16.5,889.5,832.54,609.74
2017,5,26,12,0,953.0,109.0,0.5,17.0,1029.0,913.41,659.96
2017,5,26,12,15,952.5,109.0,0.45,17.5,1025.5,880.96,635.88
2017,5,26,12,30,952.0,109.0,0.4,18.0,1022.0,845.43,611.67
2017,5,26,12,45,939.5,115.5,0.4,18.5,1008.0,803.39,584.18
2017,5,26,13,0,927.0,122.0,0.4,19.0,994.0,759.28,553.71
2017,5,26,13,15,476.0,235.0,0.55,19.0,683.0,516.44,385.26
2017,5,26,13,30,25.0,348.0,0.7,19.0,372.0,300.46,226.14
2017,5,26,13,45,32.5,359.5,0.85,19.0,389.0,308.67,234.2
2017,5,26,14,0,40.0,371.0,1.0,19.0,406.0,315.32,239.57
2017,5,26,14,15,41.0,357.0,1.2,19.0,391.5,298.81,227.69
2017,5,26,14,30,42.0,343.0,1.4,19.0,377.0,282.36,215.73
2017,5,26,14,45,66.5,347.5,1.6,19.0,399.0,286.53,218.73
2017,5,26,15,0,91.0,352.0,1.8,19.0,421.0,286.79,218.24
2017,5,26,15,15,94.5,332.0,1.95,18.5,400.5,263.28,200.4
2017,5,26,15,30,98.0,312.0,2.1,18.0,380.0,239.56,182.52
2017,5,26,15,45,140.0,291.5,2.25,18.0,380.0,210.48,159.18
2017,5,26,16,0,182.0,271.0,2.4,18.0,380.0,184.64,141.87
2017,5,26,16,15,172.0,247.0,2.45,17.5,343.0,165.43,136.15
2017,5,26,16,30,162.0,223.0,2.5,17.0,306.0,151.9,125.5
2017,5,26,16,45,87.0,184.0,2.65,17.0,228.0,134.16,110.89
2017,5,26,17,0,12.0,145.0,2.8,17.0,150.0,112.84,93.0
2017,5,26,17,15,7.5,126.5,2.8,16.0,129.5,98.9,81.59
2017,5,26,17,30,3.0,108.0,2.8,15.0,109.0,84.87,69.8
2017,5,26,17,45,252.5,84.5,2.85,14.5,142.0,63.57,51.16
2017,5,26,18,0,502.0,61.0,2.9,14.0,175.0,48.19,37.46
2017,5,26,18,15,413.5,51.5,2.75,13.5,129.5,41.31,31.1
2017,5,26,18,30,325.0,42.0,2.6,13.0,84.0,34.33,24.38
2017,5,26,18,45,196.0,28.0,2.5,12.5,50.0,21.74,11.71
2017,5,26,19,0,67.0,14.0,2.4,12.0,16.0,11.95,0.0
2017,5,26,19,15,33.5,7.0,2.4,11.5,8.0,5.97,0.0
2017,5,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,5,15,131.0,19.5,1.4,8.0,34.0,71.35,35.85
2017,5,27,5,30,262.0,39.0,1.3,8.0,68.0,154.02,118.05
2017,5,27,5,45,358.0,50.0,1.25,8.5,111.5,222.92,179.81
2017,5,27,6,0,454.0,61.0,1.2,9.0,155.0,301.53,248.37
2017,5,27,6,15,517.5,69.0,1.05,9.5,205.0,369.52,306.13
2017,5,27,6,30,581.0,77.0,0.9,10.0,255.0,442.73,365.34
2017,5,27,6,45,628.0,82.5,0.75,10.5,307.0,507.6,415.02
2017,5,27,7,0,675.0,88.0,0.6,11.0,359.0,575.03,463.94
2017,5,27,7,15,707.0,93.0,0.45,11.5,411.0,633.26,503.34
2017,5,27,7,30,739.0,98.0,0.3,12.0,463.0,691.85,540.29
2017,5,27,7,45,765.0,101.0,0.2,13.0,514.0,739.93,567.53
2017,5,27,8,0,791.0,104.0,0.1,14.0,565.0,790.53,595.76
2017,5,27,8,15,809.5,107.0,0.1,14.5,613.0,833.37,620.42
2017,5,27,8,30,828.0,110.0,0.1,15.0,661.0,874.1,643.35
2017,5,27,8,45,844.5,111.5,0.15,15.5,705.5,908.94,662.91
2017,5,27,9,0,861.0,113.0,0.2,16.0,750.0,930.55,674.12
2017,5,27,9,15,871.5,115.0,0.2,16.5,788.5,954.2,685.92
2017,5,27,9,30,882.0,117.0,0.2,17.0,827.0,974.52,695.57
2017,5,27,9,45,894.0,116.5,0.2,17.5,861.5,990.22,702.42
2017,5,27,10,0,906.0,116.0,0.2,18.0,896.0,1002.35,707.21
2017,5,27,10,15,912.0,117.0,0.3,18.5,922.5,1006.46,709.43
2017,5,27,10,30,918.0,118.0,0.4,19.0,949.0,1006.72,709.72
2017,5,27,10,45,922.5,118.5,0.55,19.5,968.5,1001.17,707.86
2017,5,27,11,0,927.0,119.0,0.7,20.0,988.0,991.75,703.69
2017,5,27,11,15,929.5,119.5,0.9,20.0,1000.5,976.66,698.23
2017,5,27,11,30,932.0,120.0,1.1,20.0,1013.0,957.85,690.04
2017,5,27,11,45,933.0,120.0,1.3,20.5,1017.5,933.69,676.68
2017,5,27,12,0,934.0,120.0,1.5,21.0,1022.0,906.16,660.68
2017,5,27,12,15,933.5,120.0,1.65,21.0,1018.5,874.18,641.96
2017,5,27,12,30,933.0,120.0,1.8,21.0,1015.0,839.2,620.84
2017,5,27,12,45,927.5,121.5,1.95,21.0,1003.5,798.86,595.65
2017,5,27,13,0,922.0,123.0,2.1,21.0,992.0,756.13,566.7
2017,5,27,13,15,918.0,122.0,2.2,21.0,973.5,710.23,533.96
2017,5,27,13,30,914.0,121.0,2.3,21.0,955.0,662.24,498.69
2017,5,27,13,45,908.5,119.5,2.45,21.0,929.5,611.11,460.18
2017,5,27,14,0,903.0,118.0,2.6,21.0,904.0,558.43,419.09
2017,5,27,14,15,895.5,116.5,2.65,21.0,872.5,503.51,374.57
2017,5,27,14,30,888.0,115.0,2.7,21.0,841.0,447.69,327.94
2017,5,27,14,45,877.5,113.0,2.8,21.0,803.0,389.82,278.6
2017,5,27,15,0,867.0,111.0,2.9,21.0,765.0,331.89,228.34
2017,5,27,15,15,854.0,108.5,2.95,20.5,722.0,273.22,178.17
2017,5,27,15,30,841.0,106.0,3.0,20.0,679.0,207.96,125.07
2017,5,27,15,45,823.5,103.5,3.05,20.0,632.0,149.83,83.92
2017,5,27,16,0,806.0,101.0,3.1,20.0,585.0,93.58,58.1
2017,5,27,16,15,783.5,97.5,3.15,19.5,535.0,74.02,58.12
2017,5,27,16,30,761.0,94.0,3.2,19.0,485.0,72.75,57.38
2017,5,27,16,45,731.0,89.5,3.3,18.5,433.0,70.55,55.83
2017,5,27,17,0,701.0,85.0,3.4,18.0,381.0,62.46,49.12
2017,5,27,17,15,660.0,80.0,3.4,17.0,329.0,59.82,47.19
2017,5,27,17,30,619.0,75.0,3.4,16.0,277.0,57.11,45.12
2017,5,27,17,45,560.5,68.0,3.4,15.5,226.5,52.65,41.3
2017,5,27,18,0,502.0,61.0,3.4,15.0,176.0,48.12,37.26
2017,5,27,18,15,415.5,51.5,3.3,14.5,130.5,41.25,30.92
2017,5,27,18,30,329.0,42.0,3.2,14.0,85.0,34.27,24.25
2017,5,27,18,45,202.5,28.5,3.1,13.5,51.0,22.13,12.15
2017,5,27,19,0,76.0,15.0,3.0,13.0,17.0,12.8,0.0
2017,5,27,19,15,38.0,7.5,2.9,12.5,8.5,6.4,0.0
2017,5,27,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,5,15,130.5,19.5,1.5,8.0,34.0,71.15,37.06
2017,5,28,5,30,261.0,39.0,1.5,8.0,68.0,153.19,117.58
2017,5,28,5,45,357.0,50.0,1.55,8.5,112.0,222.11,179.43
2017,5,28,6,0,453.0,61.0,1.6,9.0,156.0,300.54,248.23
2017,5,28,6,15,517.0,69.0,1.6,9.5,205.5,368.64,306.93
2017,5,28,6,30,581.0,77.0,1.6,10.0,255.0,442.01,367.74
2017,5,28,6,45,627.0,82.5,1.65,10.5,307.0,506.19,419.14
2017,5,28,7,0,673.0,88.0,1.7,11.0,359.0,572.83,470.61
2017,5,28,7,15,705.0,93.0,1.7,11.5,411.0,630.93,513.42
2017,5,28,7,30,737.0,98.0,1.7,12.0,463.0,689.39,554.41
2017,5,28,7,45,762.0,101.5,1.75,13.0,513.5,737.15,585.16
2017,5,28,8,0,787.0,105.0,1.8,14.0,564.0,787.34,616.99
2017,5,28,8,15,805.0,108.5,1.85,14.5,611.5,830.17,644.07
2017,5,28,8,30,823.0,112.0,1.9,15.0,659.0,870.88,669.37
2017,5,28,8,45,837.0,114.5,1.95,15.5,703.0,904.45,689.49
2017,5,28,9,0,851.0,117.0,2.0,16.0,747.0,935.19,707.59
2017,5,28,9,15,862.0,119.0,2.0,16.5,785.5,948.42,713.33
2017,5,28,9,30,873.0,121.0,2.0,17.0,824.0,969.06,724.25
2017,5,28,9,45,881.5,122.5,2.05,17.5,857.0,983.33,731.48
2017,5,28,10,0,890.0,124.0,2.1,18.0,890.0,993.98,736.47
2017,5,28,10,15,896.0,125.0,2.05,18.5,916.5,997.99,736.06
2017,5,28,10,30,902.0,126.0,2.0,19.0,943.0,998.21,733.37
2017,5,28,10,45,906.5,127.0,2.0,19.5,962.5,993.16,728.05
2017,5,28,11,0,911.0,128.0,2.0,20.0,982.0,984.28,720.45
2017,5,28,11,15,913.0,128.5,1.95,20.5,994.0,968.86,708.18
2017,5,28,11,30,915.0,129.0,1.9,21.0,1006.0,949.81,693.78
2017,5,28,11,45,915.5,129.5,1.85,21.5,1010.5,925.94,676.4
2017,5,28,12,0,916.0,130.0,1.8,22.0,1015.0,898.78,657.02
2017,5,28,12,15,915.5,130.0,1.85,22.0,1012.0,867.25,637.16
2017,5,28,12,30,915.0,130.0,1.9,22.0,1009.0,832.81,615.22
2017,5,28,12,45,912.5,129.0,2.0,22.5,998.0,793.29,588.93
2017,5,28,13,0,910.0,128.0,2.1,23.0,987.0,751.28,558.91
2017,5,28,13,15,906.0,127.5,2.15,23.0,969.0,706.31,526.72
2017,5,28,13,30,902.0,127.0,2.2,23.0,951.0,659.27,492.15
2017,5,28,13,45,895.5,126.0,2.3,23.0,925.5,608.56,454.13
2017,5,28,14,0,889.0,125.0,2.4,23.0,900.0,556.42,413.74
2017,5,28,14,15,881.0,123.0,2.45,23.0,868.0,501.65,369.88
2017,5,28,14,30,873.0,121.0,2.5,23.0,836.0,446.07,324.02
2017,5,28,14,45,862.5,119.5,2.6,23.0,798.5,389.41,276.18
2017,5,28,15,0,852.0,118.0,2.7,23.0,761.0,332.67,227.44
2017,5,28,15,15,838.0,115.5,2.75,22.5,718.0,268.44,173.62
2017,5,28,15,30,824.0,113.0,2.8,22.0,675.0,210.48,126.72
2017,5,28,15,45,806.5,110.0,2.85,22.0,628.5,153.04,86.33
2017,5,28,16,0,789.0,107.0,2.9,22.0,582.0,97.49,60.76
2017,5,28,16,15,766.0,103.0,2.95,21.5,532.0,77.55,60.62
2017,5,28,16,30,743.0,99.0,3.0,21.0,482.0,76.08,59.74
2017,5,28,16,45,711.0,95.0,3.15,20.5,430.0,67.95,53.13
2017,5,28,17,0,679.0,91.0,3.3,20.0,378.0,66.38,52.1
2017,5,28,17,15,637.5,85.0,3.25,19.0,326.5,63.18,49.72
2017,5,28,17,30,596.0,79.0,3.2,18.0,275.0,59.89,47.18
2017,5,28,17,45,534.0,72.0,3.2,17.5,224.5,55.55,43.51
2017,5,28,18,0,472.0,65.0,3.2,17.0,174.0,51.16,39.63
2017,5,28,18,15,386.0,54.5,3.1,16.0,129.0,43.6,32.8
2017,5,28,18,30,300.0,44.0,3.0,15.0,84.0,33.89,23.84
2017,5,28,18,45,150.0,30.5,2.9,14.0,50.5,23.5,13.41
2017,5,28,19,0,0.0,17.0,2.8,13.0,17.0,14.51,0.0
2017,5,28,19,15,0.0,8.5,2.75,12.5,8.5,7.26,0.0
2017,5,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,29,4,45,12.5,4.5,2.4,8.0,4.5,0.0,0.0
2017,5,29,5,0,25.0,9.0,2.4,8.0,9.0,13.69,0.0
2017,5,29,5,15,138.0,24.0,2.4,8.0,38.5,79.43,43.37
2017,5,29,5,30,251.0,39.0,2.4,8.0,68.0,149.17,114.71
2017,5,29,5,45,347.5,50.0,2.4,8.5,111.5,215.13,174.25
2017,5,29,6,0,444.0,61.0,2.4,9.0,155.0,295.81,245.3
2017,5,29,6,15,506.5,69.0,2.45,9.5,203.5,362.54,303.51
2017,5,29,6,30,569.0,77.0,2.5,10.0,252.0,434.43,364.0
2017,5,29,6,45,619.0,82.0,2.65,10.5,304.0,499.88,417.52
2017,5,29,7,0,669.0,87.0,2.8,11.0,356.0,568.16,471.56
2017,5,29,7,15,700.5,91.5,2.85,11.5,407.5,625.08,514.69
2017,5,29,7,30,732.0,96.0,2.9,12.0,459.0,682.33,556.14
2017,5,29,7,45,529.5,168.0,3.0,12.5,445.0,621.4,504.54
2017,5,29,8,0,327.0,240.0,3.1,13.0,431.0,532.96,431.01
2017,5,29,8,15,449.0,222.0,3.1,13.5,508.0,643.81,516.23
2017,5,29,8,30,571.0,204.0,3.1,14.0,585.0,743.73,589.76
2017,5,29,8,45,707.5,159.5,3.1,14.5,662.5,840.86,658.08
2017,5,29,9,0,844.0,115.0,3.1,15.0,740.0,925.48,714.08
2017,5,29,9,15,674.5,209.5,3.05,15.5,725.5,884.34,681.51
2017,5,29,9,30,505.0,304.0,3.0,16.0,711.0,818.07,627.93
2017,5,29,9,45,674.5,224.0,3.0,16.5,791.0,907.87,693.46
2017,5,29,10,0,844.0,144.0,3.0,17.0,871.0,981.63,740.65
2017,5,29,10,15,655.5,265.5,3.0,17.0,840.5,925.64,699.68
2017,5,29,10,30,467.0,387.0,3.0,17.0,810.0,850.79,642.07
2017,5,29,10,45,665.5,269.0,3.05,17.5,885.5,921.68,695.76
2017,5,29,11,0,864.0,151.0,3.1,18.0,961.0,960.28,721.26
2017,5,29,11,15,682.5,284.0,3.15,18.0,929.0,921.12,692.44
2017,5,29,11,30,501.0,417.0,3.2,18.0,897.0,856.67,642.75
2017,5,29,11,45,468.5,430.5,3.3,18.0,881.0,819.74,617.09
2017,5,29,12,0,436.0,444.0,3.4,18.0,865.0,781.76,590.21
2017,5,29,12,15,651.5,298.5,3.45,18.0,926.0,811.17,616.77
2017,5,29,12,30,867.0,153.0,3.5,18.0,987.0,813.13,622.45
2017,5,29,12,45,658.5,287.5,3.6,18.0,917.0,746.08,569.99
2017,5,29,13,0,450.0,422.0,3.7,18.0,847.0,674.06,513.81
2017,5,29,13,15,655.5,283.5,3.8,18.0,890.0,671.4,515.45
2017,5,29,13,30,861.0,145.0,3.9,18.0,933.0,647.51,499.57
2017,5,29,13,45,487.0,288.5,4.0,18.0,732.0,506.78,390.62
2017,5,29,14,0,113.0,432.0,4.1,18.0,531.0,397.3,305.86
2017,5,29,14,15,289.0,377.0,4.15,17.5,617.0,417.95,321.37
2017,5,29,14,30,465.0,322.0,4.2,17.0,703.0,422.91,321.76
2017,5,29,14,45,432.0,317.5,4.3,17.0,659.0,374.66,282.29
2017,5,29,15,0,399.0,313.0,4.4,17.0,615.0,335.33,249.86
2017,5,29,15,15,445.5,276.0,4.4,16.5,595.0,285.35,206.95
2017,5,29,15,30,492.0,239.0,4.4,16.0,575.0,235.86,164.81
2017,5,29,15,45,622.5,178.0,4.4,16.0,573.5,173.8,112.55
2017,5,29,16,0,753.0,117.0,4.4,16.0,572.0,103.52,67.57
2017,5,29,16,15,729.5,113.0,4.4,15.5,523.0,76.46,61.18
2017,5,29,16,30,706.0,109.0,4.4,15.0,474.0,75.46,60.67
2017,5,29,16,45,677.5,103.0,4.4,15.0,423.5,72.92,58.69
2017,5,29,17,0,649.0,97.0,4.4,15.0,373.0,70.23,56.55
2017,5,29,17,15,607.5,91.0,4.3,14.5,322.0,67.25,54.23
2017,5,29,17,30,566.0,85.0,4.2,14.0,271.0,64.18,51.76
2017,5,29,17,45,511.0,76.0,4.15,13.5,222.5,58.5,46.86
2017,5,29,18,0,456.0,67.0,4.1,13.0,174.0,52.65,41.62
2017,5,29,18,15,371.5,56.5,3.9,12.5,129.5,43.12,32.88
2017,5,29,18,30,287.0,46.0,3.7,12.0,85.0,35.31,25.44
2017,5,29,18,45,175.5,31.0,3.55,11.5,52.0,23.94,14.09
2017,5,29,19,0,64.0,16.0,3.4,11.0,19.0,12.74,0.0
2017,5,29,19,15,32.0,8.0,3.3,10.5,9.5,6.83,0.0
2017,5,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,30,4,45,16.5,5.0,3.2,7.0,5.0,0.0,0.0
2017,5,30,5,0,33.0,10.0,3.2,7.0,10.0,16.43,0.0
2017,5,30,5,15,156.5,24.5,3.15,7.0,40.5,85.54,48.31
2017,5,30,5,30,280.0,39.0,3.1,7.0,71.0,159.04,122.98
2017,5,30,5,45,376.5,49.0,3.1,7.5,115.0,228.41,185.96
2017,5,30,6,0,473.0,59.0,3.1,8.0,159.0,306.83,255.79
2017,5,30,6,15,336.5,90.0,3.05,8.5,171.0,292.01,246.09
2017,5,30,6,30,200.0,121.0,3.0,9.0,183.0,254.51,214.72
2017,5,30,6,45,221.0,140.0,2.95,9.5,220.0,297.26,250.64
2017,5,30,7,0,242.0,159.0,2.9,10.0,257.0,341.36,286.43
2017,5,30,7,15,496.5,126.0,2.95,10.5,361.5,509.91,425.33
2017,5,30,7,30,751.0,93.0,3.0,11.0,466.0,689.14,564.64
2017,5,30,7,45,398.5,165.5,3.05,11.5,365.5,514.7,422.28
2017,5,30,8,0,46.0,238.0,3.1,12.0,265.0,266.94,216.2
2017,5,30,8,15,441.0,171.5,3.15,12.5,463.5,582.25,474.45
2017,5,30,8,30,836.0,105.0,3.2,13.0,662.0,872.43,688.11
2017,5,30,8,45,850.0,107.0,3.3,14.0,706.0,895.97,698.7
2017,5,30,9,0,864.0,109.0,3.4,15.0,750.0,926.05,716.05
2017,5,30,9,15,874.5,111.0,3.4,15.5,788.5,949.82,729.49
2017,5,30,9,30,885.0,113.0,3.4,16.0,827.0,970.26,740.65
2017,5,30,9,45,884.0,120.0,3.4,16.5,857.0,981.29,745.41
2017,5,30,10,0,883.0,127.0,3.4,17.0,887.0,988.37,747.65
2017,5,30,10,15,889.0,128.0,3.45,17.5,913.5,992.39,748.34
2017,5,30,10,30,895.0,129.0,3.5,18.0,940.0,992.65,746.64
2017,5,30,10,45,897.5,131.0,3.55,18.5,959.0,986.72,740.91
2017,5,30,11,0,900.0,133.0,3.6,19.0,978.0,977.0,732.81
2017,5,30,11,15,902.5,133.5,3.65,19.0,990.0,962.21,722.79
2017,5,30,11,30,905.0,134.0,3.7,19.0,1002.0,943.82,710.43
2017,5,30,11,45,904.5,135.0,3.75,19.5,1006.5,919.74,692.92
2017,5,30,12,0,904.0,136.0,3.8,20.0,1011.0,892.47,673.29
2017,5,30,12,15,903.0,136.0,3.85,20.0,1007.5,860.93,652.0
2017,5,30,12,30,902.0,136.0,3.9,20.0,1004.0,826.57,628.65
2017,5,30,12,45,907.0,131.0,3.95,20.0,995.5,790.0,603.57
2017,5,30,13,0,912.0,126.0,4.0,20.0,987.0,750.45,574.47
2017,5,30,13,15,671.0,260.0,4.0,19.5,887.5,663.13,507.22
2017,5,30,13,30,430.0,394.0,4.0,19.0,788.0,582.05,444.63
2017,5,30,13,45,431.0,379.0,4.05,19.0,764.5,542.07,414.44
2017,5,30,14,0,432.0,364.0,4.1,19.0,741.0,501.46,382.89
2017,5,30,14,15,358.5,376.5,4.2,18.5,682.0,449.19,342.9
2017,5,30,14,30,285.0,389.0,4.3,18.0,623.0,400.87,306.06
2017,5,30,14,45,317.5,361.0,4.4,17.5,610.5,369.32,280.23
2017,5,30,15,0,350.0,333.0,4.5,17.0,598.0,334.4,250.72
2017,5,30,15,15,421.0,286.0,4.55,16.5,587.0,286.42,208.83
2017,5,30,15,30,492.0,239.0,4.6,16.0,576.0,236.06,165.03
2017,5,30,15,45,644.0,171.5,4.7,15.5,580.5,171.84,110.3
2017,5,30,16,0,796.0,104.0,4.8,15.0,585.0,96.65,61.15
2017,5,30,16,15,512.0,162.5,4.65,14.5,462.0,105.96,87.03
2017,5,30,16,30,228.0,221.0,4.5,14.0,339.0,151.99,127.36
2017,5,30,16,45,141.0,195.0,4.4,14.0,265.5,135.69,113.64
2017,5,30,17,0,54.0,169.0,4.3,14.0,192.0,123.54,103.49
2017,5,30,17,15,48.0,147.5,4.05,13.5,166.0,109.06,91.33
2017,5,30,17,30,42.0,126.0,3.8,13.0,140.0,94.29,78.7
2017,5,30,17,45,34.5,105.0,3.55,12.5,115.5,79.54,65.82
2017,5,30,18,0,27.0,84.0,3.3,12.0,91.0,64.54,52.43
2017,5,30,18,15,15.0,64.5,3.05,11.5,68.0,50.97,40.04
2017,5,30,18,30,3.0,45.0,2.8,11.0,45.0,35.99,26.19
2017,5,30,18,45,1.5,27.5,2.55,11.0,27.5,22.37,12.98
2017,5,30,19,0,0.0,10.0,2.3,11.0,10.0,8.23,0.0
2017,5,30,19,15,0.0,5.0,2.35,10.5,5.0,4.27,0.0
2017,5,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,3.5,1.7,9.0,3.5,0.0,0.0
2017,5,31,5,0,0.0,7.0,1.6,9.0,7.0,5.97,0.0
2017,5,31,5,15,40.5,23.5,1.65,9.0,28.0,38.78,19.82
2017,5,31,5,30,81.0,40.0,1.7,9.0,49.0,74.55,55.61
2017,5,31,5,45,123.0,59.0,1.8,9.5,81.0,123.82,99.21
2017,5,31,6,0,165.0,78.0,1.9,10.0,113.0,170.6,140.59
2017,5,31,6,15,189.0,98.0,2.05,10.5,148.5,213.32,177.91
2017,5,31,6,30,213.0,118.0,2.2,11.0,184.0,257.99,215.91
2017,5,31,6,45,232.5,138.0,2.4,11.5,222.5,301.64,252.06
2017,5,31,7,0,252.0,158.0,2.6,12.0,261.0,346.42,288.22
2017,5,31,7,15,340.5,165.5,2.85,12.5,323.5,426.94,353.53
2017,5,31,7,30,429.0,173.0,3.1,13.0,386.0,530.13,434.48
2017,5,31,7,45,610.5,134.0,3.35,14.0,472.5,655.1,531.21
2017,5,31,8,0,792.0,95.0,3.6,15.0,559.0,777.29,619.42
2017,5,31,8,15,810.0,97.5,3.7,15.5,606.0,819.04,646.38
2017,5,31,8,30,828.0,100.0,3.8,16.0,653.0,858.71,672.08
2017,5,31,8,45,843.5,101.5,3.9,16.5,697.0,883.18,686.74
2017,5,31,9,0,859.0,103.0,4.0,17.0,741.0,914.04,705.97
2017,5,31,9,15,869.5,105.0,4.0,17.5,779.0,937.83,719.55
2017,5,31,9,30,880.0,107.0,4.0,18.0,817.0,958.32,730.86
2017,5,31,9,45,890.5,107.0,4.05,18.5,850.5,973.28,738.69
2017,5,31,10,0,901.0,107.0,4.1,19.0,884.0,984.67,744.19
2017,5,31,10,15,907.0,108.0,4.1,19.0,910.5,989.05,746.17
2017,5,31,10,30,913.0,109.0,4.1,19.0,937.0,989.63,745.73
2017,5,31,10,45,920.5,107.5,4.2,19.5,957.5,985.34,741.32
2017,5,31,11,0,928.0,106.0,4.3,20.0,978.0,977.23,734.46
2017,5,31,11,15,930.5,106.5,4.3,20.0,990.0,962.55,724.11
2017,5,31,11,30,933.0,107.0,4.3,20.0,1002.0,944.18,711.36
2017,5,31,11,45,936.0,105.5,4.35,20.5,1007.5,920.86,694.22
2017,5,31,12,0,939.0,104.0,4.4,21.0,1013.0,894.11,674.77
2017,5,31,12,15,938.5,104.0,4.45,21.0,1010.0,862.49,653.44
2017,5,31,12,30,938.0,104.0,4.5,21.0,1007.0,827.86,629.9
2017,5,31,12,45,936.0,103.5,4.55,21.0,996.5,788.81,603.07
2017,5,31,13,0,934.0,103.0,4.6,21.0,986.0,747.12,573.0
2017,5,31,13,15,930.5,102.0,4.6,21.0,968.0,701.56,538.39
2017,5,31,13,30,927.0,101.0,4.6,21.0,950.0,653.83,501.36
2017,5,31,13,45,923.0,99.5,4.7,21.0,925.5,603.43,461.7
2017,5,31,14,0,919.0,98.0,4.8,21.0,901.0,551.3,419.48
2017,5,31,14,15,911.5,96.5,4.85,20.5,869.5,496.05,374.19
2017,5,31,14,30,904.0,95.0,4.9,20.0,838.0,439.89,326.67
2017,5,31,14,45,896.5,93.0,4.95,20.0,801.5,382.67,276.4
2017,5,31,15,0,889.0,91.0,5.0,20.0,765.0,325.03,225.04
2017,5,31,15,15,877.0,89.0,5.0,19.5,723.0,266.19,173.58
2017,5,31,15,30,865.0,87.0,5.0,19.0,681.0,207.92,124.99
2017,5,31,15,45,850.5,84.5,5.0,19.0,635.0,149.86,83.08
2017,5,31,16,0,836.0,82.0,5.0,19.0,589.0,93.16,56.37
2017,5,31,16,15,816.0,79.0,4.95,18.5,539.5,70.65,55.46
2017,5,31,16,30,796.0,76.0,4.9,18.0,490.0,60.3,46.84
2017,5,31,16,45,769.5,73.0,4.85,18.0,439.0,58.72,45.66
2017,5,31,17,0,743.0,70.0,4.8,18.0,388.0,57.1,44.43
2017,5,31,17,15,706.5,66.0,4.7,17.0,336.5,54.55,42.54
2017,5,31,17,30,670.0,62.0,4.6,16.0,285.0,51.96,40.55
2017,5,31,17,45,617.5,56.5,4.5,15.5,235.0,44.05,33.67
2017,5,31,18,0,565.0,51.0,4.4,15.0,185.0,40.31,30.34
2017,5,31,18,15,485.0,44.0,4.15,14.5,139.0,35.16,25.59
2017,5,31,18,30,405.0,37.0,3.9,14.0,93.0,29.99,20.63
2017,5,31,18,45,275.0,26.5,3.65,13.5,58.0,21.59,12.27
2017,5,31,19,0,145.0,16.0,3.4,13.0,23.0,13.08,0.0
2017,5,31,19,15,72.5,8.0,3.3,12.5,11.5,6.83,0.0
2017,5,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,1,4,45,25.0,5.0,1.6,9.0,5.5,0.0,0.0
2017,6,1,5,0,50.0,10.0,1.8,9.0,11.0,20.42,0.0
2017,6,1,5,15,186.5,22.5,2.0,9.5,42.0,93.65,54.46
2017,6,1,5,30,323.0,35.0,2.2,10.0,73.0,171.03,130.67
2017,6,1,5,45,411.5,44.5,2.4,10.5,117.0,237.35,190.67
2017,6,1,6,0,500.0,54.0,2.6,11.0,161.0,312.99,257.52
2017,6,1,6,15,561.0,60.5,2.75,11.5,210.5,379.61,315.56
2017,6,1,6,30,622.0,67.0,2.9,12.0,260.0,451.22,375.74
2017,6,1,6,45,654.0,75.0,3.1,12.5,310.5,511.14,424.58
2017,6,1,7,0,686.0,83.0,3.3,13.0,361.0,572.3,472.78
2017,6,1,7,15,717.5,87.0,3.4,13.5,413.0,629.17,516.04
2017,6,1,7,30,749.0,91.0,3.5,14.0,465.0,683.63,555.34
2017,6,1,7,45,768.0,96.5,3.65,15.0,514.0,732.61,588.29
2017,6,1,8,0,787.0,102.0,3.8,16.0,563.0,780.18,619.53
2017,6,1,8,15,805.5,105.0,3.8,16.5,610.5,822.79,647.11
2017,6,1,8,30,824.0,108.0,3.8,17.0,658.0,863.34,672.81
2017,6,1,8,45,839.0,110.0,3.85,17.5,702.0,897.27,693.78
2017,6,1,9,0,854.0,112.0,3.9,18.0,746.0,918.14,705.5
2017,6,1,9,15,865.0,114.5,3.85,18.0,785.0,942.74,720.68
2017,6,1,9,30,876.0,117.0,3.8,18.0,824.0,964.04,733.53
2017,6,1,9,45,884.5,118.5,3.8,18.5,857.0,978.48,740.64
2017,6,1,10,0,893.0,120.0,3.8,19.0,890.0,989.3,745.4
2017,6,1,10,15,899.5,121.0,3.8,19.0,917.0,993.97,747.55
2017,6,1,10,30,906.0,122.0,3.8,19.0,944.0,994.86,747.32
2017,6,1,10,45,910.5,123.0,3.85,19.5,964.0,990.01,742.27
2017,6,1,11,0,915.0,124.0,3.9,20.0,984.0,981.33,734.82
2017,6,1,11,15,917.5,124.5,3.9,20.0,996.5,966.55,724.48
2017,6,1,11,30,920.0,125.0,3.9,20.0,1009.0,948.13,711.79
2017,6,1,11,45,922.5,124.5,3.9,20.5,1014.5,925.31,694.86
2017,6,1,12,0,925.0,124.0,3.9,21.0,1020.0,899.11,675.73
2017,6,1,12,15,924.5,123.5,3.95,21.0,1017.0,867.23,654.27
2017,6,1,12,30,924.0,123.0,4.0,21.0,1014.0,832.43,630.7
2017,6,1,12,45,922.5,122.5,4.1,21.5,1004.0,794.08,603.54
2017,6,1,13,0,921.0,122.0,4.2,22.0,994.0,753.13,572.73
2017,6,1,13,15,917.5,121.5,4.25,21.5,976.0,708.38,540.28
2017,6,1,13,30,914.0,121.0,4.3,21.0,958.0,661.48,505.29
2017,6,1,13,45,910.0,119.0,4.4,21.0,933.5,611.19,466.02
2017,6,1,14,0,906.0,117.0,4.5,21.0,909.0,559.2,424.27
2017,6,1,14,15,898.5,115.5,4.5,21.0,878.0,504.5,378.91
2017,6,1,14,30,891.0,114.0,4.5,21.0,847.0,448.88,331.56
2017,6,1,14,45,881.0,112.0,4.5,21.0,809.5,391.38,281.67
2017,6,1,15,0,871.0,110.0,4.5,21.0,772.0,333.73,230.97
2017,6,1,15,15,858.5,107.5,4.5,20.5,729.5,275.27,180.44
2017,6,1,15,30,846.0,105.0,4.5,20.0,687.0,210.03,126.82
2017,6,1,15,45,828.0,103.0,4.5,20.0,640.0,152.17,85.3
2017,6,1,16,0,810.0,101.0,4.5,20.0,593.0,96.21,58.7
2017,6,1,16,15,788.0,97.5,4.45,19.5,543.5,73.83,57.94
2017,6,1,16,30,766.0,94.0,4.4,19.0,494.0,72.56,57.19
2017,6,1,16,45,733.5,91.0,4.4,18.5,441.5,71.44,56.57
2017,6,1,17,0,701.0,88.0,4.4,18.0,389.0,64.32,50.71
2017,6,1,17,15,661.0,82.5,4.3,17.5,337.0,61.39,48.44
2017,6,1,17,30,621.0,77.0,4.2,17.0,285.0,58.38,46.03
2017,6,1,17,45,560.0,71.0,4.1,16.5,234.0,54.73,42.97
2017,6,1,18,0,499.0,65.0,4.0,16.0,183.0,51.08,39.75
2017,6,1,18,15,414.0,55.0,3.75,15.0,137.5,43.9,33.27
2017,6,1,18,30,329.0,45.0,3.5,14.0,92.0,36.57,26.41
2017,6,1,18,45,207.5,31.5,3.25,13.5,57.0,24.38,14.69
2017,6,1,19,0,86.0,18.0,3.0,13.0,22.0,13.98,0.0
2017,6,1,19,15,43.0,9.0,2.95,12.5,11.0,7.68,0.0
2017,6,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,2,4,45,22.0,5.5,1.65,8.0,6.0,0.0,0.0
2017,6,2,5,0,44.0,11.0,1.7,8.0,12.0,19.81,0.0
2017,6,2,5,15,179.5,24.5,1.75,8.5,43.5,92.06,54.5
2017,6,2,5,30,315.0,38.0,1.8,9.0,75.0,170.61,130.89
2017,6,2,5,45,412.5,47.0,1.85,9.5,120.5,239.86,193.06
2017,6,2,6,0,510.0,56.0,1.9,10.0,166.0,319.22,262.64
2017,6,2,6,15,571.5,63.0,1.95,10.5,216.5,387.22,321.37
2017,6,2,6,30,633.0,70.0,2.0,11.0,267.0,460.22,382.01
2017,6,2,6,45,676.5,75.0,2.1,12.0,319.5,524.25,432.72
2017,6,2,7,0,720.0,80.0,2.2,13.0,372.0,590.48,483.16
2017,6,2,7,15,750.5,84.0,2.25,13.5,425.0,645.52,524.02
2017,6,2,7,30,781.0,88.0,2.3,14.0,478.0,703.31,564.37
2017,6,2,7,45,805.0,91.0,2.35,15.0,529.0,754.54,597.61
2017,6,2,8,0,829.0,94.0,2.4,16.0,580.0,804.59,629.22
2017,6,2,8,15,846.0,96.5,2.4,16.5,628.0,846.6,655.3
2017,6,2,8,30,863.0,99.0,2.4,17.0,676.0,877.4,673.25
2017,6,2,8,45,877.5,101.0,2.4,18.0,720.5,911.41,692.01
2017,6,2,9,0,892.0,103.0,2.4,19.0,765.0,942.57,708.5
2017,6,2,9,15,901.5,104.5,2.35,19.5,803.5,965.44,720.14
2017,6,2,9,30,911.0,106.0,2.3,20.0,842.0,984.88,729.52
2017,6,2,9,45,926.0,103.0,2.3,21.0,877.5,1001.31,736.06
2017,6,2,10,0,941.0,100.0,2.3,22.0,913.0,1014.17,740.33
2017,6,2,10,15,946.0,101.0,2.2,22.5,939.5,1017.78,739.03
2017,6,2,10,30,951.0,102.0,2.1,23.0,966.0,1017.44,735.38
2017,6,2,10,45,954.5,103.0,2.05,23.5,985.5,1011.69,729.05
2017,6,2,11,0,958.0,104.0,2.0,24.0,1005.0,1001.99,720.4
2017,6,2,11,15,960.0,104.0,2.0,24.0,1017.0,986.04,709.96
2017,6,2,11,30,962.0,104.0,2.0,24.0,1029.0,966.32,697.25
2017,6,2,11,45,962.0,104.5,2.05,24.5,1033.0,941.65,680.64
2017,6,2,12,0,962.0,105.0,2.1,25.0,1037.0,913.54,661.85
2017,6,2,12,15,961.0,105.0,2.15,25.0,1034.0,880.9,641.35
2017,6,2,12,30,960.0,105.0,2.2,25.0,1031.0,845.22,618.7
2017,6,2,12,45,948.5,110.5,2.3,25.0,1017.0,803.37,592.08
2017,6,2,13,0,937.0,116.0,2.4,25.0,1003.0,759.39,562.21
2017,6,2,13,15,933.0,115.5,2.45,25.0,985.0,713.76,529.6
2017,6,2,13,30,929.0,115.0,2.5,25.0,967.0,665.97,494.54
2017,6,2,13,45,923.5,113.5,2.65,25.0,941.5,614.62,456.29
2017,6,2,14,0,918.0,112.0,2.8,25.0,916.0,561.68,415.49
2017,6,2,14,15,910.5,110.5,2.9,24.5,884.5,506.46,372.14
2017,6,2,14,30,903.0,109.0,3.0,24.0,853.0,450.31,326.47
2017,6,2,14,45,893.5,107.0,3.1,24.0,815.5,392.42,277.47
2017,6,2,15,0,884.0,105.0,3.2,24.0,778.0,334.32,227.44
2017,6,2,15,15,871.0,103.0,3.25,23.5,735.0,275.45,177.46
2017,6,2,15,30,858.0,101.0,3.3,23.0,692.0,217.25,130.18
2017,6,2,15,45,841.5,98.5,3.35,23.0,645.0,150.98,82.58
2017,6,2,16,0,825.0,96.0,3.4,23.0,598.0,94.0,55.59
2017,6,2,16,15,803.5,92.5,3.45,22.5,548.5,70.58,54.47
2017,6,2,16,30,782.0,89.0,3.5,22.0,499.0,69.17,53.6
2017,6,2,16,45,752.5,85.5,3.55,21.5,446.5,67.55,52.54
2017,6,2,17,0,723.0,82.0,3.6,21.0,394.0,65.89,51.43
2017,6,2,17,15,684.0,77.5,3.55,20.0,342.0,57.99,44.98
2017,6,2,17,30,645.0,73.0,3.5,19.0,290.0,55.56,43.19
2017,6,2,17,45,587.0,67.0,3.45,18.5,239.0,51.77,40.02
2017,6,2,18,0,529.0,61.0,3.4,18.0,188.0,47.96,36.69
2017,6,2,18,15,446.0,52.5,3.2,17.0,142.0,41.9,31.25
2017,6,2,18,30,363.0,44.0,3.0,16.0,96.0,35.77,25.51
2017,6,2,18,45,181.5,34.0,2.85,15.0,60.0,26.19,16.18
2017,6,2,19,0,0.0,24.0,2.7,14.0,24.0,18.79,0.0
2017,6,2,19,15,0.0,12.0,2.65,13.5,12.0,10.24,0.0
2017,6,2,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,0.8,9.5,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,0.9,10.0,10.0,8.54,0.0
2017,6,3,5,15,103.5,25.0,1.0,10.0,37.5,63.96,36.96
2017,6,3,5,30,207.0,40.0,1.1,10.0,65.0,132.84,101.38
2017,6,3,5,45,271.5,55.0,1.2,10.5,104.0,187.65,150.4
2017,6,3,6,0,336.0,70.0,1.3,11.0,143.0,249.39,204.53
2017,6,3,6,15,379.0,84.5,1.35,11.5,187.0,305.85,253.08
2017,6,3,6,30,422.0,99.0,1.4,12.0,231.0,365.99,302.99
2017,6,3,6,45,466.0,107.0,1.5,12.5,276.5,422.73,348.82
2017,6,3,7,0,510.0,115.0,1.6,13.0,322.0,482.37,395.54
2017,6,3,7,15,426.0,153.5,1.6,13.5,342.5,487.66,396.51
2017,6,3,7,30,342.0,192.0,1.6,14.0,363.0,468.38,378.66
2017,6,3,7,45,439.0,185.5,1.65,15.0,428.5,565.54,451.75
2017,6,3,8,0,536.0,179.0,1.7,16.0,494.0,652.7,514.32
2017,6,3,8,15,554.5,191.5,1.75,16.5,541.0,697.78,544.25
2017,6,3,8,30,573.0,204.0,1.8,17.0,588.0,741.62,573.11
2017,6,3,8,45,718.0,158.5,1.85,17.5,671.0,844.84,643.92
2017,6,3,9,0,863.0,113.0,1.9,18.0,754.0,925.71,695.36
2017,6,3,9,15,874.0,115.0,1.95,18.5,793.0,949.94,708.39
2017,6,3,9,30,885.0,117.0,2.0,19.0,832.0,970.87,719.85
2017,6,3,9,45,896.5,117.0,2.05,20.0,866.5,986.77,726.68
2017,6,3,10,0,908.0,117.0,2.1,21.0,901.0,999.09,731.27
2017,6,3,10,15,914.0,118.5,2.15,21.5,928.0,1003.9,732.51
2017,6,3,10,30,920.0,120.0,2.2,22.0,955.0,1004.85,731.45
2017,6,3,10,45,925.0,120.0,2.3,23.0,975.0,999.53,725.65
2017,6,3,11,0,930.0,120.0,2.4,24.0,995.0,990.36,717.52
2017,6,3,11,15,932.0,121.0,2.5,24.0,1007.5,975.51,708.61
2017,6,3,11,30,934.0,122.0,2.6,24.0,1020.0,956.97,697.33
2017,6,3,11,45,936.0,121.5,2.75,24.5,1025.0,933.54,681.91
2017,6,3,12,0,938.0,121.0,2.9,25.0,1030.0,906.71,664.18
2017,6,3,12,15,937.5,120.5,3.0,25.0,1027.0,874.6,643.76
2017,6,3,12,30,937.0,120.0,3.1,25.0,1024.0,839.53,621.18
2017,6,3,12,45,935.0,120.0,3.25,25.0,1013.5,800.9,596.21
2017,6,3,13,0,933.0,120.0,3.4,25.0,1003.0,759.65,567.53
2017,6,3,13,15,929.0,119.0,3.5,24.5,985.0,713.82,535.34
2017,6,3,13,30,925.0,118.0,3.6,24.0,967.0,665.87,500.59
2017,6,3,13,45,920.5,116.0,3.7,24.0,942.5,614.93,461.56
2017,6,3,14,0,916.0,114.0,3.8,24.0,918.0,562.32,420.06
2017,6,3,14,15,909.0,112.5,3.85,23.5,886.5,507.48,376.21
2017,6,3,14,30,902.0,111.0,3.9,23.0,855.0,451.65,330.09
2017,6,3,14,45,893.5,108.5,4.0,23.0,817.5,393.84,280.6
2017,6,3,15,0,885.0,106.0,4.1,23.0,780.0,335.71,230.04
2017,6,3,15,15,872.5,104.0,4.1,22.5,737.5,276.93,179.66
2017,6,3,15,30,860.0,102.0,4.1,22.0,695.0,218.76,131.98
2017,6,3,15,45,845.5,98.5,4.15,21.5,648.5,151.96,83.67
2017,6,3,16,0,831.0,95.0,4.2,21.0,602.0,94.18,55.77
2017,6,3,16,15,810.0,92.0,4.15,20.5,552.5,70.31,54.68
2017,6,3,16,30,789.0,89.0,4.1,20.0,503.0,69.23,54.1
2017,6,3,16,45,763.0,84.5,4.1,19.5,451.5,66.92,52.43
2017,6,3,17,0,737.0,80.0,4.1,19.0,400.0,64.49,50.64
2017,6,3,17,15,699.5,75.5,3.95,18.0,347.5,56.69,44.22
2017,6,3,17,30,662.0,71.0,3.8,17.0,295.0,54.19,42.34
2017,6,3,17,45,608.0,65.0,3.7,16.5,244.0,50.36,39.11
2017,6,3,18,0,554.0,59.0,3.6,16.0,193.0,46.47,35.69
2017,6,3,18,15,472.0,51.0,3.35,15.0,146.0,40.74,30.51
2017,6,3,18,30,390.0,43.0,3.1,14.0,99.0,34.95,25.05
2017,6,3,18,45,259.5,31.0,2.9,13.0,62.5,25.38,15.75
2017,6,3,19,0,129.0,19.0,2.7,12.0,26.0,14.8,0.0
2017,6,3,19,15,64.5,9.5,2.65,11.5,13.0,8.11,0.0
2017,6,3,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,6,4,4,45,30.5,6.0,3.0,7.5,6.5,0.0,0.0
2017,6,4,5,0,61.0,12.0,3.1,8.0,13.0,24.59,0.0
2017,6,4,5,15,200.5,24.5,3.15,8.0,45.0,99.48,60.54
2017,6,4,5,30,340.0,37.0,3.2,8.0,77.0,177.76,137.18
2017,6,4,5,45,439.0,44.5,3.3,8.5,122.5,247.11,200.25
2017,6,4,6,0,538.0,52.0,3.4,9.0,168.0,326.6,271.04
2017,6,4,6,15,596.5,58.0,3.4,9.5,218.0,393.05,329.54
2017,6,4,6,30,655.0,64.0,3.4,10.0,268.0,464.18,389.79
2017,6,4,6,45,701.0,67.0,3.45,11.0,321.0,526.16,439.92
2017,6,4,7,0,747.0,70.0,3.5,12.0,374.0,592.77,491.68
2017,6,4,7,15,775.5,73.5,3.5,12.5,426.5,649.41,534.29
2017,6,4,7,30,804.0,77.0,3.5,13.0,479.0,705.96,574.17
