Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,7,45,827.0,79.0,3.55,13.5,530.0,755.94,608.38
2017,6,4,8,0,850.0,81.0,3.6,14.0,581.0,797.23,635.6
2017,6,4,8,15,866.0,83.5,3.6,14.5,628.5,838.62,662.28
2017,6,4,8,30,882.0,86.0,3.6,15.0,676.0,877.72,686.92
2017,6,4,8,45,894.0,88.0,3.65,15.5,719.5,910.09,706.79
2017,6,4,9,0,906.0,90.0,3.7,16.0,763.0,939.49,724.47
2017,6,4,9,15,915.5,91.5,3.75,16.5,802.0,962.79,737.86
2017,6,4,9,30,925.0,93.0,3.8,17.0,841.0,982.65,748.91
2017,6,4,9,45,934.5,93.0,3.85,17.5,875.0,997.29,756.45
2017,6,4,10,0,944.0,93.0,3.9,18.0,909.0,1008.23,761.58
2017,6,4,10,15,949.0,94.0,3.95,18.0,935.5,1012.04,763.46
2017,6,4,10,30,954.0,95.0,4.0,18.0,962.0,1011.91,762.86
2017,6,4,10,45,956.0,97.0,4.05,18.5,981.5,1005.94,757.01
2017,6,4,11,0,958.0,99.0,4.1,19.0,1001.0,996.01,748.66
2017,6,4,11,15,961.0,99.5,4.1,19.0,1014.0,981.65,738.56
2017,6,4,11,30,964.0,100.0,4.1,19.0,1027.0,963.47,725.99
2017,6,4,11,45,963.5,101.5,4.2,19.5,1032.0,939.41,708.66
2017,6,4,12,0,963.0,103.0,4.3,20.0,1037.0,911.89,689.01
2017,6,4,12,15,963.5,103.0,4.3,20.0,1035.5,880.61,667.58
2017,6,4,12,30,964.0,103.0,4.3,20.0,1034.0,846.17,643.9
2017,6,4,12,45,959.5,105.0,4.35,20.0,1023.5,806.65,616.71
2017,6,4,13,0,955.0,107.0,4.4,20.0,1013.0,764.55,586.42
2017,6,4,13,15,953.0,106.5,4.45,20.0,996.5,719.69,552.64
2017,6,4,13,30,951.0,106.0,4.5,20.0,980.0,672.45,516.21
2017,6,4,13,45,947.5,104.5,4.55,20.0,956.0,621.38,475.92
2017,6,4,14,0,944.0,103.0,4.6,20.0,932.0,568.47,433.02
2017,6,4,14,15,938.5,102.0,4.6,20.0,901.5,513.39,387.0
2017,6,4,14,30,933.0,101.0,4.6,20.0,871.0,457.1,338.7
2017,6,4,14,45,927.0,98.5,4.7,20.0,834.5,398.56,287.6
2017,6,4,15,0,921.0,96.0,4.8,20.0,798.0,339.38,235.1
2017,6,4,15,15,910.0,94.0,4.8,19.5,756.0,279.01,182.37
2017,6,4,15,30,899.0,92.0,4.8,19.0,714.0,219.04,132.29
2017,6,4,15,45,887.0,89.0,4.85,19.0,667.5,158.95,88.5
2017,6,4,16,0,875.0,86.0,4.9,19.0,621.0,99.88,59.74
2017,6,4,16,15,856.5,83.5,4.85,18.5,571.0,74.22,58.49
2017,6,4,16,30,838.0,81.0,4.8,18.0,521.0,64.31,50.28
2017,6,4,16,45,814.5,77.0,4.8,17.5,469.0,62.12,48.69
2017,6,4,17,0,791.0,73.0,4.8,17.0,417.0,59.83,46.98
2017,6,4,17,15,756.0,69.0,4.6,16.0,363.5,57.32,45.13
2017,6,4,17,30,721.0,65.0,4.4,15.0,310.0,54.76,43.19
2017,6,4,17,45,672.5,59.5,4.2,14.5,258.0,50.8,39.82
2017,6,4,18,0,624.0,54.0,4.0,14.0,206.0,42.95,32.85
2017,6,4,18,15,545.0,47.0,3.55,13.0,157.0,37.8,28.17
2017,6,4,18,30,466.0,40.0,3.1,12.0,108.0,32.64,23.26
2017,6,4,18,45,332.5,30.0,2.65,11.5,69.0,24.66,15.33
2017,6,4,19,0,199.0,20.0,2.2,11.0,30.0,16.61,0.0
2017,6,4,19,15,99.5,10.0,2.1,10.5,15.0,8.54,0.0
2017,6,4,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,6,5,4,45,36.5,6.5,2.1,6.5,7.5,0.0,0.0
2017,6,5,5,0,73.0,13.0,2.2,7.0,15.0,28.2,0.0
2017,6,5,5,15,224.5,25.5,2.35,7.5,49.0,107.27,66.1
2017,6,5,5,30,376.0,38.0,2.5,8.0,83.0,190.89,147.17
2017,6,5,5,45,473.5,46.5,2.65,8.5,130.5,262.73,212.42
2017,6,5,6,0,571.0,55.0,2.8,9.0,178.0,344.53,284.96
2017,6,5,6,15,630.5,61.0,2.8,9.5,230.0,413.34,345.03
2017,6,5,6,30,690.0,67.0,2.8,10.0,282.0,486.78,406.6
2017,6,5,6,45,733.5,70.5,2.8,10.5,336.5,549.26,457.19
2017,6,5,7,0,777.0,74.0,2.8,11.0,391.0,616.35,509.4
2017,6,5,7,15,805.5,78.0,2.7,11.5,445.0,674.92,552.48
2017,6,5,7,30,834.0,82.0,2.6,12.0,499.0,733.29,592.37
2017,6,5,7,45,857.5,84.0,2.55,13.0,551.5,784.82,625.2
2017,6,5,8,0,881.0,86.0,2.5,14.0,604.0,827.39,650.68
2017,6,5,8,15,897.0,88.5,2.35,14.5,653.0,869.68,675.78
2017,6,5,8,30,913.0,91.0,2.2,15.0,702.0,909.56,698.49
2017,6,5,8,45,925.5,92.5,2.1,16.0,747.0,942.51,715.08
2017,6,5,9,0,938.0,94.0,2.0,17.0,792.0,972.39,729.24
2017,6,5,9,15,947.0,96.0,1.9,17.5,831.5,996.24,740.5
2017,6,5,9,30,956.0,98.0,1.8,18.0,871.0,1016.49,749.29
2017,6,5,9,45,958.5,102.0,1.7,19.0,903.5,1028.87,751.51
2017,6,5,10,0,961.0,106.0,1.6,20.0,936.0,1037.2,751.2
2017,6,5,10,15,966.0,107.0,1.55,20.5,963.0,1040.82,750.22
2017,6,5,10,30,971.0,108.0,1.5,21.0,990.0,1040.42,746.88
2017,6,5,10,45,974.5,108.5,1.5,22.0,1010.0,1034.05,739.39
2017,6,5,11,0,978.0,109.0,1.5,23.0,1030.0,1023.66,729.63
2017,6,5,11,15,980.0,109.5,1.5,23.5,1042.0,1007.92,718.12
2017,6,5,11,30,982.0,110.0,1.5,24.0,1054.0,988.31,704.38
2017,6,5,11,45,982.5,110.0,1.55,24.5,1059.0,963.21,688.02
2017,6,5,12,0,983.0,110.0,1.6,25.0,1064.0,934.6,669.46
2017,6,5,12,15,982.0,110.0,1.65,25.0,1060.5,901.42,649.22
2017,6,5,12,30,981.0,110.0,1.7,25.0,1057.0,865.13,626.8
2017,6,5,12,45,969.0,115.5,1.8,25.5,1043.0,822.21,599.09
2017,6,5,13,0,957.0,121.0,1.9,26.0,1029.0,777.14,568.11
2017,6,5,13,15,953.0,120.0,1.95,26.0,1010.5,730.39,535.48
2017,6,5,13,30,949.0,119.0,2.0,26.0,992.0,681.44,500.36
2017,6,5,13,45,941.0,119.0,2.15,26.0,965.5,629.01,462.15
2017,6,5,14,0,933.0,119.0,2.3,26.0,939.0,575.15,421.44
2017,6,5,14,15,925.0,117.5,2.35,25.5,906.5,519.01,377.98
2017,6,5,14,30,917.0,116.0,2.4,25.0,874.0,461.95,332.21
2017,6,5,14,45,904.5,115.5,2.5,25.0,835.0,403.37,283.39
2017,6,5,15,0,892.0,115.0,2.6,25.0,796.0,344.85,233.68
2017,6,5,15,15,879.0,112.5,2.65,24.5,752.5,285.17,183.58
2017,6,5,15,30,866.0,110.0,2.7,24.0,709.0,218.91,130.38
2017,6,5,15,45,847.5,107.5,2.75,24.0,661.0,159.54,88.35
2017,6,5,16,0,829.0,105.0,2.8,24.0,613.0,102.13,60.72
2017,6,5,16,15,807.0,101.5,2.85,23.0,562.5,76.73,59.5
2017,6,5,16,30,785.0,98.0,2.9,22.0,512.0,75.54,58.98
2017,6,5,16,45,756.0,93.5,3.0,21.5,459.0,73.44,57.54
2017,6,5,17,0,727.0,89.0,3.1,21.0,406.0,65.16,50.77
2017,6,5,17,15,687.5,84.0,3.0,20.0,353.0,62.59,48.96
2017,6,5,17,30,648.0,79.0,2.9,19.0,300.0,59.96,47.02
2017,6,5,17,45,592.5,72.0,2.85,18.5,248.5,55.59,43.36
2017,6,5,18,0,537.0,65.0,2.8,18.0,197.0,51.12,39.48
2017,6,5,18,15,453.5,56.0,2.6,17.0,149.5,44.73,33.78
2017,6,5,18,30,370.0,47.0,2.4,16.0,102.0,38.26,27.75
2017,6,5,18,45,246.5,34.0,2.2,15.0,65.0,26.35,16.57
2017,6,5,19,0,123.0,21.0,2.0,14.0,28.0,16.32,0.72
2017,6,5,19,15,61.5,10.5,1.95,13.5,14.0,8.96,0.0
2017,6,5,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,4,45,22.0,6.0,1.0,7.5,6.5,0.0,0.0
2017,6,6,5,0,44.0,12.0,1.0,8.0,13.0,20.51,0.0
2017,6,6,5,15,176.5,26.0,1.05,8.5,45.0,92.53,56.86
2017,6,6,5,30,309.0,40.0,1.1,9.0,77.0,168.78,129.36
2017,6,6,5,45,407.5,49.5,1.15,10.0,123.0,238.4,190.82
2017,6,6,6,0,506.0,59.0,1.2,11.0,169.0,318.18,259.43
2017,6,6,6,15,568.0,66.0,1.3,11.5,220.0,386.09,317.35
2017,6,6,6,30,630.0,73.0,1.4,12.0,271.0,459.0,377.23
2017,6,6,6,45,676.5,78.0,1.55,13.0,324.0,524.62,428.75
2017,6,6,7,0,723.0,83.0,1.7,14.0,377.0,592.69,480.22
2017,6,6,7,15,753.5,87.0,1.75,14.5,430.0,647.59,520.39
2017,6,6,7,30,784.0,91.0,1.8,15.0,483.0,705.44,560.44
2017,6,6,7,45,808.5,93.5,1.85,16.0,534.5,756.58,593.09
2017,6,6,8,0,833.0,96.0,1.9,17.0,586.0,806.56,624.15
2017,6,6,8,15,850.5,99.0,1.95,17.5,634.5,849.69,650.99
2017,6,6,8,30,868.0,102.0,2.0,18.0,683.0,881.57,669.82
2017,6,6,8,45,882.0,104.0,2.1,19.0,727.5,915.25,689.03
2017,6,6,9,0,896.0,106.0,2.2,20.0,772.0,946.07,706.08
2017,6,6,9,15,906.0,107.5,2.25,20.5,811.0,969.52,718.98
2017,6,6,9,30,916.0,109.0,2.3,21.0,850.0,989.55,729.7
2017,6,6,9,45,917.0,114.5,2.4,21.5,881.5,1001.53,735.77
2017,6,6,10,0,918.0,120.0,2.5,22.0,913.0,1009.54,739.41
2017,6,6,10,15,923.5,121.5,2.55,22.0,940.0,1013.94,741.77
2017,6,6,10,30,929.0,123.0,2.6,22.0,967.0,1014.45,741.77
2017,6,6,10,45,931.0,125.0,2.65,22.5,986.5,1008.2,736.1
2017,6,6,11,0,933.0,127.0,2.7,23.0,1006.0,998.05,728.1
2017,6,6,11,15,935.5,127.5,2.8,23.0,1018.5,983.19,718.99
2017,6,6,11,30,938.0,128.0,2.9,23.0,1031.0,964.61,707.5
2017,6,6,11,45,937.5,129.0,3.0,23.5,1035.5,940.24,690.83
2017,6,6,12,0,937.0,130.0,3.1,24.0,1040.0,912.57,671.99
2017,6,6,12,15,936.5,129.5,3.15,24.0,1037.0,880.53,651.13
2017,6,6,12,30,936.0,129.0,3.2,24.0,1034.0,845.54,628.18
2017,6,6,12,45,933.5,129.0,3.3,24.5,1023.5,806.65,601.48
2017,6,6,13,0,931.0,129.0,3.4,25.0,1013.0,765.2,571.05
2017,6,6,13,15,927.0,128.0,3.45,24.5,995.0,719.55,538.89
2017,6,6,13,30,923.0,127.0,3.5,24.0,977.0,671.79,504.22
2017,6,6,13,45,917.0,126.0,3.6,24.0,951.5,620.96,465.41
2017,6,6,14,0,911.0,125.0,3.7,24.0,926.0,568.59,424.24
2017,6,6,14,15,903.5,123.5,3.75,23.5,894.5,513.84,380.65
2017,6,6,14,30,896.0,122.0,3.8,23.0,863.0,458.16,334.85
2017,6,6,14,45,885.5,120.5,3.85,23.0,825.5,400.74,285.85
2017,6,6,15,0,875.0,119.0,3.9,23.0,788.0,343.19,235.97
2017,6,6,15,15,862.0,116.5,3.9,22.5,745.5,278.26,181.09
2017,6,6,15,30,849.0,114.0,3.9,22.0,703.0,219.46,132.93
2017,6,6,15,45,832.0,111.0,3.9,22.0,656.0,160.94,90.83
2017,6,6,16,0,815.0,108.0,3.9,22.0,609.0,104.21,62.86
2017,6,6,16,15,793.0,104.5,3.85,21.5,558.5,78.54,61.41
2017,6,6,16,30,771.0,101.0,3.8,21.0,508.0,77.46,60.86
2017,6,6,16,45,741.5,96.5,3.8,20.5,456.0,68.93,53.91
2017,6,6,17,0,712.0,92.0,3.8,20.0,404.0,67.02,52.59
2017,6,6,17,15,672.5,87.0,3.7,19.0,351.5,64.56,50.87
2017,6,6,17,30,633.0,82.0,3.6,18.0,299.0,62.04,49.03
2017,6,6,17,45,576.5,75.0,3.5,17.0,247.5,57.76,45.55
2017,6,6,18,0,520.0,68.0,3.4,16.0,196.0,53.4,41.83
2017,6,6,18,15,437.0,58.5,3.15,15.0,149.0,46.71,35.82
2017,6,6,18,30,354.0,49.0,2.9,14.0,102.0,39.9,29.45
2017,6,6,18,45,232.5,35.5,2.65,13.5,65.0,27.44,17.66
2017,6,6,19,0,111.0,22.0,2.4,13.0,28.0,17.07,1.95
2017,6,6,19,15,55.5,11.0,2.35,12.5,14.0,9.39,0.0
2017,6,6,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,7,4,45,24.5,6.0,1.05,7.5,6.5,0.0,0.0
2017,6,7,5,0,49.0,12.0,1.1,8.0,13.0,21.64,0.0
2017,6,7,5,15,180.0,25.5,1.2,8.5,45.0,92.73,57.21
2017,6,7,5,30,311.0,39.0,1.3,9.0,77.0,168.27,128.99
2017,6,7,5,45,405.0,48.5,1.4,9.5,121.5,235.94,189.42
2017,6,7,6,0,499.0,58.0,1.5,10.0,166.0,313.35,257.04
2017,6,7,6,15,559.5,65.0,1.6,10.5,216.0,379.99,314.45
2017,6,7,6,30,620.0,72.0,1.7,11.0,266.0,451.53,373.82
2017,6,7,6,45,663.0,77.5,1.85,12.0,318.5,515.02,424.17
2017,6,7,7,0,706.0,83.0,2.0,13.0,371.0,580.7,474.35
2017,6,7,7,15,736.5,87.0,2.0,13.5,423.0,634.85,514.25
2017,6,7,7,30,767.0,91.0,2.0,14.0,475.0,691.99,554.14
2017,6,7,7,45,789.5,94.5,2.05,15.0,525.5,742.05,586.5
2017,6,7,8,0,812.0,98.0,2.1,16.0,576.0,790.89,617.24
2017,6,7,8,15,829.0,101.0,2.1,16.5,623.5,832.96,643.32
2017,6,7,8,30,846.0,104.0,2.1,17.0,671.0,872.85,667.5
2017,6,7,8,45,859.0,106.5,2.15,18.0,714.5,896.56,679.55
2017,6,7,9,0,872.0,109.0,2.2,19.0,758.0,926.53,695.87
2017,6,7,9,15,712.5,199.0,2.3,19.5,747.5,902.19,677.41
2017,6,7,9,30,553.0,289.0,2.4,20.0,737.0,842.71,632.16
2017,6,7,9,45,546.5,309.5,2.55,20.5,767.0,858.81,642.0
2017,6,7,10,0,540.0,330.0,2.7,21.0,797.0,871.77,649.02
2017,6,7,10,15,494.0,360.0,2.8,21.0,797.0,852.82,634.52
2017,6,7,10,30,448.0,390.0,2.9,21.0,797.0,830.62,618.08
2017,6,7,10,45,490.0,388.5,3.0,21.5,842.5,860.27,637.96
2017,6,7,11,0,532.0,387.0,3.1,22.0,888.0,886.51,654.96
2017,6,7,11,15,486.5,413.0,3.15,22.0,876.0,853.13,630.74
2017,6,7,11,30,441.0,439.0,3.2,22.0,864.0,817.88,605.61
2017,6,7,11,45,430.0,441.0,3.25,22.5,857.0,791.48,586.32
2017,6,7,12,0,419.0,443.0,3.3,23.0,850.0,758.73,562.63
2017,6,7,12,15,346.0,463.5,3.3,22.5,799.5,696.27,518.63
2017,6,7,12,30,273.0,484.0,3.3,22.0,749.0,636.26,475.89
2017,6,7,12,45,289.5,474.0,3.35,22.0,752.0,621.26,465.81
2017,6,7,13,0,306.0,464.0,3.4,22.0,755.0,604.41,453.93
2017,6,7,13,15,382.5,432.0,3.4,21.5,789.0,608.03,458.05
2017,6,7,13,30,459.0,400.0,3.4,21.0,823.0,603.47,455.51
2017,6,7,13,45,652.0,276.5,3.45,21.0,860.0,588.02,444.83
2017,6,7,14,0,845.0,153.0,3.5,21.0,897.0,556.09,419.72
2017,6,7,14,15,605.0,259.5,3.5,20.5,783.0,474.17,356.71
2017,6,7,14,30,365.0,366.0,3.5,20.0,669.0,417.93,314.53
2017,6,7,14,45,412.5,328.5,3.55,20.0,656.5,376.3,280.07
2017,6,7,15,0,460.0,291.0,3.6,20.0,644.0,334.18,243.82
2017,6,7,15,15,478.0,266.5,3.6,19.5,615.0,288.52,205.48
2017,6,7,15,30,496.0,242.0,3.6,19.0,586.0,240.94,166.37
2017,6,7,15,45,286.0,255.5,3.6,18.5,450.5,198.16,143.42
2017,6,7,16,0,76.0,269.0,3.6,18.0,315.0,190.67,148.18
2017,6,7,16,15,76.5,246.5,3.55,17.5,290.5,172.56,142.18
2017,6,7,16,30,77.0,224.0,3.5,17.0,266.0,158.75,131.29
2017,6,7,16,45,314.5,170.0,3.45,16.5,312.0,117.38,96.62
2017,6,7,17,0,552.0,116.0,3.4,16.0,358.0,82.19,66.67
2017,6,7,17,15,498.5,113.5,3.2,15.5,311.0,80.68,65.74
2017,6,7,17,30,445.0,111.0,3.0,15.0,264.0,79.57,65.09
2017,6,7,17,45,406.5,96.5,2.9,14.5,218.5,70.31,57.14
2017,6,7,18,0,368.0,82.0,2.8,14.0,173.0,60.69,48.66
2017,6,7,18,15,304.0,67.5,2.6,13.5,131.5,50.57,39.49
2017,6,7,18,30,240.0,53.0,2.4,13.0,90.0,40.18,29.85
2017,6,7,18,45,154.0,37.0,2.2,12.5,57.5,28.32,18.57
2017,6,7,19,0,68.0,21.0,2.0,12.0,25.0,16.57,2.52
2017,6,7,19,15,34.0,10.5,1.9,12.0,12.5,8.96,0.0
2017,6,7,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,6.0,0.7,8.5,6.0,0.0,0.0
2017,6,8,5,0,0.0,12.0,0.7,9.0,12.0,10.24,0.0
2017,6,8,5,15,116.5,25.5,0.85,9.5,39.5,74.11,45.36
2017,6,8,5,30,233.0,39.0,1.0,10.0,67.0,138.99,105.98
2017,6,8,5,45,291.0,53.0,1.15,11.0,105.0,191.26,152.77
2017,6,8,6,0,349.0,67.0,1.3,12.0,143.0,249.68,203.83
2017,6,8,6,15,383.0,81.5,1.4,12.5,185.0,302.06,249.01
2017,6,8,6,30,417.0,96.0,1.5,13.0,227.0,357.15,294.88
2017,6,8,6,45,441.5,110.0,1.6,14.0,270.5,408.21,335.37
2017,6,8,7,0,466.0,124.0,1.7,15.0,314.0,460.37,375.25
2017,6,8,7,15,621.5,101.0,1.8,15.5,390.5,572.33,462.05
2017,6,8,7,30,777.0,78.0,1.9,16.0,467.0,683.74,543.89
2017,6,8,7,45,798.5,80.5,2.05,16.5,516.0,732.1,576.12
2017,6,8,8,0,820.0,83.0,2.2,17.0,565.0,771.78,602.2
2017,6,8,8,15,835.5,85.5,2.25,17.0,611.5,811.82,628.71
2017,6,8,8,30,851.0,88.0,2.3,17.0,658.0,849.67,653.44
2017,6,8,8,45,865.5,88.5,2.4,17.5,701.0,881.93,673.31
2017,6,8,9,0,880.0,89.0,2.5,18.0,744.0,911.47,691.23
2017,6,8,9,15,888.5,91.0,2.6,18.0,781.5,934.1,705.76
2017,6,8,9,30,897.0,93.0,2.7,18.0,819.0,953.36,718.13
2017,6,8,9,45,490.5,253.5,2.8,18.0,652.5,749.04,573.16
2017,6,8,10,0,84.0,414.0,2.9,18.0,486.0,468.95,359.58
2017,6,8,10,15,65.5,408.5,3.0,18.0,466.0,442.64,340.55
2017,6,8,10,30,47.0,403.0,3.1,18.0,446.0,416.4,320.25
2017,6,8,10,45,53.5,421.5,3.25,18.5,471.5,436.99,335.12
2017,6,8,11,0,60.0,440.0,3.4,19.0,497.0,456.71,349.06
2017,6,8,11,15,51.0,431.5,3.45,19.0,480.5,435.93,333.17
2017,6,8,11,30,42.0,423.0,3.5,19.0,464.0,415.4,317.62
2017,6,8,11,45,46.0,422.0,3.55,19.0,467.0,413.29,316.19
2017,6,8,12,0,50.0,421.0,3.6,19.0,470.0,410.63,314.3
2017,6,8,12,15,30.5,310.0,3.65,19.0,340.0,292.67,225.12
2017,6,8,12,30,11.0,199.0,3.7,19.0,210.0,175.62,134.52
2017,6,8,12,45,9.5,185.0,3.75,19.0,194.5,161.93,123.96
2017,6,8,13,0,8.0,171.0,3.8,19.0,179.0,148.45,113.37
2017,6,8,13,15,7.5,166.5,3.85,19.0,174.0,143.71,109.68
2017,6,8,13,30,7.0,162.0,3.9,19.0,169.0,139.03,106.04
2017,6,8,13,45,27.0,275.0,3.95,19.0,299.5,239.39,184.91
2017,6,8,14,0,47.0,388.0,4.0,19.0,430.0,331.17,255.22
2017,6,8,14,15,24.0,259.5,4.0,19.0,281.0,218.53,168.41
2017,6,8,14,30,1.0,131.0,4.0,19.0,132.0,108.92,82.38
2017,6,8,14,45,0.5,116.5,4.0,19.0,117.0,96.83,72.94
2017,6,8,15,0,0.0,102.0,4.0,19.0,102.0,84.86,63.47
2017,6,8,15,15,33.0,204.5,3.95,18.5,228.0,166.04,127.69
2017,6,8,15,30,66.0,307.0,3.9,18.0,354.0,232.76,179.43
2017,6,8,15,45,68.5,287.0,3.85,18.0,332.5,211.18,162.8
2017,6,8,16,0,71.0,267.0,3.8,18.0,311.0,189.53,147.35
2017,6,8,16,15,178.0,242.5,3.7,17.5,340.5,163.52,134.59
2017,6,8,16,30,285.0,218.0,3.6,17.0,370.0,143.84,118.65
2017,6,8,16,45,203.5,201.0,3.5,17.0,304.0,140.14,115.94
2017,6,8,17,0,122.0,184.0,3.4,17.0,238.0,128.58,106.45
2017,6,8,17,15,116.5,161.0,3.3,16.5,207.5,114.38,94.76
2017,6,8,17,30,111.0,138.0,3.2,16.0,177.0,99.73,82.46
2017,6,8,17,45,332.5,97.0,3.1,15.5,185.5,69.98,56.6
2017,6,8,18,0,554.0,56.0,3.0,15.0,194.0,43.9,33.56
2017,6,8,18,15,479.0,48.5,2.75,14.5,148.5,38.51,28.66
2017,6,8,18,30,404.0,41.0,2.5,14.0,103.0,33.06,23.5
2017,6,8,18,45,289.0,30.5,2.25,14.0,66.5,24.8,15.5
2017,6,8,19,0,174.0,20.0,2.0,14.0,30.0,16.4,3.0
2017,6,8,19,15,87.0,10.0,1.85,13.5,15.0,8.54,0.0
2017,6,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,9,4,45,44.0,6.0,1.5,11.0,7.0,0.0,0.0
2017,6,9,5,0,88.0,12.0,1.7,11.0,14.0,30.55,0.0
2017,6,9,5,15,220.0,23.5,1.8,11.0,46.0,103.44,63.72
2017,6,9,5,30,352.0,35.0,1.9,11.0,78.0,177.99,135.33
2017,6,9,5,45,444.0,42.5,2.05,11.5,122.0,244.43,194.98
2017,6,9,6,0,536.0,50.0,2.2,12.0,166.0,320.38,261.63
2017,6,9,6,15,268.0,45.5,2.2,12.5,103.5,199.33,165.19
2017,6,9,6,30,0.0,41.0,2.2,13.0,41.0,33.87,23.54
2017,6,9,6,45,0.0,49.0,2.25,13.5,49.0,40.52,29.22
2017,6,9,7,0,0.0,57.0,2.3,14.0,57.0,47.19,34.72
2017,6,9,7,15,5.0,112.0,2.35,14.0,114.5,98.88,78.28
2017,6,9,7,30,10.0,167.0,2.4,14.0,172.0,154.09,123.82
2017,6,9,7,45,11.5,182.0,2.5,14.5,188.5,168.64,135.01
2017,6,9,8,0,13.0,197.0,2.6,15.0,205.0,183.29,146.22
2017,6,9,8,15,7.5,178.0,2.7,15.0,183.0,160.06,126.79
2017,6,9,8,30,2.0,159.0,2.8,15.0,161.0,137.51,107.98
2017,6,9,8,45,12.5,217.0,2.95,15.5,226.5,199.59,157.91
2017,6,9,9,0,23.0,275.0,3.1,16.0,292.0,262.85,207.51
2017,6,9,9,15,34.5,312.0,3.2,16.0,339.0,325.46,256.09
2017,6,9,9,30,46.0,349.0,3.3,16.0,386.0,371.97,291.57
2017,6,9,9,45,34.0,331.0,3.4,16.5,359.0,340.53,266.02
2017,6,9,10,0,22.0,313.0,3.5,17.0,332.0,293.7,228.89
2017,6,9,10,15,21.0,316.5,3.55,17.0,335.5,294.94,229.66
2017,6,9,10,30,20.0,320.0,3.6,17.0,339.0,296.12,230.29
2017,6,9,10,45,35.0,373.0,3.7,17.5,406.0,373.03,288.83
2017,6,9,11,0,50.0,426.0,3.8,18.0,473.0,434.02,334.03
2017,6,9,11,15,55.5,440.0,3.9,18.0,493.0,447.93,344.18
2017,6,9,11,30,61.0,454.0,4.0,18.0,513.0,460.87,353.79
2017,6,9,11,45,38.0,365.5,4.1,18.5,402.5,355.4,273.66
2017,6,9,12,0,15.0,277.0,4.2,19.0,292.0,247.06,190.11
2017,6,9,12,15,66.0,385.0,4.25,19.0,449.5,386.68,298.15
2017,6,9,12,30,117.0,493.0,4.3,19.0,607.0,517.82,395.92
2017,6,9,12,45,142.5,491.0,4.35,19.0,628.5,523.26,399.94
2017,6,9,13,0,168.0,489.0,4.4,19.0,650.0,526.19,402.49
2017,6,9,13,15,102.5,440.0,4.45,18.5,538.0,429.17,330.18
2017,6,9,13,30,37.0,391.0,4.5,18.0,426.0,341.01,263.49
2017,6,9,13,45,75.0,414.0,4.55,18.0,481.5,373.69,289.04
2017,6,9,14,0,113.0,437.0,4.6,18.0,537.0,400.96,309.61
2017,6,9,14,15,493.5,279.0,4.6,17.5,691.5,439.4,337.62
2017,6,9,14,30,874.0,121.0,4.6,17.0,846.0,449.88,338.34
2017,6,9,14,45,873.5,114.5,4.65,17.0,812.5,393.84,288.67
2017,6,9,15,0,873.0,108.0,4.7,17.0,779.0,336.65,237.38
2017,6,9,15,15,862.0,106.0,4.7,16.5,737.5,279.18,186.67
2017,6,9,15,30,851.0,104.0,4.7,16.0,696.0,222.13,138.39
2017,6,9,15,45,843.0,98.5,4.7,16.0,652.0,155.44,87.86
2017,6,9,16,0,835.0,93.0,4.7,16.0,608.0,96.99,57.0
2017,6,9,16,15,816.0,90.0,4.65,15.5,559.5,68.82,54.48
2017,6,9,16,30,797.0,87.0,4.6,15.0,511.0,67.72,53.85
2017,6,9,16,45,776.5,82.0,4.6,14.5,460.5,65.06,51.84
2017,6,9,17,0,756.0,77.0,4.6,14.0,410.0,62.24,49.66
2017,6,9,17,15,722.0,72.5,4.55,13.5,358.5,59.51,47.52
2017,6,9,17,30,688.0,68.0,4.5,13.0,307.0,56.7,45.26
2017,6,9,17,45,645.0,61.5,4.45,12.5,256.5,47.8,37.46
2017,6,9,18,0,602.0,55.0,4.4,12.0,206.0,43.43,33.57
2017,6,9,18,15,528.0,48.0,4.3,11.0,158.5,38.36,28.95
2017,6,9,18,30,454.0,41.0,4.2,10.0,111.0,33.25,24.09
2017,6,9,18,45,338.0,31.0,4.1,9.5,72.5,25.36,16.35
2017,6,9,19,0,222.0,21.0,4.0,9.0,34.0,17.35,4.27
2017,6,9,19,15,111.0,10.5,3.9,8.5,17.0,8.96,0.0
2017,6,9,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,10,4,45,49.5,6.0,3.2,7.5,7.5,0.0,0.0
2017,6,10,5,0,99.0,12.0,3.3,8.0,15.0,33.0,0.0
2017,6,10,5,15,239.0,23.5,3.4,8.0,48.0,108.72,68.0
2017,6,10,5,30,379.0,35.0,3.5,8.0,81.0,186.93,144.02
2017,6,10,5,45,469.0,43.0,3.65,8.5,126.5,254.55,205.99
2017,6,10,6,0,559.0,51.0,3.8,9.0,172.0,331.47,274.9
2017,6,10,6,15,616.0,56.5,3.85,9.5,222.5,397.27,333.13
2017,6,10,6,30,673.0,62.0,3.9,10.0,273.0,465.49,391.38
2017,6,10,6,45,714.0,66.0,4.0,10.5,325.5,528.49,443.42
2017,6,10,7,0,755.0,70.0,4.1,11.0,378.0,593.3,495.16
2017,6,10,7,15,783.0,73.5,4.15,11.5,430.5,649.82,538.58
2017,6,10,7,30,811.0,77.0,4.2,12.0,483.0,706.2,579.04
2017,6,10,7,45,833.0,79.5,4.3,12.5,533.5,756.22,614.08
2017,6,10,8,0,855.0,82.0,4.4,13.0,584.0,797.56,642.12
2017,6,10,8,15,870.5,84.0,4.4,13.5,632.0,838.15,668.63
2017,6,10,8,30,886.0,86.0,4.4,14.0,680.0,876.44,693.09
2017,6,10,8,45,898.0,88.5,4.45,14.5,723.5,909.59,713.94
2017,6,10,9,0,910.0,91.0,4.5,15.0,767.0,939.74,732.55
2017,6,10,9,15,919.5,92.5,4.5,15.0,806.0,963.27,747.43
2017,6,10,9,30,929.0,94.0,4.5,15.0,845.0,983.36,759.96
2017,6,10,9,45,934.5,96.0,4.5,15.5,878.0,996.56,766.29
2017,6,10,10,0,940.0,98.0,4.5,16.0,911.0,1005.95,770.11
2017,6,10,10,15,945.5,99.0,4.5,16.0,938.0,1010.42,772.16
2017,6,10,10,30,951.0,100.0,4.5,16.0,965.0,1010.98,771.68
2017,6,10,10,45,955.5,100.5,4.55,16.5,985.0,1006.13,766.62
2017,6,10,11,0,960.0,101.0,4.6,17.0,1005.0,997.33,759.0
2017,6,10,11,15,962.0,101.5,4.6,17.0,1018.0,982.32,748.28
2017,6,10,11,30,964.0,102.0,4.6,17.0,1031.0,963.52,735.07
2017,6,10,11,45,965.5,101.5,4.65,17.5,1036.0,939.71,717.46
2017,6,10,12,0,967.0,101.0,4.7,18.0,1041.0,912.42,697.49
2017,6,10,12,15,966.5,101.0,4.8,18.0,1038.5,880.61,676.02
2017,6,10,12,30,966.0,101.0,4.9,18.0,1036.0,845.7,652.2
2017,6,10,12,45,961.5,102.0,5.0,18.0,1025.0,805.69,624.5
2017,6,10,13,0,957.0,103.0,5.1,18.0,1014.0,763.13,593.57
2017,6,10,13,15,953.5,102.5,5.2,17.5,996.5,717.64,559.89
2017,6,10,13,30,950.0,102.0,5.3,17.0,979.0,669.9,523.44
2017,6,10,13,45,946.5,100.0,5.4,17.0,955.0,618.91,482.42
2017,6,10,14,0,943.0,98.0,5.5,17.0,931.0,566.09,438.74
2017,6,10,14,15,937.0,97.0,5.5,17.0,900.0,511.24,391.97
2017,6,10,14,30,931.0,96.0,5.5,17.0,869.0,455.24,342.98
2017,6,10,14,45,924.0,93.5,5.55,17.0,832.5,396.86,291.03
2017,6,10,15,0,917.0,91.0,5.6,17.0,796.0,337.94,237.84
2017,6,10,15,15,906.5,89.5,5.55,16.5,754.5,278.62,185.0
2017,6,10,15,30,896.0,88.0,5.5,16.0,713.0,219.63,134.66
2017,6,10,15,45,883.5,85.0,5.5,15.5,667.0,159.97,90.08
2017,6,10,16,0,871.0,82.0,5.5,15.0,621.0,101.39,59.76
2017,6,10,16,15,853.0,79.5,5.45,14.5,571.5,71.55,57.08
2017,6,10,16,30,835.0,77.0,5.4,14.0,522.0,69.71,55.8
2017,6,10,16,45,812.0,73.5,5.35,14.0,470.5,59.42,46.97
2017,6,10,17,0,789.0,70.0,5.3,14.0,419.0,57.42,45.39
2017,6,10,17,15,755.5,66.0,5.15,13.5,366.5,54.83,43.36
2017,6,10,17,30,722.0,62.0,5.0,13.0,314.0,52.19,41.23
2017,6,10,17,45,674.5,57.0,4.9,12.5,262.5,48.56,38.13
2017,6,10,18,0,627.0,52.0,4.8,12.0,211.0,44.88,34.88
2017,6,10,18,15,553.0,46.0,4.5,11.5,162.5,36.86,27.55
2017,6,10,18,30,479.0,40.0,4.2,11.0,114.0,32.49,23.32
2017,6,10,18,45,354.0,30.5,3.95,10.5,74.5,24.94,15.95
2017,6,10,19,0,229.0,21.0,3.7,10.0,35.0,17.33,4.72
2017,6,10,19,15,114.5,10.5,3.65,9.5,17.5,8.96,0.0
2017,6,10,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,6,11,4,45,49.0,6.0,3.3,7.0,7.5,0.0,0.0
2017,6,11,5,0,98.0,12.0,3.4,7.0,15.0,32.69,0.0
2017,6,11,5,15,243.5,23.5,3.6,7.0,48.5,109.76,68.98
2017,6,11,5,30,389.0,35.0,3.8,7.0,82.0,189.96,146.87
2017,6,11,5,45,483.5,42.0,4.05,7.5,128.0,258.76,210.21
2017,6,11,6,0,578.0,49.0,4.3,8.0,174.0,337.24,281.04
2017,6,11,6,15,634.5,54.5,4.4,8.5,225.5,401.58,338.69
2017,6,11,6,30,691.0,60.0,4.5,9.0,277.0,472.69,399.95
2017,6,11,6,45,494.0,106.5,4.65,9.5,276.0,434.76,368.09
2017,6,11,7,0,297.0,153.0,4.8,10.0,275.0,366.03,308.91
2017,6,11,7,15,210.0,184.0,4.85,10.0,276.0,337.79,283.88
2017,6,11,7,30,123.0,215.0,4.9,10.0,277.0,313.94,261.53
2017,6,11,7,45,108.5,237.0,4.95,10.5,295.5,314.17,260.22
2017,6,11,8,0,94.0,259.0,5.0,11.0,314.0,326.84,268.81
2017,6,11,8,15,71.0,269.5,5.0,11.5,313.5,318.61,260.14
2017,6,11,8,30,48.0,280.0,5.0,12.0,313.0,308.95,250.39
2017,6,11,8,45,36.0,278.5,5.05,12.5,304.5,295.41,238.11
2017,6,11,9,0,24.0,277.0,5.1,13.0,296.0,265.58,212.88
2017,6,11,9,15,16.0,234.0,5.1,13.0,247.0,217.46,173.61
2017,6,11,9,30,8.0,191.0,5.1,13.0,198.0,170.8,135.35
2017,6,11,9,45,12.5,236.5,5.1,13.5,247.5,215.59,171.16
2017,6,11,10,0,17.0,282.0,5.1,14.0,297.0,260.53,206.43
2017,6,11,10,15,45.5,358.0,5.15,14.0,399.5,373.7,295.87
2017,6,11,10,30,74.0,434.0,5.2,14.0,502.0,472.08,371.76
2017,6,11,10,45,153.0,455.5,5.3,14.5,599.0,578.74,453.67
2017,6,11,11,0,232.0,477.0,5.4,15.0,696.0,665.99,519.3
2017,6,11,11,15,128.0,420.0,5.55,15.0,541.0,508.94,398.96
2017,6,11,11,30,24.0,363.0,5.7,15.0,386.0,332.46,260.65
2017,6,11,11,45,25.0,371.0,5.85,15.0,395.5,348.97,273.82
2017,6,11,12,0,26.0,379.0,6.0,15.0,405.0,353.09,277.03
2017,6,11,12,15,30.5,393.5,6.05,14.5,423.5,365.16,287.01
2017,6,11,12,30,35.0,408.0,6.1,14.0,442.0,376.23,296.23
2017,6,11,12,45,71.0,443.5,6.2,14.0,512.0,427.17,336.56
2017,6,11,13,0,107.0,479.0,6.3,14.0,582.0,473.56,372.82
2017,6,11,13,15,86.0,456.5,6.2,14.0,538.0,431.46,339.75
2017,6,11,13,30,65.0,434.0,6.1,14.0,494.0,391.69,308.62
2017,6,11,13,45,46.0,387.5,6.1,14.0,429.5,337.27,266.13
2017,6,11,14,0,27.0,341.0,6.1,14.0,365.0,285.9,225.78
2017,6,11,14,15,74.5,374.0,6.05,13.5,437.0,326.48,258.22
2017,6,11,14,30,122.0,407.0,6.0,13.0,509.0,353.66,279.17
2017,6,11,14,45,91.5,375.0,6.0,13.0,450.0,314.33,248.09
2017,6,11,15,0,61.0,343.0,6.0,13.0,391.0,273.47,216.17
2017,6,11,15,15,41.5,298.5,5.95,12.5,330.5,231.49,183.55
2017,6,11,15,30,22.0,254.0,5.9,12.0,270.0,201.67,160.8
2017,6,11,15,45,11.0,166.0,5.9,12.0,174.0,134.56,106.58
2017,6,11,16,0,0.0,78.0,5.9,12.0,78.0,64.84,49.17
2017,6,11,16,15,1.0,116.5,5.85,11.5,117.5,95.22,78.58
2017,6,11,16,30,2.0,155.0,5.8,11.0,157.0,122.49,102.99
2017,6,11,16,45,1.0,85.5,5.75,11.0,86.5,70.98,57.79
2017,6,11,17,0,0.0,16.0,5.7,11.0,16.0,13.2,6.24
2017,6,11,17,15,0.0,14.0,5.55,10.5,14.0,11.53,4.8
2017,6,11,17,30,0.0,12.0,5.4,10.0,12.0,9.88,3.34
2017,6,11,17,45,0.0,10.0,5.25,10.0,10.0,8.22,1.84
2017,6,11,18,0,0.0,8.0,5.1,10.0,8.0,6.57,0.33
2017,6,11,18,15,0.0,6.0,4.8,9.5,6.0,4.92,0.0
2017,6,11,18,30,0.0,4.0,4.5,9.0,4.0,3.28,0.0
2017,6,11,18,45,0.0,2.5,4.2,9.0,2.5,2.05,0.0
2017,6,11,19,0,0.0,1.0,3.9,9.0,1.0,0.82,0.0
2017,6,11,19,15,0.0,0.5,3.85,8.5,0.5,0.43,0.0
2017,6,11,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,12,4,45,17.0,6.0,2.3,8.0,6.5,0.0,0.0
2017,6,12,5,0,34.0,12.0,2.4,8.0,13.0,18.0,0.0
2017,6,12,5,15,153.0,27.5,2.45,8.0,44.0,86.53,54.02
2017,6,12,5,30,272.0,43.0,2.5,8.0,75.0,156.07,120.3
2017,6,12,5,45,371.5,52.5,2.65,8.5,119.5,224.07,181.18
2017,6,12,6,0,471.0,62.0,2.8,9.0,164.0,301.94,249.96
2017,6,12,6,15,235.5,38.5,2.8,9.0,89.5,179.67,150.81
2017,6,12,6,30,0.0,15.0,2.8,9.0,15.0,12.34,5.16
2017,6,12,6,45,0.0,18.0,2.8,9.5,18.0,14.83,7.32
2017,6,12,7,0,0.0,21.0,2.8,10.0,21.0,17.32,9.42
2017,6,12,7,15,0.0,35.0,2.75,10.0,35.0,28.93,19.42
2017,6,12,7,30,0.0,49.0,2.7,10.0,49.0,40.57,29.34
2017,6,12,7,45,0.0,84.5,2.7,10.5,84.5,70.22,54.38
2017,6,12,8,0,0.0,120.0,2.7,11.0,120.0,101.27,80.15
2017,6,12,8,15,2.5,149.0,2.7,11.5,151.0,129.18,102.97
2017,6,12,8,30,5.0,178.0,2.7,12.0,182.0,157.4,125.69
2017,6,12,8,45,5.0,175.0,2.7,12.5,179.0,154.31,122.56
2017,6,12,9,0,5.0,172.0,2.7,13.0,176.0,151.37,119.66
2017,6,12,9,15,9.5,210.5,2.75,13.0,218.5,189.98,150.76
2017,6,12,9,30,14.0,249.0,2.8,13.0,261.0,228.82,181.59
2017,6,12,9,45,24.0,302.0,2.85,13.5,323.0,302.21,238.9
2017,6,12,10,0,34.0,355.0,2.9,14.0,385.0,362.05,284.37
2017,6,12,10,15,22.0,278.0,2.95,14.5,298.0,274.22,215.23
2017,6,12,10,30,10.0,201.0,3.0,15.0,211.0,180.72,141.01
2017,6,12,10,45,9.5,191.0,3.05,15.5,200.0,171.26,133.29
2017,6,12,11,0,9.0,181.0,3.1,16.0,189.0,161.86,125.48
2017,6,12,11,15,4.5,142.0,3.15,16.0,146.0,124.0,95.08
2017,6,12,11,30,0.0,103.0,3.2,16.0,103.0,86.66,64.91
2017,6,12,11,45,6.0,159.5,3.3,16.0,165.5,139.8,107.78
2017,6,12,12,0,12.0,216.0,3.4,16.0,228.0,192.49,149.65
2017,6,12,12,15,35.5,335.0,3.5,16.0,370.0,318.4,248.12
2017,6,12,12,30,59.0,454.0,3.6,16.0,512.0,434.19,335.91
2017,6,12,12,45,42.5,411.5,3.7,16.5,453.5,379.29,293.31
2017,6,12,13,0,26.0,369.0,3.8,17.0,395.0,326.84,252.89
2017,6,12,13,15,140.0,414.0,3.85,17.0,544.5,434.64,336.82
2017,6,12,13,30,254.0,459.0,3.9,17.0,694.0,524.4,404.09
2017,6,12,13,45,283.5,438.5,4.0,17.0,694.5,505.15,389.08
2017,6,12,14,0,313.0,418.0,4.1,17.0,695.0,483.0,371.76
2017,6,12,14,15,164.5,346.0,4.2,17.0,491.5,344.39,266.42
2017,6,12,14,30,16.0,274.0,4.3,17.0,288.0,227.25,176.77
2017,6,12,14,45,74.5,322.0,4.4,17.0,380.5,272.6,211.54
2017,6,12,15,0,133.0,370.0,4.5,17.0,473.0,304.44,234.27
2017,6,12,15,15,140.5,349.5,4.55,16.5,452.5,278.37,213.39
2017,6,12,15,30,148.0,329.0,4.6,16.0,432.0,251.67,192.25
2017,6,12,15,45,85.5,278.5,4.65,16.0,337.5,208.76,161.57
2017,6,12,16,0,23.0,228.0,4.7,16.0,243.0,175.67,138.48
2017,6,12,16,15,23.5,212.0,4.65,15.5,226.0,162.14,134.61
2017,6,12,16,30,24.0,196.0,4.6,15.0,209.0,150.32,125.21
2017,6,12,16,45,371.5,143.5,4.6,14.5,310.0,95.23,78.16
2017,6,12,17,0,719.0,91.0,4.6,14.0,411.0,66.17,53.09
2017,6,12,17,15,681.0,86.0,4.5,13.5,358.5,63.68,51.21
2017,6,12,17,30,643.0,81.0,4.4,13.0,306.0,61.12,49.19
2017,6,12,17,45,584.0,75.0,4.3,12.5,254.5,57.55,46.19
2017,6,12,18,0,525.0,69.0,4.2,12.0,203.0,53.96,43.04
2017,6,12,18,15,445.0,60.0,3.95,11.5,156.0,47.72,37.31
2017,6,12,18,30,365.0,51.0,3.7,11.0,109.0,41.38,31.25
2017,6,12,18,45,244.0,38.0,3.45,10.5,71.0,29.32,19.82
2017,6,12,19,0,123.0,25.0,3.2,10.0,33.0,19.36,6.83
2017,6,12,19,15,61.5,12.5,3.1,9.5,16.5,10.67,0.0
2017,6,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,6,13,4,45,18.0,6.0,2.05,6.5,6.5,0.0,0.0
2017,6,13,5,0,36.0,12.0,2.2,7.0,13.0,18.42,0.0
2017,6,13,5,15,158.0,26.5,2.2,7.5,44.0,86.48,53.93
2017,6,13,5,30,280.0,41.0,2.2,8.0,75.0,156.1,120.08
2017,6,13,5,45,378.5,50.5,2.25,8.5,119.5,224.59,181.32
2017,6,13,6,0,477.0,60.0,2.3,9.0,164.0,302.16,249.62
2017,6,13,6,15,539.0,67.5,2.3,9.5,213.5,368.71,307.5
2017,6,13,6,30,601.0,75.0,2.3,10.0,263.0,440.35,367.55
2017,6,13,6,45,649.0,79.0,2.35,10.5,315.5,504.13,419.37
2017,6,13,7,0,697.0,83.0,2.4,11.0,368.0,570.52,471.45
2017,6,13,7,15,728.0,87.5,2.45,11.5,419.5,627.84,514.71
2017,6,13,7,30,759.0,92.0,2.5,12.0,471.0,682.81,554.38
2017,6,13,7,45,786.0,94.0,2.6,13.0,522.0,734.39,588.9
2017,6,13,8,0,813.0,96.0,2.7,14.0,573.0,785.08,621.99
2017,6,13,8,15,830.0,98.5,2.8,14.5,620.5,826.68,649.08
2017,6,13,8,30,847.0,101.0,2.9,15.0,668.0,857.28,668.12
2017,6,13,8,45,863.5,102.0,3.0,16.0,712.5,891.79,688.58
2017,6,13,9,0,880.0,103.0,3.1,17.0,757.0,923.66,706.91
2017,6,13,9,15,890.0,105.0,3.15,17.5,795.5,947.66,720.68
2017,6,13,9,30,900.0,107.0,3.2,18.0,834.0,968.31,732.21
2017,6,13,9,45,913.0,105.0,3.25,18.5,869.0,984.17,740.54
2017,6,13,10,0,926.0,103.0,3.3,19.0,904.0,996.51,746.6
2017,6,13,10,15,931.5,104.5,3.35,19.5,930.5,1001.55,747.89
2017,6,13,10,30,937.0,106.0,3.4,20.0,957.0,1002.71,746.76
2017,6,13,10,45,942.0,105.5,3.45,20.5,977.5,997.52,741.57
2017,6,13,11,0,947.0,105.0,3.5,21.0,998.0,988.46,733.97
2017,6,13,11,15,949.0,105.5,3.55,21.0,1011.0,973.74,724.13
2017,6,13,11,30,951.0,106.0,3.6,21.0,1024.0,955.29,711.88
2017,6,13,11,45,953.0,105.5,3.7,21.5,1029.5,932.31,695.6
2017,6,13,12,0,955.0,105.0,3.8,22.0,1035.0,905.89,677.01
2017,6,13,12,15,954.5,105.0,3.85,22.0,1032.5,874.54,656.08
2017,6,13,12,30,954.0,105.0,3.9,22.0,1030.0,840.15,632.96
2017,6,13,12,45,953.0,104.0,3.95,22.0,1020.5,801.64,606.84
2017,6,13,13,0,952.0,103.0,4.0,22.0,1011.0,760.4,577.55
2017,6,13,13,15,948.5,102.5,4.05,22.0,993.5,715.3,543.93
2017,6,13,13,30,945.0,102.0,4.1,22.0,976.0,667.95,507.84
2017,6,13,13,45,941.5,100.5,4.15,22.0,952.0,617.76,468.67
2017,6,13,14,0,938.0,99.0,4.2,22.0,928.0,565.72,426.95
2017,6,13,14,15,931.5,97.5,4.2,22.0,897.0,510.67,381.63
2017,6,13,14,30,925.0,96.0,4.2,22.0,866.0,454.52,334.15
2017,6,13,14,45,916.5,94.5,4.25,22.0,829.5,396.81,284.33
2017,6,13,15,0,908.0,93.0,4.3,22.0,793.0,338.72,233.37
2017,6,13,15,15,896.5,91.0,4.3,21.5,751.0,279.42,182.04
2017,6,13,15,30,885.0,89.0,4.3,21.0,709.0,220.57,133.0
2017,6,13,15,45,870.0,87.0,4.35,21.0,662.5,162.03,89.86
2017,6,13,16,0,855.0,85.0,4.4,21.0,616.0,104.82,60.3
2017,6,13,16,15,836.0,82.5,4.35,20.5,567.0,73.19,57.08
2017,6,13,16,30,817.0,80.0,4.3,20.0,518.0,63.04,48.74
2017,6,13,16,45,790.5,77.0,4.3,19.5,466.5,61.54,47.74
2017,6,13,17,0,764.0,74.0,4.3,19.0,415.0,59.99,46.69
2017,6,13,17,15,729.5,70.0,4.15,18.5,363.0,57.54,44.83
2017,6,13,17,30,695.0,66.0,4.0,18.0,311.0,55.04,42.88
2017,6,13,17,45,643.5,61.5,3.9,17.5,259.5,47.69,36.58
2017,6,13,18,0,592.0,57.0,3.8,17.0,208.0,44.82,34.11
2017,6,13,18,15,518.0,50.0,3.5,16.0,161.0,39.81,29.66
2017,6,13,18,30,444.0,43.0,3.2,15.0,114.0,34.77,24.96
2017,6,13,18,45,323.0,33.0,2.9,14.0,75.0,26.93,17.49
2017,6,13,19,0,202.0,23.0,2.6,13.0,36.0,18.99,6.8
2017,6,13,19,15,101.0,11.5,2.6,12.5,18.0,9.82,0.0
2017,6,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,14,4,45,46.5,6.0,1.45,7.5,7.5,0.0,0.0
2017,6,14,5,0,93.0,12.0,1.5,8.0,15.0,31.29,0.0
2017,6,14,5,15,235.5,23.5,1.5,8.5,47.5,106.6,66.23
2017,6,14,5,30,378.0,35.0,1.5,9.0,80.0,184.94,141.1
2017,6,14,5,45,469.0,42.5,1.5,10.0,125.5,252.02,201.18
2017,6,14,6,0,560.0,50.0,1.5,11.0,171.0,328.47,267.6
2017,6,14,6,15,616.5,55.5,1.55,11.5,221.0,393.85,323.86
2017,6,14,6,30,673.0,61.0,1.6,12.0,271.0,461.76,380.08
2017,6,14,6,45,713.0,65.0,1.65,13.0,323.5,524.01,428.9
2017,6,14,7,0,753.0,69.0,1.7,14.0,376.0,588.01,477.01
2017,6,14,7,15,781.0,72.5,1.8,14.5,428.0,644.41,518.76
2017,6,14,7,30,809.0,76.0,1.9,15.0,480.0,700.69,557.74
2017,6,14,7,45,830.0,78.5,2.0,16.0,530.5,743.08,584.64
2017,6,14,8,0,851.0,81.0,2.1,17.0,581.0,790.46,614.65
