Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,8,15,867.0,83.5,2.15,17.5,628.5,832.01,640.7
2017,6,14,8,30,883.0,86.0,2.2,18.0,676.0,871.3,664.89
2017,6,14,8,45,895.0,87.5,2.25,19.0,720.0,903.38,682.6
2017,6,14,9,0,907.0,89.0,2.3,20.0,764.0,932.52,698.17
2017,6,14,9,15,916.5,91.0,2.4,20.5,803.0,956.74,712.19
2017,6,14,9,30,926.0,93.0,2.5,21.0,842.0,977.51,723.96
2017,6,14,9,45,928.5,97.0,2.6,22.0,874.0,990.15,729.04
2017,6,14,10,0,931.0,101.0,2.7,23.0,906.0,998.9,731.69
2017,6,14,10,15,936.5,102.0,2.8,23.0,932.5,1003.52,734.62
2017,6,14,10,30,942.0,103.0,2.9,23.0,959.0,1004.26,735.16
2017,6,14,10,45,946.5,103.0,3.05,23.5,979.5,999.16,731.0
2017,6,14,11,0,951.0,103.0,3.2,24.0,1000.0,990.17,724.39
2017,6,14,11,15,953.5,103.5,3.3,24.0,1012.5,975.94,715.45
2017,6,14,11,30,956.0,104.0,3.4,24.0,1025.0,957.94,704.08
2017,6,14,11,45,957.0,104.0,3.5,24.5,1030.5,934.52,687.78
2017,6,14,12,0,958.0,104.0,3.6,25.0,1036.0,907.67,669.21
2017,6,14,12,15,957.5,103.5,3.7,25.0,1034.0,875.87,648.58
2017,6,14,12,30,957.0,103.0,3.8,25.0,1032.0,841.04,625.75
2017,6,14,12,45,953.0,104.5,3.9,25.0,1021.5,802.34,600.07
2017,6,14,13,0,949.0,106.0,4.0,25.0,1011.0,761.07,571.26
2017,6,14,13,15,946.0,105.0,4.05,25.0,994.0,716.05,538.12
2017,6,14,13,30,943.0,104.0,4.1,25.0,977.0,668.75,502.51
2017,6,14,13,45,939.5,102.5,4.15,25.0,953.0,618.68,463.91
2017,6,14,14,0,936.0,101.0,4.2,25.0,929.0,566.77,422.8
2017,6,14,14,15,929.5,100.0,4.2,25.0,898.5,512.22,378.39
2017,6,14,14,30,923.0,99.0,4.2,25.0,868.0,456.56,331.85
2017,6,14,14,45,915.0,97.0,4.25,25.0,831.5,398.77,282.59
2017,6,14,15,0,907.0,95.0,4.3,25.0,795.0,340.55,232.13
2017,6,14,15,15,896.5,93.0,4.3,24.5,753.5,281.54,181.59
2017,6,14,15,30,886.0,91.0,4.3,24.0,712.0,222.86,133.18
2017,6,14,15,45,872.0,88.5,4.3,24.0,666.0,164.01,90.15
2017,6,14,16,0,858.0,86.0,4.3,24.0,620.0,106.39,60.37
2017,6,14,16,15,840.0,83.5,4.2,23.5,571.0,73.89,56.96
2017,6,14,16,30,822.0,81.0,4.1,23.0,522.0,63.79,48.76
2017,6,14,16,45,798.5,77.5,4.05,22.5,471.0,61.99,47.53
2017,6,14,17,0,775.0,74.0,4.0,22.0,420.0,60.12,46.21
2017,6,14,17,15,741.5,70.0,3.8,21.0,368.0,57.66,44.46
2017,6,14,17,30,708.0,66.0,3.6,20.0,316.0,55.15,42.62
2017,6,14,17,45,661.5,60.5,3.4,19.5,264.5,51.25,39.38
2017,6,14,18,0,615.0,55.0,3.2,19.0,213.0,43.41,32.59
2017,6,14,18,15,543.0,48.5,2.85,18.0,165.0,38.72,28.46
2017,6,14,18,30,471.0,42.0,2.5,17.0,117.0,34.03,24.11
2017,6,14,18,45,353.0,32.0,2.15,16.0,77.5,26.12,16.68
2017,6,14,19,0,235.0,22.0,1.8,15.0,38.0,18.12,6.44
2017,6,14,19,15,117.5,11.0,1.8,14.5,19.0,9.39,0.0
2017,6,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,15,4,45,48.0,6.0,2.05,8.5,7.5,0.0,0.0
2017,6,15,5,0,96.0,12.0,2.2,9.0,15.0,31.89,0.0
2017,6,15,5,15,240.0,23.5,2.2,9.5,48.0,107.56,66.38
2017,6,15,5,30,384.0,35.0,2.2,10.0,81.0,186.59,141.96
2017,6,15,5,45,475.0,42.5,2.25,10.5,126.5,253.94,202.84
2017,6,15,6,0,566.0,50.0,2.3,11.0,172.0,330.64,270.45
2017,6,15,6,15,622.5,55.5,2.4,11.5,222.5,396.3,327.62
2017,6,15,6,30,679.0,61.0,2.5,12.0,273.0,464.48,384.85
2017,6,15,6,45,719.0,65.0,2.6,13.0,325.5,527.01,434.72
2017,6,15,7,0,759.0,69.0,2.7,14.0,378.0,591.27,483.97
2017,6,15,7,15,786.5,72.5,2.75,14.5,430.5,647.58,526.05
2017,6,15,7,30,814.0,76.0,2.8,15.0,483.0,703.73,565.23
2017,6,15,7,45,835.0,79.0,2.85,16.0,533.5,746.91,592.77
2017,6,15,8,0,856.0,82.0,2.9,17.0,584.0,795.05,623.35
2017,6,15,8,15,871.5,84.5,2.95,17.5,632.0,836.34,649.58
2017,6,15,8,30,887.0,87.0,3.0,18.0,680.0,875.34,673.9
2017,6,15,8,45,898.0,89.5,3.1,18.5,723.5,907.77,693.74
2017,6,15,9,0,909.0,92.0,3.2,19.0,767.0,937.17,711.43
2017,6,15,9,15,918.5,93.5,3.3,19.5,806.0,960.87,725.2
2017,6,15,9,30,928.0,95.0,3.4,20.0,845.0,981.14,736.68
2017,6,15,9,45,924.5,102.5,3.5,20.5,875.5,991.77,741.75
2017,6,15,10,0,921.0,110.0,3.6,21.0,906.0,998.28,744.23
2017,6,15,10,15,927.0,111.0,3.65,21.5,933.0,1003.27,745.49
2017,6,15,10,30,933.0,112.0,3.7,22.0,960.0,1004.41,744.31
2017,6,15,10,45,937.0,113.0,3.8,22.5,980.0,999.76,739.77
2017,6,15,11,0,941.0,114.0,3.9,23.0,1000.0,991.22,732.79
2017,6,15,11,15,943.0,114.5,4.0,23.0,1013.0,976.52,723.23
2017,6,15,11,30,945.0,115.0,4.1,23.0,1026.0,958.11,711.26
2017,6,15,11,45,946.0,115.0,4.2,23.5,1031.5,934.79,694.65
2017,6,15,12,0,947.0,115.0,4.3,24.0,1037.0,908.07,675.79
2017,6,15,12,15,946.0,115.0,4.35,24.0,1034.5,876.5,654.68
2017,6,15,12,30,945.0,115.0,4.4,24.0,1032.0,841.95,631.45
2017,6,15,12,45,953.5,107.5,4.5,24.0,1024.5,805.51,607.06
2017,6,15,13,0,962.0,100.0,4.6,24.0,1017.0,765.71,579.31
2017,6,15,13,15,958.0,99.5,4.65,23.5,999.5,719.99,546.43
2017,6,15,13,30,954.0,99.0,4.7,23.0,982.0,672.03,510.94
2017,6,15,13,45,948.5,98.0,4.8,23.0,957.0,620.79,471.1
2017,6,15,14,0,943.0,97.0,4.9,23.0,932.0,567.87,428.78
2017,6,15,14,15,935.5,96.0,4.85,22.5,900.0,512.58,383.78
2017,6,15,14,30,928.0,95.0,4.8,22.0,868.0,456.27,336.57
2017,6,15,14,45,918.5,93.0,4.8,22.0,831.0,397.75,285.88
2017,6,15,15,0,909.0,91.0,4.8,22.0,794.0,338.97,234.17
2017,6,15,15,15,897.0,89.0,4.7,21.5,751.0,279.57,182.52
2017,6,15,15,30,885.0,87.0,4.6,21.0,708.0,220.69,133.23
2017,6,15,15,45,870.0,85.0,4.55,21.0,661.5,162.21,89.82
2017,6,15,16,0,855.0,83.0,4.5,21.0,615.0,105.07,59.77
2017,6,15,16,15,835.0,80.0,4.35,20.5,565.5,71.55,55.68
2017,6,15,16,30,815.0,77.0,4.2,20.0,516.0,60.91,46.9
2017,6,15,16,45,789.5,74.0,4.1,19.5,464.5,59.35,45.84
2017,6,15,17,0,764.0,71.0,4.0,19.0,413.0,57.73,44.72
2017,6,15,17,15,730.0,67.0,3.8,18.5,361.0,55.2,42.78
2017,6,15,17,30,696.0,63.0,3.6,18.0,309.0,52.61,40.75
2017,6,15,17,45,648.5,58.0,3.4,17.5,258.5,49.04,37.78
2017,6,15,18,0,601.0,53.0,3.2,17.0,208.0,41.73,31.39
2017,6,15,18,15,530.0,46.5,3.0,16.5,161.0,37.01,27.14
2017,6,15,18,30,459.0,40.0,2.8,16.0,114.0,32.27,22.68
2017,6,15,18,45,347.5,31.0,2.6,15.5,75.5,25.21,15.96
2017,6,15,19,0,236.0,22.0,2.4,15.0,37.0,18.1,6.66
2017,6,15,19,15,118.0,11.0,2.4,14.5,18.5,9.39,0.0
2017,6,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,16,4,45,58.5,5.5,1.5,11.5,7.0,0.0,0.0
2017,6,16,5,0,117.0,11.0,1.7,12.0,14.0,35.66,0.0
2017,6,16,5,15,255.0,21.0,1.75,12.5,46.5,108.84,65.87
2017,6,16,5,30,393.0,31.0,1.8,13.0,79.0,184.97,138.7
2017,6,16,5,45,478.5,38.0,1.9,13.5,123.0,249.68,196.82
2017,6,16,6,0,564.0,45.0,2.0,14.0,167.0,321.37,259.67
2017,6,16,6,15,617.5,50.0,2.15,14.5,215.5,384.96,314.64
2017,6,16,6,30,671.0,55.0,2.3,15.0,264.0,452.62,370.94
2017,6,16,6,45,708.5,58.5,2.45,16.0,315.0,512.45,418.38
2017,6,16,7,0,746.0,62.0,2.6,17.0,366.0,573.88,465.23
2017,6,16,7,15,772.5,65.5,2.7,17.5,416.5,628.85,506.14
2017,6,16,7,30,799.0,69.0,2.8,18.0,467.0,677.56,539.74
2017,6,16,7,45,819.0,71.5,2.95,19.0,516.5,725.19,571.06
2017,6,16,8,0,839.0,74.0,3.1,20.0,566.0,771.49,600.77
2017,6,16,8,15,854.0,76.0,3.15,20.5,612.5,811.38,626.04
2017,6,16,8,30,869.0,78.0,3.2,21.0,659.0,849.03,649.44
2017,6,16,8,45,881.0,80.0,3.3,22.0,701.5,881.52,668.04
2017,6,16,9,0,893.0,82.0,3.4,23.0,744.0,911.11,684.48
2017,6,16,9,15,902.0,83.5,3.5,23.5,782.0,934.28,697.8
2017,6,16,9,30,911.0,85.0,3.6,24.0,820.0,954.08,708.9
2017,6,16,9,45,907.5,92.0,3.75,25.0,850.0,964.38,712.62
2017,6,16,10,0,904.0,99.0,3.9,26.0,880.0,970.64,713.78
2017,6,16,10,15,909.5,100.0,3.95,26.0,906.5,975.4,716.29
2017,6,16,10,30,915.0,101.0,4.0,26.0,933.0,976.38,716.43
2017,6,16,10,45,919.0,101.5,4.05,26.5,952.5,971.65,711.52
2017,6,16,11,0,923.0,102.0,4.1,27.0,972.0,963.13,704.27
2017,6,16,11,15,925.5,102.5,4.1,27.0,985.0,949.47,694.87
2017,6,16,11,30,928.0,103.0,4.1,27.0,998.0,932.14,683.15
2017,6,16,11,45,929.5,103.0,4.2,27.5,1003.5,909.94,667.43
2017,6,16,12,0,931.0,103.0,4.3,28.0,1009.0,884.36,649.51
2017,6,16,12,15,930.5,103.0,4.3,28.0,1007.0,853.94,629.16
2017,6,16,12,30,930.0,103.0,4.3,28.0,1005.0,820.55,606.77
2017,6,16,12,45,932.0,100.0,4.35,28.5,996.5,783.69,580.92
2017,6,16,13,0,934.0,97.0,4.4,29.0,988.0,743.96,552.19
2017,6,16,13,15,931.0,96.5,4.4,29.0,971.5,700.19,520.02
2017,6,16,13,30,928.0,96.0,4.4,29.0,955.0,654.16,485.5
2017,6,16,13,45,923.0,95.0,4.45,29.0,931.0,604.54,447.62
2017,6,16,14,0,918.0,94.0,4.5,29.0,907.0,553.25,407.43
2017,6,16,14,15,912.0,93.0,4.5,28.5,877.5,500.04,365.31
2017,6,16,14,30,906.0,92.0,4.5,28.0,848.0,445.7,320.92
2017,6,16,14,45,897.5,90.5,4.55,28.0,812.5,389.21,273.15
2017,6,16,15,0,889.0,89.0,4.6,28.0,777.0,332.36,224.27
2017,6,16,15,15,878.5,87.5,4.55,27.5,736.0,274.9,175.38
2017,6,16,15,30,868.0,86.0,4.5,27.0,695.0,217.77,128.54
2017,6,16,15,45,854.0,84.0,4.5,27.0,650.5,160.47,86.84
2017,6,16,16,0,840.0,82.0,4.5,27.0,606.0,104.38,57.76
2017,6,16,16,15,822.0,79.0,4.45,26.5,558.0,70.68,53.58
2017,6,16,16,30,804.0,76.0,4.4,26.0,510.0,60.04,44.99
2017,6,16,16,45,780.5,73.0,4.35,25.5,460.0,58.49,43.97
2017,6,16,17,0,757.0,70.0,4.3,25.0,410.0,56.88,42.88
2017,6,16,17,15,724.5,66.0,4.1,24.0,359.0,54.36,41.07
2017,6,16,17,30,692.0,62.0,3.9,23.0,308.0,51.76,39.16
2017,6,16,17,45,647.0,57.5,3.7,22.5,258.0,48.6,36.59
2017,6,16,18,0,602.0,53.0,3.5,22.0,208.0,41.73,30.7
2017,6,16,18,15,532.5,46.5,3.05,21.0,161.5,37.01,26.6
2017,6,16,18,30,463.0,40.0,2.6,20.0,115.0,32.27,22.28
2017,6,16,18,45,352.5,31.0,2.2,19.0,76.5,25.21,15.7
2017,6,16,19,0,242.0,22.0,1.8,18.0,38.0,18.09,6.74
2017,6,16,19,15,121.0,11.0,1.8,17.5,19.0,9.39,0.0
2017,6,16,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,7.0,0.95,13.5,7.0,0.0,0.0
2017,6,17,5,0,0.0,14.0,1.0,14.0,14.0,11.95,0.0
2017,6,17,5,15,199.0,22.0,1.05,14.5,46.0,93.77,55.86
2017,6,17,5,30,398.0,30.0,1.1,15.0,78.0,185.13,137.33
2017,6,17,5,45,484.5,36.5,1.2,15.5,122.0,249.79,194.61
2017,6,17,6,0,571.0,43.0,1.3,16.0,166.0,321.82,256.85
2017,6,17,6,15,624.0,48.0,1.45,16.5,215.0,385.39,311.02
2017,6,17,6,30,677.0,53.0,1.6,17.0,264.0,453.02,366.46
2017,6,17,6,45,716.0,56.0,1.75,18.0,315.0,513.38,413.58
2017,6,17,7,0,755.0,59.0,1.9,19.0,366.0,575.48,460.2
2017,6,17,7,15,781.5,62.0,2.15,19.5,417.0,624.68,496.76
2017,6,17,7,30,808.0,65.0,2.4,20.0,468.0,678.82,534.71
2017,6,17,7,45,829.0,67.0,2.7,21.0,517.5,727.02,566.8
2017,6,17,8,0,850.0,69.0,3.0,22.0,567.0,773.96,597.42
2017,6,17,8,15,865.5,70.5,3.1,22.5,614.0,814.11,622.88
2017,6,17,8,30,881.0,72.0,3.2,23.0,661.0,852.03,646.53
2017,6,17,8,45,893.5,73.5,3.3,24.0,704.0,884.8,665.12
2017,6,17,9,0,906.0,75.0,3.4,25.0,747.0,914.68,681.56
2017,6,17,9,15,915.0,76.5,3.4,25.5,785.5,938.21,694.34
2017,6,17,9,30,924.0,78.0,3.4,26.0,824.0,958.34,704.86
2017,6,17,9,45,920.5,85.5,3.45,27.0,854.5,969.52,708.46
2017,6,17,10,0,917.0,93.0,3.5,28.0,885.0,976.6,709.5
2017,6,17,10,15,922.5,94.0,3.5,28.0,911.5,981.53,711.76
2017,6,17,10,30,928.0,95.0,3.5,28.0,938.0,982.64,711.67
2017,6,17,10,45,932.0,95.5,3.55,28.5,958.0,977.98,706.91
2017,6,17,11,0,936.0,96.0,3.6,29.0,978.0,969.48,699.82
2017,6,17,11,15,938.5,96.0,3.65,29.0,991.0,955.33,690.57
2017,6,17,11,30,941.0,96.0,3.7,29.0,1004.0,937.48,679.0
2017,6,17,11,45,942.0,96.5,3.75,29.5,1009.0,915.18,663.24
2017,6,17,12,0,943.0,97.0,3.8,30.0,1014.0,889.47,645.3
2017,6,17,12,15,942.5,97.0,3.85,30.0,1012.0,858.84,625.4
2017,6,17,12,30,942.0,97.0,3.9,30.0,1010.0,825.19,603.4
2017,6,17,12,45,942.0,95.0,4.0,30.5,1001.0,787.35,577.47
2017,6,17,13,0,942.0,93.0,4.1,31.0,992.0,746.74,548.83
2017,6,17,13,15,938.5,92.5,4.1,30.5,975.0,702.39,517.68
2017,6,17,13,30,935.0,92.0,4.1,30.0,958.0,655.8,484.06
2017,6,17,13,45,930.0,91.5,4.2,30.0,934.0,606.32,446.65
2017,6,17,14,0,925.0,91.0,4.3,30.0,910.0,555.14,406.87
2017,6,17,14,15,918.5,90.0,4.3,30.0,880.0,501.4,363.85
2017,6,17,14,30,912.0,89.0,4.3,30.0,850.0,446.57,318.77
2017,6,17,14,45,903.0,87.5,4.35,30.0,814.0,389.63,271.06
2017,6,17,15,0,894.0,86.0,4.4,30.0,778.0,332.38,222.28
2017,6,17,15,15,883.5,84.5,4.4,29.5,737.5,274.69,173.63
2017,6,17,15,30,873.0,83.0,4.4,29.0,697.0,217.33,126.95
2017,6,17,15,45,858.5,81.0,4.4,29.0,651.5,159.72,85.26
2017,6,17,16,0,844.0,79.0,4.4,29.0,606.0,103.4,56.06
2017,6,17,16,15,826.0,76.5,4.3,28.5,558.0,69.12,51.83
2017,6,17,16,30,808.0,74.0,4.2,28.0,510.0,67.28,50.62
2017,6,17,16,45,784.5,71.0,4.15,27.5,460.0,57.12,42.44
2017,6,17,17,0,761.0,68.0,4.1,27.0,410.0,55.45,41.3
2017,6,17,17,15,729.0,64.5,3.75,26.5,359.5,53.25,39.69
2017,6,17,17,30,697.0,61.0,3.4,26.0,309.0,51.01,38.01
2017,6,17,17,45,652.0,56.0,3.05,25.5,259.0,47.4,35.09
2017,6,17,18,0,607.0,51.0,2.7,25.0,209.0,43.73,32.02
2017,6,17,18,15,539.0,45.0,2.35,23.5,162.5,35.84,25.3
2017,6,17,18,30,471.0,39.0,2.0,22.0,116.0,31.46,21.39
2017,6,17,18,45,363.0,30.0,1.65,21.0,77.5,24.37,14.87
2017,6,17,19,0,255.0,21.0,1.3,20.0,39.0,17.21,6.22
2017,6,17,19,15,127.5,10.5,1.25,19.5,19.5,8.96,0.0
2017,6,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,18,4,45,67.5,5.5,0.75,17.5,7.0,0.0,0.0
2017,6,18,5,0,135.0,11.0,0.7,18.0,14.0,39.46,0.0
2017,6,18,5,15,273.0,20.5,0.75,18.5,46.5,112.62,65.65
2017,6,18,5,30,411.0,30.0,0.8,19.0,79.0,189.15,137.73
2017,6,18,5,45,489.5,37.0,0.9,20.0,122.5,251.92,192.38
2017,6,18,6,0,568.0,44.0,1.0,21.0,166.0,321.05,250.65
2017,6,18,6,15,620.5,49.0,1.05,21.5,214.5,384.23,302.98
2017,6,18,6,30,673.0,54.0,1.1,22.0,263.0,451.41,356.27
2017,6,18,6,45,706.0,58.5,1.2,23.0,313.0,509.78,400.36
2017,6,18,7,0,739.0,63.0,1.3,24.0,363.0,569.37,443.54
2017,6,18,7,15,765.5,66.0,1.25,24.5,413.5,623.45,480.96
2017,6,18,7,30,792.0,69.0,1.2,25.0,464.0,671.32,511.1
2017,6,18,7,45,809.5,72.5,1.15,26.0,512.0,717.96,538.47
2017,6,18,8,0,827.0,76.0,1.1,27.0,560.0,763.13,563.93
2017,6,18,8,15,842.0,78.5,0.95,27.5,606.5,803.26,585.09
2017,6,18,8,30,857.0,81.0,0.8,28.0,653.0,841.19,603.99
2017,6,18,8,45,867.0,83.5,0.7,28.5,695.0,872.21,618.65
2017,6,18,9,0,877.0,86.0,0.6,29.0,737.0,900.3,631.14
2017,6,18,9,15,886.5,87.5,0.65,29.5,775.0,923.7,643.45
2017,6,18,9,30,896.0,89.0,0.7,30.0,813.0,943.81,653.81
2017,6,18,9,45,908.5,87.5,0.8,30.5,847.0,960.11,662.9
2017,6,18,10,0,921.0,86.0,0.9,31.0,881.0,972.93,669.98
2017,6,18,10,15,926.0,86.5,1.05,31.5,907.5,977.04,672.78
2017,6,18,10,30,931.0,87.0,1.2,32.0,934.0,977.36,673.35
2017,6,18,10,45,933.5,89.0,1.35,32.5,953.5,972.97,671.04
2017,6,18,11,0,936.0,91.0,1.5,33.0,973.0,964.72,666.35
2017,6,18,11,15,938.5,91.0,1.6,33.0,986.0,950.72,658.81
2017,6,18,11,30,941.0,91.0,1.7,33.0,999.0,933.03,649.01
2017,6,18,11,45,941.0,92.5,1.85,33.0,1004.0,910.92,636.96
2017,6,18,12,0,941.0,94.0,2.0,33.0,1009.0,885.41,622.57
2017,6,18,12,15,940.5,94.0,2.1,33.0,1007.5,854.95,604.37
2017,6,18,12,30,940.0,94.0,2.2,33.0,1006.0,821.46,584.05
2017,6,18,12,45,929.5,99.5,2.3,33.5,994.0,782.25,558.6
2017,6,18,13,0,919.0,105.0,2.4,34.0,982.0,740.86,530.52
2017,6,18,13,15,916.5,104.5,2.45,33.5,966.0,698.05,501.88
2017,6,18,13,30,914.0,104.0,2.5,33.0,950.0,652.99,470.75
2017,6,18,13,45,908.5,103.5,2.65,33.0,926.5,604.13,435.38
2017,6,18,14,0,903.0,103.0,2.8,33.0,903.0,553.67,397.63
2017,6,18,14,15,897.0,102.0,2.9,32.5,873.5,501.21,357.72
2017,6,18,14,30,891.0,101.0,3.0,32.0,844.0,447.64,315.48
2017,6,18,14,45,881.5,99.5,3.1,32.0,808.5,391.57,269.51
2017,6,18,15,0,872.0,98.0,3.2,32.0,773.0,335.26,222.46
2017,6,18,15,15,861.0,96.0,3.25,31.5,732.5,278.23,175.22
2017,6,18,15,30,850.0,94.0,3.3,31.0,692.0,221.61,129.83
2017,6,18,15,45,834.5,92.0,3.4,31.0,647.5,165.09,89.39
2017,6,18,16,0,819.0,90.0,3.5,31.0,603.0,109.95,60.88
2017,6,18,16,15,800.0,87.5,3.5,30.5,555.0,66.62,49.32
2017,6,18,16,30,781.0,85.0,3.5,30.0,507.0,65.83,48.98
2017,6,18,16,45,755.0,81.5,3.55,29.5,456.5,64.16,47.9
2017,6,18,17,0,729.0,78.0,3.6,29.0,406.0,62.41,46.74
2017,6,18,17,15,695.0,73.5,3.5,28.0,355.5,59.74,44.88
2017,6,18,17,30,661.0,69.0,3.4,27.0,305.0,52.29,38.92
2017,6,18,17,45,612.0,64.0,3.3,26.0,255.0,49.19,36.53
2017,6,18,18,0,563.0,59.0,3.2,25.0,205.0,46.06,34.01
2017,6,18,18,15,492.0,51.5,2.85,24.0,159.0,40.75,29.46
2017,6,18,18,30,421.0,44.0,2.5,23.0,113.0,35.38,24.64
2017,6,18,18,45,310.5,33.5,2.2,22.0,75.0,27.18,17.15
2017,6,18,19,0,200.0,23.0,1.9,21.0,37.0,18.85,7.46
2017,6,18,19,15,100.0,11.5,1.8,20.5,18.5,9.82,0.0
2017,6,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,4,45,36.0,5.0,0.95,16.5,6.0,0.0,0.0
2017,6,19,5,0,72.0,10.0,1.0,17.0,12.0,24.52,0.0
2017,6,19,5,15,196.0,22.5,1.15,17.5,42.5,92.8,53.83
2017,6,19,5,30,320.0,35.0,1.3,18.0,73.0,163.42,119.98
2017,6,19,5,45,405.0,44.0,1.5,18.5,115.5,226.15,174.73
2017,6,19,6,0,490.0,53.0,1.7,19.0,158.0,297.8,235.95
2017,6,19,6,15,547.0,59.5,1.7,19.5,205.5,360.83,288.83
2017,6,19,6,30,604.0,66.0,1.7,20.0,253.0,428.53,343.44
2017,6,19,6,45,644.5,71.0,1.7,21.0,303.0,488.7,389.46
2017,6,19,7,0,685.0,76.0,1.7,22.0,353.0,550.96,435.08
2017,6,19,7,15,714.5,80.0,1.7,22.5,403.5,604.01,473.04
2017,6,19,7,30,744.0,84.0,1.7,23.0,454.0,659.4,510.73
2017,6,19,7,45,766.0,87.0,1.75,24.0,503.0,707.66,540.93
2017,6,19,8,0,788.0,90.0,1.8,25.0,552.0,754.82,569.67
2017,6,19,8,15,805.5,93.0,1.7,26.0,598.5,796.79,592.88
2017,6,19,8,30,823.0,96.0,1.6,27.0,645.0,828.23,608.4
2017,6,19,8,45,836.5,98.5,1.55,28.0,687.5,861.39,625.24
2017,6,19,9,0,850.0,101.0,1.5,29.0,730.0,891.86,639.95
2017,6,19,9,15,860.5,102.5,1.45,29.5,768.5,915.59,651.41
2017,6,19,9,30,871.0,104.0,1.4,30.0,807.0,936.13,660.81
2017,6,19,9,45,875.5,108.0,1.35,30.5,839.0,950.23,666.19
2017,6,19,10,0,880.0,112.0,1.3,31.0,871.0,960.66,669.38
2017,6,19,10,15,886.0,113.0,1.3,31.5,898.0,965.82,670.21
2017,6,19,10,30,892.0,114.0,1.3,32.0,925.0,967.28,668.95
2017,6,19,10,45,898.0,114.5,1.35,32.5,946.0,964.52,666.04
2017,6,19,11,0,904.0,115.0,1.4,33.0,967.0,958.01,660.99
2017,6,19,11,15,907.0,115.5,1.45,33.0,980.0,945.0,653.43
2017,6,19,11,30,910.0,116.0,1.5,33.0,993.0,928.37,643.76
2017,6,19,11,45,912.0,115.5,1.6,33.0,999.0,906.47,631.46
2017,6,19,12,0,914.0,115.0,1.7,33.0,1005.0,881.27,617.01
2017,6,19,12,15,914.0,115.0,1.8,33.0,1003.5,851.7,599.64
2017,6,19,12,30,914.0,115.0,1.9,33.0,1002.0,819.21,580.21
2017,6,19,12,45,904.0,120.0,2.05,33.0,990.0,780.49,556.86
2017,6,19,13,0,894.0,125.0,2.2,33.0,978.0,739.69,530.22
2017,6,19,13,15,890.5,124.0,2.25,33.0,961.5,696.7,500.53
2017,6,19,13,30,887.0,123.0,2.3,33.0,945.0,651.63,468.6
2017,6,19,13,45,880.5,122.5,2.4,33.0,921.0,603.32,433.68
2017,6,19,14,0,874.0,122.0,2.5,33.0,897.0,553.55,396.58
2017,6,19,14,15,866.5,120.5,2.55,32.5,867.0,501.35,357.12
2017,6,19,14,30,859.0,119.0,2.6,32.0,837.0,448.26,315.57
2017,6,19,14,45,848.5,117.5,2.7,32.0,801.0,393.43,270.98
2017,6,19,15,0,838.0,116.0,2.8,32.0,765.0,338.48,225.42
2017,6,19,15,15,825.5,113.5,2.85,31.5,724.5,276.16,174.76
2017,6,19,15,30,813.0,111.0,2.9,31.0,684.0,219.96,129.97
2017,6,19,15,45,796.0,108.5,3.0,30.5,639.0,164.19,90.23
2017,6,19,16,0,779.0,106.0,3.1,30.0,594.0,110.16,61.89
2017,6,19,16,15,758.5,102.5,3.15,29.5,546.0,76.06,57.27
2017,6,19,16,30,738.0,99.0,3.2,29.0,498.0,74.99,56.75
2017,6,19,16,45,710.5,94.5,3.3,28.5,448.0,66.68,50.2
2017,6,19,17,0,683.0,90.0,3.4,28.0,398.0,64.79,48.93
2017,6,19,17,15,647.0,85.0,3.35,27.0,348.0,62.35,47.27
2017,6,19,17,30,611.0,80.0,3.3,26.0,298.0,59.82,45.49
2017,6,19,17,45,561.0,73.0,3.3,25.5,249.0,55.56,42.06
2017,6,19,18,0,511.0,66.0,3.3,25.0,200.0,51.19,38.4
2017,6,19,18,15,440.0,57.0,3.1,24.0,154.5,44.92,33.03
2017,6,19,18,30,369.0,48.0,2.9,23.0,109.0,38.52,27.32
2017,6,19,18,45,266.5,36.0,2.75,22.0,72.5,27.86,17.73
2017,6,19,19,0,164.0,24.0,2.6,21.0,36.0,18.65,7.46
2017,6,19,19,15,82.0,12.0,2.45,20.5,18.0,10.24,0.0
2017,6,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,5.5,1.05,15.0,5.5,0.0,0.0
2017,6,20,5,0,0.0,11.0,1.1,15.0,11.0,9.39,0.0
2017,6,20,5,15,146.5,24.0,1.15,15.5,41.5,78.38,45.14
2017,6,20,5,30,293.0,37.0,1.2,16.0,72.0,155.92,115.36
2017,6,20,5,45,382.5,46.5,1.3,16.5,114.5,219.53,170.79
2017,6,20,6,0,472.0,56.0,1.4,17.0,157.0,292.54,233.16
2017,6,20,6,15,530.5,63.5,1.45,17.5,205.0,356.6,287.08
2017,6,20,6,30,589.0,71.0,1.5,18.0,253.0,425.51,342.94
2017,6,20,6,45,633.0,76.0,1.6,19.0,304.0,487.18,390.69
2017,6,20,7,0,677.0,81.0,1.7,20.0,355.0,551.24,438.43
2017,6,20,7,15,707.5,85.0,1.75,21.0,405.5,606.73,477.77
2017,6,20,7,30,738.0,89.0,1.8,22.0,456.0,660.19,513.93
2017,6,20,7,45,762.5,92.0,1.9,23.0,506.0,710.23,545.94
2017,6,20,8,0,787.0,95.0,2.0,24.0,556.0,759.34,576.58
2017,6,20,8,15,804.5,98.0,2.0,24.5,602.5,801.33,602.05
2017,6,20,8,30,822.0,101.0,2.0,25.0,649.0,841.3,625.77
2017,6,20,8,45,837.0,103.0,2.05,25.5,692.5,866.42,639.76
2017,6,20,9,0,852.0,105.0,2.1,26.0,736.0,897.72,657.88
2017,6,20,9,15,862.5,107.0,2.05,26.5,774.5,922.0,670.23
2017,6,20,9,30,873.0,109.0,2.0,27.0,813.0,943.08,680.47
2017,6,20,9,45,893.0,103.5,2.0,28.0,849.5,962.03,688.51
2017,6,20,10,0,913.0,98.0,2.0,29.0,886.0,977.7,694.44
2017,6,20,10,15,919.0,99.0,2.0,29.5,913.0,983.17,695.44
2017,6,20,10,30,925.0,100.0,2.0,30.0,940.0,984.83,694.27
2017,6,20,10,45,929.5,100.5,2.05,30.5,960.5,980.74,690.24
2017,6,20,11,0,934.0,101.0,2.1,31.0,981.0,972.81,683.98
2017,6,20,11,15,936.5,101.5,2.15,31.0,994.0,959.22,675.68
2017,6,20,11,30,939.0,102.0,2.2,31.0,1007.0,941.92,665.15
2017,6,20,11,45,940.0,102.5,2.25,31.5,1013.0,919.7,650.23
2017,6,20,12,0,941.0,103.0,2.3,32.0,1019.0,894.08,633.21
2017,6,20,12,15,941.0,102.5,2.4,32.0,1017.5,863.52,614.69
2017,6,20,12,30,941.0,102.0,2.5,32.0,1016.0,829.95,594.03
2017,6,20,12,45,938.5,102.5,2.6,32.0,1006.5,792.44,570.56
2017,6,20,13,0,936.0,103.0,2.7,32.0,997.0,752.3,544.2
2017,6,20,13,15,933.0,102.5,2.8,31.5,980.5,708.53,514.78
2017,6,20,13,30,930.0,102.0,2.9,31.0,964.0,662.51,482.78
2017,6,20,13,45,926.0,101.0,3.0,31.0,941.0,613.43,446.58
2017,6,20,14,0,922.0,100.0,3.1,31.0,918.0,562.57,407.91
2017,6,20,14,15,916.0,98.5,3.2,30.5,888.0,508.82,366.62
2017,6,20,14,30,910.0,97.0,3.3,30.0,858.0,453.93,322.94
2017,6,20,14,45,902.0,95.0,3.4,30.0,822.5,397.05,275.8
2017,6,20,15,0,894.0,93.0,3.5,30.0,787.0,339.74,227.38
2017,6,20,15,15,883.5,91.5,3.6,29.5,746.0,281.97,178.97
2017,6,20,15,30,873.0,90.0,3.7,29.0,705.0,224.52,132.33
2017,6,20,15,45,859.5,87.5,3.8,28.5,660.0,166.58,90.34
2017,6,20,16,0,846.0,85.0,3.9,28.0,615.0,109.79,60.24
2017,6,20,16,15,828.0,82.0,3.95,27.5,567.0,72.7,55.0
2017,6,20,16,30,810.0,79.0,4.0,27.0,519.0,62.12,46.52
2017,6,20,16,45,787.0,76.0,4.05,26.5,468.5,60.65,45.58
2017,6,20,17,0,764.0,73.0,4.1,26.0,418.0,59.12,44.57
2017,6,20,17,15,732.0,69.0,4.05,25.0,366.5,56.67,42.85
2017,6,20,17,30,700.0,65.0,4.0,24.0,315.0,54.16,41.03
2017,6,20,17,45,655.0,59.5,4.0,23.0,264.5,50.25,37.93
2017,6,20,18,0,610.0,54.0,4.0,22.0,214.0,42.5,31.37
2017,6,20,18,15,542.0,47.5,3.85,21.0,167.0,37.81,27.3
2017,6,20,18,30,474.0,41.0,3.7,20.0,120.0,33.08,23.0
2017,6,20,18,45,366.0,32.0,3.6,19.0,80.5,26.04,16.46
2017,6,20,19,0,258.0,23.0,3.5,18.0,41.0,18.93,7.93
2017,6,20,19,15,129.0,11.5,3.4,17.5,20.5,9.82,0.0
2017,6,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2017,6,21,5,0,0.0,13.0,1.9,12.0,13.0,11.1,0.0
2017,6,21,5,15,194.5,22.5,1.95,12.5,45.5,91.73,53.3
2017,6,21,5,30,389.0,32.0,2.0,13.0,78.0,182.92,136.64
2017,6,21,5,45,476.5,39.5,2.05,13.5,123.0,248.52,195.53
2017,6,21,6,0,564.0,47.0,2.1,14.0,168.0,323.25,260.86
2017,6,21,6,15,619.0,53.0,2.05,14.5,217.5,386.43,315.24
2017,6,21,6,30,674.0,59.0,2.0,15.0,267.0,456.13,372.56
2017,6,21,6,45,712.0,63.0,1.95,15.5,318.5,517.1,420.77
2017,6,21,7,0,750.0,67.0,1.9,16.0,370.0,579.69,468.22
2017,6,21,7,15,777.5,70.5,1.8,17.0,422.0,635.64,507.53
2017,6,21,7,30,805.0,74.0,1.7,18.0,474.0,691.5,543.65
2017,6,21,7,45,826.0,76.5,1.6,19.0,524.0,734.0,568.67
2017,6,21,8,0,847.0,79.0,1.5,20.0,574.0,781.44,596.33
2017,6,21,8,15,862.5,81.5,1.4,20.5,621.5,822.69,619.91
2017,6,21,8,30,878.0,84.0,1.3,21.0,669.0,861.69,641.38
2017,6,21,8,45,890.0,86.0,1.25,22.0,712.5,894.52,657.67
2017,6,21,9,0,902.0,88.0,1.2,23.0,756.0,924.44,671.77
2017,6,21,9,15,911.5,89.5,1.15,23.5,794.5,948.37,683.11
2017,6,21,9,30,921.0,91.0,1.1,24.0,833.0,968.92,692.26
2017,6,21,9,45,920.0,97.0,1.05,25.0,864.0,980.72,694.6
2017,6,21,10,0,919.0,103.0,1.0,26.0,895.0,988.54,694.6
2017,6,21,10,15,924.5,104.0,0.95,26.5,922.0,993.51,694.34
2017,6,21,10,30,930.0,105.0,0.9,27.0,949.0,994.64,691.87
2017,6,21,10,45,933.5,105.5,0.85,28.0,969.0,989.53,684.44
2017,6,21,11,0,937.0,106.0,0.8,29.0,989.0,980.58,674.93
2017,6,21,11,15,939.5,106.5,0.85,29.5,1002.0,966.9,666.08
2017,6,21,11,30,942.0,107.0,0.9,30.0,1015.0,949.5,655.08
2017,6,21,11,45,943.0,107.5,0.95,30.5,1020.5,927.16,641.15
2017,6,21,12,0,944.0,108.0,1.0,31.0,1026.0,901.4,625.17
2017,6,21,12,15,943.0,108.0,1.1,31.0,1024.0,870.33,607.8
2017,6,21,12,30,942.0,108.0,1.2,31.0,1022.0,836.29,588.3
2017,6,21,12,45,935.0,111.0,1.35,31.5,1011.0,797.37,564.74
2017,6,21,13,0,928.0,114.0,1.5,32.0,1000.0,756.11,538.08
2017,6,21,13,15,924.5,113.0,1.6,32.0,983.0,711.87,508.59
2017,6,21,13,30,921.0,112.0,1.7,32.0,966.0,665.44,476.62
2017,6,21,13,45,915.5,111.5,1.85,32.0,942.0,616.25,441.87
2017,6,21,14,0,910.0,111.0,2.0,32.0,918.0,565.42,404.59
2017,6,21,14,15,903.0,109.5,2.1,31.5,887.5,511.73,364.42
2017,6,21,14,30,896.0,108.0,2.2,31.0,857.0,457.02,321.88
2017,6,21,14,45,886.0,106.5,2.3,31.0,820.5,400.46,275.95
2017,6,21,15,0,876.0,105.0,2.4,31.0,784.0,343.68,228.84
2017,6,21,15,15,864.0,103.0,2.45,30.5,743.0,286.1,181.36
2017,6,21,15,30,852.0,101.0,2.5,30.0,702.0,229.01,135.65
2017,6,21,15,45,835.5,98.5,2.6,30.0,656.0,171.79,94.44
2017,6,21,16,0,819.0,96.0,2.7,30.0,610.0,107.18,57.94
2017,6,21,16,15,799.5,93.0,2.75,29.5,561.5,70.24,52.49
2017,6,21,16,30,780.0,90.0,2.8,29.0,513.0,69.24,51.99
2017,6,21,16,45,752.5,86.5,2.9,28.5,462.0,67.68,51.02
2017,6,21,17,0,725.0,83.0,3.0,28.0,411.0,66.06,49.98
2017,6,21,17,15,690.0,78.5,3.0,27.0,360.0,58.2,43.77
2017,6,21,17,30,655.0,74.0,3.0,26.0,309.0,55.81,42.08
2017,6,21,17,45,605.0,68.0,3.0,25.5,258.5,52.09,39.09
2017,6,21,18,0,555.0,62.0,3.0,25.0,208.0,48.3,35.93
2017,6,21,18,15,484.0,54.0,2.8,24.0,161.5,42.68,31.12
2017,6,21,18,30,413.0,46.0,2.6,23.0,115.0,36.98,26.02
2017,6,21,18,45,304.5,35.0,2.4,22.0,76.5,28.41,18.22
2017,6,21,19,0,196.0,24.0,2.2,21.0,38.0,19.68,8.43
2017,6,21,19,15,98.0,12.0,2.05,20.5,19.0,10.24,0.0
2017,6,21,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,5.5,0.45,18.5,5.5,0.0,0.0
2017,6,22,5,0,0.0,11.0,0.5,19.0,11.0,9.39,0.0
2017,6,22,5,15,137.5,24.0,0.65,19.5,40.0,75.39,41.63
2017,6,22,5,30,275.0,37.0,0.8,20.0,69.0,147.21,106.73
2017,6,22,5,45,359.5,47.0,1.0,21.0,110.5,210.33,160.47
2017,6,22,6,0,444.0,57.0,1.2,22.0,152.0,280.29,218.9
2017,6,22,6,15,503.0,65.0,1.15,22.5,199.0,343.65,270.9
2017,6,22,6,30,562.0,73.0,1.1,23.0,246.0,411.99,324.71
2017,6,22,6,45,605.0,78.5,1.1,24.0,296.0,472.36,369.9
2017,6,22,7,0,648.0,84.0,1.1,25.0,346.0,535.11,414.88
2017,6,22,7,15,679.5,89.0,1.15,25.5,396.0,591.27,454.47
2017,6,22,7,30,711.0,94.0,1.2,26.0,446.0,647.95,493.18
2017,6,22,7,45,735.5,97.5,1.25,27.0,495.0,694.83,521.86
2017,6,22,8,0,760.0,101.0,1.3,28.0,544.0,743.67,551.19
2017,6,22,8,15,778.5,104.0,1.35,28.5,591.0,785.74,576.44
2017,6,22,8,30,797.0,107.0,1.4,29.0,638.0,825.94,600.14
2017,6,22,8,45,812.5,109.5,1.5,29.5,681.0,860.74,620.63
2017,6,22,9,0,828.0,112.0,1.6,30.0,724.0,882.99,632.98
2017,6,22,9,15,839.5,114.0,1.7,30.5,762.5,907.81,647.07
2017,6,22,9,30,851.0,116.0,1.8,31.0,801.0,929.53,659.14
2017,6,22,9,45,867.0,113.5,1.95,31.5,836.5,947.66,669.53
2017,6,22,10,0,883.0,111.0,2.1,32.0,872.0,962.5,677.89
2017,6,22,10,15,889.5,112.0,2.2,32.0,899.0,968.31,681.54
2017,6,22,10,30,896.0,113.0,2.3,32.0,926.0,970.42,683.05
2017,6,22,10,45,901.0,114.0,2.45,32.0,947.0,967.35,681.9
2017,6,22,11,0,906.0,115.0,2.6,32.0,968.0,960.51,678.44
2017,6,22,11,15,909.0,115.5,2.75,32.0,981.5,947.63,671.18
2017,6,22,11,30,912.0,116.0,2.9,32.0,995.0,931.11,661.62
2017,6,22,11,45,914.5,115.5,3.05,32.5,1001.5,909.76,647.58
2017,6,22,12,0,917.0,115.0,3.2,33.0,1008.0,885.06,631.36
2017,6,22,12,15,917.0,115.0,3.3,32.5,1006.5,855.53,614.16
2017,6,22,12,30,917.0,115.0,3.4,32.0,1005.0,823.07,594.83
2017,6,22,12,45,918.0,113.0,3.5,32.0,997.0,786.89,571.6
2017,6,22,13,0,919.0,111.0,3.6,32.0,989.0,747.96,545.25
2017,6,22,13,15,916.0,110.5,3.65,32.0,973.0,704.9,514.54
2017,6,22,13,30,913.0,110.0,3.7,32.0,957.0,659.62,481.51
2017,6,22,13,45,910.0,108.5,3.75,32.0,934.5,611.51,445.6
2017,6,22,14,0,907.0,107.0,3.8,32.0,912.0,561.57,407.3
2017,6,22,14,15,901.0,105.5,3.8,31.5,882.5,508.57,366.3
2017,6,22,14,30,895.0,104.0,3.8,31.0,853.0,454.45,323.07
2017,6,22,14,45,888.0,101.5,3.85,31.0,818.0,398.35,276.55
2017,6,22,15,0,881.0,99.0,3.9,31.0,783.0,341.72,228.74
2017,6,22,15,15,870.0,97.0,3.9,30.5,742.5,284.17,180.66
2017,6,22,15,30,859.0,95.0,3.9,30.0,702.0,227.01,134.35
2017,6,22,15,45,846.5,92.0,3.9,30.0,657.5,169.6,92.46
2017,6,22,16,0,834.0,89.0,3.9,30.0,613.0,113.24,62.07
2017,6,22,16,15,816.0,86.5,3.9,29.5,565.0,66.16,49.15
2017,6,22,16,30,798.0,84.0,3.9,29.0,517.0,65.33,48.78
2017,6,22,16,45,775.0,80.0,3.9,28.5,467.0,63.3,47.38
2017,6,22,17,0,752.0,76.0,3.9,28.0,417.0,61.16,45.88
2017,6,22,17,15,719.0,72.0,3.8,27.0,365.5,58.8,44.27
2017,6,22,17,30,686.0,68.0,3.7,26.0,314.0,56.38,42.56
2017,6,22,17,45,640.5,62.5,3.6,25.5,264.0,48.26,35.82
2017,6,22,18,0,595.0,57.0,3.5,25.0,214.0,44.68,32.83
2017,6,22,18,15,527.0,50.0,3.2,24.0,167.0,39.69,28.56
2017,6,22,18,30,459.0,43.0,2.9,23.0,120.0,34.65,24.04
2017,6,22,18,45,351.5,33.0,2.65,22.0,80.5,26.82,16.9
2017,6,22,19,0,244.0,23.0,2.4,21.0,41.0,18.87,7.94
2017,6,22,19,15,122.0,11.5,2.35,20.5,20.5,9.82,0.0
2017,6,22,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,5.5,1.05,14.5,5.5,0.0,0.0
2017,6,23,5,0,0.0,11.0,1.1,15.0,11.0,9.39,0.0
2017,6,23,5,15,157.0,23.0,1.1,15.5,41.5,79.27,43.92
2017,6,23,5,30,314.0,35.0,1.1,16.0,72.0,160.23,117.98
2017,6,23,5,45,402.0,44.5,1.1,16.5,114.5,224.11,173.76
2017,6,23,6,0,490.0,54.0,1.1,17.0,157.0,297.28,236.08
2017,6,23,6,15,548.0,60.5,1.1,17.5,205.5,360.78,289.27
2017,6,23,6,30,606.0,67.0,1.1,18.0,254.0,429.03,344.16
2017,6,23,6,45,648.5,72.0,1.1,19.0,304.5,490.52,390.95
2017,6,23,7,0,691.0,77.0,1.1,20.0,355.0,554.28,437.36
2017,6,23,7,15,721.0,81.0,1.1,21.0,406.0,607.9,474.46
2017,6,23,7,30,751.0,85.0,1.1,22.0,457.0,664.0,511.26
2017,6,23,7,45,774.5,88.0,1.1,23.0,506.5,713.81,541.6
2017,6,23,8,0,798.0,91.0,1.1,24.0,556.0,762.6,570.39
2017,6,23,8,15,815.5,94.0,1.1,24.5,603.0,805.03,595.32
2017,6,23,8,30,833.0,97.0,1.1,25.0,650.0,836.87,612.9
2017,6,23,8,45,847.5,98.5,1.1,26.0,693.5,870.22,630.13
2017,6,23,9,0,862.0,100.0,1.1,27.0,737.0,900.93,645.33
2017,6,23,9,15,872.5,102.0,1.1,27.5,776.0,925.6,657.83
2017,6,23,9,30,883.0,104.0,1.1,28.0,815.0,947.03,668.31
2017,6,23,9,45,888.0,107.5,1.15,28.5,847.5,961.4,675.28
2017,6,23,10,0,893.0,111.0,1.2,29.0,880.0,972.09,680.15
2017,6,23,10,15,899.0,112.0,1.2,29.5,907.0,977.49,681.09
2017,6,23,10,30,905.0,113.0,1.2,30.0,934.0,979.15,679.92
2017,6,23,10,45,909.5,113.5,1.3,30.5,954.5,975.12,677.05
2017,6,23,11,0,914.0,114.0,1.4,31.0,975.0,967.32,671.96
2017,6,23,11,15,917.0,115.0,1.45,31.0,988.5,954.84,664.71
2017,6,23,11,30,920.0,116.0,1.5,31.0,1002.0,938.69,655.28
2017,6,23,11,45,921.0,116.0,1.6,31.0,1007.5,916.33,642.64
2017,6,23,12,0,922.0,116.0,1.7,31.0,1013.0,890.65,627.84
2017,6,23,12,15,921.5,116.0,1.85,31.0,1011.5,860.59,610.58
2017,6,23,12,30,921.0,116.0,2.0,31.0,1010.0,827.6,591.12
2017,6,23,12,45,917.0,117.0,2.15,31.5,1000.0,790.01,567.14
2017,6,23,13,0,913.0,118.0,2.3,32.0,990.0,749.96,540.03
2017,6,23,13,15,910.0,117.0,2.4,31.5,973.5,706.7,511.33
2017,6,23,13,30,907.0,116.0,2.5,31.0,957.0,661.26,480.1
2017,6,23,13,45,899.5,116.5,2.65,31.0,933.0,612.35,444.57
2017,6,23,14,0,892.0,117.0,2.8,31.0,909.0,562.02,406.79
2017,6,23,14,15,885.0,115.5,2.85,30.5,879.5,509.24,366.46
2017,6,23,14,30,878.0,114.0,2.9,30.0,850.0,455.47,323.94
2017,6,23,14,45,865.5,114.0,3.0,30.0,813.5,400.02,278.39
2017,6,23,15,0,853.0,114.0,3.1,30.0,777.0,344.61,231.98
2017,6,23,15,15,841.5,111.5,3.1,29.5,736.0,288.03,184.92
2017,6,23,15,30,830.0,109.0,3.1,29.0,695.0,224.68,134.09
2017,6,23,15,45,811.0,107.5,3.1,29.0,649.5,168.31,93.05
2017,6,23,16,0,792.0,106.0,3.1,29.0,604.0,113.88,63.54
2017,6,23,16,15,771.5,102.5,3.05,28.5,556.0,76.19,57.61
2017,6,23,16,30,751.0,99.0,3.0,28.0,508.0,75.1,57.07
2017,6,23,16,45,722.0,95.5,3.0,27.5,457.5,67.43,51.02
2017,6,23,17,0,693.0,92.0,3.0,27.0,407.0,66.22,50.32
2017,6,23,17,15,657.5,87.0,2.95,26.5,356.0,63.82,48.6
2017,6,23,17,30,622.0,82.0,2.9,26.0,305.0,61.34,46.77
2017,6,23,17,45,570.5,75.5,2.9,25.5,255.5,57.5,43.7
2017,6,23,18,0,519.0,69.0,2.9,25.0,206.0,53.58,40.45
2017,6,23,18,15,449.5,59.5,2.7,24.0,160.0,46.98,34.81
2017,6,23,18,30,380.0,50.0,2.5,23.0,114.0,40.21,28.79
2017,6,23,18,45,279.0,37.5,2.35,22.0,76.0,29.02,18.75
2017,6,23,19,0,178.0,25.0,2.2,21.0,38.0,19.44,8.42
2017,6,23,19,15,89.0,12.5,2.15,20.5,19.0,10.67,0.0
2017,6,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
