Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,4.0,1.55,13.5,4.0,0.0,0.0
2017,6,24,5,0,0.0,8.0,1.6,14.0,8.0,6.83,0.0
2017,6,24,5,15,95.0,24.5,1.55,14.5,35.5,58.17,30.9
2017,6,24,5,30,190.0,41.0,1.5,15.0,63.0,123.43,91.4
2017,6,24,5,45,266.0,55.5,1.5,15.5,102.5,179.87,140.6
2017,6,24,6,0,342.0,70.0,1.5,16.0,142.0,244.64,196.17
2017,6,24,6,15,400.0,81.5,1.55,16.5,187.5,304.78,247.09
2017,6,24,6,30,458.0,93.0,1.6,17.0,233.0,370.22,300.73
2017,6,24,6,45,498.0,102.5,1.65,17.5,281.0,427.4,346.15
2017,6,24,7,0,538.0,112.0,1.7,18.0,329.0,493.7,396.9
2017,6,24,7,15,572.0,119.5,1.75,18.0,377.5,550.09,439.44
2017,6,24,7,30,606.0,127.0,1.8,18.0,426.0,607.37,481.63
2017,6,24,7,45,564.5,153.0,1.85,18.5,455.0,626.19,492.5
2017,6,24,8,0,523.0,179.0,1.9,19.0,484.0,633.0,494.74
2017,6,24,8,15,412.0,234.0,1.95,19.5,486.5,614.02,476.28
2017,6,24,8,30,301.0,289.0,2.0,20.0,489.0,570.26,440.17
2017,6,24,8,45,176.5,304.0,2.05,20.5,423.5,463.67,358.08
2017,6,24,9,0,52.0,319.0,2.1,21.0,358.0,350.15,269.07
2017,6,24,9,15,397.5,245.0,2.1,21.0,563.5,645.23,494.8
2017,6,24,9,30,743.0,171.0,2.1,21.0,769.0,903.44,674.27
2017,6,24,9,45,535.0,287.5,2.1,21.5,727.0,822.85,611.62
2017,6,24,10,0,327.0,404.0,2.1,22.0,685.0,724.17,537.19
2017,6,24,10,15,569.0,281.5,2.1,22.0,790.0,849.59,629.11
2017,6,24,10,30,811.0,159.0,2.1,22.0,895.0,947.74,695.0
2017,6,24,10,45,816.0,160.5,2.15,22.5,915.0,945.07,690.78
2017,6,24,11,0,821.0,162.0,2.2,23.0,935.0,938.8,685.37
2017,6,24,11,15,824.5,162.5,2.25,23.0,948.0,926.61,677.54
2017,6,24,11,30,828.0,163.0,2.3,23.0,961.0,910.93,667.53
2017,6,24,11,45,587.0,309.0,2.35,23.5,876.5,814.27,598.42
2017,6,24,12,0,346.0,455.0,2.4,24.0,792.0,709.47,520.68
2017,6,24,12,15,291.5,474.0,2.45,24.0,757.5,662.94,488.19
2017,6,24,12,30,237.0,493.0,2.5,24.0,723.0,613.48,452.95
2017,6,24,12,45,170.0,486.0,2.6,24.5,650.5,541.54,400.88
2017,6,24,13,0,103.0,479.0,2.7,25.0,578.0,472.18,350.14
2017,6,24,13,15,76.0,448.0,2.75,25.0,520.5,419.38,312.2
2017,6,24,13,30,49.0,417.0,2.8,25.0,463.0,369.73,276.06
2017,6,24,13,45,106.0,432.0,2.85,25.0,527.5,406.52,303.65
2017,6,24,14,0,163.0,447.0,2.9,25.0,592.0,432.79,322.49
2017,6,24,14,15,302.5,392.0,2.95,25.0,649.5,439.2,326.18
2017,6,24,14,30,442.0,337.0,3.0,25.0,707.0,430.99,317.19
2017,6,24,14,45,617.0,235.5,3.05,25.0,728.0,390.93,281.9
2017,6,24,15,0,792.0,134.0,3.1,25.0,749.0,336.18,232.13
2017,6,24,15,15,779.0,131.0,3.1,24.5,709.5,281.27,185.82
2017,6,24,15,30,766.0,128.0,3.1,24.0,670.0,227.21,141.46
2017,6,24,15,45,547.5,195.0,3.1,24.0,570.0,190.11,122.68
2017,6,24,16,0,329.0,262.0,3.1,24.0,470.0,186.0,133.62
2017,6,24,16,15,392.5,224.0,3.05,23.5,452.5,147.58,118.12
2017,6,24,16,30,456.0,186.0,3.0,23.0,435.0,120.23,96.08
2017,6,24,16,45,458.0,165.0,3.0,23.0,394.0,109.56,87.52
2017,6,24,17,0,460.0,144.0,3.0,23.0,353.0,98.18,78.26
2017,6,24,17,15,513.5,116.0,2.95,22.5,323.0,82.12,65.05
2017,6,24,17,30,567.0,88.0,2.9,22.0,293.0,65.26,50.93
2017,6,24,17,45,518.5,80.5,2.9,21.5,245.0,60.91,47.4
2017,6,24,18,0,470.0,73.0,2.9,21.0,197.0,56.43,43.62
2017,6,24,18,15,402.5,62.5,2.85,20.0,153.0,49.18,37.33
2017,6,24,18,30,335.0,52.0,2.8,19.0,109.0,39.75,28.91
2017,6,24,18,45,244.0,38.5,2.8,18.5,72.5,29.64,19.61
2017,6,24,19,0,153.0,25.0,2.8,18.0,36.0,19.38,8.6
2017,6,24,19,15,76.5,12.5,2.75,17.5,18.0,10.67,0.0
2017,6,24,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,25,4,45,43.5,4.5,1.4,11.0,5.5,0.0,0.0
2017,6,25,5,0,87.0,9.0,1.5,11.0,11.0,26.59,0.0
2017,6,25,5,15,218.0,21.5,1.5,11.5,42.0,95.77,52.54
2017,6,25,5,30,349.0,34.0,1.5,12.0,73.0,170.39,127.07
2017,6,25,5,45,436.5,43.0,1.55,12.5,117.5,235.36,185.28
2017,6,25,6,0,524.0,52.0,1.6,13.0,162.0,309.53,249.96
2017,6,25,6,15,582.0,58.5,1.65,13.5,211.5,374.72,305.97
2017,6,25,6,30,640.0,65.0,1.7,14.0,261.0,444.65,363.72
2017,6,25,6,45,681.5,70.0,1.75,15.0,313.0,507.17,412.77
2017,6,25,7,0,723.0,75.0,1.8,16.0,365.0,569.7,459.86
2017,6,25,7,15,752.5,79.0,1.85,16.5,417.0,626.66,501.8
2017,6,25,7,30,782.0,83.0,1.9,17.0,469.0,683.73,541.66
2017,6,25,7,45,805.5,86.5,1.95,18.0,520.0,735.33,574.8
2017,6,25,8,0,829.0,90.0,2.0,19.0,571.0,785.85,606.34
2017,6,25,8,15,846.0,92.5,2.05,19.5,619.5,820.32,627.25
2017,6,25,8,30,863.0,95.0,2.1,20.0,668.0,860.22,651.77
2017,6,25,8,45,877.0,97.5,2.15,21.0,712.5,895.07,671.23
2017,6,25,9,0,891.0,100.0,2.2,22.0,757.0,927.12,688.58
2017,6,25,9,15,901.5,101.5,2.3,22.5,796.5,951.84,702.79
2017,6,25,9,30,912.0,103.0,2.4,23.0,836.0,973.23,714.86
2017,6,25,9,45,919.5,105.0,2.5,24.0,870.5,988.81,721.78
2017,6,25,10,0,927.0,107.0,2.6,25.0,905.0,1000.67,726.37
2017,6,25,10,15,933.0,108.0,2.7,25.5,932.5,1006.27,728.45
2017,6,25,10,30,939.0,109.0,2.8,26.0,960.0,1008.01,728.19
2017,6,25,10,45,942.5,110.5,2.95,26.5,981.0,1003.95,724.76
2017,6,25,11,0,946.0,112.0,3.1,27.0,1002.0,995.96,718.89
2017,6,25,11,15,948.5,112.5,3.2,27.0,1015.5,982.23,710.42
2017,6,25,11,30,951.0,113.0,3.3,27.0,1029.0,964.74,699.57
2017,6,25,11,45,952.0,113.5,3.45,27.5,1035.0,942.27,684.44
2017,6,25,12,0,953.0,114.0,3.6,28.0,1041.0,916.34,667.02
2017,6,25,12,15,952.5,114.0,3.65,28.0,1039.5,885.47,647.01
2017,6,25,12,30,952.0,114.0,3.7,28.0,1038.0,851.56,624.9
2017,6,25,12,45,958.0,108.5,3.8,28.0,1031.0,815.1,601.16
2017,6,25,13,0,964.0,103.0,3.9,28.0,1024.0,775.43,574.33
2017,6,25,13,15,961.0,102.5,3.95,28.0,1007.5,730.62,541.91
2017,6,25,13,30,958.0,102.0,4.0,28.0,991.0,683.47,507.03
2017,6,25,13,45,955.5,99.5,4.05,28.0,967.5,632.86,468.75
2017,6,25,14,0,953.0,97.0,4.1,28.0,944.0,580.26,427.87
2017,6,25,14,15,947.0,96.0,4.1,27.5,914.0,525.38,384.71
2017,6,25,14,30,941.0,95.0,4.1,27.0,884.0,469.27,339.14
2017,6,25,14,45,936.0,92.0,4.1,27.0,848.5,411.06,289.96
2017,6,25,15,0,931.0,89.0,4.1,27.0,813.0,352.02,239.19
2017,6,25,15,15,921.0,87.0,4.1,26.5,771.5,291.91,187.97
2017,6,25,15,30,911.0,85.0,4.1,26.0,730.0,232.01,138.4
2017,6,25,15,45,901.5,81.5,4.1,26.0,684.5,171.61,93.1
2017,6,25,16,0,892.0,78.0,4.1,26.0,639.0,111.9,59.61
2017,6,25,16,15,875.0,76.0,4.05,25.5,590.0,69.61,52.88
2017,6,25,16,30,858.0,74.0,4.0,25.0,541.0,68.07,51.92
2017,6,25,16,45,839.0,70.0,4.0,24.5,490.0,65.02,49.65
2017,6,25,17,0,820.0,66.0,4.0,24.0,439.0,61.8,47.22
2017,6,25,17,15,790.0,62.5,3.9,23.0,386.0,52.39,39.54
2017,6,25,17,30,760.0,59.0,3.8,22.0,333.0,50.02,37.81
2017,6,25,17,45,720.0,54.0,3.7,21.5,281.0,46.32,34.76
2017,6,25,18,0,680.0,49.0,3.6,21.0,229.0,42.53,31.55
2017,6,25,18,15,615.5,43.5,3.4,20.0,180.0,38.09,27.69
2017,6,25,18,30,551.0,38.0,3.2,19.0,131.0,33.65,23.63
2017,6,25,18,45,447.5,30.0,3.0,18.0,89.0,26.76,17.21
2017,6,25,19,0,344.0,22.0,2.8,17.0,47.0,18.18,7.82
2017,6,25,19,15,172.0,11.0,2.75,16.5,23.5,9.39,0.0
2017,6,25,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,26,4,45,53.5,5.0,1.95,10.0,6.0,0.0,0.0
2017,6,26,5,0,107.0,10.0,2.1,10.0,12.0,31.71,0.0
2017,6,26,5,15,254.5,20.5,2.15,10.5,44.0,104.4,56.38
2017,6,26,5,30,402.0,31.0,2.2,11.0,76.0,184.65,138.0
2017,6,26,5,45,490.5,38.5,2.3,11.5,121.5,251.06,198.49
2017,6,26,6,0,579.0,46.0,2.4,12.0,167.0,326.75,265.45
2017,6,26,6,15,635.0,51.0,2.4,12.5,217.0,390.05,320.82
2017,6,26,6,30,691.0,56.0,2.4,13.0,267.0,459.89,379.27
2017,6,26,6,45,730.0,60.0,2.4,14.0,319.5,522.26,428.75
2017,6,26,7,0,769.0,64.0,2.4,15.0,372.0,586.36,477.4
2017,6,26,7,15,796.5,67.5,2.35,15.5,424.5,643.23,519.28
2017,6,26,7,30,824.0,71.0,2.3,16.0,477.0,693.88,553.55
2017,6,26,7,45,845.5,73.5,2.3,17.0,528.0,743.88,585.51
2017,6,26,8,0,867.0,76.0,2.3,18.0,579.0,792.61,615.7
2017,6,26,8,15,882.5,78.0,2.25,18.5,627.0,834.16,640.91
2017,6,26,8,30,898.0,80.0,2.2,19.0,675.0,873.43,664.11
2017,6,26,8,45,910.5,82.0,2.15,20.0,719.5,907.48,682.08
2017,6,26,9,0,923.0,84.0,2.1,21.0,764.0,938.59,697.74
2017,6,26,9,15,932.5,85.5,2.1,21.5,804.0,963.2,710.79
2017,6,26,9,30,942.0,87.0,2.1,22.0,844.0,984.35,721.6
2017,6,26,9,45,948.0,89.0,2.1,22.5,877.5,999.11,728.3
2017,6,26,10,0,954.0,91.0,2.1,23.0,911.0,1010.03,732.67
2017,6,26,10,15,959.5,92.0,2.2,23.5,939.0,1015.53,734.87
2017,6,26,10,30,965.0,93.0,2.3,24.0,967.0,1017.07,734.67
2017,6,26,10,45,969.5,93.0,2.4,25.0,988.0,1012.66,729.38
2017,6,26,11,0,974.0,93.0,2.5,26.0,1009.0,1004.28,721.69
2017,6,26,11,15,976.5,93.5,2.65,26.0,1022.5,990.58,714.0
2017,6,26,11,30,979.0,94.0,2.8,26.0,1036.0,973.0,703.79
2017,6,26,11,45,980.5,94.0,3.0,26.5,1042.0,950.32,689.23
2017,6,26,12,0,982.0,94.0,3.2,27.0,1048.0,924.05,672.2
2017,6,26,12,15,981.5,93.5,3.35,27.0,1046.5,892.27,652.35
2017,6,26,12,30,981.0,93.0,3.5,27.0,1045.0,857.33,630.19
2017,6,26,12,45,977.5,94.5,3.65,27.5,1035.5,818.8,604.14
2017,6,26,13,0,974.0,96.0,3.8,28.0,1026.0,777.54,575.6
2017,6,26,13,15,971.0,95.0,3.9,27.5,1009.5,732.01,544.0
2017,6,26,13,30,968.0,94.0,4.0,27.0,993.0,684.11,509.7
2017,6,26,13,45,964.5,93.0,4.15,27.0,969.5,633.73,471.63
2017,6,26,14,0,961.0,92.0,4.3,27.0,946.0,581.4,430.9
2017,6,26,14,15,955.0,91.0,4.35,26.5,915.5,526.17,387.28
2017,6,26,14,30,949.0,90.0,4.4,26.0,885.0,469.69,341.2
2017,6,26,14,45,942.0,88.5,4.45,26.0,849.0,411.48,291.8
2017,6,26,15,0,935.0,87.0,4.5,26.0,813.0,352.63,240.91
2017,6,26,15,15,924.5,85.0,4.5,25.5,771.5,292.17,189.1
2017,6,26,15,30,914.0,83.0,4.5,25.0,730.0,231.99,138.98
2017,6,26,15,45,902.5,80.5,4.55,24.5,684.5,171.87,93.81
2017,6,26,16,0,891.0,78.0,4.6,24.0,639.0,112.63,60.43
2017,6,26,16,15,874.0,75.5,4.55,23.5,589.5,69.27,53.04
2017,6,26,16,30,857.0,73.0,4.5,23.0,540.0,67.39,51.78
2017,6,26,16,45,835.5,70.0,4.5,22.5,488.5,64.97,50.03
2017,6,26,17,0,814.0,67.0,4.5,22.0,437.0,55.34,42.08
2017,6,26,17,15,783.5,63.5,4.4,21.0,384.5,53.06,40.46
2017,6,26,17,30,753.0,60.0,4.3,20.0,332.0,50.73,38.74
2017,6,26,17,45,709.5,55.5,4.25,19.0,280.0,47.43,36.11
2017,6,26,18,0,666.0,51.0,4.2,18.0,228.0,44.09,33.34
2017,6,26,18,15,599.5,45.0,4.05,17.0,179.0,39.29,29.11
2017,6,26,18,30,533.0,39.0,3.9,16.0,130.0,34.46,24.66
2017,6,26,18,45,421.5,31.0,3.8,15.5,88.0,25.33,16.18
2017,6,26,19,0,310.0,23.0,3.7,15.0,46.0,18.99,8.55
2017,6,26,19,15,155.0,11.5,3.6,14.5,23.0,9.82,0.0
2017,6,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,27,4,45,55.0,5.0,2.3,10.5,6.0,0.0,0.0
2017,6,27,5,0,110.0,10.0,2.4,11.0,12.0,32.28,0.0
2017,6,27,5,15,261.0,20.0,2.4,11.0,44.0,105.24,55.28
2017,6,27,5,30,412.0,30.0,2.4,11.0,76.0,186.6,139.22
2017,6,27,5,45,504.5,37.0,2.45,11.5,122.0,254.44,201.03
2017,6,27,6,0,597.0,44.0,2.5,12.0,168.0,330.0,268.02
2017,6,27,6,15,652.0,49.0,2.45,12.5,218.5,395.9,325.53
2017,6,27,6,30,707.0,54.0,2.4,13.0,269.0,466.0,384.11
2017,6,27,6,45,747.0,57.0,2.4,13.5,321.5,528.52,434.52
2017,6,27,7,0,787.0,60.0,2.4,14.0,374.0,592.81,484.31
2017,6,27,7,15,813.0,63.0,2.4,14.5,426.5,643.32,521.66
2017,6,27,7,30,839.0,66.0,2.4,15.0,479.0,698.62,559.73
2017,6,27,7,45,860.0,68.0,2.4,16.0,529.5,748.29,591.56
2017,6,27,8,0,881.0,70.0,2.4,17.0,580.0,796.64,621.61
2017,6,27,8,15,895.5,72.0,2.35,17.5,628.0,837.9,646.77
2017,6,27,8,30,910.0,74.0,2.3,18.0,676.0,876.8,669.85
2017,6,27,8,45,922.0,75.5,2.3,18.5,720.5,910.27,689.3
2017,6,27,9,0,934.0,77.0,2.3,19.0,765.0,940.75,706.58
2017,6,27,9,15,942.5,78.0,2.35,19.5,804.0,964.22,719.58
2017,6,27,9,30,951.0,79.0,2.4,20.0,843.0,984.2,730.33
2017,6,27,9,45,957.0,80.5,2.45,21.0,876.5,998.69,736.12
2017,6,27,10,0,963.0,82.0,2.5,22.0,910.0,1009.36,739.51
2017,6,27,10,15,968.0,83.0,2.65,22.5,937.5,1014.61,741.92
2017,6,27,10,30,973.0,84.0,2.8,23.0,965.0,1015.88,741.85
2017,6,27,10,45,976.5,84.5,2.95,23.5,985.5,1011.2,738.01
2017,6,27,11,0,980.0,85.0,3.1,24.0,1006.0,1002.52,731.66
2017,6,27,11,15,982.0,85.5,3.25,24.0,1019.5,988.49,723.29
2017,6,27,11,30,984.0,86.0,3.4,24.0,1033.0,970.58,712.38
2017,6,27,11,45,984.5,86.0,3.55,24.5,1038.5,947.11,696.4
2017,6,27,12,0,985.0,86.0,3.7,25.0,1044.0,920.09,678.02
2017,6,27,12,15,984.5,86.0,3.8,25.0,1042.5,888.83,657.76
2017,6,27,12,30,984.0,86.0,3.9,25.0,1041.0,854.38,635.21
2017,6,27,12,45,975.5,90.5,4.0,25.0,1029.5,814.68,608.87
2017,6,27,13,0,967.0,95.0,4.1,25.0,1018.0,772.53,580.2
2017,6,27,13,15,964.0,94.5,4.15,25.0,1001.5,727.74,547.3
2017,6,27,13,30,961.0,94.0,4.2,25.0,985.0,680.58,511.88
2017,6,27,13,45,956.5,93.0,4.3,25.0,961.5,629.97,473.12
2017,6,27,14,0,952.0,92.0,4.4,25.0,938.0,577.54,431.82
2017,6,27,14,15,946.0,91.0,4.45,24.5,908.0,522.78,388.26
2017,6,27,14,30,940.0,90.0,4.5,24.0,878.0,466.79,342.21
2017,6,27,14,45,931.5,88.5,4.55,24.0,842.0,408.54,292.41
2017,6,27,15,0,923.0,87.0,4.6,24.0,806.0,349.83,241.27
2017,6,27,15,15,913.0,85.5,4.6,23.5,764.5,290.55,189.95
2017,6,27,15,30,903.0,84.0,4.6,23.0,723.0,231.48,140.23
2017,6,27,15,45,889.5,82.0,4.65,22.5,677.5,172.08,95.22
2017,6,27,16,0,876.0,80.0,4.7,22.0,632.0,113.79,61.99
2017,6,27,16,15,859.0,77.5,4.65,21.5,583.0,70.31,54.37
2017,6,27,16,30,842.0,75.0,4.6,21.0,534.0,68.48,53.14
2017,6,27,16,45,819.5,72.0,4.6,20.5,482.5,58.24,44.67
2017,6,27,17,0,797.0,69.0,4.6,20.0,431.0,56.56,43.5
2017,6,27,17,15,766.0,65.5,4.5,19.0,379.0,54.35,41.93
2017,6,27,17,30,735.0,62.0,4.4,18.0,327.0,52.1,40.27
2017,6,27,17,45,691.5,57.0,4.35,17.5,275.5,48.48,37.26
2017,6,27,18,0,648.0,52.0,4.3,17.0,224.0,44.79,34.09
2017,6,27,18,15,581.0,46.0,4.15,16.0,175.5,40.04,29.9
2017,6,27,18,30,514.0,40.0,4.0,15.0,127.0,32.39,22.95
2017,6,27,18,45,405.0,31.5,3.85,14.5,86.0,25.69,16.58
2017,6,27,19,0,296.0,23.0,3.7,14.0,45.0,18.95,8.6
2017,6,27,19,15,148.0,11.5,3.6,13.5,22.5,9.82,0.0
2017,6,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,28,5,15,212.5,15.0,2.35,10.5,38.5,85.57,42.83
2017,6,28,5,30,425.0,30.0,2.4,11.0,77.0,190.66,142.03
2017,6,28,5,45,514.0,37.0,2.45,11.5,122.5,255.44,201.59
2017,6,28,6,0,603.0,44.0,2.5,12.0,168.0,332.3,269.74
2017,6,28,6,15,658.0,49.0,2.5,12.5,218.5,398.52,327.64
2017,6,28,6,30,713.0,54.0,2.5,13.0,269.0,468.94,386.65
2017,6,28,6,45,752.0,57.0,2.55,13.5,322.0,531.18,437.07
2017,6,28,7,0,791.0,60.0,2.6,14.0,375.0,595.1,486.86
2017,6,28,7,15,818.0,63.0,2.65,14.5,428.0,646.5,525.25
2017,6,28,7,30,845.0,66.0,2.7,15.0,481.0,702.77,564.44
2017,6,28,7,45,866.0,68.0,2.75,16.0,532.0,752.71,596.88
2017,6,28,8,0,887.0,70.0,2.8,17.0,583.0,801.32,627.61
2017,6,28,8,15,902.0,72.5,2.85,17.5,631.5,843.83,654.56
2017,6,28,8,30,917.0,75.0,2.9,18.0,680.0,883.96,679.52
2017,6,28,8,45,628.5,197.5,2.95,19.0,625.5,795.95,612.89
2017,6,28,9,0,340.0,320.0,3.0,20.0,571.0,648.09,497.84
2017,6,28,9,15,650.0,200.0,3.0,20.5,710.5,840.29,640.47
2017,6,28,9,30,960.0,80.0,3.0,21.0,850.0,993.93,740.68
2017,6,28,9,45,962.0,84.0,3.05,21.5,883.0,1007.46,745.97
2017,6,28,10,0,964.0,88.0,3.1,22.0,916.0,1016.97,749.98
2017,6,28,10,15,969.5,89.0,3.2,22.5,944.5,1022.65,752.03
2017,6,28,10,30,975.0,90.0,3.3,23.0,973.0,1024.33,751.59
2017,6,28,10,45,980.0,90.5,3.4,23.5,994.5,1020.99,748.01
2017,6,28,11,0,985.0,91.0,3.5,24.0,1016.0,1013.6,741.92
2017,6,28,11,15,987.5,91.5,3.55,24.5,1030.0,999.88,731.45
2017,6,28,11,30,990.0,92.0,3.6,25.0,1044.0,982.24,718.55
2017,6,28,11,45,991.5,92.0,3.7,25.5,1050.5,959.43,702.68
2017,6,28,12,0,993.0,92.0,3.8,26.0,1057.0,933.0,684.44
2017,6,28,12,15,993.0,92.0,3.9,26.0,1056.0,901.84,664.36
2017,6,28,12,30,993.0,92.0,4.0,26.0,1055.0,867.43,641.96
2017,6,28,12,45,983.0,97.5,4.1,26.0,1043.5,827.02,615.28
2017,6,28,13,0,973.0,103.0,4.2,26.0,1032.0,784.2,586.17
2017,6,28,13,15,970.0,102.5,4.2,26.0,1015.5,739.07,553.05
2017,6,28,13,30,967.0,102.0,4.2,26.0,999.0,691.56,517.45
2017,6,28,13,45,963.0,101.0,4.25,26.0,975.5,640.87,478.77
2017,6,28,14,0,959.0,100.0,4.3,26.0,952.0,588.29,437.55
2017,6,28,14,15,953.0,98.5,4.3,25.5,921.5,532.69,393.55
2017,6,28,14,30,947.0,97.0,4.3,25.0,891.0,475.85,347.1
2017,6,28,14,45,939.0,95.5,4.3,25.0,855.0,417.29,297.32
2017,6,28,15,0,931.0,94.0,4.3,25.0,819.0,358.2,246.16
2017,6,28,15,15,920.5,92.5,4.25,24.5,777.0,298.2,194.61
2017,6,28,15,30,910.0,91.0,4.2,24.0,735.0,238.45,144.67
2017,6,28,15,45,896.5,89.0,4.2,24.0,689.0,178.47,99.23
2017,6,28,16,0,883.0,87.0,4.2,24.0,643.0,119.59,65.58
2017,6,28,16,15,865.0,84.0,4.15,23.5,593.0,74.6,57.51
2017,6,28,16,30,847.0,81.0,4.1,23.0,543.0,64.0,48.9
2017,6,28,16,45,822.5,78.0,4.1,22.5,490.5,62.52,47.94
2017,6,28,17,0,798.0,75.0,4.1,22.0,438.0,60.98,46.91
2017,6,28,17,15,765.5,71.0,4.0,21.0,385.0,58.53,45.18
2017,6,28,17,30,733.0,67.0,3.9,20.0,332.0,56.03,43.35
2017,6,28,17,45,686.5,62.0,3.8,19.5,279.5,52.53,40.49
2017,6,28,18,0,640.0,57.0,3.7,19.0,227.0,44.98,33.97
2017,6,28,18,15,570.5,50.5,3.5,18.0,177.5,40.33,29.9
2017,6,28,18,30,501.0,44.0,3.3,17.0,128.0,35.65,25.6
2017,6,28,18,45,388.0,34.5,3.15,16.0,86.5,28.21,18.63
2017,6,28,19,0,275.0,25.0,3.0,15.0,45.0,20.69,9.87
2017,6,28,19,15,137.5,12.5,2.95,14.5,22.5,10.67,0.0
2017,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,29,5,15,196.5,16.0,2.35,10.5,37.5,82.22,39.69
2017,6,29,5,30,393.0,32.0,2.4,11.0,75.0,181.96,135.44
2017,6,29,5,45,488.0,39.0,2.45,11.5,120.5,249.8,197.2
2017,6,29,6,0,583.0,46.0,2.5,12.0,166.0,327.56,265.92
2017,6,29,6,15,640.5,51.5,2.5,12.5,217.0,392.28,322.58
2017,6,29,6,30,698.0,57.0,2.5,13.0,268.0,463.85,382.53
2017,6,29,6,45,739.0,60.5,2.55,13.5,321.0,527.27,433.9
2017,6,29,7,0,780.0,64.0,2.6,14.0,374.0,592.57,484.78
2017,6,29,7,15,807.5,67.5,2.6,14.5,427.0,650.04,527.61
2017,6,29,7,30,835.0,71.0,2.6,15.0,480.0,701.26,562.81
2017,6,29,7,45,856.5,73.5,2.6,16.0,531.5,751.8,595.41
2017,6,29,8,0,878.0,76.0,2.6,17.0,583.0,801.05,626.19
2017,6,29,8,15,893.5,78.0,2.6,17.5,631.5,843.1,652.35
2017,6,29,8,30,909.0,80.0,2.6,18.0,680.0,882.83,676.54
2017,6,29,8,45,921.5,81.5,2.65,19.0,725.0,916.75,695.5
2017,6,29,9,0,934.0,83.0,2.7,20.0,770.0,947.7,712.24
2017,6,29,9,15,943.5,84.5,2.8,20.5,810.0,972.68,726.66
2017,6,29,9,30,953.0,86.0,2.9,21.0,850.0,994.17,738.8
2017,6,29,9,45,955.5,89.5,3.05,21.5,883.0,1007.51,746.02
2017,6,29,10,0,958.0,93.0,3.2,22.0,916.0,1016.87,750.77
2017,6,29,10,15,963.5,94.0,3.3,22.5,944.0,1022.51,752.77
2017,6,29,10,30,969.0,95.0,3.4,23.0,972.0,1024.16,752.29
2017,6,29,10,45,973.0,96.0,3.5,23.5,993.0,1020.37,748.38
2017,6,29,11,0,977.0,97.0,3.6,24.0,1014.0,1012.55,741.97
2017,6,29,11,15,979.5,97.5,3.7,24.0,1028.0,998.87,733.27
2017,6,29,11,30,982.0,98.0,3.8,24.0,1042.0,981.3,722.07
2017,6,29,11,45,983.0,98.0,3.95,24.0,1048.0,958.16,707.49
2017,6,29,12,0,984.0,98.0,4.1,24.0,1054.0,931.44,690.46
2017,6,29,12,15,983.5,98.0,4.2,24.0,1053.0,900.07,669.92
2017,6,29,12,30,983.0,98.0,4.3,24.0,1052.0,865.51,647.08
2017,6,29,12,45,981.0,98.0,4.4,24.5,1042.5,826.76,619.97
2017,6,29,13,0,979.0,98.0,4.5,25.0,1033.0,785.21,590.49
2017,6,29,13,15,976.5,97.5,4.55,24.5,1016.5,740.24,558.61
2017,6,29,13,30,974.0,97.0,4.6,24.0,1000.0,692.82,523.97
2017,6,29,13,45,969.5,96.0,4.65,24.0,976.5,641.57,484.45
2017,6,29,14,0,965.0,95.0,4.7,24.0,953.0,588.45,442.37
2017,6,29,14,15,959.0,94.0,4.7,23.5,922.5,532.98,397.89
2017,6,29,14,30,953.0,93.0,4.7,23.0,892.0,476.24,350.93
2017,6,29,14,45,945.0,91.5,4.75,23.0,855.5,417.38,300.39
2017,6,29,15,0,937.0,90.0,4.8,23.0,819.0,357.98,248.41
2017,6,29,15,15,926.5,88.5,4.8,22.5,777.5,297.67,195.99
2017,6,29,15,30,916.0,87.0,4.8,22.0,736.0,237.61,145.18
2017,6,29,15,45,902.5,85.0,4.85,22.0,689.5,177.31,98.91
2017,6,29,16,0,889.0,83.0,4.9,22.0,643.0,118.11,64.53
2017,6,29,16,15,871.5,80.5,4.85,21.0,593.5,72.47,56.31
2017,6,29,16,30,854.0,78.0,4.8,20.0,544.0,70.66,55.22
2017,6,29,16,45,831.5,74.5,4.75,19.5,492.0,60.16,46.51
2017,6,29,17,0,809.0,71.0,4.7,19.0,440.0,58.18,45.08
2017,6,29,17,15,777.0,67.5,4.55,18.0,386.5,55.99,43.54
2017,6,29,17,30,745.0,64.0,4.4,17.0,333.0,53.77,41.91
2017,6,29,17,45,701.0,59.0,4.3,16.5,281.0,50.19,38.94
2017,6,29,18,0,657.0,54.0,4.2,16.0,229.0,46.55,35.8
2017,6,29,18,15,588.5,48.0,4.0,15.0,179.5,38.44,28.61
2017,6,29,18,30,520.0,42.0,3.8,14.0,130.0,34.07,24.54
2017,6,29,18,45,408.0,33.0,3.65,13.5,88.0,26.98,17.78
2017,6,29,19,0,296.0,24.0,3.5,13.0,46.0,19.84,9.34
2017,6,29,19,15,148.0,12.0,3.4,12.5,23.0,10.24,0.0
2017,6,29,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,30,5,15,206.0,15.0,2.25,10.0,37.0,83.21,38.51
2017,6,30,5,30,412.0,30.0,2.3,10.0,74.0,185.91,138.47
2017,6,30,5,45,504.0,37.0,2.35,10.5,119.5,253.44,200.5
2017,6,30,6,0,596.0,44.0,2.4,11.0,165.0,328.54,267.43
2017,6,30,6,15,652.0,49.0,2.4,11.5,216.0,394.92,325.68
2017,6,30,6,30,708.0,54.0,2.4,12.0,267.0,465.61,385.14
2017,6,30,6,45,745.5,58.0,2.45,13.0,319.5,527.96,435.01
2017,6,30,7,0,783.0,62.0,2.5,14.0,372.0,591.89,483.97
2017,6,30,7,15,810.0,65.0,2.55,14.5,424.5,648.55,526.41
2017,6,30,7,30,837.0,68.0,2.6,15.0,477.0,699.01,561.2
2017,6,30,7,45,857.5,70.5,2.65,16.0,528.5,748.93,593.68
2017,6,30,8,0,878.0,73.0,2.7,17.0,580.0,797.5,624.37
2017,6,30,8,15,893.5,75.5,2.7,17.5,628.5,840.2,651.11
2017,6,30,8,30,909.0,78.0,2.7,18.0,677.0,880.6,675.83
2017,6,30,8,45,921.0,79.5,2.75,18.5,721.5,914.16,695.91
2017,6,30,9,0,933.0,81.0,2.8,19.0,766.0,944.73,713.85
2017,6,30,9,15,942.0,82.5,2.85,19.5,806.0,969.32,727.68
2017,6,30,9,30,951.0,84.0,2.9,20.0,846.0,990.41,739.19
2017,6,30,9,45,949.5,90.5,3.0,21.0,878.0,1003.24,744.28
2017,6,30,10,0,948.0,97.0,3.1,22.0,910.0,1011.93,746.75
2017,6,30,10,15,953.5,98.0,3.2,22.5,938.0,1017.54,748.76
2017,6,30,10,30,959.0,99.0,3.3,23.0,966.0,1019.2,748.32
2017,6,30,10,45,963.0,99.5,3.4,23.5,987.0,1014.95,744.14
2017,6,30,11,0,967.0,100.0,3.5,24.0,1008.0,1006.74,737.5
2017,6,30,11,15,969.5,100.5,3.6,24.0,1022.0,993.19,728.91
2017,6,30,11,30,972.0,101.0,3.7,24.0,1036.0,975.78,717.83
2017,6,30,11,45,973.0,101.5,3.8,24.5,1042.5,953.3,702.04
2017,6,30,12,0,974.0,102.0,3.9,25.0,1049.0,927.25,683.92
2017,6,30,12,15,974.0,102.0,3.95,25.0,1047.5,896.54,663.71
2017,6,30,12,30,974.0,102.0,4.0,25.0,1046.0,862.65,641.28
2017,6,30,12,45,969.5,103.5,4.1,25.5,1036.0,823.56,614.16
2017,6,30,13,0,965.0,105.0,4.2,26.0,1026.0,781.84,584.57
2017,6,30,13,15,962.0,104.5,4.25,26.0,1010.0,737.06,551.86
2017,6,30,13,30,959.0,104.0,4.3,26.0,994.0,689.9,516.66
2017,6,30,13,45,954.5,103.0,4.35,26.0,970.0,639.3,478.02
2017,6,30,14,0,950.0,102.0,4.4,26.0,946.0,586.86,436.91
2017,6,30,14,15,944.0,101.0,4.4,25.5,916.0,532.08,393.51
2017,6,30,14,30,938.0,100.0,4.4,25.0,886.0,476.06,347.71
2017,6,30,14,45,929.5,98.5,4.45,25.0,849.5,417.76,298.27
2017,6,30,15,0,921.0,97.0,4.5,25.0,813.0,358.99,247.46
2017,6,30,15,15,910.5,95.0,4.45,24.5,771.5,299.14,196.0
2017,6,30,15,30,900.0,93.0,4.4,24.0,730.0,239.56,146.1
2017,6,30,15,45,885.5,91.0,4.4,24.0,684.0,179.97,100.76
2017,6,30,16,0,871.0,89.0,4.4,24.0,638.0,121.58,66.97
2017,6,30,16,15,853.0,86.0,4.35,23.0,588.0,75.67,58.53
2017,6,30,16,30,835.0,83.0,4.3,22.0,538.0,65.17,50.1
2017,6,30,16,45,810.5,80.0,4.25,21.5,486.5,63.76,49.2
2017,6,30,17,0,786.0,77.0,4.2,21.0,435.0,62.29,48.24
2017,6,30,17,15,753.5,72.5,4.05,20.0,382.0,59.54,46.24
2017,6,30,17,30,721.0,68.0,3.9,19.0,329.0,56.69,44.12
2017,6,30,17,45,674.0,63.0,3.8,18.5,277.0,53.24,41.28
2017,6,30,18,0,627.0,58.0,3.7,18.0,225.0,45.65,34.71
2017,6,30,18,15,558.0,51.0,3.55,17.0,176.0,40.65,30.31
2017,6,30,18,30,489.0,44.0,3.4,16.0,127.0,35.59,25.66
2017,6,30,18,45,377.0,34.0,3.25,15.5,85.5,27.73,18.26
2017,6,30,19,0,265.0,24.0,3.1,15.0,44.0,19.77,9.17
2017,6,30,19,15,132.5,12.0,3.05,14.0,22.0,10.24,0.0
2017,6,30,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,7,1,5,15,178.5,15.5,3.45,9.0,35.0,76.11,33.37
2017,7,1,5,30,357.0,31.0,3.5,9.0,70.0,168.67,126.12
2017,7,1,5,45,450.0,39.5,3.55,9.5,114.0,235.23,187.41
2017,7,1,6,0,543.0,48.0,3.6,10.0,158.0,311.73,255.9
2017,7,1,6,15,271.5,66.5,3.6,10.5,121.5,222.72,185.8
2017,7,1,6,30,0.0,85.0,3.6,11.0,85.0,73.35,57.8
2017,7,1,6,45,0.0,102.5,3.6,11.5,102.5,88.92,71.02
2017,7,1,7,0,0.0,120.0,3.6,12.0,120.0,104.45,83.83
2017,7,1,7,15,401.0,98.5,3.6,12.5,294.0,399.91,335.75
2017,7,1,7,30,802.0,77.0,3.6,13.0,468.0,690.24,564.8
2017,7,1,7,45,823.5,80.0,3.6,13.5,519.0,740.71,597.9
2017,7,1,8,0,845.0,83.0,3.6,14.0,570.0,782.64,625.54
2017,7,1,8,15,861.5,85.5,3.65,14.5,618.0,825.08,653.37
2017,7,1,8,30,878.0,88.0,3.7,15.0,666.0,865.36,679.25
2017,7,1,8,45,448.5,173.0,3.75,16.0,469.0,602.43,480.08
2017,7,1,9,0,19.0,258.0,3.8,17.0,272.0,243.35,190.8
2017,7,1,9,15,259.0,279.0,3.85,17.0,485.5,534.48,422.98
2017,7,1,9,30,499.0,300.0,3.9,17.0,699.0,800.41,620.16
2017,7,1,9,45,708.5,204.5,4.0,17.5,797.5,911.95,700.11
2017,7,1,10,0,918.0,109.0,4.1,18.0,896.0,996.15,755.58
2017,7,1,10,15,473.5,233.5,4.1,18.5,640.0,715.75,552.75
2017,7,1,10,30,29.0,358.0,4.1,19.0,384.0,356.35,273.82
2017,7,1,10,45,482.0,236.0,4.2,19.5,688.0,714.3,552.53
2017,7,1,11,0,935.0,114.0,4.3,20.0,992.0,990.86,745.79
2017,7,1,11,15,527.0,301.0,4.35,20.0,797.5,792.38,601.88
2017,7,1,11,30,119.0,488.0,4.4,20.0,603.0,558.38,423.42
2017,7,1,11,45,530.5,302.0,4.5,20.0,817.0,763.6,584.0
2017,7,1,12,0,942.0,116.0,4.6,20.0,1031.0,913.01,692.92
2017,7,1,12,15,941.5,116.0,4.6,20.0,1030.0,882.61,670.8
2017,7,1,12,30,941.0,116.0,4.6,20.0,1029.0,849.19,647.7
2017,7,1,12,45,947.5,110.5,4.7,20.5,1022.5,813.65,622.37
2017,7,1,13,0,954.0,105.0,4.8,21.0,1016.0,774.87,594.09
2017,7,1,13,15,951.0,104.5,4.8,20.5,999.5,730.56,561.67
2017,7,1,13,30,948.0,104.0,4.8,20.0,983.0,683.91,526.64
2017,7,1,13,45,945.0,102.0,4.8,20.0,960.0,633.92,487.15
2017,7,1,14,0,942.0,100.0,4.8,20.0,937.0,581.98,445.09
2017,7,1,14,15,936.0,98.5,4.7,20.0,907.0,527.26,399.47
2017,7,1,14,30,930.0,97.0,4.6,20.0,877.0,471.33,351.7
2017,7,1,14,45,923.0,95.0,4.6,20.0,841.5,413.68,301.58
2017,7,1,15,0,916.0,93.0,4.6,20.0,806.0,355.41,249.99
2017,7,1,15,15,905.5,91.0,4.5,19.5,764.5,295.89,197.68
2017,7,1,15,30,895.0,89.0,4.4,19.0,723.0,236.64,146.97
2017,7,1,15,45,882.0,86.5,4.3,19.0,677.5,177.24,100.68
2017,7,1,16,0,869.0,84.0,4.2,19.0,632.0,118.9,65.96
2017,7,1,16,15,851.0,81.5,4.1,18.5,583.0,72.76,57.12
2017,7,1,16,30,833.0,79.0,4.0,18.0,534.0,70.98,55.94
2017,7,1,16,45,809.5,76.0,3.9,18.0,482.5,60.9,47.44
2017,7,1,17,0,786.0,73.0,3.8,18.0,431.0,59.34,46.27
2017,7,1,17,15,753.5,69.0,3.7,17.5,378.5,56.85,44.38
2017,7,1,17,30,721.0,65.0,3.6,17.0,326.0,54.31,42.39
2017,7,1,17,45,675.0,60.0,3.5,16.5,274.5,50.77,39.45
2017,7,1,18,0,629.0,55.0,3.4,16.0,223.0,43.35,32.97
2017,7,1,18,15,560.0,48.5,3.25,15.0,174.5,38.66,28.81
2017,7,1,18,30,491.0,42.0,3.1,14.0,126.0,33.93,24.42
2017,7,1,18,45,375.5,33.0,3.0,13.5,84.5,26.87,17.69
2017,7,1,19,0,260.0,24.0,2.9,13.0,43.0,19.76,9.25
2017,7,1,19,15,130.0,12.0,2.85,12.5,21.5,10.24,0.0
2017,7,1,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,2,5,15,178.5,15.5,1.7,10.0,34.0,75.82,31.04
2017,7,2,5,30,357.0,31.0,1.8,10.0,68.0,168.5,124.94
2017,7,2,5,45,453.5,38.5,1.9,10.5,112.5,235.28,185.81
2017,7,2,6,0,550.0,46.0,2.0,11.0,157.0,312.29,253.89
2017,7,2,6,15,608.5,52.0,2.05,11.5,207.0,378.31,311.64
2017,7,2,6,30,667.0,58.0,2.1,12.0,257.0,447.28,369.73
2017,7,2,6,45,707.0,62.0,2.2,13.0,309.0,509.3,419.51
2017,7,2,7,0,747.0,66.0,2.3,14.0,361.0,573.18,468.7
2017,7,2,7,15,776.0,70.0,2.35,15.0,413.0,630.96,511.08
2017,7,2,7,30,805.0,74.0,2.4,16.0,465.0,688.83,550.74
2017,7,2,7,45,826.5,76.5,2.5,17.0,515.5,732.16,578.56
2017,7,2,8,0,848.0,79.0,2.6,18.0,566.0,780.48,609.47
2017,7,2,8,15,864.0,81.5,2.65,18.5,614.0,822.69,636.23
2017,7,2,8,30,880.0,84.0,2.7,19.0,662.0,862.71,661.12
2017,7,2,8,45,893.5,85.5,2.8,20.0,706.5,896.93,680.8
2017,7,2,9,0,907.0,87.0,2.9,21.0,751.0,928.32,698.36
2017,7,2,9,15,916.0,88.5,2.95,21.5,790.5,952.49,711.9
2017,7,2,9,30,925.0,90.0,3.0,22.0,830.0,973.25,723.2
2017,7,2,9,45,926.0,95.0,3.05,22.5,862.0,986.58,729.62
2017,7,2,10,0,927.0,100.0,3.1,23.0,894.0,995.97,733.58
2017,7,2,10,15,932.5,101.0,3.15,23.5,921.5,1001.6,735.21
2017,7,2,10,30,938.0,102.0,3.2,24.0,949.0,1003.37,734.46
2017,7,2,10,45,942.5,102.5,3.25,24.5,970.0,999.78,730.36
2017,7,2,11,0,947.0,103.0,3.3,25.0,991.0,992.28,723.87
2017,7,2,11,15,949.0,103.5,3.3,25.0,1004.5,978.59,714.52
2017,7,2,11,30,951.0,104.0,3.3,25.0,1018.0,961.13,702.84
2017,7,2,11,45,952.0,104.5,3.35,25.5,1024.0,939.13,687.22
2017,7,2,12,0,953.0,105.0,3.4,26.0,1030.0,913.63,669.38
2017,7,2,12,15,952.5,105.0,3.4,26.0,1029.0,883.12,649.24
2017,7,2,12,30,952.0,105.0,3.4,26.0,1028.0,849.54,626.99
2017,7,2,12,45,944.5,108.5,3.45,26.5,1017.0,810.62,600.09
2017,7,2,13,0,937.0,112.0,3.5,27.0,1006.0,769.3,570.77
2017,7,2,13,15,934.0,111.0,3.5,26.5,990.0,725.23,539.88
2017,7,2,13,30,931.0,110.0,3.5,26.0,974.0,678.88,506.49
2017,7,2,13,45,925.5,109.5,3.55,26.0,950.5,629.35,469.0
2017,7,2,14,0,920.0,109.0,3.6,26.0,927.0,578.13,429.17
2017,7,2,14,15,913.5,107.5,3.6,26.0,897.0,524.21,386.05
2017,7,2,14,30,907.0,106.0,3.6,26.0,867.0,469.17,340.8
2017,7,2,14,45,897.5,104.5,3.6,26.0,831.0,412.13,292.87
2017,7,2,15,0,888.0,103.0,3.6,26.0,795.0,354.77,243.74
2017,7,2,15,15,877.0,101.0,3.55,25.5,753.5,296.6,194.2
2017,7,2,15,30,866.0,99.0,3.5,25.0,712.0,238.78,146.14
2017,7,2,15,45,850.5,97.0,3.5,24.5,666.5,180.94,102.52
2017,7,2,16,0,835.0,95.0,3.5,24.0,621.0,115.64,62.72
2017,7,2,16,15,816.0,92.0,3.5,23.5,572.0,69.76,53.43
2017,7,2,16,30,797.0,89.0,3.5,23.0,523.0,68.71,52.89
2017,7,2,16,45,771.0,85.5,3.5,23.0,472.0,67.13,51.75
2017,7,2,17,0,745.0,82.0,3.5,23.0,421.0,65.48,50.55
2017,7,2,17,15,711.0,77.0,3.45,22.0,369.0,62.51,48.41
2017,7,2,17,30,677.0,72.0,3.4,21.0,317.0,54.51,41.86
2017,7,2,17,45,629.0,66.5,3.35,20.5,266.0,51.1,39.08
2017,7,2,18,0,581.0,61.0,3.3,20.0,215.0,47.64,36.15
2017,7,2,18,15,511.0,53.5,3.15,19.0,167.5,42.38,31.56
2017,7,2,18,30,441.0,46.0,3.0,18.0,120.0,37.05,26.7
2017,7,2,18,45,332.0,35.5,2.85,17.0,80.5,28.89,19.11
2017,7,2,19,0,223.0,25.0,2.7,16.0,41.0,20.59,9.66
2017,7,2,19,15,111.5,12.5,2.65,15.5,20.5,10.67,0.0
2017,7,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,5,15,155.0,16.0,1.05,11.5,32.0,69.79,25.96
2017,7,3,5,30,310.0,32.0,1.2,12.0,64.0,153.92,112.92
2017,7,3,5,45,403.5,41.5,1.4,13.0,107.5,219.13,171.23
2017,7,3,6,0,497.0,51.0,1.6,14.0,151.0,294.42,236.47
2017,7,3,6,15,558.0,58.0,1.6,14.5,200.0,360.22,292.93
2017,7,3,6,30,619.0,65.0,1.6,15.0,249.0,431.18,351.42
2017,7,3,6,45,662.5,70.0,1.6,16.0,300.5,494.03,400.57
2017,7,3,7,0,706.0,75.0,1.6,17.0,352.0,556.99,447.72
2017,7,3,7,15,736.5,79.0,1.7,18.0,403.5,614.19,489.12
2017,7,3,7,30,767.0,83.0,1.8,19.0,455.0,671.65,528.62
2017,7,3,7,45,791.0,86.0,1.9,20.0,506.0,722.85,561.67
2017,7,3,8,0,815.0,89.0,2.0,21.0,557.0,773.06,593.28
2017,7,3,8,15,832.0,92.0,2.1,22.0,604.5,816.1,619.26
2017,7,3,8,30,849.0,95.0,2.2,23.0,652.0,848.53,637.62
2017,7,3,8,45,863.5,97.0,2.35,24.0,696.5,883.36,657.87
2017,7,3,9,0,878.0,99.0,2.5,25.0,741.0,915.49,676.05
2017,7,3,9,15,888.0,100.5,2.55,25.5,780.0,939.98,689.54
2017,7,3,9,30,898.0,102.0,2.6,26.0,819.0,961.18,700.92
2017,7,3,9,45,906.0,103.5,2.7,26.5,853.0,977.04,709.31
2017,7,3,10,0,914.0,105.0,2.8,27.0,887.0,989.26,715.46
2017,7,3,10,15,920.0,106.5,2.8,27.5,915.0,995.82,717.21
2017,7,3,10,30,926.0,108.0,2.8,28.0,943.0,998.54,716.65
2017,7,3,10,45,930.0,108.5,2.8,28.5,963.5,994.49,711.94
2017,7,3,11,0,934.0,109.0,2.8,29.0,984.0,986.59,704.96
2017,7,3,11,15,936.5,109.5,2.8,29.0,998.0,973.47,696.21
2017,7,3,11,30,939.0,110.0,2.8,29.0,1012.0,956.6,685.2
2017,7,3,11,45,939.5,110.5,2.8,29.0,1018.0,934.33,670.8
2017,7,3,12,0,940.0,111.0,2.8,29.0,1024.0,908.64,654.24
2017,7,3,12,15,940.0,111.0,2.8,29.0,1022.5,878.85,635.02
2017,7,3,12,30,940.0,111.0,2.8,29.0,1021.0,845.99,613.74
2017,7,3,12,45,941.5,108.5,2.8,29.5,1013.5,809.25,588.63
2017,7,3,13,0,943.0,106.0,2.8,30.0,1006.0,769.62,561.07
2017,7,3,13,15,940.0,105.5,2.8,29.5,990.0,725.77,531.04
2017,7,3,13,30,937.0,105.0,2.8,29.0,974.0,679.61,498.53
2017,7,3,13,45,933.0,103.5,2.8,29.0,951.0,629.93,461.62
2017,7,3,14,0,929.0,102.0,2.8,29.0,928.0,578.43,422.31
2017,7,3,14,15,923.0,101.0,2.85,29.0,898.5,524.72,380.32
2017,7,3,14,30,917.0,100.0,2.9,29.0,869.0,469.8,336.07
2017,7,3,14,45,909.0,98.0,2.95,29.0,833.5,412.44,288.73
2017,7,3,15,0,901.0,96.0,3.0,29.0,798.0,354.58,239.96
2017,7,3,15,15,890.5,94.0,3.05,28.5,757.0,295.84,190.67
2017,7,3,15,30,880.0,92.0,3.1,28.0,716.0,237.37,142.68
2017,7,3,15,45,867.0,89.5,3.2,27.5,670.5,178.76,98.83
2017,7,3,16,0,854.0,87.0,3.3,27.0,625.0,121.2,65.55
2017,7,3,16,15,836.0,84.5,3.3,26.5,576.5,74.42,56.62
2017,7,3,16,30,818.0,82.0,3.3,26.0,528.0,64.21,48.46
2017,7,3,16,45,795.0,78.0,3.35,25.5,477.0,62.11,46.98
2017,7,3,17,0,772.0,74.0,3.4,25.0,426.0,59.89,45.4
2017,7,3,17,15,739.5,70.0,3.35,24.0,374.0,57.45,43.69
2017,7,3,17,30,707.0,66.0,3.3,23.0,322.0,54.96,41.89
2017,7,3,17,45,662.5,61.0,3.3,22.5,271.0,51.48,39.08
2017,7,3,18,0,618.0,56.0,3.3,22.0,220.0,44.04,32.72
2017,7,3,18,15,550.5,49.0,3.15,21.0,172.0,39.0,28.36
2017,7,3,18,30,483.0,42.0,3.0,20.0,124.0,33.9,23.74
2017,7,3,18,45,376.5,32.5,2.9,19.0,83.5,26.45,16.86
2017,7,3,19,0,270.0,23.0,2.8,18.0,43.0,18.91,8.26
2017,7,3,19,15,135.0,11.5,2.65,17.5,21.5,9.82,0.0
2017,7,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
