Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,4,5,15,193.0,14.0,1.0,12.5,34.0,77.23,26.05
2017,7,4,5,30,386.0,28.0,1.1,13.0,68.0,174.53,126.85
2017,7,4,5,45,481.5,35.5,1.2,13.5,113.0,242.26,188.12
2017,7,4,6,0,577.0,43.0,1.3,14.0,158.0,318.1,254.29
2017,7,4,6,15,634.0,48.5,1.25,15.0,208.0,384.55,310.54
2017,7,4,6,30,691.0,54.0,1.2,16.0,258.0,455.51,367.64
2017,7,4,6,45,733.0,57.5,1.15,17.0,311.0,519.25,416.42
2017,7,4,7,0,775.0,61.0,1.1,18.0,364.0,585.03,464.25
2017,7,4,7,15,802.0,64.0,1.2,19.0,416.5,641.51,504.28
2017,7,4,7,30,829.0,67.0,1.3,20.0,469.0,691.81,536.95
2017,7,4,7,45,851.5,69.0,1.45,21.0,520.0,742.57,569.54
2017,7,4,8,0,874.0,71.0,1.6,22.0,571.0,792.17,600.59
2017,7,4,8,15,889.0,73.0,1.7,22.5,619.0,833.99,626.47
2017,7,4,8,30,904.0,75.0,1.8,23.0,667.0,873.51,650.55
2017,7,4,8,45,916.5,76.5,1.95,24.0,712.0,907.65,670.07
2017,7,4,9,0,929.0,78.0,2.1,25.0,757.0,938.86,687.48
2017,7,4,9,15,938.0,79.5,2.2,25.5,796.5,963.65,701.46
2017,7,4,9,30,947.0,81.0,2.3,26.0,836.0,984.96,713.24
2017,7,4,9,45,953.5,82.0,2.4,27.0,869.5,999.72,719.45
2017,7,4,10,0,960.0,83.0,2.5,28.0,903.0,1010.67,723.33
2017,7,4,10,15,964.5,84.0,2.6,28.0,931.0,1015.8,726.5
2017,7,4,10,30,969.0,85.0,2.7,28.0,959.0,1016.95,727.31
2017,7,4,10,45,972.5,85.5,2.8,28.5,979.5,1012.62,723.33
2017,7,4,11,0,976.0,86.0,2.9,29.0,1000.0,1004.3,716.95
2017,7,4,11,15,978.0,86.5,2.95,29.0,1013.5,990.62,708.27
2017,7,4,11,30,980.0,87.0,3.0,29.0,1027.0,973.05,697.21
2017,7,4,11,45,980.5,87.0,3.05,29.0,1033.0,949.91,682.61
2017,7,4,12,0,981.0,87.0,3.1,29.0,1039.0,923.19,665.72
2017,7,4,12,15,980.5,87.0,3.1,29.0,1037.5,892.23,645.68
2017,7,4,12,30,980.0,87.0,3.1,29.0,1036.0,858.04,623.48
2017,7,4,12,45,971.5,91.0,3.15,29.0,1025.0,818.15,597.65
2017,7,4,13,0,963.0,95.0,3.2,29.0,1014.0,775.8,569.85
2017,7,4,13,15,960.0,94.5,3.2,29.0,997.5,731.24,537.96
2017,7,4,13,30,957.0,94.0,3.2,29.0,981.0,684.3,503.64
2017,7,4,13,45,953.5,92.5,3.25,29.0,958.0,634.06,466.25
2017,7,4,14,0,950.0,91.0,3.3,29.0,935.0,581.9,426.33
2017,7,4,14,15,943.5,90.0,3.3,28.5,905.0,526.96,383.77
2017,7,4,14,30,937.0,89.0,3.3,28.0,875.0,470.83,338.82
2017,7,4,14,45,930.0,87.0,3.35,28.0,839.0,412.81,290.48
2017,7,4,15,0,923.0,85.0,3.4,28.0,803.0,354.17,240.56
2017,7,4,15,15,912.0,83.5,3.4,27.5,761.5,294.49,190.01
2017,7,4,15,30,901.0,82.0,3.4,27.0,720.0,235.12,140.85
2017,7,4,15,45,887.0,80.0,3.4,27.0,674.0,175.58,95.73
2017,7,4,16,0,873.0,78.0,3.4,27.0,628.0,117.19,61.64
2017,7,4,16,15,855.0,75.5,3.35,26.5,578.5,68.94,52.08
2017,7,4,16,30,837.0,73.0,3.3,26.0,529.0,67.07,50.85
2017,7,4,16,45,810.5,71.0,3.3,25.5,477.5,65.29,49.66
2017,7,4,17,0,784.0,69.0,3.3,25.0,426.0,56.39,42.43
2017,7,4,17,15,751.5,65.0,3.25,24.0,373.5,53.8,40.58
2017,7,4,17,30,719.0,61.0,3.2,23.0,321.0,51.14,38.61
2017,7,4,17,45,669.0,57.0,3.15,22.0,269.5,48.27,36.38
2017,7,4,18,0,619.0,53.0,3.1,21.0,218.0,45.42,34.06
2017,7,4,18,15,552.0,47.0,3.0,20.0,170.0,37.42,27.1
2017,7,4,18,30,485.0,41.0,2.9,19.0,122.0,33.09,23.14
2017,7,4,18,45,376.0,31.5,2.8,18.5,82.0,25.6,16.17
2017,7,4,19,0,267.0,22.0,2.7,18.0,42.0,18.03,7.55
2017,7,4,19,15,133.5,11.0,2.65,17.5,21.0,9.39,0.0
2017,7,4,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,5,5,15,174.0,14.5,1.55,11.0,32.0,72.5,21.42
2017,7,5,5,30,348.0,29.0,1.5,11.0,64.0,163.11,119.33
2017,7,5,5,45,429.5,38.0,1.5,11.5,106.0,225.07,176.47
2017,7,5,6,0,511.0,47.0,1.5,12.0,148.0,295.85,239.0
2017,7,5,6,15,569.5,53.0,1.5,12.5,196.0,359.86,294.57
2017,7,5,6,30,628.0,59.0,1.5,13.0,244.0,428.8,351.96
2017,7,5,6,45,667.5,64.0,1.55,14.0,294.5,487.76,398.77
2017,7,5,7,0,707.0,69.0,1.6,15.0,345.0,550.78,446.67
2017,7,5,7,15,736.5,73.0,1.6,15.5,395.5,607.32,488.32
2017,7,5,7,30,766.0,77.0,1.6,16.0,446.0,664.08,527.8
2017,7,5,7,45,793.0,78.0,1.6,17.0,497.0,715.21,560.39
2017,7,5,8,0,820.0,79.0,1.6,18.0,548.0,758.41,586.49
2017,7,5,8,15,836.5,81.5,1.5,18.5,595.0,800.3,611.21
2017,7,5,8,30,853.0,84.0,1.4,19.0,642.0,840.14,633.83
2017,7,5,8,45,471.5,210.0,1.35,20.0,522.0,663.71,504.78
2017,7,5,9,0,90.0,336.0,1.3,21.0,402.0,403.97,307.15
2017,7,5,9,15,138.5,361.5,1.15,22.0,469.5,492.07,371.19
2017,7,5,9,30,187.0,387.0,1.0,23.0,537.0,562.92,418.26
2017,7,5,9,45,102.0,334.5,0.9,24.0,417.0,427.41,317.99
2017,7,5,10,0,17.0,282.0,0.8,25.0,297.0,260.98,194.14
2017,7,5,10,15,160.5,356.0,0.9,25.5,501.0,500.28,370.36
2017,7,5,10,30,304.0,430.0,1.0,26.0,705.0,722.53,519.85
2017,7,5,10,45,574.5,291.0,1.1,27.0,824.0,854.8,608.53
2017,7,5,11,0,845.0,152.0,1.2,28.0,943.0,944.34,664.49
2017,7,5,11,15,848.0,152.5,1.35,28.0,956.0,932.22,657.65
2017,7,5,11,30,851.0,153.0,1.5,28.0,969.0,916.65,649.75
2017,7,5,11,45,851.0,154.0,1.65,28.5,975.0,895.52,636.89
2017,7,5,12,0,851.0,155.0,1.8,29.0,981.0,871.3,621.92
2017,7,5,12,15,851.0,155.0,1.9,29.0,980.0,843.4,605.14
2017,7,5,12,30,851.0,155.0,2.0,29.0,979.0,812.79,586.42
2017,7,5,12,45,885.5,131.0,2.15,29.5,981.5,786.99,569.9
2017,7,5,13,0,920.0,107.0,2.3,30.0,984.0,755.8,549.08
2017,7,5,13,15,917.0,106.0,2.4,30.0,968.0,712.5,519.12
2017,7,5,13,30,914.0,105.0,2.5,30.0,952.0,666.96,486.79
2017,7,5,13,45,914.0,101.5,2.6,30.0,931.0,619.13,451.86
2017,7,5,14,0,914.0,98.0,2.7,30.0,910.0,569.14,414.2
2017,7,5,14,15,908.0,96.5,2.75,29.5,880.5,515.85,373.46
2017,7,5,14,30,902.0,95.0,2.8,29.0,851.0,461.38,330.34
2017,7,5,14,45,896.0,92.5,2.9,29.0,816.5,405.23,283.99
2017,7,5,15,0,890.0,90.0,3.0,29.0,782.0,348.39,235.98
2017,7,5,15,15,879.0,88.5,3.05,28.5,741.5,290.55,187.33
2017,7,5,15,30,868.0,87.0,3.1,28.0,701.0,233.04,139.98
2017,7,5,15,45,855.5,84.0,3.15,28.0,656.5,174.88,96.02
2017,7,5,16,0,843.0,81.0,3.2,28.0,612.0,117.74,62.47
2017,7,5,16,15,825.0,78.5,3.2,27.5,564.0,70.38,53.04
2017,7,5,16,30,807.0,76.0,3.2,27.0,516.0,68.59,51.89
2017,7,5,16,45,783.5,73.0,3.2,26.5,466.0,58.41,43.68
2017,7,5,17,0,760.0,70.0,3.2,26.0,416.0,56.8,42.6
2017,7,5,17,15,728.0,66.0,3.2,25.0,365.0,54.28,40.81
2017,7,5,17,30,696.0,62.0,3.2,24.0,314.0,51.69,38.91
2017,7,5,17,45,650.5,57.5,3.2,23.5,263.5,48.52,36.36
2017,7,5,18,0,605.0,53.0,3.2,23.0,213.0,41.65,30.51
2017,7,5,18,15,539.5,46.5,3.1,22.0,166.5,36.95,26.45
2017,7,5,18,30,474.0,40.0,3.0,21.0,120.0,32.21,22.17
2017,7,5,18,45,368.5,31.0,2.9,20.0,80.5,25.16,15.67
2017,7,5,19,0,263.0,22.0,2.8,19.0,41.0,18.03,7.43
2017,7,5,19,15,131.5,11.0,2.75,18.5,20.5,9.39,0.0
2017,7,5,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,6,5,15,156.5,14.5,1.4,13.5,30.0,67.52,16.09
2017,7,6,5,30,313.0,29.0,1.4,14.0,60.0,151.61,109.27
2017,7,6,5,45,405.0,37.5,1.4,15.0,102.0,215.03,166.27
2017,7,6,6,0,497.0,46.0,1.4,16.0,144.0,288.46,229.49
2017,7,6,6,15,556.5,52.5,1.45,16.5,191.5,352.79,284.55
2017,7,6,6,30,616.0,59.0,1.5,17.0,239.0,422.22,341.67
2017,7,6,6,45,657.5,63.5,1.55,18.0,289.5,481.21,387.9
2017,7,6,7,0,699.0,68.0,1.6,19.0,340.0,544.5,435.4
2017,7,6,7,15,728.5,72.0,1.7,20.0,390.5,600.72,475.95
2017,7,6,7,30,758.0,76.0,1.8,21.0,441.0,657.19,514.42
2017,7,6,7,45,780.0,79.0,1.9,22.0,490.5,706.6,546.15
2017,7,6,8,0,802.0,82.0,2.0,23.0,540.0,754.95,576.43
2017,7,6,8,15,819.0,85.0,2.0,23.5,586.5,789.97,597.27
2017,7,6,8,30,836.0,88.0,2.0,24.0,633.0,830.32,621.51
2017,7,6,8,45,849.0,90.0,2.05,25.0,676.5,863.74,639.88
2017,7,6,9,0,862.0,92.0,2.1,26.0,720.0,894.45,656.27
2017,7,6,9,15,872.0,94.0,2.05,26.5,759.0,919.46,669.09
2017,7,6,9,30,882.0,96.0,2.0,27.0,798.0,941.25,679.76
2017,7,6,9,45,894.5,94.5,2.0,28.0,832.5,958.29,686.55
2017,7,6,10,0,907.0,93.0,2.0,29.0,867.0,971.91,691.2
2017,7,6,10,15,913.0,94.0,2.05,29.5,894.5,978.31,693.34
2017,7,6,10,30,919.0,95.0,2.1,30.0,922.0,980.92,693.28
2017,7,6,10,45,923.5,95.0,2.2,30.5,943.0,977.27,689.97
2017,7,6,11,0,928.0,95.0,2.3,31.0,964.0,969.8,684.4
2017,7,6,11,15,931.0,95.5,2.4,31.0,977.5,957.62,677.33
2017,7,6,11,30,934.0,96.0,2.5,31.0,991.0,941.69,667.93
2017,7,6,11,45,935.5,96.0,2.65,31.5,998.0,920.33,654.15
2017,7,6,12,0,937.0,96.0,2.8,32.0,1005.0,895.5,638.1
2017,7,6,12,15,937.0,96.0,2.9,32.0,1004.0,866.11,619.95
2017,7,6,12,30,937.0,96.0,3.0,32.0,1003.0,833.63,599.65
2017,7,6,12,45,934.0,97.0,3.2,32.0,994.0,796.75,576.75
2017,7,6,13,0,931.0,98.0,3.4,32.0,985.0,757.22,551.54
2017,7,6,13,15,928.5,97.5,3.5,32.0,970.0,714.3,521.34
2017,7,6,13,30,926.0,97.0,3.6,32.0,955.0,669.04,488.7
2017,7,6,13,45,923.0,95.5,3.7,32.0,932.5,620.53,452.84
2017,7,6,14,0,920.0,94.0,3.8,32.0,910.0,570.09,414.49
2017,7,6,14,15,914.0,92.5,3.85,31.5,881.0,516.51,373.31
2017,7,6,14,30,908.0,91.0,3.9,31.0,852.0,461.73,329.79
2017,7,6,14,45,901.5,89.5,3.95,31.0,817.5,405.82,283.4
2017,7,6,15,0,895.0,88.0,4.0,31.0,783.0,349.24,235.51
2017,7,6,15,15,885.0,86.0,4.0,30.5,743.0,290.99,186.55
2017,7,6,15,30,875.0,84.0,4.0,30.0,703.0,232.96,138.83
2017,7,6,15,45,862.5,81.5,4.05,29.5,659.0,174.72,95.11
2017,7,6,16,0,850.0,79.0,4.1,29.0,615.0,117.49,61.66
2017,7,6,16,15,832.5,77.0,4.1,28.5,567.0,69.53,52.14
2017,7,6,16,30,815.0,75.0,4.1,28.0,519.0,68.05,51.24
2017,7,6,16,45,793.0,71.5,4.1,27.5,469.0,57.5,42.74
2017,7,6,17,0,771.0,68.0,4.1,27.0,419.0,55.5,41.32
2017,7,6,17,15,740.0,64.5,4.05,26.0,368.0,53.3,39.8
2017,7,6,17,30,709.0,61.0,4.0,25.0,317.0,51.05,38.19
2017,7,6,17,45,665.5,56.5,3.95,24.5,266.5,47.85,35.62
2017,7,6,18,0,622.0,52.0,3.9,24.0,216.0,44.61,32.92
2017,7,6,18,15,556.5,45.5,3.75,23.0,168.5,36.28,25.74
2017,7,6,18,30,491.0,39.0,3.6,22.0,121.0,31.48,21.43
2017,7,6,18,45,386.0,30.5,3.45,21.5,81.5,24.81,15.24
2017,7,6,19,0,281.0,22.0,3.3,21.0,42.0,18.08,7.27
2017,7,6,19,15,140.5,11.0,3.25,20.0,21.0,9.39,0.0
2017,7,6,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,7,5,15,173.0,13.5,1.6,15.5,30.5,70.41,12.71
2017,7,7,5,30,346.0,27.0,1.7,16.0,61.0,160.16,114.1
2017,7,7,5,45,438.0,35.0,1.85,16.5,103.5,224.73,172.78
2017,7,7,6,0,530.0,43.0,2.0,17.0,146.0,299.35,237.72
2017,7,7,6,15,588.5,49.0,2.1,18.0,194.5,362.31,291.62
2017,7,7,6,30,647.0,55.0,2.2,19.0,243.0,432.43,349.0
2017,7,7,6,45,688.5,59.0,2.3,20.0,294.0,494.45,397.81
2017,7,7,7,0,730.0,63.0,2.4,21.0,345.0,558.57,446.22
2017,7,7,7,15,759.0,66.5,2.6,21.5,396.5,615.21,488.49
2017,7,7,7,30,788.0,70.0,2.8,22.0,448.0,672.0,528.41
2017,7,7,7,45,811.5,72.0,3.0,23.0,498.5,715.93,556.8
2017,7,7,8,0,835.0,74.0,3.2,24.0,549.0,765.05,588.39
2017,7,7,8,15,851.5,76.5,3.3,24.5,596.5,807.59,615.41
2017,7,7,8,30,868.0,79.0,3.4,25.0,644.0,848.03,640.66
2017,7,7,8,45,882.0,80.0,3.5,26.0,688.5,882.16,660.02
2017,7,7,9,0,896.0,81.0,3.6,27.0,733.0,913.56,677.32
2017,7,7,9,15,906.0,82.5,3.7,28.0,772.5,938.83,690.37
2017,7,7,9,30,916.0,84.0,3.8,29.0,812.0,960.76,701.17
2017,7,7,9,45,916.0,90.0,3.9,30.0,844.5,974.54,706.6
2017,7,7,10,0,916.0,96.0,4.0,31.0,877.0,984.33,709.54
2017,7,7,10,15,922.5,97.0,4.05,31.0,905.0,991.22,713.28
2017,7,7,10,30,929.0,98.0,4.1,31.0,933.0,994.27,714.69
2017,7,7,10,45,935.0,98.0,4.15,31.5,955.0,991.96,711.32
2017,7,7,11,0,941.0,98.0,4.2,32.0,977.0,985.76,705.61
2017,7,7,11,15,944.0,98.5,4.25,32.0,991.5,973.36,697.46
2017,7,7,11,30,947.0,99.0,4.3,32.0,1006.0,957.17,686.96
2017,7,7,11,45,949.5,98.5,4.4,32.5,1013.5,935.9,672.1
2017,7,7,12,0,952.0,98.0,4.5,33.0,1021.0,911.1,654.99
2017,7,7,12,15,952.0,98.0,4.55,33.0,1020.0,881.24,635.68
2017,7,7,12,30,952.0,98.0,4.6,33.0,1019.0,848.24,614.22
2017,7,7,12,45,947.5,99.5,4.7,33.0,1009.5,810.06,589.4
2017,7,7,13,0,943.0,101.0,4.8,33.0,1000.0,769.29,562.62
2017,7,7,13,15,939.5,100.5,4.8,33.0,983.5,725.14,530.86
2017,7,7,13,30,936.0,100.0,4.8,33.0,967.0,678.7,496.79
2017,7,7,13,45,930.5,99.5,4.85,33.0,943.5,628.98,459.72
2017,7,7,14,0,925.0,99.0,4.9,33.0,920.0,577.55,420.35
2017,7,7,14,15,918.5,98.0,4.9,33.0,890.5,523.76,377.99
2017,7,7,14,30,912.0,97.0,4.9,33.0,861.0,468.81,333.55
2017,7,7,14,45,902.0,96.0,4.9,33.0,824.5,411.63,286.35
2017,7,7,15,0,892.0,95.0,4.9,33.0,788.0,354.17,238.03
2017,7,7,15,15,881.0,93.0,4.9,32.5,747.0,295.7,189.17
2017,7,7,15,30,870.0,91.0,4.9,32.0,706.0,237.56,141.65
2017,7,7,15,45,854.5,89.0,4.95,32.0,661.0,179.4,98.11
2017,7,7,16,0,839.0,87.0,5.0,32.0,616.0,122.57,65.0
2017,7,7,16,15,820.5,84.5,4.95,31.5,567.0,64.87,47.68
2017,7,7,16,30,802.0,82.0,4.9,31.0,518.0,63.98,47.25
2017,7,7,16,45,777.5,78.5,4.9,30.5,467.5,62.23,46.09
2017,7,7,17,0,753.0,75.0,4.9,30.0,417.0,60.4,44.86
2017,7,7,17,15,720.0,71.0,4.6,29.0,365.5,58.01,43.23
2017,7,7,17,30,687.0,67.0,4.3,28.0,314.0,55.57,41.51
2017,7,7,17,45,642.5,61.5,4.05,27.5,263.5,47.52,34.87
2017,7,7,18,0,598.0,56.0,3.8,27.0,213.0,43.92,31.89
2017,7,7,18,15,529.5,49.0,3.3,26.0,166.0,38.91,27.63
2017,7,7,18,30,461.0,42.0,2.8,25.0,119.0,33.83,23.12
2017,7,7,18,45,356.5,32.5,2.3,24.0,79.5,26.43,16.39
2017,7,7,19,0,252.0,23.0,1.8,23.0,40.0,18.92,7.66
2017,7,7,19,15,126.0,11.5,1.75,22.5,20.0,9.82,0.0
2017,7,7,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,8,5,15,162.0,14.0,1.05,17.5,29.5,67.84,7.42
2017,7,8,5,30,324.0,28.0,1.2,18.0,59.0,154.06,108.39
2017,7,8,5,45,418.0,37.0,1.35,18.5,101.5,219.34,166.97
2017,7,8,6,0,512.0,46.0,1.5,19.0,144.0,294.94,231.82
2017,7,8,6,15,572.5,52.0,1.65,20.0,192.5,360.02,286.72
2017,7,8,6,30,633.0,58.0,1.8,21.0,241.0,430.27,343.57
2017,7,8,6,45,675.0,63.0,1.95,22.0,292.5,491.06,391.0
2017,7,8,7,0,717.0,68.0,2.1,23.0,344.0,556.17,439.74
2017,7,8,7,15,746.5,71.5,2.4,24.0,395.5,612.71,480.98
2017,7,8,7,30,776.0,75.0,2.7,25.0,447.0,669.44,520.09
2017,7,8,7,45,798.0,78.0,3.05,26.0,497.0,719.66,553.29
2017,7,8,8,0,820.0,81.0,3.4,27.0,547.0,761.47,579.95
2017,7,8,8,15,837.0,84.0,3.6,27.5,594.5,804.5,607.58
2017,7,8,8,30,854.0,87.0,3.8,28.0,642.0,845.49,633.47
2017,7,8,8,45,866.5,89.0,4.0,29.0,686.0,879.03,652.75
2017,7,8,9,0,879.0,91.0,4.2,30.0,730.0,909.79,669.98
2017,7,8,9,15,889.0,93.0,4.25,30.0,769.0,935.22,685.54
2017,7,8,9,30,899.0,95.0,4.3,30.0,808.0,957.36,698.96
2017,7,8,9,45,903.0,98.5,4.4,30.5,841.0,971.91,706.29
2017,7,8,10,0,907.0,102.0,4.5,31.0,874.0,982.7,711.27
2017,7,8,10,15,912.5,103.0,4.55,31.0,901.5,988.55,714.34
2017,7,8,10,30,918.0,104.0,4.6,31.0,929.0,990.6,715.07
2017,7,8,10,45,922.0,105.0,4.7,31.5,950.0,987.38,711.32
2017,7,8,11,0,926.0,106.0,4.8,32.0,971.0,980.3,705.47
2017,7,8,11,15,928.5,106.5,4.85,32.0,985.0,967.53,697.1
2017,7,8,11,30,931.0,107.0,4.9,32.0,999.0,951.03,686.4
2017,7,8,11,45,932.0,107.5,4.95,32.5,1005.0,929.56,671.09
2017,7,8,12,0,933.0,108.0,5.0,33.0,1011.0,904.65,653.59
2017,7,8,12,15,932.5,108.0,5.05,32.5,1010.0,874.77,635.49
2017,7,8,12,30,932.0,108.0,5.1,32.0,1009.0,841.85,615.19
2017,7,8,12,45,925.0,111.5,5.2,32.0,999.0,803.98,590.33
2017,7,8,13,0,918.0,115.0,5.3,32.0,989.0,763.71,563.05
2017,7,8,13,15,915.0,114.0,5.3,32.0,973.0,720.37,531.51
2017,7,8,13,30,912.0,113.0,5.3,32.0,957.0,674.78,497.68
2017,7,8,13,45,908.0,111.5,5.3,32.0,934.5,626.13,460.86
2017,7,8,14,0,904.0,110.0,5.3,32.0,912.0,575.7,421.77
2017,7,8,14,15,897.5,109.0,5.3,31.5,882.5,522.84,380.6
2017,7,8,14,30,891.0,108.0,5.3,31.0,853.0,468.86,337.24
2017,7,8,14,45,883.0,105.5,5.3,30.5,818.0,412.34,290.69
2017,7,8,15,0,875.0,103.0,5.3,30.0,783.0,355.35,242.69
2017,7,8,15,15,863.5,101.0,5.2,29.5,742.5,297.59,193.76
2017,7,8,15,30,852.0,99.0,5.1,29.0,702.0,240.23,146.27
2017,7,8,15,45,838.5,96.5,5.05,29.0,657.0,182.9,102.68
2017,7,8,16,0,825.0,94.0,5.0,29.0,612.0,117.96,62.44
2017,7,8,16,15,806.0,90.5,4.9,28.5,563.5,68.62,51.4
2017,7,8,16,30,787.0,87.0,4.8,28.0,515.0,67.21,50.55
2017,7,8,16,45,762.5,83.5,4.75,27.5,465.0,65.61,49.52
2017,7,8,17,0,738.0,80.0,4.7,27.0,415.0,63.94,48.42
2017,7,8,17,15,704.5,75.5,4.5,26.0,363.5,61.32,46.6
2017,7,8,17,30,671.0,71.0,4.3,25.0,312.0,53.77,40.52
2017,7,8,17,45,623.5,65.0,4.1,24.5,261.5,49.98,37.45
2017,7,8,18,0,576.0,59.0,3.9,24.0,211.0,46.1,34.19
2017,7,8,18,15,506.5,51.5,3.65,23.0,164.0,40.79,29.63
2017,7,8,18,30,437.0,44.0,3.4,22.0,117.0,35.41,24.79
2017,7,8,18,45,328.0,33.5,3.15,21.0,77.5,27.22,17.28
2017,7,8,19,0,219.0,23.0,2.9,20.0,38.0,18.87,7.63
2017,7,8,19,15,109.5,11.5,2.8,19.5,19.0,9.82,0.0
2017,7,8,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,9,5,15,151.0,14.0,1.1,13.5,28.5,64.65,2.08
2017,7,9,5,30,302.0,28.0,1.1,14.0,57.0,146.91,104.49
2017,7,9,5,45,404.0,37.0,1.1,15.0,100.0,213.97,164.79
2017,7,9,6,0,506.0,46.0,1.1,16.0,143.0,292.3,231.7
2017,7,9,6,15,567.5,52.5,1.1,16.5,191.5,358.18,287.7
2017,7,9,6,30,629.0,59.0,1.1,17.0,240.0,429.36,345.68
2017,7,9,6,45,674.0,63.0,1.15,18.0,291.5,490.53,393.2
2017,7,9,7,0,719.0,67.0,1.2,19.0,343.0,556.42,442.16
2017,7,9,7,15,748.5,71.0,1.2,20.0,395.0,613.67,482.27
2017,7,9,7,30,778.0,75.0,1.2,21.0,447.0,671.13,519.88
2017,7,9,7,45,801.5,77.5,1.2,22.0,497.5,722.03,551.11
2017,7,9,8,0,825.0,80.0,1.2,23.0,548.0,764.66,575.79
2017,7,9,8,15,841.5,83.0,1.2,24.0,595.5,807.5,600.06
2017,7,9,8,30,858.0,86.0,1.2,25.0,643.0,848.26,622.35
2017,7,9,8,45,871.0,87.5,1.25,26.0,687.0,881.85,640.23
2017,7,9,9,0,884.0,89.0,1.3,27.0,731.0,912.68,656.16
2017,7,9,9,15,894.0,91.0,1.3,27.5,770.0,938.28,669.24
2017,7,9,9,30,904.0,93.0,1.3,28.0,809.0,960.57,680.22
2017,7,9,9,45,896.0,103.0,1.35,29.0,838.5,970.7,683.1
2017,7,9,10,0,888.0,113.0,1.4,30.0,868.0,976.57,683.57
2017,7,9,10,15,894.0,114.0,1.55,30.5,895.5,982.73,687.14
2017,7,9,10,30,900.0,115.0,1.7,31.0,923.0,985.15,688.4
2017,7,9,10,45,903.0,117.0,1.85,31.5,943.5,981.88,686.18
2017,7,9,11,0,906.0,119.0,2.0,32.0,964.0,974.8,681.64
2017,7,9,11,15,908.5,119.5,2.15,32.0,978.0,962.08,674.97
2017,7,9,11,30,911.0,120.0,2.3,32.0,992.0,945.71,665.99
2017,7,9,11,45,911.0,121.0,2.45,32.0,998.0,924.0,653.55
2017,7,9,12,0,911.0,122.0,2.6,32.0,1004.0,898.96,638.87
2017,7,9,12,15,910.0,122.0,2.75,32.0,1002.5,869.07,620.89
2017,7,9,12,30,909.0,122.0,2.9,32.0,1001.0,836.25,600.79
2017,7,9,12,45,903.5,124.0,3.05,32.0,991.0,798.85,577.39
2017,7,9,13,0,898.0,126.0,3.2,32.0,981.0,759.07,551.26
2017,7,9,13,15,894.0,125.5,3.3,32.0,965.0,716.14,521.28
2017,7,9,13,30,890.0,125.0,3.4,32.0,949.0,671.1,489.04
2017,7,9,13,45,885.0,123.5,3.55,32.0,926.0,622.76,453.73
2017,7,9,14,0,880.0,122.0,3.7,32.0,903.0,572.79,416.12
2017,7,9,14,15,873.0,120.5,3.8,31.5,873.5,520.4,376.21
2017,7,9,14,30,866.0,119.0,3.9,31.0,844.0,467.0,334.11
2017,7,9,14,45,859.5,115.5,4.0,31.0,809.0,411.56,288.53
2017,7,9,15,0,853.0,112.0,4.1,31.0,774.0,355.53,241.48
2017,7,9,15,15,841.0,110.0,4.2,30.5,733.5,298.76,194.1
2017,7,9,15,30,829.0,108.0,4.3,30.0,693.0,235.49,142.75
2017,7,9,15,45,818.5,103.0,4.4,29.5,649.5,177.27,98.79
2017,7,9,16,0,808.0,98.0,4.5,29.0,606.0,119.99,64.36
2017,7,9,16,15,788.5,94.5,4.5,28.5,558.0,71.03,53.38
2017,7,9,16,30,769.0,91.0,4.5,28.0,510.0,69.73,52.64
2017,7,9,16,45,750.0,85.5,4.55,27.5,460.5,66.89,50.59
2017,7,9,17,0,731.0,80.0,4.6,27.0,411.0,63.86,48.35
2017,7,9,17,15,697.0,75.5,4.35,26.0,360.0,61.25,46.54
2017,7,9,17,30,663.0,71.0,4.1,25.0,309.0,53.7,40.46
2017,7,9,17,45,620.0,64.5,3.95,24.5,259.5,49.58,37.11
2017,7,9,18,0,577.0,58.0,3.8,24.0,210.0,45.34,33.54
2017,7,9,18,15,507.5,50.5,3.45,23.0,163.0,40.01,28.95
2017,7,9,18,30,438.0,43.0,3.1,22.0,116.0,34.6,24.08
2017,7,9,18,45,330.5,33.0,2.8,21.0,77.0,26.81,16.92
2017,7,9,19,0,223.0,23.0,2.5,20.0,38.0,18.9,7.5
2017,7,9,19,15,111.5,11.5,2.4,19.5,19.0,9.82,0.0
2017,7,9,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,10,5,15,142.0,14.5,0.6,14.5,27.5,62.57,0.0
2017,7,10,5,30,284.0,29.0,0.6,15.0,55.0,142.05,100.03
2017,7,10,5,45,383.5,38.0,0.65,15.5,97.0,207.23,158.77
2017,7,10,6,0,483.0,47.0,0.7,16.0,139.0,283.37,223.87
2017,7,10,6,15,546.0,54.0,0.75,16.5,187.0,349.41,279.71
2017,7,10,6,30,609.0,61.0,0.8,17.0,235.0,420.96,337.8
2017,7,10,6,45,652.0,66.0,0.9,18.0,286.0,483.19,386.11
2017,7,10,7,0,695.0,71.0,1.0,19.0,337.0,545.74,432.75
2017,7,10,7,15,726.0,75.5,1.0,20.0,388.5,603.66,473.26
2017,7,10,7,30,757.0,80.0,1.0,21.0,440.0,661.96,511.62
2017,7,10,7,45,780.0,83.0,1.05,22.0,490.0,712.37,542.95
2017,7,10,8,0,803.0,86.0,1.1,23.0,540.0,761.77,572.83
2017,7,10,8,15,821.0,89.0,1.2,23.5,588.0,805.66,600.08
2017,7,10,8,30,839.0,92.0,1.3,24.0,636.0,839.1,620.09
2017,7,10,8,45,853.0,94.0,1.45,25.0,680.0,873.65,640.16
2017,7,10,9,0,867.0,96.0,1.6,26.0,724.0,905.53,658.22
2017,7,10,9,15,878.0,98.0,1.75,26.5,763.5,931.71,673.78
2017,7,10,9,30,889.0,100.0,1.9,27.0,803.0,954.66,687.27
2017,7,10,9,45,897.0,101.0,2.1,28.0,837.5,970.29,695.27
2017,7,10,10,0,905.0,102.0,2.3,29.0,872.0,982.33,701.0
2017,7,10,10,15,911.5,103.5,2.4,29.0,900.0,989.73,705.63
2017,7,10,10,30,918.0,105.0,2.5,29.0,928.0,993.32,707.98
2017,7,10,10,45,922.5,105.5,2.7,29.5,949.5,990.13,705.67
2017,7,10,11,0,927.0,106.0,2.9,30.0,971.0,983.09,700.94
2017,7,10,11,15,930.0,106.5,3.0,30.0,985.5,970.82,693.51
2017,7,10,11,30,933.0,107.0,3.1,30.0,1000.0,954.79,683.74
2017,7,10,11,45,935.5,107.0,3.25,30.5,1007.0,934.2,670.03
2017,7,10,12,0,938.0,107.0,3.4,31.0,1014.0,910.08,654.02
2017,7,10,12,15,938.0,107.0,3.5,31.0,1013.5,880.5,635.4
2017,7,10,12,30,938.0,107.0,3.6,31.0,1013.0,847.8,614.62
2017,7,10,12,45,934.0,108.5,3.7,31.0,1003.5,810.33,590.49
2017,7,10,13,0,930.0,110.0,3.8,31.0,994.0,770.27,564.07
2017,7,10,13,15,927.0,109.5,3.85,30.5,978.5,726.84,534.23
2017,7,10,13,30,924.0,109.0,3.9,30.0,963.0,681.11,501.89
2017,7,10,13,45,922.5,106.0,4.0,30.0,941.0,632.18,465.48
2017,7,10,14,0,921.0,103.0,4.1,30.0,919.0,581.19,426.46
2017,7,10,14,15,914.5,102.0,4.1,29.5,889.5,527.46,384.79
2017,7,10,14,30,908.0,101.0,4.1,29.0,860.0,472.56,340.83
2017,7,10,14,45,903.5,97.5,4.15,28.5,825.5,415.64,293.96
2017,7,10,15,0,899.0,94.0,4.2,28.0,791.0,357.84,245.16
2017,7,10,15,15,888.0,92.0,4.2,27.5,750.5,298.82,195.03
2017,7,10,15,30,877.0,90.0,4.2,27.0,710.0,240.13,146.16
2017,7,10,15,45,867.5,86.0,4.2,26.5,665.5,180.84,100.72
2017,7,10,16,0,858.0,82.0,4.2,26.0,621.0,122.21,65.25
2017,7,10,16,15,840.0,79.5,4.15,25.5,572.0,71.29,54.28
2017,7,10,16,30,822.0,77.0,4.1,25.0,523.0,69.49,53.11
2017,7,10,16,45,802.5,73.0,4.05,24.5,473.0,58.73,44.34
2017,7,10,17,0,783.0,69.0,4.0,24.0,423.0,56.42,42.65
2017,7,10,17,15,751.0,65.0,3.9,23.0,371.0,53.84,40.79
2017,7,10,17,30,719.0,61.0,3.8,22.0,319.0,51.19,38.83
2017,7,10,17,45,677.0,56.0,3.7,21.5,268.0,47.59,35.87
2017,7,10,18,0,635.0,51.0,3.6,21.0,217.0,43.91,32.75
2017,7,10,18,15,567.5,45.0,3.4,20.0,169.0,39.16,28.6
2017,7,10,18,30,500.0,39.0,3.2,19.0,121.0,31.58,21.8
2017,7,10,18,45,390.5,30.0,3.05,18.5,80.5,24.46,15.12
2017,7,10,19,0,281.0,21.0,2.9,18.0,40.0,17.27,6.27
2017,7,10,19,15,140.5,10.5,2.8,17.5,20.0,8.96,0.0
2017,7,10,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,11,5,15,156.5,14.0,1.7,12.5,28.0,65.6,0.0
2017,7,11,5,30,313.0,28.0,1.8,13.0,56.0,150.51,106.48
2017,7,11,5,45,412.0,37.0,1.95,14.0,99.0,217.05,168.03
2017,7,11,6,0,511.0,46.0,2.1,15.0,142.0,294.54,235.5
2017,7,11,6,15,574.0,52.5,2.15,15.5,191.0,361.5,293.6
2017,7,11,6,30,637.0,59.0,2.2,16.0,240.0,433.92,354.0
2017,7,11,6,45,680.0,64.0,2.3,17.0,292.0,495.44,403.06
2017,7,11,7,0,723.0,69.0,2.4,18.0,344.0,561.62,453.63
2017,7,11,7,15,754.0,73.0,2.4,18.5,396.5,620.24,496.99
2017,7,11,7,30,785.0,77.0,2.4,19.0,449.0,679.17,538.07
2017,7,11,7,45,807.5,80.0,2.45,20.0,500.0,730.31,571.01
2017,7,11,8,0,830.0,83.0,2.5,21.0,551.0,780.35,602.35
2017,7,11,8,15,847.5,85.5,2.6,21.5,599.5,816.28,624.67
2017,7,11,8,30,865.0,88.0,2.7,22.0,648.0,857.6,650.58
2017,7,11,8,45,878.0,90.5,2.8,23.0,692.5,892.58,670.52
2017,7,11,9,0,891.0,93.0,2.9,24.0,737.0,924.74,688.35
2017,7,11,9,15,901.5,94.5,2.95,24.5,777.5,950.43,702.7
2017,7,11,9,30,912.0,96.0,3.0,25.0,818.0,972.8,714.87
2017,7,11,9,45,920.0,97.5,3.15,26.0,852.5,989.29,722.59
2017,7,11,10,0,928.0,99.0,3.3,27.0,887.0,1002.08,727.95
2017,7,11,10,15,934.5,100.0,3.4,27.0,915.5,1009.1,732.17
2017,7,11,10,30,941.0,101.0,3.5,27.0,944.0,1012.24,734.02
2017,7,11,10,45,945.0,102.0,3.6,27.5,966.0,1009.03,730.45
2017,7,11,11,0,949.0,103.0,3.7,28.0,988.0,1001.87,724.47
2017,7,11,11,15,952.0,103.5,3.8,28.0,1002.5,989.37,716.58
2017,7,11,11,30,955.0,104.0,3.9,28.0,1017.0,973.02,706.26
2017,7,11,11,45,956.0,104.5,4.0,28.5,1023.5,951.14,690.97
2017,7,11,12,0,957.0,105.0,4.1,29.0,1030.0,925.71,673.39
2017,7,11,12,15,957.0,105.0,4.15,29.0,1029.5,895.6,653.81
2017,7,11,12,30,957.0,105.0,4.2,29.0,1029.0,862.31,632.03
2017,7,11,12,45,959.0,102.5,4.3,29.0,1021.5,825.39,607.88
2017,7,11,13,0,961.0,100.0,4.4,29.0,1014.0,785.44,581.46
2017,7,11,13,15,958.0,99.5,4.4,28.5,998.5,740.8,550.27
2017,7,11,13,30,955.0,99.0,4.4,28.0,983.0,693.76,516.43
2017,7,11,13,45,952.0,97.5,4.45,28.0,960.0,643.71,478.59
2017,7,11,14,0,949.0,96.0,4.5,28.0,937.0,591.65,438.19
2017,7,11,14,15,943.0,95.0,4.5,27.5,907.0,536.73,395.18
2017,7,11,14,30,937.0,94.0,4.5,27.0,877.0,480.54,349.71
2017,7,11,14,45,931.0,91.5,4.5,27.0,841.5,422.19,300.54
2017,7,11,15,0,925.0,89.0,4.5,27.0,806.0,363.08,249.72
2017,7,11,15,15,914.5,87.5,4.45,26.5,765.0,303.03,198.3
2017,7,11,15,30,904.0,86.0,4.4,26.0,724.0,243.2,148.12
2017,7,11,15,45,893.0,83.0,4.4,26.0,678.5,182.75,101.35
2017,7,11,16,0,882.0,80.0,4.4,26.0,633.0,123.1,65.07
2017,7,11,16,15,864.5,77.5,4.3,25.5,583.5,70.42,53.55
2017,7,11,16,30,847.0,75.0,4.2,25.0,534.0,68.56,52.34
2017,7,11,16,45,827.0,71.0,4.15,24.5,483.0,65.52,50.09
2017,7,11,17,0,807.0,67.0,4.1,24.0,432.0,55.29,41.69
2017,7,11,17,15,775.5,63.5,3.95,23.0,379.0,53.01,40.08
2017,7,11,17,30,744.0,60.0,3.8,22.0,326.0,50.68,38.39
2017,7,11,17,45,702.5,55.0,3.65,21.5,274.0,47.02,35.38
2017,7,11,18,0,661.0,50.0,3.5,21.0,222.0,43.28,32.2
2017,7,11,18,15,593.0,44.0,3.25,20.0,173.0,38.46,27.99
2017,7,11,18,30,525.0,38.0,3.0,19.0,124.0,33.62,23.56
2017,7,11,18,45,415.5,29.5,2.8,18.5,82.5,24.14,14.83
2017,7,11,19,0,306.0,21.0,2.6,18.0,41.0,17.34,6.12
2017,7,11,19,15,153.0,10.5,2.6,17.5,20.5,8.96,0.0
2017,7,11,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,12,5,15,175.0,12.5,0.95,12.5,28.0,68.48,0.0
2017,7,12,5,30,350.0,25.0,0.9,13.0,56.0,159.38,111.63
2017,7,12,5,45,447.5,33.0,0.9,14.0,99.0,226.08,173.77
2017,7,12,6,0,545.0,41.0,0.9,15.0,142.0,301.22,238.67
2017,7,12,6,15,605.5,46.5,0.9,15.5,191.0,367.9,295.61
2017,7,12,6,30,666.0,52.0,0.9,16.0,240.0,439.57,354.06
2017,7,12,6,45,706.0,56.0,0.95,17.0,291.5,501.8,402.34
2017,7,12,7,0,746.0,60.0,1.0,18.0,343.0,566.01,449.91
2017,7,12,7,15,774.5,63.5,1.05,19.0,395.0,623.26,490.32
2017,7,12,7,30,803.0,67.0,1.1,20.0,447.0,674.47,523.36
2017,7,12,7,45,824.0,70.0,1.15,21.0,497.5,724.7,554.69
2017,7,12,8,0,845.0,73.0,1.2,22.0,548.0,773.75,584.37
2017,7,12,8,15,861.0,75.0,1.3,22.5,596.0,815.91,610.48
2017,7,12,8,30,877.0,77.0,1.4,23.0,644.0,855.92,634.91
2017,7,12,8,45,889.0,79.5,1.55,24.0,688.0,890.52,654.87
2017,7,12,9,0,901.0,82.0,1.7,25.0,732.0,922.23,672.76
2017,7,12,9,15,910.5,83.5,1.8,25.5,772.0,947.37,687.02
2017,7,12,9,30,920.0,85.0,1.9,26.0,812.0,969.14,699.16
2017,7,12,9,45,919.5,91.0,2.05,27.0,844.0,982.69,705.3
2017,7,12,10,0,919.0,97.0,2.2,28.0,876.0,992.23,708.97
2017,7,12,10,15,925.0,98.0,2.3,28.0,904.5,998.83,713.16
2017,7,12,10,30,931.0,99.0,2.4,28.0,933.0,1001.57,715.04
2017,7,12,10,45,935.5,100.0,2.55,28.5,954.5,998.97,712.72
2017,7,12,11,0,940.0,101.0,2.7,29.0,976.0,992.45,707.99
2017,7,12,11,15,942.5,101.5,2.85,29.0,990.5,979.68,700.74
2017,7,12,11,30,945.0,102.0,3.0,29.0,1005.0,963.11,691.07
2017,7,12,11,45,947.0,102.0,3.15,29.5,1012.0,941.93,677.04
2017,7,12,12,0,949.0,102.0,3.3,30.0,1019.0,917.2,660.67
2017,7,12,12,15,949.5,102.0,3.4,30.0,1018.5,887.8,642.19
2017,7,12,12,30,950.0,102.0,3.5,30.0,1018.0,855.2,621.49
2017,7,12,12,45,947.0,103.0,3.65,30.0,1009.5,817.69,597.57
2017,7,12,13,0,944.0,104.0,3.8,30.0,1001.0,777.48,571.51
2017,7,12,13,15,941.5,103.5,3.85,29.5,985.5,733.82,541.44
2017,7,12,13,30,939.0,103.0,3.9,29.0,970.0,687.77,508.78
2017,7,12,13,45,935.5,101.5,4.0,29.0,947.5,638.11,471.71
2017,7,12,14,0,932.0,100.0,4.1,29.0,925.0,586.54,432.12
2017,7,12,14,15,926.0,99.0,4.1,28.5,895.5,532.42,390.02
2017,7,12,14,30,920.0,98.0,4.1,28.0,866.0,477.06,345.52
2017,7,12,14,45,913.0,96.0,4.2,28.0,831.0,419.57,297.52
2017,7,12,15,0,906.0,94.0,4.3,28.0,796.0,361.45,247.92
2017,7,12,15,15,895.5,92.0,4.3,27.5,755.0,302.03,197.4
2017,7,12,15,30,885.0,90.0,4.3,27.0,714.0,242.87,148.05
2017,7,12,15,45,872.5,87.5,4.3,27.0,669.0,183.58,102.4
2017,7,12,16,0,860.0,85.0,4.3,27.0,624.0,125.28,67.05
2017,7,12,16,15,842.0,82.5,4.2,26.0,575.0,73.26,55.81
2017,7,12,16,30,824.0,80.0,4.1,25.0,526.0,63.03,47.69
2017,7,12,16,45,801.0,76.5,4.1,24.5,475.0,61.22,46.45
2017,7,12,17,0,778.0,73.0,4.1,24.0,424.0,59.32,45.13
2017,7,12,17,15,745.5,69.0,3.95,23.0,371.5,56.85,43.38
2017,7,12,17,30,713.0,65.0,3.8,22.0,319.0,54.33,41.53
2017,7,12,17,45,667.5,59.5,3.65,21.5,267.5,50.4,38.31
2017,7,12,18,0,622.0,54.0,3.5,21.0,216.0,42.63,31.63
2017,7,12,18,15,551.5,47.5,3.3,20.0,167.5,37.92,27.51
2017,7,12,18,30,481.0,41.0,3.1,19.0,119.0,33.19,23.18
2017,7,12,18,45,368.0,31.0,2.95,18.5,78.5,25.28,15.78
2017,7,12,19,0,255.0,21.0,2.8,18.0,38.0,17.26,5.82
2017,7,12,19,15,127.5,10.5,2.65,17.5,19.0,8.96,0.0
2017,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,13,5,15,136.0,13.5,1.25,12.5,25.5,59.05,0.0
2017,7,13,5,30,272.0,27.0,1.3,13.0,51.0,136.31,94.92
2017,7,13,5,45,371.0,37.0,1.4,13.5,92.5,201.51,155.76
2017,7,13,6,0,470.0,47.0,1.5,14.0,134.0,277.86,222.41
2017,7,13,6,15,534.5,54.5,1.5,14.5,182.0,344.64,280.08
2017,7,13,6,30,599.0,62.0,1.5,15.0,230.0,417.14,340.21
2017,7,13,6,45,643.5,67.5,1.5,16.0,281.5,480.55,390.14
2017,7,13,7,0,688.0,73.0,1.5,17.0,333.0,546.58,439.81
2017,7,13,7,15,719.5,77.5,1.5,18.0,384.5,602.3,479.69
2017,7,13,7,30,751.0,82.0,1.5,19.0,436.0,660.91,519.35
2017,7,13,7,45,774.0,85.5,1.5,20.0,486.0,711.87,551.37
2017,7,13,8,0,797.0,89.0,1.5,21.0,536.0,761.85,581.8
2017,7,13,8,15,815.0,92.0,1.5,21.5,584.0,805.73,608.39
2017,7,13,8,30,833.0,95.0,1.5,22.0,632.0,847.64,633.19
2017,7,13,8,45,846.0,98.0,1.55,23.0,676.0,873.71,646.46
2017,7,13,9,0,859.0,101.0,1.6,24.0,720.0,905.73,663.66
2017,7,13,9,15,870.0,103.0,1.7,24.5,760.0,931.85,678.7
2017,7,13,9,30,881.0,105.0,1.8,25.0,800.0,954.77,691.7
2017,7,13,9,45,896.0,103.0,1.95,26.0,836.0,973.91,701.52
2017,7,13,10,0,911.0,101.0,2.1,27.0,872.0,989.63,709.17
2017,7,13,10,15,916.5,102.0,2.25,27.5,900.0,995.71,712.13
2017,7,13,10,30,922.0,103.0,2.4,28.0,928.0,997.95,712.81
2017,7,13,10,45,927.0,103.5,2.55,28.5,949.5,995.35,710.48
2017,7,13,11,0,932.0,104.0,2.7,29.0,971.0,988.85,705.76
2017,7,13,11,15,934.5,104.5,2.8,29.0,985.0,976.15,698.13
2017,7,13,11,30,937.0,105.0,2.9,29.0,999.0,959.69,688.15
2017,7,13,11,45,938.5,105.0,3.05,29.5,1006.0,938.19,673.96
2017,7,13,12,0,940.0,105.0,3.2,30.0,1013.0,913.2,657.47
2017,7,13,12,15,940.0,105.0,3.3,29.5,1012.0,883.58,640.17
2017,7,13,12,30,940.0,105.0,3.4,29.0,1011.0,850.83,620.59
2017,7,13,12,45,939.0,104.5,3.5,29.0,1002.5,813.89,596.74
2017,7,13,13,0,938.0,104.0,3.6,29.0,994.0,774.15,570.77
2017,7,13,13,15,935.0,103.0,3.65,29.0,978.5,729.97,539.22
2017,7,13,13,30,932.0,102.0,3.7,29.0,963.0,683.47,505.27
2017,7,13,13,45,928.5,101.0,3.8,29.0,940.5,634.51,468.78
2017,7,13,14,0,925.0,100.0,3.9,29.0,918.0,583.65,429.78
2017,7,13,14,15,919.0,98.5,3.95,28.5,888.5,529.47,387.81
2017,7,13,14,30,913.0,97.0,4.0,28.0,859.0,474.07,343.43
2017,7,13,14,45,905.5,95.0,4.1,28.0,824.0,416.75,295.62
2017,7,13,15,0,898.0,93.0,4.2,28.0,789.0,358.87,246.26
2017,7,13,15,15,887.5,91.5,4.2,27.5,748.0,300.24,196.36
2017,7,13,15,30,877.0,90.0,4.2,27.0,707.0,241.85,147.61
2017,7,13,15,45,863.0,87.5,4.2,26.5,662.0,182.79,102.36
2017,7,13,16,0,849.0,85.0,4.2,26.0,617.0,124.89,67.24
2017,7,13,16,15,831.0,82.0,4.15,25.5,568.0,72.76,55.51
2017,7,13,16,30,813.0,79.0,4.1,25.0,519.0,62.18,46.98
2017,7,13,16,45,788.5,76.0,4.1,24.5,468.0,60.7,46.02
2017,7,13,17,0,764.0,73.0,4.1,24.0,417.0,59.15,44.99
2017,7,13,17,15,731.0,69.0,4.0,23.0,365.0,56.7,43.25
2017,7,13,17,30,698.0,65.0,3.9,22.0,313.0,54.19,41.42
2017,7,13,17,45,649.5,60.0,3.8,21.5,262.0,50.67,38.55
2017,7,13,18,0,601.0,55.0,3.7,21.0,211.0,43.26,32.18
2017,7,13,18,15,531.5,48.0,3.5,20.0,163.0,38.22,27.77
2017,7,13,18,30,462.0,41.0,3.3,19.0,115.0,33.13,23.11
2017,7,13,18,45,347.5,31.0,3.15,18.5,75.5,25.24,15.71
2017,7,13,19,0,233.0,21.0,3.0,18.0,36.0,17.24,5.52
2017,7,13,19,15,116.5,10.5,2.9,17.5,18.0,8.96,0.0
2017,7,13,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
