Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,14,5,15,124.5,13.0,1.15,12.5,23.5,44.06,0.0
2017,7,14,5,30,249.0,26.0,1.2,13.0,47.0,127.94,88.24
2017,7,14,5,45,355.5,36.5,1.3,13.5,89.0,195.14,150.64
2017,7,14,6,0,462.0,47.0,1.4,14.0,131.0,274.47,219.54
2017,7,14,6,15,527.0,54.0,1.45,14.5,179.0,340.54,276.7
2017,7,14,6,30,592.0,61.0,1.5,15.0,227.0,412.37,336.5
2017,7,14,6,45,645.5,65.0,1.6,16.0,279.5,478.99,389.49
2017,7,14,7,0,699.0,69.0,1.7,17.0,332.0,546.98,441.45
2017,7,14,7,15,731.0,73.5,1.75,18.0,384.0,605.98,484.21
2017,7,14,7,30,763.0,78.0,1.8,19.0,436.0,665.45,524.81
2017,7,14,7,45,793.0,79.0,1.9,20.0,488.5,719.33,559.87
2017,7,14,8,0,823.0,80.0,2.0,21.0,541.0,765.3,588.52
2017,7,14,8,15,840.5,82.5,2.05,21.5,589.0,808.63,615.57
2017,7,14,8,30,858.0,85.0,2.1,22.0,637.0,849.95,640.85
2017,7,14,8,45,876.5,85.5,2.15,23.0,683.0,887.6,662.04
2017,7,14,9,0,895.0,86.0,2.2,24.0,729.0,922.74,681.26
2017,7,14,9,15,905.0,87.5,2.3,24.5,769.5,948.28,695.81
2017,7,14,9,30,915.0,89.0,2.4,25.0,810.0,970.48,708.25
2017,7,14,9,45,920.0,92.0,2.5,25.5,843.5,986.0,716.4
2017,7,14,10,0,925.0,95.0,2.6,26.0,877.0,997.72,722.23
2017,7,14,10,15,931.0,96.0,2.7,26.5,905.5,1004.44,724.97
2017,7,14,10,30,937.0,97.0,2.8,27.0,934.0,1007.28,725.35
2017,7,14,10,45,943.0,97.0,2.95,27.5,956.5,1005.17,723.12
2017,7,14,11,0,949.0,97.0,3.1,28.0,979.0,999.12,718.46
2017,7,14,11,15,951.5,97.5,3.2,28.0,993.5,986.33,710.58
2017,7,14,11,30,954.0,98.0,3.3,28.0,1008.0,969.71,700.31
2017,7,14,11,45,957.0,97.5,3.4,28.5,1015.5,948.86,685.94
2017,7,14,12,0,960.0,97.0,3.5,29.0,1023.0,924.37,669.25
2017,7,14,12,15,959.5,97.0,3.6,29.0,1022.0,893.89,649.92
2017,7,14,12,30,959.0,97.0,3.7,29.0,1021.0,860.22,628.35
2017,7,14,12,45,954.5,98.5,3.8,29.0,1011.5,821.71,603.36
2017,7,14,13,0,950.0,100.0,3.9,29.0,1002.0,780.55,576.33
2017,7,14,13,15,947.0,99.5,3.95,29.0,986.0,736.29,544.79
2017,7,14,13,30,944.0,99.0,4.0,29.0,970.0,689.65,510.62
2017,7,14,13,45,939.5,98.0,4.05,29.0,947.0,639.53,473.05
2017,7,14,14,0,935.0,97.0,4.1,29.0,924.0,587.56,433.06
2017,7,14,14,15,928.5,96.0,4.1,28.5,894.0,532.98,390.64
2017,7,14,14,30,922.0,95.0,4.1,28.0,864.0,477.2,345.85
2017,7,14,14,45,914.0,93.0,4.15,28.0,828.5,419.16,297.39
2017,7,14,15,0,906.0,91.0,4.2,28.0,793.0,360.59,247.43
2017,7,14,15,15,895.5,89.5,4.15,27.5,751.5,301.45,197.07
2017,7,14,15,30,885.0,88.0,4.1,27.0,710.0,242.56,147.85
2017,7,14,15,45,871.5,85.5,4.1,27.0,664.5,183.04,101.96
2017,7,14,16,0,858.0,83.0,4.1,27.0,619.0,124.63,66.35
2017,7,14,16,15,840.0,80.5,4.05,26.5,570.0,71.95,54.61
2017,7,14,16,30,822.0,78.0,4.0,26.0,521.0,61.66,46.35
2017,7,14,16,45,799.0,74.5,3.95,25.5,470.0,59.8,45.07
2017,7,14,17,0,776.0,71.0,3.9,25.0,419.0,57.85,43.7
2017,7,14,17,15,743.5,67.0,3.75,24.5,367.0,55.34,41.82
2017,7,14,17,30,711.0,63.0,3.6,24.0,315.0,52.75,39.84
2017,7,14,17,45,666.0,57.5,3.5,23.5,263.5,48.78,36.59
2017,7,14,18,0,621.0,52.0,3.4,23.0,212.0,44.73,33.16
2017,7,14,18,15,551.5,45.5,3.15,22.0,164.0,36.36,25.91
2017,7,14,18,30,482.0,39.0,2.9,21.0,116.0,31.58,21.55
2017,7,14,18,45,370.5,29.5,2.7,20.0,76.5,24.05,14.57
2017,7,14,19,0,259.0,20.0,2.5,19.0,37.0,16.43,4.64
2017,7,14,19,15,129.5,10.0,2.5,18.5,18.5,8.54,0.0
2017,7,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,15,5,15,173.0,11.5,1.35,12.5,26.0,55.6,0.0
2017,7,15,5,30,346.0,23.0,1.5,13.0,52.0,155.76,106.38
2017,7,15,5,45,447.5,30.5,1.65,14.0,94.5,220.9,169.78
2017,7,15,6,0,549.0,38.0,1.8,15.0,137.0,299.94,238.91
2017,7,15,6,15,610.0,43.5,1.85,15.5,186.0,367.06,297.4
2017,7,15,6,30,671.0,49.0,1.9,16.0,235.0,439.31,357.76
2017,7,15,6,45,712.5,53.0,1.95,17.0,287.0,502.77,408.13
2017,7,15,7,0,754.0,57.0,2.0,18.0,339.0,568.39,457.88
2017,7,15,7,15,782.0,60.0,2.15,19.0,390.5,625.19,499.33
2017,7,15,7,30,810.0,63.0,2.3,20.0,442.0,675.94,533.35
2017,7,15,7,45,831.5,65.5,2.45,21.5,492.5,726.45,565.26
2017,7,15,8,0,853.0,68.0,2.6,23.0,543.0,775.8,595.45
2017,7,15,8,15,868.5,70.0,2.7,23.5,591.5,818.03,622.03
2017,7,15,8,30,884.0,72.0,2.8,24.0,640.0,858.07,646.8
2017,7,15,8,45,896.0,74.0,2.95,25.0,684.0,892.51,666.56
2017,7,15,9,0,908.0,76.0,3.1,26.0,728.0,924.05,684.18
2017,7,15,9,15,917.5,77.5,3.2,26.5,768.0,949.55,698.68
2017,7,15,9,30,927.0,79.0,3.3,27.0,808.0,971.66,710.96
2017,7,15,9,45,932.0,81.0,3.45,28.0,841.5,986.44,717.41
2017,7,15,10,0,937.0,83.0,3.6,29.0,875.0,997.42,721.48
2017,7,15,10,15,942.5,84.0,3.7,29.0,903.0,1003.93,725.3
2017,7,15,10,30,948.0,85.0,3.8,29.0,931.0,1006.52,726.73
2017,7,15,10,45,952.0,86.0,3.9,29.5,952.5,1003.7,723.35
2017,7,15,11,0,956.0,87.0,4.0,30.0,974.0,996.89,717.54
2017,7,15,11,15,958.0,87.0,4.05,30.0,988.0,983.27,708.57
2017,7,15,11,30,960.0,87.0,4.1,30.0,1002.0,965.82,697.24
2017,7,15,11,45,960.5,88.0,4.15,30.5,1008.5,944.24,681.89
2017,7,15,12,0,961.0,89.0,4.2,31.0,1015.0,919.05,664.27
2017,7,15,12,15,682.5,258.5,4.25,31.0,916.0,821.2,597.17
2017,7,15,12,30,404.0,428.0,4.3,31.0,817.0,707.67,513.75
2017,7,15,12,45,386.0,428.5,4.35,31.0,797.5,671.87,489.19
2017,7,15,13,0,368.0,429.0,4.4,31.0,778.0,636.07,463.99
2017,7,15,13,15,448.5,400.5,4.45,31.0,819.0,645.88,471.61
2017,7,15,13,30,529.0,372.0,4.5,31.0,860.0,646.83,472.24
2017,7,15,13,45,516.5,364.0,4.55,31.0,831.0,599.9,438.15
2017,7,15,14,0,504.0,356.0,4.6,31.0,802.0,553.23,403.88
2017,7,15,14,15,464.0,348.0,4.6,30.5,747.5,493.6,360.41
2017,7,15,14,30,424.0,340.0,4.6,30.0,693.0,437.6,318.88
2017,7,15,14,45,264.0,353.0,4.7,30.0,570.0,359.11,261.8
2017,7,15,15,0,104.0,366.0,4.8,30.0,447.0,306.8,225.6
2017,7,15,15,15,170.0,345.0,4.75,29.5,468.5,290.84,211.68
2017,7,15,15,30,236.0,324.0,4.7,29.0,490.0,273.63,195.98
2017,7,15,15,45,176.5,303.0,4.7,28.5,423.0,231.5,167.14
2017,7,15,16,0,117.0,282.0,4.7,28.0,356.0,196.99,145.24
2017,7,15,16,15,235.0,245.5,4.6,27.5,377.5,156.78,123.97
2017,7,15,16,30,353.0,209.0,4.5,27.0,399.0,139.67,110.67
2017,7,15,16,45,236.0,198.5,4.45,26.5,320.0,132.76,105.61
2017,7,15,17,0,119.0,188.0,4.4,26.0,241.0,130.95,104.72
2017,7,15,17,15,114.0,165.0,4.2,25.5,211.0,116.85,93.5
2017,7,15,17,30,109.0,142.0,4.0,25.0,181.0,102.27,81.69
2017,7,15,17,45,101.5,119.5,3.8,24.5,151.0,87.52,69.5
2017,7,15,18,0,94.0,97.0,3.6,24.0,121.0,72.34,56.67
2017,7,15,18,15,79.5,76.5,3.35,23.0,93.5,57.97,44.33
2017,7,15,18,30,65.0,56.0,3.1,22.0,66.0,43.26,31.41
2017,7,15,18,45,33.0,38.0,2.85,21.0,43.0,30.25,19.63
2017,7,15,19,0,1.0,20.0,2.6,20.0,20.0,16.37,4.18
2017,7,15,19,15,0.5,10.0,2.55,19.5,10.0,8.54,0.0
2017,7,15,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,5,15,149.0,12.0,0.85,15.5,24.5,49.67,0.0
2017,7,16,5,30,298.0,24.0,0.9,16.0,49.0,140.92,93.85
2017,7,16,5,45,403.0,32.5,0.95,17.0,90.5,209.02,158.35
2017,7,16,6,0,508.0,41.0,1.0,18.0,132.0,288.02,225.78
2017,7,16,6,15,572.0,47.0,1.05,18.5,180.5,354.72,282.52
2017,7,16,6,30,636.0,53.0,1.1,19.0,229.0,425.14,340.09
2017,7,16,6,45,682.5,57.0,1.15,20.0,280.5,490.04,390.35
2017,7,16,7,0,729.0,61.0,1.2,21.0,332.0,557.58,440.31
2017,7,16,7,15,759.5,64.5,1.45,22.0,384.0,615.7,482.66
2017,7,16,7,30,790.0,68.0,1.7,23.0,436.0,674.15,522.44
2017,7,16,7,45,815.0,70.0,2.0,24.0,487.5,719.73,552.36
2017,7,16,8,0,840.0,72.0,2.3,25.0,539.0,770.73,585.52
2017,7,16,8,15,857.0,74.0,2.55,26.0,587.5,813.8,612.21
2017,7,16,8,30,874.0,76.0,2.8,27.0,636.0,854.81,637.13
2017,7,16,8,45,888.5,77.5,3.05,28.0,681.0,890.65,658.23
2017,7,16,9,0,903.0,79.0,3.3,29.0,726.0,923.74,677.28
2017,7,16,9,15,913.5,80.5,3.4,29.5,766.5,950.09,692.15
2017,7,16,9,30,924.0,82.0,3.5,30.0,807.0,973.09,704.84
2017,7,16,9,45,928.5,85.0,3.6,30.5,841.0,988.44,712.6
2017,7,16,10,0,933.0,88.0,3.7,31.0,875.0,999.94,718.01
2017,7,16,10,15,939.0,89.0,3.75,31.5,903.5,1006.87,720.27
2017,7,16,10,30,945.0,90.0,3.8,32.0,932.0,1009.88,720.16
2017,7,16,10,45,950.0,90.0,3.9,32.5,954.5,1006.94,716.71
2017,7,16,11,0,955.0,90.0,4.0,33.0,977.0,1000.04,710.89
2017,7,16,11,15,958.0,90.5,4.05,33.0,991.5,987.81,702.93
2017,7,16,11,30,961.0,91.0,4.1,33.0,1006.0,971.69,692.59
2017,7,16,11,45,963.0,91.0,4.2,33.5,1013.5,950.4,677.87
2017,7,16,12,0,965.0,91.0,4.3,34.0,1021.0,925.47,660.85
2017,7,16,12,15,965.0,91.0,4.35,34.0,1020.0,895.35,641.57
2017,7,16,12,30,965.0,91.0,4.4,34.0,1019.0,861.96,620.09
2017,7,16,12,45,963.0,91.5,4.5,34.0,1010.5,824.34,595.88
2017,7,16,13,0,961.0,92.0,4.6,34.0,1002.0,783.87,569.55
2017,7,16,13,15,958.0,91.5,4.6,33.5,986.5,739.17,539.34
2017,7,16,13,30,955.0,91.0,4.6,33.0,971.0,692.05,506.09
2017,7,16,13,45,951.5,89.5,4.7,33.0,948.0,641.58,468.84
2017,7,16,14,0,948.0,88.0,4.8,33.0,925.0,589.15,429.09
2017,7,16,14,15,942.5,87.0,4.8,33.0,895.5,534.38,386.12
2017,7,16,14,30,937.0,86.0,4.8,33.0,866.0,478.27,340.87
2017,7,16,14,45,929.5,84.5,4.85,33.0,830.5,419.94,292.81
2017,7,16,15,0,922.0,83.0,4.9,33.0,795.0,360.99,243.19
2017,7,16,15,15,912.5,81.5,4.9,32.5,754.0,301.15,192.94
2017,7,16,15,30,903.0,80.0,4.9,32.0,713.0,241.42,143.68
2017,7,16,15,45,891.0,77.5,4.9,31.5,668.0,181.01,97.85
2017,7,16,16,0,879.0,75.0,4.9,31.0,623.0,121.52,62.04
2017,7,16,16,15,862.0,72.5,4.8,30.5,574.0,67.11,49.74
2017,7,16,16,30,845.0,70.0,4.7,30.0,525.0,65.18,48.47
2017,7,16,16,45,825.0,66.5,4.65,29.5,474.0,62.39,46.45
2017,7,16,17,0,805.0,63.0,4.6,29.0,423.0,59.46,44.29
2017,7,16,17,15,774.0,60.0,4.35,28.0,370.5,50.43,37.06
2017,7,16,17,30,743.0,57.0,4.1,27.0,318.0,48.4,35.63
2017,7,16,17,45,702.5,52.0,3.9,26.5,267.0,44.66,32.6
2017,7,16,18,0,662.0,47.0,3.7,26.0,216.0,40.85,29.4
2017,7,16,18,15,594.0,41.5,3.25,25.0,167.0,36.38,25.55
2017,7,16,18,30,526.0,36.0,2.8,24.0,118.0,31.93,21.52
2017,7,16,18,45,414.5,27.5,2.4,23.0,77.5,24.54,14.69
2017,7,16,19,0,303.0,19.0,2.0,22.0,37.0,15.69,3.27
2017,7,16,19,15,151.5,9.5,1.95,21.5,18.5,8.11,0.0
2017,7,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,17,5,15,171.0,11.5,1.65,14.5,25.0,55.06,0.0
2017,7,17,5,30,342.0,23.0,1.8,15.0,50.0,153.64,101.52
2017,7,17,5,45,448.5,30.5,2.0,15.5,93.0,221.4,168.99
2017,7,17,6,0,555.0,38.0,2.2,16.0,136.0,302.82,240.49
2017,7,17,6,15,618.0,43.0,2.25,17.0,185.5,370.81,299.29
2017,7,17,6,30,681.0,48.0,2.3,18.0,235.0,444.09,359.85
2017,7,17,6,45,726.5,51.5,2.4,19.0,288.0,509.92,412.15
2017,7,17,7,0,772.0,55.0,2.5,20.0,341.0,578.28,464.1
2017,7,17,7,15,801.0,58.0,2.6,20.5,394.0,631.03,502.94
2017,7,17,7,30,830.0,61.0,2.7,21.0,447.0,689.1,543.04
2017,7,17,7,45,853.0,63.0,2.8,22.0,499.0,741.08,576.62
2017,7,17,8,0,876.0,65.0,2.9,23.0,551.0,791.97,608.63
2017,7,17,8,15,891.5,67.0,2.95,23.5,599.5,835.11,635.46
2017,7,17,8,30,907.0,69.0,3.0,24.0,648.0,875.98,660.38
2017,7,17,8,45,919.5,70.5,3.15,25.0,693.5,911.01,680.39
2017,7,17,9,0,932.0,72.0,3.3,26.0,739.0,943.1,698.23
2017,7,17,9,15,941.5,73.5,3.35,26.5,779.5,969.19,712.67
2017,7,17,9,30,951.0,75.0,3.4,27.0,820.0,991.8,724.82
2017,7,17,9,45,948.5,81.5,3.5,27.5,852.5,1004.75,731.08
2017,7,17,10,0,946.0,88.0,3.6,28.0,885.0,1013.51,734.76
2017,7,17,10,15,951.5,89.0,3.65,28.5,913.5,1020.01,736.78
2017,7,17,10,30,957.0,90.0,3.7,29.0,942.0,1022.53,736.36
2017,7,17,10,45,959.5,92.0,3.75,29.5,963.5,1019.18,732.31
2017,7,17,11,0,962.0,94.0,3.8,30.0,985.0,1011.78,725.84
2017,7,17,11,15,964.5,94.5,3.9,30.0,999.5,998.91,717.76
2017,7,17,11,30,967.0,95.0,4.0,30.0,1014.0,982.14,707.23
2017,7,17,11,45,967.5,95.5,4.1,30.5,1020.5,959.76,691.71
2017,7,17,12,0,968.0,96.0,4.2,31.0,1027.0,933.78,673.89
2017,7,17,12,15,968.0,96.0,4.3,31.0,1026.5,903.46,654.56
2017,7,17,12,30,968.0,96.0,4.4,31.0,1026.0,869.87,632.95
2017,7,17,12,45,969.0,94.0,4.55,31.0,1018.0,832.18,608.63
2017,7,17,13,0,970.0,92.0,4.7,31.0,1010.0,791.46,582.15
2017,7,17,13,15,967.5,91.5,4.75,30.5,994.5,746.68,551.86
2017,7,17,13,30,965.0,91.0,4.8,30.0,979.0,699.4,518.29
2017,7,17,13,45,962.0,89.5,4.9,30.0,956.5,648.7,480.39
2017,7,17,14,0,959.0,88.0,5.0,30.0,934.0,595.95,439.81
2017,7,17,14,15,953.5,87.0,5.0,29.5,904.0,540.54,396.56
2017,7,17,14,30,948.0,86.0,5.0,29.0,874.0,483.77,350.78
2017,7,17,14,45,942.0,84.0,5.0,29.0,839.0,424.93,301.35
2017,7,17,15,0,936.0,82.0,5.0,29.0,804.0,365.3,250.21
2017,7,17,15,15,926.0,80.5,4.95,28.5,762.5,304.44,198.24
2017,7,17,15,30,916.0,79.0,4.9,28.0,721.0,243.75,147.34
2017,7,17,15,45,905.5,76.5,4.9,28.0,676.0,182.68,99.96
2017,7,17,16,0,895.0,74.0,4.9,28.0,631.0,122.35,62.9
2017,7,17,16,15,878.5,71.5,4.8,27.5,581.5,66.73,50.08
2017,7,17,16,30,862.0,69.0,4.7,27.0,532.0,64.77,48.76
2017,7,17,16,45,842.0,65.5,4.65,26.5,480.5,61.94,46.69
2017,7,17,17,0,822.0,62.0,4.6,26.0,429.0,58.97,44.46
2017,7,17,17,15,791.5,59.0,4.45,25.0,376.0,49.89,37.1
2017,7,17,17,30,761.0,56.0,4.3,24.0,323.0,47.82,35.61
2017,7,17,17,45,719.0,51.5,4.15,23.5,271.0,44.42,32.83
2017,7,17,18,0,677.0,47.0,4.0,23.0,219.0,40.98,29.91
2017,7,17,18,15,609.0,41.0,3.65,22.0,169.0,36.06,25.62
2017,7,17,18,30,541.0,35.0,3.3,21.0,119.0,31.11,21.11
2017,7,17,18,45,426.5,26.5,3.0,20.0,78.0,23.67,14.15
2017,7,17,19,0,312.0,18.0,2.7,19.0,37.0,16.18,3.14
2017,7,17,19,15,156.0,9.0,2.6,18.5,18.5,7.68,0.0
2017,7,17,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,18,5,15,179.0,11.0,2.4,11.5,24.5,56.77,0.0
2017,7,18,5,30,358.0,22.0,2.4,12.0,49.0,154.19,101.27
2017,7,18,5,45,465.5,29.5,2.45,12.5,92.5,226.99,175.16
2017,7,18,6,0,573.0,37.0,2.5,13.0,136.0,309.79,248.86
2017,7,18,6,15,636.0,42.0,2.5,13.5,186.5,378.76,309.9
2017,7,18,6,30,699.0,47.0,2.5,14.0,237.0,453.02,372.82
2017,7,18,6,45,742.5,50.5,2.55,15.0,290.5,518.61,425.68
2017,7,18,7,0,786.0,54.0,2.6,16.0,344.0,581.33,474.11
2017,7,18,7,15,815.0,57.0,2.65,16.5,397.0,639.93,517.59
2017,7,18,7,30,844.0,60.0,2.7,17.0,450.0,698.68,558.45
2017,7,18,7,45,866.0,62.0,2.75,18.0,502.5,750.51,592.07
2017,7,18,8,0,888.0,64.0,2.8,19.0,555.0,801.14,623.98
2017,7,18,8,15,904.0,66.0,2.85,19.5,604.5,845.16,651.72
2017,7,18,8,30,920.0,68.0,2.9,20.0,654.0,886.9,677.5
2017,7,18,8,45,932.5,69.5,2.95,21.0,700.0,922.33,697.31
2017,7,18,9,0,945.0,71.0,3.0,22.0,746.0,954.77,714.86
2017,7,18,9,15,954.5,72.5,3.05,22.5,787.0,981.16,729.6
2017,7,18,9,30,964.0,74.0,3.1,23.0,828.0,1004.01,742.0
2017,7,18,9,45,966.0,78.0,3.15,24.0,862.5,1018.71,747.64
2017,7,18,10,0,968.0,82.0,3.2,25.0,897.0,1029.33,750.74
2017,7,18,10,15,973.5,83.0,3.25,25.0,926.0,1036.01,754.35
2017,7,18,10,30,979.0,84.0,3.3,25.0,955.0,1038.63,755.51
2017,7,18,10,45,983.5,84.5,3.4,25.5,977.5,1035.67,752.12
2017,7,18,11,0,988.0,85.0,3.5,26.0,1000.0,1028.59,746.23
2017,7,18,11,15,990.5,85.5,3.6,26.0,1014.5,1015.54,738.05
2017,7,18,11,30,993.0,86.0,3.7,26.0,1029.0,998.49,727.34
2017,7,18,11,45,995.0,85.5,3.8,26.5,1036.5,976.12,711.77
2017,7,18,12,0,997.0,85.0,3.9,27.0,1044.0,949.99,693.79
2017,7,18,12,15,997.0,85.0,4.0,27.0,1043.5,919.0,673.92
2017,7,18,12,30,997.0,85.0,4.1,27.0,1043.0,884.61,651.67
2017,7,18,12,45,993.0,86.5,4.2,27.0,1033.5,845.21,625.84
2017,7,18,13,0,989.0,88.0,4.3,27.0,1024.0,802.95,597.82
2017,7,18,13,15,986.5,87.5,4.35,27.0,1008.0,757.37,565.68
2017,7,18,13,30,984.0,87.0,4.4,27.0,992.0,709.23,530.1
2017,7,18,13,45,980.5,86.0,4.5,27.0,969.0,657.71,491.29
2017,7,18,14,0,977.0,85.0,4.6,27.0,946.0,604.14,449.9
2017,7,18,14,15,971.5,84.0,4.6,26.5,916.0,547.75,405.62
2017,7,18,14,30,966.0,83.0,4.6,26.0,886.0,489.97,358.7
2017,7,18,14,45,960.0,81.0,4.65,26.0,850.0,430.08,308.09
2017,7,18,15,0,954.0,79.0,4.7,26.0,814.0,369.36,255.62
2017,7,18,15,15,944.5,77.5,4.65,25.5,772.0,307.54,202.24
2017,7,18,15,30,935.0,76.0,4.6,25.0,730.0,245.79,149.87
2017,7,18,15,45,924.0,73.5,4.6,24.5,684.0,183.47,101.17
2017,7,18,16,0,913.0,71.0,4.6,24.0,638.0,121.94,62.95
2017,7,18,16,15,896.5,68.5,4.5,23.5,588.0,65.04,49.51
2017,7,18,16,30,880.0,66.0,4.4,23.0,538.0,63.01,48.11
2017,7,18,16,45,859.0,63.0,4.35,22.5,485.5,60.44,46.21
2017,7,18,17,0,838.0,60.0,4.3,22.0,433.0,57.75,44.19
2017,7,18,17,15,808.0,57.0,4.2,21.0,379.5,54.82,42.02
2017,7,18,17,30,778.0,54.0,4.1,20.0,326.0,46.45,35.04
2017,7,18,17,45,735.0,49.5,4.0,19.5,273.0,42.97,32.14
2017,7,18,18,0,692.0,45.0,3.9,19.0,220.0,39.43,29.09
2017,7,18,18,15,624.0,39.5,3.65,18.0,170.0,34.86,25.03
2017,7,18,18,30,556.0,34.0,3.4,17.0,120.0,30.3,20.79
2017,7,18,18,45,437.0,26.0,3.2,16.5,78.0,23.27,14.02
2017,7,18,19,0,318.0,18.0,3.0,16.0,36.0,16.23,2.64
2017,7,18,19,15,159.0,9.0,2.9,15.5,18.0,7.68,0.0
2017,7,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,19,5,15,180.5,11.0,1.95,10.5,24.5,57.19,0.0
2017,7,19,5,30,361.0,22.0,2.0,11.0,49.0,154.69,99.98
2017,7,19,5,45,469.5,29.5,2.15,11.5,93.0,228.64,176.69
2017,7,19,6,0,578.0,37.0,2.3,12.0,137.0,312.18,251.34
2017,7,19,6,15,641.0,42.5,2.35,12.5,188.0,382.08,313.4
2017,7,19,6,30,704.0,48.0,2.4,13.0,239.0,457.3,377.34
2017,7,19,6,45,747.0,52.0,2.45,14.0,292.5,523.57,430.84
2017,7,19,7,0,790.0,56.0,2.5,15.0,346.0,592.08,483.61
2017,7,19,7,15,818.5,59.0,2.45,15.5,399.5,645.39,522.74
2017,7,19,7,30,847.0,62.0,2.4,16.0,453.0,703.96,562.9
2017,7,19,7,45,869.0,64.0,2.4,17.0,505.5,755.96,596.19
2017,7,19,8,0,891.0,66.0,2.4,18.0,558.0,806.74,627.69
2017,7,19,8,15,906.5,68.0,2.4,18.5,607.5,850.47,654.67
2017,7,19,8,30,922.0,70.0,2.4,19.0,657.0,891.88,679.62
2017,7,19,8,45,934.5,71.5,2.45,20.0,703.0,927.39,699.33
2017,7,19,9,0,947.0,73.0,2.5,21.0,749.0,959.89,716.78
2017,7,19,9,15,956.5,74.5,2.6,21.5,790.0,986.33,731.94
2017,7,19,9,30,966.0,76.0,2.7,22.0,831.0,1009.21,744.78
2017,7,19,9,45,961.0,84.0,2.85,22.5,863.5,1021.61,751.3
2017,7,19,10,0,956.0,92.0,3.0,23.0,896.0,1029.62,755.12
2017,7,19,10,15,962.0,93.0,3.1,23.5,925.0,1036.61,757.95
2017,7,19,10,30,968.0,94.0,3.2,24.0,954.0,1039.57,758.29
2017,7,19,10,45,972.5,94.5,3.3,24.5,976.5,1036.5,754.85
2017,7,19,11,0,977.0,95.0,3.4,25.0,999.0,1029.35,748.93
2017,7,19,11,15,979.5,95.5,3.45,25.0,1014.0,1016.26,740.36
2017,7,19,11,30,982.0,96.0,3.5,25.0,1029.0,999.2,729.32
2017,7,19,11,45,984.0,96.0,3.6,25.5,1036.5,977.34,714.13
2017,7,19,12,0,986.0,96.0,3.7,26.0,1044.0,951.74,696.53
2017,7,19,12,15,986.0,96.0,3.75,26.0,1043.0,920.86,676.47
2017,7,19,12,30,986.0,96.0,3.8,26.0,1042.0,886.62,654.11
2017,7,19,12,45,985.5,95.0,3.9,26.0,1034.0,847.92,628.83
2017,7,19,13,0,985.0,94.0,4.0,26.0,1026.0,806.21,601.25
2017,7,19,13,15,982.5,93.5,4.0,26.0,1009.5,760.67,568.87
2017,7,19,13,30,980.0,93.0,4.0,26.0,993.0,712.58,533.24
2017,7,19,13,45,976.0,92.0,4.05,26.0,969.5,660.83,494.21
2017,7,19,14,0,972.0,91.0,4.1,26.0,946.0,607.09,452.55
2017,7,19,14,15,966.5,90.0,4.1,25.5,916.0,550.82,408.44
2017,7,19,14,30,961.0,89.0,4.1,25.0,886.0,493.17,361.7
2017,7,19,14,45,953.5,87.0,4.15,25.0,849.5,432.85,310.85
2017,7,19,15,0,946.0,85.0,4.2,25.0,813.0,371.88,258.29
2017,7,19,15,15,936.0,83.5,4.2,24.5,771.0,310.24,205.14
2017,7,19,15,30,926.0,82.0,4.2,24.0,729.0,248.73,152.98
2017,7,19,15,45,913.5,79.5,4.2,24.0,682.5,186.57,104.17
2017,7,19,16,0,901.0,77.0,4.2,24.0,636.0,125.38,65.98
2017,7,19,16,15,884.0,74.5,4.15,23.5,586.0,68.8,52.68
2017,7,19,16,30,867.0,72.0,4.1,23.0,536.0,66.87,51.38
2017,7,19,16,45,845.0,69.0,4.1,22.5,483.0,64.39,49.58
2017,7,19,17,0,823.0,66.0,4.1,22.0,430.0,54.9,41.74
2017,7,19,17,15,791.0,62.0,4.0,21.0,376.5,52.18,39.74
2017,7,19,17,30,759.0,58.0,3.9,20.0,323.0,49.4,37.62
2017,7,19,17,45,714.0,53.5,3.8,19.5,270.0,46.04,34.83
2017,7,19,18,0,669.0,49.0,3.7,19.0,217.0,42.65,31.91
2017,7,19,18,15,597.5,42.5,3.5,18.0,167.0,37.35,27.2
2017,7,19,18,30,526.0,36.0,3.3,17.0,117.0,32.01,22.26
2017,7,19,18,45,404.0,27.0,3.15,16.0,75.5,24.14,14.74
2017,7,19,19,0,282.0,18.0,3.0,15.0,34.0,14.85,1.26
2017,7,19,19,15,141.0,9.0,2.9,14.5,17.0,7.68,0.0
2017,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,20,5,15,185.0,10.0,2.7,11.5,23.5,57.55,0.0
2017,7,20,5,30,370.0,20.0,2.8,12.0,47.0,155.53,97.85
2017,7,20,5,45,477.5,27.5,2.9,12.5,90.5,229.8,176.92
2017,7,20,6,0,585.0,35.0,3.0,13.0,134.0,313.27,251.77
2017,7,20,6,15,646.5,40.0,3.0,13.5,184.0,382.16,313.23
2017,7,20,6,30,708.0,45.0,3.0,14.0,234.0,456.23,376.47
2017,7,20,6,45,748.5,48.5,3.05,14.5,287.0,520.57,429.53
2017,7,20,7,0,789.0,52.0,3.1,15.0,340.0,581.72,478.08
2017,7,20,7,15,817.0,54.5,3.15,15.5,393.0,639.29,521.13
2017,7,20,7,30,845.0,57.0,3.2,16.0,446.0,696.92,561.66
2017,7,20,7,45,865.5,59.5,3.25,17.0,497.5,748.41,595.48
2017,7,20,8,0,886.0,62.0,3.3,18.0,549.0,798.58,627.49
2017,7,20,8,15,901.5,64.0,3.3,18.5,598.5,842.26,655.09
2017,7,20,8,30,917.0,66.0,3.3,19.0,648.0,883.63,680.64
2017,7,20,8,45,928.5,67.5,3.35,19.5,693.0,918.23,701.46
2017,7,20,9,0,940.0,69.0,3.4,20.0,738.0,949.79,720.07
2017,7,20,9,15,949.5,70.5,3.45,20.5,779.0,976.22,735.09
2017,7,20,9,30,959.0,72.0,3.5,21.0,820.0,999.11,747.73
2017,7,20,9,45,962.5,75.0,3.6,22.0,854.5,1014.2,754.11
2017,7,20,10,0,966.0,78.0,3.7,23.0,889.0,1025.29,757.93
2017,7,20,10,15,971.5,79.0,3.8,23.0,918.0,1032.09,761.99
2017,7,20,10,30,977.0,80.0,3.9,23.0,947.0,1034.83,763.53
2017,7,20,10,45,981.0,80.5,4.0,23.5,969.0,1031.51,759.73
2017,7,20,11,0,985.0,81.0,4.1,24.0,991.0,1024.08,753.39
2017,7,20,11,15,987.5,81.5,4.2,24.0,1006.0,1011.17,745.01
2017,7,20,11,30,990.0,82.0,4.3,24.0,1021.0,994.25,734.07
2017,7,20,11,45,991.0,82.5,4.4,24.5,1028.0,972.07,718.25
2017,7,20,12,0,992.0,83.0,4.5,25.0,1035.0,946.13,699.98
2017,7,20,12,15,992.0,83.0,4.6,25.0,1034.5,915.28,679.99
2017,7,20,12,30,992.0,83.0,4.7,25.0,1034.0,881.03,657.62
2017,7,20,12,45,982.0,88.5,4.8,25.0,1023.0,840.65,630.81
2017,7,20,13,0,972.0,94.0,4.9,25.0,1012.0,797.74,601.97
2017,7,20,13,15,969.5,93.5,4.95,24.5,996.0,752.71,570.74
2017,7,20,13,30,967.0,93.0,5.0,24.0,980.0,705.16,536.04
2017,7,20,13,45,962.5,92.5,5.05,24.0,957.0,654.09,496.67
2017,7,20,14,0,958.0,92.0,5.1,24.0,934.0,601.09,454.73
2017,7,20,14,15,952.0,90.5,5.1,23.5,904.0,544.85,409.8
2017,7,20,14,30,946.0,89.0,5.1,23.0,874.0,487.31,362.35
2017,7,20,14,45,938.5,87.5,5.1,23.0,837.5,428.15,311.51
2017,7,20,15,0,931.0,86.0,5.1,23.0,801.0,368.36,259.05
2017,7,20,15,15,920.5,84.5,5.05,22.5,759.5,307.39,205.75
2017,7,20,15,30,910.0,83.0,5.0,22.0,718.0,246.63,153.57
2017,7,20,15,45,896.5,80.5,5.0,22.0,671.5,185.22,104.82
2017,7,20,16,0,883.0,78.0,5.0,22.0,625.0,124.91,66.74
2017,7,20,16,15,865.0,76.0,4.95,21.0,575.0,69.47,53.81
2017,7,20,16,30,847.0,74.0,4.9,20.0,525.0,67.9,52.92
2017,7,20,16,45,823.5,70.5,4.85,19.5,473.0,65.11,50.83
2017,7,20,17,0,800.0,67.0,4.8,19.0,421.0,55.35,42.67
2017,7,20,17,15,767.5,63.5,4.65,18.5,367.5,53.07,40.94
2017,7,20,17,30,735.0,60.0,4.5,18.0,314.0,50.76,39.13
2017,7,20,17,45,688.0,55.0,4.4,17.5,262.0,47.06,36.03
2017,7,20,18,0,641.0,50.0,4.3,17.0,210.0,43.33,32.77
2017,7,20,18,15,568.5,43.5,4.1,16.0,161.0,38.09,28.09
2017,7,20,18,30,496.0,37.0,3.9,15.0,112.0,30.14,20.8
2017,7,20,18,45,374.5,27.5,3.75,14.5,72.0,22.53,13.42
2017,7,20,19,0,253.0,18.0,3.6,14.0,32.0,14.84,0.43
2017,7,20,19,15,126.5,9.0,3.5,13.5,16.0,7.68,0.0
2017,7,20,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,21,5,15,180.5,10.5,2.75,10.5,23.0,56.82,0.0
2017,7,21,5,30,361.0,21.0,2.8,11.0,46.0,153.0,93.97
2017,7,21,5,45,472.5,28.5,2.9,11.5,90.0,229.11,176.78
2017,7,21,6,0,584.0,36.0,3.0,12.0,134.0,314.2,253.33
2017,7,21,6,15,647.5,41.0,3.0,12.5,184.5,384.19,315.96
2017,7,21,6,30,711.0,46.0,3.0,13.0,235.0,459.53,380.47
2017,7,21,6,45,753.5,49.5,3.0,13.5,289.0,525.32,434.76
2017,7,21,7,0,796.0,53.0,3.0,14.0,343.0,588.08,484.53
2017,7,21,7,15,824.5,56.0,3.0,15.0,396.5,646.99,527.45
2017,7,21,7,30,853.0,59.0,3.0,16.0,450.0,705.98,567.59
2017,7,21,7,45,874.5,61.0,3.05,17.0,502.5,757.98,601.54
2017,7,21,8,0,896.0,63.0,3.1,18.0,555.0,808.71,633.71
2017,7,21,8,15,911.5,65.0,3.1,18.5,604.5,852.77,661.34
2017,7,21,8,30,927.0,67.0,3.1,19.0,654.0,894.48,686.89
2017,7,21,8,45,939.0,68.5,3.1,20.0,700.0,929.82,706.35
2017,7,21,9,0,951.0,70.0,3.1,21.0,746.0,962.1,723.46
2017,7,21,9,15,959.5,71.5,3.15,21.5,787.0,987.81,737.78
2017,7,21,9,30,968.0,73.0,3.2,22.0,828.0,1009.91,749.72
2017,7,21,9,45,965.5,80.0,3.25,22.5,861.0,1023.78,756.28
2017,7,21,10,0,963.0,87.0,3.3,23.0,894.0,1033.33,760.16
2017,7,21,10,15,968.5,88.0,3.35,23.5,923.0,1039.99,762.3
2017,7,21,10,30,974.0,89.0,3.4,24.0,952.0,1042.58,761.94
2017,7,21,10,45,977.5,89.5,3.5,24.5,974.0,1038.63,757.87
2017,7,21,11,0,981.0,90.0,3.6,25.0,996.0,1030.59,751.3
2017,7,21,11,15,983.5,90.5,3.7,25.0,1010.5,1017.55,743.06
2017,7,21,11,30,986.0,91.0,3.8,25.0,1025.0,1000.51,732.28
2017,7,21,11,45,987.0,91.0,3.9,25.5,1032.0,977.75,716.36
2017,7,21,12,0,988.0,91.0,4.0,26.0,1039.0,951.27,698.03
2017,7,21,12,15,987.5,91.0,4.05,26.0,1038.0,919.94,677.56
2017,7,21,12,30,987.0,91.0,4.1,26.0,1037.0,885.27,654.76
2017,7,21,12,45,983.5,92.5,4.2,26.0,1027.5,846.38,629.19
2017,7,21,13,0,980.0,94.0,4.3,26.0,1018.0,804.63,601.41
2017,7,21,13,15,977.0,93.5,4.3,25.5,1002.0,758.86,569.94
2017,7,21,13,30,974.0,93.0,4.3,25.0,986.0,710.59,535.03
2017,7,21,13,45,970.0,92.0,4.35,25.0,962.5,659.01,495.83
2017,7,21,14,0,966.0,91.0,4.4,25.0,939.0,605.44,453.99
2017,7,21,14,15,960.0,90.0,4.4,24.5,909.0,549.11,409.6
2017,7,21,14,30,954.0,89.0,4.4,24.0,879.0,491.45,362.61
2017,7,21,14,45,946.5,87.0,4.45,24.0,842.5,431.38,311.7
2017,7,21,15,0,939.0,85.0,4.5,24.0,806.0,370.67,259.06
2017,7,21,15,15,928.5,83.5,4.45,23.5,764.0,309.16,205.69
2017,7,21,15,30,918.0,82.0,4.4,23.0,722.0,247.86,153.4
2017,7,21,15,45,905.0,80.0,4.35,23.0,675.5,186.31,104.77
2017,7,21,16,0,892.0,78.0,4.3,23.0,629.0,125.77,66.77
2017,7,21,16,15,874.5,75.5,4.2,22.0,579.0,69.3,53.44
2017,7,21,16,30,857.0,73.0,4.1,21.0,529.0,67.38,52.26
2017,7,21,16,45,834.5,69.5,4.1,20.5,476.5,64.57,50.16
2017,7,21,17,0,812.0,66.0,4.1,20.0,424.0,54.8,42.02
2017,7,21,17,15,779.5,62.5,3.95,19.5,370.5,52.47,40.26
2017,7,21,17,30,747.0,59.0,3.8,19.0,317.0,50.11,38.41
2017,7,21,17,45,700.0,54.0,3.7,18.5,264.0,46.37,35.28
2017,7,21,18,0,653.0,49.0,3.6,18.0,211.0,42.59,31.99
2017,7,21,18,15,580.0,43.0,3.4,17.0,161.5,37.75,27.66
2017,7,21,18,30,507.0,37.0,3.2,16.0,112.0,30.23,20.77
2017,7,21,18,45,253.5,34.0,3.0,15.0,71.5,26.38,16.57
2017,7,21,19,0,0.0,31.0,2.8,14.0,31.0,23.39,2.31
2017,7,21,19,15,0.0,15.5,2.65,13.5,15.5,13.23,0.0
2017,7,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,22,5,15,153.5,10.5,0.65,11.5,21.0,49.7,0.0
2017,7,22,5,30,307.0,21.0,0.6,12.0,42.0,138.19,81.32
2017,7,22,5,45,417.0,30.0,0.6,12.5,84.5,212.91,162.1
2017,7,22,6,0,527.0,39.0,0.6,13.0,127.0,295.66,234.3
2017,7,22,6,15,595.0,45.5,0.55,14.0,177.0,363.74,292.16
2017,7,22,6,30,663.0,52.0,0.5,15.0,227.0,440.8,354.02
2017,7,22,6,45,706.5,57.0,0.5,16.0,280.0,506.88,404.63
2017,7,22,7,0,750.0,62.0,0.5,17.0,333.0,575.3,454.38
2017,7,22,7,15,781.0,65.5,0.5,18.0,386.5,635.17,495.45
2017,7,22,7,30,812.0,69.0,0.5,19.0,440.0,695.33,533.31
2017,7,22,7,45,835.0,72.0,0.5,20.0,492.0,741.66,560.31
2017,7,22,8,0,858.0,75.0,0.5,21.0,544.0,793.31,590.18
2017,7,22,8,15,875.5,77.5,0.5,22.0,594.0,838.3,614.71
2017,7,22,8,30,893.0,80.0,0.5,23.0,644.0,881.17,637.32
2017,7,22,8,45,906.5,82.0,0.5,24.0,690.0,917.44,655.26
2017,7,22,9,0,920.0,84.0,0.5,25.0,736.0,950.81,671.14
2017,7,22,9,15,930.0,85.5,0.5,26.0,777.0,977.19,682.54
2017,7,22,9,30,940.0,87.0,0.5,27.0,818.0,1000.11,691.82
2017,7,22,9,45,947.0,88.5,0.5,28.0,853.5,1016.5,697.21
2017,7,22,10,0,954.0,90.0,0.5,29.0,889.0,1029.04,700.44
2017,7,22,10,15,959.5,91.5,0.55,29.5,918.0,1036.17,703.2
2017,7,22,10,30,965.0,93.0,0.6,30.0,947.0,1039.25,703.8
2017,7,22,10,45,969.0,93.5,0.7,30.5,969.0,1035.77,701.88
2017,7,22,11,0,973.0,94.0,0.8,31.0,991.0,1028.22,697.69
2017,7,22,11,15,975.5,94.5,0.85,31.0,1005.5,1015.21,690.72
2017,7,22,11,30,978.0,95.0,0.9,31.0,1020.0,998.23,681.5
2017,7,22,11,45,978.5,95.5,0.95,31.5,1027.0,975.56,667.58
2017,7,22,12,0,979.0,96.0,1.0,32.0,1034.0,949.22,651.5
2017,7,22,12,15,979.0,96.0,1.05,32.0,1033.0,918.46,633.99
2017,7,22,12,30,979.0,96.0,1.1,32.0,1032.0,884.35,614.3
2017,7,22,12,45,976.5,96.0,1.2,32.0,1023.0,845.09,591.83
2017,7,22,13,0,974.0,96.0,1.3,32.0,1014.0,802.97,567.11
2017,7,22,13,15,971.0,95.5,1.35,32.0,998.0,757.36,537.82
2017,7,22,13,30,968.0,95.0,1.4,32.0,982.0,709.28,505.29
2017,7,22,13,45,963.0,94.5,1.45,32.0,958.0,657.71,469.34
2017,7,22,14,0,958.0,94.0,1.5,32.0,934.0,604.25,430.82
2017,7,22,14,15,952.0,92.5,1.55,31.5,903.5,547.84,389.62
2017,7,22,14,30,946.0,91.0,1.6,31.0,873.0,490.14,345.75
2017,7,22,14,45,937.0,90.0,1.7,31.0,836.5,430.61,298.36
2017,7,22,15,0,928.0,89.0,1.8,31.0,800.0,370.6,249.15
2017,7,22,15,15,917.0,87.0,1.9,30.5,757.5,309.11,198.55
2017,7,22,15,30,906.0,85.0,2.0,30.0,715.0,247.9,148.68
2017,7,22,15,45,891.0,83.0,2.1,30.0,668.0,186.68,102.23
2017,7,22,16,0,876.0,81.0,2.2,30.0,621.0,126.72,65.88
2017,7,22,16,15,857.0,78.5,2.3,29.5,571.0,70.97,53.11
2017,7,22,16,30,838.0,76.0,2.4,29.0,521.0,69.09,51.92
2017,7,22,16,45,812.5,73.0,2.5,28.5,468.0,59.12,43.94
2017,7,22,17,0,787.0,70.0,2.6,28.0,415.0,57.45,42.83
2017,7,22,17,15,752.5,66.0,2.55,27.0,362.0,54.87,41.0
2017,7,22,17,30,718.0,62.0,2.5,26.0,309.0,52.24,39.08
2017,7,22,17,45,667.0,57.0,2.5,25.0,256.0,48.6,36.2
2017,7,22,18,0,616.0,52.0,2.5,24.0,203.0,41.29,30.03
2017,7,22,18,15,540.0,45.0,2.3,22.5,154.5,36.12,25.58
2017,7,22,18,30,464.0,38.0,2.1,21.0,106.0,30.92,20.87
2017,7,22,18,45,336.0,27.5,1.95,20.0,66.5,22.49,12.89
2017,7,22,19,0,208.0,17.0,1.8,19.0,27.0,13.95,0.0
2017,7,22,19,15,104.0,8.5,1.65,18.5,13.5,7.26,0.0
2017,7,22,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,7,23,5,15,120.5,10.5,0.55,17.5,18.5,40.96,0.0
2017,7,23,5,30,241.0,21.0,0.6,18.0,37.0,116.39,63.62
2017,7,23,5,45,354.0,31.0,0.7,18.5,77.5,190.31,141.65
2017,7,23,6,0,467.0,41.0,0.8,19.0,118.0,272.06,211.62
2017,7,23,6,15,536.5,48.0,0.95,19.5,166.0,340.87,270.25
2017,7,23,6,30,606.0,55.0,1.1,20.0,214.0,416.1,331.94
2017,7,23,6,45,653.5,60.0,1.3,20.5,265.5,479.18,382.41
2017,7,23,7,0,701.0,65.0,1.5,21.0,317.0,547.79,435.19
2017,7,23,7,15,733.5,69.0,1.55,21.5,369.5,607.2,478.44
2017,7,23,7,30,766.0,73.0,1.6,22.0,422.0,667.15,519.28
2017,7,23,7,45,791.0,76.0,1.7,23.0,473.0,720.22,553.21
2017,7,23,8,0,816.0,79.0,1.8,24.0,524.0,772.43,585.71
2017,7,23,8,15,834.0,82.0,1.9,25.0,573.0,809.49,607.15
2017,7,23,8,30,852.0,85.0,2.0,26.0,622.0,852.15,632.12
2017,7,23,8,45,867.0,86.5,2.1,27.0,667.0,888.12,652.19
2017,7,23,9,0,882.0,88.0,2.2,28.0,712.0,921.42,670.3
2017,7,23,9,15,892.5,90.0,2.25,28.5,752.5,948.12,684.84
2017,7,23,9,30,903.0,92.0,2.3,29.0,793.0,971.5,697.27
2017,7,23,9,45,904.0,97.0,2.4,29.5,826.0,985.46,704.24
2017,7,23,10,0,905.0,102.0,2.5,30.0,859.0,995.49,708.88
2017,7,23,10,15,911.0,103.5,2.55,30.0,887.5,1002.8,712.89
2017,7,23,10,30,917.0,105.0,2.6,30.0,916.0,1006.25,714.62
2017,7,23,10,45,921.5,105.5,2.65,30.5,937.5,1003.33,711.05
2017,7,23,11,0,926.0,106.0,2.7,31.0,959.0,996.52,705.21
2017,7,23,11,15,929.0,107.0,2.75,31.0,973.5,984.88,697.89
2017,7,23,11,30,932.0,108.0,2.8,31.0,988.0,969.42,688.26
2017,7,23,11,45,933.0,108.0,2.9,31.5,995.0,947.48,673.6
2017,7,23,12,0,934.0,108.0,3.0,32.0,1002.0,922.03,656.73
2017,7,23,12,15,933.5,108.0,3.0,32.0,1001.0,891.93,637.5
2017,7,23,12,30,933.0,108.0,3.0,32.0,1000.0,858.68,616.2
2017,7,23,12,45,925.5,111.5,3.05,32.0,989.5,819.97,591.49
2017,7,23,13,0,918.0,115.0,3.1,32.0,979.0,778.81,564.96
2017,7,23,13,15,914.5,114.5,3.15,31.5,963.0,734.95,535.56
2017,7,23,13,30,911.0,114.0,3.2,31.0,947.0,688.81,503.61
2017,7,23,13,45,905.5,113.0,3.25,31.0,924.0,639.0,467.12
2017,7,23,14,0,900.0,112.0,3.3,31.0,901.0,587.49,428.34
2017,7,23,14,15,893.0,110.5,3.35,30.5,871.0,533.38,387.27
2017,7,23,14,30,886.0,109.0,3.4,30.0,841.0,478.2,343.9
2017,7,23,14,45,876.5,107.5,3.45,30.0,805.0,421.2,297.13
2017,7,23,15,0,867.0,106.0,3.5,30.0,769.0,363.87,249.0
2017,7,23,15,15,855.0,104.0,3.55,29.5,728.0,305.43,200.07
2017,7,23,15,30,843.0,102.0,3.6,29.0,687.0,247.44,152.21
2017,7,23,15,45,827.0,99.0,3.7,28.5,641.0,181.31,101.73
2017,7,23,16,0,811.0,96.0,3.8,28.0,595.0,123.56,66.14
2017,7,23,16,15,790.5,93.0,3.8,27.5,546.0,70.51,53.23
2017,7,23,16,30,770.0,90.0,3.8,27.0,497.0,69.5,52.73
2017,7,23,16,45,742.5,86.0,3.85,26.5,446.0,67.6,51.46
2017,7,23,17,0,715.0,82.0,3.9,26.0,395.0,65.61,50.1
2017,7,23,17,15,678.0,77.0,3.85,25.0,343.0,57.42,43.53
2017,7,23,17,30,641.0,72.0,3.8,24.0,291.0,54.64,41.48
2017,7,23,17,45,587.5,65.5,3.75,23.0,240.5,50.5,38.16
2017,7,23,18,0,534.0,59.0,3.7,22.0,190.0,46.28,34.61
2017,7,23,18,15,455.0,50.5,3.5,21.0,143.5,40.19,29.25
2017,7,23,18,30,376.0,42.0,3.3,20.0,97.0,34.02,23.58
2017,7,23,18,45,188.0,33.0,3.1,19.5,60.5,25.45,15.25
2017,7,23,19,0,0.0,24.0,2.9,19.0,24.0,18.77,0.0
2017,7,23,19,15,0.0,12.0,2.7,18.5,12.0,10.24,0.0
2017,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
