Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,5,15,94.0,11.0,1.8,13.5,17.0,34.39,0.0
2017,7,24,5,30,188.0,22.0,2.0,14.0,34.0,99.78,52.22
2017,7,24,5,45,302.0,33.5,2.2,14.5,73.0,173.39,131.53
2017,7,24,6,0,416.0,45.0,2.4,15.0,112.0,254.41,202.77
2017,7,24,6,15,489.5,53.5,2.45,15.5,160.0,324.46,264.05
2017,7,24,6,30,563.0,62.0,2.5,16.0,208.0,401.4,328.99
2017,7,24,6,45,614.5,67.5,2.6,16.5,259.5,467.94,383.52
2017,7,24,7,0,666.0,73.0,2.7,17.0,311.0,537.85,438.66
2017,7,24,7,15,701.0,78.0,2.75,17.5,363.5,598.62,484.63
2017,7,24,7,30,736.0,83.0,2.8,18.0,416.0,657.54,526.97
2017,7,24,7,45,763.0,86.5,2.85,19.0,467.5,711.76,562.9
2017,7,24,8,0,790.0,90.0,2.9,20.0,519.0,765.32,597.36
2017,7,24,8,15,810.0,93.0,2.95,20.5,568.0,811.33,626.82
2017,7,24,8,30,830.0,96.0,3.0,21.0,617.0,855.49,654.55
2017,7,24,8,45,846.0,98.0,3.05,22.0,663.0,883.27,669.32
2017,7,24,9,0,862.0,100.0,3.1,23.0,709.0,917.49,688.44
2017,7,24,9,15,873.5,102.0,3.15,23.5,749.5,944.64,703.85
2017,7,24,9,30,885.0,104.0,3.2,24.0,790.0,968.55,717.12
2017,7,24,9,45,897.0,104.0,3.25,25.0,826.0,987.39,725.61
2017,7,24,10,0,909.0,104.0,3.3,26.0,862.0,1002.68,731.82
2017,7,24,10,15,915.0,105.0,3.35,26.5,891.0,1009.46,734.02
2017,7,24,10,30,921.0,106.0,3.4,27.0,920.0,1012.38,733.89
2017,7,24,10,45,926.0,107.0,3.45,27.5,942.0,1010.4,730.75
2017,7,24,11,0,931.0,108.0,3.5,28.0,964.0,1004.48,725.23
2017,7,24,11,15,934.0,108.5,3.55,28.0,978.5,992.25,717.21
2017,7,24,11,30,937.0,109.0,3.6,28.0,993.0,976.18,706.83
2017,7,24,11,45,938.0,109.0,3.7,28.0,1000.0,954.09,692.89
2017,7,24,12,0,939.0,109.0,3.8,28.0,1007.0,928.47,676.63
2017,7,24,12,15,939.0,109.0,3.8,28.0,1006.0,898.59,656.97
2017,7,24,12,30,939.0,109.0,3.8,28.0,1005.0,865.51,635.14
2017,7,24,12,45,941.5,106.0,3.85,28.5,998.0,828.73,609.75
2017,7,24,13,0,944.0,103.0,3.9,29.0,991.0,788.88,582.21
2017,7,24,13,15,941.0,102.5,3.95,28.5,975.0,744.35,552.03
2017,7,24,13,30,938.0,102.0,4.0,28.0,959.0,697.42,518.74
2017,7,24,13,45,935.0,100.0,4.05,28.0,936.0,647.06,481.02
2017,7,24,14,0,932.0,98.0,4.1,28.0,913.0,594.71,440.75
2017,7,24,14,15,925.5,96.5,4.1,27.5,883.0,539.24,397.64
2017,7,24,14,30,919.0,95.0,4.1,27.0,853.0,482.58,352.13
2017,7,24,14,45,913.0,92.5,4.1,27.0,817.5,424.38,303.33
2017,7,24,15,0,907.0,90.0,4.1,27.0,782.0,365.43,252.8
2017,7,24,15,15,896.0,88.0,4.1,26.5,740.5,305.02,201.21
2017,7,24,15,30,885.0,86.0,4.1,26.0,699.0,244.92,150.66
2017,7,24,15,45,873.0,83.0,4.1,26.0,653.5,184.53,103.45
2017,7,24,16,0,861.0,80.0,4.1,26.0,608.0,125.08,66.33
2017,7,24,16,15,842.5,77.5,4.05,25.5,558.5,70.09,53.34
2017,7,24,16,30,824.0,75.0,4.0,25.0,509.0,68.21,52.11
2017,7,24,16,45,801.0,71.0,3.95,24.5,457.5,57.59,43.44
2017,7,24,17,0,778.0,67.0,3.9,24.0,406.0,55.17,41.65
2017,7,24,17,15,744.5,63.0,3.75,23.0,353.5,52.53,39.73
2017,7,24,17,30,711.0,59.0,3.6,22.0,301.0,49.83,37.69
2017,7,24,17,45,663.5,54.0,3.5,21.5,249.5,46.15,34.63
2017,7,24,18,0,616.0,49.0,3.4,21.0,198.0,42.42,31.41
2017,7,24,18,15,541.0,42.0,3.2,20.0,150.0,33.77,23.8
2017,7,24,18,30,466.0,35.0,3.0,19.0,102.0,28.48,18.91
2017,7,24,18,45,341.0,25.5,2.8,18.0,63.5,20.86,11.5
2017,7,24,19,0,216.0,16.0,2.6,17.0,25.0,13.16,0.0
2017,7,24,19,15,108.0,8.0,2.55,16.5,12.5,6.83,0.0
2017,7,24,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,5,15,126.0,10.0,1.35,12.5,17.5,42.1,0.0
2017,7,25,5,30,252.0,20.0,1.5,13.0,35.0,118.21,58.36
2017,7,25,5,45,367.5,29.5,1.7,13.5,75.5,194.46,147.46
2017,7,25,6,0,483.0,39.0,1.9,14.0,116.0,277.56,221.24
2017,7,25,6,15,553.5,45.5,1.9,14.5,164.5,347.18,282.43
2017,7,25,6,30,624.0,52.0,1.9,15.0,213.0,420.89,344.71
2017,7,25,6,45,670.0,57.0,1.9,16.0,265.0,486.74,397.46
2017,7,25,7,0,716.0,62.0,1.9,17.0,317.0,555.27,449.75
2017,7,25,7,15,748.0,66.0,1.9,17.5,369.5,615.11,494.03
2017,7,25,7,30,780.0,70.0,1.9,18.0,422.0,675.42,535.44
2017,7,25,7,45,803.5,73.0,1.9,19.0,473.5,727.99,568.91
2017,7,25,8,0,827.0,76.0,1.9,20.0,525.0,772.05,595.43
2017,7,25,8,15,845.0,79.0,1.95,20.5,574.0,817.18,623.7
2017,7,25,8,30,863.0,82.0,2.0,21.0,623.0,860.31,650.12
2017,7,25,8,45,877.0,84.0,2.15,21.5,668.0,896.37,672.39
2017,7,25,9,0,891.0,86.0,2.3,22.0,713.0,929.65,692.71
2017,7,25,9,15,901.5,87.5,2.4,22.5,754.0,956.06,707.9
2017,7,25,9,30,912.0,89.0,2.5,23.0,795.0,979.11,720.93
2017,7,25,9,45,913.5,94.0,2.6,24.0,828.5,993.76,727.1
2017,7,25,10,0,915.0,99.0,2.7,25.0,862.0,1004.45,730.81
2017,7,25,10,15,921.5,100.5,2.8,25.5,891.0,1012.35,734.26
2017,7,25,10,30,928.0,102.0,2.9,26.0,920.0,1016.34,735.32
2017,7,25,10,45,933.0,102.5,3.05,26.5,942.0,1013.89,732.79
2017,7,25,11,0,938.0,103.0,3.2,27.0,964.0,1007.49,727.84
2017,7,25,11,15,940.5,103.5,3.25,27.0,978.5,994.78,719.56
2017,7,25,11,30,943.0,104.0,3.3,27.0,993.0,978.21,708.92
2017,7,25,11,45,944.5,104.0,3.4,27.5,1000.5,956.52,693.96
2017,7,25,12,0,946.0,104.0,3.5,28.0,1008.0,931.23,676.7
2017,7,25,12,15,946.0,104.0,3.55,28.0,1007.5,901.2,657.34
2017,7,25,12,30,946.0,104.0,3.6,28.0,1007.0,867.92,635.75
2017,7,25,12,45,946.0,103.0,3.7,28.0,999.0,830.68,611.61
2017,7,25,13,0,946.0,102.0,3.8,28.0,991.0,790.48,585.24
2017,7,25,13,15,943.5,101.5,3.85,28.0,975.0,746.16,554.11
2017,7,25,13,30,941.0,101.0,3.9,28.0,959.0,699.38,519.89
2017,7,25,13,45,936.5,99.5,3.95,28.0,936.0,648.32,481.73
2017,7,25,14,0,932.0,98.0,4.0,28.0,913.0,595.41,441.1
2017,7,25,14,15,926.0,97.0,4.0,27.5,883.0,540.5,398.44
2017,7,25,14,30,920.0,96.0,4.0,27.0,853.0,484.32,353.31
2017,7,25,14,45,911.5,94.5,4.0,27.0,817.0,425.78,304.34
2017,7,25,15,0,903.0,93.0,4.0,27.0,781.0,366.75,253.85
2017,7,25,15,15,892.0,91.0,3.95,26.5,739.5,306.44,202.38
2017,7,25,15,30,881.0,89.0,3.9,26.0,698.0,246.45,151.96
2017,7,25,15,45,867.0,86.5,3.9,25.5,651.5,186.24,105.22
2017,7,25,16,0,853.0,84.0,3.9,25.0,605.0,127.19,68.53
2017,7,25,16,15,833.5,81.0,3.8,24.5,555.5,72.22,55.36
2017,7,25,16,30,814.0,78.0,3.7,24.0,506.0,61.84,46.96
2017,7,25,16,45,789.0,74.5,3.65,23.5,454.0,59.96,45.65
2017,7,25,17,0,764.0,71.0,3.6,23.0,402.0,58.0,44.26
2017,7,25,17,15,728.5,67.0,3.5,22.0,349.5,55.47,42.44
2017,7,25,17,30,693.0,63.0,3.4,21.0,297.0,52.9,40.52
2017,7,25,17,45,642.5,57.5,3.3,20.5,245.5,48.92,37.2
2017,7,25,18,0,592.0,52.0,3.2,20.0,194.0,41.22,30.5
2017,7,25,18,15,513.5,44.5,2.95,19.0,146.0,35.68,25.56
2017,7,25,18,30,435.0,37.0,2.7,18.0,98.0,30.09,20.36
2017,7,25,18,45,307.0,26.5,2.5,17.5,60.5,21.68,12.1
2017,7,25,19,0,179.0,16.0,2.3,17.0,23.0,13.15,0.0
2017,7,25,19,15,89.5,8.0,2.25,16.5,11.5,6.83,0.0
2017,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,26,5,15,126.0,9.5,1.2,12.5,17.0,41.73,0.0
2017,7,26,5,30,252.0,19.0,1.3,13.0,34.0,116.81,52.56
2017,7,26,5,45,372.0,28.5,1.45,13.5,74.5,195.4,147.64
2017,7,26,6,0,492.0,38.0,1.6,14.0,115.0,280.78,223.3
2017,7,26,6,15,562.0,44.0,1.5,14.5,163.5,347.39,281.82
2017,7,26,6,30,632.0,50.0,1.4,15.0,212.0,423.55,345.39
2017,7,26,6,45,678.5,54.5,1.35,16.0,264.0,489.52,397.51
2017,7,26,7,0,725.0,59.0,1.3,17.0,316.0,558.21,448.98
2017,7,26,7,15,756.0,63.0,1.25,17.5,368.0,617.78,491.81
2017,7,26,7,30,787.0,67.0,1.2,18.0,420.0,677.76,531.69
2017,7,26,7,45,810.0,69.5,1.15,19.0,471.0,722.67,558.45
2017,7,26,8,0,833.0,72.0,1.1,20.0,522.0,773.08,588.2
2017,7,26,8,15,850.0,74.5,1.1,20.5,570.5,817.07,614.37
2017,7,26,8,30,867.0,77.0,1.1,21.0,619.0,859.0,638.71
2017,7,26,8,45,880.0,79.0,1.15,22.0,664.0,894.37,657.86
2017,7,26,9,0,893.0,81.0,1.2,23.0,709.0,926.91,674.97
2017,7,26,9,15,903.0,82.5,1.2,23.5,749.0,952.98,688.32
2017,7,26,9,30,913.0,84.0,1.2,24.0,789.0,975.69,699.55
2017,7,26,9,45,908.5,92.0,1.3,25.0,820.5,987.96,704.58
2017,7,26,10,0,904.0,100.0,1.4,26.0,852.0,996.04,707.14
2017,7,26,10,15,910.0,101.0,1.5,26.5,880.5,1002.9,710.45
2017,7,26,10,30,916.0,102.0,1.6,27.0,909.0,1005.91,711.44
2017,7,26,10,45,918.0,104.5,1.7,27.5,929.5,1002.65,708.64
2017,7,26,11,0,920.0,107.0,1.8,28.0,950.0,995.46,703.52
2017,7,26,11,15,922.5,107.5,1.9,28.0,964.0,982.91,696.53
2017,7,26,11,30,925.0,108.0,2.0,28.0,978.0,966.58,687.2
2017,7,26,11,45,923.5,109.5,2.1,28.5,984.0,943.86,672.47
2017,7,26,12,0,922.0,111.0,2.2,29.0,990.0,917.71,655.55
2017,7,26,12,15,922.0,111.0,2.3,29.0,989.5,888.22,637.71
2017,7,26,12,30,922.0,111.0,2.4,29.0,989.0,855.58,617.63
2017,7,26,12,45,927.5,106.0,2.5,29.0,982.5,819.91,595.35
2017,7,26,13,0,933.0,101.0,2.6,29.0,976.0,781.01,570.64
2017,7,26,13,15,930.5,100.0,2.7,29.0,960.5,736.78,540.64
2017,7,26,13,30,928.0,99.0,2.8,29.0,945.0,690.14,507.5
2017,7,26,13,45,924.0,97.5,2.9,29.0,922.0,639.96,470.86
2017,7,26,14,0,920.0,96.0,3.0,29.0,899.0,587.9,431.68
2017,7,26,14,15,914.0,95.0,3.05,28.5,869.5,533.58,390.16
2017,7,26,14,30,908.0,94.0,3.1,28.0,840.0,478.02,346.15
2017,7,26,14,45,900.5,92.0,3.15,28.0,804.5,420.11,298.26
2017,7,26,15,0,893.0,90.0,3.2,28.0,769.0,361.63,248.71
2017,7,26,15,15,882.0,88.0,3.2,27.5,728.0,301.89,198.12
2017,7,26,15,30,871.0,86.0,3.2,27.0,687.0,242.47,148.52
2017,7,26,15,45,858.0,83.5,3.25,27.0,642.0,182.99,102.35
2017,7,26,16,0,845.0,81.0,3.3,27.0,597.0,124.56,66.13
2017,7,26,16,15,826.5,78.5,3.3,26.5,548.0,70.49,53.45
2017,7,26,16,30,808.0,76.0,3.3,26.0,499.0,60.4,45.35
2017,7,26,16,45,784.0,72.0,3.3,25.5,448.0,58.13,43.72
2017,7,26,17,0,760.0,68.0,3.3,25.0,397.0,55.75,41.97
2017,7,26,17,15,725.5,64.0,3.2,24.0,344.5,53.15,40.1
2017,7,26,17,30,691.0,60.0,3.1,23.0,292.0,50.5,38.11
2017,7,26,17,45,642.0,55.0,3.05,22.5,241.0,46.87,35.11
2017,7,26,18,0,593.0,50.0,3.0,22.0,190.0,39.7,28.9
2017,7,26,18,15,515.0,42.5,2.85,21.0,143.0,34.1,23.95
2017,7,26,18,30,437.0,35.0,2.7,20.0,96.0,28.45,18.74
2017,7,26,18,45,308.5,25.0,2.55,19.5,59.0,20.42,10.82
2017,7,26,19,0,180.0,15.0,2.4,19.0,22.0,12.3,0.0
2017,7,26,19,15,90.0,7.5,2.3,18.5,11.0,6.4,0.0
2017,7,26,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,5,15,119.0,9.0,0.5,14.5,16.0,39.5,0.0
2017,7,27,5,30,238.0,18.0,0.5,15.0,32.0,110.85,43.42
2017,7,27,5,45,357.0,28.0,0.55,15.5,71.5,189.48,141.02
2017,7,27,6,0,476.0,38.0,0.6,16.0,111.0,274.2,214.72
2017,7,27,6,15,547.5,44.5,0.7,16.5,159.5,344.04,274.79
2017,7,27,6,30,619.0,51.0,0.8,17.0,208.0,418.11,336.09
2017,7,27,6,45,666.0,55.5,0.9,18.0,259.5,483.85,387.82
2017,7,27,7,0,713.0,60.0,1.0,19.0,311.0,552.37,439.29
2017,7,27,7,15,745.5,64.0,1.05,20.0,363.5,612.53,481.86
2017,7,27,7,30,778.0,68.0,1.1,21.0,416.0,673.24,521.66
2017,7,27,7,45,802.5,70.5,1.2,22.0,467.5,726.0,555.09
2017,7,27,8,0,827.0,73.0,1.3,23.0,519.0,770.38,582.0
2017,7,27,8,15,844.5,75.5,1.35,23.5,567.5,814.64,608.95
2017,7,27,8,30,862.0,78.0,1.4,24.0,616.0,856.88,634.1
2017,7,27,8,45,876.5,80.0,1.5,25.0,661.5,893.5,654.59
2017,7,27,9,0,891.0,82.0,1.6,26.0,707.0,927.37,673.08
2017,7,27,9,15,902.0,83.5,1.65,26.5,748.0,954.37,687.72
2017,7,27,9,30,913.0,85.0,1.7,27.0,789.0,978.03,700.27
2017,7,27,9,45,921.5,86.0,1.8,28.0,824.5,995.19,708.01
2017,7,27,10,0,930.0,87.0,1.9,29.0,860.0,1008.64,713.51
2017,7,27,10,15,936.5,88.0,1.95,29.0,889.0,1016.28,717.72
2017,7,27,10,30,943.0,89.0,2.0,29.0,918.0,1019.96,719.67
2017,7,27,10,45,948.0,89.5,2.1,29.5,940.0,1017.66,717.22
2017,7,27,11,0,953.0,90.0,2.2,30.0,962.0,1011.34,712.41
2017,7,27,11,15,955.5,90.5,2.25,30.0,977.0,998.64,704.61
2017,7,27,11,30,958.0,91.0,2.3,30.0,992.0,982.03,694.48
2017,7,27,11,45,960.0,91.0,2.4,30.5,999.5,960.65,680.52
2017,7,27,12,0,962.0,91.0,2.5,31.0,1007.0,935.58,664.23
2017,7,27,12,15,962.0,91.0,2.6,31.0,1006.5,905.23,645.83
2017,7,27,12,30,962.0,91.0,2.7,31.0,1006.0,871.54,625.14
2017,7,27,12,45,956.5,93.5,2.8,31.0,996.5,832.59,600.78
2017,7,27,13,0,951.0,96.0,2.9,31.0,987.0,790.95,574.35
2017,7,27,13,15,948.0,95.5,2.95,31.0,971.0,746.01,543.94
2017,7,27,13,30,945.0,95.0,3.0,31.0,955.0,698.64,510.22
2017,7,27,13,45,940.5,94.0,3.05,31.0,932.0,647.71,473.07
2017,7,27,14,0,936.0,93.0,3.1,31.0,909.0,594.9,433.44
2017,7,27,14,15,929.5,92.0,3.15,30.5,879.0,539.44,391.41
2017,7,27,14,30,923.0,91.0,3.2,30.0,849.0,482.75,346.89
2017,7,27,14,45,914.5,89.5,3.3,30.0,812.5,423.93,298.68
2017,7,27,15,0,906.0,88.0,3.4,30.0,776.0,364.62,248.85
2017,7,27,15,15,895.0,86.5,3.4,29.5,734.5,304.41,198.16
2017,7,27,15,30,884.0,85.0,3.4,29.0,693.0,244.49,148.44
2017,7,27,15,45,869.0,82.5,3.45,29.0,646.5,183.86,101.77
2017,7,27,16,0,854.0,80.0,3.5,29.0,600.0,124.52,65.31
2017,7,27,16,15,835.0,77.5,3.5,28.5,550.5,69.98,52.59
2017,7,27,16,30,816.0,75.0,3.5,28.0,501.0,59.87,44.53
2017,7,27,16,45,790.5,72.0,3.55,27.5,449.0,58.26,43.46
2017,7,27,17,0,765.0,69.0,3.6,27.0,397.0,56.59,42.33
2017,7,27,17,15,729.5,64.5,3.5,26.0,344.5,53.62,40.15
2017,7,27,17,30,694.0,60.0,3.4,25.0,292.0,50.57,37.84
2017,7,27,17,45,642.5,55.0,3.35,24.5,240.5,46.91,34.84
2017,7,27,18,0,591.0,50.0,3.3,24.0,189.0,39.72,28.66
2017,7,27,18,15,511.0,42.5,3.1,23.0,141.5,34.12,23.73
2017,7,27,18,30,431.0,35.0,2.9,22.0,94.0,28.47,18.54
2017,7,27,18,45,297.0,24.5,2.7,21.5,57.0,20.01,10.22
2017,7,27,19,0,163.0,14.0,2.5,21.0,20.0,11.95,0.0
2017,7,27,19,15,81.5,7.0,2.4,20.5,10.0,5.97,0.0
2017,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,28,5,15,113.5,9.0,1.1,15.5,15.0,38.09,0.0
2017,7,28,5,30,227.0,18.0,1.2,16.0,30.0,106.95,34.91
2017,7,28,5,45,351.0,28.0,1.3,16.5,70.0,187.61,139.19
2017,7,28,6,0,475.0,38.0,1.4,17.0,110.0,274.26,215.24
2017,7,28,6,15,548.5,44.5,1.45,17.5,158.5,345.12,276.66
2017,7,28,6,30,622.0,51.0,1.5,18.0,207.0,420.34,339.36
2017,7,28,6,45,669.5,56.0,1.55,18.5,259.5,487.22,392.99
2017,7,28,7,0,717.0,61.0,1.6,19.0,312.0,556.94,446.48
2017,7,28,7,15,750.0,64.5,1.65,20.0,364.5,617.12,489.62
2017,7,28,7,30,783.0,68.0,1.7,21.0,417.0,677.86,530.0
2017,7,28,7,45,806.5,71.0,1.8,22.0,468.5,730.72,563.83
2017,7,28,8,0,830.0,74.0,1.9,23.0,520.0,775.05,590.92
2017,7,28,8,15,848.0,77.0,1.95,23.5,569.0,820.46,619.0
2017,7,28,8,30,866.0,80.0,2.0,24.0,618.0,863.86,645.22
2017,7,28,8,45,879.5,82.0,2.1,24.5,663.5,899.69,666.55
2017,7,28,9,0,893.0,84.0,2.2,25.0,709.0,932.72,685.91
2017,7,28,9,15,903.5,85.5,2.3,25.5,749.5,959.28,700.98
2017,7,28,9,30,914.0,87.0,2.4,26.0,790.0,982.48,713.89
2017,7,28,9,45,913.0,93.5,2.55,27.0,823.0,996.46,719.98
2017,7,28,10,0,912.0,100.0,2.7,28.0,856.0,1006.35,723.56
2017,7,28,10,15,918.5,101.0,2.8,28.0,885.0,1013.73,728.06
2017,7,28,10,30,925.0,102.0,2.9,28.0,914.0,1017.22,730.22
2017,7,28,10,45,929.0,103.0,3.0,28.5,936.0,1014.32,726.98
2017,7,28,11,0,933.0,104.0,3.1,29.0,958.0,1007.46,721.38
2017,7,28,11,15,936.0,104.5,3.15,29.0,973.0,995.22,713.51
2017,7,28,11,30,939.0,105.0,3.2,29.0,988.0,979.12,703.28
2017,7,28,11,45,940.5,105.5,3.3,29.0,995.0,957.88,690.15
2017,7,28,12,0,942.0,106.0,3.4,29.0,1002.0,933.02,674.66
2017,7,28,12,15,942.0,106.0,3.5,29.0,1001.5,902.94,655.69
2017,7,28,12,30,942.0,106.0,3.6,29.0,1001.0,869.62,634.45
2017,7,28,12,45,938.5,107.0,3.7,29.0,992.0,831.32,609.71
2017,7,28,13,0,935.0,108.0,3.8,29.0,983.0,790.28,582.88
2017,7,28,13,15,932.5,107.5,3.85,29.0,967.5,746.14,551.95
2017,7,28,13,30,930.0,107.0,3.9,29.0,952.0,699.57,518.05
2017,7,28,13,45,925.5,106.0,4.0,29.0,929.0,649.14,480.65
2017,7,28,14,0,921.0,105.0,4.1,29.0,906.0,596.87,440.77
2017,7,28,14,15,915.0,103.5,4.1,28.5,876.0,541.82,398.22
2017,7,28,14,30,909.0,102.0,4.1,28.0,846.0,485.53,353.24
2017,7,28,14,45,901.0,100.0,4.15,28.0,810.0,427.09,304.62
2017,7,28,15,0,893.0,98.0,4.2,28.0,774.0,368.13,254.43
2017,7,28,15,15,881.5,96.0,4.15,27.5,732.5,307.95,203.28
2017,7,28,15,30,870.0,94.0,4.1,27.0,691.0,248.15,153.23
2017,7,28,15,45,856.0,91.0,4.1,26.5,645.0,187.93,106.64
2017,7,28,16,0,842.0,88.0,4.1,26.0,599.0,128.89,70.04
2017,7,28,16,15,822.0,85.0,4.0,25.5,549.5,65.84,49.82
2017,7,28,16,30,802.0,82.0,3.9,25.0,500.0,64.58,49.09
2017,7,28,16,45,777.0,78.0,3.85,24.5,448.0,62.46,47.59
2017,7,28,17,0,752.0,74.0,3.8,24.0,396.0,60.24,45.99
2017,7,28,17,15,715.0,69.5,3.65,23.0,343.0,57.4,43.93
2017,7,28,17,30,678.0,65.0,3.5,22.0,290.0,54.51,41.75
2017,7,28,17,45,625.5,59.0,3.4,21.5,238.5,46.07,34.56
2017,7,28,18,0,573.0,53.0,3.3,21.0,187.0,42.02,31.03
2017,7,28,18,15,489.0,45.0,3.15,20.0,139.0,36.1,25.76
2017,7,28,18,30,405.0,37.0,3.0,19.0,91.0,30.13,20.2
2017,7,28,18,45,267.0,25.5,2.85,18.5,55.0,20.86,10.9
2017,7,28,19,0,129.0,14.0,2.7,18.0,19.0,11.95,0.0
2017,7,28,19,15,64.5,7.0,2.6,17.5,9.5,5.97,0.0
2017,7,28,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,108.0,9.0,1.35,11.5,14.5,36.69,0.0
2017,7,29,5,30,216.0,18.0,1.4,12.0,29.0,103.06,26.31
2017,7,29,5,45,349.0,28.0,1.5,12.5,69.5,187.3,140.67
2017,7,29,6,0,482.0,38.0,1.6,13.0,110.0,277.87,221.43
2017,7,29,6,15,557.5,44.5,1.6,14.0,159.5,350.21,284.58
2017,7,29,6,30,633.0,51.0,1.6,15.0,209.0,427.01,348.74
2017,7,29,6,45,683.5,55.5,1.6,16.0,262.0,495.78,403.59
2017,7,29,7,0,734.0,60.0,1.6,17.0,315.0,567.61,458.05
2017,7,29,7,15,767.0,63.5,1.55,17.5,368.5,628.63,502.13
2017,7,29,7,30,800.0,67.0,1.5,18.0,422.0,690.16,543.41
2017,7,29,7,45,825.0,70.0,1.5,19.0,474.5,737.86,572.79
2017,7,29,8,0,850.0,73.0,1.5,20.0,527.0,791.22,605.32
2017,7,29,8,15,867.5,75.0,1.55,21.0,577.0,835.74,631.37
2017,7,29,8,30,885.0,77.0,1.6,22.0,627.0,878.17,655.55
2017,7,29,8,45,899.0,79.0,1.65,23.0,673.0,915.03,675.61
2017,7,29,9,0,913.0,81.0,1.7,24.0,719.0,949.03,693.57
2017,7,29,9,15,923.5,82.5,1.75,24.5,760.5,976.03,708.21
2017,7,29,9,30,934.0,84.0,1.8,25.0,802.0,999.59,720.69
2017,7,29,9,45,939.5,86.5,1.9,26.0,837.0,1015.76,727.78
2017,7,29,10,0,945.0,89.0,2.0,27.0,872.0,1028.03,732.51
2017,7,29,10,15,951.0,90.5,2.1,27.5,901.0,1035.72,735.92
2017,7,29,10,30,957.0,92.0,2.2,28.0,930.0,1039.37,736.94
2017,7,29,10,45,961.5,92.5,2.3,28.5,952.5,1036.42,733.98
2017,7,29,11,0,966.0,93.0,2.4,29.0,975.0,1029.4,728.63
2017,7,29,11,15,968.5,93.5,2.45,29.0,990.0,1016.41,720.58
2017,7,29,11,30,971.0,94.0,2.5,29.0,1005.0,999.45,710.16
2017,7,29,11,45,972.5,94.5,2.65,29.5,1012.0,977.68,696.26
2017,7,29,12,0,974.0,95.0,2.8,30.0,1019.0,952.16,679.92
2017,7,29,12,15,973.5,95.0,2.9,30.0,1018.5,920.85,660.73
2017,7,29,12,30,973.0,95.0,3.0,30.0,1018.0,886.2,639.22
2017,7,29,12,45,967.0,97.5,3.1,30.0,1008.0,846.25,614.01
2017,7,29,13,0,961.0,100.0,3.2,30.0,998.0,803.61,586.71
2017,7,29,13,15,958.0,99.5,3.25,29.5,982.0,758.03,556.78
2017,7,29,13,30,955.0,99.0,3.3,29.0,966.0,709.99,523.35
2017,7,29,13,45,949.5,98.5,3.4,29.0,942.0,658.17,485.34
2017,7,29,14,0,944.0,98.0,3.5,29.0,918.0,604.52,444.81
2017,7,29,14,15,937.5,97.0,3.55,28.5,887.5,548.39,401.82
2017,7,29,14,30,931.0,96.0,3.6,28.0,857.0,491.01,356.3
2017,7,29,14,45,921.5,94.5,3.7,28.0,820.0,431.1,306.77
2017,7,29,15,0,912.0,93.0,3.8,28.0,783.0,370.8,255.69
2017,7,29,15,15,900.5,91.5,3.8,27.5,740.5,309.83,203.93
2017,7,29,15,30,889.0,90.0,3.8,27.0,698.0,249.2,153.21
2017,7,29,15,45,873.0,87.5,3.85,27.0,651.0,187.85,105.63
2017,7,29,16,0,857.0,85.0,3.9,27.0,604.0,127.9,68.54
2017,7,29,16,15,837.0,82.5,3.85,26.0,553.5,64.45,48.55
2017,7,29,16,30,817.0,80.0,3.8,25.0,503.0,63.46,48.15
2017,7,29,16,45,789.5,76.5,3.8,24.5,450.0,61.58,46.86
2017,7,29,17,0,762.0,73.0,3.8,24.0,397.0,59.65,45.5
2017,7,29,17,15,724.5,68.5,3.7,23.0,343.5,56.77,43.4
2017,7,29,17,30,687.0,64.0,3.6,22.0,290.0,53.83,41.17
2017,7,29,17,45,632.0,58.5,3.5,21.5,238.0,45.79,34.32
2017,7,29,18,0,577.0,53.0,3.4,21.0,186.0,42.1,31.09
2017,7,29,18,15,491.5,45.0,3.2,20.0,138.0,36.17,25.8
2017,7,29,18,30,406.0,37.0,3.0,19.0,90.0,30.2,20.22
2017,7,29,18,45,264.5,25.0,2.8,18.0,53.5,20.48,10.41
2017,7,29,19,0,123.0,13.0,2.6,17.0,17.0,11.1,0.0
2017,7,29,19,15,61.5,6.5,2.45,16.5,8.5,0.0,0.0
2017,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,13.5,0.9,12.5,13.5,11.52,0.0
2017,7,30,5,30,0.0,27.0,1.0,13.0,27.0,28.15,0.76
2017,7,30,5,45,235.0,32.0,1.15,14.0,67.0,145.94,108.35
2017,7,30,6,0,470.0,37.0,1.3,15.0,107.0,271.93,214.82
2017,7,30,6,15,546.0,44.0,1.2,15.5,156.0,344.51,277.58
2017,7,30,6,30,622.0,51.0,1.1,16.0,205.0,421.59,341.47
2017,7,30,6,45,672.0,56.0,1.0,17.0,257.5,490.18,394.85
2017,7,30,7,0,722.0,61.0,0.9,18.0,310.0,561.84,447.41
2017,7,30,7,15,755.5,64.5,0.85,19.0,363.5,622.75,489.34
2017,7,30,7,30,789.0,68.0,0.8,20.0,417.0,684.25,528.28
2017,7,30,7,45,814.5,71.0,0.75,21.0,469.5,739.04,560.89
2017,7,30,8,0,840.0,74.0,0.7,22.0,522.0,785.35,586.57
2017,7,30,8,15,858.0,76.5,0.75,22.5,571.5,830.6,613.6
2017,7,30,8,30,876.0,79.0,0.8,23.0,621.0,873.8,638.85
2017,7,30,8,45,890.5,81.0,0.85,24.0,667.0,910.89,658.58
2017,7,30,9,0,905.0,83.0,0.9,25.0,713.0,945.17,676.31
2017,7,30,9,15,915.5,84.5,0.95,25.5,754.5,972.02,690.58
2017,7,30,9,30,926.0,86.0,1.0,26.0,796.0,995.45,702.8
2017,7,30,9,45,928.0,90.5,1.1,27.0,829.5,1010.32,709.37
2017,7,30,10,0,930.0,95.0,1.2,28.0,863.0,1021.18,713.62
2017,7,30,10,15,936.0,96.5,1.25,28.5,892.5,1028.73,716.49
2017,7,30,10,30,942.0,98.0,1.3,29.0,922.0,1032.28,717.1
2017,7,30,10,45,947.0,98.0,1.4,29.5,944.5,1029.28,714.73
2017,7,30,11,0,952.0,98.0,1.5,30.0,967.0,1022.26,710.04
2017,7,30,11,15,955.0,98.5,1.55,30.0,982.0,1009.82,702.81
2017,7,30,11,30,958.0,99.0,1.6,30.0,997.0,993.44,693.29
2017,7,30,11,45,960.0,99.0,1.65,30.5,1004.0,971.81,679.21
2017,7,30,12,0,962.0,99.0,1.7,31.0,1011.0,946.46,662.91
2017,7,30,12,15,962.0,99.0,1.75,31.0,1010.5,915.81,644.62
2017,7,30,12,30,962.0,99.0,1.8,31.0,1010.0,881.83,624.11
2017,7,30,12,45,956.0,101.5,1.9,31.0,1000.0,842.14,600.23
2017,7,30,13,0,950.0,104.0,2.0,31.0,990.0,799.79,574.27
2017,7,30,13,15,947.5,103.5,2.05,31.0,974.0,754.9,544.6
2017,7,30,13,30,945.0,103.0,2.1,31.0,958.0,707.53,511.68
2017,7,30,13,45,941.0,101.5,2.2,31.0,935.0,656.15,475.28
2017,7,30,14,0,937.0,100.0,2.3,31.0,912.0,602.84,436.23
2017,7,30,14,15,930.5,98.5,2.35,30.5,881.5,546.57,394.27
2017,7,30,14,30,924.0,97.0,2.4,30.0,851.0,489.09,349.76
2017,7,30,14,45,915.5,95.5,2.45,30.0,814.5,429.86,301.7
2017,7,30,15,0,907.0,94.0,2.5,30.0,778.0,370.13,251.95
2017,7,30,15,15,895.5,92.0,2.55,29.5,736.0,308.99,201.0
2017,7,30,15,30,884.0,90.0,2.6,29.0,694.0,248.21,150.96
2017,7,30,15,45,869.5,87.5,2.65,28.5,647.0,187.28,104.49
2017,7,30,16,0,855.0,85.0,2.7,28.0,600.0,127.59,68.05
2017,7,30,16,15,835.0,82.0,2.75,27.5,550.0,64.13,47.97
2017,7,30,16,30,815.0,79.0,2.8,27.0,500.0,62.77,47.17
2017,7,30,16,45,788.0,75.5,2.85,26.5,447.0,60.88,45.88
2017,7,30,17,0,761.0,72.0,2.9,26.0,394.0,58.93,44.51
2017,7,30,17,15,724.0,67.5,2.85,25.0,340.5,56.03,42.4
2017,7,30,17,30,687.0,63.0,2.8,24.0,287.0,53.07,40.17
2017,7,30,17,45,632.5,57.0,2.8,23.5,235.0,44.69,33.08
2017,7,30,18,0,578.0,51.0,2.8,23.0,183.0,40.56,29.49
2017,7,30,18,15,492.5,43.0,2.75,22.0,135.5,34.58,24.18
2017,7,30,18,30,407.0,35.0,2.7,21.0,88.0,28.54,18.59
2017,7,30,18,45,203.5,25.5,2.65,20.0,52.0,19.86,9.55
2017,7,30,19,0,0.0,16.0,2.6,19.0,16.0,13.66,0.0
2017,7,30,19,15,0.0,8.0,2.5,18.5,8.0,0.0,0.0
2017,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,12.5,0.9,13.5,12.5,10.67,0.0
2017,7,31,5,30,0.0,25.0,0.9,14.0,25.0,25.48,0.0
2017,7,31,5,45,222.5,31.5,0.9,14.5,64.0,141.06,103.88
2017,7,31,6,0,445.0,38.0,0.9,15.0,103.0,262.58,206.84
2017,7,31,6,15,522.0,45.5,0.9,15.5,151.5,335.04,269.3
2017,7,31,6,30,599.0,53.0,0.9,16.0,200.0,414.89,335.34
2017,7,31,6,45,650.0,58.0,0.95,17.0,252.0,479.97,386.77
2017,7,31,7,0,701.0,63.0,1.0,18.0,304.0,551.37,440.44
2017,7,31,7,15,736.0,67.0,1.05,19.0,357.0,613.1,484.37
2017,7,31,7,30,771.0,71.0,1.1,20.0,410.0,675.59,525.62
2017,7,31,7,45,797.0,74.0,1.2,21.0,462.5,730.15,560.41
2017,7,31,8,0,823.0,77.0,1.3,22.0,515.0,783.91,593.79
2017,7,31,8,15,841.5,80.0,1.3,22.5,564.5,821.87,615.74
2017,7,31,8,30,860.0,83.0,1.3,23.0,614.0,865.61,641.29
2017,7,31,8,45,875.0,84.5,1.3,24.0,660.0,902.14,660.31
2017,7,31,9,0,890.0,86.0,1.3,25.0,706.0,935.94,677.29
2017,7,31,9,15,901.0,88.0,1.3,26.0,747.0,963.54,690.09
2017,7,31,9,30,912.0,90.0,1.3,27.0,788.0,987.76,700.7
2017,7,31,9,45,922.0,90.5,1.3,28.0,824.0,1005.8,707.44
2017,7,31,10,0,932.0,91.0,1.3,29.0,860.0,1020.13,711.98
2017,7,31,10,15,938.0,92.5,1.35,29.5,889.0,1027.75,714.82
2017,7,31,10,30,944.0,94.0,1.4,30.0,918.0,1031.37,715.42
2017,7,31,10,45,949.0,94.0,1.45,30.5,940.5,1028.41,712.2
2017,7,31,11,0,954.0,94.0,1.5,31.0,963.0,1021.42,706.75
2017,7,31,11,15,957.0,94.5,1.6,31.0,978.0,1009.01,700.27
2017,7,31,11,30,960.0,95.0,1.7,31.0,993.0,992.64,691.42
2017,7,31,11,45,961.5,95.0,1.8,31.5,1000.0,970.54,677.64
2017,7,31,12,0,963.0,95.0,1.9,32.0,1007.0,944.74,661.55
2017,7,31,12,15,963.0,95.0,2.05,32.0,1006.0,914.09,644.14
2017,7,31,12,30,963.0,95.0,2.2,32.0,1005.0,880.07,624.3
2017,7,31,12,45,962.0,94.0,2.35,32.0,996.5,841.18,600.96
2017,7,31,13,0,961.0,93.0,2.5,32.0,988.0,799.32,575.28
2017,7,31,13,15,958.0,92.5,2.6,32.0,971.5,753.69,545.41
2017,7,31,13,30,955.0,92.0,2.7,32.0,955.0,705.58,511.87
2017,7,31,13,45,950.0,91.0,2.85,32.0,931.5,653.57,474.77
2017,7,31,14,0,945.0,90.0,3.0,32.0,908.0,599.69,435.03
2017,7,31,14,15,938.5,89.0,3.05,31.5,877.0,543.43,392.68
2017,7,31,14,30,932.0,88.0,3.1,31.0,846.0,485.92,347.78
2017,7,31,14,45,923.0,86.5,3.2,31.0,809.5,426.08,299.02
2017,7,31,15,0,914.0,85.0,3.3,31.0,773.0,365.78,248.62
2017,7,31,15,15,902.5,83.5,3.35,30.5,730.5,304.64,197.41
2017,7,31,15,30,891.0,82.0,3.4,30.0,688.0,243.85,147.17
2017,7,31,15,45,875.5,79.5,3.45,29.5,641.0,182.41,100.27
2017,7,31,16,0,860.0,77.0,3.5,29.0,594.0,122.34,63.66
2017,7,31,16,15,840.5,74.5,3.5,28.5,544.0,68.11,51.08
2017,7,31,16,30,821.0,72.0,3.5,28.0,494.0,66.14,49.78
2017,7,31,16,45,794.0,69.0,3.5,27.5,441.5,56.3,41.85
2017,7,31,17,0,767.0,66.0,3.5,27.0,389.0,54.53,40.62
2017,7,31,17,15,730.5,62.0,3.45,26.0,336.0,51.85,38.67
2017,7,31,17,30,694.0,58.0,3.4,25.0,283.0,49.12,36.62
2017,7,31,17,45,640.0,53.0,3.35,24.5,231.5,45.4,33.53
2017,7,31,18,0,586.0,48.0,3.3,24.0,180.0,38.29,27.39
2017,7,31,18,15,502.5,40.5,3.15,23.0,132.5,32.63,22.38
2017,7,31,18,30,419.0,33.0,3.0,22.0,85.0,26.94,17.1
2017,7,31,18,45,209.5,24.0,2.9,21.0,50.0,19.6,8.97
2017,7,31,19,0,0.0,15.0,2.8,20.0,15.0,12.8,0.0
2017,7,31,19,15,0.0,7.5,2.7,19.5,7.5,0.0,0.0
2017,7,31,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,11.5,1.2,14.5,11.5,9.82,0.0
2017,8,1,5,30,0.0,23.0,1.2,15.0,23.0,22.87,0.0
2017,8,1,5,45,204.0,31.0,1.25,15.5,60.0,133.87,97.57
2017,8,1,6,0,408.0,39.0,1.3,16.0,97.0,247.83,194.97
2017,8,1,6,15,485.5,47.0,1.15,17.0,144.0,319.26,256.09
2017,8,1,6,30,563.0,55.0,1.0,18.0,191.0,398.19,320.39
2017,8,1,6,45,614.0,60.5,0.9,19.0,242.5,464.85,372.07
2017,8,1,7,0,665.0,66.0,0.8,20.0,294.0,534.95,423.37
2017,8,1,7,15,701.0,71.0,0.75,21.0,346.0,594.3,464.43
2017,8,1,7,30,737.0,76.0,0.7,22.0,398.0,657.35,504.74
2017,8,1,7,45,761.5,80.0,0.65,23.0,449.0,710.7,536.41
2017,8,1,8,0,786.0,84.0,0.6,24.0,500.0,763.23,566.36
2017,8,1,8,15,806.0,87.0,0.5,25.0,549.0,809.52,590.24
2017,8,1,8,30,826.0,90.0,0.4,26.0,598.0,853.98,612.04
2017,8,1,8,45,839.5,93.0,0.35,27.0,643.0,880.9,623.11
2017,8,1,9,0,853.0,96.0,0.3,28.0,688.0,914.14,638.05
2017,8,1,9,15,864.5,98.5,0.4,29.0,729.0,941.96,652.37
2017,8,1,9,30,876.0,101.0,0.5,30.0,770.0,966.54,664.82
2017,8,1,9,45,872.0,109.5,0.6,31.0,801.5,979.01,670.1
2017,8,1,10,0,868.0,118.0,0.7,32.0,833.0,987.38,673.18
2017,8,1,10,15,875.0,119.5,0.9,32.5,861.5,995.38,679.45
2017,8,1,10,30,882.0,121.0,1.1,33.0,890.0,999.6,683.3
2017,8,1,10,45,886.0,122.5,1.35,33.5,912.0,997.06,683.73
2017,8,1,11,0,890.0,124.0,1.6,34.0,934.0,990.69,681.54
2017,8,1,11,15,893.5,125.0,1.75,34.0,948.5,979.54,676.32
2017,8,1,11,30,897.0,126.0,1.9,34.0,963.0,964.64,668.76
2017,8,1,11,45,898.0,126.5,2.1,34.5,970.0,943.33,656.29
2017,8,1,12,0,899.0,127.0,2.3,35.0,977.0,918.57,641.48
2017,8,1,12,15,898.5,126.5,2.35,35.0,976.0,888.34,623.1
2017,8,1,12,30,898.0,126.0,2.4,35.0,975.0,855.06,602.69
2017,8,1,12,45,896.5,125.5,2.5,35.0,966.5,818.07,580.09
2017,8,1,13,0,895.0,125.0,2.6,35.0,958.0,778.37,555.45
2017,8,1,13,15,891.5,124.0,2.6,35.0,941.5,734.31,525.3
2017,8,1,13,30,888.0,123.0,2.6,35.0,925.0,688.04,492.92
2017,8,1,13,45,881.0,122.5,2.65,35.0,901.0,638.0,457.31
2017,8,1,14,0,874.0,122.0,2.7,35.0,877.0,586.46,419.58
2017,8,1,14,15,866.0,120.5,2.75,34.5,846.5,532.37,379.65
2017,8,1,14,30,858.0,119.0,2.8,34.0,816.0,477.35,337.54
2017,8,1,14,45,846.5,117.5,2.9,33.5,779.0,420.28,292.58
2017,8,1,15,0,835.0,116.0,3.0,33.0,742.0,358.83,243.13
2017,8,1,15,15,821.0,113.5,3.05,32.5,700.5,299.55,194.47
2017,8,1,15,30,807.0,111.0,3.1,32.0,659.0,241.14,147.08
2017,8,1,15,45,787.5,108.5,3.15,32.0,612.5,183.08,103.29
2017,8,1,16,0,768.0,106.0,3.2,32.0,566.0,127.09,69.42
2017,8,1,16,15,745.0,102.0,3.2,31.0,516.5,76.63,57.5
2017,8,1,16,30,722.0,98.0,3.2,30.0,467.0,68.63,51.41
2017,8,1,16,45,499.5,130.0,3.25,29.5,372.5,89.36,68.89
2017,8,1,17,0,277.0,162.0,3.3,29.0,278.0,112.77,88.67
2017,8,1,17,15,258.5,142.0,3.15,28.0,238.5,100.6,79.17
2017,8,1,17,30,240.0,122.0,3.0,27.0,199.0,87.94,69.07
2017,8,1,17,45,212.0,102.0,2.85,26.5,161.0,74.72,58.1
2017,8,1,18,0,184.0,82.0,2.7,26.0,123.0,61.07,46.48
2017,8,1,18,15,145.0,62.5,2.55,25.0,89.5,47.27,34.55
2017,8,1,18,30,106.0,43.0,2.4,24.0,56.0,33.11,22.03
2017,8,1,18,45,53.0,25.5,2.25,23.0,32.0,20.41,9.05
2017,8,1,19,0,0.0,8.0,2.1,22.0,8.0,6.83,0.0
2017,8,1,19,15,0.0,4.0,1.95,21.5,4.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.0,2.4,19.5,7.0,5.97,0.0
2017,8,2,5,30,0.0,14.0,2.9,20.0,14.0,11.56,0.0
2017,8,2,5,45,65.0,33.0,3.45,20.5,42.0,67.01,45.5
2017,8,2,6,0,130.0,52.0,4.0,21.0,70.0,128.17,98.29
2017,8,2,6,15,175.5,71.5,3.8,21.0,107.0,179.42,142.67
2017,8,2,6,30,221.0,91.0,3.6,21.0,144.0,235.09,190.08
2017,8,2,6,45,275.0,104.0,3.4,21.5,186.5,292.01,237.19
2017,8,2,7,0,329.0,117.0,3.2,22.0,229.0,368.36,297.98
2017,8,2,7,15,384.5,129.0,3.1,22.5,281.0,435.97,350.28
2017,8,2,7,30,440.0,141.0,3.0,23.0,333.0,507.31,403.74
2017,8,2,7,45,561.0,127.5,2.95,23.5,403.0,612.68,482.07
2017,8,2,8,0,682.0,114.0,2.9,24.0,473.0,717.99,555.98
2017,8,2,8,15,704.5,118.5,2.7,24.5,521.0,764.89,584.39
2017,8,2,8,30,727.0,123.0,2.5,25.0,569.0,810.41,611.34
2017,8,2,8,45,748.5,124.5,2.4,25.5,614.5,844.72,630.62
2017,8,2,9,0,770.0,126.0,2.3,26.0,660.0,882.14,651.67
2017,8,2,9,15,559.0,230.5,2.0,26.5,630.0,804.72,592.82
2017,8,2,9,30,348.0,335.0,1.7,27.0,600.0,698.06,511.45
2017,8,2,9,45,324.5,359.5,1.45,27.5,616.0,701.44,509.85
2017,8,2,10,0,301.0,384.0,1.2,28.0,632.0,702.34,505.43
2017,8,2,10,15,560.0,266.5,1.35,28.5,746.5,852.29,609.74
2017,8,2,10,30,819.0,149.0,1.5,29.0,861.0,980.78,691.01
2017,8,2,10,45,823.5,150.5,1.7,29.5,882.5,978.63,688.79
2017,8,2,11,0,828.0,152.0,1.9,30.0,904.0,972.76,685.65
2017,8,2,11,15,831.5,153.0,2.25,30.5,918.0,961.71,680.71
2017,8,2,11,30,835.0,154.0,2.6,31.0,932.0,947.0,672.98
2017,8,2,11,45,843.5,149.5,3.0,31.5,941.0,915.37,654.31
2017,8,2,12,0,852.0,145.0,3.4,32.0,950.0,893.91,641.72
2017,8,2,12,15,852.0,145.0,3.35,32.0,949.0,865.58,623.05
2017,8,2,12,30,852.0,145.0,3.3,32.0,948.0,834.32,602.48
2017,8,2,12,45,839.5,151.0,3.3,32.0,936.5,795.32,576.98
2017,8,2,13,0,827.0,157.0,3.3,32.0,925.0,762.36,554.2
2017,8,2,13,15,823.5,156.0,3.35,32.0,909.5,719.33,524.16
2017,8,2,13,30,820.0,155.0,3.4,32.0,894.0,674.27,492.07
2017,8,2,13,45,810.5,155.5,3.45,32.0,870.5,624.99,456.15
2017,8,2,14,0,801.0,156.0,3.5,32.0,847.0,574.64,418.51
2017,8,2,14,15,792.5,154.0,3.6,31.5,817.5,521.99,379.03
2017,8,2,14,30,784.0,152.0,3.7,31.0,788.0,468.71,337.67
2017,8,2,14,45,594.0,229.0,3.85,31.0,698.0,400.76,286.24
2017,8,2,15,0,404.0,306.0,4.0,31.0,608.0,355.7,253.46
2017,8,2,15,15,325.5,307.0,4.0,30.5,541.5,304.37,215.85
2017,8,2,15,30,247.0,308.0,4.0,30.0,475.0,261.78,185.96
2017,8,2,15,45,303.5,273.5,4.0,29.5,464.5,225.65,156.91
2017,8,2,16,0,360.0,239.0,4.0,29.0,454.0,183.31,126.72
2017,8,2,16,15,246.5,230.0,3.9,28.5,371.5,149.34,117.63
2017,8,2,16,30,133.0,221.0,3.8,28.0,289.0,150.35,119.16
2017,8,2,16,45,80.0,187.5,3.75,28.0,227.0,135.91,107.75
2017,8,2,17,0,27.0,154.0,3.7,28.0,165.0,114.06,90.1
2017,8,2,17,15,20.5,133.0,3.45,27.5,141.0,103.2,81.54
2017,8,2,17,30,14.0,112.0,3.2,27.0,117.0,87.49,68.71
2017,8,2,17,45,7.0,91.5,3.0,26.5,94.0,72.0,55.8
2017,8,2,18,0,0.0,71.0,2.8,26.0,71.0,56.39,42.51
2017,8,2,18,15,0.0,51.0,2.55,25.5,51.0,41.05,29.19
