Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,18,30,0.0,31.0,2.3,25.0,31.0,25.51,15.56
2017,8,2,18,45,0.0,17.0,2.05,24.5,17.0,14.02,4.04
2017,8,2,19,0,0.0,3.0,1.8,24.0,3.0,2.56,0.0
2017,8,2,19,15,0.0,1.5,1.7,24.0,1.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,6.5,1.1,21.0,6.5,5.55,0.0
2017,8,3,5,30,0.0,13.0,1.2,21.0,13.0,11.1,0.0
2017,8,3,5,45,55.0,32.0,1.35,21.5,40.0,62.19,41.36
2017,8,3,6,0,110.0,51.0,1.5,22.0,67.0,118.5,89.91
2017,8,3,6,15,156.0,71.5,1.3,22.0,103.5,170.31,134.01
2017,8,3,6,30,202.0,92.0,1.1,22.0,140.0,226.5,180.84
2017,8,3,6,45,228.0,113.0,0.95,22.0,180.0,275.4,220.36
2017,8,3,7,0,254.0,134.0,0.8,22.0,220.0,326.17,259.86
2017,8,3,7,15,293.0,147.5,0.85,22.5,262.5,378.76,299.79
2017,8,3,7,30,332.0,161.0,0.9,23.0,305.0,434.11,340.61
2017,8,3,7,45,309.5,188.0,1.0,23.5,336.0,459.05,356.86
2017,8,3,8,0,287.0,215.0,1.1,24.0,367.0,480.81,370.6
2017,8,3,8,15,242.5,245.5,1.55,24.0,382.5,484.69,372.91
2017,8,3,8,30,198.0,276.0,2.0,24.0,398.0,466.12,358.6
2017,8,3,8,45,149.0,297.0,2.5,24.5,392.5,446.75,342.55
2017,8,3,9,0,100.0,318.0,3.0,25.0,387.0,405.18,309.79
2017,8,3,9,15,63.5,305.0,3.3,25.0,350.0,354.72,270.93
2017,8,3,9,30,27.0,292.0,3.6,25.0,313.0,304.0,231.37
2017,8,3,9,45,18.5,253.0,3.95,25.5,268.0,239.06,181.45
2017,8,3,10,0,10.0,214.0,4.3,26.0,223.0,194.27,146.51
2017,8,3,10,15,8.0,188.5,4.35,25.5,196.0,169.06,127.22
2017,8,3,10,30,6.0,163.0,4.4,25.0,169.0,144.39,108.19
2017,8,3,10,45,9.0,198.5,4.5,25.0,207.0,178.35,134.45
2017,8,3,11,0,12.0,234.0,4.6,25.0,245.0,212.24,160.38
2017,8,3,11,15,9.5,199.5,4.55,25.0,208.0,178.94,134.61
2017,8,3,11,30,7.0,165.0,4.5,25.0,171.0,146.26,109.3
2017,8,3,11,45,8.0,166.0,4.45,25.5,173.5,147.69,110.21
2017,8,3,12,0,9.0,167.0,4.4,26.0,176.0,149.01,110.99
2017,8,3,12,15,9.0,176.0,4.35,26.0,185.5,156.15,116.44
2017,8,3,12,30,9.0,185.0,4.3,26.0,195.0,163.17,121.79
2017,8,3,12,45,9.5,191.0,4.3,26.5,201.0,167.9,125.17
2017,8,3,13,0,10.0,197.0,4.3,27.0,207.0,172.48,128.45
2017,8,3,13,15,20.5,280.0,4.2,27.0,299.0,251.06,188.11
2017,8,3,13,30,31.0,363.0,4.1,27.0,391.0,322.5,241.29
2017,8,3,13,45,69.0,392.5,4.05,27.5,452.5,363.32,271.16
2017,8,3,14,0,107.0,422.0,4.0,28.0,514.0,398.44,296.19
2017,8,3,14,15,115.0,408.0,3.75,28.0,504.0,378.42,281.02
2017,8,3,14,30,123.0,394.0,3.5,28.0,494.0,358.23,265.65
2017,8,3,14,45,242.5,358.0,3.3,28.0,543.0,360.8,265.19
2017,8,3,15,0,362.0,322.0,3.1,28.0,592.0,353.11,254.95
2017,8,3,15,15,272.0,318.0,2.8,27.5,515.0,297.59,214.36
2017,8,3,15,30,182.0,314.0,2.5,27.0,438.0,258.95,187.92
2017,8,3,15,45,167.0,291.0,2.2,27.0,398.5,224.37,162.51
2017,8,3,16,0,152.0,268.0,1.9,27.0,359.0,192.1,140.49
2017,8,3,16,15,152.0,244.0,1.7,26.5,328.0,163.48,129.62
2017,8,3,16,30,152.0,220.0,1.5,26.0,297.0,150.05,119.41
2017,8,3,16,45,94.0,188.5,1.35,26.0,234.5,136.56,108.76
2017,8,3,17,0,36.0,157.0,1.2,26.0,172.0,115.85,92.04
2017,8,3,17,15,26.0,136.0,1.0,25.5,146.0,101.46,80.53
2017,8,3,17,30,16.0,115.0,0.8,25.0,120.0,89.39,70.73
2017,8,3,17,45,8.0,92.5,0.6,24.5,95.0,72.58,56.67
2017,8,3,18,0,0.0,70.0,0.4,24.0,70.0,55.62,42.18
2017,8,3,18,15,0.0,48.5,0.45,23.5,48.5,39.2,27.88
2017,8,3,18,30,0.0,27.0,0.5,23.0,27.0,22.3,13.03
2017,8,3,18,45,0.0,13.5,0.55,23.0,13.5,11.12,1.74
2017,8,3,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,19,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,4.5,1.8,18.0,4.5,3.84,0.0
2017,8,4,5,30,0.0,9.0,1.9,18.0,9.0,7.68,0.0
2017,8,4,5,45,60.0,30.0,2.0,18.5,38.0,61.51,40.9
2017,8,4,6,0,120.0,51.0,2.1,19.0,67.0,123.63,95.07
2017,8,4,6,15,174.0,72.0,1.9,19.5,107.0,180.68,143.96
2017,8,4,6,30,228.0,93.0,1.7,20.0,147.0,242.92,196.12
2017,8,4,6,45,312.0,99.5,1.55,20.5,193.0,323.49,261.56
2017,8,4,7,0,396.0,106.0,1.4,21.0,239.0,401.16,322.44
2017,8,4,7,15,218.0,136.0,1.35,21.5,211.5,313.06,250.45
2017,8,4,7,30,40.0,166.0,1.3,22.0,184.0,193.66,152.16
2017,8,4,7,45,155.5,191.5,1.3,23.0,271.5,326.77,257.8
2017,8,4,8,0,271.0,217.0,1.3,24.0,359.0,470.73,364.91
2017,8,4,8,15,425.5,199.5,1.35,24.5,447.5,609.06,464.85
2017,8,4,8,30,580.0,182.0,1.4,25.0,536.0,739.01,554.76
2017,8,4,8,45,405.0,250.0,1.5,26.0,506.5,666.6,496.95
2017,8,4,9,0,230.0,318.0,1.6,27.0,477.0,546.43,407.42
2017,8,4,9,15,437.5,264.0,1.75,27.5,588.5,726.38,536.33
2017,8,4,9,30,645.0,210.0,1.9,28.0,700.0,882.81,641.75
2017,8,4,9,45,502.0,287.5,2.1,29.0,679.5,820.5,593.83
2017,8,4,10,0,359.0,365.0,2.3,30.0,659.0,741.41,536.23
2017,8,4,10,15,556.0,275.5,2.3,30.5,749.0,859.82,618.12
2017,8,4,10,30,753.0,186.0,2.3,31.0,839.0,955.33,678.77
2017,8,4,10,45,762.0,186.0,2.3,31.5,861.5,956.17,676.3
2017,8,4,11,0,771.0,186.0,2.3,32.0,884.0,953.39,672.59
2017,8,4,11,15,775.0,187.5,2.15,32.0,898.5,943.6,664.54
2017,8,4,11,30,779.0,189.0,2.0,32.0,913.0,930.27,654.41
2017,8,4,11,45,782.0,188.5,1.95,32.5,920.0,910.75,640.23
2017,8,4,12,0,785.0,188.0,1.9,33.0,927.0,887.95,624.16
2017,8,4,12,15,785.0,188.0,1.85,33.0,926.5,859.86,606.13
2017,8,4,12,30,785.0,188.0,1.8,33.0,926.0,828.92,586.31
2017,8,4,12,45,803.5,174.0,1.8,33.0,923.5,797.8,566.39
2017,8,4,13,0,822.0,160.0,1.8,33.0,921.0,762.87,543.46
2017,8,4,13,15,427.5,264.5,1.9,32.5,660.5,537.03,388.42
2017,8,4,13,30,33.0,369.0,2.0,32.0,400.0,328.89,238.23
2017,8,4,13,45,54.5,387.5,2.1,32.0,435.5,350.82,255.15
2017,8,4,14,0,76.0,406.0,2.2,32.0,471.0,369.33,268.48
2017,8,4,14,15,80.5,387.5,2.3,31.5,454.5,348.17,253.92
2017,8,4,14,30,85.0,369.0,2.4,31.0,438.0,326.78,239.04
2017,8,4,14,45,421.5,257.5,2.55,31.0,574.0,356.18,255.67
2017,8,4,15,0,758.0,146.0,2.7,31.0,710.0,357.04,245.53
2017,8,4,15,15,742.5,142.5,2.75,30.5,669.0,295.5,195.39
2017,8,4,15,30,727.0,139.0,2.8,30.0,628.0,239.54,150.12
2017,8,4,15,45,713.0,132.5,2.9,30.0,584.0,183.16,107.3
2017,8,4,16,0,699.0,126.0,3.0,30.0,540.0,128.33,73.4
2017,8,4,16,15,674.0,120.5,3.0,29.5,491.5,81.01,61.5
2017,8,4,16,30,649.0,115.0,3.0,29.0,443.0,79.25,60.45
2017,8,4,16,45,622.5,107.0,3.05,28.5,394.0,75.56,57.75
2017,8,4,17,0,596.0,99.0,3.1,28.0,345.0,71.63,54.81
2017,8,4,17,15,553.0,91.5,2.95,27.0,294.5,67.66,51.89
2017,8,4,17,30,510.0,84.0,2.8,26.0,244.0,63.54,48.74
2017,8,4,17,45,455.5,73.5,2.7,25.5,196.5,56.74,43.05
2017,8,4,18,0,401.0,63.0,2.6,25.0,149.0,47.76,35.31
2017,8,4,18,15,317.5,50.0,2.5,24.0,106.5,38.22,26.93
2017,8,4,18,30,234.0,37.0,2.4,23.0,64.0,28.51,18.1
2017,8,4,18,45,117.0,18.5,2.35,22.5,32.0,14.36,3.29
2017,8,4,19,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,4,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,8.5,1.4,16.5,8.5,0.0,0.0
2017,8,5,5,30,0.0,17.0,1.5,17.0,17.0,14.51,0.0
2017,8,5,5,45,181.0,27.5,1.6,17.5,52.0,122.31,85.02
2017,8,5,6,0,362.0,38.0,1.7,18.0,87.0,228.42,178.04
2017,8,5,6,15,442.5,47.0,1.7,18.5,132.5,300.35,240.51
2017,8,5,6,30,523.0,56.0,1.7,19.0,178.0,380.27,307.35
2017,8,5,6,45,577.5,62.0,1.75,19.5,228.5,448.03,362.27
2017,8,5,7,0,632.0,68.0,1.8,20.0,279.0,519.66,417.89
2017,8,5,7,15,669.5,73.0,1.75,20.5,330.5,581.42,463.32
2017,8,5,7,30,707.0,78.0,1.7,21.0,382.0,641.53,504.59
2017,8,5,7,45,735.5,81.5,1.7,22.0,432.5,696.51,539.8
2017,8,5,8,0,764.0,85.0,1.7,23.0,483.0,751.02,573.54
2017,8,5,8,15,784.0,88.0,1.75,23.5,531.5,796.77,601.9
2017,8,5,8,30,804.0,91.0,1.8,24.0,580.0,840.75,628.63
2017,8,5,8,45,821.0,93.0,1.85,25.0,625.0,869.06,643.29
2017,8,5,9,0,838.0,95.0,1.9,26.0,670.0,904.12,662.36
2017,8,5,9,15,849.5,97.0,1.95,26.5,710.5,931.18,677.24
2017,8,5,9,30,861.0,99.0,2.0,27.0,751.0,955.07,690.1
2017,8,5,9,45,857.5,107.5,2.05,28.0,782.5,967.92,694.57
2017,8,5,10,0,854.0,116.0,2.1,29.0,814.0,976.73,696.65
2017,8,5,10,15,861.0,117.5,2.15,29.5,842.5,984.69,699.71
2017,8,5,10,30,868.0,119.0,2.2,30.0,871.0,988.93,700.55
2017,8,5,10,45,874.5,119.5,2.25,30.5,893.0,987.87,698.23
2017,8,5,11,0,881.0,120.0,2.3,31.0,915.0,983.02,693.7
2017,8,5,11,15,884.0,120.5,2.35,31.0,929.5,970.99,686.21
2017,8,5,11,30,887.0,121.0,2.4,31.0,944.0,955.28,676.52
2017,8,5,11,45,889.5,120.5,2.45,31.0,951.5,934.55,663.74
2017,8,5,12,0,892.0,120.0,2.5,31.0,959.0,910.35,648.76
2017,8,5,12,15,892.0,120.0,2.6,31.0,958.0,881.08,630.88
2017,8,5,12,30,892.0,120.0,2.7,31.0,957.0,848.7,610.84
2017,8,5,12,45,888.0,121.0,2.85,31.0,947.5,811.05,587.42
2017,8,5,13,0,884.0,122.0,3.0,31.0,938.0,770.84,561.97
2017,8,5,13,15,880.5,121.0,3.1,31.0,922.0,726.96,531.75
2017,8,5,13,30,877.0,120.0,3.2,31.0,906.0,680.89,499.02
2017,8,5,13,45,872.0,118.5,3.35,31.0,883.0,631.49,463.17
2017,8,5,14,0,867.0,117.0,3.5,31.0,860.0,580.43,424.95
2017,8,5,14,15,859.5,115.5,3.6,30.5,830.0,526.66,384.16
2017,8,5,14,30,852.0,114.0,3.7,30.0,800.0,471.92,341.13
2017,8,5,14,45,842.5,111.5,3.85,29.5,764.0,414.93,295.01
2017,8,5,15,0,833.0,109.0,4.0,29.0,728.0,357.68,247.34
2017,8,5,15,15,820.0,106.5,4.05,28.5,686.5,294.04,194.2
2017,8,5,15,30,807.0,104.0,4.1,28.0,645.0,235.63,145.71
2017,8,5,15,45,791.5,100.5,4.2,27.5,599.5,177.17,100.79
2017,8,5,16,0,776.0,97.0,4.3,27.0,554.0,120.27,65.83
2017,8,5,16,15,753.5,93.5,4.3,26.5,505.0,71.13,54.1
2017,8,5,16,30,731.0,90.0,4.3,26.0,456.0,69.79,53.33
2017,8,5,16,45,704.0,84.5,4.3,25.5,405.5,66.81,51.14
2017,8,5,17,0,677.0,79.0,4.3,25.0,355.0,58.33,44.25
2017,8,5,17,15,636.0,73.5,4.15,24.0,304.0,55.21,41.92
2017,8,5,17,30,595.0,68.0,4.0,23.0,253.0,52.0,39.44
2017,8,5,17,45,540.0,60.0,3.9,22.5,204.0,46.65,34.9
2017,8,5,18,0,485.0,52.0,3.8,22.0,155.0,41.15,30.05
2017,8,5,18,15,396.0,42.5,3.6,21.0,111.0,34.09,23.71
2017,8,5,18,30,307.0,33.0,3.4,20.0,67.0,26.9,16.93
2017,8,5,18,45,153.5,16.5,3.25,19.5,33.5,13.23,1.96
2017,8,5,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,8,5,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,6,5,15,70.0,6.0,1.35,14.5,8.5,0.0,0.0
2017,8,6,5,30,140.0,12.0,1.4,15.0,17.0,56.57,0.0
2017,8,6,5,45,273.5,23.0,1.45,15.5,52.5,155.29,107.85
2017,8,6,6,0,407.0,34.0,1.5,16.0,88.0,244.67,191.64
2017,8,6,6,15,488.0,42.0,1.4,16.5,134.5,318.0,255.79
2017,8,6,6,30,569.0,50.0,1.3,17.0,181.0,399.43,323.77
2017,8,6,6,45,622.5,55.0,1.25,17.5,232.5,464.81,376.49
2017,8,6,7,0,676.0,60.0,1.2,18.0,284.0,537.02,431.74
2017,8,6,7,15,712.0,64.0,1.15,18.5,336.5,598.7,476.07
2017,8,6,7,30,748.0,68.0,1.1,19.0,389.0,661.31,517.99
2017,8,6,7,45,774.5,71.5,1.1,20.0,440.5,716.3,552.42
2017,8,6,8,0,801.0,75.0,1.1,21.0,492.0,770.59,585.26
2017,8,6,8,15,820.5,77.5,1.15,22.0,541.0,808.19,606.48
2017,8,6,8,30,840.0,80.0,1.2,23.0,590.0,851.86,631.51
2017,8,6,8,45,854.0,82.5,1.25,24.0,635.5,888.33,651.27
2017,8,6,9,0,868.0,85.0,1.3,25.0,681.0,922.07,669.03
2017,8,6,9,15,879.5,87.0,1.4,25.5,721.5,949.84,684.87
2017,8,6,9,30,891.0,89.0,1.5,26.0,762.0,974.32,698.65
2017,8,6,9,45,891.0,95.0,1.65,26.5,795.0,988.46,706.66
2017,8,6,10,0,891.0,101.0,1.8,27.0,828.0,998.6,712.29
2017,8,6,10,15,898.0,102.5,1.9,27.5,857.0,1006.87,716.2
2017,8,6,10,30,905.0,104.0,2.0,28.0,886.0,1011.28,717.78
2017,8,6,10,45,908.5,105.5,2.15,28.5,907.5,1008.3,715.44
2017,8,6,11,0,912.0,107.0,2.3,29.0,929.0,1001.4,710.73
2017,8,6,11,15,915.0,107.5,2.4,29.0,943.5,989.13,703.59
2017,8,6,11,30,918.0,108.0,2.5,29.0,958.0,973.04,694.09
2017,8,6,11,45,918.0,109.5,2.65,29.0,964.5,951.39,681.5
2017,8,6,12,0,918.0,111.0,2.8,29.0,971.0,926.2,666.52
2017,8,6,12,15,917.5,110.5,2.9,29.0,970.0,895.35,647.36
2017,8,6,12,30,917.0,110.0,3.0,29.0,969.0,861.34,625.99
2017,8,6,12,45,911.5,112.0,3.15,29.0,959.0,822.55,601.5
2017,8,6,13,0,906.0,114.0,3.3,29.0,949.0,781.19,574.94
2017,8,6,13,15,902.5,113.5,3.4,29.0,933.0,736.79,544.29
2017,8,6,13,30,899.0,113.0,3.5,29.0,917.0,690.1,510.71
2017,8,6,13,45,893.0,112.0,3.65,29.0,893.0,639.41,473.48
2017,8,6,14,0,887.0,111.0,3.8,29.0,869.0,587.08,433.88
2017,8,6,14,15,879.5,109.5,3.9,28.5,838.5,532.21,391.79
2017,8,6,14,30,872.0,108.0,4.0,28.0,808.0,476.33,347.38
2017,8,6,14,45,862.0,106.0,4.1,27.5,771.5,418.34,299.88
2017,8,6,15,0,852.0,104.0,4.2,27.0,735.0,360.12,250.84
2017,8,6,15,15,839.0,102.0,4.25,26.5,693.5,301.11,200.59
2017,8,6,15,30,826.0,100.0,4.3,26.0,652.0,236.29,146.67
2017,8,6,15,45,809.5,97.0,4.35,25.5,605.5,176.82,100.65
2017,8,6,16,0,793.0,94.0,4.4,25.0,559.0,119.02,65.01
2017,8,6,16,15,771.0,90.0,4.4,24.5,509.5,69.04,52.82
2017,8,6,16,30,749.0,86.0,4.4,24.0,460.0,67.23,51.63
2017,8,6,16,45,720.0,81.5,4.4,23.5,409.0,64.84,49.92
2017,8,6,17,0,691.0,77.0,4.4,23.0,358.0,57.17,43.64
2017,8,6,17,15,650.0,72.0,4.3,22.0,306.0,54.33,41.54
2017,8,6,17,30,609.0,67.0,4.2,21.0,254.0,51.44,39.3
2017,8,6,17,45,550.5,59.5,4.15,20.0,204.0,46.42,35.07
2017,8,6,18,0,492.0,52.0,4.1,19.0,154.0,41.28,30.54
2017,8,6,18,15,401.5,42.0,3.9,18.5,109.5,33.77,23.68
2017,8,6,18,30,311.0,32.0,3.7,18.0,65.0,26.13,16.36
2017,8,6,18,45,155.5,16.0,3.55,17.5,32.5,12.85,0.88
2017,8,6,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,7,5,15,25.5,4.5,1.95,12.0,5.5,0.0,0.0
2017,8,7,5,30,51.0,9.0,2.0,12.0,11.0,24.61,0.0
2017,8,7,5,45,145.0,26.5,2.05,12.5,43.0,106.55,72.82
2017,8,7,6,0,239.0,44.0,2.1,13.0,75.0,179.09,141.84
2017,8,7,6,15,314.5,58.5,2.1,13.5,118.5,246.78,201.81
2017,8,7,6,30,390.0,73.0,2.1,14.0,162.0,322.43,266.82
2017,8,7,6,45,447.5,83.5,2.1,14.5,211.0,389.48,322.77
2017,8,7,7,0,505.0,94.0,2.1,15.0,260.0,467.34,384.97
2017,8,7,7,15,547.0,102.5,2.05,15.5,311.0,531.33,433.86
2017,8,7,7,30,589.0,111.0,2.0,16.0,362.0,597.12,482.29
2017,8,7,7,45,621.5,117.5,1.95,17.0,412.5,654.55,521.65
2017,8,7,8,0,654.0,124.0,1.9,18.0,463.0,712.07,558.85
2017,8,7,8,15,678.0,129.5,1.9,18.5,511.0,760.83,590.11
2017,8,7,8,30,702.0,135.0,1.9,19.0,559.0,808.32,619.88
2017,8,7,8,45,720.0,139.5,1.9,20.0,604.0,847.56,642.19
2017,8,7,9,0,738.0,144.0,1.9,21.0,649.0,884.56,662.61
2017,8,7,9,15,752.5,148.0,1.95,21.5,689.5,915.12,680.26
2017,8,7,9,30,767.0,152.0,2.0,22.0,730.0,935.78,691.34
2017,8,7,9,45,813.5,135.5,2.15,22.5,774.5,969.97,712.48
2017,8,7,10,0,860.0,119.0,2.3,23.0,819.0,988.4,723.14
2017,8,7,10,15,867.5,120.5,2.4,23.5,848.0,996.79,726.97
2017,8,7,10,30,875.0,122.0,2.5,24.0,877.0,1001.41,728.55
2017,8,7,10,45,880.0,123.5,2.7,24.5,899.0,999.73,727.15
2017,8,7,11,0,885.0,125.0,2.9,25.0,921.0,994.19,723.29
2017,8,7,11,15,888.0,126.0,3.05,25.0,936.0,982.41,716.4
2017,8,7,11,30,891.0,127.0,3.2,25.0,951.0,966.89,707.1
2017,8,7,11,45,892.0,128.0,3.35,25.5,957.5,945.87,692.81
2017,8,7,12,0,893.0,129.0,3.5,26.0,964.0,921.37,676.21
2017,8,7,12,15,892.5,129.0,3.65,26.0,963.5,891.34,657.18
2017,8,7,12,30,892.0,129.0,3.8,26.0,963.0,858.23,635.92
2017,8,7,12,45,891.0,128.0,3.95,26.5,954.5,820.93,610.37
2017,8,7,13,0,890.0,127.0,4.1,27.0,946.0,780.89,582.77
2017,8,7,13,15,886.5,126.0,4.2,26.5,929.5,736.5,552.17
2017,8,7,13,30,883.0,125.0,4.3,26.0,913.0,689.88,518.95
2017,8,7,13,45,876.0,124.5,4.4,26.0,889.0,639.51,480.98
2017,8,7,14,0,869.0,124.0,4.5,26.0,865.0,587.64,440.89
2017,8,7,14,15,861.0,122.5,4.55,25.5,834.5,533.22,398.41
2017,8,7,14,30,853.0,121.0,4.6,25.0,804.0,477.87,353.71
2017,8,7,14,45,841.5,119.5,4.65,25.0,767.0,420.5,305.43
2017,8,7,15,0,830.0,118.0,4.7,25.0,730.0,359.06,253.02
2017,8,7,15,15,816.0,115.0,4.7,24.5,688.0,299.14,201.71
2017,8,7,15,30,802.0,112.0,4.7,24.0,646.0,240.13,151.95
2017,8,7,15,45,783.5,109.0,4.7,24.0,599.5,181.67,106.28
2017,8,7,16,0,765.0,106.0,4.7,24.0,553.0,125.19,71.27
2017,8,7,16,15,741.5,102.0,4.6,23.5,503.5,77.18,59.92
2017,8,7,16,30,718.0,98.0,4.5,23.0,454.0,69.12,53.46
2017,8,7,16,45,686.5,92.5,4.45,22.5,402.5,66.59,51.63
2017,8,7,17,0,655.0,87.0,4.4,22.0,351.0,63.93,49.66
2017,8,7,17,15,612.0,80.5,4.25,21.0,299.5,60.3,46.89
2017,8,7,17,30,569.0,74.0,4.1,20.0,248.0,56.56,43.93
2017,8,7,17,45,508.5,65.5,3.95,19.5,198.0,50.98,39.12
2017,8,7,18,0,448.0,57.0,3.8,19.0,148.0,45.26,34.0
2017,8,7,18,15,358.0,45.0,3.65,18.0,104.5,36.24,25.83
2017,8,7,18,30,268.0,33.0,3.5,17.0,61.0,26.98,17.05
2017,8,7,18,45,134.0,16.5,3.35,16.5,30.5,12.88,0.0
2017,8,7,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,5,15,45.5,5.0,2.4,12.0,6.5,0.0,0.0
2017,8,8,5,30,91.0,10.0,2.5,12.0,13.0,38.84,0.0
2017,8,8,5,45,218.5,23.5,2.6,12.5,47.0,133.73,90.41
2017,8,8,6,0,346.0,37.0,2.7,13.0,81.0,221.87,176.04
2017,8,8,6,15,429.5,47.0,2.7,13.5,127.0,295.86,242.25
2017,8,8,6,30,513.0,57.0,2.7,14.0,173.0,378.3,313.32
2017,8,8,6,45,572.0,63.5,2.7,14.5,224.5,449.27,372.63
2017,8,8,7,0,631.0,70.0,2.7,15.0,276.0,524.55,432.89
2017,8,8,7,15,670.0,75.5,2.65,15.5,328.5,588.21,481.48
2017,8,8,7,30,709.0,81.0,2.6,16.0,381.0,653.23,528.06
2017,8,8,7,45,740.5,84.0,2.6,17.0,433.5,706.93,563.62
2017,8,8,8,0,772.0,87.0,2.6,18.0,486.0,763.73,600.37
2017,8,8,8,15,793.5,90.5,2.55,18.5,535.5,811.78,630.65
2017,8,8,8,30,815.0,94.0,2.5,19.0,585.0,858.1,659.09
2017,8,8,8,45,833.5,96.0,2.45,20.0,631.5,897.79,681.09
2017,8,8,9,0,852.0,98.0,2.4,21.0,678.0,924.66,694.01
2017,8,8,9,15,864.5,100.0,2.4,21.5,719.5,952.92,709.62
2017,8,8,9,30,877.0,102.0,2.4,22.0,761.0,977.95,722.97
2017,8,8,9,45,879.0,108.0,2.4,23.0,795.0,993.56,728.74
2017,8,8,10,0,881.0,114.0,2.4,24.0,829.0,1005.25,732.09
2017,8,8,10,15,888.5,115.5,2.45,24.5,858.5,1013.73,735.46
2017,8,8,10,30,896.0,117.0,2.5,25.0,888.0,1018.37,736.5
2017,8,8,10,45,903.0,117.0,2.55,25.5,911.5,1017.06,733.9
2017,8,8,11,0,910.0,117.0,2.6,26.0,935.0,1011.84,728.98
2017,8,8,11,15,914.0,117.5,2.65,26.0,950.0,1000.27,721.58
2017,8,8,11,30,918.0,118.0,2.7,26.0,965.0,984.84,711.84
2017,8,8,11,45,921.0,117.5,2.75,26.5,972.5,963.75,697.16
2017,8,8,12,0,924.0,117.0,2.8,27.0,980.0,939.03,680.21
2017,8,8,12,15,924.0,117.0,2.9,27.0,979.5,908.63,661.27
2017,8,8,12,30,924.0,117.0,3.0,27.0,979.0,874.99,640.06
2017,8,8,12,45,918.5,119.0,3.15,27.5,969.0,835.63,613.9
2017,8,8,13,0,913.0,121.0,3.3,28.0,959.0,793.69,585.74
2017,8,8,13,15,909.5,120.0,3.4,28.0,942.0,748.27,554.28
2017,8,8,13,30,906.0,119.0,3.5,28.0,925.0,700.56,519.97
2017,8,8,13,45,899.5,118.0,3.6,28.0,901.0,648.94,481.88
2017,8,8,14,0,893.0,117.0,3.7,28.0,877.0,595.71,441.46
2017,8,8,14,15,885.0,115.5,3.75,27.5,845.5,539.98,398.6
2017,8,8,14,30,877.0,114.0,3.8,27.0,814.0,483.28,353.47
2017,8,8,14,45,865.5,112.5,3.9,26.5,776.5,424.51,305.33
2017,8,8,15,0,854.0,111.0,4.0,26.0,739.0,365.66,255.76
2017,8,8,15,15,840.5,108.5,4.05,25.5,696.5,300.47,200.73
2017,8,8,15,30,827.0,106.0,4.1,25.0,654.0,240.4,150.34
2017,8,8,15,45,807.0,103.5,4.15,25.0,606.5,180.5,103.9
2017,8,8,16,0,787.0,101.0,4.2,25.0,559.0,122.75,68.49
2017,8,8,16,15,763.0,97.0,4.2,24.5,508.5,74.05,57.04
2017,8,8,16,30,739.0,93.0,4.2,24.0,458.0,72.4,56.02
2017,8,8,16,45,704.0,89.0,4.2,23.5,405.0,64.5,49.64
2017,8,8,17,0,669.0,85.0,4.2,23.0,352.0,62.76,48.45
2017,8,8,17,15,625.0,78.5,4.1,22.0,299.5,59.04,45.61
2017,8,8,17,30,581.0,72.0,4.0,21.0,247.0,55.21,42.58
2017,8,8,17,45,513.5,64.0,3.9,20.0,196.5,49.91,38.1
2017,8,8,18,0,446.0,56.0,3.8,19.0,146.0,44.52,33.33
2017,8,8,18,15,354.0,44.0,3.65,18.0,102.5,35.46,25.12
2017,8,8,18,30,262.0,32.0,3.5,17.0,59.0,26.17,16.25
2017,8,8,18,45,131.0,16.0,3.35,16.5,29.5,12.5,0.0
2017,8,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,9,5,15,27.5,4.5,1.85,12.0,5.0,0.0,0.0
2017,8,9,5,30,55.0,9.0,1.9,12.0,10.0,26.05,0.0
2017,8,9,5,45,163.0,25.0,2.0,12.5,42.5,111.14,72.7
2017,8,9,6,0,271.0,41.0,2.1,13.0,75.0,190.95,150.93
2017,8,9,6,15,352.5,54.0,2.1,13.5,120.0,261.79,213.95
2017,8,9,6,30,434.0,67.0,2.1,14.0,165.0,345.39,285.54
2017,8,9,6,45,495.0,76.0,2.1,14.5,215.5,417.08,345.15
2017,8,9,7,0,556.0,85.0,2.1,15.0,266.0,493.33,405.96
2017,8,9,7,15,597.5,92.5,2.1,15.5,318.0,558.12,455.41
2017,8,9,7,30,639.0,100.0,2.1,16.0,370.0,624.59,504.3
2017,8,9,7,45,673.0,104.5,2.1,17.0,421.5,682.82,543.34
2017,8,9,8,0,707.0,109.0,2.1,18.0,473.0,741.13,581.12
2017,8,9,8,15,730.5,113.5,2.15,18.5,522.0,790.03,612.64
2017,8,9,8,30,754.0,118.0,2.2,19.0,571.0,837.5,642.64
2017,8,9,8,45,773.5,121.0,2.3,20.0,617.0,872.66,662.89
2017,8,9,9,0,793.0,124.0,2.4,21.0,663.0,910.62,684.88
2017,8,9,9,15,806.5,127.0,2.5,21.5,704.0,940.15,702.25
2017,8,9,9,30,820.0,130.0,2.6,22.0,745.0,966.56,717.56
2017,8,9,9,45,830.5,132.5,2.75,22.5,780.5,986.12,728.82
2017,8,9,10,0,841.0,135.0,2.9,23.0,816.0,1002.13,737.84
2017,8,9,10,15,848.5,136.5,3.0,23.5,845.0,1010.36,741.43
2017,8,9,10,30,856.0,138.0,3.1,24.0,874.0,1001.13,733.78
2017,8,9,10,45,862.0,139.0,3.25,24.5,896.5,999.71,731.9
2017,8,9,11,0,868.0,140.0,3.4,25.0,919.0,994.5,727.55
2017,8,9,11,15,871.5,141.0,3.45,25.0,933.5,983.08,719.94
2017,8,9,11,30,875.0,142.0,3.5,25.0,948.0,967.95,710.02
2017,8,9,11,45,877.5,141.5,3.6,25.0,955.0,946.92,696.6
2017,8,9,12,0,880.0,141.0,3.7,25.0,962.0,922.44,680.89
2017,8,9,12,15,880.0,141.0,3.75,25.0,961.0,892.89,661.46
2017,8,9,12,30,880.0,141.0,3.8,25.0,960.0,860.26,639.9
2017,8,9,12,45,874.0,143.0,3.9,25.5,950.0,821.61,613.12
2017,8,9,13,0,868.0,145.0,4.0,26.0,940.0,780.57,584.17
2017,8,9,13,15,864.0,144.0,4.0,25.5,924.0,736.35,553.2
2017,8,9,13,30,860.0,143.0,4.0,25.0,908.0,690.02,519.9
2017,8,9,13,45,854.0,142.0,4.05,25.0,884.0,640.55,482.54
2017,8,9,14,0,848.0,141.0,4.1,25.0,860.0,591.23,444.18
2017,8,9,14,15,839.5,139.0,4.1,24.5,829.0,535.58,400.8
2017,8,9,14,30,831.0,137.0,4.1,24.0,798.0,479.2,355.41
2017,8,9,14,45,819.0,135.0,4.1,24.0,761.0,420.99,306.63
2017,8,9,15,0,807.0,133.0,4.1,24.0,724.0,362.96,256.93
2017,8,9,15,15,792.0,129.5,4.05,23.5,682.0,303.47,206.18
2017,8,9,15,30,777.0,126.0,4.0,23.0,640.0,245.07,157.14
2017,8,9,15,45,756.0,123.0,4.0,23.0,593.0,181.23,107.47
2017,8,9,16,0,735.0,120.0,4.0,23.0,546.0,125.27,72.85
2017,8,9,16,15,709.5,115.0,3.95,22.5,496.0,78.62,61.4
2017,8,9,16,30,684.0,110.0,3.9,22.0,446.0,76.99,60.41
2017,8,9,16,45,646.5,105.0,3.9,21.5,393.5,75.11,59.16
2017,8,9,17,0,609.0,100.0,3.9,21.0,341.0,73.18,57.85
2017,8,9,17,15,563.0,91.5,3.8,20.0,289.5,68.42,54.14
2017,8,9,17,30,517.0,83.0,3.7,19.0,238.0,63.47,50.15
2017,8,9,17,45,447.5,73.0,3.65,18.5,188.0,56.94,44.49
2017,8,9,18,0,378.0,63.0,3.6,18.0,138.0,47.76,36.29
2017,8,9,18,15,290.5,48.0,3.5,17.0,95.5,36.73,26.29
2017,8,9,18,30,203.0,33.0,3.4,16.0,53.0,25.48,15.61
2017,8,9,18,45,101.5,16.5,3.3,15.5,26.5,12.84,0.0
2017,8,9,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,10,5,15,25.5,4.0,1.9,12.0,4.5,0.0,0.0
2017,8,10,5,30,51.0,8.0,1.9,12.0,9.0,23.92,0.0
2017,8,10,5,45,160.0,24.5,1.95,12.5,41.0,109.12,69.15
2017,8,10,6,0,269.0,41.0,2.0,13.0,73.0,190.85,150.57
2017,8,10,6,15,352.0,54.0,1.95,13.5,118.0,262.35,214.19
2017,8,10,6,30,435.0,67.0,1.9,14.0,163.0,346.63,286.2
2017,8,10,6,45,497.0,75.5,1.85,14.5,213.5,418.62,345.81
2017,8,10,7,0,559.0,84.0,1.8,15.0,264.0,495.19,406.48
2017,8,10,7,15,601.0,91.0,1.7,15.5,316.0,559.97,455.15
2017,8,10,7,30,643.0,98.0,1.6,16.0,368.0,626.44,502.91
2017,8,10,7,45,680.5,101.5,1.55,17.0,420.5,686.46,542.23
2017,8,10,8,0,718.0,105.0,1.5,18.0,473.0,746.78,580.3
2017,8,10,8,15,741.0,109.5,1.45,18.5,522.0,795.63,610.18
2017,8,10,8,30,764.0,114.0,1.4,19.0,571.0,838.18,635.07
2017,8,10,8,45,785.5,115.5,1.35,20.0,617.5,878.94,657.0
2017,8,10,9,0,807.0,117.0,1.3,21.0,664.0,917.37,676.82
2017,8,10,9,15,820.0,119.5,1.3,21.5,705.0,946.13,692.03
2017,8,10,9,30,833.0,122.0,1.3,22.0,746.0,971.72,705.22
2017,8,10,9,45,817.0,138.5,1.3,22.5,774.5,980.69,707.87
2017,8,10,10,0,801.0,155.0,1.3,23.0,803.0,985.02,707.93
2017,8,10,10,15,809.5,157.5,1.4,23.5,832.0,995.04,713.36
2017,8,10,10,30,818.0,160.0,1.5,24.0,861.0,1001.33,716.44
2017,8,10,10,45,826.0,160.0,1.6,25.0,884.0,1000.77,713.94
2017,8,10,11,0,834.0,160.0,1.7,26.0,907.0,996.39,709.18
2017,8,10,11,15,838.0,161.0,1.8,26.0,921.5,985.31,703.09
2017,8,10,11,30,842.0,162.0,1.9,26.0,936.0,970.47,694.69
2017,8,10,11,45,845.5,161.0,2.0,26.5,943.5,949.56,681.09
2017,8,10,12,0,849.0,160.0,2.1,27.0,951.0,925.12,665.24
2017,8,10,12,15,849.0,160.0,2.2,27.0,950.0,895.17,647.07
2017,8,10,12,30,849.0,160.0,2.3,27.0,949.0,862.12,626.7
2017,8,10,12,45,860.0,151.5,2.45,27.5,944.0,818.29,598.12
2017,8,10,13,0,871.0,143.0,2.6,28.0,939.0,781.82,573.84
2017,8,10,13,15,867.0,142.0,2.7,28.0,922.5,737.4,543.12
2017,8,10,13,30,863.0,141.0,2.8,28.0,906.0,690.86,510.1
2017,8,10,13,45,859.0,138.5,2.9,28.0,882.5,641.22,473.93
2017,8,10,14,0,855.0,136.0,3.0,28.0,859.0,589.87,435.36
2017,8,10,14,15,846.5,134.0,3.1,27.5,828.5,535.19,393.87
2017,8,10,14,30,838.0,132.0,3.2,27.0,798.0,478.39,349.25
2017,8,10,14,45,828.0,129.0,3.3,27.0,761.0,419.73,301.08
2017,8,10,15,0,818.0,126.0,3.4,27.0,724.0,361.02,251.66
2017,8,10,15,15,804.0,123.0,3.45,26.5,681.5,301.47,201.54
2017,8,10,15,30,790.0,120.0,3.5,26.0,639.0,242.86,152.92
2017,8,10,15,45,772.0,116.0,3.6,26.0,592.5,184.19,107.83
2017,8,10,16,0,754.0,112.0,3.7,26.0,546.0,127.49,73.33
2017,8,10,16,15,729.0,107.5,3.75,25.0,496.0,74.13,57.01
2017,8,10,16,30,704.0,103.0,3.8,24.0,446.0,72.62,56.24
2017,8,10,16,45,672.0,97.0,3.9,23.5,394.5,69.88,54.25
2017,8,10,17,0,640.0,91.0,4.0,23.0,343.0,67.0,52.1
2017,8,10,17,15,595.0,83.5,3.95,22.0,291.0,62.72,48.81
2017,8,10,17,30,550.0,76.0,3.9,21.0,239.0,58.3,45.26
2017,8,10,17,45,487.0,66.5,3.9,20.5,189.0,51.98,39.8
2017,8,10,18,0,424.0,57.0,3.9,20.0,139.0,45.48,33.97
2017,8,10,18,15,330.5,44.0,3.75,19.0,96.0,35.6,25.03
2017,8,10,18,30,237.0,31.0,3.6,18.0,53.0,24.08,14.12
2017,8,10,18,45,118.5,15.5,3.5,17.5,26.5,12.1,0.0
2017,8,10,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,11,5,15,37.5,4.0,0.5,11.5,5.0,0.0,0.0
2017,8,11,5,30,75.0,8.0,0.5,12.0,10.0,32.05,0.0
2017,8,11,5,45,209.5,22.0,0.55,12.5,43.5,127.48,78.19
2017,8,11,6,0,344.0,36.0,0.6,13.0,77.0,221.69,173.55
2017,8,11,6,15,432.0,46.5,0.55,13.5,124.0,298.74,240.83
2017,8,11,6,30,520.0,57.0,0.5,14.0,171.0,384.8,312.31
2017,8,11,6,45,579.5,64.0,0.5,15.0,223.5,457.4,369.67
2017,8,11,7,0,639.0,71.0,0.5,16.0,276.0,534.34,427.29
2017,8,11,7,15,679.0,77.0,0.55,17.0,329.5,599.95,474.12
2017,8,11,7,30,719.0,83.0,0.6,18.0,383.0,666.98,518.76
2017,8,11,7,45,749.0,87.0,0.65,19.0,436.0,720.86,552.41
2017,8,11,8,0,779.0,91.0,0.7,20.0,489.0,778.13,587.48
2017,8,11,8,15,801.0,94.5,0.85,20.5,539.0,827.01,618.68
2017,8,11,8,30,823.0,98.0,1.0,21.0,589.0,874.11,648.37
2017,8,11,8,45,840.5,100.5,1.15,22.0,636.0,913.77,671.58
2017,8,11,9,0,858.0,103.0,1.3,23.0,683.0,940.09,685.97
2017,8,11,9,15,870.5,105.5,1.45,23.5,725.0,968.96,703.37
2017,8,11,9,30,883.0,108.0,1.6,24.0,767.0,994.53,718.57
2017,8,11,9,45,884.0,114.0,1.75,24.5,801.0,1009.03,726.76
2017,8,11,10,0,885.0,120.0,1.9,25.0,835.0,1019.53,732.58
2017,8,11,10,15,892.5,121.5,1.95,25.5,864.5,1027.85,735.84
2017,8,11,10,30,900.0,123.0,2.0,26.0,894.0,1032.27,736.78
2017,8,11,10,45,905.5,124.0,2.05,27.0,916.5,1030.25,732.41
2017,8,11,11,0,911.0,125.0,2.1,28.0,939.0,1024.27,725.76
2017,8,11,11,15,914.5,126.0,2.15,28.0,954.0,1012.38,718.47
2017,8,11,11,30,918.0,127.0,2.2,28.0,969.0,996.62,708.87
2017,8,11,11,45,920.0,127.0,2.3,28.5,976.0,974.73,694.6
2017,8,11,12,0,922.0,127.0,2.4,29.0,983.0,949.22,678.05
2017,8,11,12,15,921.5,127.0,2.45,29.0,982.0,918.06,658.72
2017,8,11,12,30,921.0,127.0,2.5,29.0,981.0,883.67,637.23
2017,8,11,12,45,918.5,127.0,2.6,29.0,971.5,844.62,612.88
2017,8,11,13,0,916.0,127.0,2.7,29.0,962.0,802.82,586.38
2017,8,11,13,15,912.0,126.0,2.8,29.0,945.0,756.53,554.89
2017,8,11,13,30,908.0,125.0,2.9,29.0,928.0,707.99,520.64
2017,8,11,13,45,903.0,123.5,3.0,29.0,904.0,656.38,483.2
2017,8,11,14,0,898.0,122.0,3.1,29.0,880.0,603.03,443.27
2017,8,11,14,15,890.0,120.5,3.15,28.5,848.5,546.64,400.48
2017,8,11,14,30,882.0,119.0,3.2,28.0,817.0,489.27,355.35
2017,8,11,14,45,872.0,116.5,3.3,28.0,779.0,429.66,306.44
2017,8,11,15,0,862.0,114.0,3.4,28.0,741.0,369.81,256.08
2017,8,11,15,15,848.0,111.5,3.45,27.5,698.0,303.92,201.12
2017,8,11,15,30,834.0,109.0,3.5,27.0,655.0,242.97,150.63
2017,8,11,15,45,816.0,105.5,3.6,27.0,607.0,181.89,103.84
2017,8,11,16,0,798.0,102.0,3.7,27.0,559.0,122.74,68.19
2017,8,11,16,15,774.0,97.5,3.75,26.0,508.0,74.9,57.43
2017,8,11,16,30,750.0,93.0,3.8,25.0,457.0,72.87,56.23
2017,8,11,16,45,717.0,88.0,3.85,24.5,403.5,64.26,49.27
2017,8,11,17,0,684.0,83.0,3.9,24.0,350.0,61.78,47.45
2017,8,11,17,15,639.0,76.5,3.85,23.0,297.0,57.98,44.53
2017,8,11,17,30,594.0,70.0,3.8,22.0,244.0,54.07,41.41
2017,8,11,17,45,527.5,61.5,3.75,21.5,192.5,48.3,36.44
2017,8,11,18,0,461.0,53.0,3.7,21.0,141.0,42.41,31.15
2017,8,11,18,15,361.0,41.0,3.6,20.0,96.5,33.22,22.84
2017,8,11,18,30,261.0,29.0,3.5,19.0,52.0,23.81,13.62
2017,8,11,18,45,130.5,14.5,3.4,18.0,26.0,11.81,0.0
2017,8,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,12,5,45,155.5,18.0,1.45,12.5,36.5,101.04,58.35
2017,8,12,6,0,311.0,36.0,1.6,13.0,73.0,207.29,162.92
2017,8,12,6,15,399.0,47.5,1.65,13.5,119.0,283.7,230.97
2017,8,12,6,30,487.0,59.0,1.7,14.0,165.0,369.26,304.17
2017,8,12,6,45,547.0,67.0,1.8,15.0,216.0,441.87,363.84
2017,8,12,7,0,607.0,75.0,1.9,16.0,267.0,518.93,424.32
2017,8,12,7,15,648.5,81.0,1.95,16.5,320.0,584.3,473.88
2017,8,12,7,30,690.0,87.0,2.0,17.0,373.0,651.27,521.9
2017,8,12,7,45,722.0,91.5,2.1,18.0,426.0,709.91,561.13
2017,8,12,8,0,754.0,96.0,2.2,19.0,479.0,764.35,596.27
2017,8,12,8,15,776.5,99.5,2.3,19.5,529.0,812.92,627.63
2017,8,12,8,30,799.0,103.0,2.4,20.0,579.0,859.8,657.33
2017,8,12,8,45,818.5,105.5,2.5,21.0,626.0,900.72,681.25
2017,8,12,9,0,838.0,108.0,2.6,22.0,673.0,939.14,703.16
2017,8,12,9,15,851.0,110.5,2.7,22.5,715.0,968.49,720.17
2017,8,12,9,30,864.0,113.0,2.8,23.0,757.0,982.79,727.27
2017,8,12,9,45,874.0,115.0,2.9,23.5,793.0,1001.57,737.55
2017,8,12,10,0,884.0,117.0,3.0,24.0,829.0,1016.71,745.45
2017,8,12,10,15,891.5,118.5,3.15,24.5,859.0,1025.04,749.45
2017,8,12,10,30,899.0,120.0,3.3,25.0,889.0,1029.48,751.07
2017,8,12,10,45,905.5,120.5,3.45,25.5,912.0,1027.96,748.93
2017,8,12,11,0,912.0,121.0,3.6,26.0,935.0,1022.47,744.35
2017,8,12,11,15,915.5,122.0,3.75,26.0,950.0,1010.6,737.16
2017,8,12,11,30,919.0,123.0,3.9,26.0,965.0,994.83,727.49
2017,8,12,11,45,922.0,123.0,4.05,26.0,972.5,973.84,714.4
2017,8,12,12,0,925.0,123.0,4.2,26.0,980.0,949.17,698.83
2017,8,12,12,15,925.0,122.5,4.3,26.0,979.0,917.88,678.5
2017,8,12,12,30,925.0,122.0,4.4,26.0,978.0,883.34,655.88
2017,8,12,12,45,921.5,123.0,4.55,26.0,968.5,844.21,630.24
2017,8,12,13,0,918.0,124.0,4.7,26.0,959.0,802.35,602.71
2017,8,12,13,15,914.5,123.0,4.7,26.0,942.5,756.27,569.53
2017,8,12,13,30,911.0,122.0,4.7,26.0,926.0,707.87,533.54
2017,8,12,13,45,907.5,120.0,4.75,26.0,902.0,656.56,494.74
2017,8,12,14,0,904.0,118.0,4.8,26.0,878.0,603.34,453.4
2017,8,12,14,15,896.5,116.5,4.75,25.5,847.0,546.82,408.91
2017,8,12,14,30,889.0,115.0,4.7,25.0,816.0,489.26,362.13
2017,8,12,14,45,881.0,111.5,4.7,25.0,779.0,429.21,311.44
2017,8,12,15,0,873.0,108.0,4.7,25.0,742.0,368.7,259.24
2017,8,12,15,15,859.5,105.5,4.65,24.5,698.5,307.27,206.41
2017,8,12,15,30,846.0,103.0,4.6,24.0,655.0,240.44,150.36
2017,8,12,15,45,832.0,98.5,4.55,24.0,608.0,178.39,101.9
2017,8,12,16,0,818.0,94.0,4.5,24.0,561.0,117.76,64.76
2017,8,12,16,15,795.0,90.5,4.4,23.0,510.0,70.31,54.3
2017,8,12,16,30,772.0,87.0,4.3,22.0,459.0,68.82,53.5
2017,8,12,16,45,745.5,81.0,4.2,21.5,406.5,65.31,50.81
2017,8,12,17,0,719.0,75.0,4.1,21.0,354.0,61.62,47.93
2017,8,12,17,15,675.0,69.5,3.9,20.0,300.0,53.21,40.95
2017,8,12,17,30,631.0,64.0,3.7,19.0,246.0,49.82,38.23
2017,8,12,17,45,572.0,55.5,3.55,18.5,195.0,43.88,33.03
2017,8,12,18,0,513.0,47.0,3.4,18.0,144.0,37.78,27.5
2017,8,12,18,15,409.0,37.0,3.2,17.0,98.5,30.07,20.38
2017,8,12,18,30,305.0,27.0,3.0,16.0,53.0,22.24,12.31
2017,8,12,18,45,152.5,13.5,2.9,15.5,26.5,11.52,0.0
