Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,13,5,45,213.0,14.5,2.35,12.5,39.0,118.49,64.96
2017,8,13,6,0,426.0,29.0,2.5,13.0,78.0,252.48,198.59
2017,8,13,6,15,513.5,36.5,2.45,13.5,125.5,326.48,266.31
2017,8,13,6,30,601.0,44.0,2.4,14.0,173.0,413.44,341.39
2017,8,13,6,45,656.5,49.0,2.4,14.5,225.5,485.45,401.54
2017,8,13,7,0,712.0,54.0,2.4,15.0,278.0,561.19,461.79
2017,8,13,7,15,748.0,57.5,2.4,16.0,331.5,624.29,507.5
2017,8,13,7,30,784.0,61.0,2.4,17.0,385.0,688.24,551.37
2017,8,13,7,45,811.5,63.5,2.4,18.0,438.0,737.03,582.54
2017,8,13,8,0,839.0,66.0,2.4,19.0,491.0,792.16,617.36
2017,8,13,8,15,857.5,68.5,2.45,19.5,541.0,838.41,646.48
2017,8,13,8,30,876.0,71.0,2.5,20.0,591.0,882.6,673.74
2017,8,13,8,45,891.0,72.5,2.55,21.0,637.5,919.97,694.63
2017,8,13,9,0,906.0,74.0,2.6,22.0,684.0,954.51,713.36
2017,8,13,9,15,917.0,75.5,2.75,22.5,725.5,982.08,729.58
2017,8,13,9,30,928.0,77.0,2.9,23.0,767.0,1006.18,743.54
2017,8,13,9,45,927.0,83.5,3.05,23.5,800.0,1020.47,751.11
2017,8,13,10,0,926.0,90.0,3.2,24.0,833.0,1030.53,756.08
2017,8,13,10,15,932.0,91.0,3.3,24.5,862.5,1037.33,758.65
2017,8,13,10,30,938.0,92.0,3.4,25.0,892.0,1040.11,758.75
2017,8,13,10,45,943.0,92.5,3.55,25.5,914.0,1037.29,755.74
2017,8,13,11,0,948.0,93.0,3.7,26.0,936.0,1030.39,750.21
2017,8,13,11,15,951.0,93.5,3.8,26.0,950.5,1017.47,742.0
2017,8,13,11,30,954.0,94.0,3.9,26.0,965.0,1000.56,731.28
2017,8,13,11,45,955.5,93.5,4.05,26.5,971.5,977.36,715.34
2017,8,13,12,0,957.0,93.0,4.2,27.0,978.0,950.43,696.95
2017,8,13,12,15,956.5,93.0,4.3,27.0,976.5,918.63,676.39
2017,8,13,12,30,956.0,93.0,4.4,27.0,975.0,883.45,653.44
2017,8,13,12,45,951.5,94.0,4.55,27.0,965.0,842.8,626.8
2017,8,13,13,0,947.0,95.0,4.7,27.0,955.0,799.37,598.29
2017,8,13,13,15,943.5,94.5,4.75,26.5,938.0,752.75,567.08
2017,8,13,13,30,940.0,94.0,4.8,26.0,921.0,703.72,531.82
2017,8,13,13,45,935.5,92.5,4.9,26.0,896.5,651.01,491.97
2017,8,13,14,0,931.0,91.0,5.0,26.0,872.0,596.43,449.49
2017,8,13,14,15,924.0,90.0,5.05,25.5,841.0,539.36,404.45
2017,8,13,14,30,917.0,89.0,5.1,25.0,810.0,481.14,356.9
2017,8,13,14,45,908.5,86.5,5.15,25.0,772.5,420.26,305.12
2017,8,13,15,0,900.0,84.0,5.2,25.0,735.0,358.94,251.78
2017,8,13,15,15,888.0,82.5,5.15,24.5,692.0,297.29,198.16
2017,8,13,15,30,876.0,81.0,5.1,24.0,649.0,236.1,145.98
2017,8,13,15,45,861.0,78.0,5.1,23.5,602.0,174.15,97.72
2017,8,13,16,0,846.0,75.0,5.1,23.0,555.0,113.58,61.16
2017,8,13,16,15,825.0,72.0,5.0,22.5,504.5,66.21,50.96
2017,8,13,16,30,804.0,69.0,4.9,22.0,454.0,56.27,42.79
2017,8,13,16,45,777.0,65.0,4.85,21.5,401.5,53.75,40.88
2017,8,13,17,0,750.0,61.0,4.8,21.0,349.0,51.13,38.87
2017,8,13,17,15,709.0,57.0,4.6,20.0,296.0,48.3,36.69
2017,8,13,17,30,668.0,53.0,4.4,19.0,243.0,45.46,34.4
2017,8,13,17,45,609.0,46.5,4.2,18.5,192.0,40.35,29.91
2017,8,13,18,0,550.0,40.0,4.0,18.0,141.0,35.17,25.18
2017,8,13,18,15,445.5,32.0,3.8,17.5,96.0,26.05,16.82
2017,8,13,18,30,341.0,24.0,3.6,17.0,51.0,19.77,9.97
2017,8,13,18,45,170.5,12.0,3.45,16.5,25.5,10.24,0.0
2017,8,13,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,5,45,184.0,15.0,2.75,12.5,35.5,107.68,54.11
2017,8,14,6,0,368.0,30.0,2.8,13.0,71.0,228.12,179.13
2017,8,14,6,15,458.0,38.0,2.75,13.5,117.0,304.45,248.7
2017,8,14,6,30,548.0,46.0,2.7,14.0,163.0,390.17,323.07
2017,8,14,6,45,604.5,51.5,2.65,14.5,213.5,457.34,379.75
2017,8,14,7,0,661.0,57.0,2.6,15.0,264.0,531.98,439.61
2017,8,14,7,15,699.5,61.0,2.55,15.5,316.5,595.28,487.16
2017,8,14,7,30,738.0,65.0,2.5,16.0,369.0,659.76,532.95
2017,8,14,7,45,768.5,67.5,2.5,16.5,421.0,716.66,571.8
2017,8,14,8,0,799.0,70.0,2.5,17.0,473.0,765.1,603.48
2017,8,14,8,15,819.5,72.5,2.6,17.5,522.5,811.69,633.88
2017,8,14,8,30,840.0,75.0,2.7,18.0,572.0,856.5,662.54
2017,8,14,8,45,426.0,146.0,2.8,19.0,398.5,580.5,458.41
2017,8,14,9,0,12.0,217.0,2.9,20.0,225.0,202.71,157.09
2017,8,14,9,15,454.5,149.5,3.05,20.0,486.0,638.1,502.14
2017,8,14,9,30,897.0,82.0,3.2,20.0,747.0,982.97,742.3
2017,8,14,9,45,903.5,85.5,3.35,20.5,782.5,1000.8,749.49
2017,8,14,10,0,910.0,89.0,3.5,21.0,818.0,1014.77,757.08
2017,8,14,10,15,917.0,90.0,3.65,21.0,847.5,1022.52,762.11
2017,8,14,10,30,924.0,91.0,3.8,21.0,877.0,1026.31,764.67
2017,8,14,10,45,928.0,93.0,4.0,21.5,899.5,1024.15,762.26
2017,8,14,11,0,932.0,95.0,4.2,22.0,922.0,1017.92,757.24
2017,8,14,11,15,935.0,95.5,4.3,21.5,936.5,1005.15,750.24
2017,8,14,11,30,938.0,96.0,4.4,21.0,951.0,988.44,740.66
2017,8,14,11,45,939.5,96.5,4.55,21.0,958.5,966.48,726.76
2017,8,14,12,0,941.0,97.0,4.7,21.0,966.0,940.81,710.38
2017,8,14,12,15,941.0,97.0,4.75,20.5,964.5,909.77,690.82
2017,8,14,12,30,941.0,97.0,4.8,20.0,963.0,875.38,668.75
2017,8,14,12,45,933.5,100.5,4.9,20.0,952.5,835.02,641.26
2017,8,14,13,0,926.0,104.0,5.0,20.0,942.0,792.08,611.65
2017,8,14,13,15,922.5,103.0,5.0,19.5,925.5,745.73,578.91
2017,8,14,13,30,919.0,102.0,5.0,19.0,909.0,697.03,542.48
2017,8,14,13,45,484.0,235.0,5.05,19.0,659.5,497.51,387.77
2017,8,14,14,0,49.0,368.0,5.1,19.0,410.0,326.76,253.09
2017,8,14,14,15,210.0,355.0,5.05,19.0,521.5,389.11,301.48
2017,8,14,14,30,371.0,342.0,5.0,19.0,633.0,429.99,330.08
2017,8,14,14,45,447.5,295.0,4.95,19.0,629.0,394.43,299.15
2017,8,14,15,0,524.0,248.0,4.9,19.0,625.0,351.6,260.87
2017,8,14,15,15,688.5,168.0,4.8,18.5,632.5,298.72,210.46
2017,8,14,15,30,853.0,88.0,4.7,18.0,640.0,236.16,150.3
2017,8,14,15,45,457.0,162.5,4.6,18.0,456.0,168.29,112.43
2017,8,14,16,0,61.0,237.0,4.5,18.0,272.0,173.88,135.24
2017,8,14,16,15,59.0,215.5,4.4,17.5,246.5,153.49,126.81
2017,8,14,16,30,57.0,194.0,4.3,17.0,221.0,139.73,115.77
2017,8,14,16,45,28.5,122.5,4.25,17.0,136.0,94.65,77.29
2017,8,14,17,0,0.0,51.0,4.2,17.0,51.0,42.19,31.66
2017,8,14,17,15,0.0,43.0,4.1,16.5,43.0,35.53,25.94
2017,8,14,17,30,0.0,35.0,4.0,16.0,35.0,28.88,20.12
2017,8,14,17,45,237.5,40.5,3.95,15.5,83.5,30.45,21.5
2017,8,14,18,0,475.0,46.0,3.9,15.0,132.0,36.93,27.05
2017,8,14,18,15,365.0,36.0,3.8,14.5,89.0,29.22,19.77
2017,8,14,18,30,255.0,26.0,3.7,14.0,46.0,21.43,11.06
2017,8,14,18,45,127.5,13.0,3.6,13.5,23.0,11.1,0.0
2017,8,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,15,5,45,183.0,16.0,2.2,10.5,35.5,108.63,49.47
2017,8,15,6,0,366.0,32.0,2.3,11.0,71.0,230.22,181.44
2017,8,15,6,15,461.0,40.5,2.25,11.5,118.5,309.99,254.36
2017,8,15,6,30,556.0,49.0,2.2,12.0,166.0,399.56,332.05
2017,8,15,6,45,619.5,54.0,2.2,12.5,218.5,474.01,394.63
2017,8,15,7,0,683.0,59.0,2.2,13.0,271.0,550.24,455.84
2017,8,15,7,15,341.5,68.0,2.2,13.5,174.0,341.53,286.01
2017,8,15,7,30,0.0,77.0,2.2,14.0,77.0,63.96,48.67
2017,8,15,7,45,0.0,82.5,2.2,14.5,82.5,68.57,52.53
2017,8,15,8,0,0.0,88.0,2.2,15.0,88.0,73.26,56.13
2017,8,15,8,15,0.0,103.5,2.25,15.5,103.5,86.97,67.18
2017,8,15,8,30,0.0,119.0,2.3,16.0,119.0,100.73,78.12
2017,8,15,8,45,1.0,137.5,2.4,17.0,138.0,118.19,91.81
2017,8,15,9,0,2.0,156.0,2.5,18.0,157.0,135.71,105.34
2017,8,15,9,15,5.5,180.0,2.6,18.5,183.5,160.78,125.03
2017,8,15,9,30,9.0,204.0,2.7,19.0,210.0,185.96,144.54
2017,8,15,9,45,10.0,212.5,2.85,19.5,220.0,194.27,150.51
2017,8,15,10,0,11.0,221.0,3.0,20.0,230.0,202.54,156.49
2017,8,15,10,15,14.5,254.0,3.15,20.0,266.5,235.82,182.25
2017,8,15,10,30,18.0,287.0,3.3,20.0,303.0,268.96,207.64
2017,8,15,10,45,18.0,292.5,3.45,20.5,309.0,272.89,209.99
2017,8,15,11,0,18.0,298.0,3.6,21.0,315.0,276.72,212.36
2017,8,15,11,15,45.0,366.5,3.7,21.0,408.0,382.1,292.73
2017,8,15,11,30,72.0,435.0,3.8,21.0,501.0,470.05,358.09
2017,8,15,11,45,95.0,450.0,3.9,21.5,537.5,499.65,379.33
2017,8,15,12,0,118.0,465.0,4.0,22.0,574.0,540.2,408.4
2017,8,15,12,15,515.0,294.5,4.1,22.0,767.5,738.85,561.49
2017,8,15,12,30,912.0,124.0,4.2,22.0,961.0,876.39,661.89
2017,8,15,12,45,630.0,271.5,4.35,22.0,847.5,759.25,575.49
2017,8,15,13,0,348.0,419.0,4.5,22.0,734.0,633.92,480.48
2017,8,15,13,15,626.5,268.5,4.5,22.0,822.0,686.19,523.53
2017,8,15,13,30,905.0,118.0,4.5,22.0,910.0,701.49,537.27
2017,8,15,13,45,900.0,116.5,4.55,22.0,885.5,649.7,497.22
2017,8,15,14,0,895.0,115.0,4.6,22.0,861.0,596.17,455.03
2017,8,15,14,15,887.0,113.5,4.55,21.5,829.5,539.63,409.82
2017,8,15,14,30,879.0,112.0,4.5,21.0,798.0,482.13,362.36
2017,8,15,14,45,869.0,109.5,4.45,21.0,760.5,422.39,311.1
2017,8,15,15,0,859.0,107.0,4.4,21.0,723.0,362.43,258.56
2017,8,15,15,15,845.0,104.5,4.3,20.5,680.0,296.29,201.34
2017,8,15,15,30,831.0,102.0,4.2,20.0,637.0,235.28,149.13
2017,8,15,15,45,814.0,98.5,4.15,20.0,589.5,174.29,101.17
2017,8,15,16,0,797.0,95.0,4.1,20.0,542.0,115.11,65.14
2017,8,15,16,15,479.0,148.5,4.0,19.5,410.0,98.84,79.55
2017,8,15,16,30,161.0,202.0,3.9,19.0,278.0,139.73,114.94
2017,8,15,16,45,123.0,176.5,3.85,18.5,231.0,124.04,102.11
2017,8,15,17,0,85.0,151.0,3.8,18.0,184.0,111.38,91.76
2017,8,15,17,15,75.5,129.0,3.65,17.5,154.5,96.22,79.01
2017,8,15,17,30,66.0,107.0,3.5,17.0,125.0,80.78,65.74
2017,8,15,17,45,259.5,77.5,3.35,16.5,126.5,57.08,44.89
2017,8,15,18,0,453.0,48.0,3.2,16.0,128.0,38.59,28.35
2017,8,15,18,15,339.0,36.5,3.0,15.0,85.0,29.66,20.04
2017,8,15,18,30,225.0,25.0,2.8,14.0,42.0,20.57,9.89
2017,8,15,18,45,112.5,12.5,2.65,13.5,21.0,10.67,0.0
2017,8,15,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,8,16,5,45,153.5,16.5,1.9,10.5,33.0,97.3,37.62
2017,8,16,6,0,307.0,33.0,2.0,11.0,66.0,204.88,160.77
2017,8,16,6,15,402.0,43.5,1.95,11.5,111.5,283.91,232.74
2017,8,16,6,30,497.0,54.0,1.9,12.0,157.0,372.94,309.79
2017,8,16,6,45,557.5,61.5,1.85,12.5,208.5,445.99,370.98
2017,8,16,7,0,618.0,69.0,1.8,13.0,260.0,523.6,432.87
2017,8,16,7,15,483.0,107.5,1.75,13.5,273.5,493.73,406.45
2017,8,16,7,30,348.0,146.0,1.7,14.0,287.0,439.54,360.73
2017,8,16,7,45,250.0,181.5,1.7,14.5,290.0,415.03,337.99
2017,8,16,8,0,152.0,217.0,1.7,15.0,293.0,363.99,294.11
2017,8,16,8,15,257.5,225.5,1.7,15.5,370.0,485.65,389.0
2017,8,16,8,30,363.0,234.0,1.7,16.0,447.0,595.85,470.71
2017,8,16,8,45,601.0,168.0,1.7,17.0,554.0,780.52,603.94
2017,8,16,9,0,839.0,102.0,1.7,18.0,661.0,938.67,705.92
2017,8,16,9,15,851.5,104.0,1.65,18.5,702.0,955.77,711.63
2017,8,16,9,30,864.0,106.0,1.6,19.0,743.0,980.48,723.97
2017,8,16,9,45,879.0,105.0,1.6,20.0,780.0,1000.95,732.71
2017,8,16,10,0,894.0,104.0,1.6,21.0,817.0,1017.9,739.23
2017,8,16,10,15,900.5,105.5,1.6,21.5,846.0,1025.32,741.2
2017,8,16,10,30,907.0,107.0,1.6,22.0,875.0,1028.81,740.94
2017,8,16,10,45,913.0,107.5,1.6,22.5,897.5,1026.76,737.38
2017,8,16,11,0,919.0,108.0,1.6,23.0,920.0,1020.71,731.53
2017,8,16,11,15,922.0,108.5,1.6,23.5,934.0,1007.75,721.55
2017,8,16,11,30,925.0,109.0,1.6,24.0,948.0,990.9,709.34
2017,8,16,11,45,927.5,108.5,1.6,24.5,955.0,968.8,693.97
2017,8,16,12,0,930.0,108.0,1.6,25.0,962.0,943.01,676.42
2017,8,16,12,15,929.5,108.0,1.6,25.0,960.5,911.51,656.59
2017,8,16,12,30,929.0,108.0,1.6,25.0,959.0,876.73,634.61
2017,8,16,12,45,929.0,106.0,1.6,25.5,950.0,837.42,608.39
2017,8,16,13,0,929.0,104.0,1.6,26.0,941.0,795.13,580.13
2017,8,16,13,15,925.5,103.5,1.6,26.0,924.0,748.87,549.19
2017,8,16,13,30,922.0,103.0,1.6,26.0,907.0,700.24,514.81
2017,8,16,13,45,917.5,101.5,1.6,26.0,882.5,648.0,476.96
2017,8,16,14,0,913.0,100.0,1.6,26.0,858.0,593.92,436.61
2017,8,16,14,15,905.0,98.5,1.6,26.0,826.5,536.49,392.5
2017,8,16,14,30,897.0,97.0,1.6,26.0,795.0,478.08,346.13
2017,8,16,14,45,887.5,95.0,1.6,26.0,757.5,417.97,296.98
2017,8,16,15,0,878.0,93.0,1.6,26.0,720.0,357.55,246.25
2017,8,16,15,15,864.5,90.5,1.6,25.5,676.5,295.69,194.31
2017,8,16,15,30,851.0,88.0,1.6,25.0,633.0,234.53,143.73
2017,8,16,15,45,833.5,85.5,1.65,25.0,585.5,173.81,97.57
2017,8,16,16,0,816.0,83.0,1.7,25.0,538.0,107.01,56.96
2017,8,16,16,15,792.5,79.5,1.75,24.5,487.5,62.83,47.69
2017,8,16,16,30,769.0,76.0,1.8,24.0,437.0,61.03,46.5
2017,8,16,16,45,737.0,72.0,1.9,23.5,384.0,58.68,44.78
2017,8,16,17,0,705.0,68.0,2.0,23.0,331.0,56.27,42.98
2017,8,16,17,15,659.0,63.0,2.1,22.0,278.0,52.87,40.35
2017,8,16,17,30,613.0,58.0,2.2,21.0,225.0,45.37,34.04
2017,8,16,17,45,542.5,50.5,2.3,20.5,175.0,40.02,29.34
2017,8,16,18,0,472.0,43.0,2.4,20.0,125.0,34.59,24.38
2017,8,16,18,15,359.0,33.0,2.35,19.0,82.5,26.81,17.18
2017,8,16,18,30,246.0,23.0,2.3,18.0,40.0,18.92,7.82
2017,8,16,18,45,123.0,11.5,2.3,17.5,20.0,9.82,0.0
2017,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,17,5,45,120.5,17.0,1.15,13.5,29.5,81.39,23.81
2017,8,17,6,0,241.0,34.0,1.3,14.0,59.0,174.25,134.21
2017,8,17,6,15,332.5,46.5,1.25,14.5,102.5,251.87,203.49
2017,8,17,6,30,424.0,59.0,1.2,15.0,146.0,337.59,276.42
2017,8,17,6,45,485.5,68.0,1.2,16.0,195.5,409.66,335.22
2017,8,17,7,0,547.0,77.0,1.2,17.0,245.0,486.47,394.83
2017,8,17,7,15,590.5,84.0,1.15,17.5,296.0,552.17,443.6
2017,8,17,7,30,634.0,91.0,1.1,18.0,347.0,619.76,491.09
2017,8,17,7,45,665.0,96.5,1.1,19.0,398.0,676.9,527.99
2017,8,17,8,0,696.0,102.0,1.1,20.0,449.0,733.96,563.58
2017,8,17,8,15,720.0,106.5,1.05,21.0,497.5,783.16,591.98
2017,8,17,8,30,744.0,111.0,1.0,22.0,546.0,826.08,615.3
2017,8,17,8,45,761.5,114.5,1.0,23.0,591.0,864.98,636.12
2017,8,17,9,0,779.0,118.0,1.0,24.0,636.0,901.44,654.96
2017,8,17,9,15,793.0,121.0,1.05,24.5,676.5,931.21,671.39
2017,8,17,9,30,807.0,124.0,1.1,25.0,717.0,957.9,685.87
2017,8,17,9,45,804.5,133.0,1.15,25.5,748.5,971.52,692.21
2017,8,17,10,0,802.0,142.0,1.2,26.0,780.0,981.22,696.36
2017,8,17,10,15,810.0,144.0,1.3,26.5,808.5,990.12,700.99
2017,8,17,10,30,818.0,146.0,1.4,27.0,837.0,995.28,703.38
2017,8,17,10,45,824.0,147.5,1.5,27.5,859.0,994.13,701.96
2017,8,17,11,0,830.0,149.0,1.6,28.0,881.0,989.15,698.31
2017,8,17,11,15,833.5,150.0,1.75,28.0,895.0,977.42,692.55
2017,8,17,11,30,837.0,151.0,1.9,28.0,909.0,961.95,684.42
2017,8,17,11,45,839.0,151.0,2.05,28.5,915.5,940.45,671.03
2017,8,17,12,0,841.0,151.0,2.2,29.0,922.0,915.46,655.33
2017,8,17,12,15,840.5,151.0,2.3,29.0,920.5,884.95,636.77
2017,8,17,12,30,840.0,151.0,2.4,29.0,919.0,851.37,616.06
2017,8,17,12,45,848.5,144.0,2.55,29.0,913.0,807.25,588.46
2017,8,17,13,0,857.0,137.0,2.7,29.0,907.0,769.93,564.86
2017,8,17,13,15,853.0,136.0,2.8,28.5,890.0,725.53,535.15
2017,8,17,13,30,849.0,135.0,2.9,28.0,873.0,679.03,503.03
2017,8,17,13,45,843.5,133.0,3.0,28.0,849.0,628.93,466.32
2017,8,17,14,0,838.0,131.0,3.1,28.0,825.0,577.29,427.34
2017,8,17,14,15,829.0,129.0,3.15,28.0,794.0,522.54,384.71
2017,8,17,14,30,820.0,127.0,3.2,28.0,763.0,465.92,339.36
2017,8,17,14,45,809.5,124.0,3.25,28.0,726.0,407.53,291.38
2017,8,17,15,0,799.0,121.0,3.3,28.0,689.0,349.21,242.3
2017,8,17,15,15,783.5,118.0,3.3,27.5,646.5,289.91,192.56
2017,8,17,15,30,768.0,115.0,3.3,27.0,604.0,231.8,144.67
2017,8,17,15,45,749.0,111.0,3.35,26.5,558.0,173.94,101.03
2017,8,17,16,0,730.0,107.0,3.4,26.0,512.0,111.76,63.35
2017,8,17,16,15,703.5,102.0,3.4,25.5,462.0,71.03,54.41
2017,8,17,16,30,677.0,97.0,3.4,25.0,412.0,69.04,53.08
2017,8,17,16,45,641.5,91.5,3.45,24.5,361.0,66.47,51.23
2017,8,17,17,0,606.0,86.0,3.5,24.0,310.0,63.81,49.25
2017,8,17,17,15,556.0,78.5,3.4,23.0,259.0,59.4,45.8
2017,8,17,17,30,506.0,71.0,3.3,22.0,208.0,54.87,42.1
2017,8,17,17,45,433.5,61.0,3.2,21.5,160.0,47.99,36.09
2017,8,17,18,0,361.0,51.0,3.1,21.0,112.0,40.96,29.69
2017,8,17,18,15,257.0,37.0,2.95,20.0,72.5,28.58,18.5
2017,8,17,18,30,153.0,23.0,2.8,19.0,33.0,17.87,6.24
2017,8,17,18,45,76.5,11.5,2.7,18.5,16.5,9.82,0.0
2017,8,17,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,18,5,45,89.0,17.5,1.0,13.5,26.5,69.46,12.86
2017,8,18,6,0,178.0,35.0,1.1,14.0,53.0,147.66,112.78
2017,8,18,6,15,263.0,50.5,1.05,14.5,95.0,218.91,176.52
2017,8,18,6,30,348.0,66.0,1.0,15.0,137.0,299.53,245.25
2017,8,18,6,45,413.5,77.5,1.0,16.0,185.5,371.4,304.1
2017,8,18,7,0,479.0,89.0,1.0,17.0,234.0,449.05,364.72
2017,8,18,7,15,525.0,97.5,1.0,17.5,285.0,521.21,418.79
2017,8,18,7,30,571.0,106.0,1.0,18.0,336.0,589.99,468.28
2017,8,18,7,45,609.0,111.5,1.0,19.0,387.0,650.66,508.61
2017,8,18,8,0,647.0,117.0,1.0,20.0,438.0,711.81,547.37
2017,8,18,8,15,672.5,122.5,1.05,20.5,486.5,762.04,579.02
2017,8,18,8,30,698.0,128.0,1.1,21.0,535.0,811.09,609.34
2017,8,18,8,45,540.0,199.0,1.15,22.0,529.5,751.48,563.88
2017,8,18,9,0,382.0,270.0,1.2,23.0,524.0,669.16,501.3
2017,8,18,9,15,577.5,205.0,1.2,23.5,615.5,821.44,607.23
2017,8,18,9,30,773.0,140.0,1.2,24.0,707.0,943.28,682.45
2017,8,18,9,45,785.5,142.0,1.3,25.0,742.5,963.65,691.34
2017,8,18,10,0,798.0,144.0,1.4,26.0,778.0,980.59,699.35
2017,8,18,10,15,806.5,146.0,1.5,26.5,806.5,989.93,704.04
2017,8,18,10,30,815.0,148.0,1.6,27.0,835.0,995.54,706.58
2017,8,18,10,45,823.0,148.5,1.7,27.5,857.5,995.27,705.56
2017,8,18,11,0,831.0,149.0,1.8,28.0,880.0,991.17,702.29
2017,8,18,11,15,834.5,150.0,1.9,28.0,894.0,979.35,695.67
2017,8,18,11,30,838.0,151.0,2.0,28.0,908.0,963.8,686.78
2017,8,18,11,45,841.5,150.0,2.1,28.5,915.0,942.59,672.97
2017,8,18,12,0,845.0,149.0,2.2,29.0,922.0,905.93,649.26
2017,8,18,12,15,844.5,149.0,2.3,29.0,920.5,876.19,631.25
2017,8,18,12,30,844.0,149.0,2.4,29.0,919.0,843.49,611.04
2017,8,18,12,45,845.0,146.5,2.5,29.5,910.5,807.05,586.96
2017,8,18,13,0,846.0,144.0,2.6,30.0,902.0,767.87,560.5
2017,8,18,13,15,842.0,143.0,2.65,30.0,885.0,723.75,529.89
2017,8,18,13,30,838.0,142.0,2.7,30.0,868.0,682.03,500.03
2017,8,18,13,45,832.5,140.0,2.8,30.0,844.5,630.89,463.11
2017,8,18,14,0,827.0,138.0,2.9,30.0,821.0,578.29,423.99
2017,8,18,14,15,818.0,136.0,2.95,29.5,789.5,522.71,382.06
2017,8,18,14,30,809.0,134.0,3.0,29.0,758.0,466.51,338.14
2017,8,18,14,45,798.0,130.5,3.05,29.0,721.5,408.01,290.45
2017,8,18,15,0,787.0,127.0,3.1,29.0,685.0,349.67,241.74
2017,8,18,15,15,771.0,124.0,3.1,28.5,642.5,290.84,192.74
2017,8,18,15,30,755.0,121.0,3.1,28.0,600.0,233.3,145.67
2017,8,18,15,45,735.0,116.5,3.15,28.0,553.0,169.54,97.61
2017,8,18,16,0,715.0,112.0,3.2,28.0,506.0,113.5,64.91
2017,8,18,16,15,688.0,107.0,3.2,27.0,456.5,74.28,56.78
2017,8,18,16,30,661.0,102.0,3.2,26.0,407.0,72.43,55.73
2017,8,18,16,45,624.0,95.5,3.25,25.5,355.5,69.28,53.4
2017,8,18,17,0,587.0,89.0,3.3,25.0,304.0,66.0,50.92
2017,8,18,17,15,536.5,81.0,3.2,24.0,253.5,61.31,47.24
2017,8,18,17,30,486.0,73.0,3.1,23.0,203.0,56.48,43.3
2017,8,18,17,45,412.5,62.5,3.05,22.5,155.0,49.27,37.01
2017,8,18,18,0,339.0,52.0,3.0,22.0,107.0,39.79,28.52
2017,8,18,18,15,235.5,36.5,2.9,21.0,68.5,28.15,17.96
2017,8,18,18,30,132.0,21.0,2.8,20.0,30.0,16.31,4.17
2017,8,18,18,45,66.0,10.5,2.75,19.5,15.0,8.96,0.0
2017,8,18,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,5,45,96.0,17.0,1.65,14.5,26.5,71.43,4.75
2017,8,19,6,0,192.0,34.0,1.9,15.0,53.0,153.55,116.6
2017,8,19,6,15,280.5,48.5,1.9,15.5,95.0,226.16,182.27
2017,8,19,6,30,369.0,63.0,1.9,16.0,137.0,308.64,253.23
2017,8,19,6,45,432.0,74.0,1.95,16.5,186.0,379.54,312.67
2017,8,19,7,0,495.0,85.0,2.0,17.0,235.0,462.19,378.87
2017,8,19,7,15,541.0,93.5,2.0,17.5,286.0,529.48,430.42
2017,8,19,7,30,587.0,102.0,2.0,18.0,337.0,598.95,481.67
2017,8,19,7,45,622.0,108.5,2.05,19.0,388.0,658.94,522.55
2017,8,19,8,0,657.0,115.0,2.1,20.0,439.0,719.2,562.16
2017,8,19,8,15,683.0,120.0,2.1,20.5,488.0,769.63,594.42
2017,8,19,8,30,709.0,125.0,2.1,21.0,537.0,818.87,625.2
2017,8,19,8,45,729.0,129.0,2.15,22.0,582.0,859.77,648.86
2017,8,19,9,0,749.0,133.0,2.2,23.0,627.0,898.45,670.68
2017,8,19,9,15,764.0,136.0,2.25,23.5,668.0,922.18,683.6
2017,8,19,9,30,779.0,139.0,2.3,24.0,709.0,949.39,698.93
2017,8,19,9,45,774.0,150.5,2.4,24.5,740.0,962.47,705.46
2017,8,19,10,0,769.0,162.0,2.5,25.0,771.0,971.59,709.63
2017,8,19,10,15,778.0,164.5,2.6,25.5,800.0,981.76,714.61
2017,8,19,10,30,787.0,167.0,2.7,26.0,829.0,988.25,717.31
2017,8,19,10,45,793.5,168.5,2.8,26.5,850.5,987.5,715.45
2017,8,19,11,0,800.0,170.0,2.9,27.0,872.0,982.98,711.33
2017,8,19,11,15,804.5,171.5,2.95,27.0,886.5,972.75,704.65
2017,8,19,11,30,809.0,173.0,3.0,27.0,901.0,958.82,695.7
2017,8,19,11,45,811.0,173.5,3.15,27.5,908.0,937.97,681.69
2017,8,19,12,0,813.0,174.0,3.3,28.0,915.0,913.7,665.45
2017,8,19,12,15,812.5,173.5,3.35,28.0,913.5,883.05,645.64
2017,8,19,12,30,812.0,173.0,3.4,28.0,912.0,849.44,623.8
2017,8,19,12,45,802.5,176.5,3.5,28.0,900.5,809.43,597.42
2017,8,19,13,0,793.0,180.0,3.6,28.0,889.0,767.38,568.25
2017,8,19,13,15,788.5,179.0,3.6,28.0,872.0,723.29,536.8
2017,8,19,13,30,784.0,178.0,3.6,28.0,855.0,677.34,503.35
2017,8,19,13,45,776.5,175.5,3.65,28.0,830.5,626.71,465.95
2017,8,19,14,0,769.0,173.0,3.7,28.0,806.0,575.0,426.74
2017,8,19,14,15,759.0,170.5,3.7,27.5,775.0,519.65,384.44
2017,8,19,14,30,749.0,168.0,3.7,27.0,744.0,464.48,340.87
2017,8,19,14,45,735.5,164.5,3.7,27.0,707.0,407.13,293.79
2017,8,19,15,0,722.0,161.0,3.7,27.0,670.0,350.37,246.22
2017,8,19,15,15,704.5,156.0,3.65,26.5,627.5,292.35,197.9
2017,8,19,15,30,687.0,151.0,3.6,26.0,585.0,235.96,151.78
2017,8,19,15,45,664.0,145.5,3.6,25.5,538.0,180.4,110.21
2017,8,19,16,0,641.0,140.0,3.6,25.0,491.0,127.68,79.38
2017,8,19,16,15,611.5,133.0,3.55,24.0,441.5,91.3,71.85
2017,8,19,16,30,582.0,126.0,3.5,23.0,392.0,88.8,70.33
2017,8,19,16,45,542.5,117.5,3.5,22.5,341.5,83.37,66.13
2017,8,19,17,0,503.0,109.0,3.5,22.0,291.0,78.4,62.23
2017,8,19,17,15,451.5,97.5,3.4,21.0,241.0,71.08,56.31
2017,8,19,17,30,400.0,86.0,3.3,20.0,191.0,63.53,49.98
2017,8,19,17,45,331.5,71.0,3.2,19.5,144.5,53.11,40.8
2017,8,19,18,0,263.0,56.0,3.1,19.0,98.0,42.41,31.11
2017,8,19,18,15,175.5,37.5,3.05,18.0,61.0,28.72,18.6
2017,8,19,18,30,88.0,19.0,3.0,17.0,24.0,14.71,2.08
2017,8,19,18,45,44.0,9.5,3.0,16.5,12.0,8.11,0.0
2017,8,19,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,20,5,45,63.0,17.0,1.9,12.5,23.0,51.33,0.0
2017,8,20,6,0,126.0,34.0,2.0,13.0,46.0,112.85,84.85
2017,8,20,6,15,201.0,53.5,2.05,13.5,86.5,181.14,146.64
2017,8,20,6,30,276.0,73.0,2.1,14.0,127.0,268.74,222.14
2017,8,20,6,45,335.5,88.0,2.15,14.5,174.5,337.39,280.38
2017,8,20,7,0,395.0,103.0,2.2,15.0,222.0,411.35,340.85
2017,8,20,7,15,441.0,115.0,2.2,15.5,271.5,476.63,392.08
2017,8,20,7,30,487.0,127.0,2.2,16.0,321.0,544.7,443.61
2017,8,20,7,45,520.5,137.0,2.25,17.0,370.5,602.52,484.85
2017,8,20,8,0,554.0,147.0,2.3,18.0,420.0,661.04,525.29
2017,8,20,8,15,581.5,154.5,2.35,18.5,467.5,719.79,565.47
2017,8,20,8,30,609.0,162.0,2.4,19.0,515.0,770.57,598.73
2017,8,20,8,45,627.5,169.5,2.45,20.0,559.0,811.64,623.44
2017,8,20,9,0,646.0,177.0,2.5,21.0,603.0,850.66,646.35
2017,8,20,9,15,662.5,182.0,2.5,21.5,642.5,882.72,665.04
2017,8,20,9,30,679.0,187.0,2.5,22.0,682.0,912.1,681.81
2017,8,20,9,45,708.0,182.0,2.55,23.0,720.5,940.28,696.76
2017,8,20,10,0,737.0,177.0,2.6,24.0,759.0,965.37,709.55
2017,8,20,10,15,746.5,179.5,2.6,24.5,787.5,975.74,713.64
2017,8,20,10,30,756.0,182.0,2.6,25.0,816.0,982.53,715.64
2017,8,20,10,45,766.5,181.5,2.65,25.5,838.5,974.54,708.67
2017,8,20,11,0,777.0,181.0,2.7,26.0,861.0,972.14,705.61
2017,8,20,11,15,781.0,182.0,2.7,26.0,875.0,961.11,697.97
2017,8,20,11,30,785.0,183.0,2.7,26.0,889.0,946.48,688.18
2017,8,20,11,45,790.5,181.0,2.75,26.5,896.5,926.88,674.33
2017,8,20,12,0,796.0,179.0,2.8,27.0,904.0,903.82,658.32
2017,8,20,12,15,795.5,179.0,2.8,27.0,902.5,874.0,638.83
2017,8,20,12,30,795.0,179.0,2.8,27.0,901.0,841.26,617.39
2017,8,20,12,45,789.5,180.0,2.85,27.0,890.5,802.67,591.73
2017,8,20,13,0,784.0,181.0,2.9,27.0,880.0,761.86,563.51
2017,8,20,13,15,779.5,180.0,2.85,27.0,863.0,718.07,532.21
2017,8,20,13,30,775.0,179.0,2.8,27.0,846.0,672.45,499.0
2017,8,20,13,45,772.0,174.0,2.8,27.0,823.0,622.84,462.47
2017,8,20,14,0,769.0,169.0,2.8,27.0,800.0,571.74,423.85
2017,8,20,14,15,759.0,166.5,2.75,27.0,769.0,517.9,381.94
2017,8,20,14,30,749.0,164.0,2.7,27.0,738.0,461.14,336.77
2017,8,20,14,45,739.0,158.5,2.7,27.0,701.5,403.55,289.84
2017,8,20,15,0,729.0,153.0,2.7,27.0,665.0,346.19,242.02
2017,8,20,15,15,712.0,149.0,2.65,26.5,623.0,288.65,194.21
2017,8,20,15,30,695.0,145.0,2.6,26.0,581.0,232.63,148.53
2017,8,20,15,45,674.0,139.0,2.6,26.0,535.0,176.47,106.4
2017,8,20,16,0,653.0,133.0,2.6,26.0,489.0,122.86,75.15
2017,8,20,16,15,623.5,126.5,2.6,25.5,439.5,87.11,67.89
2017,8,20,16,30,594.0,120.0,2.6,25.0,390.0,84.78,66.37
2017,8,20,16,45,553.5,112.0,2.65,24.5,339.0,81.05,63.62
2017,8,20,17,0,513.0,104.0,2.7,24.0,288.0,75.23,59.01
2017,8,20,17,15,460.5,93.0,2.7,23.0,238.0,68.14,53.31
2017,8,20,17,30,408.0,82.0,2.7,22.0,188.0,60.83,47.22
2017,8,20,17,45,333.0,68.0,2.7,21.0,141.5,51.01,38.7
2017,8,20,18,0,258.0,54.0,2.7,20.0,95.0,40.95,29.68
2017,8,20,18,15,169.0,36.0,2.65,19.5,58.5,27.6,17.4
2017,8,20,18,30,80.0,18.0,2.6,19.0,22.0,13.94,0.0
2017,8,20,18,45,40.0,9.0,2.6,18.5,11.0,7.68,0.0
2017,8,20,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,21,5,45,60.0,16.0,1.5,13.5,22.0,48.62,0.0
2017,8,21,6,0,120.0,32.0,1.6,14.0,44.0,107.54,79.8
2017,8,21,6,15,195.0,52.0,1.55,14.5,84.5,176.67,142.13
2017,8,21,6,30,270.0,72.0,1.5,15.0,125.0,264.91,217.54
2017,8,21,6,45,332.5,87.0,1.45,15.5,172.5,335.22,276.41
2017,8,21,7,0,395.0,102.0,1.4,16.0,220.0,411.16,337.43
2017,8,21,7,15,221.5,128.0,1.25,16.5,196.5,318.26,260.18
2017,8,21,7,30,48.0,154.0,1.1,17.0,173.0,193.15,155.3
2017,8,21,7,45,308.5,147.5,1.0,17.5,296.5,425.58,344.11
2017,8,21,8,0,569.0,141.0,0.9,18.0,420.0,675.77,527.7
2017,8,21,8,15,382.0,199.5,0.75,18.5,395.0,569.13,441.03
2017,8,21,8,30,195.0,258.0,0.6,19.0,370.0,456.76,352.59
2017,8,21,8,45,436.0,210.5,0.5,20.0,489.0,670.39,507.25
2017,8,21,9,0,677.0,163.0,0.4,21.0,608.0,866.46,632.36
2017,8,21,9,15,693.5,167.5,0.35,21.5,648.0,898.47,645.82
2017,8,21,9,30,710.0,172.0,0.3,22.0,688.0,927.72,659.89
2017,8,21,9,45,505.5,269.0,0.3,23.0,645.5,823.46,587.24
2017,8,21,10,0,301.0,366.0,0.3,24.0,603.0,700.97,501.27
2017,8,21,10,15,557.0,258.5,0.35,24.5,717.0,861.59,611.35
2017,8,21,10,30,813.0,151.0,0.4,25.0,831.0,999.99,694.44
2017,8,21,10,45,824.0,149.5,0.45,25.5,854.0,1000.45,691.51
2017,8,21,11,0,835.0,148.0,0.5,26.0,877.0,997.02,688.62
2017,8,21,11,15,839.0,149.0,0.4,26.5,891.5,985.44,677.69
2017,8,21,11,30,843.0,150.0,0.3,27.0,906.0,970.07,664.87
2017,8,21,11,45,852.5,145.5,0.25,27.5,915.0,938.14,643.54
2017,8,21,12,0,862.0,141.0,0.2,28.0,924.0,916.06,628.51
2017,8,21,12,15,862.5,141.0,0.2,28.0,922.5,886.53,611.05
2017,8,21,12,30,863.0,141.0,0.2,28.0,921.0,853.89,591.73
2017,8,21,12,45,867.0,137.0,0.25,28.5,913.5,817.61,569.77
2017,8,21,13,0,871.0,133.0,0.3,29.0,906.0,778.29,545.79
2017,8,21,13,15,536.0,281.5,0.45,29.0,754.5,635.39,450.39
2017,8,21,13,30,201.0,430.0,0.6,29.0,603.0,496.54,355.05
2017,8,21,13,45,530.0,276.5,0.75,29.0,714.0,560.63,404.23
2017,8,21,14,0,859.0,123.0,0.9,29.0,825.0,582.12,419.43
2017,8,21,14,15,668.5,205.0,1.0,28.5,738.5,502.27,361.88
2017,8,21,14,30,478.0,287.0,1.1,28.0,652.0,436.11,314.66
2017,8,21,14,45,651.5,199.5,1.25,28.0,670.5,401.78,285.57
2017,8,21,15,0,825.0,112.0,1.4,28.0,689.0,348.52,238.48
2017,8,21,15,15,810.0,109.5,1.45,27.5,646.0,287.9,188.41
2017,8,21,15,30,795.0,107.0,1.5,27.0,603.0,228.38,140.03
2017,8,21,15,45,775.5,103.0,1.6,27.0,555.5,168.53,95.51
2017,8,21,16,0,756.0,99.0,1.7,27.0,508.0,110.9,62.97
2017,8,21,16,15,729.0,94.5,1.8,26.5,457.5,66.97,50.81
2017,8,21,16,30,702.0,90.0,1.9,26.0,407.0,65.07,49.57
2017,8,21,16,45,664.5,85.0,2.05,25.5,354.5,62.61,47.79
2017,8,21,17,0,627.0,80.0,2.2,25.0,302.0,60.09,45.91
2017,8,21,17,15,575.0,72.5,2.3,24.0,250.0,55.46,42.24
2017,8,21,17,30,523.0,65.0,2.4,23.0,198.0,50.71,38.31
2017,8,21,17,45,446.5,55.0,2.55,22.0,149.5,43.62,32.15
2017,8,21,18,0,370.0,45.0,2.7,21.0,101.0,36.37,25.58
2017,8,21,18,15,254.5,31.0,2.65,20.0,62.5,25.26,15.26
2017,8,21,18,30,139.0,17.0,2.6,19.0,24.0,13.28,0.0
2017,8,21,18,45,69.5,8.5,2.6,18.5,12.0,7.26,0.0
2017,8,21,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,22,5,45,98.0,15.5,0.5,13.5,24.5,69.73,0.0
2017,8,22,6,0,196.0,31.0,0.5,14.0,49.0,153.73,114.51
2017,8,22,6,15,290.5,45.5,0.45,14.5,91.5,230.0,184.01
2017,8,22,6,30,385.0,60.0,0.4,15.0,134.0,316.89,257.17
2017,8,22,6,45,455.0,69.5,0.35,16.0,184.0,396.74,320.94
2017,8,22,7,0,525.0,79.0,0.3,17.0,234.0,479.08,383.18
2017,8,22,7,15,571.0,87.0,0.25,17.5,285.5,547.27,432.2
2017,8,22,7,30,617.0,95.0,0.2,18.0,337.0,617.57,480.08
2017,8,22,7,45,654.0,100.0,0.15,19.0,389.0,678.64,517.75
2017,8,22,8,0,691.0,105.0,0.1,20.0,441.0,740.03,554.16
2017,8,22,8,15,716.0,109.5,0.15,21.0,490.5,790.1,582.97
2017,8,22,8,30,741.0,114.0,0.2,22.0,540.0,838.82,610.39
2017,8,22,8,45,763.0,116.5,0.25,23.0,586.0,875.21,629.43
2017,8,22,9,0,785.0,119.0,0.3,24.0,632.0,914.9,650.44
2017,8,22,9,15,799.0,122.0,0.4,24.5,673.0,944.71,667.39
2017,8,22,9,30,813.0,125.0,0.5,25.0,714.0,971.38,682.62
2017,8,22,9,45,828.5,125.0,0.6,25.5,750.5,992.81,694.75
2017,8,22,10,0,844.0,125.0,0.7,26.0,787.0,1010.72,704.88
2017,8,22,10,15,852.0,126.5,0.75,26.5,816.0,1005.81,700.3
2017,8,22,10,30,860.0,128.0,0.8,27.0,845.0,1010.25,701.82
2017,8,22,10,45,867.0,128.5,0.9,27.5,867.0,1008.82,700.8
2017,8,22,11,0,874.0,129.0,1.0,28.0,889.0,1003.52,697.56
2017,8,22,11,15,877.5,129.5,1.1,28.0,903.5,990.94,691.33
2017,8,22,11,30,881.0,130.0,1.2,28.0,918.0,974.59,682.84
2017,8,22,11,45,883.0,130.0,1.35,28.5,924.0,952.69,670.28
2017,8,22,12,0,885.0,130.0,1.5,29.0,930.0,927.26,655.33
2017,8,22,12,15,884.5,130.0,1.65,29.0,928.5,896.24,637.87
2017,8,22,12,30,884.0,130.0,1.8,29.0,927.0,862.09,618.06
2017,8,22,12,45,875.0,133.5,1.95,29.0,915.5,821.24,593.47
2017,8,22,13,0,866.0,137.0,2.1,29.0,904.0,778.14,566.8
2017,8,22,13,15,862.0,136.0,2.25,28.5,886.5,732.81,537.41
2017,8,22,13,30,858.0,135.0,2.4,28.0,869.0,685.35,505.39
2017,8,22,13,45,852.0,133.0,2.6,28.0,844.5,633.96,468.59
2017,8,22,14,0,846.0,131.0,2.8,28.0,820.0,582.43,430.23
2017,8,22,14,15,837.0,129.0,2.9,27.5,788.0,525.51,387.07
2017,8,22,14,30,828.0,127.0,3.0,27.0,756.0,467.94,341.76
2017,8,22,14,45,815.5,124.5,3.1,27.0,718.0,408.27,292.7
2017,8,22,15,0,803.0,122.0,3.2,27.0,680.0,348.89,242.67
2017,8,22,15,15,787.0,118.5,3.25,26.5,637.0,288.43,191.87
2017,8,22,15,30,771.0,115.0,3.3,26.0,594.0,229.26,143.13
2017,8,22,15,45,749.0,111.5,3.4,26.0,546.0,170.89,99.35
2017,8,22,16,0,727.0,108.0,3.5,26.0,498.0,108.46,62.57
2017,8,22,16,15,699.0,103.0,3.55,25.5,447.5,72.36,55.62
2017,8,22,16,30,671.0,98.0,3.6,25.0,397.0,70.37,54.3
2017,8,22,16,45,631.5,92.0,3.65,24.5,345.0,67.43,52.12
