Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,17,0,592.0,86.0,3.7,24.0,293.0,64.4,49.81
2017,8,22,17,15,538.5,77.5,3.65,23.0,241.5,59.19,45.64
2017,8,22,17,30,485.0,69.0,3.6,22.0,190.0,53.83,41.17
2017,8,22,17,45,406.5,58.0,3.55,21.5,142.5,46.06,34.29
2017,8,22,18,0,328.0,47.0,3.5,21.0,95.0,36.16,25.33
2017,8,22,18,15,216.5,31.5,3.35,20.0,58.0,24.39,14.36
2017,8,22,18,30,105.0,16.0,3.2,19.0,21.0,12.47,0.0
2017,8,22,18,45,52.5,8.0,3.1,18.5,10.5,6.83,0.0
2017,8,22,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,23,5,45,119.5,14.5,1.55,13.5,25.0,61.23,0.0
2017,8,23,6,0,239.0,29.0,1.7,14.0,50.0,173.77,129.23
2017,8,23,6,15,339.0,41.5,1.7,14.5,94.0,254.26,204.93
2017,8,23,6,30,439.0,54.0,1.7,15.0,138.0,345.98,283.91
2017,8,23,6,45,506.5,62.5,1.7,15.5,188.5,422.53,347.88
2017,8,23,7,0,574.0,71.0,1.7,16.0,239.0,504.39,413.12
2017,8,23,7,15,619.0,77.5,1.7,16.5,291.5,572.15,464.55
2017,8,23,7,30,664.0,84.0,1.7,17.0,344.0,641.86,514.05
2017,8,23,7,45,698.5,88.5,1.7,18.0,396.0,701.98,553.65
2017,8,23,8,0,733.0,93.0,1.7,19.0,448.0,762.17,591.93
2017,8,23,8,15,757.0,97.0,1.7,19.5,498.0,807.76,619.97
2017,8,23,8,30,781.0,101.0,1.7,20.0,548.0,856.23,649.52
2017,8,23,8,45,800.5,103.5,1.75,21.0,594.0,896.78,672.39
2017,8,23,9,0,820.0,106.0,1.8,22.0,640.0,934.81,693.28
2017,8,23,9,15,833.5,108.5,1.8,22.5,681.5,964.18,708.97
2017,8,23,9,30,847.0,111.0,1.8,23.0,723.0,978.23,714.77
2017,8,23,9,45,851.5,115.5,1.8,23.5,757.0,993.75,721.77
2017,8,23,10,0,856.0,120.0,1.8,24.0,791.0,1005.49,726.41
2017,8,23,10,15,864.0,121.5,1.75,24.5,820.0,1013.75,728.31
2017,8,23,10,30,872.0,123.0,1.7,25.0,849.0,1018.17,727.93
2017,8,23,10,45,878.5,123.5,1.7,26.0,871.0,1016.17,722.98
2017,8,23,11,0,885.0,124.0,1.7,27.0,893.0,1010.26,715.85
2017,8,23,11,15,888.5,125.0,1.7,27.0,907.0,998.0,707.77
2017,8,23,11,30,892.0,126.0,1.7,27.0,921.0,981.93,697.49
2017,8,23,11,45,894.5,125.5,1.7,27.5,927.5,959.73,682.14
2017,8,23,12,0,897.0,125.0,1.7,28.0,934.0,933.95,664.68
2017,8,23,12,15,896.5,125.0,1.8,28.0,932.5,902.55,646.14
2017,8,23,12,30,896.0,125.0,1.9,28.0,931.0,867.96,625.33
2017,8,23,12,45,892.0,126.0,2.0,28.5,920.5,828.43,599.82
2017,8,23,13,0,888.0,127.0,2.1,29.0,910.0,786.28,572.32
2017,8,23,13,15,884.0,126.0,2.25,29.0,892.5,739.99,541.51
2017,8,23,13,30,880.0,125.0,2.4,29.0,875.0,691.52,507.88
2017,8,23,13,45,873.5,123.5,2.55,29.0,850.0,639.14,470.32
2017,8,23,14,0,867.0,122.0,2.7,29.0,825.0,585.24,430.32
2017,8,23,14,15,858.5,120.0,2.85,28.5,793.0,528.68,387.68
2017,8,23,14,30,850.0,118.0,3.0,28.0,761.0,471.3,342.66
2017,8,23,14,45,837.5,116.0,3.15,28.0,723.0,409.2,291.93
2017,8,23,15,0,825.0,114.0,3.3,28.0,685.0,348.9,241.23
2017,8,23,15,15,809.5,111.0,3.4,27.5,641.5,287.6,189.77
2017,8,23,15,30,794.0,108.0,3.5,27.0,598.0,227.47,140.31
2017,8,23,15,45,773.0,104.5,3.65,26.5,550.0,167.75,95.87
2017,8,23,16,0,752.0,101.0,3.8,26.0,502.0,110.45,63.97
2017,8,23,16,15,724.5,96.5,3.85,25.5,451.0,68.49,52.39
2017,8,23,16,30,697.0,92.0,3.9,25.0,400.0,66.65,51.17
2017,8,23,16,45,658.0,86.0,4.0,24.5,347.5,63.51,48.8
2017,8,23,17,0,619.0,80.0,4.1,24.0,295.0,60.27,46.29
2017,8,23,17,15,565.0,72.5,4.0,23.0,243.0,55.64,42.58
2017,8,23,17,30,511.0,65.0,3.9,22.0,191.0,50.9,38.62
2017,8,23,17,45,430.5,54.5,3.8,21.0,142.5,43.39,32.02
2017,8,23,18,0,350.0,44.0,3.7,20.0,94.0,35.7,25.0
2017,8,23,18,15,228.5,29.5,3.5,19.0,56.5,22.93,13.02
2017,8,23,18,30,107.0,15.0,3.3,18.0,19.0,11.71,0.0
2017,8,23,18,45,53.5,7.5,3.1,17.5,9.5,6.4,0.0
2017,8,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,24,5,45,139.0,13.5,2.0,13.5,25.5,68.56,0.0
2017,8,24,6,0,278.0,27.0,2.3,14.0,51.0,190.78,140.85
2017,8,24,6,15,381.5,37.5,2.4,14.5,95.5,273.06,220.44
2017,8,24,6,30,485.0,48.0,2.5,15.0,140.0,366.85,302.05
2017,8,24,6,45,550.0,55.5,2.6,16.0,190.5,442.72,365.73
2017,8,24,7,0,615.0,63.0,2.7,17.0,241.0,523.69,430.41
2017,8,24,7,15,658.5,68.5,2.8,17.5,294.0,590.84,481.66
2017,8,24,7,30,702.0,74.0,2.9,18.0,347.0,655.99,528.76
2017,8,24,7,45,733.0,78.0,3.0,18.5,399.0,714.37,569.36
2017,8,24,8,0,764.0,82.0,3.1,19.0,451.0,772.36,608.66
2017,8,24,8,15,786.5,85.5,3.2,19.5,500.5,821.43,640.7
2017,8,24,8,30,809.0,89.0,3.3,20.0,550.0,868.77,671.02
2017,8,24,8,45,825.5,92.0,3.4,21.0,596.0,907.77,693.78
2017,8,24,9,0,842.0,95.0,3.5,22.0,642.0,933.27,707.03
2017,8,24,9,15,855.0,97.5,3.5,22.5,683.5,962.23,723.36
2017,8,24,9,30,868.0,100.0,3.5,23.0,725.0,987.91,737.37
2017,8,24,9,45,866.5,107.5,3.55,23.5,757.5,1001.15,743.44
2017,8,24,10,0,865.0,115.0,3.6,24.0,790.0,1010.3,747.01
2017,8,24,10,15,872.5,116.5,3.6,24.0,819.0,1018.08,750.95
2017,8,24,10,30,880.0,118.0,3.6,24.0,848.0,1022.0,752.49
2017,8,24,10,45,885.0,119.5,3.6,24.5,870.0,1019.48,748.51
2017,8,24,11,0,890.0,121.0,3.6,25.0,892.0,1013.02,742.16
2017,8,24,11,15,893.5,122.0,3.55,25.5,906.5,1000.67,731.78
2017,8,24,11,30,897.0,123.0,3.5,26.0,921.0,984.47,719.09
2017,8,24,11,45,898.5,123.5,3.45,26.5,927.0,962.14,702.57
2017,8,24,12,0,900.0,124.0,3.4,27.0,933.0,936.23,683.85
2017,8,24,12,15,900.0,124.0,3.4,27.0,932.0,905.09,663.43
2017,8,24,12,30,900.0,124.0,3.4,27.0,931.0,870.7,640.82
2017,8,24,12,45,908.5,117.0,3.4,27.0,924.0,833.73,616.38
2017,8,24,13,0,917.0,110.0,3.4,27.0,917.0,793.24,589.41
2017,8,24,13,15,913.5,109.5,3.45,27.0,899.5,746.57,557.04
2017,8,24,13,30,910.0,109.0,3.5,27.0,882.0,697.57,521.34
2017,8,24,13,45,905.5,107.0,3.6,27.0,857.5,644.56,481.97
2017,8,24,14,0,901.0,105.0,3.7,27.0,833.0,589.76,440.03
2017,8,24,14,15,893.5,103.5,3.75,26.5,801.0,532.34,395.42
2017,8,24,14,30,886.0,102.0,3.8,26.0,769.0,473.91,348.37
2017,8,24,14,45,877.0,99.0,3.85,26.0,731.5,412.98,297.24
2017,8,24,15,0,868.0,96.0,3.9,26.0,694.0,351.76,244.67
2017,8,24,15,15,854.0,93.5,3.9,25.5,650.0,289.63,191.52
2017,8,24,15,30,840.0,91.0,3.9,25.0,606.0,222.26,135.6
2017,8,24,15,45,823.0,87.5,3.95,25.0,558.5,160.2,88.61
2017,8,24,16,0,806.0,84.0,4.0,25.0,511.0,99.98,54.97
2017,8,24,16,15,780.5,80.5,4.0,24.0,459.5,64.08,49.01
2017,8,24,16,30,755.0,77.0,4.0,23.0,408.0,62.29,47.9
2017,8,24,16,45,721.0,72.0,4.05,22.5,355.0,59.19,45.52
2017,8,24,17,0,687.0,67.0,4.1,22.0,302.0,55.99,43.0
2017,8,24,17,15,635.0,61.0,4.0,21.0,249.0,47.48,35.86
2017,8,24,17,30,583.0,55.0,3.9,20.0,196.0,43.49,32.48
2017,8,24,17,45,502.0,47.0,3.85,19.5,146.5,37.66,27.22
2017,8,24,18,0,421.0,39.0,3.8,19.0,97.0,31.78,21.69
2017,8,24,18,15,284.5,26.5,3.65,18.0,58.0,21.71,11.84
2017,8,24,18,30,148.0,14.0,3.5,17.0,19.0,11.95,0.0
2017,8,24,18,45,74.0,7.0,3.4,16.5,9.5,0.0,0.0
2017,8,24,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,25,5,45,130.5,13.5,0.9,12.5,24.5,65.28,0.0
2017,8,25,6,0,261.0,27.0,1.0,13.0,49.0,182.71,133.18
2017,8,25,6,15,368.5,38.5,1.05,13.5,93.5,268.15,215.63
2017,8,25,6,30,476.0,50.0,1.1,14.0,138.0,364.93,298.59
2017,8,25,6,45,544.0,57.5,1.15,15.0,189.5,442.51,362.45
2017,8,25,7,0,612.0,65.0,1.2,16.0,241.0,525.4,427.19
2017,8,25,7,15,656.5,70.5,1.2,17.0,294.0,593.26,476.33
2017,8,25,7,30,701.0,76.0,1.2,18.0,347.0,662.97,523.68
2017,8,25,7,45,733.0,80.5,1.2,19.0,399.5,718.66,558.98
2017,8,25,8,0,765.0,85.0,1.2,20.0,452.0,778.18,595.75
2017,8,25,8,15,788.0,88.5,1.2,20.5,502.0,827.77,625.67
2017,8,25,8,30,811.0,92.0,1.2,21.0,552.0,875.62,653.82
2017,8,25,8,45,828.0,95.0,1.25,22.0,598.5,915.13,675.39
2017,8,25,9,0,845.0,98.0,1.3,23.0,645.0,951.93,694.94
2017,8,25,9,15,857.5,100.0,1.35,23.5,686.5,968.81,702.95
2017,8,25,9,30,870.0,102.0,1.4,24.0,728.0,993.38,716.14
2017,8,25,9,45,889.5,99.0,1.45,25.0,765.5,1015.85,726.5
2017,8,25,10,0,909.0,96.0,1.5,26.0,803.0,1034.82,734.67
2017,8,25,10,15,915.5,97.5,1.5,26.5,832.0,1041.9,736.24
2017,8,25,10,30,922.0,99.0,1.5,27.0,861.0,1044.95,735.61
2017,8,25,10,45,926.5,99.5,1.55,27.5,883.0,1040.83,731.59
2017,8,25,11,0,931.0,100.0,1.6,28.0,905.0,1032.65,725.29
2017,8,25,11,15,934.0,101.0,1.65,28.5,919.0,1019.48,716.07
2017,8,25,11,30,937.0,102.0,1.7,29.0,933.0,1002.31,704.55
2017,8,25,11,45,938.5,102.0,1.8,29.5,939.0,978.83,689.84
2017,8,25,12,0,940.0,102.0,1.9,30.0,945.0,951.62,672.79
2017,8,25,12,15,940.0,102.0,1.95,30.0,943.5,919.49,653.34
2017,8,25,12,30,940.0,102.0,2.0,30.0,942.0,883.97,631.61
2017,8,25,12,45,939.5,100.5,2.1,30.5,932.0,843.42,605.66
2017,8,25,13,0,939.0,99.0,2.2,31.0,922.0,799.87,577.48
2017,8,25,13,15,935.0,98.5,2.25,30.5,904.5,751.91,547.14
2017,8,25,13,30,931.0,98.0,2.3,30.0,887.0,701.6,512.92
2017,8,25,13,45,926.0,96.5,2.4,30.0,861.5,647.68,474.26
2017,8,25,14,0,921.0,95.0,2.5,30.0,836.0,591.97,432.95
2017,8,25,14,15,913.0,94.0,2.55,29.5,803.5,533.63,388.85
2017,8,25,14,30,905.0,93.0,2.6,29.0,771.0,474.31,342.24
2017,8,25,14,45,895.0,91.0,2.7,29.0,732.5,412.7,291.71
2017,8,25,15,0,885.0,89.0,2.8,29.0,694.0,350.87,239.66
2017,8,25,15,15,871.0,86.5,2.85,28.5,650.0,287.7,186.59
2017,8,25,15,30,857.0,84.0,2.9,28.0,606.0,225.35,135.36
2017,8,25,15,45,839.0,81.5,2.95,28.0,558.0,163.56,89.53
2017,8,25,16,0,821.0,79.0,3.0,28.0,510.0,96.13,51.31
2017,8,25,16,15,795.5,75.5,3.05,27.5,458.0,60.77,45.52
2017,8,25,16,30,770.0,72.0,3.1,27.0,406.0,58.81,44.18
2017,8,25,16,45,735.5,67.5,3.15,26.5,353.0,55.93,42.01
2017,8,25,17,0,701.0,63.0,3.2,26.0,300.0,52.98,39.72
2017,8,25,17,15,649.0,57.5,3.05,25.0,246.5,49.0,36.54
2017,8,25,17,30,597.0,52.0,2.9,24.0,193.0,41.3,30.02
2017,8,25,17,45,515.0,44.0,2.8,23.0,143.5,35.36,24.8
2017,8,25,18,0,433.0,36.0,2.7,22.0,94.0,29.36,19.28
2017,8,25,18,15,290.0,24.5,2.6,21.0,55.5,20.07,10.02
2017,8,25,18,30,147.0,13.0,2.5,20.0,17.0,11.1,0.0
2017,8,25,18,45,73.5,6.5,2.4,19.5,8.5,0.0,0.0
2017,8,25,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,26,5,45,141.5,12.5,0.3,18.5,24.0,69.16,0.0
2017,8,26,6,0,283.0,25.0,0.3,19.0,48.0,190.61,133.21
2017,8,26,6,15,392.0,35.0,0.35,19.5,92.5,277.41,216.1
2017,8,26,6,30,501.0,45.0,0.4,20.0,137.0,374.59,296.47
2017,8,26,6,45,569.0,52.0,0.45,20.5,188.5,452.61,358.8
2017,8,26,7,0,637.0,59.0,0.5,21.0,240.0,536.05,422.09
2017,8,26,7,15,681.0,64.0,0.45,22.0,293.5,600.37,465.36
2017,8,26,7,30,725.0,69.0,0.4,23.0,347.0,670.38,509.88
2017,8,26,7,45,757.0,72.5,0.35,24.0,400.0,729.84,544.91
2017,8,26,8,0,789.0,76.0,0.3,25.0,453.0,788.94,578.22
2017,8,26,8,15,811.5,79.0,0.35,25.5,503.5,838.19,606.84
2017,8,26,8,30,834.0,82.0,0.4,26.0,554.0,875.94,627.78
2017,8,26,8,45,851.0,84.5,0.5,27.0,600.5,915.01,649.2
2017,8,26,9,0,868.0,87.0,0.6,28.0,647.0,951.39,668.67
2017,8,26,9,15,881.0,89.0,0.6,28.5,689.0,980.28,682.66
2017,8,26,9,30,894.0,91.0,0.6,29.0,731.0,1005.8,694.62
2017,8,26,9,45,895.0,96.5,0.6,30.0,764.5,1019.67,698.31
2017,8,26,10,0,896.0,102.0,0.6,31.0,798.0,1029.48,699.83
2017,8,26,10,15,903.5,103.5,0.55,31.0,827.0,1037.39,702.07
2017,8,26,10,30,911.0,105.0,0.5,31.0,856.0,1041.3,702.12
2017,8,26,10,45,917.0,105.5,0.45,31.5,878.5,1038.59,697.13
2017,8,26,11,0,923.0,106.0,0.4,32.0,901.0,1031.81,690.08
2017,8,26,11,15,926.0,107.0,0.35,32.0,915.0,1018.56,680.93
2017,8,26,11,30,929.0,108.0,0.3,32.0,929.0,1001.35,669.76
2017,8,26,11,45,931.0,108.0,0.3,32.5,935.5,978.32,655.14
2017,8,26,12,0,933.0,108.0,0.3,33.0,942.0,951.56,638.52
2017,8,26,12,15,933.0,107.5,0.35,33.0,940.0,918.97,620.81
2017,8,26,12,30,933.0,107.0,0.4,33.0,938.0,883.03,601.0
2017,8,26,12,45,930.0,107.0,0.45,33.5,928.0,841.97,576.69
2017,8,26,13,0,927.0,107.0,0.5,34.0,918.0,798.1,550.44
2017,8,26,13,15,923.0,106.5,0.55,33.5,900.0,750.45,522.63
2017,8,26,13,30,919.0,106.0,0.6,33.0,882.0,700.48,491.31
2017,8,26,13,45,913.5,104.5,0.7,33.0,856.5,646.65,455.78
2017,8,26,14,0,908.0,103.0,0.8,33.0,831.0,591.12,417.47
2017,8,26,14,15,899.5,101.5,0.9,33.0,798.5,532.63,375.37
2017,8,26,14,30,891.0,100.0,1.0,33.0,766.0,473.25,330.72
2017,8,26,14,45,880.0,98.0,1.15,33.0,727.0,411.9,283.01
2017,8,26,15,0,869.0,96.0,1.3,33.0,688.0,350.48,233.53
2017,8,26,15,15,854.5,93.5,1.4,32.5,644.0,287.98,182.89
2017,8,26,15,30,840.0,91.0,1.5,32.0,600.0,220.42,129.41
2017,8,26,15,45,820.5,88.0,1.6,31.5,551.0,158.31,84.77
2017,8,26,16,0,801.0,85.0,1.7,31.0,502.0,98.37,53.29
2017,8,26,16,15,774.0,81.0,1.85,30.5,450.5,64.56,48.05
2017,8,26,16,30,747.0,77.0,2.0,30.0,399.0,62.4,46.58
2017,8,26,16,45,710.0,72.5,2.15,29.5,345.5,59.66,44.58
2017,8,26,17,0,673.0,68.0,2.3,29.0,292.0,52.19,38.53
2017,8,26,17,15,617.5,61.5,2.35,27.5,239.0,47.9,35.21
2017,8,26,17,30,562.0,55.0,2.4,26.0,186.0,43.54,31.65
2017,8,26,17,45,474.5,46.5,2.45,25.0,137.0,37.31,26.19
2017,8,26,18,0,387.0,38.0,2.5,24.0,88.0,31.02,20.42
2017,8,26,18,15,244.0,25.0,2.4,23.0,51.0,20.51,9.81
2017,8,26,18,30,101.0,12.0,2.3,22.0,14.0,10.24,0.0
2017,8,26,18,45,50.5,6.0,2.25,21.5,7.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,27,5,45,126.5,12.5,0.25,18.5,22.5,63.16,0.0
2017,8,27,6,0,253.0,25.0,0.2,19.0,45.0,176.02,120.58
2017,8,27,6,15,362.5,36.5,0.2,19.5,89.0,264.41,205.43
2017,8,27,6,30,472.0,48.0,0.2,20.0,133.0,362.27,285.84
2017,8,27,6,45,542.5,55.0,0.2,21.0,184.5,440.72,347.24
2017,8,27,7,0,613.0,62.0,0.2,22.0,236.0,524.75,409.28
2017,8,27,7,15,658.5,67.5,0.35,23.0,289.0,593.43,457.66
2017,8,27,7,30,704.0,73.0,0.5,24.0,342.0,660.16,502.35
2017,8,27,7,45,738.0,77.0,0.65,25.0,395.0,721.16,541.62
2017,8,27,8,0,772.0,81.0,0.8,26.0,448.0,781.98,579.67
2017,8,27,8,15,795.0,84.0,0.85,27.0,498.0,831.16,607.6
2017,8,27,8,30,818.0,87.0,0.9,28.0,548.0,878.58,633.82
2017,8,27,8,45,837.0,89.0,1.0,29.0,595.0,918.88,655.84
2017,8,27,9,0,856.0,91.0,1.1,30.0,642.0,945.84,669.32
2017,8,27,9,15,869.0,93.0,1.05,30.5,683.5,974.41,682.68
2017,8,27,9,30,882.0,95.0,1.0,31.0,725.0,999.65,693.8
2017,8,27,9,45,892.0,97.0,1.0,32.0,761.0,1018.34,700.46
2017,8,27,10,0,902.0,99.0,1.0,33.0,797.0,1033.24,704.97
2017,8,27,10,15,909.0,100.5,0.85,33.0,826.0,1040.64,705.0
2017,8,27,10,30,916.0,102.0,0.7,33.0,855.0,1044.01,702.68
2017,8,27,10,45,923.0,102.0,0.55,33.5,877.5,1041.69,695.67
2017,8,27,11,0,930.0,102.0,0.4,34.0,900.0,1035.29,686.51
2017,8,27,11,15,933.0,102.5,0.3,34.0,914.0,1021.4,675.95
2017,8,27,11,30,936.0,103.0,0.2,34.0,928.0,1003.54,663.55
2017,8,27,11,45,938.5,102.5,0.15,34.5,934.5,980.3,648.08
2017,8,27,12,0,941.0,102.0,0.1,35.0,941.0,953.29,630.75
2017,8,27,12,15,941.0,101.5,0.2,35.0,939.0,920.45,613.82
2017,8,27,12,30,941.0,101.0,0.3,35.0,937.0,884.22,594.99
2017,8,27,12,45,936.0,102.5,0.45,35.0,926.0,842.64,573.65
2017,8,27,13,0,931.0,104.0,0.6,35.0,915.0,798.34,550.04
2017,8,27,13,15,927.0,103.5,0.7,34.5,897.0,750.45,522.81
2017,8,27,13,30,923.0,103.0,0.8,34.0,879.0,700.23,491.78
2017,8,27,13,45,917.0,101.5,0.9,34.0,853.0,645.83,455.57
2017,8,27,14,0,911.0,100.0,1.0,34.0,827.0,589.77,416.63
2017,8,27,14,15,902.5,98.5,1.1,33.5,794.5,531.07,374.89
2017,8,27,14,30,894.0,97.0,1.2,33.0,762.0,471.46,330.45
2017,8,27,14,45,883.0,95.0,1.3,33.0,723.0,409.89,282.04
2017,8,27,15,0,872.0,93.0,1.4,33.0,684.0,348.24,232.04
2017,8,27,15,15,857.0,90.5,1.45,32.5,639.5,285.42,180.95
2017,8,27,15,30,842.0,88.0,1.5,32.0,595.0,223.54,131.67
2017,8,27,15,45,822.0,85.5,1.6,32.0,546.0,155.6,82.61
2017,8,27,16,0,802.0,83.0,1.7,32.0,497.0,95.89,51.63
2017,8,27,16,15,775.0,79.0,1.8,31.0,445.5,63.21,46.85
2017,8,27,16,30,748.0,75.0,1.9,30.0,394.0,60.99,45.43
2017,8,27,16,45,710.0,70.5,2.05,29.5,340.5,58.18,43.36
2017,8,27,17,0,672.0,66.0,2.2,29.0,287.0,50.79,37.37
2017,8,27,17,15,616.5,59.5,2.2,28.0,234.0,46.45,33.9
2017,8,27,17,30,561.0,53.0,2.2,27.0,181.0,42.04,30.21
2017,8,27,17,45,473.5,44.5,2.25,26.0,132.5,35.75,24.72
2017,8,27,18,0,386.0,36.0,2.3,25.0,84.0,29.4,18.9
2017,8,27,18,15,193.0,24.0,2.15,24.0,48.0,18.7,7.85
2017,8,27,18,30,0.0,12.0,2.0,23.0,12.0,10.24,0.0
2017,8,27,18,45,0.0,6.0,1.95,22.0,6.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,28,5,45,153.0,11.5,0.6,19.5,23.0,73.55,0.0
2017,8,28,6,0,306.0,23.0,0.6,20.0,46.0,198.66,133.17
2017,8,28,6,15,417.5,32.5,0.7,20.5,91.0,289.73,225.09
2017,8,28,6,30,529.0,42.0,0.8,21.0,136.0,389.34,308.28
2017,8,28,6,45,594.0,48.5,0.9,22.0,188.0,462.19,366.99
2017,8,28,7,0,659.0,55.0,1.0,23.0,240.0,544.74,429.73
2017,8,28,7,15,702.5,60.0,0.95,23.5,294.0,613.79,477.45
2017,8,28,7,30,746.0,65.0,0.9,24.0,348.0,684.38,523.91
2017,8,28,7,45,774.0,69.0,0.85,25.0,400.5,742.02,558.29
2017,8,28,8,0,802.0,73.0,0.8,26.0,453.0,798.97,590.78
2017,8,28,8,15,824.0,76.0,0.85,27.0,503.5,848.2,618.56
2017,8,28,8,30,846.0,79.0,0.9,28.0,554.0,885.87,638.36
2017,8,28,8,45,861.0,82.0,1.0,29.0,600.0,923.97,659.05
2017,8,28,9,0,876.0,85.0,1.1,30.0,646.0,959.22,677.67
2017,8,28,9,15,887.5,87.0,1.25,30.5,687.5,986.71,693.54
2017,8,28,9,30,899.0,89.0,1.4,31.0,729.0,1010.76,707.34
2017,8,28,9,45,906.5,91.5,1.55,32.0,764.0,1027.71,715.38
2017,8,28,10,0,914.0,94.0,1.7,33.0,799.0,1040.77,721.09
2017,8,28,10,15,920.5,95.0,1.85,33.0,827.5,1047.12,725.75
2017,8,28,10,30,927.0,96.0,2.0,33.0,856.0,1049.43,728.09
2017,8,28,10,45,931.5,96.5,2.15,33.5,877.5,1045.08,724.97
2017,8,28,11,0,936.0,97.0,2.3,34.0,899.0,1036.65,719.44
2017,8,28,11,15,938.5,97.5,2.4,34.0,912.0,1022.18,711.21
2017,8,28,11,30,941.0,98.0,2.5,34.0,925.0,1003.73,700.59
2017,8,28,11,45,942.5,98.0,2.65,34.5,931.0,979.94,685.68
2017,8,28,12,0,944.0,98.0,2.8,35.0,937.0,952.39,668.37
2017,8,28,12,15,943.0,97.5,2.9,34.5,934.0,918.54,649.3
2017,8,28,12,30,942.0,97.0,3.0,34.0,931.0,881.37,627.83
2017,8,28,12,45,935.0,99.5,3.15,34.0,919.0,839.09,601.74
2017,8,28,13,0,928.0,102.0,3.3,34.0,907.0,794.2,573.55
2017,8,28,13,15,923.5,101.0,3.4,34.0,888.5,745.58,541.27
2017,8,28,13,30,919.0,100.0,3.5,34.0,870.0,694.7,505.44
2017,8,28,13,45,910.0,100.5,3.6,34.0,843.5,640.36,466.09
2017,8,28,14,0,901.0,101.0,3.7,34.0,817.0,584.64,424.51
2017,8,28,14,15,892.5,99.5,3.7,33.5,784.0,526.39,380.34
2017,8,28,14,30,884.0,98.0,3.7,33.0,751.0,467.26,333.91
2017,8,28,14,45,869.5,97.0,3.7,32.5,711.5,405.68,284.18
2017,8,28,15,0,855.0,96.0,3.7,32.0,672.0,344.44,233.45
2017,8,28,15,15,839.5,93.5,3.65,31.5,628.0,282.43,181.74
2017,8,28,15,30,824.0,91.0,3.6,31.0,584.0,215.59,127.82
2017,8,28,15,45,800.0,89.0,3.6,30.5,534.5,154.65,83.8
2017,8,28,16,0,776.0,87.0,3.6,30.0,485.0,96.47,53.78
2017,8,28,16,15,747.5,83.0,3.55,29.5,433.5,65.9,49.44
2017,8,28,16,30,719.0,79.0,3.5,29.0,382.0,63.8,48.01
2017,8,28,16,45,676.0,74.5,3.45,28.5,329.0,56.01,41.74
2017,8,28,17,0,633.0,70.0,3.4,28.0,276.0,53.5,39.84
2017,8,28,17,15,575.5,63.0,3.25,26.5,224.0,48.93,36.24
2017,8,28,17,30,518.0,56.0,3.1,25.0,172.0,44.29,32.39
2017,8,28,17,45,425.5,46.5,3.0,24.0,124.5,37.3,26.22
2017,8,28,18,0,333.0,37.0,2.9,23.0,77.0,30.22,19.67
2017,8,28,18,15,166.5,18.5,2.8,22.0,38.5,14.84,4.53
2017,8,28,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,28,18,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,29,5,45,115.0,12.0,1.45,14.5,20.5,58.34,0.0
2017,8,29,6,0,230.0,24.0,1.5,15.0,41.0,163.21,108.54
2017,8,29,6,15,339.5,35.5,1.55,15.5,83.5,252.72,201.35
2017,8,29,6,30,449.0,47.0,1.6,16.0,126.0,349.59,285.07
2017,8,29,6,45,519.0,55.0,1.65,17.0,176.0,427.94,350.2
2017,8,29,7,0,589.0,63.0,1.7,18.0,226.0,511.94,416.47
2017,8,29,7,15,635.0,68.5,1.7,18.5,278.5,580.02,467.25
2017,8,29,7,30,681.0,74.0,1.7,19.0,331.0,650.14,516.69
2017,8,29,7,45,715.5,78.0,1.75,20.0,383.0,706.5,553.6
2017,8,29,8,0,750.0,82.0,1.8,21.0,435.0,766.98,592.28
2017,8,29,8,15,773.5,85.5,1.85,22.0,484.5,816.51,622.14
2017,8,29,8,30,797.0,89.0,1.9,23.0,534.0,864.36,650.22
2017,8,29,8,45,816.5,90.5,1.95,24.0,580.0,903.94,672.17
2017,8,29,9,0,836.0,92.0,2.0,25.0,626.0,930.13,685.03
2017,8,29,9,15,849.0,94.5,2.1,25.5,666.5,958.83,701.46
2017,8,29,9,30,862.0,97.0,2.2,26.0,707.0,984.26,715.71
2017,8,29,9,45,868.0,100.0,2.35,26.5,741.5,999.71,724.12
2017,8,29,10,0,874.0,103.0,2.5,27.0,776.0,1011.39,730.26
2017,8,29,10,15,881.5,104.5,2.65,27.5,804.0,1019.06,733.95
2017,8,29,10,30,889.0,106.0,2.8,28.0,832.0,1022.81,735.26
2017,8,29,10,45,894.5,107.0,2.95,28.5,853.5,1020.04,732.53
2017,8,29,11,0,900.0,108.0,3.1,29.0,875.0,1013.29,727.38
2017,8,29,11,15,903.0,108.5,3.2,29.0,889.0,999.61,718.94
2017,8,29,11,30,906.0,109.0,3.3,29.0,903.0,982.06,708.11
2017,8,29,11,45,908.0,109.0,3.45,29.5,909.0,959.3,692.88
2017,8,29,12,0,910.0,109.0,3.6,30.0,915.0,932.89,675.27
2017,8,29,12,15,910.0,108.5,3.7,30.0,913.0,900.72,654.88
2017,8,29,12,30,910.0,108.0,3.8,30.0,911.0,865.28,632.2
2017,8,29,12,45,903.5,110.5,3.9,30.0,899.5,824.32,605.62
2017,8,29,13,0,897.0,113.0,4.0,30.0,888.0,780.82,577.06
2017,8,29,13,15,893.0,112.0,4.05,29.5,870.5,733.7,545.25
2017,8,29,13,30,889.0,111.0,4.1,29.0,853.0,684.37,510.29
2017,8,29,13,45,884.0,109.0,4.15,29.0,827.5,631.58,470.8
2017,8,29,14,0,879.0,107.0,4.2,29.0,802.0,577.13,428.92
2017,8,29,14,15,870.0,105.5,4.15,28.5,770.0,519.68,384.13
2017,8,29,14,30,861.0,104.0,4.1,28.0,738.0,461.47,337.22
2017,8,29,14,45,851.0,101.0,4.1,28.0,699.5,401.18,286.74
2017,8,29,15,0,841.0,98.0,4.1,28.0,661.0,340.79,235.09
2017,8,29,15,15,825.5,95.5,4.0,27.5,617.5,274.58,179.32
2017,8,29,15,30,810.0,93.0,3.9,27.0,574.0,213.63,129.06
2017,8,29,15,45,791.0,89.0,3.8,26.5,526.0,152.6,84.13
2017,8,29,16,0,772.0,85.0,3.7,26.0,478.0,93.73,53.17
2017,8,29,16,15,744.0,81.0,3.6,25.5,427.0,64.48,49.12
2017,8,29,16,30,716.0,77.0,3.5,25.0,376.0,62.34,47.62
2017,8,29,16,45,678.5,71.5,3.4,24.5,324.0,53.98,40.76
2017,8,29,17,0,641.0,66.0,3.3,24.0,272.0,50.69,38.13
2017,8,29,17,15,583.5,59.5,3.15,23.0,220.0,46.38,34.6
2017,8,29,17,30,526.0,53.0,3.0,22.0,168.0,42.02,30.85
2017,8,29,17,45,436.5,43.5,2.9,21.5,121.0,34.95,24.46
2017,8,29,18,0,347.0,34.0,2.8,21.0,74.0,27.77,17.71
2017,8,29,18,15,173.5,17.0,2.65,20.5,37.0,13.64,2.97
2017,8,29,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,8,29,18,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,30,5,45,108.0,12.0,1.55,13.5,19.5,55.6,0.0
2017,8,30,6,0,216.0,24.0,1.6,14.0,39.0,156.01,100.52
2017,8,30,6,15,328.5,35.5,1.65,14.5,81.5,247.63,197.82
2017,8,30,6,30,441.0,47.0,1.7,15.0,124.0,345.83,283.18
2017,8,30,6,45,517.0,54.5,1.8,15.5,174.5,427.13,351.96
2017,8,30,7,0,593.0,62.0,1.9,16.0,225.0,514.64,422.62
2017,8,30,7,15,640.0,67.5,1.95,17.0,278.0,583.67,473.97
2017,8,30,7,30,687.0,73.0,2.0,18.0,331.0,654.83,524.04
2017,8,30,7,45,723.0,77.0,2.15,19.0,383.5,712.71,563.06
2017,8,30,8,0,759.0,81.0,2.3,20.0,436.0,774.77,603.97
2017,8,30,8,15,782.5,84.5,2.35,20.5,486.0,824.58,635.61
2017,8,30,8,30,806.0,88.0,2.4,21.0,536.0,872.69,665.54
2017,8,30,8,45,825.5,90.0,2.5,22.0,582.5,913.09,688.83
2017,8,30,9,0,845.0,92.0,2.6,23.0,629.0,940.03,702.81
2017,8,30,9,15,858.5,94.0,2.6,23.5,670.5,968.74,718.49
2017,8,30,9,30,872.0,96.0,2.6,24.0,712.0,994.17,731.89
2017,8,30,9,45,888.5,94.5,2.65,25.0,749.0,1015.11,741.4
2017,8,30,10,0,905.0,93.0,2.7,26.0,786.0,1032.46,748.63
2017,8,30,10,15,912.0,94.5,2.75,26.5,815.0,1039.74,750.99
2017,8,30,10,30,919.0,96.0,2.8,27.0,844.0,1042.99,751.0
2017,8,30,10,45,924.0,96.5,2.85,28.0,866.0,1039.04,745.13
2017,8,30,11,0,929.0,97.0,2.9,29.0,888.0,1031.01,736.89
2017,8,30,11,15,932.0,97.5,2.95,29.5,901.5,1016.96,726.5
2017,8,30,11,30,935.0,98.0,3.0,30.0,915.0,998.93,713.74
2017,8,30,11,45,936.0,98.5,3.1,30.5,921.0,975.13,697.8
2017,8,30,12,0,937.0,99.0,3.2,31.0,927.0,947.6,679.51
2017,8,30,12,15,937.0,99.0,3.3,31.0,924.5,915.11,659.33
2017,8,30,12,30,937.0,99.0,3.4,31.0,922.0,879.22,636.78
2017,8,30,12,45,933.5,99.5,3.5,31.0,911.5,837.79,610.34
2017,8,30,13,0,930.0,100.0,3.6,31.0,901.0,793.55,581.74
2017,8,30,13,15,926.5,99.0,3.7,30.5,883.0,745.35,550.27
2017,8,30,13,30,923.0,98.0,3.8,30.0,865.0,694.79,514.96
2017,8,30,13,45,917.5,97.0,3.95,30.0,839.5,640.89,475.21
2017,8,30,14,0,912.0,96.0,4.1,30.0,814.0,585.26,432.87
2017,8,30,14,15,904.0,94.5,4.15,29.5,781.5,526.5,387.42
2017,8,30,14,30,896.0,93.0,4.2,29.0,749.0,466.81,339.55
2017,8,30,14,45,885.5,91.0,4.3,29.0,710.5,405.1,288.03
2017,8,30,15,0,875.0,89.0,4.4,29.0,672.0,343.27,235.24
2017,8,30,15,15,860.5,86.5,4.4,28.5,627.5,280.22,181.75
2017,8,30,15,30,846.0,84.0,4.4,28.0,583.0,218.07,130.58
2017,8,30,15,45,826.0,81.0,4.4,27.5,534.5,149.44,80.14
2017,8,30,16,0,806.0,78.0,4.4,27.0,486.0,89.03,49.1
2017,8,30,16,15,779.0,74.5,4.35,26.5,434.0,60.25,45.38
2017,8,30,16,30,752.0,71.0,4.3,26.0,382.0,58.28,44.0
2017,8,30,16,45,713.0,66.5,4.25,25.5,328.5,55.34,41.75
2017,8,30,17,0,674.0,62.0,4.2,25.0,275.0,52.36,39.41
2017,8,30,17,15,616.5,56.0,4.0,24.0,222.5,44.03,32.41
2017,8,30,17,30,559.0,50.0,3.8,23.0,170.0,39.91,28.87
2017,8,30,17,45,464.5,41.0,3.6,22.0,121.5,33.1,22.78
2017,8,30,18,0,370.0,32.0,3.4,21.0,73.0,26.22,16.29
2017,8,30,18,15,185.0,16.0,3.2,20.0,36.5,12.88,1.43
2017,8,30,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,31,5,45,123.5,11.0,1.0,13.5,19.5,61.46,0.0
2017,8,31,6,0,247.0,22.0,1.1,14.0,39.0,168.45,104.09
2017,8,31,6,15,365.0,33.0,1.1,14.5,82.5,265.19,210.79
2017,8,31,6,30,483.0,44.0,1.1,15.0,126.0,368.08,299.35
2017,8,31,6,45,553.5,51.5,1.1,16.0,177.5,447.92,365.11
2017,8,31,7,0,624.0,59.0,1.1,17.0,229.0,533.44,431.58
2017,8,31,7,15,670.5,64.5,1.1,18.0,282.5,603.52,481.56
2017,8,31,7,30,717.0,70.0,1.1,19.0,336.0,671.77,527.48
2017,8,31,7,45,749.0,74.0,1.15,20.0,389.0,731.72,566.03
2017,8,31,8,0,781.0,78.0,1.2,21.0,442.0,791.27,603.0
2017,8,31,8,15,804.0,81.5,1.1,22.0,492.5,841.34,630.37
2017,8,31,8,30,827.0,85.0,1.0,23.0,543.0,889.6,655.47
2017,8,31,8,45,845.5,87.0,0.9,24.0,589.5,919.13,667.57
2017,8,31,9,0,864.0,89.0,0.8,25.0,636.0,956.03,684.07
2017,8,31,9,15,877.0,91.0,0.75,26.0,678.0,984.57,695.74
2017,8,31,9,30,890.0,93.0,0.7,27.0,720.0,1009.74,705.23
2017,8,31,9,45,892.0,98.5,0.7,28.0,753.5,1024.23,709.34
2017,8,31,10,0,894.0,104.0,0.7,29.0,787.0,1034.66,711.24
2017,8,31,10,15,901.5,105.5,0.95,29.5,816.0,1042.17,718.4
2017,8,31,10,30,909.0,107.0,1.2,30.0,845.0,1045.67,722.83
2017,8,31,10,45,914.0,108.0,1.55,31.0,867.0,1042.05,722.77
2017,8,31,11,0,919.0,109.0,1.9,32.0,889.0,1034.37,719.51
2017,8,31,11,15,922.5,109.5,2.0,32.0,902.5,1020.66,711.94
2017,8,31,11,30,926.0,110.0,2.1,32.0,916.0,1002.98,702.0
2017,8,31,11,45,926.0,110.5,2.25,32.5,921.5,978.14,686.73
2017,8,31,12,0,926.0,111.0,2.4,33.0,927.0,949.67,669.09
2017,8,31,12,15,925.5,111.0,2.45,33.0,924.0,916.78,649.01
2017,8,31,12,30,925.0,111.0,2.5,33.0,921.0,880.58,626.7
2017,8,31,12,45,920.0,112.0,2.55,33.0,909.5,838.57,600.45
2017,8,31,13,0,915.0,113.0,2.6,33.0,898.0,793.91,572.2
2017,8,31,13,15,910.5,112.0,2.6,33.0,879.5,745.4,539.46
2017,8,31,13,30,906.0,111.0,2.6,33.0,861.0,694.67,503.72
2017,8,31,13,45,898.5,110.0,2.65,33.0,834.5,640.14,464.56
2017,8,31,14,0,891.0,109.0,2.7,33.0,808.0,584.14,423.11
2017,8,31,14,15,882.0,107.0,2.65,32.5,774.5,525.39,378.79
2017,8,31,14,30,873.0,105.0,2.6,32.0,741.0,465.85,332.3
2017,8,31,14,45,860.5,103.0,2.55,32.0,701.5,404.51,282.37
2017,8,31,15,0,848.0,101.0,2.5,32.0,662.0,339.41,228.63
2017,8,31,15,15,831.5,98.0,2.45,31.5,617.5,276.04,176.36
2017,8,31,15,30,815.0,95.0,2.4,31.0,573.0,213.99,126.58
2017,8,31,15,45,794.5,91.5,2.4,31.0,524.0,152.71,82.69
2017,8,31,16,0,774.0,88.0,2.4,31.0,475.0,93.81,53.19
2017,8,31,16,15,744.0,83.5,2.3,30.0,423.0,66.6,49.94
2017,8,31,16,30,714.0,79.0,2.2,29.0,371.0,64.11,48.31
2017,8,31,16,45,674.0,73.0,2.15,28.5,318.0,55.23,41.12
2017,8,31,17,0,634.0,67.0,2.1,28.0,265.0,51.59,38.24
2017,8,31,17,15,572.0,60.0,1.8,27.0,212.5,46.9,34.43
2017,8,31,17,30,510.0,53.0,1.5,26.0,160.0,42.16,30.38
2017,8,31,17,45,413.5,42.5,1.25,25.0,113.0,34.23,23.39
2017,8,31,18,0,317.0,32.0,1.0,24.0,66.0,26.17,15.91
2017,8,31,18,15,158.5,16.0,0.95,23.5,33.0,12.91,0.0
2017,8,31,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,5,45,43.5,10.5,0.75,22.5,13.5,27.37,0.0
2017,9,1,6,0,87.0,21.0,0.7,23.0,27.0,76.91,40.75
2017,9,1,6,15,171.0,40.0,0.7,23.5,64.5,168.19,128.05
2017,9,1,6,30,255.0,59.0,0.7,24.0,102.0,249.33,195.96
2017,9,1,6,45,310.5,76.0,0.7,25.0,147.0,317.89,251.16
2017,9,1,7,0,366.0,93.0,0.7,26.0,192.0,391.37,307.5
2017,9,1,7,15,415.5,106.0,0.7,26.5,241.0,459.79,358.06
2017,9,1,7,30,465.0,119.0,0.7,27.0,290.0,531.4,408.72
2017,9,1,7,45,492.5,131.5,0.7,27.5,338.0,586.79,445.66
2017,9,1,8,0,520.0,144.0,0.7,28.0,386.0,642.45,481.61
2017,9,1,8,15,549.5,152.5,0.65,29.0,433.0,695.0,512.67
2017,9,1,8,30,579.0,161.0,0.6,30.0,480.0,747.13,541.94
2017,9,1,8,45,591.0,172.0,0.6,31.0,522.0,793.34,567.16
2017,9,1,9,0,603.0,183.0,0.6,32.0,564.0,828.93,585.11
2017,9,1,9,15,621.5,189.0,0.65,32.5,604.0,863.21,604.11
2017,9,1,9,30,640.0,195.0,0.7,33.0,644.0,894.9,621.38
2017,9,1,9,45,692.0,180.0,0.8,33.5,688.0,935.11,644.61
2017,9,1,10,0,744.0,165.0,0.9,34.0,732.0,971.85,665.46
2017,9,1,10,15,754.0,167.5,1.0,34.0,760.5,982.17,671.92
2017,9,1,10,30,764.0,170.0,1.1,34.0,789.0,980.16,671.45
2017,9,1,10,45,768.5,173.5,1.25,34.5,809.5,978.76,670.96
2017,9,1,11,0,773.0,177.0,1.4,35.0,830.0,973.63,668.16
2017,9,1,11,15,777.5,178.0,1.5,35.0,844.0,962.35,662.32
2017,9,1,11,30,782.0,179.0,1.6,35.0,858.0,947.43,654.33
2017,9,1,11,45,781.0,181.0,1.7,35.5,863.0,924.78,640.25
2017,9,1,12,0,780.0,183.0,1.8,36.0,868.0,898.89,624.18
2017,9,1,12,15,779.5,183.0,1.9,36.0,865.5,868.52,606.49
2017,9,1,12,30,779.0,183.0,2.0,36.0,863.0,835.24,586.79
2017,9,1,12,45,750.0,196.5,2.1,36.0,845.0,793.93,560.32
2017,9,1,13,0,721.0,210.0,2.2,36.0,827.0,746.34,529.08
2017,9,1,13,15,715.0,208.0,2.3,36.0,809.0,700.92,499.06
2017,9,1,13,30,709.0,206.0,2.4,36.0,791.0,654.01,467.17
2017,9,1,13,45,688.5,209.5,2.5,36.0,762.5,601.8,430.59
2017,9,1,14,0,668.0,213.0,2.6,36.0,734.0,549.92,393.23
2017,9,1,14,15,655.0,208.5,2.6,35.5,702.0,495.98,353.92
2017,9,1,14,30,642.0,204.0,2.6,35.0,670.0,442.42,313.61
2017,9,1,14,45,613.5,203.5,2.65,35.0,629.0,386.91,270.48
2017,9,1,15,0,585.0,203.0,2.7,35.0,588.0,332.47,227.56
2017,9,1,15,15,563.5,195.5,2.7,34.5,545.5,278.85,185.45
2017,9,1,15,30,542.0,188.0,2.7,34.0,503.0,227.58,146.2
2017,9,1,15,45,504.0,181.5,2.75,34.0,454.5,177.72,111.97
