Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,16,0,466.0,175.0,2.8,34.0,406.0,132.64,88.77
2017,9,1,16,15,432.0,162.0,2.65,33.0,358.0,109.47,84.19
2017,9,1,16,30,398.0,149.0,2.5,32.0,310.0,102.55,79.22
2017,9,1,16,45,347.0,134.0,2.4,31.5,260.0,96.59,74.76
2017,9,1,17,0,296.0,119.0,2.3,31.0,210.0,86.49,66.72
2017,9,1,17,15,247.5,98.0,2.0,30.0,164.0,72.28,55.16
2017,9,1,17,30,199.0,77.0,1.7,29.0,118.0,57.67,42.9
2017,9,1,17,45,140.0,53.0,1.45,28.0,77.5,40.54,28.24
2017,9,1,18,0,81.0,29.0,1.2,27.0,37.0,22.85,12.82
2017,9,1,18,15,40.5,14.5,1.15,26.5,18.5,11.65,0.0
2017,9,1,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,5,45,33.5,8.0,0.85,24.5,10.0,21.06,0.0
2017,9,2,6,0,67.0,16.0,0.8,25.0,20.0,58.52,27.13
2017,9,2,6,15,135.5,37.0,0.85,25.5,56.0,132.27,99.14
2017,9,2,6,30,204.0,58.0,0.9,26.0,92.0,205.43,160.49
2017,9,2,6,45,267.5,76.5,1.0,27.0,138.0,291.71,229.67
2017,9,2,7,0,331.0,95.0,1.1,28.0,184.0,370.49,290.68
2017,9,2,7,15,379.0,110.0,1.15,28.5,233.0,438.61,341.65
2017,9,2,7,30,427.0,125.0,1.2,29.0,282.0,509.83,392.94
2017,9,2,7,45,470.5,135.0,1.3,30.0,332.0,573.9,436.79
2017,9,2,8,0,514.0,145.0,1.4,31.0,382.0,639.57,480.27
2017,9,2,8,15,543.0,154.5,1.4,32.0,430.0,692.65,512.81
2017,9,2,8,30,572.0,164.0,1.4,33.0,478.0,745.29,543.73
2017,9,2,8,45,601.5,169.0,1.45,34.0,524.0,801.2,576.33
2017,9,2,9,0,631.0,174.0,1.5,35.0,570.0,847.69,602.07
2017,9,2,9,15,648.5,179.5,1.45,35.5,610.5,880.84,619.12
2017,9,2,9,30,666.0,185.0,1.4,36.0,651.0,911.3,634.34
2017,9,2,9,45,695.5,181.5,1.4,36.5,689.5,941.22,649.71
2017,9,2,10,0,725.0,178.0,1.4,37.0,728.0,967.99,663.04
2017,9,2,10,15,735.0,181.0,1.35,37.5,756.5,978.71,666.02
2017,9,2,10,30,745.0,184.0,1.3,38.0,785.0,985.81,667.09
2017,9,2,10,45,757.5,183.0,1.3,38.5,808.0,987.37,665.8
2017,9,2,11,0,770.0,182.0,1.3,39.0,831.0,976.12,657.15
2017,9,2,11,15,774.0,183.5,1.25,39.0,844.5,964.75,649.36
2017,9,2,11,30,778.0,185.0,1.2,39.0,858.0,949.76,639.55
2017,9,2,11,45,785.0,182.5,1.2,39.5,865.5,930.22,626.59
2017,9,2,12,0,792.0,180.0,1.2,40.0,873.0,907.11,611.65
2017,9,2,12,15,791.0,180.0,1.15,40.0,870.0,875.87,592.54
2017,9,2,12,30,790.0,180.0,1.1,40.0,867.0,841.72,571.72
2017,9,2,12,45,792.0,176.5,1.05,40.0,858.0,804.07,548.3
2017,9,2,13,0,794.0,173.0,1.0,40.0,849.0,763.69,522.37
2017,9,2,13,15,788.0,171.5,1.05,39.5,830.0,716.87,493.94
2017,9,2,13,30,782.0,170.0,1.1,39.0,811.0,668.36,463.43
2017,9,2,13,45,776.5,166.0,1.2,39.0,786.0,616.58,429.12
2017,9,2,14,0,771.0,162.0,1.3,39.0,761.0,563.57,392.62
2017,9,2,14,15,759.5,159.0,1.45,38.5,728.0,505.87,352.47
2017,9,2,14,30,748.0,156.0,1.6,38.0,695.0,448.7,310.81
2017,9,2,14,45,735.5,151.0,1.8,38.0,657.0,389.74,265.7
2017,9,2,15,0,723.0,146.0,2.0,38.0,619.0,331.37,219.68
2017,9,2,15,15,703.0,141.0,2.1,37.5,575.0,272.05,173.05
2017,9,2,15,30,683.0,136.0,2.2,37.0,531.0,214.76,129.14
2017,9,2,15,45,661.0,129.0,2.35,37.0,484.0,158.09,90.02
2017,9,2,16,0,639.0,122.0,2.5,37.0,437.0,104.22,63.37
2017,9,2,16,15,605.0,115.0,2.4,36.0,386.5,81.68,60.84
2017,9,2,16,30,571.0,108.0,2.3,35.0,336.0,78.61,58.86
2017,9,2,16,45,529.0,98.0,2.25,34.5,285.5,72.97,54.58
2017,9,2,17,0,487.0,88.0,2.2,34.0,235.0,65.03,48.28
2017,9,2,17,15,424.0,76.0,1.9,32.5,185.5,56.8,41.76
2017,9,2,17,30,361.0,64.0,1.6,31.0,136.0,48.36,34.78
2017,9,2,17,45,275.0,48.0,1.35,30.0,93.0,36.66,24.72
2017,9,2,18,0,189.0,32.0,1.1,29.0,50.0,24.69,13.96
2017,9,2,18,15,94.5,16.0,1.05,28.5,25.0,12.45,0.0
2017,9,2,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,7.0,1.5,21.5,7.0,5.97,0.0
2017,9,3,6,0,0.0,14.0,1.6,22.0,14.0,11.54,0.29
2017,9,3,6,15,30.5,37.0,1.9,22.5,42.0,56.9,40.03
2017,9,3,6,30,61.0,60.0,2.2,23.0,70.0,113.12,87.5
2017,9,3,6,45,95.0,85.0,2.5,24.0,107.0,166.97,132.53
2017,9,3,7,0,129.0,110.0,2.8,25.0,144.0,222.94,178.24
2017,9,3,7,15,171.5,127.0,2.9,25.5,183.0,276.47,221.37
2017,9,3,7,30,214.0,144.0,3.0,26.0,222.0,349.78,278.47
2017,9,3,7,45,154.5,169.0,3.1,26.5,230.0,319.82,252.5
2017,9,3,8,0,95.0,194.0,3.2,27.0,238.0,283.08,221.32
2017,9,3,8,15,136.0,219.0,3.15,27.5,289.0,366.48,284.74
2017,9,3,8,30,177.0,244.0,3.1,28.0,340.0,434.2,334.45
2017,9,3,8,45,270.5,251.0,3.1,29.0,413.0,552.15,419.96
2017,9,3,9,0,364.0,258.0,3.1,30.0,486.0,653.74,490.54
2017,9,3,9,15,213.5,283.5,3.0,30.5,420.0,515.54,386.27
2017,9,3,9,30,63.0,309.0,2.9,31.0,354.0,371.16,276.29
2017,9,3,9,45,173.5,331.0,2.85,31.5,461.0,525.75,389.51
2017,9,3,10,0,284.0,353.0,2.8,32.0,568.0,680.74,496.39
2017,9,3,10,15,290.5,363.0,2.75,32.0,590.5,693.71,503.17
2017,9,3,10,30,297.0,373.0,2.7,32.0,613.0,704.95,509.72
2017,9,3,10,45,283.0,391.0,2.7,32.5,624.0,702.19,505.49
2017,9,3,11,0,269.0,409.0,2.7,33.0,635.0,697.68,500.3
2017,9,3,11,15,134.5,228.5,2.75,33.0,341.5,370.44,273.02
2017,9,3,11,30,0.0,48.0,2.8,33.0,48.0,40.06,25.12
2017,9,3,11,45,0.0,84.5,2.85,33.5,84.5,70.68,48.59
2017,9,3,12,0,0.0,121.0,2.9,34.0,121.0,101.73,71.94
2017,9,3,12,15,32.5,263.5,2.95,34.0,292.0,263.08,192.46
2017,9,3,12,30,65.0,406.0,3.0,34.0,463.0,417.39,302.87
2017,9,3,12,45,331.0,344.0,3.1,34.5,626.0,583.69,423.44
2017,9,3,13,0,597.0,282.0,3.2,35.0,789.0,714.9,514.49
2017,9,3,13,15,590.5,278.5,3.2,35.0,770.5,672.48,484.19
2017,9,3,13,30,584.0,275.0,3.2,35.0,752.0,629.0,453.66
2017,9,3,13,45,590.0,262.0,3.25,35.0,731.0,584.28,421.92
2017,9,3,14,0,596.0,249.0,3.3,35.0,710.0,537.86,388.07
2017,9,3,14,15,583.5,243.0,3.3,34.5,678.0,486.44,350.27
2017,9,3,14,30,571.0,237.0,3.3,34.0,646.0,435.47,311.7
2017,9,3,14,45,563.5,225.5,3.3,34.0,611.0,382.83,270.26
2017,9,3,15,0,556.0,214.0,3.3,34.0,576.0,330.62,228.37
2017,9,3,15,15,534.5,205.5,3.3,33.5,533.5,277.83,186.77
2017,9,3,15,30,513.0,197.0,3.3,33.0,491.0,227.46,148.17
2017,9,3,15,45,488.0,185.5,3.3,33.0,445.5,177.31,113.17
2017,9,3,16,0,463.0,174.0,3.3,33.0,400.0,130.48,88.43
2017,9,3,16,15,269.5,167.0,3.3,32.0,295.0,115.48,89.56
2017,9,3,16,30,76.0,160.0,3.3,31.0,190.0,117.28,91.76
2017,9,3,16,45,59.0,138.0,3.3,30.0,159.0,102.2,79.96
2017,9,3,17,0,42.0,116.0,3.3,29.0,128.0,86.84,67.63
2017,9,3,17,15,27.0,92.0,3.3,28.0,99.0,70.0,53.71
2017,9,3,17,30,12.0,68.0,3.3,27.0,70.0,53.65,39.83
2017,9,3,17,45,6.0,44.0,3.3,26.0,45.0,35.47,24.12
2017,9,3,18,0,0.0,20.0,3.3,25.0,20.0,16.5,7.49
2017,9,3,18,15,0.0,10.0,3.2,24.0,10.0,8.23,0.0
2017,9,3,18,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.5,2.5,18.5,5.5,4.69,0.0
2017,9,4,6,0,0.0,11.0,2.9,19.0,11.0,9.05,0.0
2017,9,4,6,15,6.0,32.5,3.0,19.5,33.5,32.65,20.68
2017,9,4,6,30,12.0,54.0,3.1,20.0,56.0,58.52,42.97
2017,9,4,6,45,38.5,78.0,3.25,20.5,87.5,109.12,85.97
2017,9,4,7,0,65.0,102.0,3.4,21.0,119.0,154.88,124.53
2017,9,4,7,15,81.5,124.0,3.4,21.0,150.5,192.21,155.5
2017,9,4,7,30,98.0,146.0,3.4,21.0,182.0,245.76,198.79
2017,9,4,7,45,49.0,118.0,3.45,21.5,136.0,154.88,123.4
2017,9,4,8,0,0.0,90.0,3.5,22.0,90.0,75.52,56.56
2017,9,4,8,15,140.0,160.0,3.45,22.5,236.5,299.36,240.13
2017,9,4,8,30,280.0,230.0,3.4,23.0,383.0,533.43,419.34
2017,9,4,8,45,158.5,240.5,3.35,23.5,328.5,413.19,322.95
2017,9,4,9,0,37.0,251.0,3.3,24.0,274.0,286.32,221.19
2017,9,4,9,15,18.5,163.0,3.2,24.0,174.5,171.16,131.38
2017,9,4,9,30,0.0,75.0,3.1,24.0,75.0,62.42,44.53
2017,9,4,9,45,5.5,149.0,3.05,24.5,153.5,132.72,100.24
2017,9,4,10,0,11.0,223.0,3.0,25.0,232.0,206.37,156.98
2017,9,4,10,15,11.5,227.5,3.05,25.5,237.0,210.25,159.26
2017,9,4,10,30,12.0,232.0,3.1,26.0,242.0,214.12,161.69
2017,9,4,10,45,242.5,284.5,3.15,26.5,487.5,549.31,416.11
2017,9,4,11,0,473.0,337.0,3.2,27.0,733.0,843.38,620.53
2017,9,4,11,15,636.0,245.0,3.25,27.0,786.5,902.19,662.16
2017,9,4,11,30,799.0,153.0,3.3,27.0,840.0,939.03,686.98
2017,9,4,11,45,502.0,296.0,3.35,27.5,728.5,782.43,576.18
2017,9,4,12,0,205.0,439.0,3.4,28.0,617.0,603.46,444.48
2017,9,4,12,15,226.5,419.0,3.4,28.0,615.0,589.83,436.45
2017,9,4,12,30,248.0,399.0,3.4,28.0,613.0,586.01,434.18
2017,9,4,12,45,507.5,283.5,3.4,28.5,715.0,678.74,503.78
2017,9,4,13,0,767.0,168.0,3.4,29.0,817.0,738.82,547.87
2017,9,4,13,15,761.5,166.5,3.4,29.0,798.5,693.52,514.85
2017,9,4,13,30,756.0,165.0,3.4,29.0,780.0,646.56,480.61
2017,9,4,13,45,736.5,169.0,3.4,29.0,752.0,594.92,442.06
2017,9,4,14,0,717.0,173.0,3.4,29.0,724.0,542.11,401.79
2017,9,4,14,15,490.5,252.5,3.4,28.5,622.0,448.75,332.14
2017,9,4,14,30,264.0,332.0,3.4,28.0,520.0,376.46,279.0
2017,9,4,14,45,334.0,295.0,3.45,28.0,519.5,351.09,257.67
2017,9,4,15,0,404.0,258.0,3.5,28.0,519.0,317.79,228.64
2017,9,4,15,15,264.5,257.0,3.5,27.5,423.0,252.13,181.62
2017,9,4,15,30,125.0,256.0,3.5,27.0,327.0,207.36,152.63
2017,9,4,15,45,142.0,233.0,3.5,26.5,307.0,179.74,131.78
2017,9,4,16,0,159.0,210.0,3.5,26.0,287.0,150.36,112.33
2017,9,4,16,15,155.5,185.5,3.5,25.5,254.0,129.77,103.94
2017,9,4,16,30,152.0,161.0,3.5,25.0,221.0,114.72,91.93
2017,9,4,16,45,116.5,141.5,3.5,24.5,183.5,101.7,81.4
2017,9,4,17,0,81.0,122.0,3.5,24.0,146.0,90.45,72.14
2017,9,4,17,15,60.0,96.5,3.45,23.5,112.5,72.75,57.07
2017,9,4,17,30,39.0,71.0,3.4,23.0,79.0,54.68,41.36
2017,9,4,17,45,19.5,45.5,3.35,22.5,49.5,36.15,25.03
2017,9,4,18,0,0.0,20.0,3.3,22.0,20.0,16.5,7.42
2017,9,4,18,15,0.0,10.0,3.25,21.5,10.0,8.54,0.0
2017,9,4,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,5,5,45,39.5,9.5,1.25,17.5,11.5,25.1,0.0
2017,9,5,6,0,79.0,19.0,1.4,18.0,23.0,70.21,21.72
2017,9,5,6,15,171.5,37.0,1.5,18.5,60.0,167.77,129.2
2017,9,5,6,30,264.0,55.0,1.6,19.0,97.0,253.02,203.54
2017,9,5,6,45,353.0,66.5,1.7,19.5,145.0,336.87,274.3
2017,9,5,7,0,442.0,78.0,1.8,20.0,193.0,429.34,349.26
2017,9,5,7,15,494.5,87.0,1.8,20.5,243.0,505.69,408.01
2017,9,5,7,30,547.0,96.0,1.8,21.0,293.0,580.01,462.69
2017,9,5,7,45,596.5,100.0,1.85,21.5,345.0,648.26,510.32
2017,9,5,8,0,646.0,104.0,1.9,22.0,397.0,717.66,557.24
2017,9,5,8,15,674.0,109.0,2.0,22.5,445.5,769.63,590.97
2017,9,5,8,30,702.0,114.0,2.1,23.0,494.0,820.49,623.4
2017,9,5,8,45,731.5,114.5,2.25,24.0,541.0,865.67,650.59
2017,9,5,9,0,761.0,115.0,2.4,25.0,588.0,903.37,672.37
2017,9,5,9,15,776.5,118.0,2.55,25.5,628.5,933.77,690.46
2017,9,5,9,30,792.0,121.0,2.7,26.0,669.0,961.08,706.51
2017,9,5,9,45,812.5,119.0,2.85,26.5,705.5,984.38,719.94
2017,9,5,10,0,833.0,117.0,3.0,27.0,742.0,1004.19,731.16
2017,9,5,10,15,841.0,118.5,3.1,27.5,770.0,998.64,725.62
2017,9,5,10,30,849.0,120.0,3.2,28.0,798.0,1002.26,726.4
2017,9,5,10,45,859.5,118.5,3.3,28.5,820.0,1001.39,724.32
2017,9,5,11,0,870.0,117.0,3.4,29.0,842.0,996.62,719.88
2017,9,5,11,15,873.0,117.5,3.5,29.0,855.0,982.64,711.05
2017,9,5,11,30,876.0,118.0,3.6,29.0,868.0,964.91,699.9
2017,9,5,11,45,881.0,116.0,3.7,29.5,874.5,942.87,684.6
2017,9,5,12,0,886.0,114.0,3.8,30.0,881.0,917.17,666.97
2017,9,5,12,15,885.5,114.0,3.85,30.0,878.0,885.05,646.14
2017,9,5,12,30,885.0,114.0,3.9,30.0,875.0,849.74,623.13
2017,9,5,12,45,878.0,116.5,3.95,30.0,863.0,808.59,596.02
2017,9,5,13,0,871.0,119.0,4.0,30.0,851.0,765.04,567.07
2017,9,5,13,15,866.5,118.0,4.0,30.0,833.0,717.97,533.49
2017,9,5,13,30,862.0,117.0,4.0,30.0,815.0,668.83,497.44
2017,9,5,13,45,858.0,114.0,4.05,30.0,790.0,616.41,458.27
2017,9,5,14,0,854.0,111.0,4.1,30.0,765.0,562.33,416.7
2017,9,5,14,15,844.5,109.5,4.05,29.5,732.5,505.38,372.29
2017,9,5,14,30,835.0,108.0,4.0,29.0,700.0,446.15,324.7
2017,9,5,14,45,826.0,104.0,4.0,29.0,662.0,385.28,273.87
2017,9,5,15,0,817.0,100.0,4.0,29.0,624.0,324.38,221.97
2017,9,5,15,15,800.5,97.0,3.9,28.5,580.0,262.73,169.98
2017,9,5,15,30,784.0,94.0,3.8,28.0,536.0,202.46,120.98
2017,9,5,15,45,765.0,89.0,3.75,28.0,489.0,142.06,77.78
2017,9,5,16,0,746.0,84.0,3.7,28.0,442.0,83.91,49.96
2017,9,5,16,15,715.0,80.0,3.55,27.5,391.0,64.21,48.61
2017,9,5,16,30,684.0,76.0,3.4,27.0,340.0,56.87,42.71
2017,9,5,16,45,644.0,69.5,3.25,26.5,288.5,52.92,39.58
2017,9,5,17,0,604.0,63.0,3.1,26.0,237.0,48.84,36.25
2017,9,5,17,15,537.5,55.5,2.9,25.0,186.5,43.67,31.91
2017,9,5,17,30,471.0,48.0,2.7,24.0,136.0,38.43,27.3
2017,9,5,17,45,365.5,37.0,2.5,23.0,92.0,29.97,19.69
2017,9,5,18,0,260.0,26.0,2.3,22.0,48.0,21.35,10.87
2017,9,5,18,15,130.0,13.0,2.3,21.5,24.0,11.1,0.0
2017,9,5,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,6,5,45,59.0,9.0,1.55,14.5,12.0,33.17,0.0
2017,9,6,6,0,118.0,18.0,1.7,15.0,24.0,96.41,23.39
2017,9,6,6,15,225.5,34.0,1.75,15.5,63.0,193.4,150.79
2017,9,6,6,30,333.0,50.0,1.8,16.0,102.0,288.27,234.78
2017,9,6,6,45,404.5,62.5,1.9,16.5,149.5,365.96,301.37
2017,9,6,7,0,476.0,75.0,2.0,17.0,197.0,455.67,374.61
2017,9,6,7,15,528.0,83.5,2.05,17.5,248.0,527.85,431.03
2017,9,6,7,30,580.0,92.0,2.1,18.0,299.0,602.6,486.43
2017,9,6,7,45,614.0,99.5,2.15,19.0,349.5,663.29,527.95
2017,9,6,8,0,648.0,107.0,2.2,20.0,400.0,724.11,568.18
2017,9,6,8,15,676.0,112.5,2.2,20.5,449.0,776.8,602.15
2017,9,6,8,30,704.0,118.0,2.2,21.0,498.0,828.33,634.54
2017,9,6,8,45,722.5,123.5,2.25,22.0,542.5,869.24,658.14
2017,9,6,9,0,741.0,129.0,2.3,23.0,587.0,907.78,679.79
2017,9,6,9,15,757.0,132.5,2.4,23.5,627.5,938.74,697.92
2017,9,6,9,30,773.0,136.0,2.5,24.0,668.0,959.64,709.4
2017,9,6,9,45,771.5,145.5,2.65,24.5,699.5,973.13,716.6
2017,9,6,10,0,770.0,155.0,2.8,25.0,731.0,982.76,721.43
2017,9,6,10,15,779.0,157.5,2.9,25.5,759.0,991.98,725.68
2017,9,6,10,30,788.0,160.0,3.0,26.0,787.0,997.45,727.61
2017,9,6,10,45,790.0,164.0,3.2,26.5,806.5,993.58,724.4
2017,9,6,11,0,792.0,168.0,3.4,27.0,826.0,985.95,718.85
2017,9,6,11,15,796.0,169.0,3.5,27.0,839.0,973.55,710.97
2017,9,6,11,30,800.0,170.0,3.6,27.0,852.0,957.46,700.77
2017,9,6,11,45,800.0,171.0,3.75,27.0,856.5,934.04,686.06
2017,9,6,12,0,800.0,172.0,3.9,27.0,861.0,907.29,669.09
2017,9,6,12,15,799.0,172.0,3.95,27.0,858.0,875.56,648.18
2017,9,6,12,30,798.0,172.0,4.0,27.0,855.0,840.89,625.22
2017,9,6,12,45,439.0,286.5,4.1,27.0,661.5,627.75,470.78
2017,9,6,13,0,80.0,401.0,4.2,27.0,468.0,410.14,306.93
2017,9,6,13,15,83.0,389.0,4.25,26.5,457.5,393.2,295.94
2017,9,6,13,30,86.0,377.0,4.3,26.0,447.0,376.02,283.97
2017,9,6,13,45,289.5,330.5,4.35,26.0,553.5,457.19,346.21
2017,9,6,14,0,493.0,284.0,4.4,26.0,660.0,509.57,384.04
2017,9,6,14,15,617.5,219.0,4.45,25.5,668.5,484.21,363.56
2017,9,6,14,30,742.0,154.0,4.5,25.0,677.0,441.8,328.05
2017,9,6,14,45,726.5,150.0,4.55,25.0,638.0,382.71,278.49
2017,9,6,15,0,711.0,146.0,4.6,25.0,599.0,324.58,228.86
2017,9,6,15,15,690.5,141.0,4.5,24.5,555.0,265.75,179.22
2017,9,6,15,30,670.0,136.0,4.4,24.0,511.0,209.07,133.08
2017,9,6,15,45,642.5,130.0,4.35,24.0,463.5,153.34,93.1
2017,9,6,16,0,615.0,124.0,4.3,24.0,416.0,101.17,67.47
2017,9,6,16,15,579.5,116.0,4.15,23.5,366.0,83.13,65.56
2017,9,6,16,30,544.0,108.0,4.0,23.0,316.0,79.33,62.69
2017,9,6,16,45,497.0,98.0,3.9,22.5,265.5,71.49,56.27
2017,9,6,17,0,450.0,88.0,3.8,22.0,215.0,65.0,50.86
2017,9,6,17,15,384.5,74.5,3.5,21.0,167.0,55.7,42.89
2017,9,6,17,30,319.0,61.0,3.2,20.0,119.0,46.15,34.43
2017,9,6,17,45,233.5,43.5,2.95,19.5,78.0,33.29,22.76
2017,9,6,18,0,148.0,26.0,2.7,19.0,37.0,20.12,9.58
2017,9,6,18,15,74.0,13.0,2.6,18.5,18.5,11.1,0.0
2017,9,6,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,7,5,45,49.5,8.5,2.05,13.5,11.0,28.73,0.0
2017,9,7,6,0,99.0,17.0,2.2,14.0,22.0,85.3,10.34
2017,9,7,6,15,203.5,33.5,2.2,14.5,59.5,181.68,141.52
2017,9,7,6,30,308.0,50.0,2.2,15.0,97.0,274.33,224.48
2017,9,7,6,45,374.5,63.5,2.25,15.5,143.5,348.84,289.01
2017,9,7,7,0,441.0,77.0,2.3,16.0,190.0,429.47,355.87
2017,9,7,7,15,220.5,96.5,2.3,16.5,153.0,290.29,240.78
2017,9,7,7,30,0.0,116.0,2.3,17.0,116.0,105.56,83.01
2017,9,7,7,45,13.0,141.5,2.3,17.5,147.5,140.85,112.47
2017,9,7,8,0,26.0,167.0,2.3,18.0,179.0,176.9,141.66
2017,9,7,8,15,30.5,189.0,2.25,18.5,204.5,218.93,174.65
2017,9,7,8,30,35.0,211.0,2.2,19.0,230.0,245.78,194.97
2017,9,7,8,45,368.5,176.0,2.2,19.5,402.0,582.93,461.29
2017,9,7,9,0,702.0,141.0,2.2,20.0,574.0,884.98,674.24
2017,9,7,9,15,435.5,233.5,2.25,20.5,508.0,725.11,554.46
2017,9,7,9,30,169.0,326.0,2.3,21.0,442.0,521.33,400.02
2017,9,7,9,45,204.0,341.0,2.35,21.5,488.5,570.81,436.59
2017,9,7,10,0,239.0,356.0,2.4,22.0,535.0,619.59,470.49
2017,9,7,10,15,283.5,360.5,2.5,22.0,580.5,686.75,518.01
2017,9,7,10,30,328.0,365.0,2.6,22.0,626.0,730.47,548.83
2017,9,7,10,45,576.0,255.5,2.75,22.5,727.5,876.34,654.69
2017,9,7,11,0,824.0,146.0,2.9,23.0,829.0,995.36,733.69
2017,9,7,11,15,828.0,147.0,2.95,23.0,842.0,982.59,724.1
2017,9,7,11,30,832.0,148.0,3.0,23.0,855.0,966.05,713.32
2017,9,7,11,45,834.5,147.5,3.1,23.5,860.5,942.87,697.24
2017,9,7,12,0,837.0,147.0,3.2,24.0,866.0,916.17,678.87
2017,9,7,12,15,836.5,147.0,3.3,24.0,862.5,883.96,658.06
2017,9,7,12,30,836.0,147.0,3.4,24.0,859.0,848.65,635.02
2017,9,7,12,45,826.5,149.5,3.5,24.5,846.5,805.69,605.32
2017,9,7,13,0,817.0,152.0,3.6,25.0,834.0,760.65,572.8
2017,9,7,13,15,811.5,151.0,3.65,24.5,815.0,713.45,539.75
2017,9,7,13,30,806.0,150.0,3.7,24.0,796.0,664.41,504.42
2017,9,7,13,45,800.5,146.5,3.8,24.0,770.5,611.63,464.51
2017,9,7,14,0,795.0,143.0,3.9,24.0,745.0,557.54,422.4
2017,9,7,14,15,783.5,140.5,3.9,23.5,712.0,500.36,377.22
2017,9,7,14,30,772.0,138.0,3.9,23.0,679.0,443.02,330.4
2017,9,7,14,45,759.0,133.5,3.9,23.0,640.5,383.64,280.09
2017,9,7,15,0,746.0,129.0,3.9,23.0,602.0,320.75,226.21
2017,9,7,15,15,726.5,125.0,3.8,22.5,557.5,260.93,175.21
2017,9,7,15,30,707.0,121.0,3.7,22.0,513.0,203.03,127.66
2017,9,7,15,45,682.5,115.0,3.65,22.0,465.5,145.36,86.05
2017,9,7,16,0,658.0,109.0,3.6,22.0,418.0,90.79,59.6
2017,9,7,16,15,622.5,102.5,3.55,21.5,367.5,73.94,58.25
2017,9,7,16,30,587.0,96.0,3.5,21.0,317.0,70.85,55.92
2017,9,7,16,45,540.0,87.0,3.45,21.0,266.5,65.58,51.52
2017,9,7,17,0,493.0,78.0,3.4,21.0,216.0,60.12,46.84
2017,9,7,17,15,423.5,67.0,3.3,20.0,167.0,52.66,40.41
2017,9,7,17,30,354.0,56.0,3.2,19.0,118.0,42.72,31.56
2017,9,7,17,45,254.5,40.5,3.1,18.5,77.0,31.16,20.96
2017,9,7,18,0,155.0,25.0,3.0,18.0,36.0,19.39,8.37
2017,9,7,18,15,77.5,12.5,2.95,17.5,18.0,10.67,0.0
2017,9,7,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,8,5,45,45.0,8.0,1.4,13.5,10.0,26.43,0.0
2017,9,8,6,0,90.0,16.0,1.5,14.0,20.0,79.04,0.0
2017,9,8,6,15,193.5,33.5,1.4,14.0,57.5,177.32,137.32
2017,9,8,6,30,297.0,51.0,1.3,14.0,95.0,270.19,220.72
2017,9,8,6,45,371.0,64.0,1.25,14.5,142.5,348.27,287.6
2017,9,8,7,0,445.0,77.0,1.2,15.0,190.0,433.35,356.98
2017,9,8,7,15,498.5,87.0,1.05,15.5,240.5,511.41,416.61
2017,9,8,7,30,552.0,97.0,0.9,16.0,291.0,588.04,471.57
2017,9,8,7,45,591.5,104.0,0.75,16.5,342.0,651.87,513.5
2017,9,8,8,0,631.0,111.0,0.6,17.0,393.0,716.18,553.58
2017,9,8,8,15,660.0,116.5,0.7,17.5,441.5,769.29,587.94
2017,9,8,8,30,689.0,122.0,0.8,18.0,490.0,821.3,621.03
2017,9,8,8,45,713.5,125.0,0.9,19.0,535.5,864.51,646.49
2017,9,8,9,0,738.0,128.0,1.0,20.0,581.0,905.6,670.26
2017,9,8,9,15,754.5,131.5,1.1,20.5,621.5,936.91,688.69
2017,9,8,9,30,771.0,135.0,1.2,21.0,662.0,958.14,700.7
2017,9,8,9,45,794.0,132.0,1.3,22.0,699.0,982.69,713.61
2017,9,8,10,0,817.0,129.0,1.4,23.0,736.0,1003.73,724.19
2017,9,8,10,15,825.5,131.0,1.5,23.5,764.0,1011.9,728.11
2017,9,8,10,30,834.0,133.0,1.6,24.0,792.0,1016.2,729.85
2017,9,8,10,45,843.5,132.5,1.75,24.5,813.5,1014.8,728.84
2017,9,8,11,0,853.0,132.0,1.9,25.0,835.0,996.23,717.02
2017,9,8,11,15,856.5,132.5,1.9,25.5,848.0,982.49,706.6
2017,9,8,11,30,860.0,133.0,1.9,26.0,861.0,965.04,693.92
2017,9,8,11,45,864.0,132.0,1.95,26.5,867.0,942.94,678.99
2017,9,8,12,0,868.0,131.0,2.0,27.0,873.0,917.26,661.84
2017,9,8,12,15,867.5,130.5,2.05,27.0,870.0,884.68,641.52
2017,9,8,12,30,867.0,130.0,2.1,27.0,867.0,848.99,619.06
2017,9,8,12,45,861.5,131.0,2.2,27.0,855.0,807.79,593.13
2017,9,8,13,0,856.0,132.0,2.3,27.0,843.0,764.16,564.94
2017,9,8,13,15,851.0,131.0,2.4,26.5,824.0,716.96,533.21
2017,9,8,13,30,846.0,130.0,2.5,26.0,805.0,671.71,501.62
2017,9,8,13,45,836.0,129.5,2.65,26.0,778.0,617.03,461.51
2017,9,8,14,0,826.0,129.0,2.8,26.0,751.0,561.35,419.29
2017,9,8,14,15,815.0,126.5,2.9,25.5,717.5,502.76,374.04
2017,9,8,14,30,804.0,124.0,3.0,25.0,684.0,443.89,326.84
2017,9,8,14,45,788.5,121.5,3.15,25.0,644.5,383.41,276.38
2017,9,8,15,0,773.0,119.0,3.3,25.0,605.0,323.73,225.47
2017,9,8,15,15,753.5,115.5,3.4,24.5,560.5,263.44,174.55
2017,9,8,15,30,734.0,112.0,3.5,24.0,516.0,199.72,122.87
2017,9,8,15,45,711.0,106.0,3.6,23.5,468.0,140.55,80.83
2017,9,8,16,0,688.0,100.0,3.7,23.0,420.0,84.27,54.46
2017,9,8,16,15,653.0,94.5,3.65,22.5,369.0,68.72,53.58
2017,9,8,16,30,618.0,89.0,3.6,22.0,318.0,66.11,51.64
2017,9,8,16,45,572.5,80.5,3.6,21.5,267.0,61.01,47.48
2017,9,8,17,0,527.0,72.0,3.6,21.0,216.0,55.73,43.03
2017,9,8,17,15,455.5,62.0,3.45,20.0,166.5,48.87,37.1
2017,9,8,17,30,384.0,52.0,3.3,19.0,117.0,41.85,30.76
2017,9,8,17,45,277.5,37.5,3.15,18.5,76.0,29.02,19.04
2017,9,8,18,0,171.0,23.0,3.0,18.0,35.0,17.91,6.37
2017,9,8,18,15,85.5,11.5,2.85,17.5,17.5,9.82,0.0
2017,9,8,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,9,5,45,59.5,8.0,0.85,13.5,10.5,32.86,0.0
2017,9,9,6,0,119.0,16.0,0.9,14.0,21.0,93.23,0.0
2017,9,9,6,15,239.5,30.5,0.85,14.5,59.5,201.22,154.69
2017,9,9,6,30,360.0,45.0,0.8,15.0,98.0,303.64,245.73
2017,9,9,6,45,435.0,55.5,0.8,15.5,146.0,384.92,314.26
2017,9,9,7,0,510.0,66.0,0.8,16.0,194.0,472.5,384.33
2017,9,9,7,15,562.5,74.0,0.75,16.5,245.5,545.75,439.1
2017,9,9,7,30,615.0,82.0,0.7,17.0,297.0,621.66,492.18
2017,9,9,7,45,649.0,88.5,0.65,17.5,347.5,682.36,531.78
2017,9,9,8,0,683.0,95.0,0.6,18.0,398.0,743.12,569.9
2017,9,9,8,15,513.5,153.0,0.55,18.5,396.0,671.5,515.36
2017,9,9,8,30,344.0,211.0,0.5,19.0,394.0,574.4,440.95
2017,9,9,8,45,559.0,162.0,0.45,20.0,490.0,750.27,564.09
2017,9,9,9,0,774.0,113.0,0.4,21.0,586.0,917.5,665.81
2017,9,9,9,15,789.5,116.0,0.5,22.0,626.5,947.91,680.04
2017,9,9,9,30,805.0,119.0,0.6,23.0,667.0,975.15,694.45
2017,9,9,9,45,800.0,130.0,0.7,24.0,697.5,987.25,699.54
2017,9,9,10,0,795.0,141.0,0.8,25.0,728.0,995.23,702.4
2017,9,9,10,15,804.0,143.0,0.9,25.5,756.0,1003.76,707.08
2017,9,9,10,30,813.0,145.0,1.0,26.0,784.0,1008.46,709.48
2017,9,9,10,45,820.0,146.0,1.1,26.5,805.0,1006.19,707.73
2017,9,9,11,0,827.0,147.0,1.2,27.0,826.0,1000.01,703.72
2017,9,9,11,15,830.5,147.5,1.25,27.0,839.0,985.99,695.51
2017,9,9,11,30,834.0,148.0,1.3,27.0,852.0,968.21,685.12
2017,9,9,11,45,836.5,148.0,1.4,27.5,857.0,945.3,670.98
2017,9,9,12,0,839.0,148.0,1.5,28.0,862.0,918.85,654.56
2017,9,9,12,15,838.0,148.0,1.55,28.0,859.0,885.93,634.59
2017,9,9,12,30,837.0,148.0,1.6,28.0,856.0,849.96,612.52
2017,9,9,12,45,823.5,153.0,1.7,28.0,841.5,805.97,585.48
2017,9,9,13,0,810.0,158.0,1.8,28.0,827.0,760.15,555.36
2017,9,9,13,15,804.0,156.5,1.85,28.0,808.0,712.21,522.53
2017,9,9,13,30,798.0,155.0,1.9,28.0,789.0,662.54,487.58
2017,9,9,13,45,788.5,153.5,2.0,28.0,762.5,609.32,449.31
2017,9,9,14,0,779.0,152.0,2.1,28.0,736.0,555.21,409.08
2017,9,9,14,15,767.0,149.5,2.15,27.5,702.5,498.46,366.09
2017,9,9,14,30,755.0,147.0,2.2,27.0,669.0,439.14,319.64
2017,9,9,14,45,740.5,142.5,2.25,27.0,630.0,379.18,270.64
2017,9,9,15,0,726.0,138.0,2.3,27.0,591.0,320.07,221.26
2017,9,9,15,15,705.0,133.5,2.35,26.5,547.0,260.59,172.13
2017,9,9,15,30,684.0,129.0,2.4,26.0,503.0,203.29,126.49
2017,9,9,15,45,657.5,122.5,2.45,26.0,455.0,146.43,86.8
2017,9,9,16,0,631.0,116.0,2.5,26.0,407.0,93.02,62.24
2017,9,9,16,15,594.0,108.5,2.5,25.5,356.5,78.49,61.15
2017,9,9,16,30,557.0,101.0,2.5,25.0,306.0,74.82,58.39
2017,9,9,16,45,507.0,91.5,2.5,25.0,255.0,69.3,53.84
2017,9,9,17,0,457.0,82.0,2.5,25.0,204.0,61.07,46.85
2017,9,9,17,15,386.0,69.0,2.25,24.0,156.0,51.95,39.06
2017,9,9,17,30,315.0,56.0,2.0,23.0,108.0,42.61,30.81
2017,9,9,17,45,219.5,38.5,1.8,22.0,68.5,29.59,19.1
2017,9,9,18,0,124.0,21.0,1.6,21.0,29.0,16.3,3.94
2017,9,9,18,15,62.0,10.5,1.6,20.5,14.5,8.96,0.0
2017,9,9,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,33.5,6.5,0.35,17.5,8.0,5.55,0.0
2017,9,10,6,0,67.0,13.0,0.4,18.0,16.0,62.08,0.0
2017,9,10,6,15,163.5,31.0,0.5,18.5,51.5,158.85,118.61
2017,9,10,6,30,260.0,49.0,0.6,19.0,87.0,247.0,196.61
2017,9,10,6,45,340.0,63.0,0.75,19.5,134.0,328.6,265.09
2017,9,10,7,0,420.0,77.0,0.9,20.0,181.0,417.82,336.95
2017,9,10,7,15,474.0,87.5,1.05,21.0,231.0,489.47,391.71
2017,9,10,7,30,528.0,98.0,1.2,22.0,281.0,571.89,451.84
2017,9,10,7,45,572.5,104.5,1.4,23.0,332.0,638.52,497.85
2017,9,10,8,0,617.0,111.0,1.6,24.0,383.0,705.99,543.1
2017,9,10,8,15,646.0,117.0,1.65,24.5,431.0,759.23,577.02
2017,9,10,8,30,675.0,123.0,1.7,25.0,479.0,811.41,609.56
2017,9,10,8,45,702.0,125.5,1.8,26.0,525.0,856.02,635.64
2017,9,10,9,0,729.0,128.0,1.9,27.0,571.0,898.63,660.0
2017,9,10,9,15,745.0,131.5,1.9,27.5,611.0,929.18,676.42
2017,9,10,9,30,761.0,135.0,1.9,28.0,651.0,949.53,686.28
2017,9,10,9,45,797.0,126.0,1.95,29.0,691.0,980.34,702.09
2017,9,10,10,0,833.0,117.0,2.0,30.0,731.0,1007.51,715.33
2017,9,10,10,15,841.5,119.0,2.0,30.0,759.0,1015.62,718.98
2017,9,10,10,30,850.0,121.0,2.0,30.0,787.0,1006.75,712.41
2017,9,10,10,45,854.5,122.5,2.0,30.5,807.0,1002.54,707.66
2017,9,10,11,0,859.0,124.0,2.0,31.0,827.0,994.48,700.63
2017,9,10,11,15,862.5,124.5,1.95,31.0,839.5,980.59,691.0
2017,9,10,11,30,866.0,125.0,1.9,31.0,852.0,962.96,679.22
2017,9,10,11,45,865.0,126.5,1.85,31.5,856.5,938.46,661.94
2017,9,10,12,0,864.0,128.0,1.8,32.0,861.0,910.58,642.72
2017,9,10,12,15,863.0,128.0,1.75,32.0,857.5,878.02,621.93
2017,9,10,12,30,862.0,128.0,1.7,32.0,854.0,842.41,599.21
2017,9,10,12,45,669.0,228.0,1.7,32.5,787.0,758.29,541.33
2017,9,10,13,0,476.0,328.0,1.7,33.0,720.0,664.93,474.99
2017,9,10,13,15,481.5,316.0,1.65,33.0,705.0,628.02,450.3
2017,9,10,13,30,487.0,304.0,1.6,33.0,690.0,589.48,423.55
2017,9,10,13,45,647.5,217.5,1.6,33.0,711.5,580.96,418.36
2017,9,10,14,0,808.0,131.0,1.6,33.0,733.0,551.9,397.0
2017,9,10,14,15,640.0,192.5,1.6,32.5,656.0,471.51,338.51
2017,9,10,14,30,472.0,254.0,1.6,32.0,579.0,403.93,289.49
2017,9,10,14,45,406.5,257.5,1.6,32.0,526.0,347.38,247.2
2017,9,10,15,0,341.0,261.0,1.6,32.0,473.0,298.88,210.96
2017,9,10,15,15,251.5,251.5,1.65,31.5,401.5,243.5,171.73
2017,9,10,15,30,162.0,242.0,1.7,31.0,330.0,202.67,144.68
2017,9,10,15,45,155.5,219.5,1.75,30.5,297.5,170.54,122.16
2017,9,10,16,0,149.0,197.0,1.8,30.0,265.0,139.73,103.3
2017,9,10,16,15,136.0,172.5,1.8,29.5,228.5,121.53,95.51
2017,9,10,16,30,123.0,148.0,1.8,29.0,192.0,106.13,83.34
2017,9,10,16,45,106.0,125.5,1.85,28.5,159.0,91.36,71.45
2017,9,10,17,0,89.0,103.0,1.9,28.0,126.0,76.17,58.9
2017,9,10,17,15,69.0,80.5,1.85,27.0,95.5,60.56,45.77
2017,9,10,17,30,49.0,58.0,1.8,26.0,65.0,45.25,32.55
2017,9,10,17,45,24.5,37.0,1.8,25.5,40.5,29.5,18.55
2017,9,10,18,0,0.0,16.0,1.8,25.0,16.0,13.21,0.53
2017,9,10,18,15,0.0,8.0,1.75,24.5,8.0,6.83,0.0
2017,9,10,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,2.6,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.7,18.0,10.0,8.54,0.0
2017,9,11,6,15,19.0,29.5,2.8,18.0,32.5,43.3,28.29
2017,9,11,6,30,38.0,49.0,2.9,18.0,55.0,77.41,59.03
2017,9,11,6,45,58.5,71.5,3.05,18.5,84.0,117.54,93.84
2017,9,11,7,0,79.0,94.0,3.2,19.0,113.0,171.35,139.33
2017,9,11,7,15,93.5,116.0,3.15,19.5,144.5,209.45,170.82
2017,9,11,7,30,108.0,138.0,3.1,20.0,176.0,248.26,202.02
2017,9,11,7,45,210.0,153.5,3.1,20.5,241.0,369.78,300.24
2017,9,11,8,0,312.0,169.0,3.1,21.0,306.0,482.21,387.67
2017,9,11,8,15,518.0,136.0,2.95,21.5,395.0,656.79,519.65
2017,9,11,8,30,724.0,103.0,2.8,22.0,484.0,833.42,641.69
2017,9,11,8,45,745.5,106.5,2.65,23.0,529.0,869.41,659.55
2017,9,11,9,0,767.0,110.0,2.5,24.0,574.0,908.84,680.3
2017,9,11,9,15,782.5,113.0,2.2,24.5,614.0,939.01,694.12
2017,9,11,9,30,798.0,116.0,1.9,25.0,654.0,966.04,705.17
2017,9,11,9,45,813.0,116.5,1.65,26.0,689.0,986.28,710.38
2017,9,11,10,0,828.0,117.0,1.4,27.0,724.0,1002.95,712.84
2017,9,11,10,15,836.0,118.5,1.2,27.5,751.5,1009.9,711.07
2017,9,11,10,30,844.0,120.0,1.0,28.0,779.0,999.96,698.93
2017,9,11,10,45,844.0,124.0,0.85,29.0,798.0,993.84,688.92
2017,9,11,11,0,844.0,128.0,0.7,30.0,817.0,983.93,676.65
2017,9,11,11,15,847.0,129.0,0.6,30.5,829.0,970.17,664.67
2017,9,11,11,30,850.0,130.0,0.5,31.0,841.0,952.73,650.73
2017,9,11,11,45,648.5,227.0,0.4,31.5,771.5,857.35,589.52
2017,9,11,12,0,447.0,324.0,0.3,32.0,702.0,740.09,510.67
2017,9,11,12,15,418.5,346.0,0.45,32.0,699.0,713.4,496.41
2017,9,11,12,30,390.0,368.0,0.6,32.0,696.0,676.11,474.0
2017,9,11,12,45,415.0,342.5,0.75,32.0,686.5,658.86,465.26
2017,9,11,13,0,440.0,317.0,0.9,32.0,677.0,628.81,447.53
2017,9,11,13,15,431.5,314.0,1.05,31.5,660.5,591.7,424.55
2017,9,11,13,30,423.0,311.0,1.2,31.0,644.0,554.16,400.42
2017,9,11,13,45,486.0,274.0,1.4,31.0,644.0,530.58,385.19
2017,9,11,14,0,549.0,237.0,1.6,31.0,644.0,499.79,363.41
2017,9,11,14,15,524.0,239.5,1.75,30.5,613.5,451.77,328.36
2017,9,11,14,30,499.0,242.0,1.9,30.0,583.0,405.42,293.52
2017,9,11,14,45,425.0,249.5,2.05,29.5,527.5,347.55,250.29
2017,9,11,15,0,351.0,257.0,2.2,29.0,472.0,298.49,213.72
2017,9,11,15,15,205.5,241.5,2.2,28.5,365.0,228.75,164.85
2017,9,11,15,30,60.0,226.0,2.2,28.0,258.0,179.52,133.29
2017,9,11,15,45,110.5,209.5,2.2,27.5,262.0,160.06,117.48
2017,9,11,16,0,161.0,193.0,2.2,27.0,266.0,137.28,102.88
2017,9,11,16,15,91.5,161.5,2.05,26.5,202.0,118.74,94.47
2017,9,11,16,30,22.0,130.0,1.9,26.0,138.0,100.83,79.99
2017,9,11,16,45,13.0,109.0,1.75,25.5,114.0,85.09,67.06
2017,9,11,17,0,4.0,88.0,1.6,25.0,90.0,69.22,53.74
2017,9,11,17,15,108.5,73.5,1.4,24.0,91.0,56.22,42.64
2017,9,11,17,30,213.0,59.0,1.2,23.0,92.0,45.0,32.71
2017,9,11,17,45,134.0,38.5,1.0,22.5,56.5,29.8,18.92
2017,9,11,18,0,55.0,18.0,0.8,22.0,21.0,14.3,0.0
2017,9,11,18,15,27.5,9.0,0.75,21.5,10.5,7.68,0.0
2017,9,11,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
