Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,12,5,45,45.5,7.0,1.85,16.0,8.5,0.0,0.0
2017,9,12,6,0,91.0,14.0,2.0,16.0,17.0,57.1,0.0
2017,9,12,6,15,217.5,28.5,2.15,16.5,53.5,186.55,139.31
2017,9,12,6,30,344.0,43.0,2.3,17.0,90.0,293.97,237.74
2017,9,12,6,45,425.5,53.0,2.5,17.5,138.0,378.38,310.77
2017,9,12,7,0,507.0,63.0,2.7,18.0,186.0,469.7,386.42
2017,9,12,7,15,561.5,70.5,2.75,18.0,237.0,543.75,445.24
2017,9,12,7,30,616.0,78.0,2.8,18.0,288.0,620.63,503.34
2017,9,12,7,45,654.5,83.0,2.85,18.5,339.0,683.15,547.65
2017,9,12,8,0,693.0,88.0,2.9,19.0,390.0,746.04,590.88
2017,9,12,8,15,721.0,92.5,2.85,19.5,439.0,798.63,624.91
2017,9,12,8,30,749.0,97.0,2.8,20.0,488.0,844.86,653.62
2017,9,12,8,45,773.0,98.5,2.8,21.0,534.0,887.17,678.09
2017,9,12,9,0,797.0,100.0,2.8,22.0,580.0,927.12,700.44
2017,9,12,9,15,812.0,102.5,2.65,22.5,620.5,956.62,715.49
2017,9,12,9,30,827.0,105.0,2.5,23.0,661.0,982.89,728.17
2017,9,12,9,45,843.0,105.0,2.4,23.5,696.5,991.33,729.53
2017,9,12,10,0,859.0,105.0,2.3,24.0,732.0,1008.54,736.8
2017,9,12,10,15,867.0,106.5,2.2,24.5,760.0,1015.54,737.41
2017,9,12,10,30,875.0,108.0,2.1,25.0,788.0,1018.64,735.72
2017,9,12,10,45,881.5,108.5,2.05,25.5,809.0,1015.18,730.62
2017,9,12,11,0,888.0,109.0,2.0,26.0,830.0,1007.75,723.26
2017,9,12,11,15,891.5,109.5,2.0,26.5,842.5,993.42,712.36
2017,9,12,11,30,895.0,110.0,2.0,27.0,855.0,975.24,699.23
2017,9,12,11,45,896.5,110.0,2.0,27.5,860.0,950.9,682.35
2017,9,12,12,0,898.0,110.0,2.0,28.0,865.0,922.97,663.32
2017,9,12,12,15,897.5,110.0,2.0,28.0,862.0,889.83,642.29
2017,9,12,12,30,897.0,110.0,2.0,28.0,859.0,853.47,619.12
2017,9,12,12,45,892.0,111.0,2.05,28.5,846.5,811.46,591.33
2017,9,12,13,0,887.0,112.0,2.1,29.0,834.0,766.9,561.67
2017,9,12,13,15,882.0,111.0,2.15,29.0,815.0,718.2,528.22
2017,9,12,13,30,877.0,110.0,2.2,29.0,796.0,667.44,492.11
2017,9,12,13,45,868.5,109.0,2.25,29.0,768.5,612.79,452.13
2017,9,12,14,0,860.0,108.0,2.3,29.0,741.0,556.9,409.92
2017,9,12,14,15,849.5,106.0,2.45,28.5,707.5,498.24,365.27
2017,9,12,14,30,839.0,104.0,2.6,28.0,674.0,437.49,317.19
2017,9,12,14,45,822.0,102.5,2.8,28.0,633.5,375.3,265.86
2017,9,12,15,0,805.0,101.0,3.0,28.0,593.0,314.02,214.1
2017,9,12,15,15,785.5,98.0,3.2,27.5,548.0,252.19,162.39
2017,9,12,15,30,766.0,95.0,3.4,27.0,503.0,192.2,114.35
2017,9,12,15,45,740.0,91.0,3.65,26.5,454.0,132.95,73.9
2017,9,12,16,0,714.0,87.0,3.9,26.0,405.0,71.2,46.45
2017,9,12,16,15,678.0,82.0,4.0,25.0,354.0,60.72,46.31
2017,9,12,16,30,642.0,77.0,4.1,24.0,303.0,58.08,44.4
2017,9,12,16,45,592.0,70.0,4.25,23.5,251.5,53.72,40.85
2017,9,12,17,0,542.0,63.0,4.4,23.0,200.0,49.28,37.07
2017,9,12,17,15,462.5,53.5,4.3,22.0,151.0,42.51,31.17
2017,9,12,17,30,383.0,44.0,4.2,21.0,102.0,35.61,24.9
2017,9,12,17,45,257.0,30.5,4.1,20.5,62.5,24.89,14.82
2017,9,12,18,0,131.0,17.0,4.0,20.0,23.0,13.27,0.0
2017,9,12,18,15,65.5,8.5,3.8,19.5,11.5,7.26,0.0
2017,9,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,13,5,45,28.0,6.5,1.7,14.0,7.0,0.0,0.0
2017,9,13,6,0,56.0,13.0,1.9,14.0,14.0,38.97,0.0
2017,9,13,6,15,167.0,30.0,1.95,14.5,49.5,162.27,120.03
2017,9,13,6,30,278.0,47.0,2.0,15.0,85.0,258.0,209.61
2017,9,13,6,45,363.5,59.5,2.1,15.5,132.0,342.18,282.83
2017,9,13,7,0,449.0,72.0,2.2,16.0,179.0,439.16,363.33
2017,9,13,7,15,224.5,79.0,2.2,16.5,132.5,273.98,228.02
2017,9,13,7,30,0.0,86.0,2.2,17.0,86.0,74.5,57.21
2017,9,13,7,45,0.0,51.5,2.2,17.5,51.5,42.61,30.39
2017,9,13,8,0,0.0,17.0,2.2,18.0,17.0,14.02,6.18
2017,9,13,8,15,0.0,53.5,2.1,18.5,53.5,44.31,31.47
2017,9,13,8,30,0.0,90.0,2.0,19.0,90.0,75.0,56.59
2017,9,13,8,45,4.5,139.5,1.9,19.5,142.5,125.15,97.21
2017,9,13,9,0,9.0,189.0,1.8,20.0,195.0,177.1,138.23
2017,9,13,9,15,8.0,191.0,1.75,20.5,196.5,176.73,137.08
2017,9,13,9,30,7.0,193.0,1.7,21.0,198.0,176.56,136.28
2017,9,13,9,45,8.5,204.5,1.65,21.5,211.0,188.18,144.83
2017,9,13,10,0,10.0,216.0,1.6,22.0,224.0,199.76,153.23
2017,9,13,10,15,13.0,238.0,1.65,22.5,248.5,222.8,170.49
2017,9,13,10,30,16.0,260.0,1.7,23.0,273.0,245.66,187.38
2017,9,13,10,45,23.0,291.5,1.75,23.5,310.0,281.39,213.92
2017,9,13,11,0,30.0,323.0,1.8,24.0,347.0,336.7,254.51
2017,9,13,11,15,31.5,327.0,1.9,24.0,352.5,338.72,255.74
2017,9,13,11,30,33.0,331.0,2.0,24.0,358.0,340.45,257.05
2017,9,13,11,45,27.5,320.5,2.1,24.5,344.0,321.16,242.13
2017,9,13,12,0,22.0,310.0,2.2,25.0,330.0,288.33,217.25
2017,9,13,12,15,54.5,356.5,2.35,25.0,403.0,370.96,279.56
2017,9,13,12,30,87.0,403.0,2.5,25.0,476.0,435.73,327.32
2017,9,13,12,45,76.0,389.5,2.7,25.0,452.5,406.44,305.8
2017,9,13,13,0,65.0,376.0,2.9,25.0,429.0,378.28,285.33
2017,9,13,13,15,61.5,363.5,3.05,25.0,412.5,357.38,270.17
2017,9,13,13,30,58.0,351.0,3.2,25.0,396.0,336.98,255.23
2017,9,13,13,45,73.0,347.5,3.35,25.0,402.5,335.37,254.43
2017,9,13,14,0,88.0,344.0,3.5,25.0,409.0,331.75,251.88
2017,9,13,14,15,89.0,327.0,3.55,24.5,390.0,308.83,234.97
2017,9,13,14,30,90.0,310.0,3.6,24.0,371.0,285.96,217.88
2017,9,13,14,45,88.5,291.5,3.7,23.5,348.5,261.17,199.08
2017,9,13,15,0,87.0,273.0,3.8,23.0,326.0,236.76,180.34
2017,9,13,15,15,389.5,196.5,3.8,22.5,406.0,232.71,165.8
2017,9,13,15,30,692.0,120.0,3.8,22.0,486.0,193.75,121.2
2017,9,13,15,45,663.0,115.0,3.8,22.0,437.5,137.37,81.99
2017,9,13,16,0,634.0,110.0,3.8,22.0,389.0,84.75,67.24
2017,9,13,16,15,595.0,102.5,3.75,21.5,338.5,74.99,59.29
2017,9,13,16,30,556.0,95.0,3.7,21.0,288.0,71.13,56.26
2017,9,13,16,45,504.0,85.0,3.7,20.5,237.5,65.0,51.17
2017,9,13,17,0,452.0,75.0,3.7,20.0,187.0,56.34,43.69
2017,9,13,17,15,373.0,62.5,3.6,19.5,140.0,47.38,35.71
2017,9,13,17,30,294.0,50.0,3.5,19.0,93.0,38.25,27.32
2017,9,13,17,45,188.5,32.5,3.4,18.5,55.5,25.08,14.88
2017,9,13,18,0,83.0,15.0,3.3,18.0,18.0,11.67,0.0
2017,9,13,18,15,41.5,7.5,3.15,17.5,9.0,6.4,0.0
2017,9,13,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,14,5,45,28.5,6.0,2.15,13.0,7.0,0.0,0.0
2017,9,14,6,0,57.0,12.0,2.3,13.0,14.0,38.7,0.0
2017,9,14,6,15,174.0,29.0,2.4,13.0,49.5,164.16,120.56
2017,9,14,6,30,291.0,46.0,2.5,13.0,85.0,265.46,217.42
2017,9,14,6,45,381.0,57.5,2.6,13.5,132.5,351.92,293.57
2017,9,14,7,0,471.0,69.0,2.7,14.0,180.0,452.47,378.0
2017,9,14,7,15,235.5,69.5,2.75,14.5,125.0,288.48,242.32
2017,9,14,7,30,0.0,70.0,2.8,15.0,70.0,58.5,44.18
2017,9,14,7,45,0.0,70.0,2.85,15.5,70.0,58.04,43.73
2017,9,14,8,0,0.0,70.0,2.9,16.0,70.0,58.04,43.49
2017,9,14,8,15,0.0,86.0,2.95,16.5,86.0,71.66,54.61
2017,9,14,8,30,0.0,102.0,3.0,17.0,102.0,86.05,66.2
2017,9,14,8,45,5.5,149.0,3.1,17.5,152.5,135.45,106.54
2017,9,14,9,0,11.0,196.0,3.2,18.0,203.0,186.33,147.17
2017,9,14,9,15,14.5,216.5,3.25,18.5,226.5,208.84,164.46
2017,9,14,9,30,18.0,237.0,3.3,19.0,250.0,231.32,181.58
2017,9,14,9,45,41.5,282.0,3.4,19.5,312.0,321.05,251.49
2017,9,14,10,0,65.0,327.0,3.5,20.0,374.0,391.93,305.13
2017,9,14,10,15,253.5,318.5,3.55,20.0,512.0,614.14,475.79
2017,9,14,10,30,442.0,310.0,3.6,20.0,650.0,809.98,618.42
2017,9,14,10,45,349.0,351.5,3.7,20.5,624.5,732.74,558.56
2017,9,14,11,0,256.0,393.0,3.8,21.0,599.0,674.33,513.02
2017,9,14,11,15,594.0,246.0,3.9,21.0,733.5,864.95,657.6
2017,9,14,11,30,932.0,99.0,4.0,21.0,868.0,998.61,749.66
2017,9,14,11,45,936.0,98.0,4.1,21.5,874.0,974.57,731.3
2017,9,14,12,0,940.0,97.0,4.2,22.0,880.0,946.67,711.6
2017,9,14,12,15,939.5,96.5,4.3,22.0,876.5,911.65,688.36
2017,9,14,12,30,939.0,96.0,4.4,22.0,873.0,873.26,662.68
2017,9,14,12,45,934.0,97.0,4.5,22.0,860.5,829.63,633.31
2017,9,14,13,0,929.0,98.0,4.6,22.0,848.0,783.31,601.77
2017,9,14,13,15,924.5,97.0,4.65,21.5,828.0,733.0,566.35
2017,9,14,13,30,920.0,96.0,4.7,21.0,808.0,680.48,527.35
2017,9,14,13,45,913.0,94.5,4.8,21.0,780.5,624.05,483.34
2017,9,14,14,0,906.0,93.0,4.9,21.0,753.0,566.14,436.78
2017,9,14,14,15,895.5,91.5,4.9,20.5,718.0,505.37,387.02
2017,9,14,14,30,885.0,90.0,4.9,20.0,683.0,444.02,335.09
2017,9,14,14,45,872.5,87.0,4.95,20.0,642.0,380.45,279.36
2017,9,14,15,0,860.0,84.0,5.0,20.0,601.0,317.14,222.9
2017,9,14,15,15,841.0,81.5,4.95,19.5,555.0,253.31,166.9
2017,9,14,15,30,822.0,79.0,4.9,19.0,509.0,185.67,110.73
2017,9,14,15,45,799.5,75.0,4.9,19.0,459.0,123.26,66.81
2017,9,14,16,0,777.0,71.0,4.9,19.0,409.0,63.57,49.8
2017,9,14,16,15,742.0,67.0,4.8,18.5,357.0,55.56,43.13
2017,9,14,16,30,707.0,63.0,4.7,18.0,305.0,52.96,41.07
2017,9,14,16,45,655.5,57.5,4.6,17.5,252.0,48.95,37.69
2017,9,14,17,0,604.0,52.0,4.5,17.0,199.0,41.25,30.92
2017,9,14,17,15,520.5,45.0,4.35,16.0,149.0,36.09,26.27
2017,9,14,17,30,437.0,38.0,4.2,15.0,99.0,30.96,21.39
2017,9,14,17,45,282.5,26.5,4.1,14.5,59.0,21.7,12.08
2017,9,14,18,0,128.0,15.0,4.0,14.0,19.0,12.8,0.0
2017,9,14,18,15,64.0,7.5,3.9,13.5,9.5,0.0,0.0
2017,9,14,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,15,5,45,48.0,6.0,2.85,10.5,7.5,0.0,0.0
2017,9,15,6,0,96.0,12.0,3.0,11.0,15.0,58.32,0.0
2017,9,15,6,15,252.5,25.5,3.1,11.5,53.5,204.37,149.59
2017,9,15,6,30,409.0,39.0,3.2,12.0,92.0,331.65,272.89
2017,9,15,6,45,509.0,46.5,3.35,12.5,144.0,428.53,358.63
2017,9,15,7,0,609.0,54.0,3.5,13.0,196.0,533.88,447.02
2017,9,15,7,15,422.5,90.5,3.5,13.5,201.0,459.42,385.55
2017,9,15,7,30,236.0,127.0,3.5,14.0,206.0,355.2,297.27
2017,9,15,7,45,519.5,100.0,3.55,14.5,311.0,593.29,491.17
2017,9,15,8,0,803.0,73.0,3.6,15.0,416.0,821.38,660.2
2017,9,15,8,15,592.5,134.5,3.6,15.5,404.0,734.69,590.9
2017,9,15,8,30,382.0,196.0,3.6,16.0,392.0,596.57,481.37
2017,9,15,8,45,638.0,140.5,3.65,16.5,503.5,816.28,646.54
2017,9,15,9,0,894.0,85.0,3.7,17.0,615.0,994.73,768.59
2017,9,15,9,15,907.5,87.0,3.7,17.0,657.5,1023.28,784.74
2017,9,15,9,30,921.0,89.0,3.7,17.0,700.0,1048.27,799.72
2017,9,15,9,45,939.5,87.0,3.7,17.5,738.0,1069.79,810.9
2017,9,15,10,0,958.0,85.0,3.7,18.0,776.0,1087.46,819.56
2017,9,15,10,15,964.5,86.0,3.7,18.5,804.0,1092.34,819.8
2017,9,15,10,30,971.0,87.0,3.7,19.0,832.0,1092.93,817.5
2017,9,15,10,45,975.5,87.5,3.75,19.5,853.0,1086.6,811.23
2017,9,15,11,0,980.0,88.0,3.8,20.0,874.0,1075.96,802.34
2017,9,15,11,15,982.0,88.5,3.75,20.0,886.5,1058.59,789.95
2017,9,15,11,30,984.0,89.0,3.7,20.0,899.0,1037.06,774.98
2017,9,15,11,45,984.5,89.5,3.7,20.5,903.0,1010.06,755.38
2017,9,15,12,0,985.0,90.0,3.7,21.0,907.0,979.16,733.31
2017,9,15,12,15,984.0,89.5,3.7,21.0,902.5,942.18,708.56
2017,9,15,12,30,983.0,89.0,3.7,21.0,898.0,901.73,681.37
2017,9,15,12,45,978.0,90.0,3.7,21.0,885.0,856.32,650.6
2017,9,15,13,0,973.0,91.0,3.7,21.0,872.0,808.08,617.62
2017,9,15,13,15,968.5,90.0,3.7,21.0,851.0,755.7,580.14
2017,9,15,13,30,964.0,89.0,3.7,21.0,830.0,700.98,538.81
2017,9,15,13,45,956.5,88.0,3.7,21.0,802.0,642.39,493.46
2017,9,15,14,0,949.0,87.0,3.7,21.0,774.0,582.27,445.54
2017,9,15,14,15,939.5,85.5,3.7,21.0,738.5,519.5,394.06
2017,9,15,14,30,930.0,84.0,3.7,21.0,703.0,455.97,340.3
2017,9,15,14,45,916.0,82.0,3.7,21.0,661.0,389.98,283.17
2017,9,15,15,0,902.0,80.0,3.7,21.0,619.0,324.35,225.29
2017,9,15,15,15,884.0,78.0,3.65,20.5,571.5,258.48,168.03
2017,9,15,15,30,866.0,76.0,3.6,20.0,524.0,194.01,114.89
2017,9,15,15,45,839.5,73.0,3.6,20.0,472.5,123.73,65.75
2017,9,15,16,0,813.0,70.0,3.6,20.0,421.0,62.1,48.33
2017,9,15,16,15,777.5,66.0,3.5,19.5,366.5,55.28,42.72
2017,9,15,16,30,742.0,62.0,3.4,19.0,312.0,52.6,40.6
2017,9,15,16,45,684.5,57.5,3.35,18.5,257.0,49.3,37.85
2017,9,15,17,0,627.0,53.0,3.3,18.0,202.0,42.3,31.7
2017,9,15,17,15,539.5,45.0,3.05,17.0,150.0,36.3,26.32
2017,9,15,17,30,452.0,37.0,2.8,16.0,98.0,30.29,20.65
2017,9,15,17,45,289.0,25.0,2.6,15.5,57.5,20.51,10.68
2017,9,15,18,0,126.0,13.0,2.4,15.0,17.0,11.1,0.0
2017,9,15,18,15,63.0,6.5,2.35,14.5,8.5,0.0,0.0
2017,9,15,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,16,5,45,36.5,5.5,0.9,10.5,6.5,0.0,0.0
2017,9,16,6,0,73.0,11.0,1.0,11.0,13.0,46.06,0.0
2017,9,16,6,15,215.0,25.5,1.0,11.5,49.0,182.66,129.93
2017,9,16,6,30,357.0,40.0,1.0,12.0,85.0,301.5,245.27
2017,9,16,6,45,447.0,49.5,1.05,12.5,134.0,391.85,323.51
2017,9,16,7,0,537.0,59.0,1.1,13.0,183.0,489.89,404.02
2017,9,16,7,15,593.5,66.0,0.95,13.5,235.5,566.21,461.05
2017,9,16,7,30,650.0,73.0,0.8,14.0,288.0,645.43,516.46
2017,9,16,7,45,690.0,78.0,0.7,15.0,340.5,710.42,557.84
2017,9,16,8,0,730.0,83.0,0.6,16.0,393.0,770.54,593.63
2017,9,16,8,15,757.5,87.0,0.5,17.0,442.5,823.4,622.71
2017,9,16,8,30,785.0,91.0,0.4,18.0,492.0,874.68,649.46
2017,9,16,8,45,806.0,93.5,0.3,19.0,538.5,915.92,668.68
2017,9,16,9,0,827.0,96.0,0.2,20.0,585.0,954.55,685.83
2017,9,16,9,15,842.0,98.5,0.2,20.5,626.0,984.26,700.43
2017,9,16,9,30,857.0,101.0,0.2,21.0,667.0,1010.6,713.0
2017,9,16,9,45,861.0,106.5,0.2,22.0,700.0,1013.28,709.95
2017,9,16,10,0,865.0,112.0,0.2,23.0,733.0,1024.16,712.39
2017,9,16,10,15,873.0,113.5,0.35,23.0,761.0,1030.67,718.34
2017,9,16,10,30,881.0,115.0,0.5,23.0,789.0,1033.25,722.42
2017,9,16,10,45,886.0,116.5,0.65,23.5,809.5,1028.8,721.06
2017,9,16,11,0,891.0,118.0,0.8,24.0,830.0,1020.35,717.34
2017,9,16,11,15,894.0,118.5,0.9,24.0,842.0,1004.94,709.65
2017,9,16,11,30,897.0,119.0,1.0,24.0,854.0,985.68,699.61
2017,9,16,11,45,758.0,199.5,1.15,24.5,822.5,931.0,666.76
2017,9,16,12,0,619.0,280.0,1.3,25.0,791.0,853.92,616.06
2017,9,16,12,15,606.5,284.0,1.45,25.0,783.0,817.18,594.12
2017,9,16,12,30,594.0,288.0,1.6,25.0,775.0,780.94,571.31
2017,9,16,12,45,588.5,284.5,1.75,25.0,761.0,741.88,546.19
2017,9,16,13,0,583.0,281.0,1.9,25.0,747.0,701.34,519.3
2017,9,16,13,15,489.5,304.5,2.05,24.5,689.0,622.56,464.68
2017,9,16,13,30,396.0,328.0,2.2,24.0,631.0,544.52,409.41
2017,9,16,13,45,387.5,320.0,2.4,24.0,608.0,504.85,380.82
2017,9,16,14,0,379.0,312.0,2.6,24.0,585.0,465.34,351.27
2017,9,16,14,15,541.0,236.5,2.75,23.5,605.0,454.74,342.41
2017,9,16,14,30,703.0,161.0,2.9,23.0,625.0,423.34,314.81
2017,9,16,14,45,703.0,147.5,3.05,22.5,587.5,363.79,265.29
2017,9,16,15,0,703.0,134.0,3.2,22.0,550.0,303.65,214.04
2017,9,16,15,15,699.0,121.0,3.25,21.5,507.5,242.65,161.91
2017,9,16,15,30,695.0,108.0,3.3,21.0,465.0,181.97,112.19
2017,9,16,15,45,675.0,105.5,3.35,21.0,423.5,128.2,75.38
2017,9,16,16,0,655.0,103.0,3.4,21.0,382.0,76.9,60.87
2017,9,16,16,15,614.0,96.0,3.35,20.5,330.5,71.0,56.16
2017,9,16,16,30,573.0,89.0,3.3,20.0,279.0,67.29,53.21
2017,9,16,16,45,512.5,80.0,3.3,19.5,227.5,61.71,48.52
2017,9,16,17,0,452.0,71.0,3.3,19.0,176.0,56.01,43.53
2017,9,16,17,15,366.0,58.0,3.2,18.0,128.5,44.2,33.04
2017,9,16,17,30,280.0,45.0,3.1,17.0,81.0,34.58,24.15
2017,9,16,17,45,140.0,28.0,3.05,16.5,46.0,21.62,10.94
2017,9,16,18,0,0.0,11.0,3.0,16.0,11.0,9.39,0.0
2017,9,16,18,15,0.0,5.5,2.9,15.5,5.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,17,5,45,33.5,4.5,1.4,10.5,5.0,0.0,0.0
2017,9,17,6,0,67.0,9.0,1.6,11.0,10.0,41.44,0.0
2017,9,17,6,15,201.0,24.5,1.8,11.5,46.0,173.06,119.95
2017,9,17,6,30,335.0,40.0,2.0,12.0,82.0,288.57,235.86
2017,9,17,6,45,425.0,51.5,2.2,12.5,131.0,380.15,316.78
2017,9,17,7,0,515.0,63.0,2.4,13.0,180.0,479.69,400.69
2017,9,17,7,15,573.5,71.0,2.4,13.5,233.0,558.1,462.82
2017,9,17,7,30,632.0,79.0,2.4,14.0,286.0,639.52,523.92
2017,9,17,7,45,675.5,84.0,2.45,15.0,339.0,706.96,571.09
2017,9,17,8,0,719.0,89.0,2.5,16.0,392.0,774.94,616.9
2017,9,17,8,15,748.0,93.5,2.45,16.5,442.5,829.12,651.71
2017,9,17,8,30,777.0,98.0,2.4,17.0,493.0,876.29,680.7
2017,9,17,8,45,800.0,101.0,2.4,18.0,540.0,919.91,705.74
2017,9,17,9,0,823.0,104.0,2.4,19.0,587.0,960.97,728.51
2017,9,17,9,15,838.5,107.0,2.45,19.5,629.0,991.65,745.87
2017,9,17,9,30,854.0,110.0,2.5,20.0,671.0,1018.93,761.0
2017,9,17,9,45,886.5,102.5,2.65,20.5,711.0,1034.97,769.8
2017,9,17,10,0,919.0,95.0,2.8,21.0,751.0,1060.01,784.7
2017,9,17,10,15,926.5,96.0,2.85,21.5,779.5,1065.58,785.83
2017,9,17,10,30,934.0,97.0,2.9,22.0,808.0,1067.0,784.63
2017,9,17,10,45,942.5,96.0,3.0,22.5,829.5,1062.99,780.59
2017,9,17,11,0,951.0,95.0,3.1,23.0,851.0,1054.76,773.98
2017,9,17,11,15,954.5,95.5,3.15,23.0,864.0,1039.04,763.72
2017,9,17,11,30,958.0,96.0,3.2,23.0,877.0,1019.22,750.91
2017,9,17,11,45,962.0,94.5,3.25,23.5,882.0,993.7,733.02
2017,9,17,12,0,966.0,93.0,3.3,24.0,887.0,964.25,712.61
2017,9,17,12,15,965.0,93.0,3.35,24.0,883.0,928.18,689.18
2017,9,17,12,30,964.0,93.0,3.4,24.0,879.0,888.69,663.33
2017,9,17,12,45,959.0,94.0,3.5,24.5,866.0,843.82,632.63
2017,9,17,13,0,954.0,95.0,3.6,25.0,853.0,796.19,599.8
2017,9,17,13,15,949.0,94.0,3.65,24.5,832.5,744.15,564.1
2017,9,17,13,30,944.0,93.0,3.7,24.0,812.0,689.87,524.77
2017,9,17,13,45,938.5,91.5,3.8,24.0,784.0,632.84,481.26
2017,9,17,14,0,933.0,90.0,3.9,24.0,756.0,574.13,435.01
2017,9,17,14,15,923.0,88.0,3.9,23.5,721.0,511.45,384.77
2017,9,17,14,30,913.0,86.0,3.9,23.0,686.0,448.13,332.2
2017,9,17,14,45,901.0,83.5,3.95,23.0,644.5,383.33,276.32
2017,9,17,15,0,889.0,81.0,4.0,23.0,603.0,318.69,219.56
2017,9,17,15,15,870.5,78.5,4.0,22.5,556.0,253.08,163.0
2017,9,17,15,30,852.0,76.0,4.0,22.0,509.0,183.66,106.52
2017,9,17,15,45,827.5,72.5,4.0,22.0,458.0,119.53,63.07
2017,9,17,16,0,803.0,69.0,4.0,22.0,407.0,58.38,44.78
2017,9,17,16,15,767.0,65.0,3.85,21.0,353.0,54.56,41.87
2017,9,17,16,30,731.0,61.0,3.7,20.0,299.0,51.87,39.81
2017,9,17,16,45,678.5,55.0,3.6,19.5,245.0,47.35,35.98
2017,9,17,17,0,626.0,49.0,3.5,19.0,191.0,42.77,31.94
2017,9,17,17,15,537.0,41.5,3.1,18.0,140.0,33.62,23.77
2017,9,17,17,30,448.0,34.0,2.7,17.0,89.0,27.93,18.36
2017,9,17,17,45,286.0,22.0,2.35,16.5,50.5,18.08,7.57
2017,9,17,18,0,124.0,10.0,2.0,16.0,12.0,8.54,0.0
2017,9,17,18,15,62.0,5.0,1.95,15.5,6.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,5,45,56.5,4.5,2.1,12.5,5.5,0.0,0.0
2017,9,18,6,0,113.0,9.0,2.2,13.0,11.0,64.78,0.0
2017,9,18,6,15,268.0,20.5,2.25,13.0,47.5,205.33,137.72
2017,9,18,6,30,423.0,32.0,2.3,13.0,84.0,334.47,272.11
2017,9,18,6,45,504.0,40.0,2.4,13.5,132.0,419.42,347.94
2017,9,18,7,0,585.0,48.0,2.5,14.0,180.0,511.58,424.87
2017,9,18,7,15,638.5,53.5,2.5,14.5,232.0,581.0,479.06
2017,9,18,7,30,692.0,59.0,2.5,15.0,284.0,657.95,536.35
2017,9,18,7,45,723.0,64.5,2.55,15.5,334.5,717.77,578.6
2017,9,18,8,0,754.0,70.0,2.6,16.0,385.0,777.15,619.19
2017,9,18,8,15,779.5,73.0,2.7,16.5,434.0,827.37,652.38
2017,9,18,8,30,805.0,76.0,2.8,17.0,483.0,875.91,683.77
2017,9,18,8,45,820.5,79.5,2.95,18.0,527.5,913.44,706.0
2017,9,18,9,0,836.0,83.0,3.1,19.0,572.0,937.08,718.43
2017,9,18,9,15,850.0,85.0,3.2,19.5,611.5,964.98,734.85
2017,9,18,9,30,864.0,87.0,3.3,20.0,651.0,989.58,748.95
2017,9,18,9,45,883.0,84.5,3.4,20.5,687.0,1010.3,760.48
2017,9,18,10,0,902.0,82.0,3.5,21.0,723.0,1027.43,769.7
2017,9,18,10,15,909.0,83.0,3.5,21.5,750.5,1032.65,770.33
2017,9,18,10,30,916.0,84.0,3.5,22.0,778.0,1033.82,768.54
2017,9,18,10,45,922.0,83.5,3.55,22.5,798.0,1028.15,762.81
2017,9,18,11,0,928.0,83.0,3.6,23.0,818.0,1018.41,754.61
2017,9,18,11,15,931.0,83.5,3.5,23.0,830.0,1002.77,743.07
2017,9,18,11,30,934.0,84.0,3.4,23.0,842.0,983.14,729.06
2017,9,18,11,45,936.5,83.0,3.3,23.5,846.0,957.51,709.82
2017,9,18,12,0,939.0,82.0,3.2,24.0,850.0,928.12,688.27
2017,9,18,12,15,938.0,82.0,3.2,24.0,846.0,893.11,665.03
2017,9,18,12,30,937.0,82.0,3.2,24.0,842.0,854.77,639.48
2017,9,18,12,45,927.0,85.5,3.25,24.5,828.0,809.79,608.31
2017,9,18,13,0,917.0,89.0,3.3,25.0,814.0,762.47,575.35
2017,9,18,13,15,467.0,170.0,3.45,24.5,539.0,491.23,377.04
2017,9,18,13,30,17.0,251.0,3.6,24.0,264.0,220.93,167.97
2017,9,18,13,45,16.0,242.5,3.8,24.0,254.5,211.18,161.19
2017,9,18,14,0,15.0,234.0,4.0,24.0,245.0,201.58,153.98
2017,9,18,14,15,13.5,223.5,4.25,23.5,233.0,190.25,145.7
2017,9,18,14,30,12.0,213.0,4.5,23.0,221.0,179.15,137.58
2017,9,18,14,45,63.0,238.5,4.75,23.0,276.0,212.66,163.15
2017,9,18,15,0,114.0,264.0,5.0,23.0,331.0,236.91,180.42
2017,9,18,15,15,176.0,240.0,5.05,22.5,333.5,218.74,163.57
2017,9,18,15,30,238.0,216.0,5.1,22.0,336.0,191.28,139.33
2017,9,18,15,45,119.0,171.5,5.15,21.5,231.5,134.99,100.94
2017,9,18,16,0,0.0,127.0,5.2,21.0,127.0,100.38,81.09
2017,9,18,16,15,0.0,110.0,5.1,20.0,110.0,87.45,70.55
2017,9,18,16,30,0.0,93.0,5.0,19.0,93.0,74.4,59.65
2017,9,18,16,45,0.0,75.5,4.9,18.5,75.5,60.87,47.98
2017,9,18,17,0,0.0,58.0,4.8,18.0,58.0,47.21,35.95
2017,9,18,17,15,0.0,42.0,4.6,17.5,42.0,34.53,24.57
2017,9,18,17,30,0.0,26.0,4.4,17.0,26.0,21.47,12.72
2017,9,18,17,45,0.0,13.0,4.2,16.5,13.0,10.7,1.6
2017,9,18,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,18,18,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,19,6,15,191.0,18.0,3.55,11.0,40.5,157.94,101.69
2017,9,19,6,30,382.0,36.0,3.7,11.0,81.0,314.8,258.72
2017,9,19,6,45,482.5,43.5,3.9,11.5,131.0,410.71,345.26
2017,9,19,7,0,583.0,51.0,4.1,12.0,181.0,515.29,434.5
2017,9,19,7,15,639.0,56.5,4.1,12.5,233.5,590.98,495.16
2017,9,19,7,30,695.0,62.0,4.1,13.0,286.0,665.0,551.76
2017,9,19,7,45,736.5,65.5,4.1,13.5,339.0,731.29,600.08
2017,9,19,8,0,778.0,69.0,4.1,14.0,392.0,797.76,646.86
2017,9,19,8,15,803.5,72.0,4.05,14.5,441.5,848.68,680.53
2017,9,19,8,30,829.0,75.0,4.0,15.0,491.0,897.84,712.16
2017,9,19,8,45,848.5,77.0,3.95,15.5,537.5,927.15,728.96
2017,9,19,9,0,868.0,79.0,3.9,16.0,584.0,964.02,751.04
2017,9,19,9,15,881.5,81.0,3.85,16.5,624.5,991.92,766.51
2017,9,19,9,30,895.0,83.0,3.8,17.0,665.0,1016.36,779.56
2017,9,19,9,45,904.5,84.5,3.8,17.5,699.0,1032.44,787.26
2017,9,19,10,0,914.0,86.0,3.8,18.0,733.0,1044.64,792.47
2017,9,19,10,15,921.0,87.5,3.8,18.5,760.5,1050.25,793.41
2017,9,19,10,30,928.0,89.0,3.8,19.0,788.0,1051.74,791.79
2017,9,19,10,45,932.5,89.5,3.85,19.5,808.0,1045.4,785.49
2017,9,19,11,0,937.0,90.0,3.9,20.0,828.0,1034.93,776.66
2017,9,19,11,15,939.5,90.5,3.95,20.0,840.0,1018.41,765.43
2017,9,19,11,30,942.0,91.0,4.0,20.0,852.0,997.88,751.62
2017,9,19,11,45,943.0,91.0,4.1,20.5,856.0,971.5,732.81
2017,9,19,12,0,944.0,91.0,4.2,21.0,860.0,941.39,711.51
2017,9,19,12,15,943.5,90.5,4.25,21.0,855.5,905.85,687.56
2017,9,19,12,30,943.0,90.0,4.3,21.0,851.0,866.96,661.18
2017,9,19,12,45,943.5,88.0,4.4,21.0,839.5,824.16,632.1
2017,9,19,13,0,944.0,86.0,4.5,21.0,828.0,778.28,600.76
2017,9,19,13,15,939.0,85.0,4.55,21.0,807.5,726.72,563.26
2017,9,19,13,30,934.0,84.0,4.6,21.0,787.0,672.96,522.11
2017,9,19,13,45,928.5,82.5,4.65,21.5,759.5,616.49,476.78
2017,9,19,14,0,923.0,81.0,4.7,22.0,732.0,558.37,428.95
2017,9,19,14,15,913.5,79.5,4.65,21.5,697.0,497.0,378.56
2017,9,19,14,30,904.0,78.0,4.6,21.0,662.0,434.94,325.9
2017,9,19,14,45,891.0,76.0,4.6,21.0,621.5,370.87,269.66
2017,9,19,15,0,878.0,74.0,4.6,21.0,581.0,307.09,212.81
2017,9,19,15,15,860.5,71.5,4.55,20.5,535.0,242.53,156.41
2017,9,19,15,30,843.0,69.0,4.5,20.0,489.0,179.37,104.57
2017,9,19,15,45,818.5,66.0,4.5,20.0,439.0,116.95,62.69
2017,9,19,16,0,794.0,63.0,4.5,20.0,389.0,52.77,40.35
2017,9,19,16,15,758.5,59.0,4.35,19.5,336.5,49.96,38.15
2017,9,19,16,30,723.0,55.0,4.2,19.0,284.0,47.1,35.82
2017,9,19,16,45,669.0,50.0,4.1,18.5,231.0,43.25,32.52
2017,9,19,17,0,615.0,45.0,4.0,18.0,178.0,39.39,29.07
2017,9,19,17,15,524.0,37.5,3.6,17.0,128.5,33.12,23.35
2017,9,19,17,30,433.0,30.0,3.2,16.0,79.0,24.65,15.43
2017,9,19,17,45,216.5,15.0,2.8,15.5,39.5,12.06,1.62
2017,9,19,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,20,6,15,212.5,15.0,2.35,11.5,40.0,164.38,100.14
2017,9,20,6,30,425.0,30.0,2.5,12.0,80.0,334.81,272.67
2017,9,20,6,45,511.0,37.5,2.65,12.5,128.0,416.99,347.56
2017,9,20,7,0,597.0,45.0,2.8,13.0,176.0,513.07,428.19
2017,9,20,7,15,650.5,50.0,2.85,13.5,228.0,587.38,487.02
2017,9,20,7,30,704.0,55.0,2.9,14.0,280.0,664.09,544.89
2017,9,20,7,45,737.0,59.5,3.0,15.0,331.0,724.62,587.3
2017,9,20,8,0,770.0,64.0,3.1,16.0,382.0,784.84,627.97
2017,9,20,8,15,795.0,67.0,3.15,16.5,431.0,834.94,660.96
2017,9,20,8,30,820.0,70.0,3.2,17.0,480.0,873.21,684.85
2017,9,20,8,45,837.0,73.0,3.25,17.5,524.5,911.43,708.42
2017,9,20,9,0,854.0,76.0,3.3,18.0,569.0,946.9,729.78
2017,9,20,9,15,867.5,78.0,3.35,18.5,609.5,974.54,745.59
2017,9,20,9,30,881.0,80.0,3.4,19.0,650.0,998.79,759.1
2017,9,20,9,45,881.0,86.0,3.5,19.5,681.5,1010.56,764.59
2017,9,20,10,0,881.0,92.0,3.6,20.0,713.0,1018.22,767.54
2017,9,20,10,15,888.5,93.5,3.7,20.0,740.5,1024.18,771.0
2017,9,20,10,30,896.0,95.0,3.8,20.0,768.0,1026.16,771.96
2017,9,20,10,45,903.0,94.5,3.9,20.5,788.0,1021.32,767.04
2017,9,20,11,0,910.0,94.0,4.0,21.0,808.0,1012.45,759.61
2017,9,20,11,15,913.5,94.5,4.05,21.0,820.0,997.23,749.19
2017,9,20,11,30,917.0,95.0,4.1,21.0,832.0,978.07,736.25
2017,9,20,11,45,920.5,93.5,4.2,21.5,836.5,952.92,718.21
2017,9,20,12,0,924.0,92.0,4.3,22.0,841.0,924.02,697.68
2017,9,20,12,15,923.5,92.0,4.35,22.0,837.0,889.59,674.42
2017,9,20,12,30,923.0,92.0,4.4,22.0,833.0,851.86,648.78
2017,9,20,12,45,926.5,88.0,4.45,22.0,822.0,810.11,620.26
2017,9,20,13,0,930.0,84.0,4.5,22.0,811.0,765.14,589.24
2017,9,20,13,15,926.0,83.0,4.55,21.5,791.0,714.89,553.78
2017,9,20,13,30,922.0,82.0,4.6,21.0,771.0,662.39,514.52
2017,9,20,13,45,916.0,80.5,4.65,21.0,744.0,606.25,470.26
2017,9,20,14,0,910.0,79.0,4.7,21.0,717.0,548.55,423.41
2017,9,20,14,15,900.5,77.5,4.7,20.5,682.5,487.93,373.41
2017,9,20,14,30,891.0,76.0,4.7,20.0,648.0,426.66,321.13
2017,9,20,14,45,877.5,74.5,4.75,20.0,607.5,363.66,265.51
2017,9,20,15,0,864.0,73.0,4.8,20.0,567.0,301.02,209.36
2017,9,20,15,15,845.0,70.5,4.8,19.5,521.5,237.07,153.31
2017,9,20,15,30,826.0,68.0,4.8,19.0,476.0,174.73,102.1
2017,9,20,15,45,798.5,65.5,4.85,19.0,426.0,107.73,56.48
2017,9,20,16,0,771.0,63.0,4.9,19.0,376.0,52.57,40.36
2017,9,20,16,15,733.5,59.5,4.75,18.5,324.0,50.16,38.49
2017,9,20,16,30,696.0,56.0,4.6,18.0,272.0,47.74,36.54
2017,9,20,16,45,637.0,51.0,4.5,17.5,220.0,43.92,33.25
2017,9,20,17,0,578.0,46.0,4.4,17.0,168.0,36.88,26.95
2017,9,20,17,15,482.5,38.0,4.15,16.0,120.0,30.74,21.32
2017,9,20,17,30,387.0,30.0,3.9,15.0,72.0,24.6,15.33
2017,9,20,17,45,193.5,15.0,3.7,14.5,36.0,12.08,0.26
2017,9,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,9,21,6,15,176.5,18.5,3.1,9.5,38.5,149.5,84.9
2017,9,21,6,30,353.0,37.0,3.4,10.0,77.0,299.01,245.27
2017,9,21,6,45,464.5,44.5,3.75,10.5,127.0,401.54,338.22
2017,9,21,7,0,576.0,52.0,4.1,11.0,177.0,513.41,434.34
2017,9,21,7,15,635.0,58.0,4.1,11.5,230.0,591.86,497.67
2017,9,21,7,30,694.0,64.0,4.1,12.0,283.0,668.2,556.36
2017,9,21,7,45,736.0,67.5,4.15,12.5,336.5,734.98,605.5
2017,9,21,8,0,778.0,71.0,4.2,13.0,390.0,801.88,653.07
2017,9,21,8,15,533.0,138.0,4.15,13.0,369.5,680.92,558.39
2017,9,21,8,30,288.0,205.0,4.1,13.0,349.0,524.07,430.17
2017,9,21,8,45,578.0,144.5,4.1,13.5,466.0,766.53,620.1
2017,9,21,9,0,868.0,84.0,4.1,14.0,583.0,971.3,764.72
2017,9,21,9,15,548.5,191.0,4.1,14.5,514.5,798.61,634.93
2017,9,21,9,30,229.0,298.0,4.1,15.0,446.0,558.76,445.53
2017,9,21,9,45,406.5,262.0,4.1,15.5,541.0,738.57,583.83
2017,9,21,10,0,584.0,226.0,4.1,16.0,636.0,878.15,685.85
2017,9,21,10,15,431.0,289.5,4.1,16.0,598.5,786.46,613.36
2017,9,21,10,30,278.0,353.0,4.1,16.0,561.0,674.43,526.77
2017,9,21,10,45,278.5,363.5,4.2,16.5,576.5,678.07,528.55
2017,9,21,11,0,279.0,374.0,4.3,17.0,592.0,679.99,528.57
2017,9,21,11,15,167.5,368.0,4.3,17.0,499.5,535.14,418.25
2017,9,21,11,30,56.0,362.0,4.3,17.0,407.0,396.41,309.98
2017,9,21,11,45,62.0,369.5,4.35,17.0,420.0,404.18,316.46
2017,9,21,12,0,68.0,377.0,4.4,17.0,433.0,411.11,321.83
2017,9,21,12,15,70.0,373.5,4.45,17.0,430.5,402.92,315.63
2017,9,21,12,30,72.0,370.0,4.5,17.0,428.0,394.41,309.24
2017,9,21,12,45,111.5,376.0,4.6,17.0,464.0,423.35,332.57
2017,9,21,13,0,151.0,382.0,4.7,17.0,500.0,457.68,359.5
2017,9,21,13,15,150.0,373.0,4.7,17.0,487.5,435.44,342.25
2017,9,21,13,30,149.0,364.0,4.7,17.0,475.0,413.05,324.93
2017,9,21,13,45,151.0,349.0,4.75,17.0,458.0,387.23,304.91
2017,9,21,14,0,153.0,334.0,4.8,17.0,441.0,361.23,284.46
2017,9,21,14,15,274.0,297.0,4.8,16.5,476.5,374.83,294.66
2017,9,21,14,30,395.0,260.0,4.8,16.0,512.0,370.68,288.69
2017,9,21,14,45,396.5,240.5,4.8,16.0,479.5,325.67,250.12
2017,9,21,15,0,398.0,221.0,4.8,16.0,447.0,280.5,211.0
2017,9,21,15,15,199.0,129.5,4.7,15.5,242.5,141.93,104.38
2017,9,21,15,30,0.0,38.0,4.6,15.0,38.0,31.43,20.97
2017,9,21,15,45,0.0,54.0,4.6,15.0,54.0,44.71,32.34
2017,9,21,16,0,0.0,70.0,4.6,15.0,70.0,58.04,45.92
2017,9,21,16,15,0.0,60.0,4.5,14.5,60.0,49.69,38.74
2017,9,21,16,30,0.0,50.0,4.4,14.0,50.0,41.36,31.46
2017,9,21,16,45,0.0,40.0,4.3,13.5,40.0,33.04,24.07
2017,9,21,17,0,0.0,30.0,4.2,13.0,30.0,24.74,16.55
2017,9,21,17,15,0.0,21.0,3.95,12.5,21.0,17.29,9.71
2017,9,21,17,30,0.0,12.0,3.7,12.0,12.0,9.86,2.8
2017,9,21,17,45,0.0,6.0,3.45,11.5,6.0,4.92,0.0
2017,9,21,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
