Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,22,6,15,163.5,18.0,1.8,9.5,36.0,140.86,72.14
2017,9,22,6,30,327.0,36.0,2.0,10.0,72.0,282.53,230.15
2017,9,22,6,45,433.0,45.0,2.2,10.5,120.5,381.75,319.51
2017,9,22,7,0,539.0,54.0,2.4,11.0,169.0,490.21,411.85
2017,9,22,7,15,599.0,60.5,2.35,11.0,221.0,568.58,474.95
2017,9,22,7,30,659.0,67.0,2.3,11.0,273.0,650.12,537.56
2017,9,22,7,45,704.0,70.5,2.3,11.5,326.0,712.33,582.08
2017,9,22,8,0,749.0,74.0,2.3,12.0,379.0,780.82,629.66
2017,9,22,8,15,776.5,77.5,2.25,12.5,428.5,833.23,663.52
2017,9,22,8,30,804.0,81.0,2.2,13.0,478.0,884.02,695.36
2017,9,22,8,45,827.5,82.5,2.2,14.0,524.5,926.36,719.68
2017,9,22,9,0,851.0,84.0,2.2,15.0,571.0,954.98,734.14
2017,9,22,9,15,865.5,86.0,2.2,15.0,611.0,983.25,751.12
2017,9,22,9,30,880.0,88.0,2.2,15.0,651.0,1008.15,765.81
2017,9,22,9,45,903.0,83.5,2.25,15.5,688.0,1030.19,777.81
2017,9,22,10,0,926.0,79.0,2.3,16.0,725.0,1048.61,787.48
2017,9,22,10,15,638.5,206.0,2.35,16.0,659.5,916.06,697.51
2017,9,22,10,30,351.0,333.0,2.4,16.0,594.0,726.58,558.56
2017,9,22,10,45,650.0,208.0,2.5,16.5,707.0,912.05,696.3
2017,9,22,11,0,949.0,83.0,2.6,17.0,820.0,1037.88,778.23
2017,9,22,11,15,683.5,209.0,2.65,17.0,744.5,914.88,694.1
2017,9,22,11,30,418.0,335.0,2.7,17.0,669.0,762.96,582.76
2017,9,22,11,45,687.0,209.5,2.8,17.5,760.0,874.19,667.99
2017,9,22,12,0,956.0,84.0,2.9,18.0,851.0,942.55,713.31
2017,9,22,12,15,955.0,84.0,2.95,18.0,846.5,906.55,688.56
2017,9,22,12,30,954.0,84.0,3.0,18.0,842.0,867.19,662.26
2017,9,22,12,45,946.0,86.0,3.05,18.0,828.0,821.22,631.13
2017,9,22,13,0,938.0,88.0,3.1,18.0,814.0,772.78,597.92
2017,9,22,13,15,933.0,87.5,3.05,18.0,793.0,721.74,560.31
2017,9,22,13,30,928.0,87.0,3.0,18.0,772.0,668.52,519.37
2017,9,22,13,45,921.0,85.5,3.0,18.0,744.0,611.28,474.5
2017,9,22,14,0,914.0,84.0,3.0,18.0,716.0,552.59,427.1
2017,9,22,14,15,904.0,82.0,2.95,18.0,681.0,490.88,375.71
2017,9,22,14,30,894.0,80.0,2.9,18.0,646.0,428.6,322.25
2017,9,22,14,45,880.0,78.0,2.9,18.0,604.5,364.68,266.17
2017,9,22,15,0,866.0,76.0,2.9,18.0,563.0,301.21,209.58
2017,9,22,15,15,847.0,73.5,2.85,17.5,517.0,237.02,153.54
2017,9,22,15,30,828.0,71.0,2.8,17.0,471.0,169.28,98.2
2017,9,22,15,45,800.0,68.0,2.8,17.0,420.5,107.05,57.15
2017,9,22,16,0,772.0,65.0,2.8,17.0,370.0,54.26,42.22
2017,9,22,16,15,733.0,60.5,2.75,16.5,317.5,51.1,39.69
2017,9,22,16,30,694.0,56.0,2.7,16.0,265.0,47.89,37.01
2017,9,22,16,45,633.0,50.5,2.65,16.0,212.5,43.65,33.22
2017,9,22,17,0,572.0,45.0,2.6,16.0,160.0,36.22,26.45
2017,9,22,17,15,470.5,36.5,2.3,15.0,112.0,29.63,20.36
2017,9,22,17,30,369.0,28.0,2.0,14.0,64.0,23.02,13.76
2017,9,22,17,45,184.5,14.0,1.75,13.5,32.0,11.34,0.0
2017,9,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,6,15,197.5,16.0,1.3,8.5,37.0,156.64,70.76
2017,9,23,6,30,395.0,32.0,1.5,9.0,74.0,321.26,261.01
2017,9,23,6,45,494.5,40.0,1.7,10.0,124.0,417.54,347.87
2017,9,23,7,0,594.0,48.0,1.9,11.0,174.0,522.7,435.57
2017,9,23,7,15,653.0,54.0,2.15,12.0,227.5,596.59,493.91
2017,9,23,7,30,712.0,60.0,2.4,13.0,281.0,679.32,556.22
2017,9,23,7,45,753.5,63.5,2.7,14.0,334.5,746.14,604.21
2017,9,23,8,0,795.0,67.0,3.0,15.0,388.0,813.03,650.71
2017,9,23,8,15,821.5,70.5,3.1,15.5,439.0,865.82,685.69
2017,9,23,8,30,848.0,74.0,3.2,16.0,490.0,916.82,718.73
2017,9,23,8,45,869.0,75.5,3.35,16.5,537.0,947.02,736.99
2017,9,23,9,0,890.0,77.0,3.5,17.0,584.0,984.81,760.59
2017,9,23,9,15,904.0,79.0,3.5,17.5,625.0,1013.21,776.37
2017,9,23,9,30,918.0,81.0,3.5,18.0,666.0,1038.08,789.74
2017,9,23,9,45,933.0,80.5,3.5,18.5,702.0,1057.11,799.19
2017,9,23,10,0,948.0,80.0,3.5,19.0,738.0,1072.23,806.15
2017,9,23,10,15,955.0,81.0,3.45,19.0,766.0,1076.91,807.43
2017,9,23,10,30,962.0,82.0,3.4,19.0,794.0,1077.34,806.15
2017,9,23,10,45,966.5,83.0,3.4,19.5,814.0,1070.95,799.47
2017,9,23,11,0,971.0,84.0,3.4,20.0,834.0,1060.28,790.22
2017,9,23,11,15,973.5,84.5,3.4,20.0,846.5,1042.84,778.2
2017,9,23,11,30,976.0,85.0,3.4,20.0,859.0,1021.26,763.61
2017,9,23,11,45,976.0,85.5,3.45,20.5,862.0,993.32,743.8
2017,9,23,12,0,976.0,86.0,3.5,21.0,865.0,961.56,721.53
2017,9,23,12,15,975.0,86.0,3.55,21.0,860.5,924.75,697.18
2017,9,23,12,30,974.0,86.0,3.6,21.0,856.0,884.49,670.34
2017,9,23,12,45,967.0,87.5,3.7,21.0,841.5,837.84,639.1
2017,9,23,13,0,960.0,89.0,3.8,21.0,827.0,788.58,605.66
2017,9,23,13,15,955.0,88.0,3.8,21.0,806.0,735.91,567.23
2017,9,23,13,30,950.0,87.0,3.8,21.0,785.0,681.02,525.39
2017,9,23,13,45,940.5,86.5,3.85,21.0,755.5,622.04,479.44
2017,9,23,14,0,931.0,86.0,3.9,21.0,726.0,561.79,431.06
2017,9,23,14,15,920.0,84.5,3.9,21.0,689.5,499.0,379.05
2017,9,23,14,30,909.0,83.0,3.9,21.0,653.0,435.7,325.01
2017,9,23,14,45,891.5,82.0,3.95,21.0,610.5,370.44,268.17
2017,9,23,15,0,874.0,81.0,4.0,21.0,568.0,306.0,211.2
2017,9,23,15,15,853.5,78.0,3.95,20.5,520.5,236.09,151.07
2017,9,23,15,30,833.0,75.0,3.9,20.0,473.0,171.78,99.13
2017,9,23,15,45,801.0,72.5,3.85,20.0,421.0,109.28,58.77
2017,9,23,16,0,769.0,70.0,3.8,20.0,369.0,58.19,45.11
2017,9,23,16,15,727.0,65.0,3.45,19.0,316.0,54.73,42.45
2017,9,23,16,30,685.0,60.0,3.1,18.0,263.0,51.24,39.63
2017,9,23,16,45,617.0,54.0,2.8,17.5,209.5,42.85,32.28
2017,9,23,17,0,549.0,48.0,2.5,17.0,156.0,38.62,28.42
2017,9,23,17,15,440.0,38.5,2.2,16.0,108.0,31.29,21.66
2017,9,23,17,30,331.0,29.0,1.9,15.0,60.0,23.92,14.19
2017,9,23,17,45,165.5,14.5,1.6,14.0,30.0,11.84,0.0
2017,9,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,24,6,15,203.5,15.0,0.85,10.5,36.5,157.98,57.72
2017,9,24,6,30,407.0,30.0,0.9,11.0,73.0,327.1,261.61
2017,9,24,6,45,506.5,38.0,1.0,12.0,122.5,423.7,347.49
2017,9,24,7,0,606.0,46.0,1.1,13.0,172.0,523.61,428.83
2017,9,24,7,15,664.5,51.5,1.25,13.5,225.5,603.07,490.71
2017,9,24,7,30,723.0,57.0,1.4,14.0,279.0,685.13,551.63
2017,9,24,7,45,763.0,60.5,1.6,15.0,332.5,750.93,597.53
2017,9,24,8,0,803.0,64.0,1.8,16.0,386.0,816.73,641.88
2017,9,24,8,15,829.0,67.5,1.95,17.0,436.5,869.22,675.04
2017,9,24,8,30,855.0,71.0,2.1,18.0,487.0,909.66,699.21
2017,9,24,8,45,873.5,73.5,2.25,19.0,533.5,949.15,722.4
2017,9,24,9,0,892.0,76.0,2.4,20.0,580.0,985.8,743.34
2017,9,24,9,15,905.5,78.0,2.4,20.5,621.0,1013.66,758.08
2017,9,24,9,30,919.0,80.0,2.4,21.0,662.0,1037.96,770.5
2017,9,24,9,45,931.5,80.5,2.45,21.5,697.5,1055.6,779.19
2017,9,24,10,0,944.0,81.0,2.5,22.0,733.0,1069.29,785.49
2017,9,24,10,15,951.0,82.0,2.45,22.0,761.0,1073.85,786.45
2017,9,24,10,30,958.0,83.0,2.4,22.0,789.0,1074.19,784.97
2017,9,24,10,45,962.5,84.0,2.4,22.5,808.5,1067.72,778.43
2017,9,24,11,0,967.0,85.0,2.4,23.0,828.0,1056.99,769.43
2017,9,24,11,15,969.5,85.5,2.4,23.0,840.0,1039.51,757.8
2017,9,24,11,30,972.0,86.0,2.4,23.0,852.0,1017.91,743.7
2017,9,24,11,45,972.5,86.5,2.4,23.5,855.5,990.44,724.48
2017,9,24,12,0,973.0,87.0,2.4,24.0,859.0,959.12,702.91
2017,9,24,12,15,971.5,86.5,2.45,24.0,854.0,921.37,678.94
2017,9,24,12,30,970.0,86.0,2.5,24.0,849.0,880.24,652.57
2017,9,24,12,45,965.5,86.5,2.6,24.0,835.5,834.61,623.27
2017,9,24,13,0,961.0,87.0,2.7,24.0,822.0,786.2,591.62
2017,9,24,13,15,955.5,86.0,2.75,24.0,800.5,733.12,554.27
2017,9,24,13,30,950.0,85.0,2.8,24.0,779.0,677.86,513.48
2017,9,24,13,45,939.5,85.5,2.9,24.0,749.0,619.23,469.07
2017,9,24,14,0,929.0,86.0,3.0,24.0,719.0,559.42,422.21
2017,9,24,14,15,918.0,84.5,3.0,23.5,683.0,496.71,372.01
2017,9,24,14,30,907.0,83.0,3.0,23.0,647.0,433.5,319.55
2017,9,24,14,45,890.5,81.0,3.05,23.0,605.0,367.84,263.18
2017,9,24,15,0,874.0,79.0,3.1,23.0,563.0,302.93,206.54
2017,9,24,15,15,853.5,76.5,3.1,22.5,515.5,237.83,150.93
2017,9,24,15,30,833.0,74.0,3.1,22.0,468.0,169.59,96.58
2017,9,24,15,45,807.5,70.0,3.15,22.0,417.5,106.41,56.2
2017,9,24,16,0,782.0,66.0,3.2,22.0,367.0,55.32,42.28
2017,9,24,16,15,741.5,61.5,2.85,21.0,313.5,52.16,39.88
2017,9,24,16,30,701.0,57.0,2.5,20.0,260.0,48.97,37.33
2017,9,24,16,45,643.0,50.0,2.15,19.5,207.5,43.49,32.56
2017,9,24,17,0,585.0,43.0,1.8,19.0,155.0,37.92,27.53
2017,9,24,17,15,478.5,34.5,1.6,18.0,106.5,28.18,18.72
2017,9,24,17,30,372.0,26.0,1.4,17.0,58.0,21.5,11.77
2017,9,24,17,45,186.0,13.0,1.25,16.0,29.0,11.1,0.0
2017,9,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,6,15,218.5,13.5,1.05,12.5,36.0,163.53,42.57
2017,9,25,6,30,437.0,27.0,1.1,13.0,72.0,335.31,265.74
2017,9,25,6,45,531.5,34.5,1.2,14.0,121.0,430.7,351.27
2017,9,25,7,0,626.0,42.0,1.3,15.0,170.0,533.98,434.53
2017,9,25,7,15,681.5,47.0,1.5,15.5,223.0,611.03,494.69
2017,9,25,7,30,737.0,52.0,1.7,16.0,276.0,690.53,553.91
2017,9,25,7,45,772.5,55.5,1.9,17.0,328.5,752.83,597.09
2017,9,25,8,0,808.0,59.0,2.1,18.0,381.0,805.63,632.01
2017,9,25,8,15,833.0,62.0,2.2,18.5,430.5,856.12,664.73
2017,9,25,8,30,858.0,65.0,2.3,19.0,480.0,904.85,695.53
2017,9,25,8,45,875.0,67.5,2.45,20.0,525.5,943.0,717.69
2017,9,25,9,0,892.0,70.0,2.6,21.0,571.0,978.25,737.66
2017,9,25,9,15,905.0,71.5,2.55,21.5,611.5,1004.98,751.27
2017,9,25,9,30,918.0,73.0,2.5,22.0,652.0,1028.17,762.51
2017,9,25,9,45,919.5,78.5,2.45,23.0,684.5,1040.88,765.44
2017,9,25,10,0,921.0,84.0,2.4,24.0,717.0,1049.36,765.83
2017,9,25,10,15,928.5,85.0,2.45,24.0,744.5,1054.33,768.27
2017,9,25,10,30,936.0,86.0,2.5,24.0,772.0,1055.16,768.27
2017,9,25,10,45,941.0,87.0,2.55,24.5,792.0,1049.28,762.68
2017,9,25,11,0,946.0,88.0,2.6,25.0,812.0,1039.21,754.63
2017,9,25,11,15,949.0,88.5,2.55,25.0,823.5,1022.47,742.95
2017,9,25,11,30,952.0,89.0,2.5,25.0,835.0,1001.67,728.85
2017,9,25,11,45,953.0,88.5,2.5,25.5,838.5,973.98,709.52
2017,9,25,12,0,954.0,88.0,2.5,26.0,842.0,942.54,687.89
2017,9,25,12,15,953.0,88.0,2.55,26.0,837.0,906.3,664.91
2017,9,25,12,30,952.0,88.0,2.6,26.0,832.0,866.7,639.54
2017,9,25,12,45,944.5,90.0,2.7,26.0,818.0,820.93,610.12
2017,9,25,13,0,937.0,92.0,2.8,26.0,804.0,772.65,578.57
2017,9,25,13,15,931.5,91.0,2.85,26.0,782.5,720.59,541.73
2017,9,25,13,30,926.0,90.0,2.9,26.0,761.0,666.42,501.85
2017,9,25,13,45,917.5,89.0,3.0,26.0,732.5,608.7,458.31
2017,9,25,14,0,909.0,88.0,3.1,26.0,704.0,549.69,412.27
2017,9,25,14,15,898.0,86.5,3.1,25.5,668.5,488.08,363.17
2017,9,25,14,30,887.0,85.0,3.1,25.0,633.0,426.02,311.91
2017,9,25,14,45,871.5,82.5,3.15,25.0,591.0,361.45,256.78
2017,9,25,15,0,856.0,80.0,3.2,25.0,549.0,297.56,201.37
2017,9,25,15,15,835.0,77.5,3.2,24.5,502.5,229.23,143.76
2017,9,25,15,30,814.0,75.0,3.2,24.0,456.0,166.51,94.3
2017,9,25,15,45,785.0,71.5,3.25,24.0,405.5,104.76,55.6
2017,9,25,16,0,756.0,68.0,3.3,24.0,355.0,56.69,43.1
2017,9,25,16,15,713.0,63.0,2.9,23.0,302.0,53.19,40.43
2017,9,25,16,30,670.0,58.0,2.5,22.0,249.0,49.65,37.59
2017,9,25,16,45,601.5,52.0,2.15,21.5,197.0,41.36,30.41
2017,9,25,17,0,533.0,46.0,1.8,21.0,145.0,37.12,26.55
2017,9,25,17,15,418.0,36.0,1.65,20.0,98.0,29.31,19.43
2017,9,25,17,30,303.0,26.0,1.5,19.0,51.0,21.44,11.18
2017,9,25,17,45,151.5,13.0,1.35,18.0,25.5,11.1,0.0
2017,9,25,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,26,6,15,195.5,14.0,1.0,14.5,33.5,150.9,18.96
2017,9,26,6,30,391.0,28.0,1.1,15.0,67.0,316.19,247.5
2017,9,26,6,45,491.0,36.0,1.2,16.0,115.5,412.09,333.58
2017,9,26,7,0,591.0,44.0,1.3,17.0,164.0,511.76,414.34
2017,9,26,7,15,650.5,49.5,1.55,17.5,216.5,591.17,476.57
2017,9,26,7,30,710.0,55.0,1.8,18.0,269.0,673.35,538.07
2017,9,26,7,45,748.5,59.0,2.05,18.5,321.5,737.91,584.32
2017,9,26,8,0,787.0,63.0,2.3,19.0,374.0,802.42,629.19
2017,9,26,8,15,814.0,66.0,2.4,19.5,424.0,854.5,662.96
2017,9,26,8,30,841.0,69.0,2.5,20.0,474.0,894.66,687.81
2017,9,26,8,45,861.0,71.5,2.6,21.0,520.0,935.12,711.23
2017,9,26,9,0,881.0,74.0,2.7,22.0,566.0,972.87,732.4
2017,9,26,9,15,895.5,76.0,2.7,22.5,607.0,1001.41,747.71
2017,9,26,9,30,910.0,78.0,2.7,23.0,648.0,1026.45,760.71
2017,9,26,9,45,920.0,79.5,2.7,24.0,682.5,1042.56,766.4
2017,9,26,10,0,930.0,81.0,2.7,25.0,717.0,1054.71,769.68
2017,9,26,10,15,938.0,82.0,2.65,25.0,745.0,1060.13,771.28
2017,9,26,10,30,946.0,83.0,2.6,25.0,773.0,1061.36,770.44
2017,9,26,10,45,950.5,84.0,2.55,25.5,793.0,1054.84,763.36
2017,9,26,11,0,955.0,85.0,2.5,26.0,813.0,1044.1,753.87
2017,9,26,11,15,958.0,85.5,2.45,26.0,824.5,1027.15,742.12
2017,9,26,11,30,961.0,86.0,2.4,26.0,836.0,1006.11,727.95
2017,9,26,11,45,962.0,86.5,2.35,26.5,839.5,979.22,708.77
2017,9,26,12,0,963.0,87.0,2.3,27.0,843.0,948.51,687.32
2017,9,26,12,15,962.0,86.5,2.3,27.0,838.0,911.38,663.58
2017,9,26,12,30,961.0,86.0,2.3,27.0,833.0,870.87,637.55
2017,9,26,12,45,959.5,85.0,2.35,27.5,820.5,826.27,607.8
2017,9,26,13,0,958.0,84.0,2.4,28.0,808.0,778.71,575.84
2017,9,26,13,15,953.0,83.0,2.45,28.0,786.5,726.05,539.46
2017,9,26,13,30,948.0,82.0,2.5,28.0,765.0,671.18,499.7
2017,9,26,13,45,940.0,81.0,2.6,28.0,736.0,612.65,456.21
2017,9,26,14,0,932.0,80.0,2.7,28.0,707.0,552.73,410.1
2017,9,26,14,15,921.5,78.5,2.75,27.5,671.0,490.12,360.88
2017,9,26,14,30,911.0,77.0,2.8,27.0,635.0,426.97,309.29
2017,9,26,14,45,896.5,75.0,2.85,27.0,593.0,361.81,254.04
2017,9,26,15,0,882.0,73.0,2.9,27.0,551.0,297.16,198.34
2017,9,26,15,15,861.5,70.5,2.9,26.5,504.0,231.71,143.33
2017,9,26,15,30,841.0,68.0,2.9,26.0,457.0,168.07,93.72
2017,9,26,15,45,812.5,64.5,2.9,26.0,406.0,99.71,50.71
2017,9,26,16,0,784.0,61.0,2.9,26.0,355.0,51.64,38.46
2017,9,26,16,15,742.5,57.0,2.5,25.0,302.0,48.73,36.28
2017,9,26,16,30,701.0,53.0,2.1,24.0,249.0,45.81,33.97
2017,9,26,16,45,634.5,47.0,1.75,23.5,196.5,41.02,29.84
2017,9,26,17,0,568.0,41.0,1.4,23.0,144.0,36.23,25.52
2017,9,26,17,15,452.5,32.5,1.3,22.0,96.5,26.57,16.86
2017,9,26,17,30,337.0,24.0,1.2,21.0,49.0,19.87,9.32
2017,9,26,17,45,168.5,12.0,1.2,20.0,24.5,10.24,0.0
2017,9,26,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,6,15,196.0,14.0,1.05,16.0,33.0,150.71,0.0
2017,9,27,6,30,392.0,28.0,1.1,17.0,66.0,317.58,245.25
2017,9,27,6,45,494.0,36.0,1.2,18.0,114.5,414.9,332.86
2017,9,27,7,0,596.0,44.0,1.3,19.0,163.0,515.94,414.16
2017,9,27,7,15,656.0,49.5,1.45,19.5,215.5,596.01,475.85
2017,9,27,7,30,716.0,55.0,1.6,20.0,268.0,678.82,536.56
2017,9,27,7,45,755.0,59.0,1.75,21.0,321.0,744.0,580.89
2017,9,27,8,0,794.0,63.0,1.9,22.0,374.0,809.12,623.55
2017,9,27,8,15,821.0,66.0,1.85,22.5,424.0,861.36,655.24
2017,9,27,8,30,848.0,69.0,1.8,23.0,474.0,901.61,677.96
2017,9,27,8,45,867.0,71.5,1.8,24.0,520.5,941.18,699.02
2017,9,27,9,0,886.0,74.0,1.8,25.0,567.0,977.97,717.79
2017,9,27,9,15,900.5,76.0,1.8,25.5,608.0,1006.48,732.38
2017,9,27,9,30,915.0,78.0,1.8,26.0,649.0,1031.48,744.73
2017,9,27,9,45,922.0,81.0,1.8,26.5,682.5,1046.34,750.74
2017,9,27,10,0,929.0,84.0,1.8,27.0,716.0,1057.14,754.43
2017,9,27,10,15,936.5,85.5,1.85,27.0,743.5,1062.49,757.14
2017,9,27,10,30,944.0,87.0,1.9,27.0,771.0,1063.65,757.47
2017,9,27,10,45,949.0,87.5,1.95,27.5,791.0,1056.9,751.6
2017,9,27,11,0,954.0,88.0,2.0,28.0,811.0,1045.94,743.37
2017,9,27,11,15,957.0,88.5,2.1,28.0,822.5,1028.86,733.56
2017,9,27,11,30,960.0,89.0,2.2,28.0,834.0,1007.7,721.23
2017,9,27,11,45,960.5,89.5,2.3,28.5,837.5,980.24,703.48
2017,9,27,12,0,961.0,90.0,2.4,29.0,841.0,949.0,683.31
2017,9,27,12,15,960.0,89.5,2.45,29.0,835.5,911.8,660.09
2017,9,27,12,30,959.0,89.0,2.5,29.0,830.0,871.25,634.52
2017,9,27,12,45,957.0,88.0,2.55,29.0,817.0,826.23,605.76
2017,9,27,13,0,955.0,87.0,2.6,29.0,804.0,778.32,574.71
2017,9,27,13,15,950.0,86.0,2.65,28.5,782.5,725.69,539.23
2017,9,27,13,30,945.0,85.0,2.7,28.0,761.0,670.87,500.39
2017,9,27,13,45,937.0,83.5,2.8,28.0,732.0,611.94,456.44
2017,9,27,14,0,929.0,82.0,2.9,28.0,703.0,551.65,409.88
2017,9,27,14,15,918.0,80.5,2.95,28.0,667.0,488.93,359.71
2017,9,27,14,30,907.0,79.0,3.0,28.0,631.0,425.73,307.45
2017,9,27,14,45,892.5,77.0,3.05,28.0,589.0,360.77,252.45
2017,9,27,15,0,878.0,75.0,3.1,28.0,547.0,296.32,197.07
2017,9,27,15,15,857.0,72.0,3.1,27.5,499.5,230.58,142.09
2017,9,27,15,30,836.0,69.0,3.1,27.0,452.0,161.83,88.76
2017,9,27,15,45,807.5,66.0,3.15,26.5,401.0,99.23,50.89
2017,9,27,16,0,779.0,63.0,3.2,26.0,350.0,53.21,39.82
2017,9,27,16,15,736.0,58.5,2.85,25.0,297.0,49.95,37.33
2017,9,27,16,30,693.0,54.0,2.5,24.0,244.0,46.67,34.71
2017,9,27,16,45,625.5,47.5,2.15,23.5,191.5,41.49,30.22
2017,9,27,17,0,558.0,41.0,1.8,23.0,139.0,36.29,25.52
2017,9,27,17,15,438.5,32.0,1.65,22.0,92.0,26.19,16.46
2017,9,27,17,30,319.0,23.0,1.5,21.0,45.0,19.05,7.99
2017,9,27,17,45,159.5,11.5,1.35,20.0,22.5,9.82,0.0
2017,9,27,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,6,15,188.5,14.0,0.8,17.5,31.5,145.88,0.0
2017,9,28,6,30,377.0,28.0,0.8,18.0,63.0,308.93,235.5
2017,9,28,6,45,481.0,36.5,0.8,18.5,111.5,407.59,324.55
2017,9,28,7,0,585.0,45.0,0.8,19.0,160.0,509.61,406.14
2017,9,28,7,15,646.5,51.0,0.85,19.5,212.5,591.12,467.61
2017,9,28,7,30,708.0,57.0,0.9,20.0,265.0,675.47,527.78
2017,9,28,7,45,747.5,61.0,0.95,21.0,317.5,740.82,570.58
2017,9,28,8,0,787.0,65.0,1.0,22.0,370.0,806.11,611.56
2017,9,28,8,15,814.0,68.5,0.8,23.0,420.5,858.76,638.49
2017,9,28,8,30,841.0,72.0,0.6,24.0,471.0,909.65,662.44
2017,9,28,8,45,860.5,74.5,0.45,25.0,517.0,939.11,672.46
2017,9,28,9,0,880.0,77.0,0.3,26.0,563.0,976.1,686.89
2017,9,28,9,15,894.0,79.0,0.4,26.5,603.5,1003.87,702.14
2017,9,28,9,30,908.0,81.0,0.5,27.0,644.0,1028.14,715.53
2017,9,28,9,45,918.0,82.5,0.6,27.5,678.0,1043.98,724.05
2017,9,28,10,0,928.0,84.0,0.7,28.0,712.0,1055.87,730.44
2017,9,28,10,15,935.5,85.5,0.8,28.0,739.5,1061.13,734.52
2017,9,28,10,30,943.0,87.0,0.9,28.0,767.0,1062.2,736.3
2017,9,28,10,45,947.5,87.5,1.05,28.5,786.5,1054.86,732.75
2017,9,28,11,0,952.0,88.0,1.2,29.0,806.0,1043.34,726.7
2017,9,28,11,15,954.5,88.5,1.35,29.0,817.0,1025.73,718.29
2017,9,28,11,30,957.0,89.0,1.5,29.0,828.0,1004.08,707.26
2017,9,28,11,45,957.5,89.5,1.65,29.5,831.0,976.62,691.03
2017,9,28,12,0,958.0,90.0,1.8,30.0,834.0,945.4,672.23
2017,9,28,12,15,956.5,89.5,1.95,29.5,828.5,907.82,651.72
2017,9,28,12,30,955.0,89.0,2.1,29.0,823.0,866.93,628.57
2017,9,28,12,45,951.5,88.5,2.25,29.0,809.5,821.38,600.55
2017,9,28,13,0,948.0,88.0,2.4,29.0,796.0,773.07,570.11
2017,9,28,13,15,942.5,87.0,2.55,29.0,774.5,720.38,534.06
2017,9,28,13,30,937.0,86.0,2.7,29.0,753.0,665.57,494.79
2017,9,28,13,45,928.5,85.0,2.85,29.0,723.5,607.21,451.51
2017,9,28,14,0,920.0,84.0,3.0,29.0,694.0,547.55,405.62
2017,9,28,14,15,908.5,82.5,3.05,28.5,658.0,485.07,356.44
2017,9,28,14,30,897.0,81.0,3.1,28.0,622.0,422.2,305.08
2017,9,28,14,45,881.5,78.5,3.2,28.0,580.0,357.07,249.99
2017,9,28,15,0,866.0,76.0,3.3,28.0,538.0,292.61,194.66
2017,9,28,15,15,844.5,73.5,3.3,27.5,490.5,223.7,137.27
2017,9,28,15,30,823.0,71.0,3.3,27.0,443.0,160.43,88.37
2017,9,28,15,45,792.5,67.5,3.35,26.5,392.5,98.18,51.01
2017,9,28,16,0,762.0,64.0,3.4,26.0,342.0,53.9,40.42
2017,9,28,16,15,718.0,59.5,3.05,25.0,289.0,50.69,37.97
2017,9,28,16,30,674.0,55.0,2.7,24.0,236.0,47.46,35.38
2017,9,28,16,45,605.0,48.0,2.4,23.5,184.0,41.89,30.54
2017,9,28,17,0,536.0,41.0,2.1,23.0,132.0,33.32,22.93
2017,9,28,17,15,413.5,31.5,1.9,21.5,86.5,25.78,16.05
2017,9,28,17,30,291.0,22.0,1.7,20.0,41.0,18.21,6.46
2017,9,28,17,45,145.5,11.0,1.5,19.0,20.5,9.39,0.0
2017,9,28,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,29,6,15,180.0,13.5,0.45,13.5,30.0,114.37,0.0
2017,9,29,6,30,360.0,27.0,0.5,14.0,60.0,297.82,228.24
2017,9,29,6,45,466.0,36.0,0.6,14.5,107.5,397.49,320.28
2017,9,29,7,0,572.0,45.0,0.7,15.0,155.0,507.34,409.66
2017,9,29,7,15,633.5,51.0,0.8,15.5,207.0,581.65,467.09
2017,9,29,7,30,695.0,57.0,0.9,16.0,259.0,665.45,528.63
2017,9,29,7,45,735.5,61.0,1.05,17.0,311.0,731.12,573.81
2017,9,29,8,0,776.0,65.0,1.2,18.0,363.0,796.82,617.39
2017,9,29,8,15,802.5,68.0,1.35,18.5,412.5,847.93,650.72
2017,9,29,8,30,829.0,71.0,1.5,19.0,462.0,897.28,682.3
2017,9,29,8,45,844.5,75.0,1.7,20.0,506.5,924.52,697.86
2017,9,29,9,0,860.0,79.0,1.9,21.0,551.0,959.11,718.33
2017,9,29,9,15,873.5,81.0,1.95,21.5,590.5,985.94,732.96
2017,9,29,9,30,887.0,83.0,2.0,22.0,630.0,1009.35,745.39
2017,9,29,9,45,893.0,86.5,2.1,22.5,662.5,1023.33,752.41
2017,9,29,10,0,899.0,90.0,2.2,23.0,695.0,1033.35,757.08
2017,9,29,10,15,905.5,91.0,2.3,23.0,721.0,1036.86,759.2
2017,9,29,10,30,912.0,92.0,2.4,23.0,747.0,1036.34,758.93
2017,9,29,10,45,916.5,93.0,2.5,23.5,765.5,1029.75,753.44
2017,9,29,11,0,921.0,94.0,2.6,24.0,784.0,1019.08,745.5
2017,9,29,11,15,923.0,94.5,2.65,24.0,794.5,1001.4,734.1
2017,9,29,11,30,925.0,95.0,2.7,24.0,805.0,979.83,720.28
2017,9,29,11,45,737.5,187.5,2.8,24.5,755.5,894.87,663.45
2017,9,29,12,0,550.0,280.0,2.9,25.0,706.0,787.28,586.59
2017,9,29,12,15,734.0,187.5,2.95,25.0,751.5,832.16,622.36
2017,9,29,12,30,918.0,95.0,3.0,25.0,797.0,842.23,629.5
2017,9,29,12,45,910.5,96.0,3.15,25.0,782.0,796.54,599.29
2017,9,29,13,0,903.0,97.0,3.3,25.0,767.0,748.52,567.35
2017,9,29,13,15,896.5,96.0,3.35,24.5,745.0,697.16,530.82
2017,9,29,13,30,890.0,95.0,3.4,24.0,723.0,643.92,491.74
2017,9,29,13,45,732.0,152.0,3.5,24.0,655.0,559.01,426.36
2017,9,29,14,0,574.0,209.0,3.6,24.0,587.0,478.59,364.05
2017,9,29,14,15,479.5,225.5,3.65,24.0,530.0,410.39,310.76
2017,9,29,14,30,385.0,242.0,3.7,24.0,473.0,348.97,262.6
2017,9,29,14,45,607.0,159.5,3.75,24.0,493.5,330.27,240.46
2017,9,29,15,0,829.0,77.0,3.8,24.0,514.0,279.08,188.75
2017,9,29,15,15,806.5,74.0,3.8,23.5,468.0,215.51,134.7
2017,9,29,15,30,784.0,71.0,3.8,23.0,422.0,154.23,86.69
2017,9,29,15,45,754.5,67.0,3.85,22.5,373.0,94.28,50.33
2017,9,29,16,0,725.0,63.0,3.9,22.0,324.0,52.81,40.2
2017,9,29,16,15,680.0,58.5,3.7,21.0,272.5,49.61,37.7
2017,9,29,16,30,635.0,54.0,3.5,20.0,221.0,46.41,35.07
2017,9,29,16,45,562.5,47.5,3.35,19.5,171.0,37.92,27.59
2017,9,29,17,0,490.0,41.0,3.2,19.0,121.0,33.19,23.19
2017,9,29,17,15,368.0,30.5,3.1,18.0,78.0,24.87,15.45
2017,9,29,17,30,246.0,20.0,3.0,17.0,35.0,16.45,4.12
2017,9,29,17,45,123.0,10.0,2.9,16.5,17.5,8.54,0.0
2017,9,29,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,9,30,6,15,24.0,15.0,3.25,10.5,17.0,26.54,0.0
2017,9,30,6,30,48.0,30.0,3.3,11.0,34.0,76.36,55.83
2017,9,30,6,45,72.0,51.0,3.4,11.5,62.0,121.03,98.11
2017,9,30,7,0,96.0,72.0,3.5,12.0,90.0,165.7,138.11
2017,9,30,7,15,110.0,94.0,3.45,12.5,121.0,205.35,172.62
2017,9,30,7,30,124.0,116.0,3.4,13.0,152.0,245.25,206.26
2017,9,30,7,45,135.5,137.5,3.4,13.5,183.5,282.65,236.76
2017,9,30,8,0,147.0,159.0,3.4,14.0,215.0,320.17,266.54
2017,9,30,8,15,83.0,165.0,3.3,14.5,198.0,249.34,205.52
2017,9,30,8,30,19.0,171.0,3.2,15.0,181.0,176.74,142.73
2017,9,30,8,45,40.0,201.5,3.15,15.5,223.5,247.18,200.13
2017,9,30,9,0,61.0,232.0,3.1,16.0,266.0,301.31,242.87
2017,9,30,9,15,187.0,249.5,3.05,16.5,362.5,465.76,373.97
2017,9,30,9,30,313.0,267.0,3.0,17.0,459.0,633.75,500.64
2017,9,30,9,45,236.5,293.5,2.95,17.5,443.5,562.71,442.65
2017,9,30,10,0,160.0,320.0,2.9,18.0,428.0,511.79,400.54
2017,9,30,10,15,547.0,204.5,2.9,18.5,591.5,812.55,629.05
2017,9,30,10,30,934.0,89.0,2.9,19.0,755.0,1054.48,790.36
2017,9,30,10,45,939.0,90.0,2.9,19.5,774.5,1048.1,781.33
2017,9,30,11,0,944.0,91.0,2.9,20.0,794.0,1037.55,772.25
2017,9,30,11,15,946.5,91.5,2.95,20.0,805.0,1019.87,760.59
2017,9,30,11,30,949.0,92.0,3.0,20.0,816.0,998.18,746.41
2017,9,30,11,45,949.5,92.0,3.1,20.5,819.0,970.2,727.08
2017,9,30,12,0,950.0,92.0,3.2,21.0,822.0,938.51,705.28
2017,9,30,12,15,948.5,92.0,3.3,21.0,816.5,901.56,681.16
2017,9,30,12,30,947.0,92.0,3.4,21.0,811.0,861.32,654.57
2017,9,30,12,45,941.5,92.5,3.5,21.5,797.0,815.43,622.56
2017,9,30,13,0,936.0,93.0,3.6,22.0,783.0,766.95,588.48
2017,9,30,13,15,930.5,92.0,3.6,22.0,761.5,714.67,549.67
2017,9,30,13,30,925.0,91.0,3.6,22.0,740.0,660.32,508.18
2017,9,30,13,45,916.0,90.0,3.6,22.5,711.0,602.17,461.78
2017,9,30,14,0,907.0,89.0,3.6,23.0,682.0,542.82,413.24
2017,9,30,14,15,895.5,87.0,3.65,22.5,646.0,480.53,362.63
2017,9,30,14,30,884.0,85.0,3.7,22.0,610.0,417.9,309.9
2017,9,30,14,45,865.5,83.5,3.75,22.0,567.0,353.37,253.76
2017,9,30,15,0,847.0,82.0,3.8,22.0,524.0,286.61,195.34
2017,9,30,15,15,824.0,79.0,3.85,21.5,477.0,221.7,139.93
2017,9,30,15,30,801.0,76.0,3.9,21.0,430.0,159.15,90.79
2017,9,30,15,45,764.5,73.0,3.95,21.0,378.5,98.44,54.3
2017,9,30,16,0,728.0,70.0,4.0,21.0,327.0,58.55,45.36
2017,9,30,16,15,679.5,64.5,3.7,20.5,274.5,50.2,38.3
2017,9,30,16,30,631.0,59.0,3.4,20.0,222.0,46.61,35.24
2017,9,30,16,45,551.0,51.5,3.15,19.5,170.5,41.19,30.41
2017,9,30,17,0,471.0,44.0,2.9,19.0,119.0,35.76,25.36
2017,9,30,17,15,340.5,32.5,2.6,18.0,75.5,26.64,16.82
2017,9,30,17,30,210.0,21.0,2.3,17.0,32.0,17.41,2.68
2017,9,30,17,45,105.0,10.5,2.0,16.0,16.0,8.96,0.0
2017,9,30,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,1,6,15,199.5,12.5,1.85,9.5,29.5,125.04,0.0
2017,10,1,6,30,399.0,25.0,2.2,10.0,59.0,312.02,240.42
2017,10,1,6,45,509.5,32.5,2.55,11.0,108.0,416.81,345.25
2017,10,1,7,0,620.0,40.0,2.9,12.0,157.0,530.76,441.68
2017,10,1,7,15,680.5,45.5,3.05,12.5,210.0,611.95,507.8
2017,10,1,7,30,741.0,51.0,3.2,13.0,263.0,695.93,572.73
2017,10,1,7,45,782.5,54.0,3.35,14.0,316.0,762.47,620.44
2017,10,1,8,0,824.0,57.0,3.5,15.0,369.0,819.76,659.42
2017,10,1,8,15,850.0,59.5,3.6,15.5,419.0,870.46,693.35
2017,10,1,8,30,876.0,62.0,3.7,16.0,469.0,919.41,725.26
2017,10,1,8,45,895.0,64.0,3.8,17.0,515.0,958.72,748.36
2017,10,1,9,0,914.0,66.0,3.9,18.0,561.0,995.14,769.12
2017,10,1,9,15,926.5,67.5,4.05,18.5,601.5,1021.19,784.31
2017,10,1,9,30,939.0,69.0,4.2,19.0,642.0,1043.58,797.07
2017,10,1,9,45,944.0,72.5,4.35,20.0,675.0,1057.03,802.29
2017,10,1,10,0,949.0,76.0,4.5,21.0,708.0,1066.3,804.98
2017,10,1,10,15,955.5,77.0,4.55,21.0,734.0,1069.75,806.46
2017,10,1,10,30,962.0,78.0,4.6,21.0,760.0,1068.97,805.31
2017,10,1,10,45,965.5,79.0,4.7,21.5,779.0,1060.91,798.36
2017,10,1,11,0,969.0,80.0,4.8,22.0,798.0,1048.61,788.76
2017,10,1,11,15,970.5,80.0,4.85,22.0,808.5,1029.04,775.49
2017,10,1,11,30,972.0,80.0,4.9,22.0,819.0,1005.43,759.59
2017,10,1,11,45,971.0,81.0,5.0,22.5,821.0,976.7,739.16
2017,10,1,12,0,970.0,82.0,5.1,23.0,823.0,944.24,716.17
2017,10,1,12,15,968.5,81.5,5.1,23.0,817.0,906.17,690.0
2017,10,1,12,30,967.0,81.0,5.1,23.0,811.0,864.77,661.41
2017,10,1,12,45,959.0,82.5,5.2,23.5,796.0,817.33,627.66
2017,10,1,13,0,951.0,84.0,5.3,24.0,781.0,767.44,591.91
2017,10,1,13,15,945.5,83.0,5.3,24.0,759.0,714.55,552.23
2017,10,1,13,30,940.0,82.0,5.3,24.0,737.0,659.54,509.58
2017,10,1,13,45,931.5,81.0,5.35,24.0,707.5,601.0,463.22
2017,10,1,14,0,923.0,80.0,5.4,24.0,678.0,541.18,414.45
2017,10,1,14,15,911.5,78.5,5.4,23.5,642.0,478.56,362.65
2017,10,1,14,30,900.0,77.0,5.4,23.0,606.0,415.56,308.8
2017,10,1,14,45,885.5,74.5,5.4,23.0,564.0,350.64,251.56
2017,10,1,15,0,871.0,72.0,5.4,23.0,522.0,286.28,194.29
2017,10,1,15,15,849.0,69.0,5.35,22.5,475.0,220.94,138.15
2017,10,1,15,30,827.0,66.0,5.3,22.0,428.0,152.9,84.59
2017,10,1,15,45,797.5,62.5,5.25,21.5,377.5,90.69,47.47
2017,10,1,16,0,768.0,59.0,5.2,21.0,327.0,50.27,38.19
2017,10,1,16,15,722.5,54.5,4.85,20.0,274.5,46.9,35.5
2017,10,1,16,30,677.0,50.0,4.5,19.0,222.0,43.51,32.66
2017,10,1,16,45,602.5,44.0,4.15,18.5,170.5,38.65,28.3
2017,10,1,17,0,528.0,38.0,3.8,18.0,119.0,33.83,23.75
2017,10,1,17,15,392.0,28.0,3.4,17.0,75.0,23.0,13.67
2017,10,1,17,30,256.0,18.0,3.0,16.0,31.0,14.9,0.0
2017,10,1,17,45,128.0,9.0,2.65,15.5,15.5,7.68,0.0
2017,10,1,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
