Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,2,6,15,219.5,12.0,1.85,8.5,30.0,136.28,0.0
2017,10,2,6,30,439.0,24.0,2.1,9.0,60.0,335.66,255.55
2017,10,2,6,45,547.5,32.0,2.35,10.0,110.0,442.43,365.86
2017,10,2,7,0,656.0,40.0,2.6,11.0,160.0,557.34,462.91
2017,10,2,7,15,716.5,45.0,2.8,11.5,214.5,639.5,529.87
2017,10,2,7,30,777.0,50.0,3.0,12.0,269.0,724.25,595.39
2017,10,2,7,45,813.5,54.0,3.2,13.0,322.5,789.21,641.93
2017,10,2,8,0,850.0,58.0,3.4,14.0,376.0,844.53,679.54
2017,10,2,8,15,875.5,60.5,3.35,14.5,427.0,895.44,712.52
2017,10,2,8,30,901.0,63.0,3.3,15.0,478.0,944.48,743.2
2017,10,2,8,45,918.0,65.5,3.3,15.5,524.5,982.99,766.14
2017,10,2,9,0,935.0,68.0,3.3,16.0,571.0,1018.4,786.68
2017,10,2,9,15,947.5,69.5,3.25,16.5,612.0,1044.61,800.28
2017,10,2,9,30,960.0,71.0,3.2,17.0,653.0,1067.07,811.35
2017,10,2,9,45,968.0,73.0,3.2,18.0,687.0,1081.63,816.09
2017,10,2,10,0,976.0,75.0,3.2,19.0,721.0,1092.0,818.2
2017,10,2,10,15,982.0,76.0,3.2,19.0,747.5,1094.79,818.63
2017,10,2,10,30,988.0,77.0,3.2,19.0,774.0,1093.25,816.47
2017,10,2,10,45,991.5,78.0,3.25,19.5,793.0,1084.82,808.92
2017,10,2,11,0,995.0,79.0,3.3,20.0,812.0,1072.05,798.77
2017,10,2,11,15,997.0,79.5,3.3,20.5,823.0,1052.95,784.2
2017,10,2,11,30,999.0,80.0,3.3,21.0,834.0,1029.66,767.08
2017,10,2,11,45,999.0,80.0,3.3,21.5,836.5,999.9,745.83
2017,10,2,12,0,999.0,80.0,3.3,22.0,839.0,966.29,722.13
2017,10,2,12,15,997.5,80.0,3.3,22.0,833.0,927.69,696.47
2017,10,2,12,30,996.0,80.0,3.3,22.0,827.0,885.64,668.37
2017,10,2,12,45,990.0,80.5,3.35,22.0,812.0,837.43,636.11
2017,10,2,13,0,984.0,81.0,3.4,22.0,797.0,786.54,601.62
2017,10,2,13,15,978.0,80.5,3.4,22.0,774.5,732.2,561.89
2017,10,2,13,30,972.0,80.0,3.4,22.0,752.0,675.71,518.94
2017,10,2,13,45,962.5,79.0,3.45,22.0,721.5,614.89,471.67
2017,10,2,14,0,953.0,78.0,3.5,22.0,691.0,552.82,421.87
2017,10,2,14,15,941.0,76.5,3.5,21.5,654.0,488.25,369.07
2017,10,2,14,30,929.0,75.0,3.5,21.0,617.0,423.3,314.06
2017,10,2,14,45,911.5,73.5,3.55,21.0,573.5,356.53,255.66
2017,10,2,15,0,894.0,72.0,3.6,21.0,530.0,290.64,197.34
2017,10,2,15,15,871.5,69.0,3.55,20.5,481.5,223.73,139.96
2017,10,2,15,30,849.0,66.0,3.5,20.0,433.0,154.24,85.37
2017,10,2,15,45,814.5,63.0,3.5,20.0,380.5,90.75,47.86
2017,10,2,16,0,780.0,60.0,3.5,20.0,328.0,51.26,39.23
2017,10,2,16,15,732.0,55.5,3.15,19.0,274.5,47.88,36.53
2017,10,2,16,30,684.0,51.0,2.8,18.0,221.0,44.51,33.68
2017,10,2,16,45,603.0,44.5,2.45,17.0,168.5,39.2,28.95
2017,10,2,17,0,522.0,38.0,2.1,16.0,116.0,31.14,21.57
2017,10,2,17,15,376.5,27.5,1.9,15.0,72.0,22.62,13.33
2017,10,2,17,30,231.0,17.0,1.7,14.0,28.0,14.06,0.0
2017,10,2,17,45,115.5,8.5,1.5,13.5,14.0,7.26,0.0
2017,10,2,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,3,6,15,78.5,16.5,3.5,8.0,23.0,59.23,0.0
2017,10,3,6,30,157.0,33.0,3.6,8.0,46.0,178.54,132.89
2017,10,3,6,45,273.5,48.5,3.7,8.0,90.5,284.12,238.31
2017,10,3,7,0,390.0,64.0,3.8,8.0,135.0,398.81,340.73
2017,10,3,7,15,195.0,47.0,3.8,8.5,82.5,235.19,202.84
2017,10,3,7,30,0.0,30.0,3.8,9.0,30.0,24.74,16.0
2017,10,3,7,45,0.0,36.5,3.8,9.5,36.5,30.13,20.71
2017,10,3,8,0,0.0,43.0,3.8,10.0,43.0,35.54,25.29
2017,10,3,8,15,3.5,98.0,3.75,10.0,100.0,87.49,70.07
2017,10,3,8,30,7.0,153.0,3.7,10.0,157.0,146.5,119.98
2017,10,3,8,45,18.0,180.0,3.65,10.5,190.0,183.66,150.82
2017,10,3,9,0,29.0,207.0,3.6,11.0,223.0,240.64,197.39
2017,10,3,9,15,133.0,241.0,3.5,11.5,320.5,403.01,330.93
2017,10,3,9,30,237.0,275.0,3.4,12.0,418.0,546.04,443.18
2017,10,3,9,45,286.0,282.0,3.35,12.5,464.0,622.89,499.84
2017,10,3,10,0,335.0,289.0,3.3,13.0,510.0,676.63,538.65
2017,10,3,10,15,350.5,298.0,3.2,13.5,537.0,697.1,551.31
2017,10,3,10,30,366.0,307.0,3.1,14.0,564.0,715.58,562.6
2017,10,3,10,45,655.0,199.5,3.05,14.5,674.0,905.51,703.17
2017,10,3,11,0,944.0,92.0,3.0,15.0,784.0,1036.38,789.18
2017,10,3,11,15,947.0,92.5,2.95,15.5,795.0,1018.92,773.62
2017,10,3,11,30,950.0,93.0,2.9,16.0,806.0,997.44,757.02
2017,10,3,11,45,951.0,93.0,2.85,16.5,809.0,969.65,736.33
2017,10,3,12,0,952.0,93.0,2.8,17.0,812.0,938.13,713.3
2017,10,3,12,15,951.0,92.5,2.8,17.0,806.5,900.8,688.08
2017,10,3,12,30,950.0,92.0,2.8,17.0,801.0,860.17,660.49
2017,10,3,12,45,947.0,91.0,2.8,17.5,787.0,814.4,627.93
2017,10,3,13,0,944.0,90.0,2.8,18.0,773.0,765.86,593.27
2017,10,3,13,15,938.5,89.0,2.9,18.0,751.5,713.13,554.36
2017,10,3,13,30,933.0,88.0,3.0,18.0,730.0,658.32,512.62
2017,10,3,13,45,923.5,87.5,3.1,18.5,700.0,599.92,465.88
2017,10,3,14,0,914.0,87.0,3.2,19.0,670.0,540.35,416.81
2017,10,3,14,15,902.0,85.0,3.25,18.5,633.5,477.44,364.98
2017,10,3,14,30,890.0,83.0,3.3,18.0,597.0,414.24,311.01
2017,10,3,14,45,871.5,81.0,3.4,18.0,554.5,348.99,253.51
2017,10,3,15,0,853.0,79.0,3.5,18.0,512.0,281.6,193.74
2017,10,3,15,15,829.5,76.0,3.5,17.5,464.5,216.37,137.39
2017,10,3,15,30,806.0,73.0,3.5,17.0,417.0,153.56,87.85
2017,10,3,15,45,771.0,69.0,3.5,17.0,366.0,92.04,51.28
2017,10,3,16,0,736.0,65.0,3.5,17.0,315.0,54.93,42.97
2017,10,3,16,15,685.5,60.0,3.1,16.5,262.0,51.32,39.96
2017,10,3,16,30,635.0,55.0,2.7,16.0,209.0,43.82,33.35
2017,10,3,16,45,553.0,47.0,2.3,15.5,158.0,37.86,27.93
2017,10,3,17,0,471.0,39.0,1.9,15.0,107.0,31.87,22.26
2017,10,3,17,15,326.0,27.5,1.65,14.0,65.0,22.59,13.14
2017,10,3,17,30,181.0,16.0,1.4,13.0,23.0,13.2,0.0
2017,10,3,17,45,90.5,8.0,1.2,12.0,11.5,6.83,0.0
2017,10,3,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,4,6,15,173.0,12.0,0.75,8.5,25.0,109.88,0.0
2017,10,4,6,30,346.0,24.0,0.8,9.0,50.0,283.96,206.21
2017,10,4,6,45,463.0,33.0,0.85,10.0,97.5,394.6,322.14
2017,10,4,7,0,580.0,42.0,0.9,11.0,145.0,505.1,414.04
2017,10,4,7,15,645.5,48.0,1.05,11.5,197.5,589.36,481.47
2017,10,4,7,30,711.0,54.0,1.2,12.0,250.0,676.67,547.79
2017,10,4,7,45,754.5,58.0,1.35,13.0,303.0,745.16,596.19
2017,10,4,8,0,798.0,62.0,1.5,14.0,356.0,813.8,642.8
2017,10,4,8,15,826.0,65.0,1.65,14.5,406.0,866.54,677.85
2017,10,4,8,30,854.0,68.0,1.8,15.0,456.0,907.26,703.95
2017,10,4,8,45,873.5,70.5,2.0,16.0,502.0,946.79,728.17
2017,10,4,9,0,893.0,73.0,2.2,17.0,548.0,983.51,750.1
2017,10,4,9,15,907.5,75.0,2.3,17.5,588.0,1011.46,766.21
2017,10,4,9,30,922.0,77.0,2.4,18.0,628.0,1035.85,780.0
2017,10,4,9,45,931.0,79.0,2.55,18.5,662.0,1050.89,788.24
2017,10,4,10,0,940.0,81.0,2.7,19.0,696.0,1061.89,794.0
2017,10,4,10,15,947.5,82.0,2.8,19.5,723.0,1066.0,794.85
2017,10,4,10,30,955.0,83.0,2.9,20.0,750.0,1065.91,793.16
2017,10,4,10,45,961.5,83.0,3.0,20.5,769.0,1059.37,787.43
2017,10,4,11,0,968.0,83.0,3.1,21.0,788.0,1048.57,779.1
2017,10,4,11,15,970.5,83.5,3.1,21.0,799.0,1030.25,766.57
2017,10,4,11,30,973.0,84.0,3.1,21.0,810.0,1007.84,751.52
2017,10,4,11,45,975.0,83.5,3.15,21.5,813.0,979.86,731.84
2017,10,4,12,0,977.0,83.0,3.2,22.0,816.0,948.01,709.66
2017,10,4,12,15,975.5,82.5,3.2,22.0,810.0,909.5,683.97
2017,10,4,12,30,974.0,82.0,3.2,22.0,804.0,867.64,655.91
2017,10,4,12,45,970.5,81.5,3.2,22.5,790.0,821.1,623.22
2017,10,4,13,0,967.0,81.0,3.2,23.0,776.0,771.77,588.42
2017,10,4,13,15,961.5,80.0,3.2,23.0,753.5,718.04,549.06
2017,10,4,13,30,956.0,79.0,3.2,23.0,731.0,662.17,506.72
2017,10,4,13,45,948.5,77.5,3.2,23.0,701.5,602.83,460.53
2017,10,4,14,0,941.0,76.0,3.2,23.0,672.0,542.09,411.77
2017,10,4,14,15,929.0,74.5,3.2,22.5,635.5,478.26,359.75
2017,10,4,14,30,917.0,73.0,3.2,22.0,599.0,414.09,305.57
2017,10,4,14,45,900.5,71.0,3.2,22.0,556.0,348.03,247.93
2017,10,4,15,0,884.0,69.0,3.2,22.0,513.0,282.76,190.37
2017,10,4,15,15,861.0,66.5,3.15,21.5,465.0,216.95,134.31
2017,10,4,15,30,838.0,64.0,3.1,21.0,417.0,148.69,81.28
2017,10,4,15,45,796.0,62.0,3.05,21.0,364.5,86.52,45.79
2017,10,4,16,0,754.0,60.0,3.0,21.0,312.0,51.16,39.0
2017,10,4,16,15,704.5,55.0,2.6,20.0,259.0,47.4,35.96
2017,10,4,16,30,655.0,50.0,2.2,19.0,206.0,43.62,32.74
2017,10,4,16,45,557.5,44.0,1.8,18.0,153.5,35.54,25.56
2017,10,4,17,0,460.0,38.0,1.4,17.0,101.0,31.09,21.32
2017,10,4,17,15,316.0,26.0,1.3,16.0,60.5,21.36,11.7
2017,10,4,17,30,172.0,14.0,1.2,15.0,20.0,11.95,0.0
2017,10,4,17,45,86.0,7.0,1.15,14.5,10.0,0.0,0.0
2017,10,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,6,15,132.0,12.5,1.0,10.5,22.0,86.79,0.0
2017,10,5,6,30,264.0,25.0,1.0,11.0,44.0,232.13,162.8
2017,10,5,6,45,380.5,36.5,1.0,12.0,89.5,343.46,279.42
2017,10,5,7,0,497.0,48.0,1.0,13.0,135.0,460.06,377.06
2017,10,5,7,15,568.0,56.0,1.2,13.5,187.0,546.81,447.06
2017,10,5,7,30,639.0,64.0,1.4,14.0,239.0,637.63,516.92
2017,10,5,7,45,684.0,70.0,1.65,15.0,291.0,706.98,567.23
2017,10,5,8,0,729.0,76.0,1.9,16.0,343.0,776.93,616.16
2017,10,5,8,15,761.0,80.5,2.15,16.5,392.5,827.13,650.62
2017,10,5,8,30,793.0,85.0,2.4,17.0,442.0,882.19,687.94
2017,10,5,8,45,815.5,88.5,2.65,18.0,488.0,924.96,714.64
2017,10,5,9,0,838.0,92.0,2.9,19.0,534.0,965.02,739.14
2017,10,5,9,15,854.5,95.0,2.95,19.5,574.5,995.46,756.54
2017,10,5,9,30,871.0,98.0,3.0,20.0,615.0,1022.43,771.59
2017,10,5,9,45,892.5,96.5,3.05,21.0,651.5,1033.12,774.31
2017,10,5,10,0,914.0,95.0,3.1,22.0,688.0,1052.1,782.78
2017,10,5,10,15,922.0,96.0,3.1,22.0,715.0,1056.44,784.2
2017,10,5,10,30,930.0,97.0,3.1,22.0,742.0,1056.69,783.24
2017,10,5,10,45,918.0,105.5,3.15,22.5,756.5,1041.48,771.31
2017,10,5,11,0,906.0,114.0,3.2,23.0,771.0,1022.27,757.04
2017,10,5,11,15,909.0,114.5,3.2,23.0,781.5,1005.02,745.3
2017,10,5,11,30,912.0,115.0,3.2,23.0,792.0,983.91,731.09
2017,10,5,11,45,896.0,123.0,3.2,23.5,790.0,960.04,713.78
2017,10,5,12,0,880.0,131.0,3.2,24.0,788.0,922.45,687.39
2017,10,5,12,15,878.0,130.5,3.2,24.0,782.0,885.19,662.62
2017,10,5,12,30,876.0,130.0,3.2,24.0,776.0,844.9,635.65
2017,10,5,12,45,886.0,122.5,3.2,24.0,765.5,803.78,607.96
2017,10,5,13,0,896.0,115.0,3.2,24.0,755.0,753.66,572.75
2017,10,5,13,15,889.0,113.5,3.25,24.0,732.5,705.64,537.37
2017,10,5,13,30,882.0,112.0,3.3,24.0,710.0,650.44,495.91
2017,10,5,13,45,852.0,117.5,3.35,24.0,675.0,587.62,447.55
2017,10,5,14,0,822.0,123.0,3.4,24.0,640.0,525.81,398.62
2017,10,5,14,15,806.5,120.0,3.4,23.5,603.5,464.28,349.09
2017,10,5,14,30,791.0,117.0,3.4,23.0,567.0,400.88,296.51
2017,10,5,14,45,764.5,114.5,3.45,23.0,523.0,336.82,241.87
2017,10,5,15,0,738.0,112.0,3.5,23.0,479.0,275.13,188.78
2017,10,5,15,15,709.5,106.5,3.45,22.5,432.0,213.33,137.27
2017,10,5,15,30,681.0,101.0,3.4,22.0,385.0,154.83,92.66
2017,10,5,15,45,653.0,92.0,3.35,22.0,336.5,97.21,58.48
2017,10,5,16,0,625.0,83.0,3.3,22.0,288.0,63.25,49.28
2017,10,5,16,15,568.5,74.5,2.8,21.0,237.0,57.77,44.8
2017,10,5,16,30,512.0,66.0,2.3,20.0,186.0,52.18,40.03
2017,10,5,16,45,450.0,53.0,1.85,19.0,139.0,42.59,31.54
2017,10,5,17,0,388.0,40.0,1.4,18.0,92.0,32.67,22.5
2017,10,5,17,15,251.0,25.5,1.3,17.0,53.5,20.87,10.86
2017,10,5,17,30,114.0,11.0,1.2,16.0,15.0,9.39,0.0
2017,10,5,17,45,57.0,5.5,1.2,15.5,7.5,0.0,0.0
2017,10,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,6,15,190.0,11.0,0.95,11.5,24.0,119.1,0.0
2017,10,6,6,30,380.0,22.0,0.9,12.0,48.0,292.51,197.18
2017,10,6,6,45,497.5,30.5,0.9,13.0,96.0,408.23,328.26
2017,10,6,7,0,615.0,39.0,0.9,14.0,144.0,527.84,425.91
2017,10,6,7,15,680.0,44.5,1.05,14.5,197.5,612.26,492.72
2017,10,6,7,30,745.0,50.0,1.2,15.0,251.0,699.65,558.27
2017,10,6,7,45,785.5,54.0,1.35,16.0,304.0,766.57,604.83
2017,10,6,8,0,826.0,58.0,1.5,17.0,357.0,833.39,649.42
2017,10,6,8,15,853.0,61.0,1.7,18.0,407.5,876.07,676.31
2017,10,6,8,30,880.0,64.0,1.9,19.0,458.0,926.18,707.78
2017,10,6,8,45,899.0,66.5,2.15,20.0,504.0,965.7,731.88
2017,10,6,9,0,918.0,69.0,2.4,21.0,550.0,1002.29,753.71
2017,10,6,9,15,932.0,71.0,2.35,21.5,590.5,1029.98,767.61
2017,10,6,9,30,946.0,73.0,2.3,22.0,631.0,1054.0,779.07
2017,10,6,9,45,948.0,77.5,2.3,23.0,663.5,1065.17,781.34
2017,10,6,10,0,950.0,82.0,2.3,24.0,696.0,1072.07,781.14
2017,10,6,10,15,957.0,83.5,2.25,24.0,723.0,1076.06,781.71
2017,10,6,10,30,964.0,85.0,2.2,24.0,750.0,1075.78,779.79
2017,10,6,10,45,969.0,85.5,2.15,24.5,769.0,1068.03,771.85
2017,10,6,11,0,974.0,86.0,2.1,25.0,788.0,1056.03,761.51
2017,10,6,11,15,976.5,86.5,2.05,25.5,799.0,1037.38,747.23
2017,10,6,11,30,979.0,87.0,2.0,26.0,810.0,1014.63,730.61
2017,10,6,11,45,980.0,87.0,1.95,26.5,812.5,985.94,710.43
2017,10,6,12,0,981.0,87.0,1.9,27.0,815.0,953.42,687.99
2017,10,6,12,15,979.5,86.5,1.9,27.0,809.0,914.59,663.46
2017,10,6,12,30,978.0,86.0,1.9,27.0,803.0,872.4,636.64
2017,10,6,12,45,979.0,83.5,1.9,27.0,789.5,826.85,607.41
2017,10,6,13,0,980.0,81.0,1.9,27.0,776.0,778.16,575.78
2017,10,6,13,15,974.0,80.0,1.9,27.0,753.0,723.41,537.25
2017,10,6,13,30,968.0,79.0,1.9,27.0,730.0,666.55,495.88
2017,10,6,13,45,959.5,77.5,1.95,27.0,699.5,605.98,450.79
2017,10,6,14,0,951.0,76.0,2.0,27.0,669.0,544.11,403.03
2017,10,6,14,15,939.0,74.5,2.05,27.0,632.0,479.69,351.6
2017,10,6,14,30,927.0,73.0,2.1,27.0,595.0,414.93,298.04
2017,10,6,14,45,909.5,71.0,2.15,27.0,551.5,347.97,241.42
2017,10,6,15,0,892.0,69.0,2.2,27.0,508.0,281.92,184.86
2017,10,6,15,15,868.5,66.5,2.15,26.5,460.0,215.57,129.86
2017,10,6,15,30,845.0,64.0,2.1,26.0,412.0,146.96,78.17
2017,10,6,15,45,811.0,60.5,2.1,25.5,360.0,83.66,43.34
2017,10,6,16,0,777.0,57.0,2.1,25.0,308.0,49.13,36.61
2017,10,6,16,15,726.5,52.0,1.85,23.5,254.5,45.24,33.56
2017,10,6,16,30,676.0,47.0,1.6,22.0,201.0,41.34,30.31
2017,10,6,16,45,591.0,40.0,1.35,21.0,149.5,35.48,25.1
2017,10,6,17,0,506.0,33.0,1.1,20.0,98.0,29.63,19.63
2017,10,6,17,15,344.0,22.5,1.1,19.0,57.0,18.56,8.46
2017,10,6,17,30,182.0,12.0,1.1,18.0,16.0,10.24,0.0
2017,10,6,17,45,91.0,6.0,1.15,17.0,8.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,6,15,183.0,10.5,0.75,13.5,22.5,114.76,0.0
2017,10,7,6,30,366.0,21.0,0.7,14.0,45.0,281.92,179.54
2017,10,7,6,45,486.5,29.5,0.65,15.0,92.5,400.03,317.68
2017,10,7,7,0,607.0,38.0,0.6,16.0,140.0,521.16,415.11
2017,10,7,7,15,673.0,43.5,0.65,16.5,193.0,605.86,480.36
2017,10,7,7,30,739.0,49.0,0.7,17.0,246.0,693.68,544.1
2017,10,7,7,45,778.5,53.5,0.8,17.5,298.5,760.1,590.08
2017,10,7,8,0,818.0,58.0,0.9,18.0,351.0,826.41,634.25
2017,10,7,8,15,846.0,61.0,1.0,19.0,401.0,869.69,660.12
2017,10,7,8,30,874.0,64.0,1.1,20.0,451.0,920.45,690.46
2017,10,7,8,45,893.0,66.5,1.25,21.0,497.0,959.73,713.28
2017,10,7,9,0,912.0,69.0,1.4,22.0,543.0,996.11,733.96
2017,10,7,9,15,926.0,70.5,1.5,22.5,583.5,1022.95,748.93
2017,10,7,9,30,940.0,72.0,1.6,23.0,624.0,1046.17,761.7
2017,10,7,9,45,949.5,73.5,1.7,23.5,657.5,1061.0,769.24
2017,10,7,10,0,959.0,75.0,1.8,24.0,691.0,1071.75,774.41
2017,10,7,10,15,966.0,76.5,1.9,24.5,718.0,1075.77,775.51
2017,10,7,10,30,973.0,78.0,2.0,25.0,745.0,1075.49,774.12
2017,10,7,10,45,977.5,78.5,2.1,25.5,763.5,1067.2,767.87
2017,10,7,11,0,982.0,79.0,2.2,26.0,782.0,1054.63,759.12
2017,10,7,11,15,984.5,79.5,2.25,26.0,793.0,1035.89,747.47
2017,10,7,11,30,987.0,80.0,2.3,26.0,804.0,1013.02,733.32
2017,10,7,11,45,986.5,80.0,2.4,26.5,806.0,982.83,713.61
2017,10,7,12,0,986.0,80.0,2.5,27.0,808.0,948.88,691.44
2017,10,7,12,15,984.5,80.0,2.55,27.0,801.5,910.48,667.17
2017,10,7,12,30,983.0,80.0,2.6,27.0,795.0,868.71,640.48
2017,10,7,12,45,976.5,80.5,2.65,27.0,779.5,820.51,609.19
2017,10,7,13,0,970.0,81.0,2.7,27.0,764.0,769.73,575.79
2017,10,7,13,15,963.5,80.5,2.75,27.0,741.5,715.63,537.07
2017,10,7,13,30,957.0,80.0,2.8,27.0,719.0,659.48,495.58
2017,10,7,13,45,947.5,78.5,2.9,27.0,688.5,598.94,449.74
2017,10,7,14,0,938.0,77.0,3.0,27.0,658.0,537.25,401.37
2017,10,7,14,15,925.0,75.5,3.05,26.5,620.5,473.16,350.05
2017,10,7,14,30,912.0,74.0,3.1,26.0,583.0,408.87,296.65
2017,10,7,14,45,893.0,72.5,3.2,26.0,539.5,342.82,240.02
2017,10,7,15,0,874.0,71.0,3.3,26.0,496.0,277.88,183.77
2017,10,7,15,15,849.5,68.0,3.3,25.5,448.0,208.21,125.79
2017,10,7,15,30,825.0,65.0,3.3,25.0,400.0,144.32,77.55
2017,10,7,15,45,787.0,61.5,3.35,24.5,348.5,82.21,43.51
2017,10,7,16,0,749.0,58.0,3.4,24.0,297.0,49.75,37.31
2017,10,7,16,15,695.0,53.0,3.1,22.5,244.0,45.9,34.27
2017,10,7,16,30,641.0,48.0,2.8,21.0,191.0,42.07,31.05
2017,10,7,16,45,547.5,41.0,2.5,20.0,140.5,33.3,23.27
2017,10,7,17,0,454.0,34.0,2.2,19.0,90.0,27.97,18.2
2017,10,7,17,15,288.0,22.0,2.1,18.0,51.5,18.09,7.5
2017,10,7,17,30,122.0,10.0,2.0,17.0,13.0,8.54,0.0
2017,10,7,17,45,61.0,5.0,1.9,16.0,6.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,8,6,15,90.5,12.5,1.5,8.5,18.5,63.06,0.0
2017,10,8,6,30,181.0,25.0,1.5,9.0,37.0,176.08,106.73
2017,10,8,6,45,327.5,36.5,1.55,9.5,81.5,308.24,252.86
2017,10,8,7,0,474.0,48.0,1.6,10.0,126.0,444.2,370.41
2017,10,8,7,15,550.5,55.5,1.6,10.5,177.0,533.65,443.66
2017,10,8,7,30,627.0,63.0,1.6,11.0,228.0,627.46,516.35
2017,10,8,7,45,689.0,65.5,1.6,12.0,281.5,705.8,572.51
2017,10,8,8,0,751.0,68.0,1.6,13.0,335.0,780.48,623.2
2017,10,8,8,15,783.0,71.5,1.7,14.0,384.5,836.0,659.13
2017,10,8,8,30,815.0,75.0,1.8,15.0,434.0,889.99,693.05
2017,10,8,8,45,842.0,76.5,1.95,16.0,480.5,934.61,720.25
2017,10,8,9,0,869.0,78.0,2.1,17.0,527.0,965.6,737.8
2017,10,8,9,15,885.0,80.0,2.25,18.0,567.0,994.2,753.68
2017,10,8,9,30,901.0,82.0,2.4,19.0,607.0,1019.39,767.18
2017,10,8,9,45,918.5,81.5,2.6,20.0,642.5,1039.27,777.67
2017,10,8,10,0,936.0,81.0,2.8,21.0,678.0,1055.33,785.66
2017,10,8,10,15,944.0,82.0,2.8,21.5,705.0,1059.6,785.52
2017,10,8,10,30,952.0,83.0,2.8,22.0,732.0,1059.69,782.94
2017,10,8,10,45,958.5,83.5,2.85,22.5,751.0,1053.45,776.97
2017,10,8,11,0,965.0,84.0,2.9,23.0,770.0,1042.95,768.48
2017,10,8,11,15,968.0,84.0,2.9,23.5,781.5,1024.3,754.39
2017,10,8,11,30,971.0,84.0,2.9,24.0,793.0,1001.57,737.88
2017,10,8,11,45,973.0,84.0,2.9,24.5,795.5,973.95,718.32
2017,10,8,12,0,975.0,84.0,2.9,25.0,798.0,942.48,696.35
2017,10,8,12,15,973.5,83.5,2.95,25.0,792.0,903.82,671.33
2017,10,8,12,30,972.0,83.0,3.0,25.0,786.0,861.85,643.93
2017,10,8,12,45,969.0,82.5,3.15,25.0,772.0,815.61,613.92
2017,10,8,13,0,966.0,82.0,3.3,25.0,758.0,766.56,581.48
2017,10,8,13,15,960.0,81.5,3.45,25.0,735.5,712.94,542.57
2017,10,8,13,30,954.0,81.0,3.6,25.0,713.0,657.25,500.85
2017,10,8,13,45,943.5,80.5,3.75,25.0,682.5,597.27,454.53
2017,10,8,14,0,933.0,80.0,3.9,25.0,652.0,536.21,405.74
2017,10,8,14,15,921.0,78.5,4.0,24.5,615.5,472.79,354.07
2017,10,8,14,30,909.0,77.0,4.1,24.0,579.0,409.06,300.26
2017,10,8,14,45,888.5,75.5,4.25,24.0,536.0,342.7,242.63
2017,10,8,15,0,868.0,74.0,4.4,24.0,493.0,274.53,183.25
2017,10,8,15,15,844.0,71.5,4.4,23.5,445.5,208.99,127.89
2017,10,8,15,30,820.0,69.0,4.4,23.0,398.0,145.91,79.96
2017,10,8,15,45,781.5,65.5,4.4,23.0,346.5,84.12,46.07
2017,10,8,16,0,743.0,62.0,4.4,23.0,295.0,53.06,40.34
2017,10,8,16,15,687.5,56.5,3.85,22.0,242.0,48.91,36.94
2017,10,8,16,30,632.0,51.0,3.3,21.0,189.0,41.11,30.19
2017,10,8,16,45,538.0,43.0,2.8,20.0,138.5,35.01,24.7
2017,10,8,17,0,444.0,35.0,2.3,19.0,88.0,28.92,18.91
2017,10,8,17,15,222.0,17.5,2.1,18.0,44.0,14.12,3.92
2017,10,8,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,17,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,9,6,15,84.0,11.0,1.45,9.0,16.0,58.07,0.0
2017,10,9,6,30,168.0,22.0,1.7,10.0,32.0,161.66,89.2
2017,10,9,6,45,289.0,36.5,2.0,11.0,75.0,282.16,230.06
2017,10,9,7,0,410.0,51.0,2.3,12.0,118.0,400.79,334.16
2017,10,9,7,15,486.5,61.0,2.7,12.5,167.5,490.89,410.68
2017,10,9,7,30,563.0,71.0,3.1,13.0,217.0,585.51,487.25
2017,10,9,7,45,618.0,76.5,3.55,14.0,268.0,660.17,544.52
2017,10,9,8,0,673.0,82.0,4.0,15.0,319.0,735.99,600.59
2017,10,9,8,15,707.5,87.5,4.25,15.5,368.0,793.76,641.79
2017,10,9,8,30,742.0,93.0,4.5,16.0,417.0,850.47,681.9
2017,10,9,8,45,773.5,94.5,4.75,17.0,463.0,891.01,708.19
2017,10,9,9,0,805.0,96.0,5.0,18.0,509.0,936.48,737.74
2017,10,9,9,15,822.5,99.0,4.95,18.5,548.5,967.15,755.57
2017,10,9,9,30,840.0,102.0,4.9,19.0,588.0,994.47,770.94
2017,10,9,9,45,863.0,100.0,4.9,19.5,624.0,1017.65,783.77
2017,10,9,10,0,886.0,98.0,4.9,20.0,660.0,1024.97,785.67
2017,10,9,10,15,895.0,99.5,4.75,20.5,686.5,1030.62,785.36
2017,10,9,10,30,904.0,101.0,4.6,21.0,713.0,1032.26,782.42
2017,10,9,10,45,910.5,101.5,4.5,21.5,732.0,1026.19,774.91
2017,10,9,11,0,917.0,102.0,4.4,22.0,751.0,1016.08,765.19
2017,10,9,11,15,920.5,102.5,4.25,22.0,762.0,999.04,752.31
2017,10,9,11,30,924.0,103.0,4.1,22.0,773.0,978.09,736.98
2017,10,9,11,45,927.0,102.0,3.95,22.5,776.0,951.23,716.38
2017,10,9,12,0,930.0,101.0,3.8,23.0,779.0,920.66,693.47
2017,10,9,12,15,928.5,101.0,3.65,23.0,772.5,883.8,667.71
2017,10,9,12,30,927.0,101.0,3.5,23.0,766.0,843.76,639.78
2017,10,9,12,45,918.0,102.5,3.35,23.5,750.5,796.62,605.68
2017,10,9,13,0,909.0,104.0,3.2,24.0,735.0,747.28,569.12
2017,10,9,13,15,902.0,102.5,3.0,24.0,712.5,694.42,529.17
2017,10,9,13,30,895.0,101.0,2.8,24.0,690.0,639.77,487.08
2017,10,9,13,45,887.0,98.5,2.65,24.0,660.5,582.11,441.93
2017,10,9,14,0,879.0,96.0,2.5,24.0,631.0,524.02,395.16
2017,10,9,14,15,864.5,93.5,2.35,24.0,594.5,460.55,343.08
2017,10,9,14,30,850.0,91.0,2.2,24.0,558.0,397.28,289.73
2017,10,9,14,45,830.5,88.0,2.1,24.0,515.0,332.53,234.31
2017,10,9,15,0,811.0,85.0,2.0,24.0,472.0,269.2,179.68
2017,10,9,15,15,783.0,81.5,1.8,23.5,424.5,205.66,127.01
2017,10,9,15,30,755.0,78.0,1.6,23.0,377.0,145.23,81.87
2017,10,9,15,45,714.0,73.5,1.45,23.0,326.5,82.15,46.37
2017,10,9,16,0,673.0,69.0,1.3,23.0,276.0,53.55,40.76
2017,10,9,16,15,612.5,62.0,1.15,21.5,224.5,48.79,36.92
2017,10,9,16,30,552.0,55.0,1.0,20.0,173.0,43.98,32.82
2017,10,9,16,45,451.5,45.5,0.85,19.0,124.5,36.82,26.37
2017,10,9,17,0,351.0,36.0,0.7,18.0,76.0,29.63,19.52
2017,10,9,17,15,175.5,18.0,0.75,17.0,38.0,14.54,3.23
2017,10,9,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,10,6,15,77.5,10.5,1.45,10.0,15.0,53.93,0.0
2017,10,10,6,30,155.0,21.0,1.5,11.0,30.0,150.99,72.97
2017,10,10,6,45,274.0,35.5,1.55,12.0,71.5,271.17,219.08
2017,10,10,7,0,393.0,50.0,1.6,13.0,113.0,387.51,320.4
2017,10,10,7,15,471.5,60.0,1.85,13.5,162.0,478.33,396.62
2017,10,10,7,30,550.0,70.0,2.1,14.0,211.0,573.88,472.78
2017,10,10,7,45,598.5,78.0,2.35,15.0,261.0,645.52,526.53
2017,10,10,8,0,647.0,86.0,2.6,16.0,311.0,718.11,578.92
2017,10,10,8,15,683.5,91.0,3.0,17.0,359.5,776.33,619.79
2017,10,10,8,30,720.0,96.0,3.4,18.0,408.0,833.6,658.96
2017,10,10,8,45,745.0,100.5,3.85,19.0,452.5,877.78,688.15
2017,10,10,9,0,770.0,105.0,4.3,20.0,497.0,919.64,715.27
2017,10,10,9,15,788.5,108.5,4.35,20.5,536.5,944.18,729.22
2017,10,10,9,30,807.0,112.0,4.4,21.0,576.0,972.72,746.03
2017,10,10,9,45,845.0,105.0,4.45,21.5,615.5,1005.0,765.29
2017,10,10,10,0,883.0,98.0,4.5,22.0,655.0,1021.27,773.65
2017,10,10,10,15,891.5,99.5,4.45,22.5,681.0,1026.35,773.84
2017,10,10,10,30,900.0,101.0,4.4,23.0,707.0,1027.44,771.68
2017,10,10,10,45,905.0,102.5,4.35,23.5,725.5,1021.02,764.67
2017,10,10,11,0,910.0,104.0,4.3,24.0,744.0,1010.58,755.23
2017,10,10,11,15,913.0,104.5,4.2,24.0,754.5,993.12,742.45
2017,10,10,11,30,916.0,105.0,4.1,24.0,765.0,971.8,727.28
2017,10,10,11,45,916.5,105.0,4.0,24.5,767.0,943.92,706.42
2017,10,10,12,0,917.0,105.0,3.9,25.0,769.0,912.49,683.35
2017,10,10,12,15,727.5,178.5,3.8,25.0,702.5,809.03,611.72
2017,10,10,12,30,538.0,252.0,3.7,25.0,636.0,691.5,524.86
2017,10,10,12,45,556.0,240.0,3.6,25.0,630.0,664.16,505.53
2017,10,10,13,0,574.0,228.0,3.5,25.0,624.0,633.71,483.06
2017,10,10,13,15,604.5,208.5,3.4,24.5,614.0,605.56,462.8
2017,10,10,13,30,635.0,189.0,3.3,24.0,604.0,569.21,435.84
2017,10,10,13,45,562.5,201.5,3.25,24.0,557.5,496.56,379.94
2017,10,10,14,0,490.0,214.0,3.2,24.0,511.0,434.39,331.28
2017,10,10,14,15,563.5,177.0,3.1,23.5,499.0,399.64,302.43
2017,10,10,14,30,637.0,140.0,3.0,23.0,487.0,359.25,267.0
2017,10,10,14,45,619.5,132.0,2.9,23.0,447.5,302.7,218.73
2017,10,10,15,0,602.0,124.0,2.8,23.0,408.0,247.8,171.67
2017,10,10,15,15,614.0,107.0,2.7,22.5,371.5,192.56,124.62
2017,10,10,15,30,626.0,90.0,2.6,22.0,335.0,135.78,80.19
2017,10,10,15,45,562.0,91.0,2.55,21.5,289.0,88.56,55.77
2017,10,10,16,0,498.0,92.0,2.5,21.0,243.0,67.88,53.53
2017,10,10,16,15,446.5,79.5,2.35,20.0,196.0,59.39,46.36
2017,10,10,16,30,395.0,67.0,2.2,19.0,149.0,50.66,38.74
2017,10,10,16,45,313.0,52.5,2.1,18.0,106.0,40.08,29.22
2017,10,10,17,0,231.0,38.0,2.0,17.0,63.0,29.29,19.15
2017,10,10,17,15,115.5,19.0,2.05,16.5,31.5,14.76,1.88
2017,10,10,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,11,6,15,34.0,10.0,1.9,8.0,12.0,28.28,0.0
2017,10,11,6,30,68.0,20.0,2.0,8.0,24.0,81.8,30.9
2017,10,11,6,45,161.0,41.0,2.15,8.5,63.0,188.27,153.08
2017,10,11,7,0,254.0,62.0,2.3,9.0,102.0,302.42,254.67
2017,10,11,7,15,327.0,78.0,2.3,9.0,148.5,387.62,329.27
2017,10,11,7,30,400.0,94.0,2.3,9.0,195.0,478.28,405.54
2017,10,11,7,45,471.5,101.5,2.3,9.5,245.5,561.02,471.56
2017,10,11,8,0,543.0,109.0,2.3,10.0,296.0,647.25,536.7
2017,10,11,8,15,581.5,116.5,2.25,10.5,343.0,712.66,583.18
2017,10,11,8,30,620.0,124.0,2.2,11.0,390.0,772.78,624.24
2017,10,11,8,45,658.0,126.5,2.15,12.0,435.0,825.61,657.56
2017,10,11,9,0,696.0,129.0,2.1,13.0,480.0,876.53,688.53
2017,10,11,9,15,716.5,133.5,2.05,13.5,519.0,910.22,707.94
2017,10,11,9,30,737.0,138.0,2.0,14.0,558.0,940.94,725.19
2017,10,11,9,45,776.0,131.0,2.0,14.5,596.0,973.24,743.93
2017,10,11,10,0,815.0,124.0,2.0,15.0,634.0,994.83,755.29
2017,10,11,10,15,825.0,126.0,2.05,15.5,660.5,1001.94,757.79
2017,10,11,10,30,835.0,128.0,2.1,16.0,687.0,1005.12,757.99
2017,10,11,10,45,834.5,133.0,2.2,16.5,703.5,997.27,751.65
2017,10,11,11,0,834.0,138.0,2.3,17.0,720.0,985.58,742.97
2017,10,11,11,15,838.0,138.5,2.4,17.5,731.0,969.62,731.56
2017,10,11,11,30,842.0,139.0,2.5,18.0,742.0,949.91,717.73
2017,10,11,11,45,832.0,144.5,2.7,18.5,741.5,919.13,697.29
2017,10,11,12,0,822.0,150.0,2.9,19.0,741.0,885.42,674.66
2017,10,11,12,15,820.5,149.5,3.05,19.0,735.0,850.19,651.64
2017,10,11,12,30,819.0,149.0,3.2,19.0,729.0,812.08,626.31
2017,10,11,12,45,785.5,160.5,3.4,19.0,708.5,763.01,591.38
2017,10,11,13,0,752.0,172.0,3.6,19.0,688.0,709.49,552.1
2017,10,11,13,15,744.0,169.5,3.75,19.0,666.0,659.68,514.88
2017,10,11,13,30,736.0,167.0,3.9,19.0,644.0,608.65,475.64
2017,10,11,13,45,711.0,168.5,4.05,19.0,612.5,551.03,430.21
2017,10,11,14,0,686.0,170.0,4.2,19.0,581.0,494.43,384.36
2017,10,11,14,15,668.5,164.5,4.25,19.0,545.5,436.48,336.18
2017,10,11,14,30,651.0,159.0,4.3,19.0,510.0,379.58,287.67
2017,10,11,14,45,610.5,157.0,4.4,19.0,466.0,316.6,234.17
2017,10,11,15,0,570.0,155.0,4.5,19.0,422.0,261.28,186.92
2017,10,11,15,15,538.0,145.5,4.45,18.5,376.5,206.22,141.33
2017,10,11,15,30,506.0,136.0,4.4,18.0,331.0,155.08,102.66
2017,10,11,15,45,448.0,125.5,4.4,17.5,281.0,106.27,74.32
2017,10,11,16,0,390.0,115.0,4.4,17.0,231.0,82.96,67.66
2017,10,11,16,15,335.0,97.0,3.95,16.0,183.5,71.03,57.38
2017,10,11,16,30,280.0,79.0,3.5,15.0,136.0,58.71,46.45
2017,10,11,16,45,203.5,57.0,3.05,14.5,92.0,43.57,32.65
2017,10,11,17,0,127.0,35.0,2.6,14.0,48.0,27.32,17.58
2017,10,11,17,15,63.5,17.5,2.45,13.0,24.0,13.96,0.0
2017,10,11,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
