Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,12,6,15,105.5,10.5,1.4,4.5,16.0,70.31,0.0
2017,10,12,6,30,211.0,21.0,1.5,5.0,32.0,185.26,58.25
2017,10,12,6,45,354.5,33.5,1.65,6.0,77.0,324.32,265.31
2017,10,12,7,0,498.0,46.0,1.8,7.0,122.0,459.99,385.93
2017,10,12,7,15,578.5,54.0,2.0,7.5,174.5,554.11,465.51
2017,10,12,7,30,659.0,62.0,2.2,8.0,227.0,652.73,544.74
2017,10,12,7,45,710.0,67.5,2.45,9.0,280.0,726.81,600.74
2017,10,12,8,0,761.0,73.0,2.7,10.0,333.0,794.85,649.92
2017,10,12,8,15,794.5,77.5,2.75,10.5,383.5,853.25,690.11
2017,10,12,8,30,828.0,82.0,2.8,11.0,434.0,910.04,727.96
2017,10,12,8,45,852.5,85.0,2.85,12.0,480.5,954.31,754.58
2017,10,12,9,0,877.0,88.0,2.9,13.0,527.0,995.76,778.75
2017,10,12,9,15,894.0,90.5,2.95,13.5,568.0,1026.02,796.25
2017,10,12,9,30,911.0,93.0,3.0,14.0,609.0,1052.66,811.29
2017,10,12,9,45,901.0,103.5,3.05,14.5,638.5,1058.16,811.99
2017,10,12,10,0,891.0,114.0,3.1,15.0,668.0,1059.1,810.0
2017,10,12,10,15,900.5,115.5,3.1,15.5,695.0,1064.82,811.03
2017,10,12,10,30,910.0,117.0,3.1,16.0,722.0,1066.36,809.37
2017,10,12,10,45,916.5,118.0,3.1,16.5,741.0,1060.1,802.72
2017,10,12,11,0,923.0,119.0,3.1,17.0,760.0,1049.63,793.53
2017,10,12,11,15,926.0,119.5,3.15,17.5,770.5,1031.06,779.59
2017,10,12,11,30,929.0,120.0,3.2,18.0,781.0,1008.48,763.15
2017,10,12,11,45,929.5,120.0,3.3,18.5,783.0,969.05,735.77
2017,10,12,12,0,930.0,120.0,3.4,19.0,785.0,936.85,713.37
2017,10,12,12,15,928.0,120.0,3.45,19.0,778.5,907.62,693.93
2017,10,12,12,30,926.0,120.0,3.5,19.0,772.0,865.85,665.63
2017,10,12,12,45,924.5,117.5,3.6,19.0,757.5,818.91,633.77
2017,10,12,13,0,923.0,115.0,3.7,19.0,743.0,769.22,597.95
2017,10,12,13,15,915.0,113.5,3.75,19.0,719.5,713.75,556.23
2017,10,12,13,30,907.0,112.0,3.8,19.0,696.0,656.59,512.08
2017,10,12,13,45,895.0,110.5,3.85,19.5,664.5,595.83,463.02
2017,10,12,14,0,883.0,109.0,3.9,20.0,633.0,534.35,412.05
2017,10,12,14,15,867.0,106.0,3.9,19.5,595.0,469.4,358.37
2017,10,12,14,30,851.0,103.0,3.9,19.0,557.0,404.86,303.25
2017,10,12,14,45,825.5,100.5,3.9,19.0,512.5,338.63,245.2
2017,10,12,15,0,800.0,98.0,3.9,19.0,468.0,271.19,186.09
2017,10,12,15,15,769.0,93.5,3.75,18.5,419.5,206.42,131.39
2017,10,12,15,30,738.0,89.0,3.6,18.0,371.0,145.19,85.01
2017,10,12,15,45,688.0,84.0,3.5,18.0,318.5,86.65,53.24
2017,10,12,16,0,638.0,79.0,3.4,18.0,266.0,61.54,48.65
2017,10,12,16,15,569.0,70.5,2.9,16.5,213.5,55.83,43.88
2017,10,12,16,30,500.0,62.0,2.4,15.0,161.0,50.08,38.81
2017,10,12,16,45,382.0,50.0,1.9,14.0,112.5,40.95,30.37
2017,10,12,17,0,264.0,38.0,1.4,13.0,64.0,29.44,19.27
2017,10,12,17,15,132.0,19.0,1.35,12.0,32.0,14.81,0.0
2017,10,12,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,6,15,97.5,9.5,1.1,7.5,14.0,64.85,0.0
2017,10,13,6,30,195.0,19.0,1.1,8.0,28.0,172.21,29.66
2017,10,13,6,45,334.5,31.0,1.15,8.5,71.0,308.49,248.1
2017,10,13,7,0,474.0,43.0,1.2,9.0,114.0,439.4,364.28
2017,10,13,7,15,555.0,51.0,1.35,9.5,165.0,532.37,441.81
2017,10,13,7,30,636.0,59.0,1.5,10.0,216.0,630.21,519.24
2017,10,13,7,45,685.5,65.0,1.7,11.0,267.5,702.63,573.18
2017,10,13,8,0,735.0,71.0,1.9,12.0,319.0,769.35,620.71
2017,10,13,8,15,769.5,75.0,2.15,12.5,368.5,827.14,661.69
2017,10,13,8,30,804.0,79.0,2.4,13.0,418.0,883.46,700.67
2017,10,13,8,45,827.5,82.5,2.7,14.0,463.5,926.74,728.76
2017,10,13,9,0,851.0,86.0,3.0,15.0,509.0,967.31,754.53
2017,10,13,9,15,868.5,88.5,3.05,15.5,549.5,997.62,772.2
2017,10,13,9,30,886.0,91.0,3.1,16.0,590.0,1024.45,787.46
2017,10,13,9,45,886.0,98.0,3.2,17.0,621.0,1035.6,791.02
2017,10,13,10,0,886.0,105.0,3.3,18.0,652.0,1042.57,792.01
2017,10,13,10,15,895.5,106.5,3.35,18.5,678.5,1048.3,793.44
2017,10,13,10,30,905.0,108.0,3.4,19.0,705.0,1049.89,792.27
2017,10,13,10,45,909.5,109.5,3.45,19.5,723.5,1030.56,777.27
2017,10,13,11,0,914.0,111.0,3.5,20.0,742.0,1019.25,768.05
2017,10,13,11,15,917.5,111.5,3.5,20.5,752.5,1001.9,754.47
2017,10,13,11,30,921.0,112.0,3.5,21.0,763.0,980.65,738.5
2017,10,13,11,45,922.0,112.5,3.5,21.5,765.5,953.35,718.6
2017,10,13,12,0,923.0,113.0,3.5,22.0,768.0,922.44,696.39
2017,10,13,12,15,921.0,112.5,3.5,22.0,761.5,884.57,670.77
2017,10,13,12,30,919.0,112.0,3.5,22.0,755.0,843.62,642.95
2017,10,13,12,45,910.5,113.0,3.5,22.0,739.0,802.72,615.01
2017,10,13,13,0,902.0,114.0,3.5,22.0,723.0,752.42,578.49
2017,10,13,13,15,894.0,112.5,3.5,22.0,700.0,698.02,537.81
2017,10,13,13,30,886.0,111.0,3.5,22.0,677.0,641.97,494.85
2017,10,13,13,45,875.5,109.0,3.5,22.0,646.5,582.74,448.28
2017,10,13,14,0,865.0,107.0,3.5,22.0,616.0,522.68,399.63
2017,10,13,14,15,848.5,104.5,3.5,21.5,578.5,459.11,347.52
2017,10,13,14,30,832.0,102.0,3.5,21.0,541.0,396.03,294.08
2017,10,13,14,45,807.0,99.0,3.5,21.0,497.5,330.76,237.4
2017,10,13,15,0,782.0,96.0,3.5,21.0,454.0,264.33,179.69
2017,10,13,15,15,750.5,91.5,3.4,20.5,406.0,200.74,126.54
2017,10,13,15,30,719.0,87.0,3.3,20.0,358.0,140.78,81.65
2017,10,13,15,45,665.0,82.5,3.25,20.0,306.0,83.87,51.42
2017,10,13,16,0,611.0,78.0,3.2,20.0,254.0,60.69,47.52
2017,10,13,16,15,542.0,69.0,2.75,18.5,202.5,54.58,42.41
2017,10,13,16,30,473.0,60.0,2.3,17.0,151.0,48.39,36.96
2017,10,13,16,45,352.5,47.5,1.85,16.0,104.0,38.79,28.16
2017,10,13,17,0,232.0,35.0,1.4,15.0,57.0,27.1,16.89
2017,10,13,17,15,116.0,17.5,1.35,14.0,28.5,13.64,0.0
2017,10,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,14,6,15,125.0,8.5,1.35,7.5,14.0,80.06,0.0
2017,10,14,6,30,250.0,17.0,1.4,8.0,28.0,203.75,0.71
2017,10,14,6,45,400.0,27.0,1.45,9.0,72.5,348.61,278.13
2017,10,14,7,0,550.0,37.0,1.5,10.0,117.0,478.95,394.37
2017,10,14,7,15,628.0,43.5,1.7,10.5,169.0,571.78,472.06
2017,10,14,7,30,706.0,50.0,1.9,11.0,221.0,668.53,548.73
2017,10,14,7,45,755.0,54.0,2.1,12.0,274.0,740.8,602.25
2017,10,14,8,0,804.0,58.0,2.3,13.0,327.0,813.45,653.71
2017,10,14,8,15,835.5,61.5,2.3,14.0,377.5,869.36,689.4
2017,10,14,8,30,867.0,65.0,2.3,15.0,428.0,913.49,715.54
2017,10,14,8,45,890.0,67.5,2.35,16.0,474.0,955.69,740.14
2017,10,14,9,0,913.0,70.0,2.4,17.0,520.0,995.18,762.32
2017,10,14,9,15,928.5,72.0,2.25,17.5,560.5,1023.47,775.78
2017,10,14,9,30,944.0,74.0,2.1,18.0,601.0,1048.16,786.61
2017,10,14,9,45,953.0,76.0,2.0,19.0,634.5,1062.49,789.64
2017,10,14,10,0,962.0,78.0,1.9,20.0,668.0,1072.72,790.14
2017,10,14,10,15,969.5,79.0,1.75,20.5,694.5,1075.98,787.02
2017,10,14,10,30,977.0,80.0,1.6,21.0,721.0,1074.98,781.32
2017,10,14,10,45,981.0,81.5,1.45,21.5,739.5,1066.82,771.26
2017,10,14,11,0,985.0,83.0,1.3,22.0,758.0,1054.38,758.72
2017,10,14,11,15,988.0,83.0,1.2,22.0,768.5,1034.99,744.41
2017,10,14,11,30,991.0,83.0,1.1,22.0,779.0,1011.47,727.76
2017,10,14,11,45,990.5,83.5,1.05,22.5,780.5,981.36,706.71
2017,10,14,12,0,990.0,84.0,1.0,23.0,782.0,947.5,683.51
2017,10,14,12,15,988.0,84.0,1.0,23.0,775.5,908.25,659.12
2017,10,14,12,30,986.0,84.0,1.0,23.0,769.0,865.67,632.47
2017,10,14,12,45,980.5,84.0,1.0,23.0,753.0,817.39,601.84
2017,10,14,13,0,975.0,84.0,1.0,23.0,737.0,766.48,568.68
2017,10,14,13,15,968.0,83.0,1.0,23.0,714.0,711.22,529.82
2017,10,14,13,30,961.0,82.0,1.0,23.0,691.0,654.0,488.36
2017,10,14,13,45,950.5,80.5,1.05,23.5,659.5,592.74,442.15
2017,10,14,14,0,940.0,79.0,1.1,24.0,628.0,530.45,393.51
2017,10,14,14,15,926.0,77.5,1.1,23.5,590.5,465.94,342.57
2017,10,14,14,30,912.0,76.0,1.1,23.0,553.0,401.37,289.55
2017,10,14,14,45,891.5,73.5,1.15,23.0,509.0,334.22,232.74
2017,10,14,15,0,871.0,71.0,1.2,23.0,465.0,265.56,174.21
2017,10,14,15,15,844.0,68.0,1.15,22.5,416.5,199.31,119.54
2017,10,14,15,30,817.0,65.0,1.1,22.0,368.0,135.94,72.95
2017,10,14,15,45,775.0,61.0,1.05,22.0,316.5,74.38,41.49
2017,10,14,16,0,733.0,57.0,1.0,22.0,265.0,49.37,37.34
2017,10,14,16,15,670.0,51.5,0.95,21.0,212.5,45.07,33.72
2017,10,14,16,30,607.0,46.0,0.9,20.0,160.0,40.8,29.91
2017,10,14,16,45,493.0,37.0,0.9,19.0,111.0,30.36,20.51
2017,10,14,17,0,379.0,28.0,0.9,18.0,62.0,23.26,13.23
2017,10,14,17,15,189.5,14.0,0.95,17.0,31.0,11.95,0.0
2017,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,15,6,15,69.0,8.5,1.35,10.5,11.5,47.47,0.0
2017,10,15,6,30,138.0,17.0,1.3,11.0,23.0,129.84,0.0
2017,10,15,6,45,279.5,31.0,1.3,12.0,64.0,271.25,212.64
2017,10,15,7,0,421.0,45.0,1.3,13.0,105.0,402.87,329.94
2017,10,15,7,15,505.0,54.5,1.65,14.0,155.0,498.11,409.3
2017,10,15,7,30,589.0,64.0,2.0,15.0,205.0,598.39,488.75
2017,10,15,7,45,643.5,70.0,2.35,16.0,256.0,673.55,545.61
2017,10,15,8,0,698.0,76.0,2.7,17.0,307.0,749.83,601.03
2017,10,15,8,15,734.0,81.0,2.8,17.5,356.0,808.49,641.35
2017,10,15,8,30,770.0,86.0,2.9,18.0,405.0,859.21,674.94
2017,10,15,8,45,795.5,89.5,3.0,19.0,450.5,903.69,702.09
2017,10,15,9,0,821.0,93.0,3.1,20.0,496.0,945.57,726.87
2017,10,15,9,15,839.0,96.0,3.2,21.0,535.5,976.49,743.75
2017,10,15,9,30,857.0,99.0,3.3,22.0,575.0,1004.01,758.24
2017,10,15,9,45,869.5,101.0,3.45,23.0,608.0,1021.15,766.09
2017,10,15,10,0,882.0,103.0,3.6,24.0,641.0,1034.41,771.49
2017,10,15,10,15,891.0,105.0,3.45,24.5,667.0,1040.14,771.25
2017,10,15,10,30,900.0,107.0,3.3,25.0,693.0,1041.77,768.48
2017,10,15,10,45,905.5,108.0,3.15,25.5,711.5,1034.6,760.14
2017,10,15,11,0,911.0,109.0,3.0,26.0,730.0,1012.01,742.01
2017,10,15,11,15,913.5,109.5,2.8,26.5,740.0,993.72,726.6
2017,10,15,11,30,916.0,110.0,2.6,27.0,750.0,971.62,708.85
2017,10,15,11,45,916.5,110.0,2.45,27.5,751.5,943.46,687.82
2017,10,15,12,0,917.0,110.0,2.3,28.0,753.0,911.77,664.7
2017,10,15,12,15,914.5,109.5,2.15,28.0,746.0,873.73,638.85
2017,10,15,12,30,912.0,109.0,2.0,28.0,739.0,832.67,611.04
2017,10,15,12,45,919.5,103.0,1.85,28.0,726.5,790.64,582.53
2017,10,15,13,0,927.0,97.0,1.7,28.0,714.0,745.18,550.59
2017,10,15,13,15,919.5,96.0,1.5,28.0,691.0,691.73,511.1
2017,10,15,13,30,912.0,95.0,1.3,28.0,668.0,636.5,469.56
2017,10,15,13,45,901.0,93.0,1.15,28.0,637.5,576.94,424.36
2017,10,15,14,0,890.0,91.0,1.0,28.0,607.0,517.24,377.77
2017,10,15,14,15,875.0,88.5,0.9,27.5,569.5,453.21,327.7
2017,10,15,14,30,860.0,86.0,0.8,27.0,532.0,389.44,276.13
2017,10,15,14,45,839.0,83.0,0.7,27.0,489.0,324.01,221.67
2017,10,15,15,0,818.0,80.0,0.6,27.0,446.0,260.18,168.18
2017,10,15,15,15,788.5,76.5,0.6,26.5,398.5,196.41,117.19
2017,10,15,15,30,759.0,73.0,0.6,26.0,351.0,135.94,74.01
2017,10,15,15,45,716.5,67.5,0.6,25.5,300.5,76.94,44.43
2017,10,15,16,0,674.0,62.0,0.6,25.0,250.0,48.87,36.41
2017,10,15,16,15,607.5,55.0,0.7,23.5,199.0,43.88,32.32
2017,10,15,16,30,541.0,48.0,0.8,22.0,148.0,38.86,27.94
2017,10,15,16,45,430.0,38.0,0.9,20.5,101.5,31.07,20.91
2017,10,15,17,0,319.0,28.0,1.0,19.0,55.0,23.22,12.78
2017,10,15,17,15,159.5,14.0,1.05,18.5,27.5,11.95,0.0
2017,10,15,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,11.0,0.55,13.0,11.0,9.39,0.0
2017,10,16,6,30,0.0,22.0,0.5,13.0,22.0,18.78,0.0
2017,10,16,6,45,216.5,32.5,0.5,13.5,62.5,230.66,177.37
2017,10,16,7,0,433.0,43.0,0.5,14.0,103.0,409.57,330.4
2017,10,16,7,15,517.0,52.0,0.55,14.5,153.0,504.42,406.43
2017,10,16,7,30,601.0,61.0,0.6,15.0,203.0,604.36,482.5
2017,10,16,7,45,667.5,57.0,0.65,16.0,248.0,670.11,528.72
2017,10,16,8,0,734.0,53.0,0.7,17.0,293.0,744.33,578.73
2017,10,16,8,15,696.0,71.0,0.75,17.5,326.5,754.28,583.07
2017,10,16,8,30,658.0,89.0,0.8,18.0,360.0,765.05,588.48
2017,10,16,8,45,605.0,116.5,0.85,19.0,386.0,761.61,582.79
2017,10,16,9,0,552.0,144.0,0.9,20.0,412.0,742.53,566.56
2017,10,16,9,15,557.5,155.5,0.95,21.0,444.5,767.03,580.58
2017,10,16,9,30,563.0,167.0,1.0,22.0,477.0,788.91,592.13
2017,10,16,9,45,728.0,133.5,1.1,23.0,558.5,925.12,679.54
2017,10,16,10,0,893.0,100.0,1.2,24.0,640.0,1040.85,748.83
2017,10,16,10,15,902.0,101.5,1.2,24.5,666.5,1045.9,747.68
2017,10,16,10,30,911.0,103.0,1.2,25.0,693.0,1035.06,738.42
2017,10,16,10,45,918.5,103.5,1.25,25.5,712.0,1029.41,733.69
2017,10,16,11,0,926.0,104.0,1.3,26.0,731.0,1019.67,726.52
2017,10,16,11,15,929.0,104.5,1.3,26.0,741.0,1001.59,714.92
2017,10,16,11,30,932.0,105.0,1.3,26.0,751.0,979.62,701.1
2017,10,16,11,45,933.5,104.5,1.35,26.5,753.0,951.41,682.87
2017,10,16,12,0,935.0,104.0,1.4,27.0,755.0,919.58,662.4
2017,10,16,12,15,932.0,103.5,1.35,27.0,747.5,880.56,637.23
2017,10,16,12,30,929.0,103.0,1.3,27.0,740.0,838.52,610.08
2017,10,16,12,45,925.0,102.0,1.3,27.0,725.0,792.41,580.69
2017,10,16,13,0,921.0,101.0,1.3,27.0,710.0,743.75,548.07
2017,10,16,13,15,912.5,99.5,1.25,27.0,686.0,689.4,509.37
2017,10,16,13,30,904.0,98.0,1.2,27.0,662.0,633.42,468.52
2017,10,16,13,45,894.0,95.5,1.2,27.0,631.5,576.12,425.81
2017,10,16,14,0,884.0,93.0,1.2,27.0,601.0,515.13,379.0
2017,10,16,14,15,867.5,90.5,1.15,26.5,563.0,450.84,328.58
2017,10,16,14,30,851.0,88.0,1.1,26.0,525.0,387.0,276.72
2017,10,16,14,45,829.5,84.5,1.1,26.0,482.0,321.55,222.03
2017,10,16,15,0,808.0,81.0,1.1,26.0,439.0,257.81,168.28
2017,10,16,15,15,777.0,77.0,1.0,25.5,391.0,194.07,116.75
2017,10,16,15,30,746.0,73.0,0.9,25.0,343.0,133.85,73.46
2017,10,16,15,45,701.0,68.0,0.8,24.5,292.5,71.71,41.1
2017,10,16,16,0,656.0,63.0,0.7,24.0,242.0,49.61,37.22
2017,10,16,16,15,587.5,55.5,0.65,22.5,191.5,44.26,32.77
2017,10,16,16,30,519.0,48.0,0.6,21.0,141.0,38.87,28.04
2017,10,16,16,45,404.5,37.5,0.6,20.0,95.5,30.66,20.55
2017,10,16,17,0,290.0,27.0,0.6,19.0,50.0,22.38,11.68
2017,10,16,17,15,145.0,13.5,0.65,18.0,25.0,11.52,0.0
2017,10,16,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,6,15,73.0,7.0,0.5,14.0,9.5,0.0,0.0
2017,10,17,6,30,146.0,14.0,0.5,14.0,19.0,103.93,0.0
2017,10,17,6,45,280.0,26.5,0.55,14.5,57.5,267.5,202.27
2017,10,17,7,0,414.0,39.0,0.6,15.0,96.0,391.5,314.91
2017,10,17,7,15,496.0,48.0,0.6,15.5,143.5,483.35,389.32
2017,10,17,7,30,578.0,57.0,0.6,16.0,191.0,580.53,463.31
2017,10,17,7,45,477.5,85.5,0.6,16.5,213.5,545.64,436.41
2017,10,17,8,0,377.0,114.0,0.6,17.0,236.0,508.41,406.87
2017,10,17,8,15,407.0,125.5,0.7,17.5,275.5,559.04,444.56
2017,10,17,8,30,437.0,137.0,0.8,18.0,315.0,609.62,480.2
2017,10,17,8,45,542.5,126.0,0.9,18.5,371.5,703.18,545.86
2017,10,17,9,0,648.0,115.0,1.0,19.0,428.0,810.56,617.81
2017,10,17,9,15,741.5,104.5,1.2,20.0,489.0,896.04,672.79
2017,10,17,9,30,835.0,94.0,1.4,21.0,550.0,974.39,721.96
2017,10,17,9,45,849.0,96.0,1.6,22.0,583.5,992.8,731.57
2017,10,17,10,0,863.0,98.0,1.8,23.0,617.0,1007.45,739.41
2017,10,17,10,15,872.5,99.5,1.95,23.5,643.0,1013.08,742.2
2017,10,17,10,30,882.0,101.0,2.1,24.0,669.0,1014.71,742.58
2017,10,17,10,45,742.0,156.0,2.25,24.5,642.0,934.94,689.96
2017,10,17,11,0,602.0,211.0,2.4,25.0,615.0,835.98,623.59
2017,10,17,11,15,342.5,266.5,2.45,25.0,497.0,616.03,466.3
2017,10,17,11,30,83.0,322.0,2.5,25.0,379.0,389.63,296.09
2017,10,17,11,45,208.5,317.0,2.6,25.5,461.0,506.2,385.4
2017,10,17,12,0,334.0,312.0,2.7,26.0,543.0,612.54,462.78
2017,10,17,12,15,349.5,304.5,2.75,26.0,544.5,599.58,453.17
2017,10,17,12,30,365.0,297.0,2.8,26.0,546.0,584.43,442.6
2017,10,17,12,45,260.0,306.0,2.85,26.0,482.0,494.9,375.95
2017,10,17,13,0,155.0,315.0,2.9,26.0,418.0,402.47,306.5
2017,10,17,13,15,192.0,301.5,2.95,25.5,424.0,400.73,306.66
2017,10,17,13,30,229.0,288.0,3.0,25.0,430.0,395.13,303.14
2017,10,17,13,45,125.0,250.0,3.05,25.0,327.0,289.27,222.16
2017,10,17,14,0,21.0,212.0,3.1,25.0,224.0,186.86,143.05
2017,10,17,14,15,124.0,218.0,3.05,24.5,282.0,238.89,183.39
2017,10,17,14,30,227.0,224.0,3.0,24.0,340.0,268.22,203.78
2017,10,17,14,45,209.5,210.0,3.0,24.0,310.0,233.19,175.26
2017,10,17,15,0,192.0,196.0,3.0,24.0,280.0,200.23,148.69
2017,10,17,15,15,184.0,175.0,2.65,23.0,248.5,166.07,121.74
2017,10,17,15,30,176.0,154.0,2.3,22.0,217.0,133.35,97.07
2017,10,17,15,45,160.0,132.5,1.95,21.5,183.5,101.55,75.83
2017,10,17,16,0,144.0,111.0,1.6,21.0,150.0,81.57,65.29
2017,10,17,16,15,120.5,89.0,1.45,20.0,117.0,66.46,52.33
2017,10,17,16,30,97.0,67.0,1.3,19.0,84.0,50.97,38.69
2017,10,17,16,45,54.0,46.0,1.2,18.5,55.0,35.66,24.84
2017,10,17,17,0,11.0,25.0,1.1,18.0,26.0,20.27,9.55
2017,10,17,17,15,5.5,12.5,1.1,17.5,13.0,10.67,0.0
2017,10,17,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,9.0,1.05,10.0,9.0,0.0,0.0
2017,10,18,6,30,0.0,18.0,1.0,10.0,18.0,15.36,0.0
2017,10,18,6,45,217.5,28.5,1.0,10.5,57.5,224.71,170.67
2017,10,18,7,0,435.0,39.0,1.0,11.0,97.0,406.74,333.08
2017,10,18,7,15,519.0,47.5,1.1,11.5,145.5,500.38,411.15
2017,10,18,7,30,603.0,56.0,1.2,12.0,194.0,599.34,489.47
2017,10,18,7,45,661.0,61.0,1.3,12.5,245.0,675.88,547.02
2017,10,18,8,0,719.0,66.0,1.4,13.0,296.0,747.59,598.56
2017,10,18,8,15,754.0,70.0,1.3,13.5,344.5,804.84,635.42
2017,10,18,8,30,789.0,74.0,1.2,14.0,393.0,860.74,669.7
2017,10,18,8,45,817.0,76.5,1.15,15.0,438.0,906.25,694.97
2017,10,18,9,0,845.0,79.0,1.1,16.0,483.0,949.28,717.78
2017,10,18,9,15,862.5,81.0,1.1,17.0,522.0,978.46,731.79
2017,10,18,9,30,880.0,83.0,1.1,18.0,561.0,992.84,736.2
2017,10,18,9,45,888.0,86.5,1.1,19.0,593.0,1007.27,740.9
2017,10,18,10,0,896.0,90.0,1.1,20.0,625.0,1017.83,743.2
2017,10,18,10,15,904.5,91.5,1.15,20.5,651.0,1022.46,744.31
2017,10,18,10,30,913.0,93.0,1.2,21.0,677.0,1023.09,743.13
2017,10,18,10,45,922.0,92.5,1.3,22.0,695.5,1017.76,737.87
2017,10,18,11,0,931.0,92.0,1.4,23.0,714.0,1008.34,730.18
2017,10,18,11,15,934.0,92.5,1.45,23.0,724.0,990.31,719.17
2017,10,18,11,30,937.0,93.0,1.5,23.0,734.0,968.39,705.81
2017,10,18,11,45,939.5,92.0,1.6,23.0,736.0,940.52,689.33
2017,10,18,12,0,942.0,91.0,1.7,23.0,738.0,908.98,670.32
2017,10,18,12,15,750.5,159.0,1.8,23.0,671.5,800.69,599.53
2017,10,18,12,30,559.0,227.0,1.9,23.0,605.0,678.93,513.39
2017,10,18,12,45,493.5,245.5,2.05,23.5,574.0,618.94,470.13
2017,10,18,13,0,428.0,264.0,2.2,24.0,543.0,561.96,427.76
2017,10,18,13,15,469.0,239.0,2.3,23.5,535.0,537.73,411.59
2017,10,18,13,30,510.0,214.0,2.4,23.0,527.0,508.58,390.68
2017,10,18,13,45,539.5,193.0,2.5,23.0,510.0,471.87,362.24
2017,10,18,14,0,569.0,172.0,2.6,23.0,493.0,431.24,329.62
2017,10,18,14,15,506.5,177.0,2.65,22.5,449.5,371.1,282.03
2017,10,18,14,30,444.0,182.0,2.7,22.0,406.0,317.02,238.67
2017,10,18,14,45,424.5,168.5,2.8,21.5,368.5,267.18,197.49
2017,10,18,15,0,405.0,155.0,2.9,21.0,331.0,219.63,157.9
2017,10,18,15,15,414.0,135.0,2.85,20.5,297.5,174.19,119.64
2017,10,18,15,30,423.0,115.0,2.8,20.0,264.0,127.91,83.68
2017,10,18,15,45,378.0,105.5,2.75,19.5,224.0,86.69,60.72
2017,10,18,16,0,333.0,96.0,2.7,19.0,184.0,70.02,55.83
2017,10,18,16,15,292.0,78.5,2.45,18.0,144.0,58.17,45.52
2017,10,18,16,30,251.0,61.0,2.2,17.0,104.0,45.92,34.56
2017,10,18,16,45,181.0,43.0,2.0,16.0,68.5,32.78,22.55
2017,10,18,17,0,111.0,25.0,1.8,15.0,33.0,19.3,8.27
2017,10,18,17,15,55.5,12.5,1.7,14.5,16.5,10.67,0.0
2017,10,18,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,6,15,99.0,6.0,1.1,8.5,9.0,0.0,0.0
2017,10,19,6,30,198.0,12.0,1.3,9.0,18.0,134.98,0.0
2017,10,19,6,45,342.5,22.0,1.55,9.5,56.5,293.6,220.55
2017,10,19,7,0,487.0,32.0,1.8,10.0,95.0,427.59,352.1
2017,10,19,7,15,565.5,38.0,1.9,10.0,142.0,516.53,429.35
2017,10,19,7,30,644.0,44.0,2.0,10.0,189.0,609.76,505.85
2017,10,19,7,45,691.0,48.5,2.1,10.5,237.5,678.0,558.55
2017,10,19,8,0,738.0,53.0,2.2,11.0,286.0,746.87,609.36
2017,10,19,8,15,475.5,109.5,2.25,11.5,269.0,600.36,495.51
2017,10,19,8,30,213.0,166.0,2.3,12.0,252.0,398.6,330.98
2017,10,19,8,45,529.0,115.0,2.35,13.0,358.5,686.12,558.63
2017,10,19,9,0,845.0,64.0,2.4,14.0,465.0,917.38,720.76
2017,10,19,9,15,860.5,66.0,2.45,14.5,502.5,944.46,734.52
2017,10,19,9,30,876.0,68.0,2.5,15.0,540.0,968.26,748.04
2017,10,19,9,45,877.5,73.5,2.55,15.5,570.0,979.16,752.76
2017,10,19,10,0,879.0,79.0,2.6,16.0,600.0,986.08,755.02
2017,10,19,10,15,887.0,80.0,2.7,16.5,624.5,989.83,755.81
2017,10,19,10,30,895.0,81.0,2.8,17.0,649.0,989.68,754.14
2017,10,19,10,45,902.0,81.0,2.9,17.5,667.0,983.38,748.48
2017,10,19,11,0,909.0,81.0,3.0,18.0,685.0,973.13,740.33
2017,10,19,11,15,535.5,206.0,3.1,18.0,563.0,750.25,583.14
2017,10,19,11,30,162.0,331.0,3.2,18.0,441.0,490.36,383.33
2017,10,19,11,45,166.5,329.0,3.3,18.5,442.0,482.47,378.04
2017,10,19,12,0,171.0,327.0,3.4,19.0,443.0,473.78,370.94
2017,10,19,12,15,145.5,324.5,3.45,19.0,423.0,439.39,344.25
2017,10,19,12,30,120.0,322.0,3.5,19.0,403.0,406.49,318.68
2017,10,19,12,45,517.5,199.0,3.6,19.0,535.5,591.07,466.56
2017,10,19,13,0,915.0,76.0,3.7,19.0,668.0,710.41,558.87
2017,10,19,13,15,908.5,75.0,3.8,19.0,646.0,658.66,518.13
2017,10,19,13,30,902.0,74.0,3.9,19.0,624.0,605.1,475.91
2017,10,19,13,45,893.5,72.0,4.05,19.0,595.0,547.92,429.69
2017,10,19,14,0,885.0,70.0,4.2,19.0,566.0,489.67,381.05
2017,10,19,14,15,871.5,68.5,4.25,18.5,530.5,429.02,329.46
2017,10,19,14,30,858.0,67.0,4.3,18.0,495.0,368.37,276.2
2017,10,19,14,45,436.5,110.5,4.4,18.0,328.0,222.78,165.01
2017,10,19,15,0,15.0,154.0,4.5,18.0,161.0,128.03,100.45
2017,10,19,15,15,11.5,138.0,4.45,17.5,143.0,112.58,88.31
2017,10,19,15,30,8.0,122.0,4.4,17.0,125.0,97.72,76.5
2017,10,19,15,45,342.5,85.5,4.4,16.5,175.0,71.16,49.24
2017,10,19,16,0,677.0,49.0,4.4,16.0,225.0,42.58,32.26
2017,10,19,16,15,611.0,43.5,4.2,15.0,176.5,38.12,28.31
2017,10,19,16,30,545.0,38.0,4.0,14.0,128.0,33.69,24.17
2017,10,19,16,45,423.5,29.5,3.85,13.5,84.5,24.15,15.23
2017,10,19,17,0,302.0,21.0,3.7,13.0,41.0,17.35,6.09
2017,10,19,17,15,151.0,10.5,3.5,12.5,20.5,8.96,0.0
2017,10,19,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,20,6,15,56.5,6.5,0.95,7.0,8.0,0.0,0.0
2017,10,20,6,30,113.0,13.0,1.1,7.0,16.0,82.28,0.0
2017,10,20,6,45,278.0,25.0,1.25,7.5,54.5,260.11,191.67
2017,10,20,7,0,443.0,37.0,1.4,8.0,93.0,410.21,339.15
2017,10,20,7,15,531.5,44.5,1.7,8.5,141.0,505.97,422.27
2017,10,20,7,30,620.0,52.0,2.0,9.0,189.0,607.37,505.71
2017,10,20,7,45,674.0,57.0,2.4,9.5,239.0,674.24,559.41
2017,10,20,8,0,728.0,62.0,2.8,10.0,289.0,749.66,617.6
2017,10,20,8,15,574.5,98.5,2.9,10.5,295.5,683.68,564.97
2017,10,20,8,30,421.0,135.0,3.0,11.0,302.0,592.02,491.62
2017,10,20,8,45,609.5,104.5,3.15,11.5,375.5,749.73,612.45
2017,10,20,9,0,798.0,74.0,3.3,12.0,449.0,895.59,716.97
2017,10,20,9,15,839.0,76.5,3.4,12.0,499.5,947.75,752.06
2017,10,20,9,30,880.0,79.0,3.5,12.0,550.0,985.89,777.66
2017,10,20,9,45,885.5,83.0,3.6,12.5,581.0,998.45,783.8
2017,10,20,10,0,891.0,87.0,3.7,13.0,612.0,1007.11,787.57
2017,10,20,10,15,701.0,154.0,3.8,13.5,577.5,911.33,717.59
2017,10,20,10,30,511.0,221.0,3.9,14.0,543.0,781.64,620.53
2017,10,20,10,45,496.5,233.5,4.0,14.5,553.5,770.83,611.29
2017,10,20,11,0,482.0,246.0,4.1,15.0,564.0,757.67,599.62
2017,10,20,11,15,299.0,285.0,4.2,15.0,483.0,595.65,474.39
2017,10,20,11,30,116.0,324.0,4.3,15.0,402.0,423.16,337.68
2017,10,20,11,45,116.0,324.0,4.4,15.0,402.5,415.95,332.63
2017,10,20,12,0,116.0,324.0,4.5,15.0,403.0,408.44,326.78
2017,10,20,12,15,226.0,310.5,4.55,15.0,462.5,490.42,393.24
2017,10,20,12,30,336.0,297.0,4.6,15.0,522.0,561.64,449.65
2017,10,20,12,45,217.0,298.5,4.7,15.0,443.0,444.01,356.35
2017,10,20,13,0,98.0,300.0,4.8,15.0,364.0,339.16,271.92
2017,10,20,13,15,98.0,290.0,4.8,14.5,351.5,321.57,258.67
2017,10,20,13,30,98.0,280.0,4.8,14.0,339.0,303.98,245.04
2017,10,20,13,45,71.5,256.0,4.85,14.0,298.5,259.99,209.42
2017,10,20,14,0,45.0,232.0,4.9,14.0,258.0,219.66,176.72
2017,10,20,14,15,45.0,217.0,4.95,14.0,241.5,201.49,161.96
2017,10,20,14,30,45.0,202.0,5.0,14.0,225.0,183.55,147.22
2017,10,20,14,45,42.5,185.5,5.05,14.0,205.5,163.92,131.03
2017,10,20,15,0,40.0,169.0,5.1,14.0,186.0,144.86,115.25
2017,10,20,15,15,36.5,151.0,5.1,13.5,165.0,125.1,99.16
2017,10,20,15,30,33.0,133.0,5.1,13.0,144.0,106.09,83.82
2017,10,20,15,45,335.0,95.5,5.1,12.5,182.0,77.75,56.0
2017,10,20,16,0,637.0,58.0,5.1,12.0,220.0,45.96,35.84
2017,10,20,16,15,562.5,51.0,4.8,11.5,171.5,40.88,31.18
2017,10,20,16,30,488.0,44.0,4.5,11.0,123.0,35.8,26.32
2017,10,20,16,45,352.0,34.0,4.25,10.5,80.0,27.9,18.61
2017,10,20,17,0,216.0,24.0,4.0,10.0,37.0,20.02,6.68
2017,10,20,17,15,108.0,12.0,3.75,9.5,18.5,10.24,0.0
2017,10,20,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,7.0,1.9,5.5,7.0,0.0,0.0
2017,10,21,6,30,0.0,14.0,2.0,6.0,14.0,11.95,0.0
2017,10,21,6,45,225.0,24.0,2.1,6.5,51.5,221.29,159.01
2017,10,21,7,0,450.0,34.0,2.2,7.0,89.0,411.68,342.93
2017,10,21,7,15,536.0,41.0,2.3,7.5,136.5,504.53,424.4
2017,10,21,7,30,622.0,48.0,2.4,8.0,184.0,596.34,500.57
2017,10,21,7,45,678.5,51.5,2.55,8.5,233.5,670.79,559.6
2017,10,21,8,0,735.0,55.0,2.7,9.0,283.0,746.16,616.68
2017,10,21,8,15,768.5,58.5,2.75,9.5,330.0,801.22,655.71
2017,10,21,8,30,802.0,62.0,2.8,10.0,377.0,854.98,692.6
2017,10,21,8,45,826.0,64.5,2.9,10.5,420.0,896.54,720.03
2017,10,21,9,0,850.0,67.0,3.0,11.0,463.0,924.84,737.54
2017,10,21,9,15,866.0,69.0,3.05,11.5,501.0,952.25,753.97
2017,10,21,9,30,882.0,71.0,3.1,12.0,539.0,976.36,767.98
2017,10,21,9,45,894.0,72.5,3.2,12.5,571.0,992.29,776.68
2017,10,21,10,0,906.0,74.0,3.3,13.0,603.0,1004.45,782.93
2017,10,21,10,15,914.0,75.0,3.35,13.5,628.0,1008.08,783.0
2017,10,21,10,30,922.0,76.0,3.4,14.0,653.0,1007.72,780.57
2017,10,21,10,45,926.5,76.5,3.5,14.5,670.0,999.28,773.15
2017,10,21,11,0,931.0,77.0,3.6,15.0,687.0,986.85,763.2
2017,10,21,11,15,933.5,77.5,3.6,15.5,696.5,968.57,748.67
2017,10,21,11,30,936.0,78.0,3.6,16.0,706.0,946.44,731.67
2017,10,21,11,45,936.5,78.0,3.6,16.5,707.5,918.2,710.57
2017,10,21,12,0,937.0,78.0,3.6,17.0,709.0,886.4,687.12
2017,10,21,12,15,935.0,78.0,3.6,17.0,702.0,849.15,661.12
2017,10,21,12,30,933.0,78.0,3.6,17.0,695.0,808.81,632.83
2017,10,21,12,45,931.0,76.0,3.65,17.5,681.0,763.4,599.78
2017,10,21,13,0,929.0,74.0,3.7,18.0,667.0,715.33,563.84
2017,10,21,13,15,922.5,73.0,3.7,18.0,644.5,662.98,523.22
2017,10,21,13,30,916.0,72.0,3.7,18.0,622.0,608.8,480.11
2017,10,21,13,45,905.5,71.0,3.7,18.0,592.5,550.92,432.89
2017,10,21,14,0,895.0,70.0,3.7,18.0,563.0,492.13,383.49
2017,10,21,14,15,880.5,68.0,3.7,18.0,527.0,430.11,330.06
2017,10,21,14,30,866.0,66.0,3.7,18.0,491.0,368.22,275.25
2017,10,21,14,45,848.0,63.5,3.7,18.0,449.5,305.28,218.65
2017,10,21,15,0,830.0,61.0,3.7,18.0,408.0,243.45,163.02
2017,10,21,15,15,801.5,58.0,3.6,17.5,362.0,177.6,107.11
2017,10,21,15,30,773.0,55.0,3.5,17.0,316.0,117.57,62.5
2017,10,21,15,45,734.0,50.5,3.4,16.5,268.0,59.35,33.75
2017,10,21,16,0,695.0,46.0,3.3,16.0,220.0,40.32,30.25
2017,10,21,16,15,628.0,40.5,2.8,15.0,171.5,35.75,26.17
2017,10,21,16,30,561.0,35.0,2.3,14.0,123.0,31.2,21.9
2017,10,21,16,45,442.5,26.5,1.85,13.5,80.0,23.72,14.69
2017,10,21,17,0,324.0,18.0,1.4,13.0,37.0,16.24,2.76
2017,10,21,17,15,162.0,9.0,1.3,12.5,18.5,7.68,0.0
2017,10,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
