Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,22,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,6,15,90.5,5.0,1.5,6.5,7.0,0.0,0.0
2017,10,22,6,30,181.0,10.0,1.7,7.0,14.0,122.49,0.0
2017,10,22,6,45,345.5,20.0,1.9,7.5,52.0,288.91,199.08
2017,10,22,7,0,510.0,30.0,2.1,8.0,90.0,441.49,363.84
2017,10,22,7,15,594.0,36.0,2.15,8.5,139.0,535.22,446.02
2017,10,22,7,30,678.0,42.0,2.2,9.0,188.0,633.62,526.43
2017,10,22,7,45,730.5,46.0,2.25,10.0,238.5,706.69,581.98
2017,10,22,8,0,783.0,50.0,2.3,11.0,289.0,780.6,635.15
2017,10,22,8,15,815.5,53.0,2.5,11.5,337.0,825.62,667.03
2017,10,22,8,30,848.0,56.0,2.7,12.0,385.0,878.36,703.76
2017,10,22,8,45,871.0,58.0,2.95,13.0,429.0,918.84,729.84
2017,10,22,9,0,894.0,60.0,3.2,14.0,473.0,956.74,753.64
2017,10,22,9,15,910.0,61.5,3.3,14.5,512.0,984.11,769.97
2017,10,22,9,30,926.0,63.0,3.4,15.0,551.0,1008.03,783.91
2017,10,22,9,45,927.0,68.5,3.5,16.0,582.0,1018.7,787.24
2017,10,22,10,0,928.0,74.0,3.6,17.0,613.0,1025.18,787.91
2017,10,22,10,15,936.5,75.0,3.65,17.5,638.5,1029.16,788.17
2017,10,22,10,30,945.0,76.0,3.7,18.0,664.0,1029.05,785.85
2017,10,22,10,45,949.5,77.5,3.8,18.5,681.5,1021.52,779.04
2017,10,22,11,0,954.0,79.0,3.9,19.0,699.0,1009.86,769.64
2017,10,22,11,15,957.0,79.0,3.9,19.0,709.0,990.91,756.23
2017,10,22,11,30,960.0,79.0,3.9,19.0,719.0,968.02,740.29
2017,10,22,11,45,960.5,79.5,3.9,19.5,720.5,939.63,719.28
2017,10,22,12,0,961.0,80.0,3.9,20.0,722.0,907.58,695.87
2017,10,22,12,15,959.5,79.5,3.85,20.0,715.5,869.28,669.18
2017,10,22,12,30,958.0,79.0,3.8,20.0,709.0,827.79,640.2
2017,10,22,12,45,954.5,78.5,3.75,20.5,694.5,781.82,606.72
2017,10,22,13,0,951.0,78.0,3.7,21.0,680.0,733.2,570.33
2017,10,22,13,15,944.0,77.0,3.65,21.0,657.0,679.42,529.05
2017,10,22,13,30,937.0,76.0,3.6,21.0,634.0,623.79,485.33
2017,10,22,13,45,927.5,74.5,3.55,21.5,604.0,564.76,436.95
2017,10,22,14,0,918.0,73.0,3.5,22.0,574.0,504.67,386.47
2017,10,22,14,15,903.0,71.0,3.45,21.5,537.0,441.08,333.31
2017,10,22,14,30,888.0,69.0,3.4,21.0,500.0,377.65,278.55
2017,10,22,14,45,868.5,66.5,3.4,21.0,457.5,312.9,221.24
2017,10,22,15,0,849.0,64.0,3.4,21.0,415.0,246.81,162.93
2017,10,22,15,15,819.0,60.5,3.2,20.5,368.0,181.81,108.46
2017,10,22,15,30,789.0,57.0,3.0,20.0,321.0,120.1,63.32
2017,10,22,15,45,746.5,53.0,2.8,19.5,271.5,61.2,35.06
2017,10,22,16,0,704.0,49.0,2.6,19.0,222.0,42.98,32.19
2017,10,22,16,15,632.0,43.0,2.25,18.0,172.0,38.03,27.8
2017,10,22,16,30,560.0,37.0,1.9,17.0,122.0,33.1,23.22
2017,10,22,16,45,429.5,27.5,1.55,16.0,78.0,24.71,15.21
2017,10,22,17,0,299.0,18.0,1.2,15.0,34.0,16.28,0.68
2017,10,22,17,15,149.5,9.0,1.2,14.0,17.0,7.68,0.0
2017,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,23,6,45,226.5,16.0,1.2,10.0,42.0,207.22,133.31
2017,10,23,7,0,453.0,32.0,1.2,11.0,84.0,411.31,333.33
2017,10,23,7,15,542.0,39.5,1.55,12.0,132.0,498.95,409.51
2017,10,23,7,30,631.0,47.0,1.9,13.0,180.0,601.55,492.78
2017,10,23,7,45,685.5,52.0,2.25,14.0,230.0,676.4,550.93
2017,10,23,8,0,740.0,57.0,2.6,15.0,280.0,752.13,607.15
2017,10,23,8,15,775.0,60.5,2.6,16.0,327.5,808.61,644.78
2017,10,23,8,30,810.0,64.0,2.6,17.0,375.0,863.78,679.98
2017,10,23,8,45,835.5,66.5,2.65,18.0,419.5,906.8,705.82
2017,10,23,9,0,861.0,69.0,2.7,19.0,464.0,936.56,721.92
2017,10,23,9,15,878.0,71.0,2.75,20.0,502.5,964.87,736.86
2017,10,23,9,30,895.0,73.0,2.8,21.0,541.0,989.88,749.39
2017,10,23,9,45,912.5,72.5,2.85,22.0,574.5,1008.51,757.59
2017,10,23,10,0,930.0,72.0,2.9,23.0,608.0,1023.41,763.38
2017,10,23,10,15,938.0,73.0,2.8,23.5,633.0,1026.88,761.85
2017,10,23,10,30,946.0,74.0,2.7,24.0,658.0,1026.27,757.89
2017,10,23,10,45,951.5,75.0,2.65,25.0,676.0,1019.08,748.9
2017,10,23,11,0,957.0,76.0,2.6,26.0,694.0,1007.76,737.52
2017,10,23,11,15,959.5,76.0,2.5,26.5,703.5,988.33,722.11
2017,10,23,11,30,962.0,76.0,2.4,27.0,713.0,964.97,704.42
2017,10,23,11,45,963.0,76.0,2.3,27.5,714.5,936.44,683.6
2017,10,23,12,0,964.0,76.0,2.2,28.0,716.0,904.24,660.57
2017,10,23,12,15,962.0,76.0,2.05,28.0,709.0,866.07,634.58
2017,10,23,12,30,960.0,76.0,1.9,28.0,702.0,824.73,606.5
2017,10,23,12,45,954.0,76.0,1.8,28.5,686.5,777.49,573.74
2017,10,23,13,0,948.0,76.0,1.7,29.0,671.0,727.81,538.4
2017,10,23,13,15,941.0,75.0,1.6,29.0,648.5,674.26,499.41
2017,10,23,13,30,934.0,74.0,1.5,29.0,626.0,618.86,458.15
2017,10,23,13,45,924.0,72.5,1.45,29.0,596.0,559.82,413.41
2017,10,23,14,0,914.0,71.0,1.4,29.0,566.0,499.79,366.49
2017,10,23,14,15,899.0,69.0,1.4,29.0,529.0,436.54,315.86
2017,10,23,14,30,884.0,67.0,1.4,29.0,492.0,373.46,263.71
2017,10,23,14,45,864.0,64.5,1.4,29.0,450.0,308.93,209.39
2017,10,23,15,0,844.0,62.0,1.4,29.0,408.0,245.73,155.96
2017,10,23,15,15,814.5,59.0,1.3,28.0,361.0,179.09,102.74
2017,10,23,15,30,785.0,56.0,1.2,27.0,314.0,118.26,60.12
2017,10,23,15,45,741.0,51.5,1.1,26.5,265.0,59.27,32.81
2017,10,23,16,0,697.0,47.0,1.0,26.0,216.0,41.29,29.76
2017,10,23,16,15,624.0,41.5,1.05,24.5,166.5,36.73,25.88
2017,10,23,16,30,551.0,36.0,1.1,23.0,117.0,32.23,21.8
2017,10,23,16,45,417.0,26.5,1.2,21.5,74.0,23.81,13.9
2017,10,23,17,0,283.0,17.0,1.3,20.0,31.0,15.36,0.0
2017,10,23,17,15,141.5,8.5,1.3,19.5,15.5,7.26,0.0
2017,10,23,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,24,6,45,231.0,15.5,1.4,13.5,41.0,208.15,122.5
2017,10,24,7,0,462.0,31.0,1.4,14.0,82.0,406.59,325.49
2017,10,24,7,15,551.0,38.0,1.7,15.0,130.0,503.84,408.95
2017,10,24,7,30,640.0,45.0,2.0,16.0,178.0,605.97,490.89
2017,10,24,7,45,692.5,50.0,2.3,17.5,227.5,679.2,546.02
2017,10,24,8,0,745.0,55.0,2.6,19.0,277.0,753.24,598.91
2017,10,24,8,15,779.0,58.5,2.55,19.5,324.0,808.82,636.23
2017,10,24,8,30,813.0,62.0,2.5,20.0,371.0,863.04,671.17
2017,10,24,8,45,836.5,64.5,2.5,21.0,414.5,904.13,694.91
2017,10,24,9,0,860.0,67.0,2.5,22.0,458.0,931.94,709.01
2017,10,24,9,15,876.5,69.0,2.55,23.0,496.0,959.72,723.4
2017,10,24,9,30,893.0,71.0,2.6,24.0,534.0,984.19,735.39
2017,10,24,9,45,910.5,70.5,2.7,25.0,567.0,1002.77,743.91
2017,10,24,10,0,928.0,70.0,2.8,26.0,600.0,1017.63,750.07
2017,10,24,10,15,935.5,71.0,2.65,26.5,625.0,1020.62,747.72
2017,10,24,10,30,943.0,72.0,2.5,27.0,650.0,1019.54,742.96
2017,10,24,10,45,947.5,73.0,2.4,28.0,667.0,1011.44,732.94
2017,10,24,11,0,952.0,74.0,2.3,29.0,684.0,999.26,720.62
2017,10,24,11,15,954.0,74.0,2.0,29.5,693.5,979.5,702.93
2017,10,24,11,30,956.0,74.0,1.7,30.0,703.0,955.85,682.85
2017,10,24,11,45,956.0,74.5,1.45,30.5,704.0,927.25,660.33
2017,10,24,12,0,956.0,75.0,1.2,31.0,705.0,895.05,635.62
2017,10,24,12,15,953.5,74.5,1.0,31.0,698.0,856.25,608.76
2017,10,24,12,30,951.0,74.0,0.8,31.0,691.0,814.36,579.96
2017,10,24,12,45,947.0,73.5,0.65,31.5,676.0,768.48,548.21
2017,10,24,13,0,943.0,73.0,0.5,32.0,661.0,720.03,514.02
2017,10,24,13,15,935.5,72.0,0.55,32.0,638.0,666.5,478.32
2017,10,24,13,30,928.0,71.0,0.6,32.0,615.0,611.21,440.1
2017,10,24,13,45,917.5,69.5,0.65,32.0,585.0,552.35,397.88
2017,10,24,14,0,907.0,68.0,0.7,32.0,555.0,492.58,353.24
2017,10,24,14,15,892.0,66.5,0.8,31.5,518.5,430.35,305.89
2017,10,24,14,30,877.0,65.0,0.9,31.0,482.0,368.27,256.48
2017,10,24,14,45,856.0,62.5,1.05,31.0,440.0,304.01,203.61
2017,10,24,15,0,835.0,60.0,1.2,31.0,398.0,241.22,151.38
2017,10,24,15,15,804.5,57.0,1.05,30.0,352.0,175.14,99.13
2017,10,24,15,30,774.0,54.0,0.9,29.0,306.0,114.99,57.49
2017,10,24,15,45,729.0,50.0,0.8,28.0,257.0,57.23,31.42
2017,10,24,16,0,684.0,46.0,0.7,27.0,208.0,40.41,28.86
2017,10,24,16,15,610.5,40.0,0.75,26.0,159.5,35.39,24.54
2017,10,24,16,30,537.0,34.0,0.8,25.0,111.0,30.4,20.01
2017,10,24,16,45,402.5,25.0,0.9,24.0,69.5,22.43,12.43
2017,10,24,17,0,268.0,16.0,1.0,23.0,28.0,14.44,0.0
2017,10,24,17,15,134.0,8.0,1.0,22.5,14.0,6.83,0.0
2017,10,24,17,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,25,6,45,237.0,14.0,0.6,16.5,40.0,204.41,106.46
2017,10,25,7,0,474.0,28.0,0.6,17.0,80.0,412.53,322.06
2017,10,25,7,15,562.5,34.5,0.65,17.5,127.0,508.29,401.97
2017,10,25,7,30,651.0,41.0,0.7,18.0,174.0,609.33,479.92
2017,10,25,7,45,703.5,45.5,0.75,19.0,223.0,681.85,531.87
2017,10,25,8,0,756.0,50.0,0.8,20.0,272.0,755.29,581.58
2017,10,25,8,15,790.0,53.0,0.75,20.5,319.5,810.24,615.69
2017,10,25,8,30,824.0,56.0,0.7,21.0,367.0,853.89,640.83
2017,10,25,8,45,847.5,58.5,0.7,22.0,410.5,894.77,662.95
2017,10,25,9,0,871.0,61.0,0.7,23.0,454.0,933.17,682.79
2017,10,25,9,15,888.0,63.0,0.55,24.0,492.0,961.65,692.64
2017,10,25,9,30,905.0,65.0,0.4,25.0,530.0,986.8,700.02
2017,10,25,9,45,917.5,66.0,0.3,26.0,562.5,1002.53,702.64
2017,10,25,10,0,930.0,67.0,0.2,27.0,595.0,1014.45,703.25
2017,10,25,10,15,938.0,68.0,0.25,27.5,620.0,1017.94,703.62
2017,10,25,10,30,946.0,69.0,0.3,28.0,645.0,1017.36,701.95
2017,10,25,10,45,952.0,69.5,0.4,28.5,662.5,1010.08,697.75
2017,10,25,11,0,958.0,70.0,0.5,29.0,680.0,998.69,691.37
2017,10,25,11,15,961.0,70.5,0.6,29.0,690.0,980.4,682.33
2017,10,25,11,30,964.0,71.0,0.7,29.0,700.0,958.14,670.91
2017,10,25,11,45,964.5,70.5,0.85,29.5,701.5,928.64,654.54
2017,10,25,12,0,965.0,70.0,1.0,30.0,703.0,895.52,635.6
2017,10,25,12,15,963.5,70.0,1.15,30.0,696.0,857.88,614.59
2017,10,25,12,30,962.0,70.0,1.3,30.0,689.0,817.02,590.93
2017,10,25,12,45,949.5,73.0,1.45,30.0,672.5,768.5,561.57
2017,10,25,13,0,937.0,76.0,1.6,30.0,656.0,717.98,529.09
2017,10,25,13,15,930.0,75.0,1.65,30.0,633.5,665.05,491.73
2017,10,25,13,30,923.0,74.0,1.7,30.0,611.0,610.32,451.85
2017,10,25,13,45,912.0,72.5,1.8,30.0,581.0,551.46,407.83
2017,10,25,14,0,901.0,71.0,1.9,30.0,551.0,491.76,361.46
2017,10,25,14,15,886.0,69.0,1.9,29.5,514.5,429.39,311.75
2017,10,25,14,30,871.0,67.0,1.9,29.0,478.0,367.21,260.43
2017,10,25,14,45,849.0,65.0,1.9,29.0,436.0,303.51,206.41
2017,10,25,15,0,827.0,63.0,1.9,29.0,394.0,238.91,151.74
2017,10,25,15,15,795.5,59.5,1.75,28.0,347.5,175.35,100.86
2017,10,25,15,30,764.0,56.0,1.6,27.0,301.0,115.29,58.86
2017,10,25,15,45,716.0,52.0,1.45,26.5,252.0,58.15,32.91
2017,10,25,16,0,668.0,48.0,1.3,26.0,203.0,42.08,30.41
2017,10,25,16,15,590.5,41.5,1.25,24.5,154.5,36.69,25.78
2017,10,25,16,30,513.0,35.0,1.2,23.0,106.0,31.31,20.91
2017,10,25,16,45,368.5,25.0,1.15,22.0,65.0,20.57,10.86
2017,10,25,17,0,224.0,15.0,1.1,21.0,24.0,12.36,0.0
2017,10,25,17,15,112.0,7.5,1.1,20.5,12.0,6.4,0.0
2017,10,25,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,6,45,223.5,15.0,0.7,15.5,38.5,199.87,89.07
2017,10,26,7,0,447.0,30.0,0.7,16.0,77.0,404.36,316.23
2017,10,26,7,15,541.0,37.0,0.85,16.5,124.0,494.19,393.96
2017,10,26,7,30,635.0,44.0,1.0,17.0,171.0,599.71,477.38
2017,10,26,7,45,691.0,49.0,1.15,18.0,220.5,675.52,533.74
2017,10,26,8,0,747.0,54.0,1.3,19.0,270.0,752.34,588.0
2017,10,26,8,15,783.0,57.5,1.3,20.0,318.0,809.59,624.34
2017,10,26,8,30,819.0,61.0,1.3,21.0,366.0,865.58,658.27
2017,10,26,8,45,844.5,63.0,1.3,22.0,410.0,897.54,674.83
2017,10,26,9,0,870.0,65.0,1.3,23.0,454.0,936.88,696.0
2017,10,26,9,15,887.5,67.0,1.25,23.5,492.5,965.66,710.26
2017,10,26,9,30,905.0,69.0,1.2,24.0,531.0,991.12,722.25
2017,10,26,9,45,921.5,69.0,1.2,25.0,564.0,1009.33,729.04
2017,10,26,10,0,938.0,69.0,1.2,26.0,597.0,1023.75,733.56
2017,10,26,10,15,946.5,70.0,1.1,26.5,622.5,1027.62,731.24
2017,10,26,10,30,955.0,71.0,1.0,27.0,648.0,1027.38,726.61
2017,10,26,10,45,961.0,71.5,0.9,28.0,665.5,1019.91,716.35
2017,10,26,11,0,967.0,72.0,0.8,29.0,683.0,1008.31,703.87
2017,10,26,11,15,969.5,72.0,0.8,29.0,692.5,988.71,691.69
2017,10,26,11,30,972.0,72.0,0.8,29.0,702.0,965.17,677.31
2017,10,26,11,45,972.5,72.0,0.8,29.5,703.5,936.01,658.28
2017,10,26,12,0,973.0,72.0,0.8,30.0,705.0,903.19,637.11
2017,10,26,12,15,971.0,72.0,0.85,30.0,698.0,864.84,614.58
2017,10,26,12,30,969.0,72.0,0.9,30.0,691.0,823.3,589.77
2017,10,26,12,45,964.5,71.5,1.0,30.0,675.5,776.4,561.8
2017,10,26,13,0,960.0,71.0,1.1,30.0,660.0,726.92,530.61
2017,10,26,13,15,952.5,70.0,1.15,29.5,637.0,672.69,494.08
2017,10,26,13,30,945.0,69.0,1.2,29.0,614.0,616.67,454.82
2017,10,26,13,45,933.5,67.5,1.3,29.0,583.5,556.52,410.43
2017,10,26,14,0,922.0,66.0,1.4,29.0,553.0,495.54,363.54
2017,10,26,14,15,907.0,64.5,1.45,28.5,516.0,432.61,313.75
2017,10,26,14,30,892.0,63.0,1.5,28.0,479.0,369.82,262.11
2017,10,26,14,45,869.5,61.0,1.55,28.0,436.5,304.86,207.16
2017,10,26,15,0,847.0,59.0,1.6,28.0,394.0,241.52,153.38
2017,10,26,15,15,816.0,56.0,1.45,27.0,347.5,174.87,99.93
2017,10,26,15,30,785.0,53.0,1.3,26.0,301.0,114.11,57.45
2017,10,26,15,45,737.5,49.0,1.15,25.5,251.5,55.77,31.14
2017,10,26,16,0,690.0,45.0,1.0,25.0,202.0,39.71,28.51
2017,10,26,16,15,613.0,39.0,1.0,23.5,153.5,34.65,24.13
2017,10,26,16,30,536.0,33.0,1.0,22.0,105.0,29.62,19.53
2017,10,26,16,45,268.0,28.0,1.0,21.0,64.0,23.04,12.64
2017,10,26,17,0,0.0,23.0,1.0,20.0,23.0,19.63,0.0
2017,10,26,17,15,0.0,11.5,1.0,19.5,11.5,9.82,0.0
2017,10,26,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,45,226.5,14.0,0.75,14.5,37.0,194.88,67.84
2017,10,27,7,0,453.0,28.0,0.7,15.0,74.0,396.35,309.79
2017,10,27,7,15,546.5,35.0,0.8,15.5,121.0,495.79,395.82
2017,10,27,7,30,640.0,42.0,0.9,16.0,168.0,600.76,478.73
2017,10,27,7,45,695.0,46.5,1.0,17.0,217.0,674.97,533.68
2017,10,27,8,0,750.0,51.0,1.1,18.0,266.0,750.16,586.41
2017,10,27,8,15,785.5,54.5,1.1,19.0,313.0,806.87,622.37
2017,10,27,8,30,821.0,58.0,1.1,20.0,360.0,862.33,655.91
2017,10,27,8,45,845.5,60.0,1.1,21.0,403.5,893.27,671.77
2017,10,27,9,0,870.0,62.0,1.1,22.0,447.0,931.66,692.31
2017,10,27,9,15,887.0,64.0,1.0,22.5,485.5,959.95,705.24
2017,10,27,9,30,904.0,66.0,0.9,23.0,524.0,984.92,715.78
2017,10,27,9,45,913.5,68.5,0.85,24.0,555.5,999.58,719.27
2017,10,27,10,0,923.0,71.0,0.8,25.0,587.0,1010.36,720.51
2017,10,27,10,15,931.0,72.0,0.75,25.5,612.0,1013.72,718.73
2017,10,27,10,30,939.0,73.0,0.7,26.0,637.0,1013.05,714.74
2017,10,27,10,45,944.5,73.5,0.7,26.5,654.0,1005.25,707.78
2017,10,27,11,0,950.0,74.0,0.7,27.0,671.0,993.4,698.65
2017,10,27,11,15,952.5,74.5,0.8,27.0,680.5,974.72,689.01
2017,10,27,11,30,955.0,75.0,0.9,27.0,690.0,952.15,676.96
2017,10,27,11,45,955.0,75.0,1.0,27.5,691.0,923.0,659.37
2017,10,27,12,0,955.0,75.0,1.1,28.0,692.0,890.29,639.4
2017,10,27,12,15,953.0,75.0,1.2,28.0,685.0,852.56,617.21
2017,10,27,12,30,951.0,75.0,1.3,28.0,678.0,811.7,592.6
2017,10,27,12,45,932.0,80.0,1.45,28.5,660.0,761.12,560.43
2017,10,27,13,0,913.0,85.0,1.6,29.0,642.0,709.05,525.1
2017,10,27,13,15,905.0,84.0,1.7,28.5,619.0,656.59,489.16
2017,10,27,13,30,897.0,83.0,1.8,28.0,596.0,602.5,450.54
2017,10,27,13,45,884.5,81.5,1.9,28.0,566.0,544.2,406.43
2017,10,27,14,0,872.0,80.0,2.0,28.0,536.0,486.01,360.69
2017,10,27,14,15,855.0,77.5,2.0,27.5,499.5,423.16,310.26
2017,10,27,14,30,838.0,75.0,2.0,27.0,463.0,360.86,258.56
2017,10,27,14,45,813.0,72.5,2.05,27.0,421.0,297.16,204.4
2017,10,27,15,0,788.0,70.0,2.1,27.0,379.0,235.57,151.95
2017,10,27,15,15,753.5,66.0,1.9,26.0,333.0,173.62,102.2
2017,10,27,15,30,719.0,62.0,1.7,25.0,287.0,115.62,61.57
2017,10,27,15,45,666.0,57.0,1.5,24.5,238.5,60.56,36.34
2017,10,27,16,0,613.0,52.0,1.3,24.0,190.0,41.67,30.3
2017,10,27,16,15,528.5,44.5,1.25,23.0,142.5,36.01,25.32
2017,10,27,16,30,444.0,37.0,1.2,22.0,95.0,30.36,20.09
2017,10,27,16,45,292.5,25.5,1.15,21.0,57.0,20.98,10.69
2017,10,27,17,0,141.0,14.0,1.1,20.0,19.0,11.95,0.0
2017,10,27,17,15,70.5,7.0,1.1,19.5,9.5,0.0,0.0
2017,10,27,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,6,45,199.5,14.5,0.6,13.5,34.5,180.44,39.14
2017,10,28,7,0,399.0,29.0,0.6,14.0,69.0,368.5,287.83
2017,10,28,7,15,499.0,37.0,0.65,14.5,115.0,469.81,376.35
2017,10,28,7,30,599.0,45.0,0.7,15.0,161.0,570.77,456.39
2017,10,28,7,45,658.5,50.5,0.75,16.0,210.0,648.92,514.2
2017,10,28,8,0,718.0,56.0,0.8,17.0,259.0,728.31,569.62
2017,10,28,8,15,755.5,60.0,0.75,17.5,306.0,786.72,607.15
2017,10,28,8,30,793.0,64.0,0.7,18.0,353.0,843.98,642.25
2017,10,28,8,45,819.5,66.5,0.65,19.0,396.5,887.23,665.31
2017,10,28,9,0,846.0,69.0,0.6,20.0,440.0,928.01,685.98
2017,10,28,9,15,864.0,71.5,0.5,20.5,478.0,946.88,692.23
2017,10,28,9,30,882.0,74.0,0.4,21.0,516.0,973.06,703.23
2017,10,28,9,45,895.5,75.0,0.3,22.0,548.5,989.33,706.42
2017,10,28,10,0,909.0,76.0,0.2,23.0,581.0,1001.89,707.6
2017,10,28,10,15,917.5,77.5,0.25,23.5,605.5,1006.3,708.57
2017,10,28,10,30,926.0,79.0,0.3,24.0,630.0,1006.72,707.48
2017,10,28,10,45,932.0,79.5,0.35,25.0,647.5,999.43,700.65
2017,10,28,11,0,938.0,80.0,0.4,26.0,665.0,988.12,691.72
2017,10,28,11,15,941.0,80.5,0.55,26.0,674.5,970.04,683.8
2017,10,28,11,30,944.0,81.0,0.7,26.0,684.0,948.08,673.44
2017,10,28,11,45,945.0,80.5,0.85,26.5,685.5,919.44,657.33
2017,10,28,12,0,946.0,80.0,1.0,27.0,687.0,887.23,638.65
2017,10,28,12,15,943.5,80.0,1.1,27.0,679.5,849.36,616.41
2017,10,28,12,30,941.0,80.0,1.2,27.0,672.0,808.43,591.79
2017,10,28,12,45,937.5,78.5,1.3,27.0,657.5,762.29,563.22
2017,10,28,13,0,934.0,77.0,1.4,27.0,643.0,713.62,531.08
2017,10,28,13,15,926.0,76.0,1.45,26.5,620.0,660.34,494.15
2017,10,28,13,30,918.0,75.0,1.5,26.0,597.0,605.38,454.59
2017,10,28,13,45,906.5,73.5,1.6,26.0,567.0,546.7,410.16
2017,10,28,14,0,895.0,72.0,1.7,26.0,537.0,487.24,363.36
2017,10,28,14,15,879.0,70.0,1.75,25.5,500.5,425.01,313.18
2017,10,28,14,30,863.0,68.0,1.8,25.0,464.0,363.08,261.41
2017,10,28,14,45,839.5,65.5,1.85,25.0,421.5,297.48,205.26
2017,10,28,15,0,816.0,63.0,1.9,25.0,379.0,234.79,151.37
2017,10,28,15,15,782.5,60.0,1.85,24.0,333.0,172.32,100.76
2017,10,28,15,30,749.0,57.0,1.8,23.0,287.0,113.58,59.39
2017,10,28,15,45,698.0,52.5,1.8,22.5,238.5,57.18,33.73
2017,10,28,16,0,647.0,48.0,1.8,22.0,190.0,42.16,30.98
2017,10,28,16,15,564.0,41.0,1.55,20.5,142.5,36.33,25.85
2017,10,28,16,30,481.0,34.0,1.3,19.0,95.0,28.0,18.3
2017,10,28,16,45,240.5,26.0,1.1,18.0,56.5,21.4,10.8
2017,10,28,17,0,0.0,18.0,0.9,17.0,18.0,15.36,0.0
2017,10,28,17,15,0.0,9.0,0.9,16.0,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,12.0,0.35,9.5,12.0,9.89,0.0
2017,10,29,7,0,0.0,24.0,0.4,10.0,24.0,19.83,10.57
2017,10,29,7,15,0.0,41.0,0.5,10.5,41.0,37.52,26.41
2017,10,29,7,30,0.0,58.0,0.6,11.0,58.0,54.51,41.39
2017,10,29,7,45,0.0,76.0,0.7,11.5,76.0,72.26,56.78
2017,10,29,8,0,0.0,94.0,0.8,12.0,94.0,89.64,71.54
2017,10,29,8,15,3.5,110.0,0.8,12.5,111.5,107.45,86.52
2017,10,29,8,30,7.0,126.0,0.8,13.0,129.0,125.42,101.33
2017,10,29,8,45,3.5,125.5,0.8,13.5,127.0,117.97,94.46
2017,10,29,9,0,0.0,125.0,0.8,14.0,125.0,111.67,88.64
2017,10,29,9,15,1.5,141.5,0.85,14.5,142.5,128.69,102.36
2017,10,29,9,30,3.0,158.0,0.9,15.0,160.0,145.69,115.83
2017,10,29,9,45,1.5,155.5,0.95,16.0,156.5,139.9,110.33
2017,10,29,10,0,0.0,153.0,1.0,17.0,153.0,134.66,105.4
2017,10,29,10,15,1.0,158.5,1.0,17.0,159.0,140.11,109.67
2017,10,29,10,30,2.0,164.0,1.0,17.0,165.0,145.59,113.95
2017,10,29,10,45,1.0,123.5,1.05,17.5,124.0,105.82,81.5
2017,10,29,11,0,0.0,83.0,1.1,18.0,83.0,69.03,51.37
2017,10,29,11,15,10.5,160.0,1.15,18.0,167.0,147.65,115.47
2017,10,29,11,30,21.0,237.0,1.2,18.0,251.0,230.08,180.66
2017,10,29,11,45,20.5,237.5,1.25,18.5,251.5,228.31,178.54
2017,10,29,12,0,20.0,238.0,1.3,19.0,252.0,226.58,176.85
2017,10,29,12,15,25.0,243.5,1.35,19.0,260.0,234.01,182.86
2017,10,29,12,30,30.0,249.0,1.4,19.0,268.0,253.65,198.29
2017,10,29,12,45,30.0,244.5,1.5,19.5,263.5,245.66,191.82
2017,10,29,13,0,30.0,240.0,1.6,20.0,259.0,237.71,185.49
2017,10,29,13,15,39.0,239.0,1.65,20.0,262.5,238.65,186.55
2017,10,29,13,30,48.0,238.0,1.7,20.0,266.0,238.48,186.64
2017,10,29,13,45,46.5,226.5,1.8,20.0,252.0,222.19,173.98
2017,10,29,14,0,45.0,215.0,1.9,20.0,238.0,206.21,161.51
2017,10,29,14,15,172.5,200.5,1.95,19.5,280.0,243.95,190.42
2017,10,29,14,30,300.0,186.0,2.0,19.0,322.0,264.49,203.15
2017,10,29,14,45,194.0,173.5,2.1,19.0,258.5,199.08,151.89
2017,10,29,15,0,88.0,161.0,2.2,19.0,195.0,148.96,114.36
2017,10,29,15,15,80.5,142.5,2.1,18.5,170.5,124.99,95.19
2017,10,29,15,30,73.0,124.0,2.0,18.0,146.0,102.27,77.47
2017,10,29,15,45,64.0,103.5,1.95,17.5,120.5,79.54,60.77
2017,10,29,16,0,55.0,83.0,1.9,17.0,95.0,63.33,50.21
2017,10,29,16,15,40.0,63.0,1.7,16.0,70.5,48.78,37.22
2017,10,29,16,30,25.0,43.0,1.5,15.0,46.0,33.98,23.74
2017,10,29,16,45,12.5,25.0,1.3,14.5,26.5,20.26,9.64
2017,10,29,17,0,0.0,7.0,1.1,14.0,7.0,5.97,0.0
2017,10,29,17,15,0.0,3.5,1.15,13.5,3.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,14.0,2.45,8.0,14.0,11.56,0.0
2017,10,30,7,0,0.0,28.0,2.6,8.0,28.0,26.32,15.74
2017,10,30,7,15,8.0,47.5,2.6,8.0,49.0,54.27,41.16
2017,10,30,7,30,16.0,67.0,2.6,8.0,70.0,81.02,65.3
2017,10,30,7,45,24.0,86.0,2.6,8.5,92.0,118.8,98.54
2017,10,30,8,0,32.0,105.0,2.6,9.0,114.0,146.38,122.47
2017,10,30,8,15,37.5,123.0,2.45,9.0,135.5,170.35,142.94
2017,10,30,8,30,43.0,141.0,2.3,9.0,157.0,194.41,163.09
2017,10,30,8,45,39.0,155.5,2.2,9.5,171.0,204.71,170.7
2017,10,30,9,0,35.0,170.0,2.1,10.0,185.0,214.92,178.11
2017,10,30,9,15,17.5,160.0,2.05,10.5,168.0,164.62,134.84
2017,10,30,9,30,0.0,150.0,2.0,11.0,151.0,134.56,108.49
2017,10,30,9,45,58.5,200.5,2.0,11.5,233.0,263.33,216.38
2017,10,30,10,0,117.0,251.0,2.0,12.0,315.0,400.11,325.38
2017,10,30,10,15,58.5,182.5,2.05,12.5,214.5,235.97,191.95
2017,10,30,10,30,0.0,114.0,2.1,13.0,114.0,96.42,75.25
2017,10,30,10,45,3.5,152.0,2.2,13.5,154.0,134.89,107.12
2017,10,30,11,0,7.0,190.0,2.3,14.0,194.0,174.04,138.8
2017,10,30,11,15,4.5,178.0,2.35,14.5,181.0,159.24,126.26
2017,10,30,11,30,2.0,166.0,2.4,15.0,168.0,145.03,114.36
2017,10,30,11,45,2.0,166.5,2.5,15.5,168.5,145.0,114.13
2017,10,30,12,0,2.0,167.0,2.6,16.0,169.0,144.98,113.92
2017,10,30,12,15,11.5,200.5,2.75,16.0,208.0,182.89,144.91
2017,10,30,12,30,21.0,234.0,2.9,16.0,247.0,220.14,175.04
2017,10,30,12,45,24.5,234.0,3.05,16.0,249.0,220.76,175.66
2017,10,30,13,0,28.0,234.0,3.2,16.0,251.0,220.97,176.04
2017,10,30,13,15,27.5,226.0,3.3,16.0,242.0,211.0,168.17
2017,10,30,13,30,27.0,218.0,3.4,16.0,233.0,201.14,160.38
2017,10,30,13,45,17.0,193.5,3.55,16.0,203.0,172.11,136.96
2017,10,30,14,0,7.0,169.0,3.7,16.0,173.0,144.74,114.84
2017,10,30,14,15,4.5,158.0,3.75,15.5,160.5,133.32,105.92
2017,10,30,14,30,2.0,147.0,3.8,15.0,148.0,122.29,97.26
2017,10,30,14,45,1.0,129.5,3.85,15.0,130.0,106.82,84.64
2017,10,30,15,0,0.0,112.0,3.9,15.0,112.0,91.73,72.25
2017,10,30,15,15,0.0,98.0,3.85,14.5,98.0,79.9,62.56
2017,10,30,15,30,0.0,84.0,3.8,14.0,84.0,68.22,52.85
2017,10,30,15,45,311.0,65.5,3.8,13.5,131.5,54.11,37.29
2017,10,30,16,0,622.0,47.0,3.8,13.0,179.0,41.28,31.37
2017,10,30,16,15,536.5,40.0,3.6,12.5,133.0,32.55,23.33
2017,10,30,16,30,451.0,33.0,3.4,12.0,87.0,27.19,18.04
2017,10,30,16,45,290.5,22.0,3.2,11.5,50.5,18.12,7.6
2017,10,30,17,0,130.0,11.0,3.0,11.0,14.0,9.39,0.0
2017,10,30,17,15,65.0,5.5,2.9,10.5,7.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,6,45,152.5,15.5,1.05,8.5,29.0,146.18,0.0
2017,10,31,7,0,305.0,31.0,1.2,9.0,58.0,302.22,236.17
2017,10,31,7,15,410.5,41.0,1.25,9.0,101.5,406.72,336.41
2017,10,31,7,30,516.0,51.0,1.3,9.0,145.0,518.87,430.61
2017,10,31,7,45,575.0,58.5,1.4,9.5,191.5,595.41,492.15
2017,10,31,8,0,634.0,66.0,1.5,10.0,238.0,673.66,552.11
2017,10,31,8,15,317.0,77.5,1.55,10.0,163.5,412.24,347.16
2017,10,31,8,30,0.0,89.0,1.6,10.0,89.0,77.62,61.19
2017,10,31,8,45,0.0,99.5,1.7,10.5,99.5,86.95,69.36
2017,10,31,9,0,0.0,110.0,1.8,11.0,110.0,96.32,76.98
2017,10,31,9,15,0.0,118.5,1.85,11.5,118.5,103.68,82.81
2017,10,31,9,30,0.0,127.0,1.9,12.0,127.0,111.09,88.64
2017,10,31,9,45,0.0,130.0,2.0,12.5,130.0,113.09,89.93
2017,10,31,10,0,0.0,133.0,2.1,13.0,133.0,115.23,91.36
2017,10,31,10,15,2.5,156.0,2.15,13.5,157.5,139.4,111.07
2017,10,31,10,30,5.0,179.0,2.2,14.0,182.0,163.64,130.58
2017,10,31,10,45,8.5,193.5,2.3,14.5,199.0,180.26,143.77
2017,10,31,11,0,12.0,208.0,2.4,15.0,216.0,196.7,156.73
2017,10,31,11,15,17.0,222.0,2.4,15.0,233.0,213.76,170.45
2017,10,31,11,30,22.0,236.0,2.4,15.0,250.0,230.44,183.81
2017,10,31,11,45,21.5,236.5,2.4,15.5,250.5,228.62,181.87
2017,10,31,12,0,21.0,237.0,2.4,16.0,251.0,226.85,180.07
2017,10,31,12,15,221.5,243.0,2.3,16.0,380.5,432.81,346.29
2017,10,31,12,30,422.0,249.0,2.2,16.0,510.0,589.8,466.05
2017,10,31,12,45,659.5,168.5,2.1,16.5,565.0,662.29,520.32
2017,10,31,13,0,897.0,88.0,2.0,17.0,620.0,697.44,545.88
2017,10,31,13,15,888.5,87.0,1.9,17.0,597.0,645.61,505.05
2017,10,31,13,30,880.0,86.0,1.8,17.0,574.0,594.92,464.73
2017,10,31,13,45,862.0,85.5,1.7,17.0,543.0,535.06,416.54
2017,10,31,14,0,844.0,85.0,1.6,17.0,512.0,475.2,367.05
2017,10,31,14,15,825.5,82.5,1.5,17.0,476.0,413.58,314.82
2017,10,31,14,30,807.0,80.0,1.4,17.0,440.0,352.72,261.86
2017,10,31,14,45,774.0,78.5,1.35,17.0,397.5,289.84,206.94
2017,10,31,15,0,741.0,77.0,1.3,17.0,355.0,230.08,154.81
2017,10,31,15,15,703.0,72.0,1.15,16.5,309.5,166.84,102.58
2017,10,31,15,30,665.0,67.0,1.0,16.0,264.0,110.67,62.06
2017,10,31,15,45,599.5,62.0,0.9,16.0,216.0,58.58,37.49
2017,10,31,16,0,534.0,57.0,0.8,16.0,168.0,45.66,34.85
2017,10,31,16,15,445.5,47.0,0.75,15.0,123.0,38.11,27.97
2017,10,31,16,30,357.0,37.0,0.7,14.0,78.0,30.47,20.68
2017,10,31,16,45,178.5,18.5,0.65,13.5,39.0,14.9,4.6
2017,10,31,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
