Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,1,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,1,6,45,117.0,15.5,0.55,7.5,25.5,91.47,0.0
2017,11,1,7,0,234.0,31.0,0.6,8.0,51.0,252.46,194.51
2017,11,1,7,15,335.0,43.5,0.6,8.5,92.5,351.38,290.0
2017,11,1,7,30,436.0,56.0,0.6,9.0,134.0,459.9,380.33
2017,11,1,7,45,505.0,64.0,0.6,9.5,180.0,543.21,446.0
2017,11,1,8,0,574.0,72.0,0.6,10.0,226.0,628.73,509.91
2017,11,1,8,15,618.0,78.0,0.6,10.5,270.5,691.17,553.7
2017,11,1,8,30,662.0,84.0,0.6,11.0,315.0,753.2,595.52
2017,11,1,8,45,694.5,88.0,0.6,12.0,357.0,800.97,624.64
2017,11,1,9,0,727.0,92.0,0.6,13.0,399.0,846.87,651.65
2017,11,1,9,15,749.0,95.0,0.6,13.5,436.0,879.07,669.88
2017,11,1,9,30,771.0,98.0,0.6,14.0,473.0,908.4,686.13
2017,11,1,9,45,811.0,92.0,0.6,15.0,508.5,934.89,699.06
2017,11,1,10,0,851.0,86.0,0.6,16.0,544.0,964.26,713.73
2017,11,1,10,15,861.0,87.5,0.6,16.0,568.5,970.01,715.75
2017,11,1,10,30,871.0,89.0,0.6,16.0,593.0,971.91,715.85
2017,11,1,10,45,879.5,89.0,0.65,16.5,610.5,956.0,704.57
2017,11,1,11,0,888.0,89.0,0.7,17.0,628.0,947.13,698.22
2017,11,1,11,15,891.5,89.5,0.7,17.0,637.5,930.4,687.09
2017,11,1,11,30,895.0,90.0,0.7,17.0,647.0,910.0,673.8
2017,11,1,11,45,897.0,89.5,0.7,17.5,648.5,883.54,655.46
2017,11,1,12,0,899.0,89.0,0.7,18.0,650.0,853.67,635.02
2017,11,1,12,15,896.5,88.5,0.7,18.0,643.0,816.91,611.23
2017,11,1,12,30,894.0,88.0,0.7,18.0,636.0,777.29,585.43
2017,11,1,12,45,883.0,89.5,0.7,18.5,620.0,731.08,553.88
2017,11,1,13,0,872.0,91.0,0.7,19.0,604.0,687.6,521.81
2017,11,1,13,15,863.5,89.5,0.75,19.0,581.5,635.57,484.52
2017,11,1,13,30,855.0,88.0,0.8,19.0,559.0,582.11,444.93
2017,11,1,13,45,841.5,86.5,0.9,19.0,529.5,524.91,401.47
2017,11,1,14,0,828.0,85.0,1.0,19.0,500.0,467.32,355.87
2017,11,1,14,15,810.0,82.5,1.1,18.5,464.5,406.9,306.86
2017,11,1,14,30,792.0,80.0,1.2,18.0,429.0,347.21,256.48
2017,11,1,14,45,766.0,76.5,1.35,18.0,388.5,285.44,202.97
2017,11,1,15,0,740.0,73.0,1.5,18.0,348.0,225.99,151.19
2017,11,1,15,15,703.0,68.5,1.55,17.5,303.0,163.66,99.79
2017,11,1,15,30,666.0,64.0,1.6,17.0,258.0,108.15,59.82
2017,11,1,15,45,609.0,58.5,1.65,17.0,212.0,55.9,35.09
2017,11,1,16,0,552.0,53.0,1.7,17.0,166.0,42.55,31.93
2017,11,1,16,15,462.5,44.0,1.5,16.0,121.0,35.73,25.7
2017,11,1,16,30,373.0,35.0,1.3,15.0,76.0,28.86,19.08
2017,11,1,16,45,186.5,17.5,1.15,14.0,38.0,14.11,3.33
2017,11,1,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,6,45,95.5,16.0,0.95,9.5,24.0,77.44,0.0
2017,11,2,7,0,191.0,32.0,1.1,10.0,48.0,222.4,167.31
2017,11,2,7,15,291.0,46.0,1.2,10.0,88.5,321.64,265.57
2017,11,2,7,30,391.0,60.0,1.3,10.0,129.0,427.52,357.02
2017,11,2,7,45,195.5,64.0,1.4,10.5,98.5,259.48,219.76
2017,11,2,8,0,0.0,68.0,1.5,11.0,68.0,59.6,45.86
2017,11,2,8,15,0.0,81.5,1.55,11.0,81.5,72.11,56.85
2017,11,2,8,30,0.0,95.0,1.6,11.0,95.0,84.57,67.41
2017,11,2,8,45,4.5,121.0,1.7,11.5,123.5,115.15,93.24
2017,11,2,9,0,9.0,147.0,1.8,12.0,152.0,145.94,118.77
2017,11,2,9,15,166.5,172.0,1.85,12.5,252.5,360.74,299.27
2017,11,2,9,30,324.0,197.0,1.9,13.0,353.0,564.24,458.65
2017,11,2,9,45,348.5,206.5,2.0,13.5,384.0,597.05,480.79
2017,11,2,10,0,373.0,216.0,2.1,14.0,415.0,628.41,502.94
2017,11,2,10,15,365.5,231.5,2.1,14.0,434.0,634.21,505.52
2017,11,2,10,30,358.0,247.0,2.1,14.0,453.0,638.08,506.97
2017,11,2,10,45,179.0,186.0,2.15,14.5,289.0,387.22,312.44
2017,11,2,11,0,0.0,125.0,2.2,15.0,125.0,106.19,82.39
2017,11,2,11,15,0.0,126.5,2.2,15.0,126.5,107.35,83.7
2017,11,2,11,30,0.0,128.0,2.2,15.0,128.0,108.52,84.62
2017,11,2,11,45,0.0,128.5,2.2,15.0,128.5,108.8,84.83
2017,11,2,12,0,0.0,129.0,2.2,15.0,129.0,109.09,85.07
2017,11,2,12,15,2.0,153.5,2.2,15.0,155.0,132.49,104.32
2017,11,2,12,30,4.0,178.0,2.2,15.0,181.0,155.82,123.38
2017,11,2,12,45,3.5,174.5,2.25,15.0,176.5,151.67,120.04
2017,11,2,13,0,3.0,171.0,2.3,15.0,172.0,147.61,116.85
2017,11,2,13,15,2.0,165.0,2.35,15.0,165.5,141.1,111.68
2017,11,2,13,30,1.0,159.0,2.4,15.0,159.0,134.77,106.66
2017,11,2,13,45,0.5,151.0,2.45,15.0,151.0,127.12,100.58
2017,11,2,14,0,0.0,143.0,2.5,15.0,143.0,119.6,94.61
2017,11,2,14,15,0.0,132.5,2.5,15.0,132.5,110.3,87.14
2017,11,2,14,30,0.0,122.0,2.5,15.0,122.0,101.11,79.71
2017,11,2,14,45,0.0,110.5,2.55,15.0,110.5,91.2,71.64
2017,11,2,15,0,0.0,99.0,2.6,15.0,99.0,81.39,63.58
2017,11,2,15,15,0.0,86.0,2.55,14.5,86.0,70.5,54.62
2017,11,2,15,30,0.0,73.0,2.5,14.0,73.0,59.74,45.64
2017,11,2,15,45,0.0,60.0,2.45,14.0,60.0,49.13,36.53
2017,11,2,16,0,0.0,47.0,2.4,14.0,47.0,38.73,28.92
2017,11,2,16,15,0.0,34.0,2.05,13.5,34.0,28.1,19.21
2017,11,2,16,30,0.0,21.0,1.7,13.0,21.0,17.32,9.25
2017,11,2,16,45,0.0,10.5,1.4,12.5,10.5,8.64,0.0
2017,11,2,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,11.5,1.15,8.5,11.5,9.82,0.0
2017,11,3,7,0,0.0,23.0,1.2,9.0,23.0,20.39,9.85
2017,11,3,7,15,3.5,41.5,1.5,9.5,42.0,44.35,32.04
2017,11,3,7,30,7.0,60.0,1.8,10.0,61.0,66.36,51.71
2017,11,3,7,45,14.5,78.0,2.1,10.5,81.5,90.29,72.93
2017,11,3,8,0,22.0,96.0,2.4,11.0,102.0,127.15,104.82
2017,11,3,8,15,27.0,113.5,2.45,11.5,122.0,150.01,124.15
2017,11,3,8,30,32.0,131.0,2.5,12.0,142.0,172.94,143.15
2017,11,3,8,45,44.0,151.0,2.65,12.5,168.0,205.96,170.5
2017,11,3,9,0,56.0,171.0,2.8,13.0,194.0,239.03,197.39
2017,11,3,9,15,39.5,176.0,2.85,13.0,193.5,224.5,184.22
2017,11,3,9,30,23.0,181.0,2.9,13.0,193.0,192.11,156.52
2017,11,3,9,45,18.0,184.5,3.0,13.5,194.0,188.23,152.56
2017,11,3,10,0,13.0,188.0,3.1,14.0,195.0,184.73,148.89
2017,11,3,10,15,6.5,149.5,3.1,14.0,153.0,137.29,109.45
2017,11,3,10,30,0.0,111.0,3.1,14.0,111.0,93.82,73.1
2017,11,3,10,45,64.0,196.5,3.15,14.5,235.0,252.18,204.93
2017,11,3,11,0,128.0,282.0,3.2,15.0,359.0,425.31,341.87
2017,11,3,11,15,71.0,248.5,3.25,15.0,291.5,309.26,248.51
2017,11,3,11,30,14.0,215.0,3.3,15.0,224.0,203.21,162.0
2017,11,3,11,45,7.0,173.0,3.35,15.5,177.5,155.71,123.23
2017,11,3,12,0,0.0,131.0,3.4,16.0,131.0,110.91,86.28
2017,11,3,12,15,0.0,115.5,3.4,16.0,115.5,97.03,74.96
2017,11,3,12,30,0.0,100.0,3.4,16.0,100.0,83.45,63.83
2017,11,3,12,45,0.0,82.5,3.4,16.0,82.5,68.58,51.6
2017,11,3,13,0,0.0,65.0,3.4,16.0,65.0,53.95,39.51
2017,11,3,13,15,0.0,98.5,3.35,16.0,98.5,82.09,62.96
2017,11,3,13,30,0.0,132.0,3.3,16.0,132.0,110.8,86.77
2017,11,3,13,45,0.0,105.5,3.25,16.0,105.5,87.96,68.01
2017,11,3,14,0,0.0,79.0,3.2,16.0,79.0,65.59,49.54
2017,11,3,14,15,28.0,129.5,3.1,15.5,141.5,121.51,96.1
2017,11,3,14,30,56.0,180.0,3.0,15.0,204.0,170.33,135.93
2017,11,3,14,45,28.0,137.0,2.9,15.0,149.0,121.75,96.24
2017,11,3,15,0,0.0,94.0,2.8,15.0,94.0,77.39,60.2
2017,11,3,15,15,0.0,81.5,2.6,14.5,81.5,66.95,51.62
2017,11,3,15,30,0.0,69.0,2.4,14.0,69.0,56.64,42.99
2017,11,3,15,45,0.0,56.5,2.25,13.5,56.5,46.45,34.32
2017,11,3,16,0,0.0,44.0,2.1,13.0,44.0,36.41,26.96
2017,11,3,16,15,0.0,31.5,1.75,12.5,31.5,26.02,17.43
2017,11,3,16,30,0.0,19.0,1.4,12.0,19.0,15.66,7.81
2017,11,3,16,45,0.0,9.5,1.1,11.5,9.5,7.81,0.0
2017,11,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,6,45,86.5,13.0,1.1,9.5,19.0,68.7,0.0
2017,11,4,7,0,173.0,26.0,1.1,10.0,38.0,195.05,139.15
2017,11,4,7,15,242.5,40.5,1.2,10.0,73.0,276.6,227.77
2017,11,4,7,30,312.0,55.0,1.3,10.0,108.0,357.42,299.71
2017,11,4,7,45,353.0,69.0,1.45,10.5,146.0,418.36,351.87
2017,11,4,8,0,394.0,83.0,1.6,11.0,184.0,480.88,402.96
2017,11,4,8,15,424.0,94.5,1.7,11.0,221.5,531.12,442.87
2017,11,4,8,30,454.0,106.0,1.8,11.0,259.0,581.3,481.59
2017,11,4,8,45,456.0,121.5,1.95,11.0,292.0,610.1,503.23
2017,11,4,9,0,458.0,137.0,2.1,11.0,325.0,636.66,522.87
2017,11,4,9,15,427.0,158.5,2.15,11.5,346.0,636.56,519.45
2017,11,4,9,30,396.0,180.0,2.2,12.0,367.0,633.05,513.71
2017,11,4,9,45,608.0,134.5,2.3,12.5,443.5,792.57,633.34
2017,11,4,10,0,820.0,89.0,2.4,13.0,520.0,934.34,731.35
2017,11,4,10,15,831.0,90.5,2.4,13.0,544.5,941.16,733.38
2017,11,4,10,30,842.0,92.0,2.4,13.0,569.0,944.22,734.4
2017,11,4,10,45,850.0,93.0,2.45,13.5,586.0,939.99,729.7
2017,11,4,11,0,858.0,94.0,2.5,14.0,603.0,931.93,722.6
2017,11,4,11,15,861.5,94.5,2.5,14.0,612.5,915.33,710.63
2017,11,4,11,30,865.0,95.0,2.5,14.0,622.0,895.12,696.35
2017,11,4,11,45,432.5,71.0,2.5,14.5,334.5,469.89,381.24
2017,11,4,12,0,0.0,47.0,2.5,15.0,47.0,38.98,26.87
2017,11,4,12,15,0.0,46.5,2.5,15.0,46.5,38.56,26.75
2017,11,4,12,30,0.0,46.0,2.5,15.0,46.0,38.14,26.42
2017,11,4,12,45,0.0,35.5,2.5,15.0,35.5,29.4,19.11
2017,11,4,13,0,0.0,25.0,2.5,15.0,25.0,20.68,11.8
2017,11,4,13,15,0.0,23.5,2.5,15.0,23.5,19.44,10.77
2017,11,4,13,30,0.0,22.0,2.5,15.0,22.0,18.19,9.74
2017,11,4,13,45,3.0,92.5,2.55,15.0,94.0,78.46,60.48
2017,11,4,14,0,6.0,163.0,2.6,15.0,166.0,139.5,111.18
2017,11,4,14,15,8.0,157.5,2.6,14.5,161.5,134.55,107.37
2017,11,4,14,30,10.0,152.0,2.6,14.0,157.0,129.28,103.35
2017,11,4,14,45,5.0,116.0,2.6,14.0,118.5,97.05,76.69
2017,11,4,15,0,0.0,80.0,2.6,14.0,80.0,66.13,50.93
2017,11,4,15,15,0.0,69.5,2.5,13.5,69.5,57.44,43.74
2017,11,4,15,30,0.0,59.0,2.4,13.0,59.0,48.84,36.49
2017,11,4,15,45,272.5,54.0,2.35,13.0,106.5,44.91,30.09
2017,11,4,16,0,545.0,49.0,2.3,13.0,154.0,39.48,29.67
2017,11,4,16,15,449.5,40.5,2.0,12.0,111.0,32.96,23.57
2017,11,4,16,30,354.0,32.0,1.7,11.0,68.0,26.43,17.0
2017,11,4,16,45,177.0,16.0,1.4,10.5,34.0,12.96,0.0
2017,11,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,5,6,45,196.0,11.0,1.4,3.5,25.0,139.75,0.0
2017,11,5,7,0,392.0,22.0,1.5,4.0,50.0,336.19,237.14
2017,11,5,7,15,504.5,30.0,1.8,4.5,94.5,453.29,376.4
2017,11,5,7,30,617.0,38.0,2.1,5.0,139.0,571.31,479.55
2017,11,5,7,45,678.5,43.0,2.45,6.0,187.0,649.92,545.45
2017,11,5,8,0,740.0,48.0,2.8,7.0,235.0,729.88,609.06
2017,11,5,8,15,779.0,51.5,2.75,7.0,282.0,788.66,653.53
2017,11,5,8,30,818.0,55.0,2.7,7.0,329.0,846.38,695.39
2017,11,5,8,45,843.5,58.0,2.7,7.5,371.5,879.3,716.63
2017,11,5,9,0,869.0,61.0,2.7,8.0,414.0,919.36,742.64
2017,11,5,9,15,887.0,63.0,2.65,8.5,452.0,948.06,759.36
2017,11,5,9,30,905.0,65.0,2.6,9.0,490.0,973.53,773.6
2017,11,5,9,45,917.5,66.5,2.55,9.5,521.5,989.46,780.99
2017,11,5,10,0,930.0,68.0,2.5,10.0,553.0,1001.62,785.87
2017,11,5,10,15,938.5,69.5,2.45,10.0,578.0,1005.98,786.89
2017,11,5,10,30,947.0,71.0,2.4,10.0,603.0,1006.31,785.39
2017,11,5,10,45,953.0,71.5,2.35,10.5,620.0,998.91,777.35
2017,11,5,11,0,959.0,72.0,2.3,11.0,637.0,987.45,766.83
2017,11,5,11,15,961.5,72.0,2.3,11.0,646.5,968.15,753.1
2017,11,5,11,30,964.0,72.0,2.3,11.0,656.0,945.0,736.9
2017,11,5,11,45,964.5,72.0,2.3,11.5,657.0,916.36,715.66
2017,11,5,12,0,965.0,72.0,2.3,12.0,658.0,884.14,692.05
2017,11,5,12,15,963.0,72.0,2.3,12.0,651.0,846.51,665.9
2017,11,5,12,30,961.0,72.0,2.3,12.0,644.0,805.76,637.41
2017,11,5,12,45,950.5,73.5,2.3,12.5,628.0,757.74,602.33
2017,11,5,13,0,940.0,75.0,2.3,13.0,612.0,707.66,563.8
2017,11,5,13,15,931.5,74.0,2.25,13.0,589.0,654.36,521.98
2017,11,5,13,30,923.0,73.0,2.2,13.0,566.0,599.44,477.8
2017,11,5,13,45,912.0,71.0,2.2,13.0,536.5,540.86,429.71
2017,11,5,14,0,901.0,69.0,2.2,13.0,507.0,481.47,379.38
2017,11,5,14,15,884.0,67.0,2.15,12.5,470.5,419.18,325.66
2017,11,5,14,30,867.0,65.0,2.1,12.0,434.0,357.3,270.59
2017,11,5,14,45,842.5,62.5,2.1,12.0,392.5,292.21,211.64
2017,11,5,15,0,818.0,60.0,2.1,12.0,351.0,229.84,155.15
2017,11,5,15,15,782.0,56.5,2.0,11.5,305.0,167.15,101.73
2017,11,5,15,30,746.0,53.0,1.9,11.0,259.0,108.49,58.6
2017,11,5,15,45,689.0,48.0,1.8,11.0,211.0,52.41,32.25
2017,11,5,16,0,632.0,43.0,1.7,11.0,163.0,38.19,28.75
2017,11,5,16,15,536.5,36.0,1.5,10.0,117.5,32.22,23.09
2017,11,5,16,30,441.0,29.0,1.3,9.0,72.0,26.3,16.92
2017,11,5,16,45,220.5,14.5,1.15,8.0,36.0,11.77,0.0
2017,11,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,6,6,45,130.0,12.5,0.6,5.5,21.5,97.0,0.0
2017,11,6,7,0,260.0,25.0,0.6,6.0,43.0,252.46,167.19
2017,11,6,7,15,377.0,35.5,0.7,6.0,84.5,372.95,306.49
2017,11,6,7,30,494.0,46.0,0.8,6.0,126.0,492.04,408.73
2017,11,6,7,45,570.5,52.0,0.9,6.5,172.5,579.5,480.06
2017,11,6,8,0,647.0,58.0,1.0,7.0,219.0,669.7,550.04
2017,11,6,8,15,691.0,63.0,1.15,7.5,264.5,731.89,596.58
2017,11,6,8,30,735.0,68.0,1.3,8.0,310.0,787.06,636.51
2017,11,6,8,45,770.0,70.0,1.5,9.0,353.0,836.16,670.32
2017,11,6,9,0,805.0,72.0,1.7,10.0,396.0,883.09,701.71
2017,11,6,9,15,825.5,74.5,1.65,10.5,433.5,914.3,719.56
2017,11,6,9,30,846.0,77.0,1.6,11.0,471.0,942.36,735.01
2017,11,6,9,45,867.5,76.5,1.6,11.5,503.5,964.0,746.61
2017,11,6,10,0,889.0,76.0,1.6,12.0,536.0,971.22,748.45
2017,11,6,10,15,899.0,77.5,1.55,12.5,561.0,977.01,748.9
2017,11,6,10,30,909.0,79.0,1.5,13.0,586.0,978.94,746.9
2017,11,6,10,45,915.5,79.5,1.45,13.5,603.0,972.34,739.41
2017,11,6,11,0,922.0,80.0,1.4,14.0,620.0,961.83,729.64
2017,11,6,11,15,925.0,80.5,1.4,14.0,629.5,944.24,717.49
2017,11,6,11,30,928.0,81.0,1.4,14.0,639.0,922.89,703.04
2017,11,6,11,45,930.0,80.5,1.4,14.5,640.5,895.84,683.58
2017,11,6,12,0,932.0,80.0,1.4,15.0,642.0,865.27,661.87
2017,11,6,12,15,929.5,79.5,1.45,15.0,635.0,827.75,637.24
2017,11,6,12,30,927.0,79.0,1.5,15.0,628.0,787.29,610.36
2017,11,6,12,45,928.5,76.0,1.55,15.0,614.5,744.13,581.26
2017,11,6,13,0,930.0,73.0,1.6,15.0,601.0,698.1,547.97
2017,11,6,13,15,922.0,72.0,1.55,15.0,578.5,645.71,507.58
2017,11,6,13,30,914.0,71.0,1.5,15.0,556.0,591.67,464.88
2017,11,6,13,45,902.5,69.5,1.5,15.0,526.5,533.95,418.39
2017,11,6,14,0,891.0,68.0,1.5,15.0,497.0,475.48,369.72
2017,11,6,14,15,874.0,66.0,1.45,14.5,461.5,413.87,317.45
2017,11,6,14,30,857.0,64.0,1.4,14.0,426.0,352.69,263.84
2017,11,6,14,45,833.0,61.5,1.35,14.0,384.5,288.47,206.44
2017,11,6,15,0,809.0,59.0,1.3,14.0,343.0,226.91,151.39
2017,11,6,15,15,773.0,55.5,1.15,13.5,298.0,164.88,99.18
2017,11,6,15,30,737.0,52.0,1.0,13.0,253.0,106.88,57.02
2017,11,6,15,45,681.5,47.0,0.85,13.0,206.0,51.49,31.23
2017,11,6,16,0,626.0,42.0,0.7,13.0,159.0,37.32,27.74
2017,11,6,16,15,531.0,34.5,0.7,12.0,114.0,30.87,21.69
2017,11,6,16,30,436.0,27.0,0.7,11.0,69.0,24.43,15.04
2017,11,6,16,45,218.0,13.5,0.7,10.5,34.5,10.95,0.0
2017,11,6,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,7,6,45,196.5,10.0,0.9,3.5,22.5,138.84,0.0
2017,11,7,7,0,393.0,20.0,0.9,4.0,45.0,331.12,205.97
2017,11,7,7,15,508.5,28.0,1.15,4.5,89.5,452.92,371.1
2017,11,7,7,30,624.0,36.0,1.4,5.0,134.0,572.83,475.85
2017,11,7,7,45,688.0,41.0,1.65,6.0,182.5,653.34,542.63
2017,11,7,8,0,752.0,46.0,1.9,7.0,231.0,735.42,607.06
2017,11,7,8,15,791.0,49.5,1.95,8.0,277.5,794.31,649.28
2017,11,7,8,30,830.0,53.0,2.0,9.0,324.0,842.67,681.82
2017,11,7,8,45,857.0,55.5,2.05,10.0,367.0,885.84,709.32
2017,11,7,9,0,884.0,58.0,2.1,11.0,410.0,926.75,734.33
2017,11,7,9,15,901.0,60.0,2.05,11.5,447.5,954.66,749.82
2017,11,7,9,30,918.0,62.0,2.0,12.0,485.0,979.28,762.87
2017,11,7,9,45,920.5,66.5,2.0,13.0,515.0,989.74,765.32
2017,11,7,10,0,923.0,71.0,2.0,14.0,545.0,996.23,765.32
2017,11,7,10,15,930.5,72.0,2.0,14.0,569.0,998.93,765.79
2017,11,7,10,30,938.0,73.0,2.0,14.0,593.0,997.68,763.82
2017,11,7,10,45,942.0,74.0,2.0,14.5,609.0,989.13,755.74
2017,11,7,11,0,946.0,75.0,2.0,15.0,625.0,976.63,745.3
2017,11,7,11,15,947.5,75.5,2.05,15.5,633.5,957.33,731.08
2017,11,7,11,30,949.0,76.0,2.1,16.0,642.0,934.26,714.48
2017,11,7,11,45,946.5,76.5,2.2,16.5,642.0,904.1,693.64
2017,11,7,12,0,944.0,77.0,2.3,17.0,642.0,870.6,670.46
2017,11,7,12,15,940.0,76.5,2.25,17.0,634.0,831.6,643.32
2017,11,7,12,30,936.0,76.0,2.2,17.0,626.0,789.74,614.09
2017,11,7,12,45,930.5,75.0,2.15,17.0,610.5,743.6,581.65
2017,11,7,13,0,925.0,74.0,2.1,17.0,595.0,695.13,545.49
2017,11,7,13,15,915.0,73.0,1.95,17.0,571.5,641.82,503.72
2017,11,7,13,30,905.0,72.0,1.8,17.0,548.0,587.09,459.93
2017,11,7,13,45,890.5,70.5,1.7,17.0,517.5,528.39,412.27
2017,11,7,14,0,876.0,69.0,1.6,17.0,487.0,469.3,362.93
2017,11,7,14,15,857.0,67.0,1.45,16.5,451.0,407.83,310.78
2017,11,7,14,30,838.0,65.0,1.3,16.0,415.0,346.39,257.21
2017,11,7,14,45,813.0,62.0,1.2,16.0,374.0,283.36,201.27
2017,11,7,15,0,788.0,59.0,1.1,16.0,333.0,222.42,147.29
2017,11,7,15,15,750.5,55.0,0.9,15.5,288.5,161.12,96.21
2017,11,7,15,30,713.0,51.0,0.7,15.0,244.0,104.06,55.07
2017,11,7,15,45,659.5,46.0,0.55,15.0,198.0,50.32,30.14
2017,11,7,16,0,606.0,41.0,0.4,15.0,152.0,36.37,26.66
2017,11,7,16,15,509.0,33.5,0.3,14.5,108.0,29.91,20.6
2017,11,7,16,30,412.0,26.0,0.2,14.0,64.0,23.47,13.89
2017,11,7,16,45,206.0,13.0,0.15,13.5,32.0,10.53,0.0
2017,11,7,17,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,8,6,45,77.5,10.5,1.0,8.5,15.0,60.27,0.0
2017,11,8,7,0,155.0,21.0,1.0,9.0,30.0,167.46,91.66
2017,11,8,7,15,212.0,36.0,1.2,9.5,61.0,247.93,201.77
2017,11,8,7,30,269.0,51.0,1.4,10.0,92.0,318.02,266.15
2017,11,8,7,45,299.0,66.5,1.65,11.0,126.5,370.31,311.66
2017,11,8,8,0,329.0,82.0,1.9,12.0,161.0,423.44,355.78
2017,11,8,8,15,343.0,98.0,2.0,12.0,195.0,463.54,388.38
2017,11,8,8,30,357.0,114.0,2.1,12.0,229.0,502.73,419.24
2017,11,8,8,45,364.0,129.5,2.25,12.5,260.5,533.67,442.09
2017,11,8,9,0,371.0,145.0,2.4,13.0,292.0,563.0,463.21
2017,11,8,9,15,298.0,172.0,2.55,13.0,296.5,508.79,418.55
2017,11,8,9,30,225.0,199.0,2.7,13.0,301.0,451.39,371.24
2017,11,8,9,45,218.0,214.0,2.85,13.5,319.0,459.85,376.54
2017,11,8,10,0,211.0,229.0,3.0,14.0,337.0,467.24,380.64
2017,11,8,10,15,224.0,239.5,3.15,14.0,358.5,487.08,395.84
2017,11,8,10,30,237.0,250.0,3.3,14.0,380.0,505.8,410.08
2017,11,8,10,45,264.0,254.0,3.45,14.5,403.0,548.52,442.1
2017,11,8,11,0,291.0,258.0,3.6,15.0,426.0,568.93,457.03
2017,11,8,11,15,354.0,248.0,3.7,15.0,456.0,603.47,484.59
2017,11,8,11,30,417.0,238.0,3.8,15.0,486.0,634.26,508.97
2017,11,8,11,45,292.5,260.0,3.9,15.5,434.0,536.68,430.51
2017,11,8,12,0,168.0,282.0,4.0,16.0,382.0,428.6,343.57
2017,11,8,12,15,189.0,277.5,4.0,16.0,388.5,429.96,345.39
2017,11,8,12,30,210.0,273.0,4.0,16.0,395.0,429.34,345.14
2017,11,8,12,45,203.5,266.0,4.05,16.0,382.5,404.67,325.58
2017,11,8,13,0,197.0,259.0,4.1,16.0,370.0,380.2,306.09
2017,11,8,13,15,98.5,169.0,4.1,15.5,224.5,219.63,177.25
2017,11,8,13,30,0.0,79.0,4.1,15.0,79.0,65.6,49.55
2017,11,8,13,45,0.0,84.0,4.1,15.0,84.0,69.77,53.24
2017,11,8,14,0,0.0,89.0,4.1,15.0,89.0,73.98,56.88
2017,11,8,14,15,17.0,126.0,3.95,15.0,133.0,111.69,88.4
2017,11,8,14,30,34.0,163.0,3.8,15.0,177.0,149.34,119.36
2017,11,8,14,45,31.0,147.5,3.7,15.0,159.5,131.44,104.45
2017,11,8,15,0,28.0,132.0,3.6,15.0,142.0,114.17,90.08
2017,11,8,15,15,23.5,115.0,3.4,14.5,123.0,96.17,75.31
2017,11,8,15,30,19.0,98.0,3.2,14.0,104.0,79.61,61.76
2017,11,8,15,45,12.5,80.5,3.0,14.0,84.0,63.53,48.55
2017,11,8,16,0,6.0,63.0,2.8,14.0,64.0,49.71,38.47
2017,11,8,16,15,3.0,44.5,2.6,13.5,45.0,35.58,25.5
2017,11,8,16,30,0.0,26.0,2.4,13.0,26.0,21.26,11.87
2017,11,8,16,45,0.0,13.0,2.2,12.5,13.0,10.73,0.0
2017,11,8,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,7.0,1.45,10.5,7.0,5.97,0.0
2017,11,9,7,0,0.0,14.0,1.5,11.0,14.0,11.54,0.04
2017,11,9,7,15,0.0,30.0,1.7,11.0,30.0,27.27,16.87
2017,11,9,7,30,0.0,46.0,1.9,11.0,46.0,43.83,31.74
2017,11,9,7,45,0.0,64.0,2.1,11.5,64.0,62.33,47.98
2017,11,9,8,0,0.0,82.0,2.3,12.0,82.0,80.18,63.44
2017,11,9,8,15,5.0,98.5,2.35,12.0,100.0,100.08,80.73
2017,11,9,8,30,10.0,115.0,2.4,12.0,118.0,120.14,97.92
2017,11,9,8,45,13.5,130.0,2.5,12.5,135.0,137.12,112.0
2017,11,9,9,0,17.0,145.0,2.6,13.0,152.0,154.25,125.99
2017,11,9,9,15,19.0,158.0,2.65,13.5,166.5,167.68,136.65
2017,11,9,9,30,21.0,171.0,2.7,14.0,181.0,181.21,147.27
2017,11,9,9,45,14.5,171.5,2.75,14.5,178.5,172.55,139.24
2017,11,9,10,0,8.0,172.0,2.8,15.0,176.0,164.51,131.84
2017,11,9,10,15,4.0,127.0,2.8,15.0,129.0,113.53,89.55
2017,11,9,10,30,0.0,82.0,2.8,15.0,82.0,68.13,51.61
2017,11,9,10,45,3.5,133.5,2.8,15.5,135.5,118.17,93.04
2017,11,9,11,0,7.0,185.0,2.8,16.0,189.0,170.87,135.79
2017,11,9,11,15,32.5,221.5,2.8,16.0,241.0,246.27,197.17
2017,11,9,11,30,58.0,258.0,2.8,16.0,293.0,306.25,245.12
2017,11,9,11,45,58.5,258.5,2.85,16.0,293.5,302.64,241.97
2017,11,9,12,0,59.0,259.0,2.9,16.0,294.0,298.94,239.02
2017,11,9,12,15,59.0,256.5,2.9,16.0,291.0,291.52,233.12
2017,11,9,12,30,59.0,254.0,2.9,16.0,288.0,284.08,227.23
2017,11,9,12,45,58.5,248.0,2.9,16.5,281.0,272.65,217.77
2017,11,9,13,0,58.0,242.0,2.9,17.0,274.0,261.32,208.42
2017,11,9,13,15,57.5,232.5,2.9,16.5,263.5,246.63,197.16
2017,11,9,13,30,57.0,223.0,2.9,16.0,253.0,232.12,185.94
2017,11,9,13,45,56.5,211.0,2.9,16.0,239.0,215.44,172.51
2017,11,9,14,0,56.0,199.0,2.9,16.0,225.0,198.98,159.14
2017,11,9,14,15,54.5,184.5,2.85,15.5,208.5,180.13,143.97
2017,11,9,14,30,53.0,170.0,2.8,15.0,192.0,161.69,128.94
2017,11,9,14,45,50.5,153.5,2.75,15.0,173.0,141.71,112.28
2017,11,9,15,0,48.0,137.0,2.7,15.0,154.0,122.33,96.04
2017,11,9,15,15,43.5,119.0,2.55,14.5,133.0,102.1,79.37
2017,11,9,15,30,39.0,101.0,2.4,14.0,112.0,82.8,63.66
2017,11,9,15,45,31.0,82.5,2.25,14.0,90.0,64.08,48.78
2017,11,9,16,0,23.0,64.0,2.1,14.0,68.0,49.62,38.35
2017,11,9,16,15,11.5,45.5,1.85,13.0,47.5,36.21,26.07
2017,11,9,16,30,0.0,27.0,1.6,12.0,27.0,21.93,12.29
2017,11,9,16,45,0.0,13.5,1.35,11.5,13.5,11.52,0.0
2017,11,9,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,10,6,45,136.0,9.5,0.5,8.5,17.0,97.85,0.0
2017,11,10,7,0,272.0,19.0,0.5,9.0,34.0,246.5,93.71
2017,11,10,7,15,397.5,28.0,0.65,9.5,74.0,377.9,300.64
2017,11,10,7,30,523.0,37.0,0.8,10.0,114.0,491.79,400.42
2017,11,10,7,45,594.5,42.5,1.0,10.5,159.0,575.82,470.01
2017,11,10,8,0,666.0,48.0,1.2,11.0,204.0,661.87,537.83
2017,11,10,8,15,709.0,52.0,1.35,11.5,248.0,722.54,583.4
2017,11,10,8,30,752.0,56.0,1.5,12.0,292.0,782.55,626.82
2017,11,10,8,45,409.0,108.0,1.65,12.5,239.0,546.43,448.75
2017,11,10,9,0,66.0,160.0,1.8,13.0,186.0,238.02,195.5
2017,11,10,9,15,60.0,173.5,1.85,13.5,199.0,245.19,201.41
2017,11,10,9,30,54.0,187.0,1.9,14.0,212.0,252.2,205.93
2017,11,10,9,45,257.0,183.5,2.0,14.5,311.5,479.04,390.85
2017,11,10,10,0,460.0,180.0,2.1,15.0,411.0,687.91,549.56
2017,11,10,10,15,667.5,129.0,2.2,15.0,481.5,830.9,652.58
2017,11,10,10,30,875.0,78.0,2.3,15.0,552.0,940.51,727.94
2017,11,10,10,45,879.0,79.5,2.4,15.5,568.0,933.35,720.61
2017,11,10,11,0,883.0,81.0,2.5,16.0,584.0,922.5,712.1
2017,11,10,11,15,886.5,81.5,2.6,16.0,593.0,906.3,701.33
2017,11,10,11,30,890.0,82.0,2.7,16.0,602.0,886.49,688.14
2017,11,10,11,45,889.0,83.0,2.8,16.0,603.0,859.91,670.21
2017,11,10,12,0,888.0,84.0,2.9,16.0,604.0,830.11,649.96
2017,11,10,12,15,886.0,83.5,2.95,16.0,598.0,794.73,625.29
2017,11,10,12,30,884.0,83.0,3.0,16.0,592.0,756.53,598.46
2017,11,10,12,45,870.0,85.5,3.05,16.0,576.0,710.53,565.54
2017,11,10,13,0,856.0,88.0,3.1,16.0,560.0,667.53,532.14
2017,11,10,13,15,546.5,160.0,3.1,16.0,457.5,503.59,403.4
2017,11,10,13,30,237.0,232.0,3.1,16.0,355.0,349.55,280.24
2017,11,10,13,45,239.5,217.0,3.1,16.0,335.0,320.56,257.01
2017,11,10,14,0,242.0,202.0,3.1,16.0,315.0,297.77,237.74
2017,11,10,14,15,154.0,186.0,3.05,15.5,256.0,225.44,179.57
2017,11,10,14,30,66.0,170.0,3.0,15.0,197.0,166.14,132.32
2017,11,10,14,45,61.5,154.0,3.0,15.0,177.0,145.21,114.89
2017,11,10,15,0,57.0,138.0,3.0,15.0,157.0,125.06,98.0
2017,11,10,15,15,52.0,119.5,2.8,14.5,135.5,103.74,80.39
2017,11,10,15,30,47.0,101.0,2.6,14.0,114.0,83.45,63.88
2017,11,10,15,45,276.0,74.5,2.45,13.5,125.0,60.57,43.06
2017,11,10,16,0,505.0,48.0,2.3,13.0,136.0,38.92,29.0
2017,11,10,16,15,397.5,38.5,1.95,12.5,94.5,31.52,21.99
2017,11,10,16,30,290.0,29.0,1.6,12.0,53.0,24.1,13.8
2017,11,10,16,45,145.0,14.5,1.3,11.5,26.5,12.38,0.0
2017,11,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,6,45,149.5,9.0,1.0,7.5,16.5,106.17,0.0
2017,11,11,7,0,299.0,18.0,1.0,8.0,33.0,254.48,65.3
2017,11,11,7,15,426.0,26.5,1.0,8.0,73.5,386.93,308.43
2017,11,11,7,30,553.0,35.0,1.0,8.0,114.0,512.38,419.77
2017,11,11,7,45,622.5,40.5,1.0,8.5,160.0,595.34,487.69
2017,11,11,8,0,692.0,46.0,1.0,9.0,206.0,680.31,553.06
2017,11,11,8,15,735.5,50.0,0.95,9.5,251.0,741.96,596.98
2017,11,11,8,30,779.0,54.0,0.9,10.0,296.0,802.93,638.1
2017,11,11,8,45,809.0,56.5,0.9,11.0,338.0,848.19,665.85
2017,11,11,9,0,839.0,59.0,0.9,12.0,380.0,881.12,684.19
2017,11,11,9,15,858.5,61.0,0.85,12.5,417.0,910.66,700.12
2017,11,11,9,30,878.0,63.0,0.8,13.0,454.0,937.17,713.65
2017,11,11,9,45,889.5,65.5,0.75,13.5,485.0,953.36,720.11
2017,11,11,10,0,901.0,68.0,0.7,14.0,516.0,965.89,724.3
