Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,10,15,910.5,69.0,0.65,14.0,540.0,970.71,724.9
2017,11,11,10,30,920.0,70.0,0.6,14.0,564.0,971.67,723.26
2017,11,11,10,45,925.0,71.0,0.55,14.5,581.0,964.47,715.26
2017,11,11,11,0,930.0,72.0,0.5,15.0,598.0,953.39,705.11
2017,11,11,11,15,932.5,72.5,0.45,15.0,607.0,935.56,692.17
2017,11,11,11,30,935.0,73.0,0.4,15.0,616.0,914.0,677.1
2017,11,11,11,45,934.5,73.0,0.4,15.0,616.5,885.64,658.83
2017,11,11,12,0,934.0,73.0,0.4,15.0,617.0,853.92,638.44
2017,11,11,12,15,687.0,147.5,0.45,15.0,545.0,719.52,548.43
2017,11,11,12,30,440.0,222.0,0.5,15.0,473.0,574.4,443.75
2017,11,11,12,45,678.5,146.5,0.6,15.5,523.5,648.31,501.74
2017,11,11,13,0,917.0,71.0,0.7,16.0,574.0,684.01,528.25
2017,11,11,13,15,908.0,70.0,0.8,15.5,551.5,632.09,490.68
2017,11,11,13,30,899.0,69.0,0.9,15.0,529.0,578.67,451.38
2017,11,11,13,45,886.0,67.5,1.05,15.0,500.0,521.47,406.96
2017,11,11,14,0,873.0,66.0,1.2,15.0,471.0,463.71,360.02
2017,11,11,14,15,855.0,64.0,1.3,15.0,435.5,403.21,308.77
2017,11,11,14,30,837.0,62.0,1.4,15.0,400.0,342.73,255.79
2017,11,11,14,45,811.0,59.0,1.55,15.0,359.5,279.89,200.03
2017,11,11,15,0,785.0,56.0,1.7,15.0,319.0,219.25,146.04
2017,11,11,15,15,747.0,52.5,1.6,14.5,275.0,158.87,95.23
2017,11,11,15,30,709.0,49.0,1.5,14.0,231.0,102.74,54.34
2017,11,11,15,45,648.5,44.0,1.4,13.5,185.5,49.34,29.05
2017,11,11,16,0,588.0,39.0,1.3,13.0,140.0,34.69,25.26
2017,11,11,16,15,484.5,31.5,1.2,12.0,97.5,28.19,19.09
2017,11,11,16,30,381.0,24.0,1.1,11.0,55.0,21.71,11.68
2017,11,11,16,45,190.5,12.0,1.05,10.5,27.5,10.24,0.0
2017,11,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,14.5,0.6,7.0,14.5,12.38,0.0
2017,11,12,7,0,0.0,29.0,0.6,7.0,29.0,43.2,0.0
2017,11,12,7,15,256.5,33.0,0.65,7.5,68.5,278.02,222.11
2017,11,12,7,30,513.0,37.0,0.7,8.0,108.0,491.96,402.51
2017,11,12,7,45,594.5,42.0,0.75,8.5,154.0,573.3,468.5
2017,11,12,8,0,676.0,47.0,0.8,9.0,200.0,667.01,540.96
2017,11,12,8,15,721.0,51.0,0.9,9.5,245.0,729.56,587.4
2017,11,12,8,30,766.0,55.0,1.0,10.0,290.0,791.5,631.65
2017,11,12,8,45,800.0,57.0,1.1,11.0,332.5,839.45,663.18
2017,11,12,9,0,834.0,59.0,1.2,12.0,375.0,875.27,685.39
2017,11,12,9,15,854.5,61.0,1.2,12.5,412.5,905.65,703.14
2017,11,12,9,30,875.0,63.0,1.2,13.0,450.0,933.06,718.59
2017,11,12,9,45,888.5,65.0,1.2,13.5,481.0,950.46,727.13
2017,11,12,10,0,902.0,67.0,1.2,14.0,512.0,964.25,733.4
2017,11,12,10,15,912.0,68.0,1.15,14.0,536.5,969.58,734.62
2017,11,12,10,30,922.0,69.0,1.1,14.0,561.0,971.04,733.53
2017,11,12,10,45,930.0,69.0,1.1,14.5,578.5,965.39,727.55
2017,11,12,11,0,938.0,69.0,1.1,15.0,596.0,955.8,719.27
2017,11,12,11,15,941.0,69.5,1.25,15.0,605.0,938.37,709.91
2017,11,12,11,30,944.0,70.0,1.4,15.0,614.0,917.17,697.91
2017,11,12,11,45,945.0,69.5,1.55,15.5,615.5,889.35,679.94
2017,11,12,12,0,946.0,69.0,1.7,16.0,617.0,858.06,659.38
2017,11,12,12,15,943.0,69.0,1.8,16.0,610.0,820.87,635.14
2017,11,12,12,30,940.0,69.0,1.9,16.0,603.0,780.74,608.51
2017,11,12,12,45,928.5,70.5,2.05,16.0,587.0,733.6,576.83
2017,11,12,13,0,917.0,72.0,2.2,16.0,571.0,684.57,541.16
2017,11,12,13,15,908.0,71.0,2.2,16.0,549.0,632.72,500.93
2017,11,12,13,30,899.0,70.0,2.2,16.0,527.0,579.37,458.41
2017,11,12,13,45,887.5,68.0,2.2,16.0,498.0,522.47,411.87
2017,11,12,14,0,876.0,66.0,2.2,16.0,469.0,464.86,363.28
2017,11,12,14,15,857.0,64.0,2.2,15.5,433.5,403.89,311.16
2017,11,12,14,30,838.0,62.0,2.2,15.0,398.0,343.09,257.56
2017,11,12,14,45,812.5,59.0,2.2,15.0,358.0,280.41,201.16
2017,11,12,15,0,787.0,56.0,2.2,15.0,318.0,219.86,146.77
2017,11,12,15,15,748.0,52.5,2.0,14.5,273.5,159.26,95.64
2017,11,12,15,30,709.0,49.0,1.8,14.0,229.0,103.05,54.58
2017,11,12,15,45,648.0,44.0,1.6,13.5,183.5,49.68,29.13
2017,11,12,16,0,587.0,39.0,1.4,13.0,138.0,34.74,25.27
2017,11,12,16,15,480.5,31.5,1.3,12.0,95.5,28.23,19.07
2017,11,12,16,30,374.0,24.0,1.2,11.0,53.0,21.76,11.4
2017,11,12,16,45,187.0,12.0,1.1,10.5,26.5,10.24,0.0
2017,11,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,13,6,45,125.5,8.0,0.4,8.0,13.5,89.23,0.0
2017,11,13,7,0,251.0,16.0,0.4,8.0,27.0,222.51,0.0
2017,11,13,7,15,380.5,25.0,0.45,8.5,65.0,360.51,280.49
2017,11,13,7,30,510.0,34.0,0.5,9.0,103.0,476.0,385.7
2017,11,13,7,45,580.5,39.5,0.55,10.0,147.0,558.08,452.32
2017,11,13,8,0,651.0,45.0,0.6,11.0,191.0,642.33,516.43
2017,11,13,8,15,695.5,49.0,0.6,11.5,234.5,703.55,560.45
2017,11,13,8,30,740.0,53.0,0.6,12.0,278.0,764.29,602.02
2017,11,13,8,45,769.0,56.0,0.65,13.0,318.5,808.46,629.93
2017,11,13,9,0,798.0,59.0,0.7,14.0,359.0,850.55,655.61
2017,11,13,9,15,818.0,61.0,0.85,14.5,394.5,880.28,675.3
2017,11,13,9,30,838.0,63.0,1.0,15.0,430.0,896.57,685.82
2017,11,13,9,45,855.5,63.5,1.15,15.5,461.0,915.56,698.22
2017,11,13,10,0,873.0,64.0,1.3,16.0,492.0,931.17,708.24
2017,11,13,10,15,882.5,65.0,1.4,16.0,515.5,936.23,711.78
2017,11,13,10,30,892.0,66.0,1.5,16.0,539.0,937.56,713.05
2017,11,13,10,45,898.0,67.0,1.65,16.5,555.5,931.81,709.05
2017,11,13,11,0,904.0,68.0,1.8,17.0,572.0,922.27,702.57
2017,11,13,11,15,907.5,68.5,1.9,17.0,581.5,906.06,692.32
2017,11,13,11,30,911.0,69.0,2.0,17.0,591.0,886.18,679.64
2017,11,13,11,45,912.5,68.5,2.1,17.5,592.5,859.8,661.2
2017,11,13,12,0,914.0,68.0,2.2,18.0,594.0,830.03,640.42
2017,11,13,12,15,911.5,68.0,2.25,18.0,587.5,794.47,616.26
2017,11,13,12,30,909.0,68.0,2.3,18.0,581.0,756.02,589.92
2017,11,13,12,45,904.5,67.0,2.4,18.0,567.0,712.35,559.86
2017,11,13,13,0,900.0,66.0,2.5,18.0,553.0,666.35,525.89
2017,11,13,13,15,891.5,65.0,2.5,18.0,531.5,615.83,486.52
2017,11,13,13,30,883.0,64.0,2.5,18.0,510.0,563.8,444.92
2017,11,13,13,45,869.5,63.0,2.55,18.0,481.5,508.01,399.33
2017,11,13,14,0,856.0,62.0,2.6,18.0,453.0,451.72,351.88
2017,11,13,14,15,838.0,60.5,2.6,17.5,419.0,392.96,301.53
2017,11,13,14,30,820.0,59.0,2.6,17.0,385.0,334.78,250.12
2017,11,13,14,45,794.0,56.5,2.6,17.0,345.5,273.15,194.82
2017,11,13,15,0,768.0,54.0,2.6,17.0,306.0,214.23,142.07
2017,11,13,15,15,730.0,50.5,2.3,16.5,263.5,155.08,92.31
2017,11,13,15,30,692.0,47.0,2.0,16.0,221.0,100.17,52.34
2017,11,13,15,45,628.5,42.5,1.75,15.5,176.5,48.33,27.73
2017,11,13,16,0,565.0,38.0,1.5,15.0,132.0,33.77,24.17
2017,11,13,16,15,460.5,30.5,1.35,14.0,90.5,27.27,18.02
2017,11,13,16,30,356.0,23.0,1.2,13.0,49.0,19.07,8.87
2017,11,13,16,45,178.0,11.5,1.1,12.5,24.5,9.82,0.0
2017,11,13,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,14,6,45,96.0,8.5,1.4,7.5,12.0,70.18,0.0
2017,11,14,7,0,192.0,17.0,1.5,8.0,24.0,180.37,0.0
2017,11,14,7,15,330.5,27.0,1.6,8.0,61.5,326.07,255.01
2017,11,14,7,30,469.0,37.0,1.7,8.0,99.0,456.57,377.81
2017,11,14,7,45,550.5,43.5,1.85,8.5,143.5,546.01,454.32
2017,11,14,8,0,632.0,50.0,2.0,9.0,188.0,631.28,523.76
2017,11,14,8,15,680.0,54.5,1.95,9.5,232.5,696.13,573.03
2017,11,14,8,30,728.0,59.0,1.9,10.0,277.0,760.49,619.46
2017,11,14,8,45,479.0,106.0,1.85,11.0,257.5,606.24,499.17
2017,11,14,9,0,230.0,153.0,1.8,12.0,238.0,421.65,348.89
2017,11,14,9,15,537.0,110.5,1.65,12.5,336.0,684.34,555.22
2017,11,14,9,30,844.0,68.0,1.5,13.0,434.0,918.52,716.55
2017,11,14,9,45,863.5,68.0,1.4,13.5,466.0,928.24,715.92
2017,11,14,10,0,883.0,68.0,1.3,14.0,498.0,945.0,722.91
2017,11,14,10,15,893.0,69.5,1.3,14.5,522.0,951.08,724.22
2017,11,14,10,30,903.0,71.0,1.3,15.0,546.0,953.38,723.29
2017,11,14,10,45,910.5,71.5,1.35,15.5,563.0,948.18,718.38
2017,11,14,11,0,918.0,72.0,1.4,16.0,580.0,939.12,711.15
2017,11,14,11,15,921.0,72.0,1.5,16.0,589.0,921.53,700.4
2017,11,14,11,30,924.0,72.0,1.6,16.0,598.0,900.27,687.23
2017,11,14,11,45,675.0,148.5,1.75,16.5,533.5,763.1,592.55
2017,11,14,12,0,426.0,225.0,1.9,17.0,469.0,608.67,477.45
2017,11,14,12,15,672.0,148.5,1.95,16.5,528.0,707.49,556.37
2017,11,14,12,30,918.0,72.0,2.0,16.0,587.0,766.64,600.75
2017,11,14,12,45,693.5,134.0,2.1,16.0,518.0,645.11,510.09
2017,11,14,13,0,469.0,196.0,2.2,16.0,449.0,518.82,412.9
2017,11,14,13,15,435.5,195.0,2.2,16.0,422.0,470.08,375.17
2017,11,14,13,30,402.0,194.0,2.2,16.0,395.0,414.09,330.86
2017,11,14,13,45,328.5,193.5,2.25,16.0,352.0,351.69,280.79
2017,11,14,14,0,255.0,193.0,2.3,16.0,309.0,296.26,235.93
2017,11,14,14,15,385.0,156.5,2.2,15.5,316.0,301.23,237.21
2017,11,14,14,30,515.0,120.0,2.1,15.0,323.0,284.92,218.65
2017,11,14,14,45,497.5,110.0,2.05,15.0,290.0,236.44,175.63
2017,11,14,15,0,480.0,100.0,2.0,15.0,257.0,189.73,134.37
2017,11,14,15,15,459.0,88.0,1.75,14.5,221.0,142.8,94.76
2017,11,14,15,30,438.0,76.0,1.5,14.0,185.0,98.48,61.14
2017,11,14,15,45,503.5,57.5,1.3,14.0,158.5,55.57,35.38
2017,11,14,16,0,569.0,39.0,1.1,14.0,132.0,34.75,25.12
2017,11,14,16,15,460.5,31.0,1.05,13.0,90.5,27.8,18.52
2017,11,14,16,30,352.0,23.0,1.0,12.0,49.0,19.11,8.6
2017,11,14,16,45,176.0,11.5,0.95,11.5,24.5,9.82,0.0
2017,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,10.0,0.55,8.0,10.0,8.54,0.0
2017,11,15,7,0,0.0,20.0,0.6,8.0,20.0,17.07,0.0
2017,11,15,7,15,188.5,30.5,0.8,8.5,55.0,224.45,171.99
2017,11,15,7,30,377.0,41.0,1.0,9.0,90.0,388.95,320.69
2017,11,15,7,45,458.5,49.5,1.25,9.5,132.5,478.53,397.12
2017,11,15,8,0,540.0,58.0,1.5,10.0,175.0,571.67,473.32
2017,11,15,8,15,591.0,64.0,1.6,10.5,217.5,637.9,524.77
2017,11,15,8,30,642.0,70.0,1.7,11.0,260.0,704.29,574.33
2017,11,15,8,45,676.5,74.5,1.85,12.0,300.0,753.23,608.5
2017,11,15,9,0,711.0,79.0,2.0,13.0,340.0,800.59,640.57
2017,11,15,9,15,428.5,134.0,2.1,13.5,296.0,602.8,490.79
2017,11,15,9,30,146.0,189.0,2.2,14.0,252.0,365.24,298.79
2017,11,15,9,45,322.5,176.0,2.35,15.0,327.5,532.08,433.65
2017,11,15,10,0,499.0,163.0,2.5,16.0,403.0,702.53,562.03
2017,11,15,10,15,498.0,173.5,2.7,16.5,423.5,708.88,563.99
2017,11,15,10,30,497.0,184.0,2.9,17.0,444.0,712.72,565.45
2017,11,15,10,45,684.5,132.5,3.1,17.5,502.0,827.24,649.11
2017,11,15,11,0,872.0,81.0,3.3,18.0,560.0,907.36,704.38
2017,11,15,11,15,875.0,81.5,3.45,18.0,569.0,891.2,692.78
2017,11,15,11,30,878.0,82.0,3.6,18.0,578.0,871.53,679.53
2017,11,15,11,45,883.0,80.0,3.75,18.5,580.5,847.13,661.67
2017,11,15,12,0,888.0,78.0,3.9,19.0,583.0,819.3,641.38
2017,11,15,12,15,498.5,168.0,3.95,19.0,451.0,585.49,466.12
2017,11,15,12,30,109.0,258.0,4.0,19.0,319.0,327.5,260.24
2017,11,15,12,45,172.5,250.0,4.1,19.0,343.5,368.41,294.26
2017,11,15,13,0,236.0,242.0,4.2,19.0,368.0,390.21,311.98
2017,11,15,13,15,235.0,232.0,4.2,19.0,353.5,364.9,291.62
2017,11,15,13,30,234.0,222.0,4.2,19.0,339.0,339.39,270.98
2017,11,15,13,45,161.0,209.0,4.25,19.0,287.5,274.85,218.92
2017,11,15,14,0,88.0,196.0,4.3,19.0,236.0,211.86,168.15
2017,11,15,14,15,105.5,182.0,4.2,18.5,226.5,198.93,157.48
2017,11,15,14,30,123.0,168.0,4.1,18.0,217.0,188.16,147.97
2017,11,15,14,45,119.0,151.5,4.0,18.0,194.5,162.37,126.1
2017,11,15,15,0,115.0,135.0,3.9,18.0,172.0,137.32,104.83
2017,11,15,15,15,108.5,116.5,3.45,17.0,147.5,111.14,83.31
2017,11,15,15,30,102.0,98.0,3.0,16.0,123.0,86.17,63.46
2017,11,15,15,45,311.5,69.5,2.55,15.5,124.0,58.86,40.21
2017,11,15,16,0,521.0,41.0,2.1,15.0,125.0,33.42,23.79
2017,11,15,16,15,413.5,32.0,1.85,14.0,85.0,26.26,17.03
2017,11,15,16,30,306.0,23.0,1.6,13.0,45.0,19.06,8.1
2017,11,15,16,45,153.0,11.5,1.4,12.5,22.5,9.82,0.0
2017,11,15,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,4.0,2.6,11.0,4.0,0.0,0.0
2017,11,16,7,0,0.0,8.0,2.7,11.0,8.0,6.83,0.0
2017,11,16,7,15,0.0,23.5,2.8,11.0,23.5,20.93,10.34
2017,11,16,7,30,0.0,39.0,2.9,11.0,39.0,37.73,26.13
2017,11,16,7,45,3.5,57.0,3.0,11.5,58.0,59.69,45.56
2017,11,16,8,0,7.0,75.0,3.1,12.0,77.0,80.93,64.21
2017,11,16,8,15,14.0,92.0,3.3,12.0,96.5,103.5,84.03
2017,11,16,8,30,21.0,109.0,3.5,12.0,116.0,126.23,103.73
2017,11,16,8,45,25.5,125.0,3.7,12.5,134.0,160.91,132.87
2017,11,16,9,0,30.0,141.0,3.9,13.0,152.0,181.57,149.82
2017,11,16,9,15,239.0,144.5,4.0,13.0,245.5,416.26,349.48
2017,11,16,9,30,448.0,148.0,4.1,13.0,339.0,639.12,528.54
2017,11,16,9,45,224.0,137.0,4.25,13.0,232.5,387.38,323.42
2017,11,16,10,0,0.0,126.0,4.4,13.0,126.0,110.34,87.65
2017,11,16,10,15,0.0,93.5,4.5,13.0,93.5,78.37,60.89
2017,11,16,10,30,0.0,61.0,4.6,13.0,61.0,50.58,37.35
2017,11,16,10,45,43.5,154.5,4.7,13.5,178.0,189.07,154.69
2017,11,16,11,0,87.0,248.0,4.8,14.0,295.0,333.81,272.78
2017,11,16,11,15,43.5,186.0,4.85,14.0,209.5,218.76,177.83
2017,11,16,11,30,0.0,124.0,4.9,14.0,124.0,105.5,82.88
2017,11,16,11,45,0.0,124.5,5.0,14.0,124.5,105.76,83.17
2017,11,16,12,0,0.0,125.0,5.1,14.0,125.0,106.04,83.41
2017,11,16,12,15,0.0,82.0,5.1,14.0,82.0,68.14,51.78
2017,11,16,12,30,0.0,39.0,5.1,14.0,39.0,32.29,21.67
2017,11,16,12,45,0.0,39.5,5.2,14.0,39.5,32.7,22.05
2017,11,16,13,0,0.0,40.0,5.3,14.0,40.0,33.11,22.42
2017,11,16,13,15,0.0,35.0,5.2,14.0,35.0,28.95,18.94
2017,11,16,13,30,0.0,30.0,5.1,14.0,30.0,24.8,15.45
2017,11,16,13,45,0.0,42.0,5.0,14.0,42.0,34.74,23.94
2017,11,16,14,0,0.0,54.0,4.9,14.0,54.0,44.71,32.47
2017,11,16,14,15,0.0,44.5,4.7,13.5,44.5,36.8,25.87
2017,11,16,14,30,0.0,35.0,4.5,13.0,35.0,28.9,19.22
2017,11,16,14,45,0.0,31.5,4.35,13.0,31.5,25.99,16.77
2017,11,16,15,0,0.0,28.0,4.2,13.0,28.0,23.09,14.3
2017,11,16,15,15,0.0,24.0,4.15,13.0,24.0,19.77,11.45
2017,11,16,15,30,0.0,20.0,4.1,13.0,20.0,16.46,8.57
2017,11,16,15,45,0.0,15.5,4.05,13.0,15.5,12.74,5.31
2017,11,16,16,0,0.0,11.0,4.0,13.0,11.0,9.03,2.36
2017,11,16,16,15,0.0,7.5,4.0,12.5,7.5,6.15,0.0
2017,11,16,16,30,0.0,4.0,4.0,12.0,4.0,3.28,0.0
2017,11,16,16,45,0.0,2.0,4.0,12.0,2.0,1.71,0.0
2017,11,16,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,6,45,113.5,6.5,2.05,6.0,10.0,0.0,0.0
2017,11,17,7,0,227.0,13.0,2.1,6.0,20.0,167.89,0.0
2017,11,17,7,15,376.5,22.0,2.25,6.5,57.5,338.21,251.27
2017,11,17,7,30,526.0,31.0,2.4,7.0,95.0,481.6,398.24
2017,11,17,7,45,610.5,36.5,2.55,7.5,141.0,574.82,479.87
2017,11,17,8,0,695.0,42.0,2.7,8.0,187.0,671.11,559.13
2017,11,17,8,15,742.5,45.5,2.75,8.0,232.0,735.06,610.3
2017,11,17,8,30,790.0,49.0,2.8,8.0,277.0,798.56,658.97
2017,11,17,8,45,824.5,51.0,2.9,8.5,320.0,837.42,686.52
2017,11,17,9,0,859.0,53.0,3.0,9.0,363.0,883.54,718.7
2017,11,17,9,15,880.0,55.0,3.0,9.5,400.5,914.74,738.36
2017,11,17,9,30,901.0,57.0,3.0,10.0,438.0,942.92,755.57
2017,11,17,9,45,911.5,60.0,3.0,10.5,469.5,959.19,764.04
2017,11,17,10,0,922.0,63.0,3.0,11.0,501.0,971.72,769.97
2017,11,17,10,15,932.0,64.0,2.95,11.0,526.0,977.19,771.99
2017,11,17,10,30,942.0,65.0,2.9,11.0,551.0,978.76,771.48
2017,11,17,10,45,949.5,66.0,2.9,11.5,568.5,974.0,765.77
2017,11,17,11,0,957.0,67.0,2.9,12.0,586.0,965.24,757.51
2017,11,17,11,15,960.5,67.0,2.9,12.0,595.5,947.6,744.63
2017,11,17,11,30,964.0,67.0,2.9,12.0,605.0,926.14,729.26
2017,11,17,11,45,965.0,67.0,2.9,12.5,607.0,898.81,708.54
2017,11,17,12,0,966.0,67.0,2.9,13.0,609.0,867.94,685.45
2017,11,17,12,15,964.0,67.0,2.9,13.0,602.5,831.31,659.51
2017,11,17,12,30,962.0,67.0,2.9,13.0,596.0,791.61,631.26
2017,11,17,12,45,950.0,69.0,2.9,13.0,580.5,744.33,597.25
2017,11,17,13,0,938.0,71.0,2.9,13.0,565.0,695.11,559.42
2017,11,17,13,15,929.5,70.0,2.85,13.0,543.5,643.06,517.87
2017,11,17,13,30,921.0,69.0,2.8,13.0,522.0,589.4,473.97
2017,11,17,13,45,908.5,67.0,2.8,13.0,493.0,531.33,425.55
2017,11,17,14,0,896.0,65.0,2.8,13.0,464.0,472.61,375.09
2017,11,17,14,15,877.5,63.0,2.75,13.0,428.5,411.17,320.89
2017,11,17,14,30,859.0,61.0,2.7,13.0,393.0,350.28,265.76
2017,11,17,14,45,832.5,58.5,2.7,13.0,352.5,286.65,207.83
2017,11,17,15,0,806.0,56.0,2.7,13.0,312.0,225.51,152.26
2017,11,17,15,15,766.0,52.0,2.4,12.5,267.5,163.45,99.21
2017,11,17,15,30,726.0,48.0,2.1,12.0,223.0,105.85,56.32
2017,11,17,15,45,662.0,43.0,1.8,11.5,177.0,51.53,29.25
2017,11,17,16,0,598.0,38.0,1.5,11.0,131.0,34.11,24.8
2017,11,17,16,15,482.0,30.0,1.35,10.0,88.5,27.07,17.98
2017,11,17,16,30,366.0,22.0,1.2,9.0,46.0,20.06,8.03
2017,11,17,16,45,183.0,11.0,1.1,8.0,23.0,9.39,0.0
2017,11,17,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,11,18,6,45,110.5,6.0,0.75,4.0,9.0,0.0,0.0
2017,11,18,7,0,221.0,12.0,0.8,4.0,18.0,162.57,0.0
2017,11,18,7,15,373.5,21.5,1.0,4.5,56.0,333.15,239.81
2017,11,18,7,30,526.0,31.0,1.2,5.0,94.0,480.51,394.88
2017,11,18,7,45,606.0,37.0,1.45,6.0,139.0,570.74,473.49
2017,11,18,8,0,686.0,43.0,1.7,7.0,184.0,663.76,549.35
2017,11,18,8,15,734.0,47.5,1.8,7.5,229.5,729.34,600.5
2017,11,18,8,30,782.0,52.0,1.9,8.0,275.0,794.5,649.03
2017,11,18,8,45,812.0,55.0,2.0,8.5,317.0,840.29,681.4
2017,11,18,9,0,842.0,58.0,2.1,9.0,359.0,883.88,711.29
2017,11,18,9,15,863.0,60.5,2.15,9.5,396.5,905.66,724.29
2017,11,18,9,30,884.0,63.0,2.2,10.0,434.0,934.23,742.12
2017,11,18,9,45,902.0,63.5,2.3,11.0,466.0,953.87,752.52
2017,11,18,10,0,920.0,64.0,2.4,12.0,498.0,970.01,760.49
2017,11,18,10,15,929.5,65.5,2.45,12.0,522.5,975.7,763.54
2017,11,18,10,30,939.0,67.0,2.5,12.0,547.0,977.49,764.14
2017,11,18,10,45,946.0,67.0,2.55,12.5,564.0,971.01,757.79
2017,11,18,11,0,953.0,67.0,2.6,13.0,581.0,960.6,748.97
2017,11,18,11,15,956.0,67.5,2.5,13.5,590.5,943.31,734.16
2017,11,18,11,30,959.0,68.0,2.4,14.0,600.0,922.21,716.98
2017,11,18,11,45,960.5,68.0,2.35,14.5,602.0,895.51,696.59
2017,11,18,12,0,962.0,68.0,2.3,15.0,604.0,865.25,673.91
2017,11,18,12,15,959.5,67.5,2.15,15.0,597.5,827.85,646.67
2017,11,18,12,30,957.0,67.0,2.0,15.0,591.0,787.46,617.35
2017,11,18,12,45,950.5,67.0,1.9,15.0,576.0,742.03,584.77
2017,11,18,13,0,944.0,67.0,1.8,15.0,561.0,694.28,548.45
2017,11,18,13,15,935.0,66.0,1.65,15.0,539.0,641.83,506.95
2017,11,18,13,30,926.0,65.0,1.5,15.0,517.0,587.81,463.32
2017,11,18,13,45,913.5,63.5,1.4,15.0,488.5,530.18,416.12
2017,11,18,14,0,901.0,62.0,1.3,15.0,460.0,471.87,367.01
2017,11,18,14,15,882.5,60.0,1.15,15.0,424.5,410.31,313.79
2017,11,18,14,30,864.0,58.0,1.0,15.0,389.0,349.31,259.73
2017,11,18,14,45,837.5,55.5,0.9,15.0,348.5,286.47,203.74
2017,11,18,15,0,811.0,53.0,0.8,15.0,308.0,224.23,148.49
2017,11,18,15,15,771.5,49.5,0.7,14.0,264.0,162.51,96.96
2017,11,18,15,30,732.0,46.0,0.6,13.0,220.0,105.16,54.95
2017,11,18,15,45,665.5,41.0,0.5,12.5,174.5,50.44,27.79
2017,11,18,16,0,599.0,36.0,0.4,12.0,129.0,32.32,23.13
2017,11,18,16,15,485.5,28.5,0.5,11.5,86.5,25.7,16.65
2017,11,18,16,30,372.0,21.0,0.6,11.0,44.0,19.13,6.75
2017,11,18,16,45,186.0,10.5,0.7,10.5,22.0,8.96,0.0
2017,11,18,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,8.0,0.25,4.5,8.0,0.0,0.0
2017,11,19,7,0,0.0,16.0,0.2,5.0,16.0,13.66,0.0
2017,11,19,7,15,259.0,23.5,0.15,5.0,53.0,258.74,178.47
2017,11,19,7,30,518.0,31.0,0.1,5.0,90.0,473.19,381.61
2017,11,19,7,45,600.5,37.0,0.1,5.5,135.5,565.25,457.47
2017,11,19,8,0,683.0,43.0,0.1,6.0,181.0,660.11,530.7
2017,11,19,8,15,731.5,47.0,0.1,6.5,226.0,725.35,578.07
2017,11,19,8,30,780.0,51.0,0.1,7.0,271.0,790.13,622.72
2017,11,19,8,45,812.0,54.0,0.1,8.0,313.0,837.64,652.01
2017,11,19,9,0,844.0,57.0,0.1,9.0,355.0,873.29,672.14
2017,11,19,9,15,865.5,59.5,0.2,9.5,392.5,905.34,692.19
2017,11,19,9,30,887.0,62.0,0.3,10.0,430.0,934.44,710.33
2017,11,19,9,45,690.0,109.5,0.45,11.0,409.0,828.06,637.43
2017,11,19,10,0,493.0,157.0,0.6,12.0,388.0,687.57,539.73
2017,11,19,10,15,594.0,137.0,0.85,12.5,428.5,762.6,596.92
2017,11,19,10,30,695.0,117.0,1.1,13.0,469.0,826.9,642.51
2017,11,19,10,45,796.0,101.5,1.35,13.5,518.0,884.27,682.87
2017,11,19,11,0,897.0,86.0,1.6,14.0,567.0,942.43,723.42
2017,11,19,11,15,900.5,86.5,1.5,14.0,576.5,925.98,709.57
2017,11,19,11,30,904.0,87.0,1.4,14.0,586.0,905.83,694.3
2017,11,19,11,45,908.5,86.0,1.35,14.5,588.0,872.85,669.9
2017,11,19,12,0,913.0,85.0,1.3,15.0,590.0,845.19,649.44
2017,11,19,12,15,909.5,84.5,1.25,15.0,583.5,808.49,623.91
2017,11,19,12,30,906.0,84.0,1.2,15.0,577.0,769.02,596.49
2017,11,19,12,45,906.5,81.0,1.15,15.5,563.5,726.97,566.0
2017,11,19,13,0,907.0,78.0,1.1,16.0,550.0,682.23,531.37
2017,11,19,13,15,896.5,76.5,1.25,15.5,527.5,629.96,494.15
2017,11,19,13,30,886.0,75.0,1.4,15.0,505.0,576.36,454.18
2017,11,19,13,45,732.5,99.5,1.55,15.0,441.5,478.88,378.31
2017,11,19,14,0,579.0,124.0,1.7,15.0,378.0,390.16,307.91
2017,11,19,14,15,695.5,95.5,1.85,14.5,377.0,372.25,289.81
2017,11,19,14,30,812.0,67.0,2.0,14.0,376.0,340.98,257.79
2017,11,19,14,45,782.0,63.5,2.2,14.0,336.0,278.57,201.88
2017,11,19,15,0,752.0,60.0,2.4,14.0,296.0,218.84,148.36
2017,11,19,15,15,707.5,56.0,2.1,13.0,252.5,159.45,98.24
2017,11,19,15,30,663.0,52.0,1.8,12.0,209.0,105.13,57.97
2017,11,19,15,45,599.0,45.5,1.55,11.5,164.5,53.43,31.12
2017,11,19,16,0,535.0,39.0,1.3,11.0,120.0,31.98,22.86
2017,11,19,16,15,414.5,30.5,1.2,10.5,80.0,25.14,16.16
2017,11,19,16,30,294.0,22.0,1.1,10.0,40.0,18.33,5.67
2017,11,19,16,45,147.0,11.0,1.05,9.5,20.0,9.39,0.0
2017,11,19,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,4.0,0.7,10.0,4.0,0.0,0.0
2017,11,20,7,0,0.0,8.0,0.7,10.0,8.0,6.83,0.0
2017,11,20,7,15,53.0,23.5,0.75,10.5,29.5,77.08,46.37
2017,11,20,7,30,106.0,39.0,0.8,11.0,51.0,158.35,127.72
2017,11,20,7,45,126.0,57.0,0.85,11.5,77.5,200.64,166.17
2017,11,20,8,0,146.0,75.0,0.9,12.0,104.0,242.74,202.78
2017,11,20,8,15,158.0,92.5,0.9,12.5,131.0,260.05,217.87
2017,11,20,8,30,170.0,110.0,0.9,13.0,158.0,293.54,245.11
2017,11,20,8,45,174.0,128.0,0.95,13.5,183.0,320.26,265.86
2017,11,20,9,0,178.0,146.0,1.0,14.0,208.0,346.21,285.47
2017,11,20,9,15,92.5,145.5,1.2,14.5,178.0,261.5,214.48
2017,11,20,9,30,7.0,145.0,1.4,15.0,148.0,142.16,113.77
2017,11,20,9,45,39.5,172.5,1.6,16.0,191.0,219.82,178.08
2017,11,20,10,0,72.0,200.0,1.8,17.0,234.0,281.97,227.67
2017,11,20,10,15,120.0,215.0,1.8,17.0,274.5,361.17,290.61
2017,11,20,10,30,168.0,230.0,1.8,17.0,315.0,419.5,336.1
2017,11,20,10,45,503.5,155.5,1.8,17.5,421.5,673.71,533.22
2017,11,20,11,0,839.0,81.0,1.8,18.0,528.0,882.7,677.25
2017,11,20,11,15,843.5,81.5,1.7,18.0,537.5,868.43,663.51
2017,11,20,11,30,848.0,82.0,1.6,18.0,547.0,850.66,650.02
2017,11,20,11,45,846.5,83.0,1.55,18.0,548.5,825.02,631.86
2017,11,20,12,0,845.0,84.0,1.5,18.0,550.0,796.31,611.73
2017,11,20,12,15,843.0,83.5,1.45,18.0,544.0,762.53,588.11
2017,11,20,12,30,841.0,83.0,1.4,18.0,538.0,726.05,562.59
2017,11,20,12,45,617.0,144.0,1.4,18.0,473.5,601.14,469.91
2017,11,20,13,0,393.0,205.0,1.4,18.0,409.0,467.08,367.89
2017,11,20,13,15,447.5,184.0,1.3,18.0,407.5,467.5,368.28
2017,11,20,13,30,502.0,163.0,1.2,18.0,406.0,450.4,353.92
2017,11,20,13,45,655.0,115.5,1.2,18.5,413.5,456.13,355.76
2017,11,20,14,0,808.0,68.0,1.2,19.0,421.0,438.21,337.29
2017,11,20,14,15,788.5,66.0,1.05,18.5,388.0,380.78,288.59
2017,11,20,14,30,769.0,64.0,0.9,18.0,355.0,324.21,239.57
2017,11,20,14,45,740.0,61.0,0.75,17.5,317.0,265.22,188.08
2017,11,20,15,0,711.0,58.0,0.6,17.0,279.0,208.82,138.83
2017,11,20,15,15,668.5,54.0,0.65,16.5,238.0,152.33,92.23
2017,11,20,15,30,626.0,50.0,0.7,16.0,197.0,100.66,54.52
2017,11,20,15,45,566.0,43.5,0.8,15.5,155.0,51.38,29.04
2017,11,20,16,0,506.0,37.0,0.9,15.0,113.0,30.21,20.89
2017,11,20,16,15,393.0,28.5,0.95,14.5,75.0,23.38,14.3
2017,11,20,16,30,280.0,20.0,1.0,14.0,37.0,16.55,3.84
2017,11,20,16,45,140.0,10.0,1.05,14.0,18.5,8.54,0.0
2017,11,20,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,7,15,233.0,14.0,1.05,10.5,39.5,216.61,129.6
2017,11,21,7,30,466.0,28.0,1.1,11.0,79.0,428.99,343.83
2017,11,21,7,45,547.0,34.0,1.2,11.5,121.0,517.04,420.56
2017,11,21,8,0,628.0,40.0,1.3,12.0,163.0,608.44,494.52
2017,11,21,8,15,677.5,44.0,1.4,12.5,205.5,672.64,544.41
2017,11,21,8,30,727.0,48.0,1.5,13.0,248.0,736.78,591.99
2017,11,21,8,45,612.5,76.0,1.65,13.5,262.0,691.5,558.03
2017,11,21,9,0,498.0,104.0,1.8,14.0,276.0,622.26,505.94
2017,11,21,9,15,556.5,104.0,1.7,14.5,315.5,689.18,554.03
2017,11,21,9,30,615.0,104.0,1.6,15.0,355.0,747.72,593.11
2017,11,21,9,45,623.5,110.5,1.55,15.5,381.5,764.62,601.84
2017,11,21,10,0,632.0,117.0,1.5,16.0,408.0,778.67,608.89
2017,11,21,10,15,559.0,146.0,1.35,16.5,413.5,730.36,570.75
2017,11,21,10,30,486.0,175.0,1.2,17.0,419.0,689.42,537.54
2017,11,21,10,45,494.0,179.5,1.1,17.5,434.5,692.76,537.55
2017,11,21,11,0,502.0,184.0,1.0,18.0,450.0,693.64,535.32
2017,11,21,11,15,553.0,171.0,0.9,18.0,468.5,710.35,546.35
2017,11,21,11,30,604.0,158.0,0.8,18.0,487.0,730.62,559.18
2017,11,21,11,45,446.5,200.0,0.7,18.5,444.0,617.01,473.53
2017,11,21,12,0,289.0,242.0,0.6,19.0,401.0,501.75,386.75
2017,11,21,12,15,325.5,232.5,0.7,19.0,409.5,505.0,391.59
2017,11,21,12,30,362.0,223.0,0.8,19.0,418.0,504.92,392.54
2017,11,21,12,45,413.5,205.0,0.9,19.5,422.5,515.48,400.39
