Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,13,0,465.0,187.0,1.0,20.0,427.0,507.89,394.66
2017,11,21,13,15,568.5,150.5,1.0,20.0,431.5,507.55,394.53
2017,11,21,13,30,672.0,114.0,1.0,20.0,436.0,502.32,389.45
2017,11,21,13,45,756.0,88.5,1.05,20.0,431.5,479.68,370.3
2017,11,21,14,0,840.0,63.0,1.1,20.0,427.0,446.4,341.43
2017,11,21,14,15,821.0,61.0,1.05,20.0,394.0,388.74,292.61
2017,11,21,14,30,802.0,59.0,1.0,20.0,361.0,330.67,242.37
2017,11,21,14,45,775.5,56.0,1.0,20.0,322.5,270.6,189.99
2017,11,21,15,0,749.0,53.0,1.0,20.0,284.0,212.77,139.46
2017,11,21,15,15,708.0,49.5,0.9,19.0,242.5,154.78,91.75
2017,11,21,15,30,667.0,46.0,0.8,18.0,201.0,101.35,52.95
2017,11,21,15,45,603.0,40.5,0.75,17.5,158.0,50.33,26.96
2017,11,21,16,0,539.0,35.0,0.7,17.0,115.0,31.24,21.58
2017,11,21,16,15,423.0,27.0,0.7,16.5,76.0,24.2,14.8
2017,11,21,16,30,307.0,19.0,0.7,16.0,37.0,17.17,3.48
2017,11,21,16,45,153.5,9.5,0.7,15.5,18.5,8.11,0.0
2017,11,21,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,7,15,232.5,14.0,0.95,13.5,38.5,214.75,114.44
2017,11,22,7,30,465.0,28.0,0.9,14.0,77.0,427.21,336.39
2017,11,22,7,45,549.5,34.5,0.85,14.5,119.5,518.63,414.33
2017,11,22,8,0,634.0,41.0,0.8,15.0,162.0,613.62,488.23
2017,11,22,8,15,684.5,45.0,0.8,15.5,205.5,678.94,536.67
2017,11,22,8,30,735.0,49.0,0.8,16.0,249.0,744.13,582.47
2017,11,22,8,45,768.0,52.0,0.85,16.5,289.5,791.51,614.38
2017,11,22,9,0,801.0,55.0,0.9,17.0,330.0,837.05,644.01
2017,11,22,9,15,823.5,57.5,0.75,17.5,366.0,859.82,653.9
2017,11,22,9,30,846.0,60.0,0.6,18.0,402.0,889.56,668.0
2017,11,22,9,45,863.5,60.5,0.5,18.5,433.0,908.67,675.43
2017,11,22,10,0,881.0,61.0,0.4,19.0,464.0,924.47,680.67
2017,11,22,10,15,891.5,62.5,0.35,19.5,488.0,931.5,681.41
2017,11,22,10,30,902.0,64.0,0.3,20.0,512.0,934.82,680.05
2017,11,22,10,45,908.5,64.5,0.3,21.0,529.0,929.28,673.09
2017,11,22,11,0,915.0,65.0,0.3,22.0,546.0,919.99,664.09
2017,11,22,11,15,918.5,65.5,0.3,22.5,555.5,904.25,652.55
2017,11,22,11,30,922.0,66.0,0.3,23.0,565.0,884.85,638.96
2017,11,22,11,45,922.0,66.0,0.35,23.5,566.5,858.3,621.95
2017,11,22,12,0,922.0,66.0,0.4,24.0,568.0,828.44,602.93
2017,11,22,12,15,919.5,66.0,0.45,24.0,562.0,793.46,581.67
2017,11,22,12,30,917.0,66.0,0.5,24.0,556.0,755.59,558.32
2017,11,22,12,45,911.0,65.5,0.6,24.0,542.5,712.0,531.55
2017,11,22,13,0,905.0,65.0,0.7,24.0,529.0,666.19,500.86
2017,11,22,13,15,818.5,81.0,0.75,23.5,487.5,591.7,448.11
2017,11,22,13,30,732.0,97.0,0.8,23.0,446.0,518.27,394.83
2017,11,22,13,45,720.0,93.5,0.9,23.0,420.5,467.33,356.16
2017,11,22,14,0,708.0,90.0,1.0,23.0,395.0,416.16,315.56
2017,11,22,14,15,691.0,85.5,0.9,22.0,364.0,362.08,271.65
2017,11,22,14,30,674.0,81.0,0.8,21.0,333.0,308.84,227.04
2017,11,22,14,45,648.0,76.0,0.75,20.5,297.5,253.76,179.99
2017,11,22,15,0,622.0,71.0,0.7,20.0,262.0,201.09,134.81
2017,11,22,15,15,590.5,63.5,0.75,19.0,223.0,148.03,91.31
2017,11,22,15,30,559.0,56.0,0.8,18.0,184.0,98.6,54.82
2017,11,22,15,45,500.5,48.5,0.85,17.5,144.5,52.23,29.88
2017,11,22,16,0,442.0,41.0,0.9,17.0,105.0,33.4,23.43
2017,11,22,16,15,347.5,30.0,0.9,16.5,69.0,24.62,15.09
2017,11,22,16,30,253.0,19.0,0.9,16.0,33.0,15.67,2.07
2017,11,22,16,45,126.5,9.5,0.95,15.5,16.5,8.11,0.0
2017,11,22,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,7,15,218.5,14.5,0.7,11.5,37.0,208.29,96.5
2017,11,23,7,30,437.0,29.0,0.7,12.0,74.0,405.41,319.9
2017,11,23,7,45,526.0,36.0,0.75,12.5,116.5,500.46,402.58
2017,11,23,8,0,615.0,43.0,0.8,13.0,159.0,599.16,481.01
2017,11,23,8,15,667.5,47.5,0.85,13.5,202.0,666.59,532.25
2017,11,23,8,30,720.0,52.0,0.9,14.0,245.0,733.91,580.98
2017,11,23,8,45,754.0,55.5,1.0,14.5,285.5,782.69,615.1
2017,11,23,9,0,788.0,59.0,1.1,15.0,326.0,829.65,646.97
2017,11,23,9,15,811.0,61.5,1.2,15.5,362.5,862.79,668.44
2017,11,23,9,30,834.0,64.0,1.3,16.0,399.0,893.06,687.7
2017,11,23,9,45,841.0,68.0,1.4,16.5,428.0,907.17,695.75
2017,11,23,10,0,848.0,72.0,1.5,17.0,457.0,917.74,701.57
2017,11,23,10,15,858.5,73.5,1.55,17.5,481.0,924.64,704.3
2017,11,23,10,30,869.0,75.0,1.6,18.0,505.0,917.77,697.9
2017,11,23,10,45,877.0,75.5,1.7,18.5,521.5,913.84,694.43
2017,11,23,11,0,885.0,76.0,1.8,19.0,538.0,906.23,688.54
2017,11,23,11,15,888.0,76.5,1.85,19.0,547.5,890.49,677.98
2017,11,23,11,30,891.0,77.0,1.9,19.0,557.0,871.22,665.18
2017,11,23,11,45,891.0,77.0,2.0,19.5,558.0,845.38,647.18
2017,11,23,12,0,891.0,77.0,2.1,20.0,559.0,816.34,626.97
2017,11,23,12,15,888.0,76.5,2.15,20.0,553.0,781.32,603.27
2017,11,23,12,30,885.0,76.0,2.2,20.0,547.0,743.57,577.49
2017,11,23,12,45,880.0,75.0,2.3,20.0,533.5,701.31,548.53
2017,11,23,13,0,875.0,74.0,2.4,20.0,520.0,656.85,515.34
2017,11,23,13,15,865.0,72.5,2.45,20.0,499.0,606.84,476.85
2017,11,23,13,30,855.0,71.0,2.5,20.0,478.0,555.54,436.28
2017,11,23,13,45,842.5,69.0,2.55,20.0,450.5,503.46,393.83
2017,11,23,14,0,830.0,67.0,2.6,20.0,423.0,448.04,347.48
2017,11,23,14,15,809.5,65.0,2.6,19.5,389.5,389.26,297.66
2017,11,23,14,30,789.0,63.0,2.6,19.0,356.0,331.39,247.13
2017,11,23,14,45,761.5,59.5,2.6,19.0,317.5,271.36,193.73
2017,11,23,15,0,734.0,56.0,2.6,19.0,279.0,213.71,142.5
2017,11,23,15,15,691.0,52.0,2.25,18.5,237.5,155.88,94.04
2017,11,23,15,30,648.0,48.0,1.9,18.0,196.0,102.87,54.85
2017,11,23,15,45,579.0,42.5,1.55,17.5,153.5,52.87,28.74
2017,11,23,16,0,510.0,37.0,1.2,17.0,111.0,30.32,20.73
2017,11,23,16,15,391.0,28.0,1.2,16.0,72.5,23.04,13.73
2017,11,23,16,30,272.0,19.0,1.2,15.0,34.0,15.74,1.48
2017,11,23,16,45,136.0,9.5,1.2,14.5,17.0,8.11,0.0
2017,11,23,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,7,15,238.0,13.0,1.35,9.5,36.5,214.21,80.49
2017,11,24,7,30,476.0,26.0,1.6,10.0,73.0,432.02,343.71
2017,11,24,7,45,561.5,31.5,1.9,11.0,115.0,522.73,427.23
2017,11,24,8,0,647.0,37.0,2.2,12.0,157.0,617.06,505.35
2017,11,24,8,15,696.5,41.0,2.3,12.5,199.5,681.43,556.69
2017,11,24,8,30,746.0,45.0,2.4,13.0,242.0,745.79,605.52
2017,11,24,8,45,778.0,47.5,2.55,13.5,282.0,782.17,631.93
2017,11,24,9,0,810.0,50.0,2.7,14.0,322.0,825.78,662.82
2017,11,24,9,15,832.0,52.0,2.8,14.5,358.0,857.31,683.7
2017,11,24,9,30,854.0,54.0,2.9,15.0,394.0,886.12,702.29
2017,11,24,9,45,859.0,59.0,3.05,16.0,423.5,900.19,709.18
2017,11,24,10,0,864.0,64.0,3.2,17.0,453.0,910.62,713.56
2017,11,24,10,15,758.5,93.5,3.2,17.5,448.5,855.02,671.39
2017,11,24,10,30,653.0,123.0,3.2,18.0,444.0,791.42,623.85
2017,11,24,10,45,779.0,94.5,3.2,18.5,490.0,856.55,669.11
2017,11,24,11,0,905.0,66.0,3.2,19.0,536.0,910.74,704.84
2017,11,24,11,15,597.5,151.0,3.15,19.0,463.5,734.1,577.47
2017,11,24,11,30,290.0,236.0,3.1,19.0,391.0,522.14,413.99
2017,11,24,11,45,167.5,231.0,3.1,19.5,321.0,384.99,306.59
2017,11,24,12,0,45.0,226.0,3.1,20.0,251.0,256.9,203.0
2017,11,24,12,15,331.5,187.0,3.05,20.0,363.0,460.33,368.49
2017,11,24,12,30,618.0,148.0,3.0,20.0,475.0,635.33,502.64
2017,11,24,12,45,765.0,104.0,3.0,20.0,498.5,661.43,522.03
2017,11,24,13,0,912.0,60.0,3.0,20.0,522.0,665.04,525.01
2017,11,24,13,15,760.5,94.0,2.95,20.0,469.0,570.83,451.06
2017,11,24,13,30,609.0,128.0,2.9,20.0,416.0,482.01,380.89
2017,11,24,13,45,537.5,136.5,2.9,20.0,379.5,413.49,326.17
2017,11,24,14,0,466.0,145.0,2.9,20.0,343.0,356.46,279.58
2017,11,24,14,15,446.0,135.5,2.85,19.5,313.0,309.53,240.55
2017,11,24,14,30,426.0,126.0,2.8,19.0,283.0,264.32,202.11
2017,11,24,14,45,420.0,112.0,2.75,19.0,253.0,220.98,163.96
2017,11,24,15,0,414.0,98.0,2.7,19.0,223.0,178.24,126.25
2017,11,24,15,15,397.0,84.5,2.3,18.0,190.0,134.94,89.89
2017,11,24,15,30,380.0,71.0,1.9,17.0,157.0,93.82,58.13
2017,11,24,15,45,481.0,51.0,1.55,16.5,135.5,55.13,32.14
2017,11,24,16,0,582.0,31.0,1.2,16.0,114.0,27.86,18.66
2017,11,24,16,15,467.5,24.0,1.15,15.0,75.0,21.59,12.54
2017,11,24,16,30,353.0,17.0,1.1,14.0,36.0,15.38,0.69
2017,11,24,16,45,176.5,8.5,1.1,13.5,18.0,7.26,0.0
2017,11,24,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,7,15,158.0,14.5,1.35,10.0,29.5,162.03,40.42
2017,11,25,7,30,316.0,29.0,1.5,11.0,59.0,324.07,257.53
2017,11,25,7,45,371.0,40.5,1.65,12.0,94.0,391.2,322.1
2017,11,25,8,0,426.0,52.0,1.8,13.0,129.0,461.67,381.94
2017,11,25,8,15,460.5,62.0,2.0,13.5,165.0,514.91,426.2
2017,11,25,8,30,495.0,72.0,2.2,14.0,201.0,568.12,468.56
2017,11,25,8,45,509.0,83.5,2.45,15.0,235.0,604.15,495.44
2017,11,25,9,0,523.0,95.0,2.7,16.0,269.0,638.35,520.02
2017,11,25,9,15,530.0,106.0,2.8,16.5,299.0,655.78,531.6
2017,11,25,9,30,537.0,117.0,2.9,17.0,329.0,678.73,547.16
2017,11,25,9,45,628.0,104.0,3.0,18.0,371.0,757.88,602.91
2017,11,25,10,0,719.0,91.0,3.1,19.0,413.0,824.94,647.99
2017,11,25,10,15,817.5,76.0,3.2,19.5,460.5,887.74,690.36
2017,11,25,10,30,916.0,61.0,3.3,20.0,508.0,941.07,725.47
2017,11,25,10,45,921.0,62.5,3.45,20.5,525.0,935.62,719.98
2017,11,25,11,0,926.0,64.0,3.6,21.0,542.0,926.37,712.47
2017,11,25,11,15,777.5,105.0,3.65,21.0,511.5,834.89,647.91
2017,11,25,11,30,629.0,146.0,3.7,21.0,481.0,738.25,578.9
2017,11,25,11,45,570.5,165.5,3.8,21.5,470.0,682.34,536.69
2017,11,25,12,0,512.0,185.0,3.9,22.0,459.0,635.23,499.64
2017,11,25,12,15,497.5,187.5,3.85,22.0,452.0,604.88,476.38
2017,11,25,12,30,483.0,190.0,3.8,22.0,445.0,573.65,452.2
2017,11,25,12,45,377.0,205.5,3.8,22.0,401.5,478.83,378.74
2017,11,25,13,0,271.0,221.0,3.8,22.0,358.0,405.97,321.06
2017,11,25,13,15,364.0,194.5,3.65,21.5,370.5,418.16,331.7
2017,11,25,13,30,457.0,168.0,3.5,21.0,383.0,431.79,341.97
2017,11,25,13,45,463.0,155.5,3.4,21.0,362.5,394.74,311.31
2017,11,25,14,0,469.0,143.0,3.3,21.0,342.0,356.38,279.03
2017,11,25,14,15,547.5,115.5,2.9,20.5,330.0,331.31,255.64
2017,11,25,14,30,626.0,88.0,2.5,20.0,318.0,301.15,226.15
2017,11,25,14,45,707.0,69.0,2.2,20.0,302.5,265.34,189.84
2017,11,25,15,0,788.0,50.0,1.9,20.0,287.0,221.12,145.69
2017,11,25,15,15,746.5,46.5,1.65,19.0,244.5,160.89,95.41
2017,11,25,15,30,705.0,43.0,1.4,18.0,202.0,105.2,54.19
2017,11,25,15,45,637.5,38.5,1.2,17.0,158.0,52.62,26.71
2017,11,25,16,0,570.0,34.0,1.0,16.0,114.0,30.57,21.01
2017,11,25,16,15,285.0,34.5,1.0,15.5,74.5,28.6,18.32
2017,11,25,16,30,0.0,35.0,1.0,15.0,35.0,25.78,3.8
2017,11,25,16,45,0.0,17.5,1.05,15.0,17.5,14.94,0.0
2017,11,25,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,7,15,128.5,15.0,1.7,10.5,27.0,140.34,13.16
2017,11,26,7,30,257.0,30.0,1.9,11.0,54.0,280.17,221.39
2017,11,26,7,45,312.5,43.0,2.1,11.5,88.0,344.22,285.6
2017,11,26,8,0,368.0,56.0,2.3,12.0,122.0,414.47,346.91
2017,11,26,8,15,401.0,67.5,2.5,12.0,157.0,465.52,390.91
2017,11,26,8,30,434.0,79.0,2.7,12.0,192.0,516.98,433.63
2017,11,26,8,45,452.5,90.0,2.9,12.5,224.5,554.58,463.18
2017,11,26,9,0,471.0,101.0,3.1,13.0,257.0,591.02,490.95
2017,11,26,9,15,486.0,112.0,3.15,13.0,288.0,622.72,514.82
2017,11,26,9,30,501.0,123.0,3.2,13.0,319.0,652.52,536.87
2017,11,26,9,45,466.5,141.5,3.3,13.5,335.5,643.23,527.62
2017,11,26,10,0,432.0,160.0,3.4,14.0,352.0,630.87,515.4
2017,11,26,10,15,377.0,181.0,3.35,14.0,355.0,579.81,474.01
2017,11,26,10,30,322.0,202.0,3.3,14.0,358.0,548.52,447.46
2017,11,26,10,45,322.5,209.5,3.3,14.5,370.5,550.35,447.38
2017,11,26,11,0,323.0,217.0,3.3,15.0,383.0,550.73,446.07
2017,11,26,11,15,161.5,142.0,3.35,15.0,225.0,308.94,253.44
2017,11,26,11,30,0.0,67.0,3.4,15.0,67.0,55.59,41.08
2017,11,26,11,45,0.0,91.5,3.45,15.5,91.5,76.24,58.37
2017,11,26,12,0,0.0,116.0,3.5,16.0,116.0,98.25,76.49
2017,11,26,12,15,0.0,81.0,3.55,16.0,81.0,67.28,50.78
2017,11,26,12,30,0.0,46.0,3.6,16.0,46.0,38.09,26.42
2017,11,26,12,45,0.0,58.5,3.7,16.0,58.5,48.49,35.18
2017,11,26,13,0,0.0,71.0,3.8,16.0,71.0,58.91,43.94
2017,11,26,13,15,3.0,115.5,3.8,16.0,117.0,99.13,77.6
2017,11,26,13,30,6.0,160.0,3.8,16.0,163.0,140.52,111.97
2017,11,26,13,45,3.0,139.5,3.85,16.0,141.0,119.88,94.98
2017,11,26,14,0,0.0,119.0,3.9,16.0,119.0,100.07,78.68
2017,11,26,14,15,0.0,62.5,3.7,15.5,62.5,51.78,38.38
2017,11,26,14,30,0.0,6.0,3.5,15.0,6.0,4.94,0.0
2017,11,26,14,45,0.0,5.0,3.35,14.5,5.0,4.11,0.0
2017,11,26,15,0,0.0,4.0,3.2,14.0,4.0,3.29,0.0
2017,11,26,15,15,0.0,3.5,2.9,13.5,3.5,2.87,0.0
2017,11,26,15,30,0.0,3.0,2.6,13.0,3.0,2.46,0.0
2017,11,26,15,45,0.0,2.0,2.3,13.0,2.0,1.64,0.0
2017,11,26,16,0,0.0,1.0,2.0,13.0,1.0,0.82,0.0
2017,11,26,16,15,0.0,0.5,1.9,12.5,0.5,0.41,0.0
2017,11,26,16,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,16,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,7,15,89.0,19.0,1.25,5.5,27.0,114.66,0.0
2017,11,27,7,30,178.0,38.0,1.5,6.0,54.0,234.08,185.33
2017,11,27,7,45,285.0,50.5,1.75,6.5,93.0,335.48,282.05
2017,11,27,8,0,392.0,63.0,2.0,7.0,132.0,444.95,377.19
2017,11,27,8,15,460.5,71.5,2.05,7.0,173.5,522.57,442.52
2017,11,27,8,30,529.0,80.0,2.1,7.0,215.0,604.45,508.76
2017,11,27,8,45,599.0,81.0,2.2,7.5,257.5,679.89,566.83
2017,11,27,9,0,669.0,82.0,2.3,8.0,300.0,754.13,621.99
2017,11,27,9,15,699.5,85.5,2.3,8.5,336.5,793.92,649.05
2017,11,27,9,30,730.0,89.0,2.3,9.0,373.0,831.3,673.94
2017,11,27,9,45,786.5,82.0,2.35,9.5,410.0,870.1,699.81
2017,11,27,10,0,843.0,75.0,2.4,10.0,447.0,913.22,728.38
2017,11,27,10,15,856.0,76.5,2.45,10.0,471.5,922.72,733.97
2017,11,27,10,30,869.0,78.0,2.5,10.0,496.0,928.52,737.41
2017,11,27,10,45,540.5,155.0,2.55,10.5,418.0,704.86,571.99
2017,11,27,11,0,212.0,232.0,2.6,11.0,340.0,450.36,368.82
2017,11,27,11,15,558.0,155.0,2.7,11.0,447.0,694.85,567.03
2017,11,27,11,30,904.0,78.0,2.8,11.0,554.0,881.76,703.47
2017,11,27,11,45,528.0,162.0,2.95,11.5,440.5,642.93,522.71
2017,11,27,12,0,152.0,246.0,3.1,12.0,327.0,382.07,311.75
2017,11,27,12,15,151.0,244.0,3.15,12.0,323.5,370.24,303.24
2017,11,27,12,30,150.0,242.0,3.2,12.0,320.0,358.14,293.45
2017,11,27,12,45,151.0,235.5,3.3,12.0,313.0,342.32,280.77
2017,11,27,13,0,152.0,229.0,3.4,12.0,306.0,326.25,267.77
2017,11,27,13,15,152.0,219.5,3.4,12.0,293.5,306.24,251.37
2017,11,27,13,30,152.0,210.0,3.4,12.0,281.0,286.16,234.74
2017,11,27,13,45,152.0,197.5,3.4,12.0,265.5,263.09,215.45
2017,11,27,14,0,152.0,185.0,3.4,12.0,250.0,240.07,195.92
2017,11,27,14,15,486.0,123.5,3.35,11.5,305.0,315.71,253.49
2017,11,27,14,30,820.0,62.0,3.3,11.0,360.0,343.5,265.26
2017,11,27,14,45,790.5,59.0,3.25,11.0,321.0,281.84,208.24
2017,11,27,15,0,761.0,56.0,3.2,11.0,282.0,222.7,153.88
2017,11,27,15,15,717.0,52.0,2.85,10.5,239.5,163.17,102.16
2017,11,27,15,30,673.0,48.0,2.5,10.0,197.0,108.54,59.93
2017,11,27,15,45,601.0,42.5,2.2,9.5,153.5,56.8,31.02
2017,11,27,16,0,529.0,37.0,1.9,9.0,110.0,33.25,24.02
2017,11,27,16,15,401.0,28.0,1.7,8.0,71.0,23.18,14.19
2017,11,27,16,30,273.0,19.0,1.5,7.0,32.0,15.84,0.0
2017,11,27,16,45,136.5,9.5,1.35,6.5,16.0,8.11,0.0
2017,11,27,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,28,7,15,192.0,13.5,1.05,3.5,30.0,180.53,0.0
2017,11,28,7,30,384.0,27.0,1.2,4.0,60.0,371.66,292.25
2017,11,28,7,45,482.5,34.5,1.4,4.5,101.0,469.56,390.82
2017,11,28,8,0,581.0,42.0,1.6,5.0,142.0,564.55,472.72
2017,11,28,8,15,638.5,47.0,1.75,5.5,184.5,635.88,531.79
2017,11,28,8,30,696.0,52.0,1.9,6.0,227.0,707.38,588.27
2017,11,28,8,45,735.5,55.0,2.05,7.0,268.0,759.97,627.0
2017,11,28,9,0,775.0,58.0,2.2,8.0,309.0,810.95,663.11
2017,11,28,9,15,800.0,60.5,2.35,8.5,345.0,845.88,687.52
2017,11,28,9,30,825.0,63.0,2.5,9.0,381.0,878.07,709.54
2017,11,28,9,45,845.0,64.0,2.7,10.0,412.5,900.44,723.25
2017,11,28,10,0,865.0,65.0,2.9,11.0,444.0,909.31,727.11
2017,11,28,10,15,876.0,66.0,2.95,11.0,468.0,916.42,731.33
2017,11,28,10,30,887.0,67.0,3.0,11.0,492.0,919.94,733.12
2017,11,28,10,45,893.0,68.5,3.15,11.5,509.0,915.83,729.01
2017,11,28,11,0,899.0,70.0,3.3,12.0,526.0,908.02,722.42
2017,11,28,11,15,903.0,70.5,3.35,12.0,536.0,893.45,711.75
2017,11,28,11,30,907.0,71.0,3.4,12.0,546.0,875.29,698.65
2017,11,28,11,45,906.0,71.5,3.5,12.5,548.0,849.42,679.07
2017,11,28,12,0,905.0,72.0,3.6,13.0,550.0,820.33,657.23
2017,11,28,12,15,902.5,71.5,3.65,13.0,544.5,785.82,632.32
2017,11,28,12,30,900.0,71.0,3.7,13.0,539.0,748.51,605.23
2017,11,28,12,45,887.5,72.5,3.75,13.5,524.5,703.93,571.41
2017,11,28,13,0,875.0,74.0,3.8,14.0,510.0,657.63,533.83
2017,11,28,13,15,865.0,73.0,3.8,13.5,489.5,608.64,495.13
2017,11,28,13,30,855.0,72.0,3.8,13.0,469.0,561.33,456.5
2017,11,28,13,45,662.5,106.0,3.8,13.0,403.0,453.73,368.31
2017,11,28,14,0,470.0,140.0,3.8,13.0,337.0,355.49,287.4
2017,11,28,14,15,625.0,102.5,3.7,12.5,342.0,355.85,283.32
2017,11,28,14,30,780.0,65.0,3.6,12.0,347.0,333.8,257.54
2017,11,28,14,45,747.5,62.0,3.5,12.0,309.0,273.62,202.34
2017,11,28,15,0,715.0,59.0,3.4,12.0,271.0,216.37,150.03
2017,11,28,15,15,669.5,55.0,2.95,11.5,229.5,159.35,100.72
2017,11,28,15,30,624.0,51.0,2.5,11.0,188.0,105.07,58.64
2017,11,28,15,45,550.0,44.5,2.1,10.5,146.0,54.94,29.94
2017,11,28,16,0,476.0,38.0,1.7,10.0,104.0,31.17,22.06
2017,11,28,16,15,238.0,34.0,1.55,9.5,67.0,26.35,16.73
2017,11,28,16,30,0.0,30.0,1.4,9.0,30.0,22.66,0.0
2017,11,28,16,45,0.0,15.0,1.3,8.5,15.0,12.8,0.0
2017,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,7,15,195.5,12.5,1.15,4.5,29.0,149.39,0.0
2017,11,29,7,30,391.0,25.0,1.3,5.0,58.0,361.39,279.92
2017,11,29,7,45,490.0,32.5,1.45,6.0,99.0,462.59,382.79
2017,11,29,8,0,589.0,40.0,1.6,7.0,140.0,567.94,471.65
2017,11,29,8,15,647.5,45.0,1.7,7.5,183.0,640.03,530.59
2017,11,29,8,30,706.0,50.0,1.8,8.0,226.0,712.44,587.0
2017,11,29,8,45,745.0,53.0,1.9,8.5,267.0,764.68,625.85
2017,11,29,9,0,784.0,56.0,2.0,9.0,308.0,815.31,662.2
2017,11,29,9,15,809.5,58.5,2.0,9.5,344.5,850.82,685.46
2017,11,29,9,30,835.0,61.0,2.0,10.0,381.0,883.59,706.25
2017,11,29,9,45,856.0,62.0,2.0,11.0,413.0,896.88,711.47
2017,11,29,10,0,877.0,63.0,2.0,12.0,445.0,916.89,721.56
2017,11,29,10,15,889.0,64.0,1.95,12.5,469.5,925.01,723.91
2017,11,29,10,30,901.0,65.0,1.9,13.0,494.0,929.48,723.94
2017,11,29,10,45,909.5,65.5,1.9,13.5,512.0,926.31,719.46
2017,11,29,11,0,918.0,66.0,1.9,14.0,530.0,919.36,712.63
2017,11,29,11,15,922.0,66.5,1.9,14.0,540.0,904.61,701.95
2017,11,29,11,30,926.0,67.0,1.9,14.0,550.0,886.21,688.95
2017,11,29,11,45,928.0,67.0,1.9,14.5,553.0,861.9,670.72
2017,11,29,12,0,930.0,67.0,1.9,15.0,556.0,834.15,650.25
2017,11,29,12,15,928.0,66.5,1.9,15.0,550.5,799.39,626.08
2017,11,29,12,30,926.0,66.0,1.9,15.0,545.0,761.71,599.77
2017,11,29,12,45,923.0,65.0,1.9,15.5,532.0,719.98,569.32
2017,11,29,13,0,920.0,64.0,1.9,16.0,519.0,675.77,535.11
2017,11,29,13,15,911.5,63.0,1.85,16.0,499.0,625.93,496.09
2017,11,29,13,30,903.0,62.0,1.8,16.0,479.0,574.51,454.88
2017,11,29,13,45,890.0,60.5,1.8,16.0,451.5,518.94,409.56
2017,11,29,14,0,877.0,59.0,1.8,16.0,424.0,462.76,362.3
2017,11,29,14,15,857.5,57.0,1.7,15.5,390.5,403.13,311.24
2017,11,29,14,30,838.0,55.0,1.6,15.0,357.0,344.16,259.21
2017,11,29,14,45,810.0,52.5,1.55,15.0,318.5,283.23,204.48
2017,11,29,15,0,782.0,50.0,1.5,15.0,280.0,223.42,150.71
2017,11,29,15,15,740.0,46.5,1.35,14.0,238.0,163.57,99.79
2017,11,29,15,30,698.0,43.0,1.2,13.0,196.0,108.3,57.58
2017,11,29,15,45,629.5,38.0,1.05,12.5,152.5,55.54,28.05
2017,11,29,16,0,561.0,33.0,0.9,12.0,109.0,29.69,20.56
2017,11,29,16,15,439.5,25.0,0.95,11.0,70.5,22.55,13.38
2017,11,29,16,30,318.0,17.0,1.0,10.0,32.0,15.42,0.0
2017,11,29,16,45,159.0,8.5,1.05,9.5,16.0,7.26,0.0
2017,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,30,7,15,192.0,12.5,0.95,4.5,28.0,146.59,0.0
2017,11,30,7,30,384.0,25.0,1.0,5.0,56.0,365.39,277.51
2017,11,30,7,45,481.0,33.5,1.05,6.0,97.0,465.73,382.57
2017,11,30,8,0,578.0,42.0,1.1,7.0,138.0,559.77,461.66
2017,11,30,8,15,637.5,47.0,1.1,7.5,181.0,632.85,520.18
2017,11,30,8,30,697.0,52.0,1.1,8.0,224.0,706.06,575.57
2017,11,30,8,45,737.0,55.5,1.15,8.5,265.0,759.84,614.53
2017,11,30,9,0,777.0,59.0,1.2,9.0,306.0,812.01,650.93
2017,11,30,9,15,802.5,62.0,1.05,9.5,342.5,848.21,671.76
2017,11,30,9,30,828.0,65.0,0.9,10.0,379.0,881.66,689.69
2017,11,30,9,45,852.5,65.0,0.75,11.0,411.5,907.01,699.91
2017,11,30,10,0,877.0,65.0,0.6,12.0,444.0,918.86,700.57
2017,11,30,10,15,888.5,66.5,0.45,12.5,469.0,927.22,700.21
2017,11,30,10,30,900.0,68.0,0.3,13.0,494.0,931.93,697.55
2017,11,30,10,45,907.5,69.0,0.2,14.0,511.5,928.53,689.79
2017,11,30,11,0,915.0,70.0,0.1,15.0,529.0,921.38,680.28
2017,11,30,11,15,919.0,70.5,0.25,15.0,539.5,906.7,673.02
2017,11,30,11,30,923.0,71.0,0.4,15.0,550.0,888.38,664.0
2017,11,30,11,45,923.0,71.0,0.6,15.5,552.0,862.51,649.81
2017,11,30,12,0,923.0,71.0,0.8,16.0,554.0,833.34,633.03
2017,11,30,12,15,921.0,71.0,1.0,16.0,548.5,799.44,613.54
2017,11,30,12,30,919.0,71.0,1.2,16.0,543.0,762.62,591.26
2017,11,30,12,45,912.5,70.5,1.4,16.5,530.0,719.34,562.53
2017,11,30,13,0,906.0,70.0,1.6,17.0,517.0,673.87,529.44
2017,11,30,13,15,896.5,69.0,1.7,16.5,496.0,624.05,492.78
2017,11,30,13,30,887.0,68.0,1.8,16.0,475.0,572.77,453.57
2017,11,30,13,45,873.0,66.0,1.95,16.0,447.5,516.94,408.74
2017,11,30,14,0,859.0,64.0,2.1,16.0,420.0,460.64,361.83
2017,11,30,14,15,741.0,75.0,2.05,15.5,365.0,376.86,293.13
2017,11,30,14,30,623.0,86.0,2.0,15.0,310.0,301.74,230.85
2017,11,30,14,45,594.0,81.5,2.0,15.0,276.0,249.47,184.45
2017,11,30,15,0,565.0,77.0,2.0,15.0,242.0,199.96,140.35
2017,11,30,15,15,617.5,61.5,1.75,14.0,217.0,156.75,99.72
2017,11,30,15,30,670.0,46.0,1.5,13.0,192.0,109.28,59.48
2017,11,30,15,45,600.5,40.5,1.25,12.0,149.5,57.7,30.13
2017,11,30,16,0,531.0,35.0,1.0,11.0,107.0,31.45,22.19
2017,11,30,16,15,407.0,26.0,1.05,10.5,69.0,23.43,14.11
2017,11,30,16,30,283.0,17.0,1.1,10.0,31.0,15.39,0.0
2017,11,30,16,45,141.5,8.5,1.15,9.5,15.5,7.26,0.0
2017,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,7,15,182.5,12.5,0.6,5.5,26.5,139.56,0.0
2017,12,1,7,30,365.0,25.0,0.6,6.0,53.0,348.77,257.89
2017,12,1,7,45,463.0,33.5,0.65,6.5,93.0,451.05,367.49
2017,12,1,8,0,561.0,42.0,0.7,7.0,133.0,554.75,454.22
2017,12,1,8,15,621.5,47.0,0.75,7.5,175.5,618.32,505.44
2017,12,1,8,30,682.0,52.0,0.8,8.0,218.0,692.01,561.59
2017,12,1,8,45,722.5,56.0,0.9,8.5,259.0,746.59,601.72
2017,12,1,9,0,763.0,60.0,1.0,9.0,300.0,799.66,639.44
2017,12,1,9,15,789.0,62.5,1.05,9.5,336.0,835.53,663.05
2017,12,1,9,30,815.0,65.0,1.1,10.0,372.0,868.69,684.35
2017,12,1,9,45,733.0,84.0,1.15,11.0,377.0,825.91,650.9
2017,12,1,10,0,651.0,103.0,1.2,12.0,382.0,772.8,610.95
2017,12,1,10,15,668.5,105.5,1.2,12.0,406.0,788.1,621.51
2017,12,1,10,30,686.0,108.0,1.2,12.0,430.0,800.31,629.06
2017,12,1,10,45,793.5,89.0,1.25,12.5,475.0,859.18,668.87
2017,12,1,11,0,901.0,70.0,1.3,13.0,520.0,908.37,700.79
2017,12,1,11,15,904.5,70.5,1.4,13.5,530.5,893.61,689.67
2017,12,1,11,30,908.0,71.0,1.5,14.0,541.0,875.29,676.97
2017,12,1,11,45,908.5,71.5,1.6,14.5,543.0,850.95,660.1
2017,12,1,12,0,909.0,72.0,1.7,15.0,545.0,823.32,640.93
2017,12,1,12,15,907.0,71.5,1.75,15.0,540.0,789.38,617.88
2017,12,1,12,30,905.0,71.0,1.8,15.0,535.0,752.58,592.65
2017,12,1,12,45,901.5,70.0,1.9,15.0,522.5,711.47,564.44
2017,12,1,13,0,898.0,69.0,2.0,15.0,510.0,667.96,532.07
2017,12,1,13,15,889.0,67.5,2.0,15.0,490.0,618.37,493.29
2017,12,1,13,30,880.0,66.0,2.0,15.0,470.0,567.31,452.35
2017,12,1,13,45,867.0,64.5,2.0,15.0,443.0,513.0,407.68
2017,12,1,14,0,854.0,63.0,2.0,15.0,416.0,458.11,361.15
2017,12,1,14,15,703.5,81.0,1.9,14.5,356.5,368.32,287.78
2017,12,1,14,30,553.0,99.0,1.8,14.0,297.0,290.82,224.26
2017,12,1,14,45,530.5,91.5,1.75,14.0,264.5,241.52,180.49
2017,12,1,15,0,508.0,84.0,1.7,14.0,232.0,194.38,138.44
2017,12,1,15,15,480.0,74.0,1.5,13.0,197.0,146.55,97.62
2017,12,1,15,30,452.0,64.0,1.3,12.0,162.0,102.01,62.57
2017,12,1,15,45,402.0,53.0,1.1,11.5,126.0,59.19,35.64
2017,12,1,16,0,352.0,42.0,0.9,11.0,90.0,34.23,24.64
2017,12,1,16,15,176.0,34.0,0.95,10.5,58.0,26.19,16.39
