Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,16,30,0.0,26.0,1.0,10.0,26.0,20.06,0.0
2017,12,1,16,45,0.0,13.0,1.05,9.5,13.0,11.1,0.0
2017,12,1,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,2,7,15,68.5,13.0,0.75,5.0,18.0,59.36,0.0
2017,12,2,7,30,137.0,26.0,0.7,5.0,36.0,176.32,127.7
2017,12,2,7,45,177.5,42.5,0.7,5.5,65.0,239.16,198.51
2017,12,2,8,0,218.0,59.0,0.7,6.0,94.0,279.39,236.73
2017,12,2,8,15,246.5,74.0,0.9,6.5,124.5,326.0,278.04
2017,12,2,8,30,275.0,89.0,1.1,7.0,155.0,373.25,318.35
2017,12,2,8,45,288.5,104.0,1.3,7.5,184.0,407.45,346.49
2017,12,2,9,0,302.0,119.0,1.5,8.0,213.0,440.94,373.28
2017,12,2,9,15,312.0,132.0,1.45,8.5,239.0,467.39,392.77
2017,12,2,9,30,322.0,145.0,1.4,9.0,265.0,492.77,410.91
2017,12,2,9,45,320.0,159.5,1.4,9.5,287.0,507.76,420.49
2017,12,2,10,0,318.0,174.0,1.4,10.0,309.0,521.15,428.77
2017,12,2,10,15,388.0,170.5,1.4,10.5,345.0,576.32,471.0
2017,12,2,10,30,458.0,167.0,1.4,11.0,381.0,651.05,525.83
2017,12,2,10,45,430.5,180.5,1.45,11.5,387.5,633.3,509.64
2017,12,2,11,0,403.0,194.0,1.5,12.0,394.0,595.18,479.71
2017,12,2,11,15,487.5,175.5,1.55,12.0,422.5,656.03,526.66
2017,12,2,11,30,572.0,157.0,1.6,12.0,451.0,692.58,554.58
2017,12,2,11,45,447.0,189.5,1.7,12.5,420.0,606.25,486.62
2017,12,2,12,0,322.0,222.0,1.8,13.0,389.0,508.51,410.06
2017,12,2,12,15,464.0,183.5,1.8,13.0,421.5,576.07,464.52
2017,12,2,12,30,606.0,145.0,1.8,13.0,454.0,624.58,502.18
2017,12,2,12,45,554.5,156.5,1.8,13.0,434.0,566.26,456.33
2017,12,2,13,0,503.0,168.0,1.8,13.0,414.0,516.77,417.3
2017,12,2,13,15,498.0,162.0,1.75,13.0,397.5,480.37,388.26
2017,12,2,13,30,493.0,156.0,1.7,13.0,381.0,443.24,357.98
2017,12,2,13,45,498.5,143.5,1.65,13.0,360.0,404.6,325.93
2017,12,2,14,0,504.0,131.0,1.6,13.0,339.0,364.62,291.91
2017,12,2,14,15,446.5,128.5,1.4,12.5,302.0,307.71,244.25
2017,12,2,14,30,389.0,126.0,1.2,12.0,265.0,256.32,200.84
2017,12,2,14,45,371.0,115.0,1.0,11.5,236.0,214.57,164.25
2017,12,2,15,0,353.0,104.0,0.8,11.0,207.0,174.72,129.17
2017,12,2,15,15,333.0,90.0,0.8,10.5,175.5,134.09,94.39
2017,12,2,15,30,313.0,76.0,0.8,10.0,144.0,95.99,63.69
2017,12,2,15,45,275.5,61.5,0.85,10.0,111.5,59.41,38.79
2017,12,2,16,0,238.0,47.0,0.9,10.0,79.0,35.87,26.18
2017,12,2,16,15,119.0,34.5,0.9,9.5,50.5,26.77,16.92
2017,12,2,16,30,0.0,22.0,0.9,9.0,22.0,17.41,0.0
2017,12,2,16,45,0.0,11.0,0.95,8.5,11.0,9.39,0.0
2017,12,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,3,7,15,195.0,11.5,1.6,3.5,25.5,146.91,0.0
2017,12,3,7,30,390.0,23.0,1.9,4.0,51.0,349.54,248.97
2017,12,3,7,45,500.5,30.5,2.25,5.0,92.5,464.96,385.15
2017,12,3,8,0,611.0,38.0,2.6,6.0,134.0,579.34,484.93
2017,12,3,8,15,672.0,42.5,2.85,6.0,177.5,653.33,548.89
2017,12,3,8,30,733.0,47.0,3.1,6.0,221.0,727.62,610.4
2017,12,3,8,45,772.0,50.5,3.35,6.5,262.5,781.02,652.31
2017,12,3,9,0,811.0,54.0,3.6,7.0,304.0,832.82,691.55
2017,12,3,9,15,836.0,56.0,3.65,7.5,341.5,867.66,715.72
2017,12,3,9,30,861.0,58.0,3.7,8.0,379.0,889.81,729.86
2017,12,3,9,45,880.0,59.5,3.8,8.5,410.5,912.27,744.36
2017,12,3,10,0,899.0,61.0,3.9,9.0,442.0,931.44,756.26
2017,12,3,10,15,911.0,62.0,3.9,9.0,467.5,939.84,761.04
2017,12,3,10,30,923.0,63.0,3.9,9.0,493.0,944.54,763.29
2017,12,3,10,45,931.0,64.0,3.9,9.5,511.0,941.75,758.86
2017,12,3,11,0,939.0,65.0,3.9,10.0,529.0,935.11,751.88
2017,12,3,11,15,943.5,65.0,3.85,10.0,540.0,920.21,740.15
2017,12,3,11,30,948.0,65.0,3.8,10.0,551.0,901.57,725.93
2017,12,3,11,45,949.5,65.0,3.8,10.5,554.0,876.75,706.32
2017,12,3,12,0,951.0,65.0,3.8,11.0,557.0,848.45,684.33
2017,12,3,12,15,949.0,65.0,3.8,11.0,552.0,814.08,659.16
2017,12,3,12,30,947.0,65.0,3.8,11.0,547.0,776.7,631.7
2017,12,3,12,45,930.5,68.5,3.85,11.0,532.5,730.52,597.63
2017,12,3,13,0,914.0,72.0,3.9,11.0,518.0,682.68,559.92
2017,12,3,13,15,905.0,71.0,3.9,11.0,497.5,633.06,519.46
2017,12,3,13,30,896.0,70.0,3.9,11.0,477.0,581.88,476.74
2017,12,3,13,45,883.0,68.0,3.9,11.0,450.0,526.32,429.39
2017,12,3,14,0,870.0,66.0,3.9,11.0,423.0,471.72,381.4
2017,12,3,14,15,850.0,64.0,3.85,10.5,389.5,411.69,328.3
2017,12,3,14,30,830.0,62.0,3.8,10.0,356.0,352.39,274.34
2017,12,3,14,45,802.0,58.5,3.75,10.0,317.5,290.37,216.89
2017,12,3,15,0,774.0,55.0,3.7,10.0,279.0,230.65,161.48
2017,12,3,15,15,729.5,51.0,3.25,9.5,237.0,170.34,108.34
2017,12,3,15,30,685.0,47.0,2.8,9.0,195.0,114.91,64.27
2017,12,3,15,45,615.5,41.0,2.4,8.5,151.5,61.78,32.34
2017,12,3,16,0,546.0,35.0,2.0,8.0,108.0,31.55,22.52
2017,12,3,16,15,273.0,33.0,1.85,7.0,69.5,27.45,17.63
2017,12,3,16,30,0.0,31.0,1.7,6.0,31.0,23.07,0.0
2017,12,3,16,45,0.0,15.5,1.55,5.5,15.5,13.23,0.0
2017,12,3,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,4,7,15,233.5,10.5,1.3,0.5,26.0,172.76,0.0
2017,12,4,7,30,467.0,21.0,1.4,1.0,52.0,403.57,277.87
2017,12,4,7,45,571.5,27.5,1.55,2.0,95.0,516.35,425.85
2017,12,4,8,0,676.0,34.0,1.7,3.0,138.0,626.27,521.66
2017,12,4,8,15,734.0,38.0,1.9,3.5,183.0,691.34,577.44
2017,12,4,8,30,792.0,42.0,2.1,4.0,228.0,762.29,634.79
2017,12,4,8,45,829.0,44.5,2.35,4.5,270.5,812.52,674.25
2017,12,4,9,0,866.0,47.0,2.6,5.0,313.0,861.45,711.3
2017,12,4,9,15,890.5,49.5,2.75,5.5,351.0,897.03,736.47
2017,12,4,9,30,915.0,52.0,2.9,6.0,389.0,929.8,759.06
2017,12,4,9,45,929.5,54.5,3.05,7.0,421.5,950.11,770.77
2017,12,4,10,0,944.0,57.0,3.2,8.0,454.0,966.83,779.8
2017,12,4,10,15,955.5,58.0,3.25,8.5,480.0,974.84,783.14
2017,12,4,10,30,967.0,59.0,3.3,9.0,506.0,978.99,783.88
2017,12,4,10,45,973.0,60.0,3.35,9.5,525.0,974.12,778.32
2017,12,4,11,0,979.0,61.0,3.4,10.0,544.0,965.29,770.19
2017,12,4,11,15,983.0,61.5,3.5,10.0,555.0,950.06,759.42
2017,12,4,11,30,987.0,62.0,3.6,10.0,566.0,930.96,745.99
2017,12,4,11,45,986.0,63.0,3.7,10.5,568.5,904.5,725.96
2017,12,4,12,0,985.0,64.0,3.8,11.0,571.0,874.53,703.44
2017,12,4,12,15,983.0,64.0,3.9,11.0,566.0,839.18,678.22
2017,12,4,12,30,981.0,64.0,4.0,11.0,561.0,800.71,650.53
2017,12,4,12,45,971.0,65.0,4.1,11.0,547.0,754.91,617.07
2017,12,4,13,0,961.0,66.0,4.2,11.0,533.0,706.94,580.03
2017,12,4,13,15,952.0,65.0,4.2,11.0,512.5,655.42,538.06
2017,12,4,13,30,943.0,64.0,4.2,11.0,492.0,602.22,493.68
2017,12,4,13,45,925.5,63.5,4.2,11.0,463.5,543.85,443.95
2017,12,4,14,0,908.0,63.0,4.2,11.0,435.0,485.16,392.57
2017,12,4,14,15,888.5,61.0,4.05,10.5,400.5,424.1,338.2
2017,12,4,14,30,869.0,59.0,3.9,10.0,366.0,363.81,283.07
2017,12,4,14,45,836.5,56.5,3.8,10.0,326.0,299.35,223.45
2017,12,4,15,0,804.0,54.0,3.7,10.0,286.0,237.61,166.27
2017,12,4,15,15,760.0,50.0,3.2,9.0,243.0,175.6,111.68
2017,12,4,15,30,716.0,46.0,2.7,8.0,200.0,118.37,66.0
2017,12,4,15,45,644.0,40.5,2.2,7.5,155.5,63.64,32.86
2017,12,4,16,0,572.0,35.0,1.7,7.0,111.0,31.66,22.72
2017,12,4,16,15,441.5,26.0,1.6,6.0,71.0,23.57,14.41
2017,12,4,16,30,311.0,17.0,1.5,5.0,31.0,15.47,0.0
2017,12,4,16,45,155.5,8.5,1.45,4.5,15.5,7.26,0.0
2017,12,4,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,5,7,15,238.0,10.0,1.0,2.5,25.5,175.11,0.0
2017,12,5,7,30,476.0,20.0,0.9,3.0,51.0,409.49,265.77
2017,12,5,7,45,579.5,26.0,0.8,4.0,93.5,516.96,417.52
2017,12,5,8,0,683.0,32.0,0.7,5.0,136.0,622.96,506.34
2017,12,5,8,15,740.5,36.5,0.95,5.5,181.0,693.24,565.67
2017,12,5,8,30,798.0,41.0,1.2,6.0,226.0,764.81,623.11
2017,12,5,8,45,834.0,43.5,1.45,7.0,268.5,814.32,660.65
2017,12,5,9,0,870.0,46.0,1.7,8.0,311.0,862.49,695.69
2017,12,5,9,15,894.0,48.5,1.85,8.5,349.0,897.74,720.29
2017,12,5,9,30,918.0,51.0,2.0,9.0,387.0,930.18,742.37
2017,12,5,9,45,929.0,54.0,2.15,10.0,419.0,948.11,752.44
2017,12,5,10,0,940.0,57.0,2.3,11.0,451.0,962.39,759.91
2017,12,5,10,15,951.0,58.5,2.35,11.5,477.0,970.75,763.52
2017,12,5,10,30,962.0,60.0,2.4,12.0,503.0,975.24,764.58
2017,12,5,10,45,969.0,61.0,2.45,12.5,521.5,971.41,760.01
2017,12,5,11,0,976.0,62.0,2.5,13.0,540.0,963.62,752.95
2017,12,5,11,15,979.5,62.5,2.45,13.0,551.0,948.1,741.09
2017,12,5,11,30,983.0,63.0,2.4,13.0,562.0,928.74,726.79
2017,12,5,11,45,983.5,63.0,2.4,13.5,565.0,902.46,706.96
2017,12,5,12,0,984.0,63.0,2.4,14.0,568.0,872.64,684.81
2017,12,5,12,15,982.0,63.0,2.35,14.0,563.0,837.47,659.76
2017,12,5,12,30,980.0,63.0,2.3,14.0,558.0,799.18,632.47
2017,12,5,12,45,958.5,67.5,2.25,14.5,542.0,749.69,595.84
2017,12,5,13,0,937.0,72.0,2.2,15.0,526.0,698.79,556.14
2017,12,5,13,15,927.5,71.0,2.15,15.0,505.5,648.03,516.33
2017,12,5,13,30,918.0,70.0,2.1,15.0,485.0,595.69,474.29
2017,12,5,13,45,904.5,68.0,2.05,15.0,457.5,538.94,427.72
2017,12,5,14,0,891.0,66.0,2.0,15.0,430.0,481.57,379.28
2017,12,5,14,15,870.5,64.0,1.75,14.5,396.0,421.96,327.75
2017,12,5,14,30,850.0,62.0,1.5,14.0,362.0,361.45,274.2
2017,12,5,14,45,821.0,58.5,1.3,14.0,323.0,298.07,217.29
2017,12,5,15,0,792.0,55.0,1.1,14.0,284.0,237.06,162.33
2017,12,5,15,15,747.5,51.0,1.05,13.0,241.0,175.66,109.94
2017,12,5,15,30,703.0,47.0,1.0,12.0,198.0,119.11,65.8
2017,12,5,15,45,631.0,41.0,0.95,11.5,154.0,64.64,33.0
2017,12,5,16,0,559.0,35.0,0.9,11.0,110.0,31.62,22.3
2017,12,5,16,15,426.5,26.0,0.85,10.5,70.5,23.54,14.06
2017,12,5,16,30,294.0,17.0,0.8,10.0,31.0,15.45,0.0
2017,12,5,16,45,147.0,8.5,0.8,9.5,15.5,7.26,0.0
2017,12,5,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,6,7,15,183.0,10.5,1.0,3.5,22.0,136.75,0.0
2017,12,6,7,30,366.0,21.0,0.9,4.0,44.0,324.19,199.39
2017,12,6,7,45,482.0,29.5,0.8,4.5,85.5,446.77,362.81
2017,12,6,8,0,598.0,38.0,0.7,5.0,127.0,565.51,463.38
2017,12,6,8,15,662.5,43.0,0.85,5.5,171.0,642.88,527.24
2017,12,6,8,30,727.0,48.0,1.0,6.0,215.0,720.66,588.47
2017,12,6,8,45,768.5,51.5,1.15,7.0,257.0,776.32,629.59
2017,12,6,9,0,810.0,55.0,1.3,8.0,299.0,830.42,667.96
2017,12,6,9,15,836.5,58.0,1.25,8.5,337.0,868.21,691.71
2017,12,6,9,30,863.0,61.0,1.2,9.0,375.0,903.22,712.76
2017,12,6,9,45,892.0,60.0,1.15,10.0,409.0,921.87,720.56
2017,12,6,10,0,921.0,59.0,1.1,11.0,443.0,946.97,732.71
2017,12,6,10,15,933.0,60.0,1.05,11.5,469.0,955.63,734.73
2017,12,6,10,30,945.0,61.0,1.0,12.0,495.0,960.52,734.5
2017,12,6,10,45,953.0,62.0,0.95,12.5,513.5,957.86,729.39
2017,12,6,11,0,961.0,63.0,0.9,13.0,532.0,951.27,721.96
2017,12,6,11,15,965.0,63.5,0.85,13.0,543.0,936.56,710.68
2017,12,6,11,30,969.0,64.0,0.8,13.0,554.0,918.04,697.15
2017,12,6,11,45,970.5,64.0,0.75,13.5,557.5,893.04,678.24
2017,12,6,12,0,972.0,64.0,0.7,14.0,561.0,864.5,657.2
2017,12,6,12,15,970.0,63.5,0.65,14.0,556.0,829.21,632.93
2017,12,6,12,30,968.0,63.0,0.6,14.0,551.0,790.85,606.62
2017,12,6,12,45,964.5,62.0,0.6,14.5,538.5,747.95,576.85
2017,12,6,13,0,961.0,61.0,0.6,15.0,526.0,702.46,543.69
2017,12,6,13,15,952.5,60.5,0.65,15.0,506.0,652.12,506.92
2017,12,6,13,30,944.0,60.0,0.7,15.0,486.0,600.04,467.59
2017,12,6,13,45,931.5,58.5,0.8,15.0,458.5,543.33,423.77
2017,12,6,14,0,919.0,57.0,0.9,15.0,431.0,485.83,377.41
2017,12,6,14,15,900.5,55.0,0.9,14.5,397.5,424.86,326.56
2017,12,6,14,30,882.0,53.0,0.9,14.0,364.0,364.31,274.19
2017,12,6,14,45,854.0,51.0,0.9,14.0,325.0,301.71,218.56
2017,12,6,15,0,826.0,49.0,0.9,14.0,286.0,241.16,164.25
2017,12,6,15,15,784.5,45.5,0.95,13.0,243.5,177.96,110.22
2017,12,6,15,30,743.0,42.0,1.0,12.0,201.0,120.03,64.74
2017,12,6,15,45,674.5,37.0,1.1,11.0,157.0,64.16,31.02
2017,12,6,16,0,606.0,32.0,1.2,10.0,113.0,29.01,20.08
2017,12,6,16,15,480.0,24.0,1.2,9.0,72.5,21.77,12.66
2017,12,6,16,30,354.0,16.0,1.2,8.0,32.0,14.55,0.0
2017,12,6,16,45,177.0,8.0,1.3,7.0,16.0,6.83,0.0
2017,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,7,7,15,150.5,11.0,2.0,3.5,20.0,114.25,0.0
2017,12,7,7,30,301.0,22.0,2.0,4.0,40.0,285.06,164.31
2017,12,7,7,45,424.0,32.0,2.05,5.0,81.5,415.22,341.03
2017,12,7,8,0,547.0,42.0,2.1,6.0,123.0,538.56,449.28
2017,12,7,8,15,614.5,49.0,2.35,7.0,167.0,618.34,516.5
2017,12,7,8,30,682.0,56.0,2.6,8.0,211.0,699.49,581.5
2017,12,7,8,45,735.0,59.5,2.9,9.0,254.5,755.69,624.8
2017,12,7,9,0,788.0,63.0,3.2,10.0,298.0,820.01,672.54
2017,12,7,9,15,816.5,66.5,3.1,10.5,336.5,860.29,699.51
2017,12,7,9,30,845.0,70.0,3.0,11.0,375.0,897.75,723.62
2017,12,7,9,45,843.0,77.5,2.95,12.0,404.0,908.85,727.05
2017,12,7,10,0,841.0,85.0,2.9,13.0,433.0,916.18,727.88
2017,12,7,10,15,855.0,87.0,2.85,13.5,459.0,928.16,733.41
2017,12,7,10,30,869.0,89.0,2.8,14.0,485.0,936.38,736.25
2017,12,7,10,45,881.0,89.5,2.8,15.0,504.5,937.13,733.03
2017,12,7,11,0,893.0,90.0,2.8,16.0,524.0,933.96,727.3
2017,12,7,11,15,897.5,91.0,2.7,16.5,535.0,920.83,715.36
2017,12,7,11,30,902.0,92.0,2.6,17.0,546.0,903.99,701.13
2017,12,7,11,45,906.5,91.0,2.55,17.5,550.0,881.16,683.36
2017,12,7,12,0,911.0,90.0,2.5,18.0,554.0,854.77,663.32
2017,12,7,12,15,908.0,89.5,2.35,18.0,549.0,819.69,637.76
2017,12,7,12,30,905.0,89.0,2.2,18.0,544.0,781.75,610.24
2017,12,7,12,45,874.0,95.5,2.05,18.5,526.0,729.25,570.4
2017,12,7,13,0,843.0,102.0,1.9,19.0,508.0,676.05,528.47
2017,12,7,13,15,831.5,100.0,1.75,18.5,487.5,626.08,490.52
2017,12,7,13,30,820.0,98.0,1.6,18.0,467.0,576.7,451.96
2017,12,7,13,45,807.5,94.5,1.45,18.0,440.5,522.18,407.79
2017,12,7,14,0,795.0,91.0,1.3,18.0,414.0,467.21,362.18
2017,12,7,14,15,771.0,87.5,1.05,17.5,380.5,407.41,312.01
2017,12,7,14,30,747.0,84.0,0.8,17.0,347.0,348.95,261.73
2017,12,7,14,45,715.0,79.0,0.55,17.0,308.5,288.41,208.8
2017,12,7,15,0,683.0,74.0,0.3,17.0,270.0,230.76,158.3
2017,12,7,15,15,632.5,68.0,0.3,16.5,228.0,172.27,110.03
2017,12,7,15,30,582.0,62.0,0.3,16.0,186.0,119.51,69.68
2017,12,7,15,45,505.0,53.0,0.3,15.5,143.5,68.88,38.44
2017,12,7,16,0,428.0,44.0,0.3,15.0,101.0,36.4,26.05
2017,12,7,16,15,301.0,31.0,0.45,14.0,63.5,25.72,15.62
2017,12,7,16,30,174.0,18.0,0.6,13.0,26.0,14.89,0.0
2017,12,7,16,45,87.0,9.0,0.75,12.5,13.0,7.68,0.0
2017,12,7,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,8,7,15,100.5,11.0,1.2,6.5,16.5,79.26,0.0
2017,12,8,7,30,201.0,22.0,1.1,7.0,33.0,209.68,107.6
2017,12,8,7,45,301.0,34.5,1.0,7.5,69.0,322.3,261.55
2017,12,8,8,0,401.0,47.0,0.9,8.0,105.0,425.86,352.63
2017,12,8,8,15,467.5,55.5,0.95,8.5,144.5,503.24,417.11
2017,12,8,8,30,534.0,64.0,1.0,9.0,184.0,582.09,479.71
2017,12,8,8,45,575.5,70.5,1.1,10.0,222.0,637.55,521.34
2017,12,8,9,0,617.0,77.0,1.2,11.0,260.0,692.1,560.7
2017,12,8,9,15,677.5,70.5,1.1,11.5,294.5,745.36,596.43
2017,12,8,9,30,738.0,64.0,1.0,12.0,329.0,791.06,625.23
2017,12,8,9,45,537.0,113.0,0.95,12.5,314.5,668.03,533.22
2017,12,8,10,0,336.0,162.0,0.9,13.0,300.0,522.22,421.22
2017,12,8,10,15,523.0,129.0,0.8,13.5,359.5,669.93,532.45
2017,12,8,10,30,710.0,96.0,0.7,14.0,419.0,804.96,622.77
2017,12,8,10,45,560.5,140.5,0.6,15.0,401.5,703.79,545.79
2017,12,8,11,0,411.0,185.0,0.5,16.0,384.0,611.09,474.56
2017,12,8,11,15,374.0,197.0,0.4,16.0,381.5,563.14,438.99
2017,12,8,11,30,337.0,209.0,0.3,16.0,379.0,533.87,415.85
2017,12,8,11,45,410.0,195.0,0.25,16.5,402.5,582.6,450.7
2017,12,8,12,0,483.0,181.0,0.2,17.0,426.0,609.87,468.86
2017,12,8,12,15,646.5,145.5,0.25,17.0,470.5,684.16,523.07
2017,12,8,12,30,810.0,110.0,0.3,17.0,515.0,739.36,562.11
2017,12,8,12,45,794.0,111.5,0.4,17.5,501.0,694.83,529.88
2017,12,8,13,0,778.0,113.0,0.5,18.0,487.0,649.0,497.42
2017,12,8,13,15,766.5,111.0,0.6,17.5,467.5,601.29,464.46
2017,12,8,13,30,755.0,109.0,0.7,17.0,448.0,552.6,429.35
2017,12,8,13,45,702.5,102.0,0.85,17.0,403.5,477.29,372.7
2017,12,8,14,0,650.0,95.0,1.0,17.0,359.0,405.93,317.06
2017,12,8,14,15,527.5,108.0,0.9,16.5,311.5,325.26,252.66
2017,12,8,14,30,405.0,121.0,0.8,16.0,264.0,261.43,201.34
2017,12,8,14,45,510.0,101.0,0.75,15.5,260.5,246.53,183.71
2017,12,8,15,0,615.0,81.0,0.7,15.0,257.0,222.53,156.59
2017,12,8,15,15,565.5,73.5,0.8,14.0,216.5,166.8,110.14
2017,12,8,15,30,516.0,66.0,0.9,13.0,176.0,116.8,71.26
2017,12,8,15,45,446.5,55.5,1.0,12.5,135.5,69.16,40.51
2017,12,8,16,0,377.0,45.0,1.1,12.0,95.0,37.1,26.98
2017,12,8,16,15,188.5,34.5,1.1,11.0,59.5,26.62,16.57
2017,12,8,16,30,0.0,24.0,1.1,10.0,24.0,18.72,0.0
2017,12,8,16,45,0.0,12.0,1.15,9.5,12.0,10.24,0.0
2017,12,8,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,7,15,103.5,10.5,1.2,5.5,16.0,80.76,0.0
2017,12,9,7,30,207.0,21.0,1.1,6.0,32.0,211.47,96.16
2017,12,9,7,45,302.0,33.5,1.05,7.0,67.5,321.67,260.51
2017,12,9,8,0,397.0,46.0,1.0,8.0,103.0,421.01,348.88
2017,12,9,8,15,462.5,55.0,1.1,8.5,142.0,497.82,413.64
2017,12,9,8,30,528.0,64.0,1.2,9.0,181.0,576.21,476.7
2017,12,9,8,45,563.5,72.0,1.35,10.0,218.5,628.11,516.38
2017,12,9,9,0,599.0,80.0,1.5,11.0,256.0,678.96,553.8
2017,12,9,9,15,665.0,72.5,1.55,11.5,291.0,736.22,594.8
2017,12,9,9,30,731.0,65.0,1.6,12.0,326.0,785.36,628.62
2017,12,9,9,45,731.5,71.5,1.7,12.5,352.5,797.21,635.44
2017,12,9,10,0,732.0,78.0,1.8,13.0,379.0,805.83,640.26
2017,12,9,10,15,747.0,80.5,1.8,13.5,403.5,819.7,647.87
2017,12,9,10,30,762.0,83.0,1.8,14.0,428.0,830.3,653.1
2017,12,9,10,45,750.0,90.5,1.8,15.0,441.5,818.95,641.71
2017,12,9,11,0,738.0,98.0,1.8,16.0,455.0,810.25,632.62
2017,12,9,11,15,733.5,102.5,1.75,16.5,463.5,796.09,620.52
2017,12,9,11,30,729.0,107.0,1.7,17.0,472.0,779.02,606.61
2017,12,9,11,45,719.5,110.5,1.65,17.5,473.0,753.81,587.13
2017,12,9,12,0,710.0,114.0,1.6,18.0,474.0,726.25,566.19
2017,12,9,12,15,683.5,120.0,1.5,18.0,464.5,686.22,536.96
2017,12,9,12,30,657.0,126.0,1.4,18.0,455.0,645.19,505.7
2017,12,9,12,45,613.0,135.0,1.3,18.5,436.0,594.4,465.93
2017,12,9,13,0,569.0,144.0,1.2,19.0,417.0,538.72,422.52
2017,12,9,13,15,602.5,129.0,1.1,19.0,408.0,520.52,407.9
2017,12,9,13,30,636.0,114.0,1.0,19.0,399.0,491.83,384.62
2017,12,9,13,45,622.0,110.0,0.95,19.0,375.5,445.03,347.14
2017,12,9,14,0,608.0,106.0,0.9,19.0,352.0,398.34,308.96
2017,12,9,14,15,709.5,86.0,0.75,18.5,351.5,383.34,292.85
2017,12,9,14,30,811.0,66.0,0.6,18.0,351.0,356.78,265.31
2017,12,9,14,45,781.0,62.5,0.45,17.5,313.0,295.38,212.0
2017,12,9,15,0,751.0,59.0,0.3,17.0,275.0,236.48,160.64
2017,12,9,15,15,705.5,54.5,0.35,16.0,233.0,176.76,110.96
2017,12,9,15,30,660.0,50.0,0.4,15.0,191.0,122.03,68.58
2017,12,9,15,45,588.5,43.5,0.5,14.5,148.5,69.43,35.95
2017,12,9,16,0,517.0,37.0,0.6,14.0,106.0,30.59,21.1
2017,12,9,16,15,258.5,33.0,0.7,13.0,67.5,25.67,15.66
2017,12,9,16,30,0.0,29.0,0.8,12.0,29.0,21.87,0.0
2017,12,9,16,45,0.0,14.5,0.9,11.5,14.5,12.38,0.0
2017,12,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,7,15,177.0,9.5,1.3,6.5,19.0,130.63,0.0
2017,12,10,7,30,354.0,19.0,1.2,7.0,38.0,306.36,117.88
2017,12,10,7,45,475.0,27.0,1.15,8.0,78.5,435.83,345.93
2017,12,10,8,0,596.0,35.0,1.1,9.0,119.0,557.0,451.75
2017,12,10,8,15,663.0,40.5,1.2,10.0,163.0,636.5,516.42
2017,12,10,8,30,730.0,46.0,1.3,11.0,207.0,716.85,578.03
2017,12,10,8,45,774.5,49.5,1.4,12.0,249.5,775.24,620.38
2017,12,10,9,0,819.0,53.0,1.5,13.0,292.0,832.22,659.83
2017,12,10,9,15,846.5,56.0,1.55,13.5,330.5,871.28,685.69
2017,12,10,9,30,874.0,59.0,1.6,14.0,369.0,898.05,702.37
2017,12,10,9,45,890.5,61.5,1.65,14.5,401.5,920.16,715.57
2017,12,10,10,0,907.0,64.0,1.7,15.0,434.0,938.93,726.32
2017,12,10,10,15,920.5,65.5,1.75,15.5,460.5,949.95,731.75
2017,12,10,10,30,934.0,67.0,1.8,16.0,487.0,957.24,734.79
2017,12,10,10,45,943.0,67.5,1.85,16.5,507.0,955.22,731.65
2017,12,10,11,0,952.0,68.0,1.9,17.0,527.0,949.34,726.16
2017,12,10,11,15,957.0,68.5,1.85,17.5,538.5,936.02,714.61
2017,12,10,11,30,962.0,69.0,1.8,18.0,550.0,918.89,700.77
2017,12,10,11,45,964.0,69.0,1.8,18.5,554.0,894.87,683.05
2017,12,10,12,0,966.0,69.0,1.8,19.0,558.0,867.29,663.09
2017,12,10,12,15,964.0,69.0,1.75,19.0,553.5,833.17,639.44
2017,12,10,12,30,962.0,69.0,1.7,19.0,549.0,795.97,613.67
2017,12,10,12,45,966.0,65.5,1.65,19.5,538.0,755.92,584.72
2017,12,10,13,0,970.0,62.0,1.6,20.0,527.0,712.73,552.27
2017,12,10,13,15,961.5,61.5,1.5,20.0,507.0,662.38,513.58
2017,12,10,13,30,953.0,61.0,1.4,20.0,487.0,610.23,472.7
2017,12,10,13,45,850.0,67.5,1.3,20.0,431.5,518.24,401.52
2017,12,10,14,0,747.0,74.0,1.2,20.0,376.0,431.0,332.87
2017,12,10,14,15,566.0,99.0,1.0,19.5,317.5,338.74,260.17
2017,12,10,14,30,385.0,124.0,0.8,19.0,259.0,258.66,197.36
2017,12,10,14,45,383.0,109.5,0.65,18.5,231.5,218.79,163.18
2017,12,10,15,0,381.0,95.0,0.5,18.0,204.0,179.05,128.48
2017,12,10,15,15,365.0,82.0,0.6,17.0,174.0,138.39,94.31
2017,12,10,15,30,349.0,69.0,0.7,16.0,144.0,99.69,63.25
2017,12,10,15,45,305.5,57.5,0.85,15.0,112.5,62.78,38.29
2017,12,10,16,0,262.0,46.0,1.0,14.0,81.0,35.23,25.13
2017,12,10,16,15,131.0,35.0,1.05,13.0,52.5,27.14,16.88
2017,12,10,16,30,0.0,24.0,1.1,12.0,24.0,18.74,0.0
2017,12,10,16,45,0.0,12.0,1.15,11.5,12.0,10.24,0.0
2017,12,10,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,12.0,1.1,8.0,12.0,10.24,0.0
2017,12,11,7,30,0.0,24.0,1.0,8.0,24.0,28.85,3.54
2017,12,11,7,45,147.5,36.5,0.95,8.5,57.0,191.86,153.19
2017,12,11,8,0,295.0,49.0,0.9,9.0,90.0,343.13,285.07
2017,12,11,8,15,345.5,62.5,0.8,9.5,126.0,408.27,340.13
2017,12,11,8,30,396.0,76.0,0.7,10.0,162.0,475.19,393.77
2017,12,11,8,45,441.0,85.0,0.6,11.0,198.5,531.92,435.83
2017,12,11,9,0,486.0,94.0,0.5,12.0,235.0,588.97,475.79
2017,12,11,9,15,539.0,92.5,0.6,12.5,267.5,645.85,517.05
2017,12,11,9,30,592.0,91.0,0.7,13.0,300.0,697.37,553.36
2017,12,11,9,45,556.5,108.0,0.85,13.5,318.5,686.97,545.21
2017,12,11,10,0,521.0,125.0,1.0,14.0,337.0,666.5,530.29
2017,12,11,10,15,559.5,124.5,1.0,14.5,365.0,705.57,556.95
2017,12,11,10,30,598.0,124.0,1.0,15.0,393.0,735.3,575.82
2017,12,11,10,45,618.5,124.0,1.05,15.5,411.5,745.82,581.71
2017,12,11,11,0,639.0,124.0,1.1,16.0,430.0,753.1,585.62
2017,12,11,11,15,670.5,118.5,1.1,16.5,446.5,760.35,589.03
2017,12,11,11,30,702.0,113.0,1.1,17.0,463.0,763.55,589.72
2017,12,11,11,45,662.0,125.5,1.15,17.5,457.5,723.87,561.14
2017,12,11,12,0,622.0,138.0,1.2,18.0,452.0,682.8,531.49
2017,12,11,12,15,604.0,145.5,1.2,18.0,448.0,652.8,509.38
2017,12,11,12,30,586.0,153.0,1.2,18.0,444.0,615.56,481.84
2017,12,11,12,45,622.5,135.5,1.2,18.0,438.5,602.74,472.6
2017,12,11,13,0,659.0,118.0,1.2,18.0,433.0,578.82,454.75
2017,12,11,13,15,633.0,119.5,1.15,18.0,412.5,531.23,417.82
2017,12,11,13,30,607.0,121.0,1.1,18.0,392.0,484.11,380.79
2017,12,11,13,45,580.5,123.5,1.05,18.0,370.5,438.45,344.1
2017,12,11,14,0,554.0,126.0,1.0,18.0,349.0,389.63,304.31
2017,12,11,14,15,563.5,109.5,0.9,17.5,321.5,348.44,269.65
2017,12,11,14,30,573.0,93.0,0.8,17.0,294.0,301.08,228.89
2017,12,11,14,45,538.5,90.0,0.75,16.5,263.0,251.42,186.33
2017,12,11,15,0,504.0,87.0,0.7,16.0,232.0,205.05,146.29
2017,12,11,15,15,469.5,77.5,0.75,15.0,196.5,153.77,103.32
2017,12,11,15,30,435.0,68.0,0.8,14.0,161.0,109.63,68.27
2017,12,11,15,45,388.5,56.5,0.85,13.5,125.5,67.3,39.59
2017,12,11,16,0,342.0,45.0,0.9,13.0,90.0,36.94,26.74
2017,12,11,16,15,171.0,35.0,0.95,12.5,57.5,26.94,16.79
2017,12,11,16,30,0.0,25.0,1.0,12.0,25.0,19.41,0.0
2017,12,11,16,45,0.0,12.5,1.05,11.5,12.5,10.67,0.0
2017,12,11,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
