Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,17.0,1.2,4.5,17.0,14.51,0.0
2017,12,12,7,30,0.0,34.0,1.1,5.0,34.0,58.6,7.68
2017,12,12,7,45,294.0,35.0,1.05,6.0,75.0,313.98,252.2
2017,12,12,8,0,588.0,36.0,1.0,7.0,116.0,549.39,448.74
2017,12,12,8,15,657.0,42.0,1.05,8.0,160.5,631.3,514.37
2017,12,12,8,30,726.0,48.0,1.1,9.0,205.0,714.02,577.71
2017,12,12,8,45,772.0,52.0,1.2,10.0,248.0,774.59,621.99
2017,12,12,9,0,818.0,56.0,1.3,11.0,291.0,833.76,663.25
2017,12,12,9,15,846.5,59.0,1.35,11.5,330.0,873.94,690.01
2017,12,12,9,30,875.0,62.0,1.4,12.0,369.0,911.35,714.19
2017,12,12,9,45,897.0,63.5,1.45,12.5,403.0,928.01,723.5
2017,12,12,10,0,919.0,65.0,1.5,13.0,437.0,950.59,736.99
2017,12,12,10,15,932.0,66.5,1.5,13.5,463.5,961.31,741.44
2017,12,12,10,30,945.0,68.0,1.5,14.0,490.0,968.27,743.55
2017,12,12,10,45,954.5,68.5,1.55,15.0,510.0,966.8,739.52
2017,12,12,11,0,964.0,69.0,1.6,16.0,530.0,961.43,733.11
2017,12,12,11,15,968.5,69.5,1.65,16.0,542.0,947.68,723.98
2017,12,12,11,30,973.0,70.0,1.7,16.0,554.0,930.11,712.45
2017,12,12,11,45,975.5,70.0,1.75,16.5,558.0,906.45,695.56
2017,12,12,12,0,978.0,70.0,1.8,17.0,562.0,879.17,676.3
2017,12,12,12,15,976.0,69.5,1.85,17.0,557.5,844.28,653.03
2017,12,12,12,30,974.0,69.0,1.9,17.0,553.0,806.28,627.47
2017,12,12,12,45,968.5,68.5,2.0,17.5,540.5,762.9,597.12
2017,12,12,13,0,963.0,68.0,2.1,18.0,528.0,717.03,563.27
2017,12,12,13,15,954.5,67.0,2.1,17.5,508.0,666.49,525.55
2017,12,12,13,30,946.0,66.0,2.1,17.0,488.0,614.18,485.3
2017,12,12,13,45,931.5,64.5,2.15,17.0,461.0,556.71,439.15
2017,12,12,14,0,917.0,63.0,2.2,17.0,434.0,498.6,390.96
2017,12,12,14,15,898.0,61.0,1.95,16.5,400.5,437.75,338.92
2017,12,12,14,30,879.0,59.0,1.7,16.0,367.0,377.32,285.79
2017,12,12,14,45,849.5,56.5,1.45,15.5,328.0,313.81,229.37
2017,12,12,15,0,820.0,54.0,1.2,15.0,289.0,252.15,174.13
2017,12,12,15,15,778.0,50.0,1.15,14.0,246.0,189.43,120.13
2017,12,12,15,30,736.0,46.0,1.1,13.0,203.0,131.14,73.4
2017,12,12,15,45,666.5,40.5,1.1,12.0,159.0,74.66,37.1
2017,12,12,16,0,597.0,35.0,1.1,11.0,115.0,31.76,22.41
2017,12,12,16,15,473.0,26.0,1.1,10.0,74.5,23.64,14.25
2017,12,12,16,30,349.0,17.0,1.1,9.0,34.0,15.49,0.0
2017,12,12,16,45,174.5,8.5,1.15,8.5,17.0,7.26,0.0
2017,12,12,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,16.0,1.2,2.5,16.0,13.66,0.0
2017,12,13,7,30,0.0,32.0,1.1,3.0,32.0,53.29,0.77
2017,12,13,7,45,286.0,34.0,1.0,4.0,72.0,306.73,246.6
2017,12,13,8,0,572.0,36.0,0.9,5.0,112.0,535.66,440.26
2017,12,13,8,15,642.0,42.5,1.0,6.0,156.0,618.53,507.77
2017,12,13,8,30,712.0,49.0,1.1,7.0,200.0,702.37,573.19
2017,12,13,8,45,756.5,53.0,1.25,8.0,243.0,761.52,617.59
2017,12,13,9,0,801.0,57.0,1.4,9.0,286.0,819.19,659.02
2017,12,13,9,15,830.0,60.5,1.45,9.5,324.5,860.36,686.97
2017,12,13,9,30,859.0,64.0,1.5,10.0,363.0,898.81,712.27
2017,12,13,9,45,874.5,67.0,1.55,10.5,396.0,921.15,725.71
2017,12,13,10,0,890.0,70.0,1.6,11.0,429.0,940.0,736.71
2017,12,13,10,15,904.0,72.0,1.55,11.5,455.5,952.48,741.82
2017,12,13,10,30,918.0,74.0,1.5,12.0,482.0,961.15,744.38
2017,12,13,10,45,928.5,74.5,1.5,13.0,502.5,951.15,733.77
2017,12,13,11,0,939.0,75.0,1.5,14.0,523.0,947.01,727.59
2017,12,13,11,15,944.0,75.5,1.45,14.5,535.0,934.13,716.2
2017,12,13,11,30,949.0,76.0,1.4,15.0,547.0,917.49,702.58
2017,12,13,11,45,950.5,76.5,1.35,15.5,551.0,894.21,684.68
2017,12,13,12,0,952.0,77.0,1.3,16.0,555.0,867.43,664.64
2017,12,13,12,15,950.0,76.5,1.3,16.0,550.5,833.34,641.63
2017,12,13,12,30,948.0,76.0,1.3,16.0,546.0,796.24,616.5
2017,12,13,12,45,933.5,78.0,1.35,16.5,532.0,750.39,584.52
2017,12,13,13,0,919.0,80.0,1.4,17.0,518.0,707.67,552.55
2017,12,13,13,15,908.5,78.5,1.5,16.5,498.0,656.38,515.67
2017,12,13,13,30,898.0,77.0,1.6,16.0,478.0,603.63,476.28
2017,12,13,13,45,881.0,75.5,1.7,16.0,450.5,546.3,431.0
2017,12,13,14,0,864.0,74.0,1.8,16.0,423.0,488.7,383.85
2017,12,13,14,15,842.0,71.5,1.6,15.5,389.5,428.04,332.43
2017,12,13,14,30,820.0,69.0,1.4,15.0,356.0,368.27,280.34
2017,12,13,14,45,786.5,66.0,1.25,14.5,317.5,305.79,225.41
2017,12,13,15,0,753.0,63.0,1.1,14.0,279.0,246.14,172.4
2017,12,13,15,15,707.0,58.0,1.1,13.0,236.5,185.57,120.52
2017,12,13,15,30,661.0,53.0,1.1,12.0,194.0,127.98,74.23
2017,12,13,15,45,589.5,46.0,1.1,11.0,151.0,74.05,38.75
2017,12,13,16,0,518.0,39.0,1.1,10.0,108.0,32.29,23.0
2017,12,13,16,15,395.0,28.5,1.1,9.0,69.5,23.68,14.39
2017,12,13,16,30,272.0,18.0,1.1,8.0,31.0,14.98,0.0
2017,12,13,16,45,136.0,9.0,1.15,7.5,15.5,7.68,0.0
2017,12,13,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,7,15,172.5,8.0,1.2,3.5,15.5,125.29,0.0
2017,12,14,7,30,345.0,16.0,1.1,4.0,31.0,291.98,0.0
2017,12,14,7,45,471.5,24.0,1.05,5.0,70.5,427.78,334.97
2017,12,14,8,0,598.0,32.0,1.0,6.0,110.0,552.03,450.04
2017,12,14,8,15,665.5,37.0,1.25,7.0,153.5,630.89,517.07
2017,12,14,8,30,733.0,42.0,1.5,8.0,197.0,710.82,581.18
2017,12,14,8,45,775.5,45.5,1.75,9.0,239.0,767.43,624.82
2017,12,14,9,0,818.0,49.0,2.0,10.0,281.0,813.94,659.16
2017,12,14,9,15,845.0,51.5,2.0,10.5,319.5,851.44,684.49
2017,12,14,9,30,872.0,54.0,2.0,11.0,358.0,886.55,707.24
2017,12,14,9,45,890.0,56.0,2.05,11.5,390.5,909.8,721.52
2017,12,14,10,0,908.0,58.0,2.1,12.0,423.0,929.79,733.39
2017,12,14,10,15,920.0,59.5,2.2,13.0,449.0,940.0,737.53
2017,12,14,10,30,932.0,61.0,2.3,14.0,475.0,946.52,739.21
2017,12,14,10,45,939.5,62.0,2.45,15.0,494.5,944.43,735.5
2017,12,14,11,0,947.0,63.0,2.6,16.0,514.0,938.52,729.28
2017,12,14,11,15,951.5,63.5,2.6,16.0,525.5,925.44,719.59
2017,12,14,11,30,956.0,64.0,2.6,16.0,537.0,908.61,707.49
2017,12,14,11,45,956.5,64.5,2.65,16.5,541.0,884.71,689.7
2017,12,14,12,0,957.0,65.0,2.7,17.0,545.0,857.34,669.6
2017,12,14,12,15,955.0,65.0,2.7,17.5,541.0,824.06,645.01
2017,12,14,12,30,953.0,65.0,2.7,18.0,537.0,787.72,618.3
2017,12,14,12,45,940.0,67.0,2.75,18.5,524.0,743.16,585.89
2017,12,14,13,0,927.0,69.0,2.8,19.0,511.0,696.65,550.54
2017,12,14,13,15,918.0,68.0,2.65,18.5,491.5,647.55,512.75
2017,12,14,13,30,909.0,67.0,2.5,18.0,472.0,596.82,472.75
2017,12,14,13,45,894.0,65.5,2.45,18.0,445.5,541.04,427.32
2017,12,14,14,0,879.0,64.0,2.4,18.0,419.0,484.74,380.2
2017,12,14,14,15,859.5,62.0,2.0,17.5,386.5,426.95,330.37
2017,12,14,14,30,840.0,60.0,1.6,17.0,354.0,367.87,278.35
2017,12,14,14,45,809.5,57.5,1.25,16.5,316.0,305.86,223.41
2017,12,14,15,0,779.0,55.0,0.9,16.0,278.0,246.27,170.19
2017,12,14,15,15,735.5,51.0,0.9,15.0,236.5,185.63,118.4
2017,12,14,15,30,692.0,47.0,0.9,14.0,195.0,129.63,73.54
2017,12,14,15,45,621.5,41.0,0.95,13.5,152.0,75.08,37.8
2017,12,14,16,0,551.0,35.0,1.0,13.0,109.0,31.55,22.05
2017,12,14,16,15,429.0,26.0,1.05,12.5,70.5,23.49,14.02
2017,12,14,16,30,307.0,17.0,1.1,12.0,32.0,15.4,0.0
2017,12,14,16,45,153.5,8.5,1.15,11.5,16.0,7.26,0.0
2017,12,14,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,10.5,0.9,6.5,10.5,8.96,0.0
2017,12,15,7,30,0.0,21.0,0.9,7.0,21.0,24.49,0.0
2017,12,15,7,45,148.5,33.5,0.95,7.5,52.5,205.86,160.24
2017,12,15,8,0,297.0,46.0,1.0,8.0,84.0,339.71,282.22
2017,12,15,8,15,361.5,59.0,0.95,8.5,122.5,415.38,347.08
2017,12,15,8,30,426.0,72.0,0.9,9.0,161.0,493.77,410.63
2017,12,15,8,45,447.0,85.5,0.85,10.0,196.0,536.75,442.93
2017,12,15,9,0,468.0,99.0,0.8,11.0,231.0,578.72,472.93
2017,12,15,9,15,552.0,89.5,0.85,11.5,265.5,652.38,527.02
2017,12,15,9,30,636.0,80.0,0.9,12.0,300.0,722.15,576.1
2017,12,15,9,45,656.5,95.0,0.95,12.5,340.0,762.61,602.92
2017,12,15,10,0,677.0,110.0,1.0,13.0,380.0,799.45,627.04
2017,12,15,10,15,627.5,119.0,1.05,13.5,382.0,761.6,598.35
2017,12,15,10,30,578.0,128.0,1.1,14.0,384.0,721.04,568.53
2017,12,15,10,45,621.0,122.0,1.15,14.5,407.5,745.96,585.61
2017,12,15,11,0,664.0,116.0,1.2,15.0,431.0,766.77,598.91
2017,12,15,11,15,541.0,152.5,1.35,15.0,413.5,678.18,536.02
2017,12,15,11,30,418.0,189.0,1.5,15.0,396.0,599.38,476.74
2017,12,15,11,45,395.0,202.5,1.7,15.5,399.5,564.37,450.82
2017,12,15,12,0,372.0,216.0,1.9,16.0,403.0,546.56,436.61
2017,12,15,12,15,452.0,195.5,1.95,16.0,420.5,584.48,466.35
2017,12,15,12,30,532.0,175.0,2.0,16.0,438.0,601.81,480.12
2017,12,15,12,45,549.0,159.5,2.05,16.0,426.0,572.86,458.3
2017,12,15,13,0,566.0,144.0,2.1,16.0,414.0,541.11,434.22
2017,12,15,13,15,597.0,129.5,1.8,15.5,405.0,522.52,418.86
2017,12,15,13,30,628.0,115.0,1.5,15.0,396.0,493.78,395.05
2017,12,15,13,45,600.5,114.5,1.2,14.5,371.0,444.04,354.05
2017,12,15,14,0,573.0,114.0,0.9,14.0,346.0,395.58,313.44
2017,12,15,14,15,459.5,122.0,0.85,13.0,299.0,316.98,250.76
2017,12,15,14,30,346.0,130.0,0.8,12.0,252.0,248.06,195.38
2017,12,15,14,45,318.0,122.5,0.8,11.5,225.0,209.97,162.87
2017,12,15,15,0,290.0,115.0,0.8,11.0,198.0,174.72,132.44
2017,12,15,15,15,265.5,99.5,0.85,10.5,167.0,136.29,99.63
2017,12,15,15,30,241.0,84.0,0.9,10.0,136.0,100.97,70.49
2017,12,15,15,45,214.5,67.0,0.95,9.5,106.0,67.59,45.31
2017,12,15,16,0,188.0,50.0,1.0,9.0,76.0,38.45,28.59
2017,12,15,16,15,94.0,35.5,1.05,8.5,48.5,27.44,17.7
2017,12,15,16,30,0.0,21.0,1.1,8.0,21.0,16.81,0.0
2017,12,15,16,45,0.0,10.5,1.15,7.5,10.5,8.96,0.0
2017,12,15,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,16,7,15,157.5,7.5,3.6,4.5,14.0,114.14,0.0
2017,12,16,7,30,315.0,15.0,3.9,5.0,28.0,266.9,0.0
2017,12,16,7,45,442.5,22.5,4.2,5.5,65.5,403.28,316.85
2017,12,16,8,0,570.0,30.0,4.5,6.0,103.0,526.26,441.29
2017,12,16,8,15,639.5,35.5,4.75,6.5,145.5,606.19,513.68
2017,12,16,8,30,709.0,41.0,5.0,7.0,188.0,687.72,583.47
2017,12,16,8,45,752.5,44.0,5.3,7.5,229.5,743.98,630.49
2017,12,16,9,0,796.0,47.0,5.6,8.0,271.0,790.11,667.69
2017,12,16,9,15,824.5,49.5,5.65,8.5,308.5,828.84,696.65
2017,12,16,9,30,853.0,52.0,5.7,9.0,346.0,865.32,722.96
2017,12,16,9,45,867.0,55.5,5.8,9.5,378.0,887.25,737.76
2017,12,16,10,0,881.0,59.0,5.9,10.0,410.0,905.87,749.85
2017,12,16,10,15,894.0,60.5,5.95,10.0,436.0,917.21,757.48
2017,12,16,10,30,907.0,62.0,6.0,10.0,462.0,924.98,762.48
2017,12,16,10,45,917.0,62.5,6.1,10.5,481.5,924.91,760.52
2017,12,16,11,0,927.0,63.0,6.2,11.0,501.0,921.08,755.89
2017,12,16,11,15,932.5,63.5,6.25,11.0,513.5,909.46,746.67
2017,12,16,11,30,938.0,64.0,6.3,11.0,526.0,894.12,734.81
2017,12,16,11,45,940.5,63.5,6.4,11.5,530.5,871.29,716.25
2017,12,16,12,0,943.0,63.0,6.5,12.0,535.0,844.98,695.17
2017,12,16,12,15,942.0,63.0,6.55,12.0,531.5,813.18,671.02
2017,12,16,12,30,941.0,63.0,6.6,12.0,528.0,778.3,644.46
2017,12,16,12,45,931.0,64.5,6.65,12.5,516.5,735.95,610.82
2017,12,16,13,0,921.0,66.0,6.7,13.0,505.0,691.47,574.27
2017,12,16,13,15,913.0,65.0,6.7,12.5,486.5,643.49,535.13
2017,12,16,13,30,905.0,64.0,6.7,12.0,468.0,593.78,493.56
2017,12,16,13,45,893.5,62.5,6.7,12.0,442.5,540.21,446.84
2017,12,16,14,0,882.0,61.0,6.7,12.0,417.0,485.76,398.2
2017,12,16,14,15,863.0,59.0,6.6,12.0,385.0,427.03,344.77
2017,12,16,14,30,844.0,57.0,6.5,12.0,353.0,369.26,290.99
2017,12,16,14,45,815.0,54.5,6.4,12.0,315.5,307.56,233.37
2017,12,16,15,0,786.0,52.0,6.3,12.0,278.0,248.09,177.57
2017,12,16,15,15,743.0,48.0,5.85,11.5,237.0,187.12,122.64
2017,12,16,15,30,700.0,44.0,5.4,11.0,196.0,130.68,75.34
2017,12,16,15,45,632.5,39.0,4.95,10.5,153.5,76.56,38.45
2017,12,16,16,0,565.0,34.0,4.5,10.0,111.0,30.64,21.52
2017,12,16,16,15,445.0,25.5,4.2,9.5,72.5,23.02,13.88
2017,12,16,16,30,325.0,17.0,3.9,9.0,34.0,15.39,0.0
2017,12,16,16,45,162.5,8.5,3.6,8.5,17.0,7.26,0.0
2017,12,16,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,17,7,15,171.5,7.0,1.4,1.0,13.5,123.09,0.0
2017,12,17,7,30,343.0,14.0,1.5,2.0,27.0,258.12,0.0
2017,12,17,7,45,469.0,21.5,1.65,3.0,65.0,420.8,326.15
2017,12,17,8,0,595.0,29.0,1.8,4.0,103.0,544.11,450.21
2017,12,17,8,15,662.5,33.5,1.85,4.5,146.0,621.61,518.04
2017,12,17,8,30,730.0,38.0,1.9,5.0,189.0,692.94,576.69
2017,12,17,8,45,772.0,41.5,2.0,6.0,230.0,747.95,619.05
2017,12,17,9,0,814.0,45.0,2.1,7.0,271.0,802.28,658.73
2017,12,17,9,15,841.0,47.0,2.1,7.5,309.0,839.29,684.22
2017,12,17,9,30,868.0,49.0,2.1,8.0,347.0,874.0,707.2
2017,12,17,9,45,879.5,53.0,2.15,9.0,379.0,894.72,718.68
2017,12,17,10,0,891.0,57.0,2.2,10.0,411.0,912.01,727.56
2017,12,17,10,15,903.5,58.5,2.15,10.5,437.0,923.05,732.18
2017,12,17,10,30,916.0,60.0,2.1,11.0,463.0,930.48,734.32
2017,12,17,10,45,923.0,61.0,2.05,11.5,482.5,928.46,729.94
2017,12,17,11,0,930.0,62.0,2.0,12.0,502.0,922.7,723.22
2017,12,17,11,15,934.5,63.0,1.85,12.0,514.0,910.96,712.68
2017,12,17,11,30,939.0,64.0,1.7,12.0,526.0,895.5,699.73
2017,12,17,11,45,939.5,64.5,1.6,12.5,530.0,872.38,680.97
2017,12,17,12,0,940.0,65.0,1.5,13.0,534.0,845.84,660.1
2017,12,17,12,15,938.5,64.5,1.45,13.0,530.5,813.2,636.91
2017,12,17,12,30,937.0,64.0,1.4,13.0,527.0,777.54,611.62
2017,12,17,12,45,931.5,64.0,1.4,13.5,516.0,736.79,582.09
2017,12,17,13,0,926.0,64.0,1.4,14.0,505.0,693.62,549.72
2017,12,17,13,15,917.5,63.0,1.45,14.0,486.5,645.23,513.0
2017,12,17,13,30,909.0,62.0,1.5,14.0,468.0,595.15,473.88
2017,12,17,13,45,894.0,61.5,1.6,14.0,442.0,540.77,430.44
2017,12,17,14,0,879.0,61.0,1.7,14.0,416.0,485.8,384.95
2017,12,17,14,15,859.5,59.0,1.6,13.5,384.0,427.06,334.88
2017,12,17,14,30,840.0,57.0,1.5,13.0,352.0,369.36,284.13
2017,12,17,14,45,809.5,54.5,1.4,13.0,314.5,307.43,228.59
2017,12,17,15,0,779.0,52.0,1.3,13.0,277.0,247.91,174.63
2017,12,17,15,15,737.0,48.5,1.25,12.0,236.5,187.97,122.25
2017,12,17,15,30,695.0,45.0,1.2,11.0,196.0,132.42,76.53
2017,12,17,15,45,623.5,40.0,1.15,10.0,153.5,78.22,39.79
2017,12,17,16,0,552.0,35.0,1.1,9.0,111.0,32.62,23.44
2017,12,17,16,15,432.5,26.5,1.15,8.5,72.5,23.92,14.81
2017,12,17,16,30,313.0,18.0,1.2,8.0,34.0,16.33,0.11
2017,12,17,16,45,156.5,9.0,1.25,7.5,17.0,7.68,0.0
2017,12,17,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,18,7,15,126.5,7.0,0.9,4.5,12.0,92.19,0.0
2017,12,18,7,30,253.0,14.0,0.8,5.0,24.0,193.19,0.0
2017,12,18,7,45,385.5,23.5,0.75,5.5,60.5,357.62,271.63
2017,12,18,8,0,518.0,33.0,0.7,6.0,97.0,486.5,396.46
2017,12,18,8,15,591.5,38.5,0.8,6.5,138.5,569.15,466.72
2017,12,18,8,30,665.0,44.0,0.9,7.0,180.0,653.15,534.04
2017,12,18,8,45,711.0,48.0,1.05,8.0,221.0,712.38,579.25
2017,12,18,9,0,757.0,52.0,1.2,9.0,262.0,770.6,621.81
2017,12,18,9,15,787.0,55.0,1.2,9.5,299.5,811.61,649.45
2017,12,18,9,30,817.0,58.0,1.2,10.0,337.0,850.22,674.53
2017,12,18,9,45,837.0,60.0,1.2,10.5,369.5,875.51,689.56
2017,12,18,10,0,857.0,62.0,1.2,11.0,402.0,887.77,695.36
2017,12,18,10,15,870.5,63.5,1.2,11.5,428.0,899.73,701.08
2017,12,18,10,30,884.0,65.0,1.2,12.0,454.0,908.21,704.41
2017,12,18,10,45,892.0,66.5,1.25,13.0,473.0,908.04,701.48
2017,12,18,11,0,900.0,68.0,1.3,14.0,492.0,904.22,696.28
2017,12,18,11,15,905.0,68.5,1.2,14.0,504.0,892.73,686.33
2017,12,18,11,30,910.0,69.0,1.1,14.0,516.0,877.65,674.15
2017,12,18,11,45,912.0,69.0,1.05,14.5,520.5,855.85,657.16
2017,12,18,12,0,914.0,69.0,1.0,15.0,525.0,830.67,638.11
2017,12,18,12,15,912.5,69.0,0.95,15.0,522.0,799.48,616.24
2017,12,18,12,30,911.0,69.0,0.9,15.0,519.0,765.33,592.39
2017,12,18,12,45,909.0,67.5,0.85,15.5,508.5,726.24,563.99
2017,12,18,13,0,907.0,66.0,0.8,16.0,498.0,684.58,532.78
2017,12,18,13,15,899.0,65.0,0.75,16.0,480.0,637.38,496.91
2017,12,18,13,30,891.0,64.0,0.7,16.0,462.0,588.47,458.95
2017,12,18,13,45,879.5,62.5,0.65,16.0,437.0,535.72,417.09
2017,12,18,14,0,868.0,61.0,0.6,16.0,412.0,482.09,373.34
2017,12,18,14,15,849.0,59.0,0.5,15.5,380.5,424.18,325.29
2017,12,18,14,30,830.0,57.0,0.4,15.0,349.0,367.29,276.57
2017,12,18,14,45,803.0,54.0,0.3,14.5,312.5,306.5,223.75
2017,12,18,15,0,776.0,51.0,0.2,14.0,276.0,247.73,171.89
2017,12,18,15,15,734.5,47.5,0.25,13.0,235.5,188.04,120.96
2017,12,18,15,30,693.0,44.0,0.3,12.0,195.0,132.68,76.06
2017,12,18,15,45,626.5,39.0,0.4,11.5,153.0,78.83,39.52
2017,12,18,16,0,560.0,34.0,0.5,11.0,111.0,32.94,23.54
2017,12,18,16,15,443.0,26.0,0.55,10.5,73.0,23.45,14.35
2017,12,18,16,30,326.0,18.0,0.6,10.0,35.0,16.33,0.76
2017,12,18,16,45,163.0,9.0,0.7,9.5,17.5,7.68,0.0
2017,12,18,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,19,7,15,122.5,7.0,1.05,4.5,11.5,5.97,0.0
2017,12,19,7,30,245.0,14.0,1.0,5.0,23.0,187.15,0.0
2017,12,19,7,45,376.5,23.0,0.95,5.5,58.5,349.07,263.22
2017,12,19,8,0,508.0,32.0,0.9,6.0,94.0,477.18,390.2
2017,12,19,8,15,582.0,38.0,1.15,6.5,135.5,560.22,462.6
2017,12,19,8,30,656.0,44.0,1.4,7.0,177.0,644.96,532.55
2017,12,19,8,45,700.0,48.5,1.65,8.0,217.5,702.97,578.24
2017,12,19,9,0,744.0,53.0,1.9,9.0,258.0,759.98,621.28
2017,12,19,9,15,716.5,61.0,1.85,9.5,280.5,755.84,615.91
2017,12,19,9,30,689.0,69.0,1.8,10.0,303.0,754.21,612.52
2017,12,19,9,45,677.5,79.0,1.8,10.5,327.5,760.51,615.15
2017,12,19,10,0,666.0,89.0,1.8,11.0,352.0,763.38,615.05
2017,12,19,10,15,646.5,101.0,1.8,11.5,370.0,758.08,609.01
2017,12,19,10,30,627.0,113.0,1.8,12.0,388.0,749.44,600.71
2017,12,19,10,45,566.5,135.5,1.85,13.0,392.5,704.29,565.08
2017,12,19,11,0,506.0,158.0,1.9,14.0,397.0,667.04,534.93
2017,12,19,11,15,597.5,136.5,1.9,14.0,425.0,718.57,573.51
2017,12,19,11,30,689.0,115.0,1.9,14.0,453.0,758.0,601.35
2017,12,19,11,45,534.5,157.5,1.95,14.5,421.5,648.97,518.89
2017,12,19,12,0,380.0,200.0,2.0,15.0,390.0,536.35,431.02
2017,12,19,12,15,643.5,134.5,2.0,15.0,453.5,677.11,541.43
2017,12,19,12,30,907.0,69.0,2.0,15.0,517.0,763.41,604.12
2017,12,19,12,45,897.0,70.0,2.05,15.5,505.0,721.88,572.74
2017,12,19,13,0,887.0,71.0,2.1,16.0,493.0,678.32,539.72
2017,12,19,13,15,878.0,70.0,2.1,15.5,475.0,631.34,504.16
2017,12,19,13,30,869.0,69.0,2.1,15.0,457.0,582.8,466.35
2017,12,19,13,45,621.5,112.5,2.1,15.0,382.0,457.35,366.77
2017,12,19,14,0,374.0,156.0,2.1,15.0,307.0,332.77,267.18
2017,12,19,14,15,375.5,141.5,1.9,14.5,283.5,303.57,242.35
2017,12,19,14,30,377.0,127.0,1.7,14.0,260.0,265.72,209.45
2017,12,19,14,45,556.0,92.5,1.55,13.5,265.5,267.76,203.79
2017,12,19,15,0,735.0,58.0,1.4,13.0,271.0,245.8,175.12
2017,12,19,15,15,691.0,53.5,1.25,12.0,231.0,186.92,123.59
2017,12,19,15,30,647.0,49.0,1.1,11.0,191.0,132.74,78.83
2017,12,19,15,45,577.0,43.5,1.0,10.5,149.5,80.81,42.85
2017,12,19,16,0,507.0,38.0,0.9,10.0,108.0,34.65,25.16
2017,12,19,16,15,388.0,28.5,0.9,9.5,71.0,23.53,14.51
2017,12,19,16,30,269.0,19.0,0.9,9.0,34.0,15.75,1.22
2017,12,19,16,45,134.5,9.5,0.9,8.5,17.0,8.11,0.0
2017,12,19,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,11.0,3.1,4.0,11.0,9.39,0.0
2017,12,20,7,30,0.0,22.0,3.2,4.0,22.0,18.78,0.0
2017,12,20,7,45,271.0,26.5,3.3,4.5,59.0,282.61,215.07
2017,12,20,8,0,542.0,31.0,3.4,5.0,96.0,502.35,419.67
2017,12,20,8,15,618.0,36.5,3.55,5.0,139.0,587.22,496.36
2017,12,20,8,30,694.0,42.0,3.7,5.0,182.0,673.85,570.57
2017,12,20,8,45,744.0,45.0,3.9,5.5,224.0,735.76,621.28
2017,12,20,9,0,794.0,48.0,4.1,6.0,266.0,796.76,669.37
2017,12,20,9,15,823.0,50.5,4.3,6.0,304.0,827.5,694.05
2017,12,20,9,30,852.0,53.0,4.5,6.0,342.0,864.69,723.2
2017,12,20,9,45,865.5,57.0,4.7,6.5,374.5,887.24,739.26
2017,12,20,10,0,879.0,61.0,4.9,7.0,407.0,906.47,752.63
2017,12,20,10,15,892.5,62.0,5.05,7.0,433.5,917.96,761.09
2017,12,20,10,30,906.0,63.0,5.2,7.0,460.0,925.92,766.97
2017,12,20,10,45,915.0,64.0,5.35,7.5,480.0,926.09,765.61
2017,12,20,11,0,924.0,65.0,5.5,8.0,500.0,922.51,761.58
2017,12,20,11,15,929.5,65.5,5.5,8.0,512.5,911.37,752.44
2017,12,20,11,30,935.0,66.0,5.5,8.0,525.0,896.53,740.69
2017,12,20,11,45,939.0,65.5,5.55,8.0,530.0,875.46,724.63
2017,12,20,12,0,943.0,65.0,5.6,8.0,535.0,850.82,705.96
2017,12,20,12,15,942.0,65.0,5.55,8.0,532.5,819.43,681.6
2017,12,20,12,30,941.0,65.0,5.5,8.0,530.0,784.93,654.89
2017,12,20,12,45,937.5,64.5,5.5,8.5,519.5,745.11,623.05
2017,12,20,13,0,934.0,64.0,5.5,9.0,509.0,702.7,588.38
2017,12,20,13,15,926.5,63.0,5.4,8.5,491.0,654.83,549.03
2017,12,20,13,30,919.0,62.0,5.3,8.0,473.0,605.12,507.22
2017,12,20,13,45,908.5,60.5,5.25,8.0,448.0,551.69,460.52
2017,12,20,14,0,898.0,59.0,5.2,8.0,423.0,497.21,411.73
2017,12,20,14,15,880.5,57.0,5.05,8.0,391.5,438.45,358.02
2017,12,20,14,30,863.0,55.0,4.9,8.0,360.0,379.91,303.28
2017,12,20,14,45,836.0,52.5,4.8,8.0,323.0,318.41,245.36
2017,12,20,15,0,809.0,50.0,4.7,8.0,286.0,258.22,188.27
2017,12,20,15,15,768.5,47.0,4.25,7.5,245.0,197.19,132.22
2017,12,20,15,30,728.0,44.0,3.8,7.0,204.0,140.28,83.19
2017,12,20,15,45,659.5,39.5,3.4,6.5,161.0,84.39,43.35
2017,12,20,16,0,591.0,35.0,3.0,6.0,118.0,36.68,27.41
2017,12,20,16,15,472.0,27.0,2.65,5.0,78.5,24.44,15.64
2017,12,20,16,30,353.0,19.0,2.3,4.0,39.0,17.3,2.78
2017,12,20,16,45,176.5,9.5,2.0,3.5,19.5,8.11,0.0
2017,12,20,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,11.5,1.35,-0.5,11.5,9.82,0.0
2017,12,21,7,30,0.0,23.0,1.5,0.0,23.0,19.63,0.0
2017,12,21,7,45,293.0,26.5,1.7,0.5,61.5,297.76,226.29
2017,12,21,8,0,586.0,30.0,1.9,1.0,100.0,535.26,447.28
2017,12,21,8,15,659.5,35.5,2.05,1.5,144.0,619.18,521.79
2017,12,21,8,30,733.0,41.0,2.2,2.0,188.0,704.73,593.49
2017,12,21,8,45,777.5,45.0,2.4,3.0,230.5,764.16,640.76
2017,12,21,9,0,822.0,49.0,2.6,4.0,273.0,822.45,684.93
2017,12,21,9,15,851.5,51.5,2.75,4.5,312.5,854.33,708.29
2017,12,21,9,30,881.0,54.0,2.9,5.0,352.0,892.35,735.62
2017,12,21,9,45,898.5,56.5,3.1,6.0,385.5,916.64,751.1
2017,12,21,10,0,916.0,59.0,3.3,7.0,419.0,937.64,763.92
2017,12,21,10,15,930.0,60.5,3.2,7.0,447.0,950.46,771.1
2017,12,21,10,30,944.0,62.0,3.1,7.0,475.0,959.57,775.62
2017,12,21,10,45,951.0,63.5,3.05,7.5,495.0,958.43,771.85
2017,12,21,11,0,958.0,65.0,3.0,8.0,515.0,953.43,765.56
2017,12,21,11,15,963.0,65.5,2.95,8.0,528.0,941.43,755.82
2017,12,21,11,30,968.0,66.0,2.9,8.0,541.0,925.61,743.57
2017,12,21,11,45,967.5,67.0,2.85,8.5,545.5,902.02,724.56
2017,12,21,12,0,967.0,68.0,2.8,9.0,550.0,874.93,703.25
2017,12,21,12,15,965.5,68.0,2.8,9.0,547.0,842.45,679.77
2017,12,21,12,30,964.0,68.0,2.8,9.0,544.0,806.81,653.96
2017,12,21,12,45,946.0,71.5,2.8,9.0,530.5,760.62,620.14
2017,12,21,13,0,928.0,75.0,2.8,9.0,517.0,712.71,583.68
2017,12,21,13,15,919.5,73.5,2.75,9.0,498.5,663.76,544.32
2017,12,21,13,30,911.0,72.0,2.7,9.0,480.0,613.1,502.67
2017,12,21,13,45,895.0,71.0,2.7,9.0,454.0,560.34,458.37
2017,12,21,14,0,879.0,70.0,2.7,9.0,428.0,503.51,409.64
2017,12,21,14,15,859.5,68.0,2.55,8.5,396.0,443.96,357.66
2017,12,21,14,30,840.0,66.0,2.4,8.0,364.0,384.91,304.58
2017,12,21,14,45,810.5,63.0,2.25,8.0,326.0,322.54,247.3
2017,12,21,15,0,781.0,60.0,2.1,8.0,288.0,262.44,191.49
2017,12,21,15,15,738.0,55.5,1.8,7.0,246.5,200.88,136.25
2017,12,21,15,30,695.0,51.0,1.5,6.0,205.0,143.85,87.71
2017,12,21,15,45,626.0,45.0,1.25,5.5,161.5,88.36,47.79
2017,12,21,16,0,557.0,39.0,1.0,5.0,118.0,41.23,25.77
2017,12,21,16,15,436.5,30.0,1.0,4.5,78.5,24.93,16.2
2017,12,21,16,30,316.0,21.0,1.0,4.0,39.0,17.58,3.63
2017,12,21,16,45,158.0,10.5,1.05,3.5,19.5,8.96,0.0
2017,12,21,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,10.0,0.35,1.0,10.0,0.0,0.0
2017,12,22,7,30,0.0,20.0,0.3,1.0,20.0,17.07,0.0
