Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,7,45,257.0,26.0,0.25,1.5,56.0,269.11,199.5
2017,12,22,8,0,514.0,32.0,0.2,2.0,92.0,479.81,392.2
2017,12,22,8,15,590.0,38.5,0.55,2.5,134.5,565.41,467.12
2017,12,22,8,30,666.0,45.0,0.9,3.0,177.0,652.82,540.9
2017,12,22,8,45,713.0,49.0,1.3,3.5,218.5,713.36,591.9
2017,12,22,9,0,760.0,53.0,1.7,4.0,260.0,772.86,640.2
2017,12,22,9,15,790.5,56.0,1.9,4.5,298.0,814.76,671.74
2017,12,22,9,30,821.0,59.0,2.1,5.0,336.0,854.27,700.71
2017,12,22,9,45,845.0,60.5,2.35,5.5,369.5,883.0,721.6
2017,12,22,10,0,869.0,62.0,2.6,6.0,403.0,898.74,732.67
2017,12,22,10,15,700.0,99.5,2.6,6.5,386.0,805.78,661.09
2017,12,22,10,30,531.0,137.0,2.6,7.0,369.0,682.23,565.94
2017,12,22,10,45,724.0,101.5,2.65,8.0,433.0,816.67,666.13
2017,12,22,11,0,917.0,66.0,2.7,9.0,497.0,918.56,736.55
2017,12,22,11,15,922.0,67.0,2.65,9.5,509.5,907.97,725.46
2017,12,22,11,30,927.0,68.0,2.6,10.0,522.0,893.7,713.05
2017,12,22,11,45,928.0,68.5,2.6,10.5,526.5,871.76,695.76
2017,12,22,12,0,929.0,69.0,2.6,11.0,531.0,846.41,676.23
2017,12,22,12,15,711.0,120.5,2.5,11.0,473.5,717.11,580.51
2017,12,22,12,30,493.0,172.0,2.4,11.0,416.0,574.69,469.04
2017,12,22,12,45,703.0,120.0,2.3,11.5,460.0,652.78,530.74
2017,12,22,13,0,913.0,68.0,2.2,12.0,504.0,696.05,562.63
2017,12,22,13,15,904.5,67.0,2.1,12.0,486.0,648.53,523.92
2017,12,22,13,30,896.0,66.0,2.0,12.0,468.0,599.32,483.87
2017,12,22,13,45,883.0,64.5,1.95,12.0,442.5,545.71,439.69
2017,12,22,14,0,870.0,63.0,1.9,12.0,417.0,491.34,393.65
2017,12,22,14,15,851.5,61.0,1.75,11.5,386.0,434.92,345.0
2017,12,22,14,30,833.0,59.0,1.6,11.0,355.0,376.88,293.65
2017,12,22,14,45,804.0,56.5,1.45,10.5,318.5,315.72,238.77
2017,12,22,15,0,775.0,54.0,1.3,10.0,282.0,256.75,185.04
2017,12,22,15,15,733.5,50.5,1.2,9.0,241.5,196.84,131.86
2017,12,22,15,30,692.0,47.0,1.1,8.0,201.0,141.23,84.84
2017,12,22,15,45,621.5,42.0,1.0,7.5,158.5,86.61,45.75
2017,12,22,16,0,551.0,37.0,0.9,7.0,116.0,40.46,24.12
2017,12,22,16,15,437.5,28.5,0.9,6.5,77.5,25.71,16.79
2017,12,22,16,30,324.0,20.0,0.9,6.0,39.0,18.17,4.56
2017,12,22,16,45,162.0,10.0,0.95,6.0,19.5,8.54,0.0
2017,12,22,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,6.0,0.5,3.0,6.0,0.0,0.0
2017,12,23,7,30,0.0,12.0,0.5,3.0,12.0,10.24,0.0
2017,12,23,7,45,57.5,27.0,0.5,3.5,33.5,89.64,62.67
2017,12,23,8,0,115.0,42.0,0.5,4.0,55.0,172.8,143.73
2017,12,23,8,15,135.0,59.0,0.5,4.5,81.0,213.44,181.01
2017,12,23,8,30,155.0,76.0,0.5,5.0,107.0,253.94,216.64
2017,12,23,8,45,167.0,92.5,0.55,5.5,132.0,286.7,244.55
2017,12,23,9,0,179.0,109.0,0.6,6.0,157.0,319.08,271.23
2017,12,23,9,15,185.0,124.0,0.65,6.5,180.5,324.98,275.76
2017,12,23,9,30,191.0,139.0,0.7,7.0,204.0,348.08,293.83
2017,12,23,9,45,419.0,115.5,0.75,7.5,275.0,561.48,466.13
2017,12,23,10,0,647.0,92.0,0.8,8.0,346.0,749.89,603.06
2017,12,23,10,15,657.0,97.0,0.75,8.5,369.5,763.27,607.13
2017,12,23,10,30,667.0,102.0,0.7,9.0,393.0,773.73,611.56
2017,12,23,10,45,794.0,83.5,0.65,10.0,444.5,852.35,662.39
2017,12,23,11,0,921.0,65.0,0.6,11.0,496.0,921.37,703.74
2017,12,23,11,15,926.0,65.5,0.5,11.0,509.0,910.2,692.3
2017,12,23,11,30,931.0,66.0,0.4,11.0,522.0,895.35,679.94
2017,12,23,11,45,705.5,122.0,0.35,11.5,469.5,762.96,587.77
2017,12,23,12,0,480.0,178.0,0.3,12.0,417.0,611.6,478.09
2017,12,23,12,15,477.5,177.5,0.25,12.0,414.5,590.23,463.58
2017,12,23,12,30,475.0,177.0,0.2,12.0,412.0,567.3,446.06
2017,12,23,12,45,696.0,122.0,0.15,12.0,458.5,651.01,508.71
2017,12,23,13,0,917.0,67.0,0.1,12.0,505.0,698.95,542.45
2017,12,23,13,15,689.5,112.5,0.15,12.0,435.0,571.17,446.85
2017,12,23,13,30,462.0,158.0,0.2,12.0,365.0,443.46,351.03
2017,12,23,13,45,425.0,155.0,0.25,12.0,337.5,393.97,313.56
2017,12,23,14,0,388.0,152.0,0.3,12.0,310.0,347.15,276.41
2017,12,23,14,15,380.5,141.5,0.3,11.5,287.0,309.02,245.36
2017,12,23,14,30,373.0,131.0,0.3,11.0,264.0,271.25,213.61
2017,12,23,14,45,364.5,118.0,0.3,11.0,237.0,231.41,179.05
2017,12,23,15,0,356.0,105.0,0.3,11.0,210.0,192.37,144.63
2017,12,23,15,15,527.5,75.5,0.25,10.5,206.0,178.77,123.98
2017,12,23,15,30,699.0,46.0,0.2,10.0,202.0,142.76,84.66
2017,12,23,15,45,637.0,40.5,0.2,9.5,160.5,87.8,45.34
2017,12,23,16,0,575.0,35.0,0.2,9.0,119.0,40.22,22.66
2017,12,23,16,15,462.5,27.5,0.25,8.5,80.0,24.8,15.95
2017,12,23,16,30,350.0,20.0,0.3,8.0,41.0,18.18,5.15
2017,12,23,16,45,175.0,10.0,0.35,8.0,20.5,8.54,0.0
2017,12,23,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,4.0,0.75,4.0,4.0,0.0,0.0
2017,12,24,7,30,0.0,8.0,0.6,4.0,8.0,6.83,0.0
2017,12,24,7,45,0.0,23.0,0.5,4.5,23.0,21.49,10.19
2017,12,24,8,0,0.0,38.0,0.4,5.0,38.0,38.57,27.38
2017,12,24,8,15,6.0,54.5,0.45,5.5,55.5,60.95,47.71
2017,12,24,8,30,12.0,71.0,0.5,6.0,73.0,82.77,67.3
2017,12,24,8,45,18.0,86.5,0.55,6.5,91.0,102.98,85.19
2017,12,24,9,0,24.0,102.0,0.6,7.0,109.0,137.11,114.63
2017,12,24,9,15,28.0,116.5,0.7,7.5,125.5,155.55,130.12
2017,12,24,9,30,32.0,131.0,0.8,8.0,142.0,174.05,145.46
2017,12,24,9,45,49.5,147.5,0.9,9.0,166.5,207.79,173.5
2017,12,24,10,0,67.0,164.0,1.0,10.0,191.0,241.46,200.82
2017,12,24,10,15,39.0,161.0,0.95,10.5,177.0,206.4,170.04
2017,12,24,10,30,11.0,158.0,0.9,11.0,163.0,157.17,127.82
2017,12,24,10,45,8.0,159.0,0.85,11.5,162.5,153.34,124.24
2017,12,24,11,0,5.0,160.0,0.8,12.0,162.0,149.95,120.9
2017,12,24,11,15,3.5,159.5,0.75,12.0,161.0,146.68,117.99
2017,12,24,11,30,2.0,159.0,0.7,12.0,160.0,143.73,115.39
2017,12,24,11,45,34.0,188.5,0.7,12.5,205.5,215.14,174.43
2017,12,24,12,0,66.0,218.0,0.7,13.0,251.0,272.33,220.14
2017,12,24,12,15,65.0,217.0,0.75,13.0,249.5,265.94,214.67
2017,12,24,12,30,64.0,216.0,0.8,13.0,248.0,259.66,209.72
2017,12,24,12,45,45.0,201.5,0.9,13.0,224.0,225.77,182.35
2017,12,24,13,0,26.0,187.0,1.0,13.0,200.0,183.19,147.77
2017,12,24,13,15,13.0,144.5,0.95,13.0,151.0,132.68,106.29
2017,12,24,13,30,0.0,102.0,0.9,13.0,102.0,85.7,67.15
2017,12,24,13,45,79.0,140.5,0.9,13.0,173.0,168.61,137.07
2017,12,24,14,0,158.0,179.0,0.9,13.0,244.0,247.0,200.18
2017,12,24,14,15,90.0,158.0,0.8,12.5,194.5,180.09,145.19
2017,12,24,14,30,22.0,137.0,0.7,12.0,145.0,124.57,100.06
2017,12,24,14,45,18.0,123.5,0.65,11.5,129.5,109.67,87.93
2017,12,24,15,0,14.0,110.0,0.6,11.0,114.0,95.4,76.08
2017,12,24,15,15,9.0,95.0,0.65,10.5,97.5,80.3,63.48
2017,12,24,15,30,4.0,80.0,0.7,10.0,81.0,65.99,51.41
2017,12,24,15,45,2.0,63.5,0.8,9.5,64.0,51.6,38.95
2017,12,24,16,0,0.0,47.0,0.9,9.0,47.0,37.81,26.81
2017,12,24,16,15,0.0,31.5,0.9,8.5,31.5,25.6,16.65
2017,12,24,16,30,0.0,16.0,0.9,8.0,16.0,13.2,2.61
2017,12,24,16,45,0.0,8.0,0.95,7.5,8.0,6.83,0.0
2017,12,24,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,8.5,0.65,4.5,8.5,0.0,0.0
2017,12,25,7,30,0.0,17.0,0.6,5.0,17.0,14.51,0.0
2017,12,25,7,45,249.5,22.5,0.6,6.0,51.0,256.88,180.8
2017,12,25,8,0,499.0,28.0,0.6,7.0,85.0,463.19,374.56
2017,12,25,8,15,574.0,33.5,0.65,7.5,125.0,545.34,444.44
2017,12,25,8,30,649.0,39.0,0.7,8.0,165.0,629.81,511.92
2017,12,25,8,45,695.5,42.5,0.8,8.5,205.0,688.42,557.37
2017,12,25,9,0,742.0,46.0,0.9,9.0,245.0,746.39,600.45
2017,12,25,9,15,772.0,48.5,0.9,9.5,282.0,786.91,627.82
2017,12,25,9,30,802.0,51.0,0.9,10.0,319.0,815.55,645.89
2017,12,25,9,45,822.0,53.0,0.9,10.5,351.0,841.28,661.46
2017,12,25,10,0,842.0,55.0,0.9,11.0,383.0,864.11,674.69
2017,12,25,10,15,540.5,121.5,0.95,11.5,337.5,677.15,539.93
2017,12,25,10,30,239.0,188.0,1.0,12.0,292.0,459.35,371.81
2017,12,25,10,45,152.0,195.5,1.1,12.5,262.5,364.2,296.86
2017,12,25,11,0,65.0,203.0,1.2,13.0,233.0,271.31,220.44
2017,12,25,11,15,66.0,208.0,1.15,13.0,239.5,273.81,222.57
2017,12,25,11,30,67.0,213.0,1.1,13.0,246.0,276.27,224.19
2017,12,25,11,45,77.0,218.5,1.1,13.5,256.5,286.78,232.2
2017,12,25,12,0,87.0,224.0,1.1,14.0,267.0,296.61,239.56
2017,12,25,12,15,114.0,225.5,1.1,14.0,282.0,314.26,254.0
2017,12,25,12,30,141.0,227.0,1.1,14.0,297.0,344.12,277.63
2017,12,25,12,45,142.5,222.0,1.1,14.0,291.5,331.12,267.14
2017,12,25,13,0,144.0,217.0,1.1,14.0,286.0,317.85,256.64
2017,12,25,13,15,266.0,194.5,1.0,13.5,316.5,373.08,301.76
2017,12,25,13,30,388.0,172.0,0.9,13.0,347.0,405.09,326.86
2017,12,25,13,45,385.0,163.0,0.8,13.0,329.0,382.02,306.78
2017,12,25,14,0,382.0,154.0,0.7,13.0,311.0,347.81,278.17
2017,12,25,14,15,379.5,142.0,0.65,12.5,288.5,310.75,247.47
2017,12,25,14,30,377.0,130.0,0.6,12.0,266.0,273.54,215.82
2017,12,25,14,45,369.5,117.0,0.55,12.0,239.0,233.8,181.07
2017,12,25,15,0,362.0,104.0,0.5,12.0,212.0,194.74,146.41
2017,12,25,15,15,347.5,90.5,0.5,11.5,182.5,154.62,111.44
2017,12,25,15,30,333.0,77.0,0.5,11.0,153.0,116.25,78.81
2017,12,25,15,45,301.0,63.5,0.55,10.5,121.5,78.3,49.78
2017,12,25,16,0,269.0,50.0,0.6,10.0,90.0,44.43,28.64
2017,12,25,16,15,215.5,36.0,0.6,9.5,61.0,27.74,18.49
2017,12,25,16,30,162.0,22.0,0.6,9.0,32.0,17.13,5.55
2017,12,25,16,45,81.0,11.0,0.65,9.0,16.0,9.39,0.0
2017,12,25,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,26,7,15,119.5,6.0,0.25,6.5,9.0,0.0,0.0
2017,12,26,7,30,239.0,12.0,0.2,7.0,18.0,179.3,0.0
2017,12,26,7,45,382.0,20.5,0.15,7.5,53.0,343.36,232.95
2017,12,26,8,0,525.0,29.0,0.1,8.0,88.0,483.87,383.56
2017,12,26,8,15,602.5,34.5,0.15,8.5,130.0,569.2,455.04
2017,12,26,8,30,680.0,40.0,0.2,9.0,172.0,656.68,522.93
2017,12,26,8,45,729.0,43.0,0.25,9.5,214.0,717.64,568.03
2017,12,26,9,0,778.0,46.0,0.3,10.0,256.0,777.83,610.56
2017,12,26,9,15,808.5,49.0,0.55,10.5,294.0,810.9,636.16
2017,12,26,9,30,839.0,52.0,0.8,11.0,332.0,850.67,666.14
2017,12,26,9,45,858.5,54.0,1.05,12.0,365.5,876.32,684.23
2017,12,26,10,0,878.0,56.0,1.3,13.0,399.0,898.93,699.81
2017,12,26,10,15,892.0,57.5,1.5,13.5,426.0,912.42,709.28
2017,12,26,10,30,906.0,59.0,1.7,14.0,453.0,922.37,716.26
2017,12,26,10,45,915.5,60.0,1.9,14.5,474.0,923.82,717.29
2017,12,26,11,0,925.0,61.0,2.1,15.0,495.0,921.51,715.76
2017,12,26,11,15,930.5,61.5,2.2,15.0,508.0,911.17,708.95
2017,12,26,11,30,936.0,62.0,2.3,15.0,521.0,897.1,699.7
2017,12,26,11,45,938.0,62.5,2.4,15.5,527.0,876.38,684.56
2017,12,26,12,0,940.0,63.0,2.5,16.0,533.0,852.14,667.03
2017,12,26,12,15,939.0,63.0,2.5,16.0,530.5,821.5,645.43
2017,12,26,12,30,938.0,63.0,2.5,16.0,528.0,787.73,621.61
2017,12,26,12,45,934.0,62.5,2.5,16.0,518.5,748.25,593.55
2017,12,26,13,0,930.0,62.0,2.5,16.0,509.0,706.18,563.26
2017,12,26,13,15,922.5,61.5,2.5,15.5,491.5,659.53,527.94
2017,12,26,13,30,915.0,61.0,2.5,15.0,474.0,610.99,490.15
2017,12,26,13,45,902.5,60.0,2.5,15.0,449.5,557.57,446.55
2017,12,26,14,0,890.0,59.0,2.5,15.0,425.0,503.24,400.96
2017,12,26,14,15,872.5,57.0,2.4,14.5,394.0,445.03,351.4
2017,12,26,14,30,855.0,55.0,2.3,14.0,363.0,387.03,300.45
2017,12,26,14,45,828.5,53.0,2.2,14.0,327.0,326.58,245.91
2017,12,26,15,0,802.0,51.0,2.1,14.0,291.0,267.41,191.81
2017,12,26,15,15,763.5,47.5,1.8,13.0,250.5,206.35,137.54
2017,12,26,15,30,725.0,44.0,1.5,12.0,210.0,149.17,88.89
2017,12,26,15,45,658.5,40.0,1.25,11.0,167.5,93.3,48.24
2017,12,26,16,0,592.0,36.0,1.0,10.0,125.0,45.28,24.19
2017,12,26,16,15,484.0,28.5,1.0,9.5,85.5,25.71,16.77
2017,12,26,16,30,376.0,21.0,1.0,9.0,46.0,19.1,7.35
2017,12,26,16,45,188.0,10.5,1.05,8.5,23.0,8.96,0.0
2017,12,26,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,27,7,15,114.0,6.0,1.25,2.5,8.5,0.0,0.0
2017,12,27,7,30,228.0,12.0,1.3,3.0,17.0,171.32,0.0
2017,12,27,7,45,375.0,20.5,1.4,4.0,52.5,337.29,232.47
2017,12,27,8,0,522.0,29.0,1.5,5.0,88.0,481.08,394.28
2017,12,27,8,15,600.0,35.0,1.6,5.5,130.0,567.37,471.1
2017,12,27,8,30,678.0,41.0,1.7,6.0,172.0,655.94,544.21
2017,12,27,8,45,723.5,45.0,1.8,6.5,214.0,715.43,591.54
2017,12,27,9,0,769.0,49.0,1.9,7.0,256.0,774.03,636.09
2017,12,27,9,15,800.0,52.0,1.95,7.5,294.0,816.88,666.68
2017,12,27,9,30,831.0,55.0,2.0,8.0,332.0,857.44,694.63
2017,12,27,9,45,838.0,60.5,2.05,9.0,363.5,876.83,705.23
2017,12,27,10,0,845.0,66.0,2.1,10.0,395.0,892.77,713.27
2017,12,27,10,15,859.5,67.5,2.1,10.5,422.0,906.72,720.57
2017,12,27,10,30,874.0,69.0,2.1,11.0,449.0,917.12,725.35
2017,12,27,10,45,878.0,72.0,2.15,12.0,468.5,916.22,721.48
2017,12,27,11,0,882.0,75.0,2.2,13.0,488.0,911.63,715.28
2017,12,27,11,15,887.0,75.5,2.2,13.0,501.0,901.04,707.19
2017,12,27,11,30,892.0,76.0,2.2,13.0,514.0,878.0,690.51
2017,12,27,11,45,782.0,99.5,2.2,13.0,486.5,799.3,634.1
2017,12,27,12,0,672.0,123.0,2.2,13.0,459.0,717.97,575.28
2017,12,27,12,15,661.0,127.5,2.2,13.0,457.0,690.44,555.52
2017,12,27,12,30,650.0,132.0,2.2,13.0,455.0,660.97,532.75
2017,12,27,12,45,652.0,126.5,2.2,13.0,445.5,628.81,508.1
2017,12,27,13,0,654.0,121.0,2.2,13.0,436.0,594.46,481.4
2017,12,27,13,15,645.5,118.5,2.2,13.0,420.0,554.51,449.73
2017,12,27,13,30,637.0,116.0,2.2,13.0,404.0,513.52,416.63
2017,12,27,13,45,522.5,133.5,2.2,13.0,362.0,428.83,348.18
2017,12,27,14,0,408.0,151.0,2.2,13.0,320.0,359.34,291.15
2017,12,27,14,15,501.5,122.5,2.1,12.5,315.0,347.15,279.21
2017,12,27,14,30,595.0,94.0,2.0,12.0,310.0,328.92,260.08
2017,12,27,14,45,576.0,87.5,1.9,12.0,279.5,279.31,215.35
2017,12,27,15,0,557.0,81.0,1.8,12.0,249.0,231.19,171.54
2017,12,27,15,15,624.5,64.0,1.55,11.0,227.5,193.2,133.39
2017,12,27,15,30,692.0,47.0,1.3,10.0,206.0,148.67,90.62
2017,12,27,15,45,633.5,41.5,1.1,9.5,165.0,93.93,49.79
2017,12,27,16,0,575.0,36.0,0.9,9.0,124.0,46.11,24.55
2017,12,27,16,15,469.5,28.5,0.9,8.0,85.0,25.62,16.87
2017,12,27,16,30,364.0,21.0,0.9,7.0,46.0,19.03,7.89
2017,12,27,16,45,182.0,10.5,0.95,6.5,23.0,8.96,0.0
2017,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,8.0,0.95,2.5,8.0,0.0,0.0
2017,12,28,7,30,0.0,16.0,0.9,3.0,16.0,13.66,0.0
2017,12,28,7,45,236.0,24.5,0.85,3.5,50.5,246.36,168.54
2017,12,28,8,0,472.0,33.0,0.8,4.0,85.0,456.69,373.88
2017,12,28,8,15,555.0,39.5,0.95,4.5,127.5,535.06,443.49
2017,12,28,8,30,638.0,46.0,1.1,5.0,170.0,627.91,520.04
2017,12,28,8,45,689.5,50.5,1.25,6.0,212.0,692.94,570.86
2017,12,28,9,0,741.0,55.0,1.4,7.0,254.0,757.19,618.85
2017,12,28,9,15,774.0,58.5,1.5,7.5,292.5,802.38,651.47
2017,12,28,9,30,807.0,62.0,1.6,8.0,331.0,845.31,681.56
2017,12,28,9,45,843.5,61.0,1.7,8.5,367.0,882.74,706.95
2017,12,28,10,0,880.0,60.0,1.8,9.0,403.0,907.13,722.67
2017,12,28,10,15,895.0,61.5,1.8,9.5,431.0,921.67,730.15
2017,12,28,10,30,910.0,63.0,1.8,10.0,459.0,932.67,735.23
2017,12,28,10,45,924.0,62.5,1.85,11.0,481.0,936.27,734.55
2017,12,28,11,0,938.0,62.0,1.9,12.0,503.0,936.07,731.43
2017,12,28,11,15,944.0,62.5,1.9,12.5,516.5,926.19,722.52
2017,12,28,11,30,950.0,63.0,1.9,13.0,530.0,912.51,711.26
2017,12,28,11,45,952.5,63.0,1.95,13.5,536.0,891.43,695.63
2017,12,28,12,0,955.0,63.0,2.0,14.0,542.0,866.79,677.65
2017,12,28,12,15,954.5,63.5,2.0,14.0,540.5,836.9,656.79
2017,12,28,12,30,954.0,64.0,2.0,14.0,539.0,803.77,633.64
2017,12,28,12,45,931.5,69.5,2.0,14.5,526.0,757.71,599.96
2017,12,28,13,0,909.0,75.0,2.0,15.0,513.0,710.11,564.52
2017,12,28,13,15,901.0,74.0,1.95,15.0,495.5,663.32,528.25
2017,12,28,13,30,893.0,73.0,1.9,15.0,478.0,618.47,492.46
2017,12,28,13,45,878.0,72.0,1.9,15.0,453.5,563.8,448.64
2017,12,28,14,0,863.0,71.0,1.9,15.0,429.0,508.49,403.09
2017,12,28,14,15,844.0,68.5,1.65,14.5,398.0,449.56,353.18
2017,12,28,14,30,825.0,66.0,1.4,14.0,367.0,391.06,302.27
2017,12,28,14,45,797.0,63.5,1.15,14.0,330.5,330.35,248.12
2017,12,28,15,0,769.0,61.0,0.9,14.0,294.0,271.67,195.13
2017,12,28,15,15,727.5,57.0,0.9,13.0,253.0,211.1,142.49
2017,12,28,15,30,686.0,53.0,0.9,12.0,212.0,154.81,95.15
2017,12,28,15,45,622.5,47.0,0.95,11.0,169.5,99.35,54.27
2017,12,28,16,0,559.0,41.0,1.0,10.0,127.0,48.89,26.4
2017,12,28,16,15,445.5,32.5,1.0,9.5,87.0,26.87,17.88
2017,12,28,16,30,332.0,24.0,1.0,9.0,47.0,20.03,8.94
2017,12,28,16,45,166.0,12.0,1.0,8.5,23.5,10.24,0.0
2017,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,8.5,1.15,5.5,8.5,0.0,0.0
2017,12,29,7,30,0.0,17.0,1.1,6.0,17.0,14.51,0.0
2017,12,29,7,45,258.0,24.0,1.05,6.5,52.5,261.58,175.12
2017,12,29,8,0,516.0,31.0,1.0,7.0,88.0,476.89,386.01
2017,12,29,8,15,597.0,37.0,1.2,8.0,131.0,566.33,463.41
2017,12,29,8,30,678.0,43.0,1.4,9.0,174.0,657.72,537.33
2017,12,29,8,45,729.0,47.0,1.65,10.0,217.0,722.33,587.98
2017,12,29,9,0,780.0,51.0,1.9,11.0,260.0,786.17,635.81
2017,12,29,9,15,812.0,54.0,1.85,11.5,299.5,830.37,665.79
2017,12,29,9,30,844.0,57.0,1.8,12.0,339.0,872.23,692.94
2017,12,29,9,45,862.5,60.0,1.8,12.5,373.0,898.98,709.09
2017,12,29,10,0,881.0,63.0,1.8,13.0,407.0,912.69,715.91
2017,12,29,10,15,896.0,64.5,1.75,13.5,435.0,927.28,722.74
2017,12,29,10,30,911.0,66.0,1.7,14.0,463.0,938.31,727.05
2017,12,29,10,45,921.5,67.0,1.65,15.0,484.5,940.82,724.25
2017,12,29,11,0,932.0,68.0,1.6,16.0,506.0,939.54,719.1
2017,12,29,11,15,938.0,69.0,1.5,16.5,520.0,930.38,709.47
2017,12,29,11,30,944.0,70.0,1.4,17.0,534.0,917.43,697.56
2017,12,29,11,45,946.5,70.0,1.3,17.5,540.0,896.45,680.48
2017,12,29,12,0,949.0,70.0,1.2,18.0,546.0,871.92,661.28
2017,12,29,12,15,948.0,70.0,1.05,18.0,544.5,841.14,638.53
2017,12,29,12,30,947.0,70.0,0.9,18.0,543.0,807.2,613.73
2017,12,29,12,45,711.5,121.0,0.75,18.0,472.5,667.99,514.36
2017,12,29,13,0,476.0,172.0,0.6,18.0,402.0,522.31,405.93
2017,12,29,13,15,696.5,120.5,0.55,18.0,444.5,591.4,458.39
2017,12,29,13,30,917.0,69.0,0.5,18.0,487.0,626.13,481.61
2017,12,29,13,45,905.5,67.5,0.45,18.0,462.5,572.53,439.27
2017,12,29,14,0,894.0,66.0,0.4,18.0,438.0,517.91,396.04
2017,12,29,14,15,876.5,64.0,0.4,17.5,407.0,460.85,350.71
2017,12,29,14,30,859.0,62.0,0.4,17.0,376.0,401.77,302.13
2017,12,29,14,45,834.5,59.0,0.4,17.0,339.5,339.86,249.34
2017,12,29,15,0,810.0,56.0,0.4,17.0,303.0,279.56,196.71
2017,12,29,15,15,771.5,52.5,0.5,16.0,262.0,217.7,144.02
2017,12,29,15,30,733.0,49.0,0.6,15.0,221.0,159.7,95.84
2017,12,29,15,45,671.5,44.0,0.7,14.5,177.5,102.39,53.82
2017,12,29,16,0,610.0,39.0,0.8,14.0,134.0,52.37,27.31
2017,12,29,16,15,502.0,31.0,0.85,13.0,93.0,28.02,18.63
2017,12,29,16,30,394.0,23.0,0.9,12.0,52.0,20.96,9.87
2017,12,29,16,45,197.0,11.5,0.95,11.5,26.0,9.82,0.0
2017,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,7.0,1.15,5.5,7.0,0.0,0.0
2017,12,30,7,30,0.0,14.0,1.1,6.0,14.0,11.95,0.0
2017,12,30,7,45,174.0,25.0,1.05,7.0,44.0,199.34,131.02
2017,12,30,8,0,348.0,36.0,1.0,8.0,74.0,362.91,296.51
2017,12,30,8,15,418.0,45.0,1.1,8.5,111.0,440.77,365.54
2017,12,30,8,30,488.0,54.0,1.2,9.0,148.0,521.41,432.64
2017,12,30,8,45,526.5,61.5,1.35,10.0,184.0,575.02,475.33
2017,12,30,9,0,565.0,69.0,1.5,11.0,220.0,628.19,515.86
2017,12,30,9,15,586.5,76.5,1.4,11.5,253.5,665.21,541.59
2017,12,30,9,30,608.0,84.0,1.3,12.0,287.0,700.34,564.86
2017,12,30,9,45,632.0,87.0,1.25,12.5,316.5,729.94,583.73
2017,12,30,10,0,656.0,90.0,1.2,13.0,346.0,757.08,600.35
2017,12,30,10,15,675.0,93.0,1.1,13.5,372.0,776.9,610.78
2017,12,30,10,30,694.0,96.0,1.0,14.0,398.0,793.79,618.96
2017,12,30,10,45,566.5,135.0,0.9,14.5,389.0,707.84,554.69
2017,12,30,11,0,439.0,174.0,0.8,15.0,380.0,629.91,494.8
2017,12,30,11,15,473.0,172.0,0.7,15.5,400.0,647.62,506.34
2017,12,30,11,30,507.0,170.0,0.6,16.0,420.0,662.26,514.27
2017,12,30,11,45,640.5,133.0,0.55,16.5,453.0,726.3,558.47
2017,12,30,12,0,774.0,96.0,0.5,17.0,486.0,768.74,584.74
2017,12,30,12,15,534.5,156.5,0.5,17.0,425.5,617.43,476.82
2017,12,30,12,30,295.0,217.0,0.5,17.0,365.0,465.28,363.36
2017,12,30,12,45,353.5,202.0,0.5,17.0,376.0,476.04,373.66
2017,12,30,13,0,412.0,187.0,0.5,17.0,387.0,494.85,387.54
2017,12,30,13,15,410.0,180.5,0.5,17.0,374.0,464.69,364.32
2017,12,30,13,30,408.0,174.0,0.5,17.0,361.0,433.66,340.54
2017,12,30,13,45,579.0,126.0,0.5,17.0,376.0,460.64,360.62
2017,12,30,14,0,750.0,78.0,0.5,17.0,391.0,463.43,360.04
2017,12,30,14,15,603.0,100.0,0.45,16.5,340.0,378.36,293.04
2017,12,30,14,30,456.0,122.0,0.4,16.0,289.0,300.96,232.29
2017,12,30,14,45,440.0,112.0,0.4,15.5,260.5,256.78,195.38
2017,12,30,15,0,424.0,102.0,0.4,15.0,232.0,214.04,158.63
2017,12,30,15,15,404.5,90.0,0.4,14.0,200.5,170.41,121.32
2017,12,30,15,30,385.0,78.0,0.4,13.0,169.0,129.01,86.53
2017,12,30,15,45,343.5,66.5,0.4,12.5,136.0,88.31,55.53
2017,12,30,16,0,302.0,55.0,0.4,12.0,103.0,52.69,33.22
2017,12,30,16,15,248.0,40.5,0.35,11.5,71.5,31.17,21.58
2017,12,30,16,30,194.0,26.0,0.3,11.0,40.0,20.23,9.79
2017,12,30,16,45,97.0,13.0,0.3,11.0,20.0,11.1,0.0
2017,12,30,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,7.5,1.1,5.5,7.5,0.0,0.0
2017,12,31,7,30,0.0,15.0,1.2,6.0,15.0,12.8,0.0
2017,12,31,7,45,232.0,22.5,1.35,6.5,48.0,239.86,157.44
2017,12,31,8,0,464.0,30.0,1.5,7.0,81.0,435.27,355.59
2017,12,31,8,15,544.5,36.5,1.6,7.5,122.0,522.91,433.21
2017,12,31,8,30,625.0,43.0,1.7,8.0,163.0,613.05,507.68
2017,12,31,8,45,677.0,47.0,1.85,9.0,204.5,677.42,558.21
2017,12,31,9,0,729.0,51.0,2.0,10.0,246.0,741.25,606.01
2017,12,31,9,15,761.0,54.5,2.0,10.5,284.0,785.49,637.23
2017,12,31,9,30,793.0,58.0,2.0,11.0,322.0,827.62,665.85
2017,12,31,9,45,663.0,87.5,2.0,11.5,323.5,759.26,613.16
2017,12,31,10,0,533.0,117.0,2.0,12.0,325.0,668.57,544.11
2017,12,31,10,15,637.0,101.0,1.95,12.5,366.5,752.3,604.92
2017,12,31,10,30,741.0,85.0,1.9,13.0,408.0,817.38,648.78
2017,12,31,10,45,635.5,119.0,1.85,13.5,405.5,761.49,605.23
2017,12,31,11,0,530.0,153.0,1.8,14.0,403.0,687.94,549.74
2017,12,31,11,15,515.0,162.0,1.75,14.0,410.5,673.93,538.5
2017,12,31,11,30,500.0,171.0,1.7,14.0,418.0,657.97,525.33
2017,12,31,11,45,261.0,182.5,1.7,14.0,311.5,434.8,352.11
2017,12,31,12,0,22.0,194.0,1.7,14.0,205.0,194.08,155.75
2017,12,31,12,15,90.5,212.5,1.6,14.0,258.0,281.38,228.77
2017,12,31,12,30,159.0,231.0,1.5,14.0,311.0,363.58,294.43
2017,12,31,12,45,318.0,202.0,1.45,14.5,358.0,451.03,364.01
2017,12,31,13,0,477.0,173.0,1.4,15.0,405.0,525.83,420.98
2017,12,31,13,15,671.5,120.5,1.35,15.0,435.0,578.1,460.57
2017,12,31,13,30,866.0,68.0,1.3,15.0,465.0,598.16,474.7
2017,12,31,13,45,855.0,66.0,1.3,15.0,441.5,546.81,433.29
2017,12,31,14,0,844.0,64.0,1.3,15.0,418.0,494.52,390.55
2017,12,31,14,15,582.5,103.5,1.25,14.5,340.0,373.93,295.47
2017,12,31,14,30,321.0,143.0,1.2,14.0,262.0,262.37,207.58
2017,12,31,14,45,310.0,130.5,1.2,14.0,236.0,225.86,176.32
2017,12,31,15,0,299.0,118.0,1.2,14.0,210.0,190.48,145.23
2017,12,31,15,15,487.5,83.5,1.2,14.0,210.0,186.63,132.35
2017,12,31,15,30,676.0,49.0,1.2,14.0,210.0,153.95,94.49
2017,12,31,15,45,624.0,45.0,0.95,9.5,171.5,101.64,55.87
2017,12,31,16,0,572.0,41.0,0.7,5.0,133.0,55.49,30.56
2017,12,31,16,15,467.0,33.0,0.75,4.5,93.0,27.24,18.78
2017,12,31,16,30,362.0,25.0,0.8,4.0,53.0,20.83,10.97
2017,12,31,16,45,181.0,12.5,0.85,4.0,26.5,10.67,0.0
2017,12,31,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
